Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,7,45,178.5,12.5,2.3,5.5,25.0,90.73,0.0
2016,1,1,8,0,357.0,25.0,2.3,6.0,50.0,227.53,140.29
2016,1,1,8,15,462.5,32.5,2.35,6.0,89.0,309.36,249.87
2016,1,1,8,30,568.0,40.0,2.4,6.0,128.0,387.43,323.42
2016,1,1,8,45,625.0,46.0,2.45,6.5,168.5,447.89,377.81
2016,1,1,9,0,682.0,52.0,2.5,7.0,209.0,509.86,431.28
2016,1,1,9,15,721.0,56.0,2.5,7.0,247.5,558.83,473.02
2016,1,1,9,30,760.0,60.0,2.5,7.0,286.0,607.24,512.85
2016,1,1,9,45,788.5,62.0,2.5,7.5,320.5,644.96,541.2
2016,1,1,10,0,817.0,64.0,2.5,8.0,355.0,680.85,567.42
2016,1,1,10,15,834.5,66.0,2.5,8.0,383.5,706.6,586.34
2016,1,1,10,30,852.0,68.0,2.5,8.0,412.0,729.65,603.04
2016,1,1,10,45,860.5,70.5,2.5,8.5,433.5,743.69,611.67
2016,1,1,11,0,869.0,73.0,2.5,9.0,455.0,754.51,617.94
2016,1,1,11,15,876.0,74.0,2.45,9.0,470.5,759.08,620.35
2016,1,1,11,30,883.0,75.0,2.4,9.0,486.0,760.28,620.39
2016,1,1,11,45,883.5,76.0,2.4,9.0,493.0,753.26,614.77
2016,1,1,12,0,884.0,77.0,2.4,9.0,500.0,742.92,606.85
2016,1,1,12,15,884.0,77.0,2.35,9.0,500.5,727.77,595.12
2016,1,1,12,30,884.0,77.0,2.3,9.0,501.0,709.43,581.13
2016,1,1,12,45,885.5,75.0,2.3,9.0,494.5,686.65,563.7
2016,1,1,13,0,887.0,73.0,2.3,9.0,488.0,657.09,540.34
2016,1,1,13,15,879.5,72.0,2.25,9.0,473.5,627.64,516.13
2016,1,1,13,30,872.0,71.0,2.2,9.0,459.0,592.14,486.87
2016,1,1,13,45,859.0,70.0,2.2,9.0,437.5,551.53,453.22
2016,1,1,14,0,846.0,69.0,2.2,9.0,416.0,509.39,417.56
2016,1,1,14,15,828.5,67.5,2.15,9.0,388.0,463.36,377.73
2016,1,1,14,30,811.0,66.0,2.1,9.0,360.0,416.71,336.38
2016,1,1,14,45,784.0,63.5,2.1,9.0,326.0,365.11,290.22
2016,1,1,15,0,757.0,61.0,2.1,9.0,292.0,314.36,243.79
2016,1,1,15,15,719.0,57.0,2.05,8.5,254.0,260.25,194.53
2016,1,1,15,30,681.0,53.0,2.0,8.0,216.0,208.8,147.44
2016,1,1,15,45,621.5,48.0,2.0,8.0,176.0,155.69,100.8
2016,1,1,16,0,562.0,43.0,2.0,8.0,136.0,107.03,61.05
2016,1,1,16,15,465.0,35.0,2.05,8.0,97.0,60.19,29.37
2016,1,1,16,30,368.0,27.0,2.1,8.0,58.0,23.8,13.38
2016,1,1,16,45,184.0,13.5,2.2,8.0,29.0,10.47,0.0
2016,1,1,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,10.5,3.3,7.0,10.5,10.01,0.0
2016,1,2,8,0,0.0,21.0,3.3,7.0,21.0,19.87,7.11
2016,1,2,8,15,6.0,37.5,3.3,7.0,38.5,42.13,29.54
2016,1,2,8,30,12.0,54.0,3.3,7.0,56.0,63.57,49.09
2016,1,2,8,45,22.0,70.5,3.35,7.0,75.5,93.94,76.18
2016,1,2,9,0,32.0,87.0,3.4,7.0,95.0,118.96,98.57
2016,1,2,9,15,38.0,102.5,3.45,7.0,113.0,140.29,117.45
2016,1,2,9,30,44.0,118.0,3.5,7.0,131.0,161.77,136.23
2016,1,2,9,45,50.0,131.0,3.55,7.5,147.5,180.01,151.73
2016,1,2,10,0,56.0,144.0,3.6,8.0,164.0,198.44,167.14
2016,1,2,10,15,67.5,157.5,3.6,8.0,183.5,221.6,186.83
2016,1,2,10,30,79.0,171.0,3.6,8.0,203.0,244.84,206.4
2016,1,2,10,45,194.5,174.5,3.6,8.0,259.0,344.63,292.3
2016,1,2,11,0,310.0,178.0,3.6,8.0,315.0,445.66,376.76
2016,1,2,11,15,208.5,192.0,3.6,8.0,285.5,372.12,313.65
2016,1,2,11,30,107.0,206.0,3.6,8.0,256.0,299.11,250.78
2016,1,2,11,45,53.5,146.5,3.6,8.0,171.5,188.42,157.32
2016,1,2,12,0,0.0,87.0,3.6,8.0,87.0,81.15,64.56
2016,1,2,12,15,0.0,91.0,3.6,8.0,91.0,85.04,67.98
2016,1,2,12,30,0.0,95.0,3.6,8.0,95.0,88.94,71.32
2016,1,2,12,45,74.0,152.0,3.65,8.5,187.0,201.64,168.71
2016,1,2,13,0,148.0,209.0,3.7,9.0,279.0,317.15,265.03
2016,1,2,13,15,102.5,198.0,3.65,9.0,246.0,263.52,219.5
2016,1,2,13,30,57.0,187.0,3.6,9.0,213.0,220.96,183.38
2016,1,2,13,45,68.5,180.5,3.6,9.0,210.5,217.46,180.68
2016,1,2,14,0,80.0,174.0,3.6,9.0,208.0,213.06,176.98
2016,1,2,14,15,105.0,164.0,3.6,9.0,205.0,215.07,178.49
2016,1,2,14,30,130.0,154.0,3.6,9.0,202.0,209.37,173.11
2016,1,2,14,45,122.0,141.0,3.6,9.0,183.0,185.84,152.61
2016,1,2,15,0,114.0,128.0,3.6,9.0,164.0,163.02,132.56
2016,1,2,15,15,104.5,112.5,3.6,9.0,142.0,138.12,110.64
2016,1,2,15,30,95.0,97.0,3.6,9.0,120.0,114.26,89.57
2016,1,2,15,45,81.0,80.0,3.65,9.0,97.5,89.34,67.89
2016,1,2,16,0,67.0,63.0,3.7,9.0,75.0,66.17,48.05
2016,1,2,16,15,43.0,46.5,3.7,9.0,53.5,44.88,30.64
2016,1,2,16,30,19.0,30.0,3.7,9.0,32.0,27.03,16.18
2016,1,2,16,45,9.5,15.0,3.75,9.0,16.0,13.89,0.0
2016,1,2,17,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,7.0,3.6,8.5,7.0,6.67,0.0
2016,1,3,8,0,0.0,14.0,3.6,9.0,14.0,12.98,2.58
2016,1,3,8,15,0.0,26.0,3.65,9.0,26.0,24.14,14.35
2016,1,3,8,30,0.0,38.0,3.7,9.0,38.0,35.76,24.89
2016,1,3,8,45,0.0,50.5,3.75,9.0,50.5,48.53,36.28
2016,1,3,9,0,0.0,63.0,3.8,9.0,63.0,61.18,47.49
2016,1,3,9,15,0.0,75.5,3.85,9.0,75.5,73.77,58.55
2016,1,3,9,30,0.0,88.0,3.9,9.0,88.0,86.33,69.46
2016,1,3,9,45,0.0,99.0,3.95,9.0,99.0,97.18,78.79
2016,1,3,10,0,0.0,110.0,4.0,9.0,110.0,108.06,88.05
2016,1,3,10,15,0.0,114.5,4.05,9.0,114.5,111.76,91.11
2016,1,3,10,30,0.0,119.0,4.1,9.0,119.0,115.64,94.31
2016,1,3,10,45,36.0,154.0,4.2,9.5,170.0,189.64,157.93
2016,1,3,11,0,72.0,189.0,4.3,10.0,221.0,257.28,214.87
2016,1,3,11,15,48.5,185.5,4.3,10.0,207.5,233.07,193.65
2016,1,3,11,30,25.0,182.0,4.3,10.0,194.0,199.19,164.53
2016,1,3,11,45,12.5,161.0,4.35,10.0,167.0,166.16,136.43
2016,1,3,12,0,0.0,140.0,4.4,10.0,140.0,134.44,109.31
2016,1,3,12,15,6.5,158.5,4.3,10.0,161.5,157.91,129.29
2016,1,3,12,30,13.0,177.0,4.2,10.0,183.0,181.25,148.98
2016,1,3,12,45,6.5,135.0,4.15,10.5,138.0,133.0,108.05
2016,1,3,13,0,0.0,93.0,4.1,11.0,93.0,86.96,68.85
2016,1,3,13,15,0.0,97.0,4.0,11.0,97.0,90.86,72.25
2016,1,3,13,30,0.0,101.0,3.9,11.0,101.0,94.76,75.63
2016,1,3,13,45,0.0,116.5,3.8,11.0,116.5,109.92,88.57
2016,1,3,14,0,0.0,132.0,3.7,11.0,132.0,125.16,101.56
2016,1,3,14,15,0.0,115.0,3.55,11.0,115.0,108.39,87.46
2016,1,3,14,30,0.0,98.0,3.4,11.0,98.0,91.89,73.52
2016,1,3,14,45,0.0,88.5,3.25,11.0,88.5,82.76,65.81
2016,1,3,15,0,0.0,79.0,3.1,11.0,79.0,73.71,58.1
2016,1,3,15,15,0.0,69.0,3.0,10.5,69.0,64.25,50.05
2016,1,3,15,30,0.0,59.0,2.9,10.0,59.0,54.86,41.95
2016,1,3,15,45,0.0,48.0,2.8,10.0,48.0,44.61,32.91
2016,1,3,16,0,0.0,37.0,2.7,10.0,37.0,34.37,23.82
2016,1,3,16,15,0.0,26.5,2.75,10.0,26.5,24.6,15.06
2016,1,3,16,30,0.0,16.0,2.8,10.0,16.0,14.83,5.92
2016,1,3,16,45,0.0,8.0,2.85,10.0,8.0,7.41,0.0
2016,1,3,17,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,7,45,118.0,13.0,3.65,10.0,21.5,64.32,0.0
2016,1,4,8,0,236.0,26.0,3.6,10.0,43.0,169.43,100.9
2016,1,4,8,15,339.0,35.5,3.6,10.0,78.0,247.98,198.05
2016,1,4,8,30,442.0,45.0,3.6,10.0,113.0,328.84,272.35
2016,1,4,8,45,508.0,51.0,3.6,10.5,151.5,390.02,326.99
2016,1,4,9,0,574.0,57.0,3.6,11.0,190.0,453.85,382.0
2016,1,4,9,15,370.0,89.5,3.65,11.0,181.0,372.44,314.81
2016,1,4,9,30,166.0,122.0,3.7,11.0,172.0,260.38,219.46
2016,1,4,9,45,169.0,135.5,3.75,11.5,191.0,280.04,235.89
2016,1,4,10,0,172.0,149.0,3.8,12.0,210.0,299.28,251.26
2016,1,4,10,15,86.0,133.5,3.8,12.0,164.0,215.9,179.91
2016,1,4,10,30,0.0,118.0,3.8,12.0,118.0,114.53,92.16
2016,1,4,10,45,0.0,106.5,3.85,12.0,106.5,101.64,81.27
2016,1,4,11,0,0.0,95.0,3.9,12.0,95.0,89.48,70.89
2016,1,4,11,15,0.0,72.5,3.9,12.0,72.5,67.47,52.15
2016,1,4,11,30,0.0,50.0,3.9,12.0,50.0,46.48,34.23
2016,1,4,11,45,0.0,80.0,3.95,12.0,80.0,74.49,58.05
2016,1,4,12,0,0.0,110.0,4.0,12.0,110.0,103.9,82.88
2016,1,4,12,15,0.0,111.0,4.0,12.0,111.0,104.79,83.58
2016,1,4,12,30,0.0,112.0,4.0,12.0,112.0,105.69,84.35
2016,1,4,12,45,0.0,65.0,4.0,12.5,65.0,60.48,46.0
2016,1,4,13,0,0.0,18.0,4.0,13.0,18.0,16.71,8.66
2016,1,4,13,15,4.0,89.0,3.9,13.0,91.0,85.56,67.36
2016,1,4,13,30,8.0,160.0,3.8,13.0,164.0,158.12,128.25
2016,1,4,13,45,4.0,90.5,3.75,13.0,92.5,86.78,68.38
2016,1,4,14,0,0.0,21.0,3.7,13.0,21.0,19.48,11.1
2016,1,4,14,15,154.5,81.5,3.65,13.0,138.5,158.01,129.2
2016,1,4,14,30,309.0,142.0,3.6,13.0,256.0,278.4,226.79
2016,1,4,14,45,297.5,131.5,3.6,13.0,233.0,247.32,199.13
2016,1,4,15,0,286.0,121.0,3.6,13.0,210.0,216.84,172.01
2016,1,4,15,15,268.0,107.5,3.55,13.0,182.5,182.3,141.41
2016,1,4,15,30,250.0,94.0,3.5,13.0,155.0,149.36,112.15
2016,1,4,15,45,230.5,78.5,3.5,13.0,127.0,115.99,83.0
2016,1,4,16,0,211.0,63.0,3.5,13.0,99.0,84.72,56.6
2016,1,4,16,15,165.5,48.0,3.45,13.0,71.5,54.34,33.7
2016,1,4,16,30,120.0,33.0,3.4,13.0,44.0,29.21,16.1
2016,1,4,16,45,60.0,16.5,3.4,13.0,22.0,13.92,0.0
2016,1,4,17,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,4.0,1.9,11.5,4.0,3.81,0.0
2016,1,5,8,0,0.0,8.0,2.0,12.0,8.0,7.4,0.0
2016,1,5,8,15,0.0,15.0,2.1,12.0,15.0,13.9,5.76
2016,1,5,8,30,0.0,22.0,2.2,12.0,22.0,20.4,11.63
2016,1,5,8,45,0.0,29.5,2.35,12.0,29.5,27.37,17.81
2016,1,5,9,0,0.0,37.0,2.5,12.0,37.0,34.35,23.97
2016,1,5,9,15,0.0,44.0,2.6,12.0,44.0,40.87,29.68
2016,1,5,9,30,0.0,51.0,2.7,12.0,51.0,47.39,35.33
2016,1,5,9,45,0.0,57.0,2.85,12.0,57.0,52.99,40.13
2016,1,5,10,0,0.0,63.0,3.0,12.0,63.0,58.59,44.89
2016,1,5,10,15,0.0,65.0,3.05,12.0,65.0,60.46,46.43
2016,1,5,10,30,0.0,67.0,3.1,12.0,67.0,62.33,47.96
2016,1,5,10,45,0.0,87.5,3.2,12.0,87.5,82.11,64.73
2016,1,5,11,0,0.0,108.0,3.3,12.0,108.0,102.75,82.12
2016,1,5,11,15,0.0,90.5,3.3,12.0,90.5,84.78,66.82
2016,1,5,11,30,0.0,73.0,3.3,12.0,73.0,67.94,52.5
2016,1,5,11,45,33.5,141.0,3.35,12.0,157.0,167.65,137.45
2016,1,5,12,0,67.0,209.0,3.4,12.0,241.0,267.86,220.54
2016,1,5,12,15,33.5,176.0,3.3,11.5,192.0,203.88,167.09
2016,1,5,12,30,0.0,143.0,3.2,11.0,143.0,136.91,110.74
2016,1,5,12,45,101.5,176.5,3.15,11.0,225.0,255.77,212.16
2016,1,5,13,0,203.0,210.0,3.1,11.0,307.0,354.6,293.86
2016,1,5,13,15,253.0,197.5,3.05,11.0,314.5,372.16,308.07
2016,1,5,13,30,303.0,185.0,3.0,11.0,322.0,377.55,312.5
2016,1,5,13,45,318.5,173.5,3.0,11.5,312.0,360.98,298.04
2016,1,5,14,0,334.0,162.0,3.0,12.0,302.0,342.6,281.86
2016,1,5,14,15,399.0,140.5,2.95,12.0,296.5,341.04,279.33
2016,1,5,14,30,464.0,119.0,2.9,12.0,291.0,327.21,265.75
2016,1,5,14,45,434.0,114.5,2.85,12.0,264.0,287.48,230.81
2016,1,5,15,0,404.0,110.0,2.8,12.0,237.0,249.63,197.17
2016,1,5,15,15,488.5,88.0,2.65,12.0,223.0,229.59,174.92
2016,1,5,15,30,573.0,66.0,2.5,12.0,209.0,202.26,145.02
2016,1,5,15,45,514.5,59.5,2.35,12.0,171.0,152.65,101.98
2016,1,5,16,0,456.0,53.0,2.2,12.0,133.0,108.76,66.18
2016,1,5,16,15,360.5,44.0,2.1,11.5,96.5,65.92,36.48
2016,1,5,16,30,265.0,35.0,2.0,11.0,60.0,32.38,17.31
2016,1,5,16,45,132.5,17.5,1.9,11.0,30.0,13.72,0.0
2016,1,5,17,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,10.0,3.1,12.0,10.0,9.53,0.0
2016,1,6,8,0,0.0,20.0,3.1,12.0,20.0,18.57,6.02
2016,1,6,8,15,12.0,40.5,3.1,12.0,42.0,54.73,39.27
2016,1,6,8,30,24.0,61.0,3.1,12.0,64.0,87.28,68.14
2016,1,6,8,45,30.0,80.0,3.1,12.0,86.0,113.38,91.23
2016,1,6,9,0,36.0,99.0,3.1,12.0,108.0,139.3,113.9
2016,1,6,9,15,49.0,117.5,3.1,12.0,131.5,169.04,139.63
2016,1,6,9,30,62.0,136.0,3.1,12.0,155.0,199.21,165.37
2016,1,6,9,45,128.0,142.0,3.15,12.0,186.5,260.24,217.84
2016,1,6,10,0,194.0,148.0,3.2,12.0,218.0,313.86,263.46
2016,1,6,10,15,98.5,144.5,3.2,12.0,180.5,238.98,199.05
2016,1,6,10,30,3.0,141.0,3.2,12.0,143.0,142.06,115.31
2016,1,6,10,45,119.0,166.0,3.25,12.0,219.0,277.95,231.69
2016,1,6,11,0,235.0,191.0,3.3,12.0,295.0,406.23,337.64
2016,1,6,11,15,117.5,100.0,3.3,12.0,152.0,206.27,172.06
2016,1,6,11,30,0.0,9.0,3.3,12.0,9.0,8.35,1.52
2016,1,6,11,45,205.5,96.0,3.35,12.0,196.0,263.43,222.52
2016,1,6,12,0,411.0,183.0,3.4,12.0,383.0,521.89,431.81
2016,1,6,12,15,359.0,193.5,3.35,12.0,368.5,477.2,393.82
2016,1,6,12,30,307.0,204.0,3.3,12.0,354.0,443.9,366.04
2016,1,6,12,45,488.5,158.0,3.3,12.0,393.0,516.41,426.55
2016,1,6,13,0,670.0,112.0,3.3,12.0,432.0,574.07,473.39
2016,1,6,13,15,431.0,155.5,3.25,12.0,359.5,446.36,368.39
2016,1,6,13,30,192.0,199.0,3.2,12.0,287.0,320.64,263.99
2016,1,6,13,45,250.0,183.5,3.15,12.0,292.0,334.41,275.75
2016,1,6,14,0,308.0,168.0,3.1,12.0,297.0,336.26,276.8
2016,1,6,14,15,461.5,130.0,3.05,11.5,309.5,360.98,296.28
2016,1,6,14,30,615.0,92.0,3.0,11.0,322.0,368.96,300.04
2016,1,6,14,45,523.0,105.5,2.95,11.0,288.5,313.85,252.3
2016,1,6,15,0,431.0,119.0,2.9,11.0,255.0,268.57,213.09
2016,1,6,15,15,389.5,109.5,2.8,11.0,221.5,223.15,173.13
2016,1,6,15,30,348.0,100.0,2.7,11.0,188.0,181.38,136.4
2016,1,6,15,45,269.0,90.0,2.65,11.0,151.0,134.94,98.04
2016,1,6,16,0,190.0,80.0,2.6,11.0,114.0,98.4,69.52
2016,1,6,16,15,126.0,61.0,2.5,11.0,81.0,63.52,43.02
2016,1,6,16,30,62.0,42.0,2.4,11.0,48.0,36.86,23.04
2016,1,6,16,45,31.0,21.0,2.35,11.0,24.0,18.29,0.0
2016,1,6,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,7,45,112.5,13.5,0.45,10.0,21.5,62.29,0.0
2016,1,7,8,0,225.0,27.0,0.4,10.0,43.0,164.96,98.25
2016,1,7,8,15,330.5,37.0,0.35,10.0,79.0,245.0,192.84
2016,1,7,8,30,436.0,47.0,0.3,10.0,115.0,327.77,265.43
2016,1,7,8,45,505.0,53.5,0.25,10.0,154.0,391.51,319.45
2016,1,7,9,0,574.0,60.0,0.2,10.0,193.0,458.08,373.65
2016,1,7,9,15,617.5,64.5,0.15,10.0,230.5,507.76,412.83
2016,1,7,9,30,661.0,69.0,0.1,10.0,268.0,557.6,450.81
2016,1,7,9,45,705.0,69.5,0.1,10.0,303.5,602.38,484.1
2016,1,7,10,0,749.0,70.0,0.1,10.0,339.0,642.71,512.58
2016,1,7,10,15,768.5,72.0,0.1,10.0,367.5,669.66,530.86
2016,1,7,10,30,788.0,74.0,0.1,10.0,396.0,694.19,547.34
2016,1,7,10,45,801.5,75.5,0.1,10.0,419.0,710.94,558.16
2016,1,7,11,0,815.0,77.0,0.1,10.0,442.0,724.75,567.01
2016,1,7,11,15,823.0,78.5,0.1,10.0,457.5,731.32,570.83
2016,1,7,11,30,831.0,80.0,0.1,10.0,473.0,734.68,572.61
2016,1,7,11,45,837.0,80.0,0.1,10.0,482.0,731.5,569.97
2016,1,7,12,0,843.0,80.0,0.1,10.0,491.0,725.06,565.26
2016,1,7,12,15,843.5,80.0,0.15,10.0,492.0,711.38,556.23
2016,1,7,12,30,844.0,80.0,0.2,10.0,493.0,694.6,545.24
2016,1,7,12,45,849.0,77.0,0.25,10.5,488.0,674.39,530.84
2016,1,7,13,0,854.0,74.0,0.3,11.0,483.0,651.06,513.25
2016,1,7,13,15,847.0,73.0,0.3,11.0,469.5,619.45,489.46
2016,1,7,13,30,840.0,72.0,0.3,11.0,456.0,585.55,463.59
2016,1,7,13,45,829.0,71.0,0.35,11.0,435.5,547.33,434.42
2016,1,7,14,0,818.0,70.0,0.4,11.0,415.0,507.48,403.16
2016,1,7,14,15,801.5,68.0,0.4,11.0,388.0,462.53,366.58
2016,1,7,14,30,785.0,66.0,0.4,11.0,361.0,416.91,328.42
2016,1,7,14,45,761.0,63.5,0.4,11.0,329.0,367.46,286.19
2016,1,7,15,0,737.0,61.0,0.4,11.0,297.0,318.59,243.31
2016,1,7,15,15,701.5,57.5,0.4,11.0,260.0,266.24,197.03
2016,1,7,15,30,666.0,54.0,0.4,11.0,223.0,216.29,152.35
2016,1,7,15,45,611.0,49.0,0.4,11.0,184.0,163.94,107.1
2016,1,7,16,0,556.0,44.0,0.4,11.0,145.0,115.55,67.39
2016,1,7,16,15,468.5,37.0,0.4,10.5,106.5,69.27,35.01
2016,1,7,16,30,381.0,30.0,0.4,10.0,68.0,32.38,15.36
2016,1,7,16,45,190.5,15.0,0.4,10.0,34.0,11.4,0.0
2016,1,7,17,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,8.0,1.65,9.5,8.0,7.63,0.0
2016,1,8,8,0,0.0,16.0,1.7,10.0,16.0,14.84,3.87
2016,1,8,8,15,0.0,29.5,1.8,10.0,29.5,27.7,17.28
2016,1,8,8,30,0.0,43.0,1.9,10.0,43.0,41.85,30.0
2016,1,8,8,45,0.0,57.0,2.0,10.0,57.0,56.31,42.83
2016,1,8,9,0,0.0,71.0,2.1,10.0,71.0,70.6,55.41
2016,1,8,9,15,0.0,85.0,2.1,10.0,85.0,84.8,67.78
2016,1,8,9,30,0.0,99.0,2.1,10.0,99.0,98.96,79.96
2016,1,8,9,45,0.0,110.5,2.1,10.5,110.5,110.18,89.33
2016,1,8,10,0,0.0,122.0,2.1,11.0,122.0,121.47,98.61
2016,1,8,10,15,0.0,97.0,2.1,11.0,97.0,92.69,74.08
2016,1,8,10,30,0.0,72.0,2.1,11.0,72.0,67.0,52.11
2016,1,8,10,45,143.5,128.5,2.15,11.0,193.0,251.15,211.24
2016,1,8,11,0,287.0,185.0,2.2,11.0,314.0,438.85,364.53
2016,1,8,11,15,187.5,196.5,2.2,11.0,282.0,362.94,300.27
2016,1,8,11,30,88.0,208.0,2.2,11.0,250.0,287.5,236.76
2016,1,8,11,45,62.0,203.0,2.25,11.0,232.5,259.55,213.44
2016,1,8,12,0,36.0,198.0,2.3,11.0,215.0,232.33,190.41
2016,1,8,12,15,66.5,208.0,2.3,11.0,240.5,263.85,217.01
2016,1,8,12,30,97.0,218.0,2.3,11.0,266.0,294.07,242.09
2016,1,8,12,45,59.0,201.0,2.35,11.0,230.0,245.65,201.66
2016,1,8,13,0,21.0,184.0,2.4,11.0,194.0,192.18,156.99
2016,1,8,13,15,10.5,139.0,2.4,11.0,144.0,138.82,112.6
2016,1,8,13,30,0.0,94.0,2.4,11.0,94.0,87.91,69.66
2016,1,8,13,45,0.0,85.5,2.4,11.0,85.5,79.74,62.85
2016,1,8,14,0,0.0,77.0,2.4,11.0,77.0,71.67,56.06
2016,1,8,14,15,46.5,118.5,2.4,11.0,136.0,136.99,111.82
2016,1,8,14,30,93.0,160.0,2.4,11.0,195.0,196.82,161.46
2016,1,8,14,45,86.0,147.0,2.4,11.0,177.5,175.93,143.47
2016,1,8,15,0,79.0,134.0,2.4,11.0,160.0,155.71,126.11
2016,1,8,15,15,72.0,118.5,2.35,11.0,140.0,133.76,107.15
2016,1,8,15,30,65.0,103.0,2.3,11.0,120.0,112.63,88.79
2016,1,8,15,45,55.5,86.0,2.3,11.0,98.5,90.51,69.68
2016,1,8,16,0,46.0,69.0,2.3,11.0,77.0,69.63,51.75
2016,1,8,16,15,29.0,52.0,2.35,10.5,56.5,49.5,35.07
2016,1,8,16,30,12.0,35.0,2.4,10.0,36.0,31.71,19.96
2016,1,8,16,45,6.0,17.5,2.45,10.0,18.0,16.23,2.26
2016,1,8,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,10.0,3.25,11.0,10.0,9.53,0.0
2016,1,9,8,0,0.0,20.0,3.2,11.0,20.0,18.57,6.31
2016,1,9,8,15,0.0,36.0,3.1,11.0,36.0,36.57,24.48
2016,1,9,8,30,0.0,52.0,3.0,11.0,52.0,53.75,39.9
2016,1,9,8,45,6.0,68.5,2.95,11.0,70.0,74.66,58.39
2016,1,9,9,0,12.0,85.0,2.9,11.0,88.0,95.7,76.89
2016,1,9,9,15,17.5,100.0,2.8,11.0,105.0,114.68,93.47
2016,1,9,9,30,23.0,115.0,2.7,11.0,122.0,133.93,110.04
2016,1,9,9,45,24.5,127.0,2.65,11.5,135.5,156.4,128.78
2016,1,9,10,0,26.0,139.0,2.6,12.0,149.0,169.97,139.78
2016,1,9,10,15,13.0,139.5,2.45,12.0,145.0,149.16,121.74
2016,1,9,10,30,0.0,140.0,2.3,12.0,141.0,138.5,112.2
2016,1,9,10,45,0.0,143.0,2.15,12.0,143.5,140.55,113.76
2016,1,9,11,0,0.0,146.0,2.0,12.0,146.0,142.8,115.46
2016,1,9,11,15,65.0,179.5,1.85,12.0,210.5,238.28,196.16
2016,1,9,11,30,130.0,213.0,1.7,12.0,275.0,336.52,276.18
2016,1,9,11,45,242.5,204.5,1.55,12.0,323.0,418.69,342.69
2016,1,9,12,0,355.0,196.0,1.4,12.0,371.0,486.65,396.32
2016,1,9,12,15,321.0,202.5,1.3,12.0,361.0,462.03,375.22
2016,1,9,12,30,287.0,209.0,1.2,12.0,351.0,437.23,354.73
2016,1,9,12,45,143.5,133.5,1.1,12.0,204.5,237.95,195.26
2016,1,9,13,0,0.0,58.0,1.0,12.0,58.0,53.95,40.35
2016,1,9,13,15,68.0,131.0,0.95,12.0,162.5,171.52,140.58
2016,1,9,13,30,136.0,204.0,0.9,12.0,267.0,293.82,239.67
2016,1,9,13,45,221.5,187.5,0.85,12.0,284.5,317.69,258.51
2016,1,9,14,0,307.0,171.0,0.8,12.0,302.0,341.06,276.57
2016,1,9,14,15,225.0,166.5,0.8,12.0,259.5,282.22,228.49
2016,1,9,14,30,143.0,162.0,0.8,12.0,217.0,225.22,182.2
2016,1,9,14,45,134.0,149.5,0.85,12.0,197.5,201.03,162.17
2016,1,9,15,0,125.0,137.0,0.9,12.0,178.0,177.58,142.3
2016,1,9,15,15,117.5,121.5,0.9,12.0,156.0,152.47,120.76
2016,1,9,15,30,110.0,106.0,0.9,12.0,134.0,128.17,99.71
2016,1,9,15,45,95.0,89.0,0.9,12.0,110.5,101.92,77.29
2016,1,9,16,0,80.0,72.0,0.9,12.0,87.0,77.47,56.63
2016,1,9,16,15,59.5,54.5,0.9,12.0,64.0,54.06,37.54
2016,1,9,16,30,39.0,37.0,0.9,12.0,41.0,33.4,20.85
2016,1,9,16,45,19.5,21.5,0.95,12.0,23.5,19.52,5.13
2016,1,9,17,0,0.0,6.0,1.0,12.0,6.0,5.72,0.0
2016,1,9,17,15,0.0,3.0,1.05,12.0,3.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,10,7,45,127.0,13.5,3.0,10.0,22.5,68.66,0.0
2016,1,10,8,0,254.0,27.0,3.1,10.0,45.0,179.6,111.02
2016,1,10,8,15,355.5,36.5,3.15,10.0,81.5,257.77,206.36
2016,1,10,8,30,457.0,46.0,3.2,10.0,118.0,338.9,280.61
2016,1,10,8,45,519.5,53.0,3.25,10.0,157.0,400.24,335.8
2016,1,10,9,0,582.0,60.0,3.3,10.0,196.0,464.09,391.42
2016,1,10,9,15,623.5,65.0,3.3,10.0,234.0,513.6,433.69
2016,1,10,9,30,665.0,70.0,3.3,10.0,272.0,563.21,474.76
2016,1,10,9,45,442.5,109.0,3.35,10.5,250.0,463.11,390.65
2016,1,10,10,0,220.0,148.0,3.4,11.0,228.0,344.87,289.8
2016,1,10,10,15,325.5,145.5,3.35,11.0,274.5,419.93,353.51
2016,1,10,10,30,431.0,143.0,3.3,11.0,321.0,510.62,427.26
2016,1,10,10,45,265.5,170.0,3.3,11.0,281.5,406.31,339.38
2016,1,10,11,0,100.0,197.0,3.3,11.0,242.0,288.3,239.15
2016,1,10,11,15,157.0,203.5,3.25,11.0,277.5,348.64,289.85
2016,1,10,11,30,214.0,210.0,3.2,11.0,313.0,396.64,329.35
2016,1,10,11,45,114.0,195.5,3.2,11.5,250.5,300.67,248.41
2016,1,10,12,0,14.0,181.0,3.2,12.0,188.0,187.53,152.53
2016,1,10,12,15,7.0,162.0,3.2,12.0,165.5,161.67,131.09
2016,1,10,12,30,0.0,143.0,3.2,12.0,143.0,136.73,110.15
2016,1,10,12,45,0.0,95.0,3.2,12.0,95.0,88.85,70.04
2016,1,10,13,0,0.0,47.0,3.2,12.0,47.0,43.69,31.79
2016,1,10,13,15,0.0,48.0,3.15,12.0,48.0,44.62,32.63
2016,1,10,13,30,0.0,49.0,3.1,12.0,49.0,45.55,33.46
2016,1,10,13,45,0.0,40.5,3.1,12.0,40.5,37.63,26.72
2016,1,10,14,0,0.0,32.0,3.1,12.0,32.0,29.71,19.96
2016,1,10,14,15,0.0,30.5,3.0,12.0,30.5,28.31,18.79
2016,1,10,14,30,0.0,29.0,2.9,12.0,29.0,26.91,17.62
2016,1,10,14,45,0.0,26.5,2.85,12.0,26.5,24.59,15.64
2016,1,10,15,0,0.0,24.0,2.8,12.0,24.0,22.26,13.65
2016,1,10,15,15,0.0,21.0,2.7,11.5,21.0,19.47,11.26
2016,1,10,15,30,0.0,18.0,2.6,11.0,18.0,16.68,8.86
2016,1,10,15,45,0.0,15.0,2.55,11.0,15.0,13.89,6.39
2016,1,10,16,0,0.0,12.0,2.5,11.0,12.0,11.11,3.91
2016,1,10,16,15,0.0,8.5,2.55,11.0,8.5,7.87,1.03
2016,1,10,16,30,0.0,5.0,2.6,11.0,5.0,4.62,0.0
2016,1,10,16,45,0.0,3.0,2.65,11.0,3.0,2.77,0.0
2016,1,10,17,0,0.0,1.0,2.7,11.0,1.0,0.95,0.0
2016,1,10,17,15,0.0,0.5,2.75,11.0,0.5,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,45,12.5,13.0,3.2,11.0,14.0,17.88,0.0
2016,1,11,8,0,25.0,26.0,3.2,11.0,28.0,42.67,22.53
2016,1,11,8,15,57.5,42.0,3.2,11.0,50.5,88.64,67.81
2016,1,11,8,30,90.0,58.0,3.2,11.0,73.0,127.19,102.86
2016,1,11,8,45,106.0,75.5,3.2,11.0,97.5,159.99,132.28
2016,1,11,9,0,122.0,93.0,3.2,11.0,122.0,193.17,161.57
2016,1,11,9,15,132.0,109.0,3.2,11.0,145.0,220.65,185.47
2016,1,11,9,30,142.0,125.0,3.2,11.0,168.0,248.19,208.97
2016,1,11,9,45,148.0,139.0,3.25,11.0,188.5,270.17,227.38
2016,1,11,10,0,154.0,153.0,3.3,11.0,209.0,291.91,245.32
2016,1,11,10,15,81.5,151.5,3.3,11.0,181.0,223.91,186.84
2016,1,11,10,30,9.0,150.0,3.3,11.0,153.0,156.34,127.94
2016,1,11,10,45,4.5,132.5,3.3,11.0,134.0,132.39,107.61
2016,1,11,11,0,0.0,115.0,3.3,11.0,115.0,109.83,88.31
2016,1,11,11,15,0.0,134.5,3.3,11.0,134.5,129.7,104.98
2016,1,11,11,30,0.0,154.0,3.3,11.0,154.0,149.69,121.62
2016,1,11,11,45,408.0,118.5,3.3,11.5,321.0,456.44,383.11
2016,1,11,12,0,816.0,83.0,3.3,12.0,488.0,715.23,585.74
2016,1,11,12,15,420.0,138.0,3.25,12.0,347.0,473.66,392.01
2016,1,11,12,30,24.0,193.0,3.2,12.0,206.0,205.59,167.2
2016,1,11,12,45,15.5,182.0,3.2,12.0,190.5,187.17,152.38
2016,1,11,13,0,7.0,171.0,3.2,12.0,175.0,169.41,137.53
2016,1,11,13,15,13.0,174.0,3.15,12.0,180.5,175.79,143.06
2016,1,11,13,30,19.0,177.0,3.1,12.0,186.0,181.77,148.2
2016,1,11,13,45,23.5,173.0,3.1,12.0,183.5,179.33,146.32
2016,1,11,14,0,28.0,169.0,3.1,12.0,181.0,181.46,148.23
2016,1,11,14,15,14.0,148.0,3.05,12.0,154.0,147.41,119.78
2016,1,11,14,30,0.0,127.0,3.0,12.0,127.0,119.82,96.73
2016,1,11,14,45,0.0,116.0,2.95,12.0,116.0,109.04,87.78
