Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,0.0,105.0,2.9,12.0,105.0,98.36,78.81
2016,1,11,15,15,298.0,85.5,2.85,12.0,164.5,177.43,138.1
2016,1,11,15,30,596.0,66.0,2.8,12.0,224.0,216.9,158.1
2016,1,11,15,45,538.5,60.5,2.75,12.0,185.5,166.31,113.52
2016,1,11,16,0,481.0,55.0,2.7,12.0,147.0,121.26,75.84
2016,1,11,16,15,399.5,46.0,2.65,12.0,109.5,76.7,43.06
2016,1,11,16,30,318.0,37.0,2.6,12.0,72.0,41.04,21.79
2016,1,11,16,45,159.0,25.0,2.6,12.0,42.5,19.61,7.18
2016,1,11,17,0,0.0,13.0,2.6,12.0,13.0,12.39,0.0
2016,1,11,17,15,0.0,6.5,2.6,12.0,6.5,0.0,0.0
2016,1,11,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,7,45,36.5,13.5,3.45,11.0,16.0,28.92,0.0
2016,1,12,8,0,73.0,27.0,3.4,11.0,32.0,82.7,49.6
2016,1,12,8,15,117.5,42.5,3.35,11.0,58.0,129.96,102.05
2016,1,12,8,30,162.0,58.0,3.3,11.0,84.0,177.06,145.21
2016,1,12,8,45,189.5,74.0,3.3,11.0,112.5,217.44,181.56
2016,1,12,9,0,217.0,90.0,3.3,11.0,141.0,258.94,218.14
2016,1,12,9,15,233.0,104.5,3.3,11.0,168.0,291.66,246.53
2016,1,12,9,30,249.0,119.0,3.3,11.0,195.0,324.47,274.34
2016,1,12,9,45,262.0,131.5,3.35,11.0,220.0,352.38,297.59
2016,1,12,10,0,275.0,144.0,3.4,11.0,245.0,379.9,320.13
2016,1,12,10,15,211.5,162.0,3.4,11.0,243.5,345.03,289.84
2016,1,12,10,30,148.0,180.0,3.4,11.0,242.0,319.51,266.94
2016,1,12,10,45,91.5,181.5,3.4,11.5,220.5,264.91,219.97
2016,1,12,11,0,35.0,183.0,3.4,12.0,199.0,221.48,181.89
2016,1,12,11,15,17.5,159.0,3.35,12.0,167.0,169.12,137.93
2016,1,12,11,30,0.0,135.0,3.3,12.0,135.0,129.68,104.38
2016,1,12,11,45,9.0,161.5,3.3,12.0,166.0,163.73,133.06
2016,1,12,12,0,18.0,188.0,3.3,12.0,197.0,197.88,161.46
2016,1,12,12,15,28.5,196.5,3.3,12.0,211.0,223.11,182.39
2016,1,12,12,30,39.0,205.0,3.3,12.0,225.0,238.41,195.11
2016,1,12,12,45,24.5,190.5,3.3,12.0,203.0,202.21,164.96
2016,1,12,13,0,10.0,176.0,3.3,12.0,181.0,176.5,143.45
2016,1,12,13,15,5.0,128.0,3.3,12.0,130.5,124.34,100.02
2016,1,12,13,30,0.0,80.0,3.3,12.0,80.0,74.48,58.02
2016,1,12,13,45,18.0,127.0,3.3,12.5,135.5,130.26,105.32
2016,1,12,14,0,36.0,174.0,3.3,13.0,191.0,190.91,155.69
2016,1,12,14,15,42.0,166.0,3.3,13.0,184.0,183.38,149.4
2016,1,12,14,30,48.0,158.0,3.3,13.0,177.0,175.36,142.7
2016,1,12,14,45,45.0,145.5,3.35,13.0,162.0,158.65,128.67
2016,1,12,15,0,42.0,133.0,3.4,13.0,147.0,142.31,114.84
2016,1,12,15,15,37.0,118.0,3.45,13.0,129.5,123.32,98.7
2016,1,12,15,30,32.0,103.0,3.5,13.0,112.0,104.98,83.02
2016,1,12,15,45,25.0,87.0,3.6,13.0,93.0,86.02,66.8
2016,1,12,16,0,18.0,71.0,3.7,13.0,74.0,68.02,51.4
2016,1,12,16,15,9.0,54.0,3.7,13.0,55.5,50.12,36.19
2016,1,12,16,30,0.0,37.0,3.7,13.0,37.0,33.74,22.01
2016,1,12,16,45,0.0,22.0,3.75,13.0,22.0,20.31,8.36
2016,1,12,17,0,0.0,7.0,3.8,13.0,7.0,6.67,0.0
2016,1,12,17,15,0.0,3.5,3.9,13.0,3.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,13,7,45,11.5,14.0,3.5,13.0,15.0,18.4,0.0
2016,1,13,8,0,23.0,28.0,3.6,13.0,30.0,45.25,24.79
2016,1,13,8,15,61.5,45.5,3.65,13.0,54.5,96.63,73.97
2016,1,13,8,30,100.0,63.0,3.7,13.0,79.0,140.72,113.51
2016,1,13,8,45,126.5,80.5,3.8,13.0,106.5,179.71,148.17
2016,1,13,9,0,153.0,98.0,3.9,13.0,134.0,219.89,183.37
2016,1,13,9,15,170.5,114.0,4.0,13.0,161.0,253.0,212.0
2016,1,13,9,30,188.0,130.0,4.1,13.0,188.0,286.54,240.5
2016,1,13,9,45,225.0,138.0,4.25,13.0,215.5,334.96,281.23
2016,1,13,10,0,262.0,146.0,4.4,13.0,243.0,373.29,313.31
2016,1,13,10,15,306.5,152.5,4.45,13.0,274.5,415.78,348.46
2016,1,13,10,30,351.0,159.0,4.5,13.0,306.0,458.49,383.33
2016,1,13,10,45,555.5,127.5,4.6,13.0,375.0,590.54,492.14
2016,1,13,11,0,760.0,96.0,4.7,13.0,444.0,717.02,591.41
2016,1,13,11,15,552.5,145.5,4.7,13.0,403.0,608.69,503.89
2016,1,13,11,30,345.0,195.0,4.7,13.0,362.0,491.46,406.83
2016,1,13,11,45,558.0,151.0,4.75,13.0,427.5,609.55,504.67
2016,1,13,12,0,771.0,107.0,4.8,13.0,493.0,716.0,589.17
2016,1,13,12,15,772.0,107.0,4.7,12.5,495.0,703.66,579.58
2016,1,13,12,30,773.0,107.0,4.6,12.0,497.0,688.42,568.25
2016,1,13,12,45,596.0,145.5,4.6,12.0,444.5,589.03,487.26
2016,1,13,13,0,419.0,184.0,4.6,12.0,392.0,490.96,406.47
2016,1,13,13,15,593.0,142.0,4.5,12.0,427.5,546.25,452.54
2016,1,13,13,30,767.0,100.0,4.4,12.0,463.0,585.83,484.16
2016,1,13,13,45,383.5,71.5,4.3,12.0,253.0,306.26,255.96
2016,1,13,14,0,0.0,43.0,4.2,12.0,43.0,39.95,28.63
2016,1,13,14,15,366.5,64.5,4.0,12.0,208.5,256.7,213.33
2016,1,13,14,30,733.0,86.0,3.8,12.0,374.0,426.93,347.63
2016,1,13,14,45,727.0,79.0,3.65,12.0,344.5,381.62,306.13
2016,1,13,15,0,721.0,72.0,3.5,12.0,315.0,335.38,263.69
2016,1,13,15,15,686.0,68.0,3.35,12.0,278.0,282.56,215.62
2016,1,13,15,30,651.0,64.0,3.2,12.0,241.0,232.08,169.32
2016,1,13,15,45,606.0,58.0,3.05,12.0,202.0,180.29,122.93
2016,1,13,16,0,561.0,52.0,2.9,12.0,163.0,132.61,81.99
2016,1,13,16,15,477.0,44.5,2.75,11.5,123.0,84.37,46.21
2016,1,13,16,30,393.0,37.0,2.6,11.0,83.0,45.24,23.08
2016,1,13,16,45,254.5,26.0,2.5,11.0,50.5,20.94,9.57
2016,1,13,17,0,116.0,15.0,2.4,11.0,18.0,14.3,0.0
2016,1,13,17,15,58.0,7.5,2.35,11.0,9.0,7.15,0.0
2016,1,13,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,4.5,2.6,10.5,4.5,4.29,0.0
2016,1,14,8,0,0.0,9.0,2.7,11.0,9.0,8.33,0.06
2016,1,14,8,15,0.0,16.0,2.75,11.0,16.0,14.83,6.65
2016,1,14,8,30,0.0,23.0,2.8,11.0,23.0,21.33,12.52
2016,1,14,8,45,0.0,30.5,2.9,11.0,30.5,28.3,18.73
2016,1,14,9,0,0.0,38.0,3.0,11.0,38.0,35.28,24.9
2016,1,14,9,15,0.0,45.0,3.1,11.0,45.0,41.8,30.62
2016,1,14,9,30,0.0,52.0,3.2,11.0,52.0,48.33,36.28
2016,1,14,9,45,0.0,58.0,3.35,11.0,58.0,53.92,41.08
2016,1,14,10,0,0.0,64.0,3.5,11.0,64.0,59.52,45.85
2016,1,14,10,15,0.0,95.0,3.6,11.0,95.0,90.37,72.18
2016,1,14,10,30,0.0,126.0,3.7,11.0,126.0,122.68,99.47
2016,1,14,10,45,0.0,122.0,3.8,11.5,122.0,117.57,94.79
2016,1,14,11,0,0.0,118.0,3.9,12.0,118.0,112.82,90.5
2016,1,14,11,15,0.0,92.0,3.8,12.0,92.0,86.16,67.9
2016,1,14,11,30,0.0,66.0,3.7,12.0,66.0,61.41,46.88
2016,1,14,11,45,0.0,67.0,3.65,12.0,67.0,62.35,47.66
2016,1,14,12,0,0.0,68.0,3.6,12.0,68.0,63.28,48.42
2016,1,14,12,15,0.0,51.0,3.55,12.0,51.0,47.43,34.93
2016,1,14,12,30,0.0,34.0,3.5,12.0,34.0,31.59,21.43
2016,1,14,12,45,0.0,57.0,3.5,12.0,57.0,53.02,39.72
2016,1,14,13,0,0.0,80.0,3.5,12.0,80.0,74.49,57.96
2016,1,14,13,15,0.0,59.5,3.55,12.0,59.5,55.35,41.72
2016,1,14,13,30,0.0,39.0,3.6,12.0,39.0,36.24,25.46
2016,1,14,13,45,0.0,39.5,3.7,12.0,39.5,36.7,25.9
2016,1,14,14,0,0.0,40.0,3.8,12.0,40.0,37.16,26.33
2016,1,14,14,15,0.0,40.0,3.85,12.0,40.0,37.16,26.37
2016,1,14,14,30,0.0,40.0,3.9,12.0,40.0,37.15,26.41
2016,1,14,14,45,0.0,36.5,3.95,12.0,36.5,33.89,23.64
2016,1,14,15,0,0.0,33.0,4.0,12.0,33.0,30.63,20.86
2016,1,14,15,15,0.0,29.0,3.95,12.0,29.0,26.9,17.65
2016,1,14,15,30,0.0,25.0,3.9,12.0,25.0,23.18,14.43
2016,1,14,15,45,0.0,20.5,3.85,12.0,20.5,19.0,10.77
2016,1,14,16,0,0.0,16.0,3.8,12.0,16.0,14.82,7.09
2016,1,14,16,15,0.0,12.0,3.65,12.0,12.0,11.11,3.79
2016,1,14,16,30,0.0,8.0,3.5,12.0,8.0,7.4,0.49
2016,1,14,16,45,0.0,4.5,3.4,12.0,4.5,4.16,0.0
2016,1,14,17,0,0.0,1.0,3.3,12.0,1.0,0.95,0.0
2016,1,14,17,15,0.0,0.5,3.15,12.0,0.5,0.48,0.0
2016,1,14,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,7,45,85.0,14.0,1.45,10.5,20.5,50.82,0.0
2016,1,15,8,0,170.0,28.0,1.5,11.0,41.0,142.27,92.97
2016,1,15,8,15,240.0,41.5,1.6,11.0,73.0,203.23,162.0
2016,1,15,8,30,310.0,55.0,1.7,11.0,105.0,266.97,219.7
2016,1,15,8,45,351.0,67.0,1.85,11.0,139.5,315.85,263.41
2016,1,15,9,0,392.0,79.0,2.0,11.0,174.0,366.61,307.55
2016,1,15,9,15,420.5,89.5,2.05,11.0,207.0,408.48,343.08
2016,1,15,9,30,449.0,100.0,2.1,11.0,240.0,450.55,377.81
2016,1,15,9,45,466.0,107.5,2.2,11.0,267.5,480.5,402.2
2016,1,15,10,0,483.0,115.0,2.3,11.0,295.0,509.48,425.38
2016,1,15,10,15,494.0,123.5,2.35,11.0,320.5,533.99,444.37
2016,1,15,10,30,505.0,132.0,2.4,11.0,346.0,556.84,461.82
2016,1,15,10,45,388.5,163.0,2.45,11.5,333.0,506.61,418.59
2016,1,15,11,0,272.0,194.0,2.5,12.0,320.0,441.05,363.51
2016,1,15,11,15,463.5,157.0,2.5,12.0,380.5,555.69,457.53
2016,1,15,11,30,655.0,120.0,2.5,12.0,441.0,662.63,541.68
2016,1,15,11,45,626.5,131.5,2.5,12.0,443.0,647.53,528.22
2016,1,15,12,0,598.0,143.0,2.5,12.0,445.0,630.0,513.78
2016,1,15,12,15,697.0,119.0,2.5,12.0,472.5,665.82,542.36
2016,1,15,12,30,796.0,95.0,2.5,12.0,500.0,692.45,562.59
2016,1,15,12,45,809.0,89.0,2.5,12.0,497.0,676.0,550.08
2016,1,15,13,0,822.0,83.0,2.5,12.0,494.0,656.12,534.62
2016,1,15,13,15,813.5,82.0,2.5,12.0,480.0,624.6,509.63
2016,1,15,13,30,805.0,81.0,2.5,12.0,466.0,590.92,482.64
2016,1,15,13,45,797.0,78.5,2.5,12.5,446.5,553.94,451.74
2016,1,15,14,0,789.0,76.0,2.5,13.0,427.0,515.19,418.9
2016,1,15,14,15,772.0,74.0,2.45,13.0,400.5,470.93,381.61
2016,1,15,14,30,755.0,72.0,2.4,13.0,374.0,426.06,342.98
2016,1,15,14,45,728.5,70.0,2.4,13.0,342.0,376.96,300.19
2016,1,15,15,0,702.0,68.0,2.4,13.0,310.0,328.69,257.13
2016,1,15,15,15,668.0,64.5,2.35,12.5,274.0,277.09,211.12
2016,1,15,15,30,634.0,61.0,2.3,12.0,238.0,228.16,166.82
2016,1,15,15,45,578.5,56.5,2.3,12.0,199.0,176.36,121.02
2016,1,15,16,0,523.0,52.0,2.3,12.0,160.0,129.79,81.43
2016,1,15,16,15,445.5,45.0,2.35,12.0,121.5,84.28,47.09
2016,1,15,16,30,368.0,38.0,2.4,12.0,83.0,47.17,24.43
2016,1,15,16,45,184.0,28.5,2.5,12.0,51.0,22.27,11.55
2016,1,15,17,0,0.0,19.0,2.6,12.0,19.0,17.04,0.0
2016,1,15,17,15,0.0,9.5,2.6,12.0,9.5,9.05,0.0
2016,1,15,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,7,45,26.5,14.0,2.45,13.5,16.5,25.04,0.0
2016,1,16,8,0,53.0,28.0,2.5,14.0,33.0,66.62,41.02
2016,1,16,8,15,91.0,45.0,2.5,14.0,58.0,110.38,85.4
2016,1,16,8,30,129.0,62.0,2.5,14.0,83.0,164.4,132.96
2016,1,16,8,45,148.5,79.5,2.5,14.0,110.0,200.93,165.27
2016,1,16,9,0,168.0,97.0,2.5,14.0,137.0,238.08,197.46
2016,1,16,9,15,182.0,113.0,2.45,14.0,163.5,270.0,224.55
2016,1,16,9,30,196.0,129.0,2.4,14.0,190.0,302.02,251.12
2016,1,16,9,45,205.5,141.5,2.4,14.0,212.0,326.15,270.79
2016,1,16,10,0,215.0,154.0,2.4,14.0,234.0,349.99,289.88
2016,1,16,10,15,304.0,154.5,2.35,14.0,278.0,417.56,345.37
2016,1,16,10,30,393.0,155.0,2.3,14.0,322.0,499.98,410.69
2016,1,16,10,45,220.5,173.5,2.25,14.0,268.0,378.22,310.41
2016,1,16,11,0,48.0,192.0,2.2,14.0,214.0,241.96,196.54
2016,1,16,11,15,28.0,182.5,2.15,14.0,195.5,213.11,172.69
2016,1,16,11,30,8.0,173.0,2.1,14.0,177.0,175.74,141.42
2016,1,16,11,45,49.5,199.5,2.05,14.0,224.5,245.74,199.61
2016,1,16,12,0,91.0,226.0,2.0,14.0,272.0,305.59,248.21
2016,1,16,12,15,67.0,219.0,1.9,14.0,253.5,276.79,224.07
2016,1,16,12,30,43.0,212.0,1.8,14.0,235.0,248.95,201.03
2016,1,16,12,45,42.0,210.5,1.7,14.0,232.5,244.41,197.35
2016,1,16,13,0,41.0,209.0,1.6,14.0,230.0,239.9,193.62
2016,1,16,13,15,25.5,191.0,1.55,14.0,204.0,201.07,161.98
2016,1,16,13,30,10.0,173.0,1.5,14.0,178.0,172.05,138.21
2016,1,16,13,45,8.5,165.5,1.45,14.0,170.0,163.03,130.98
2016,1,16,14,0,7.0,158.0,1.4,14.0,162.0,154.2,123.85
2016,1,16,14,15,11.0,154.0,1.4,14.0,159.0,151.76,122.03
2016,1,16,14,30,15.0,150.0,1.4,14.0,156.0,148.95,119.85
2016,1,16,14,45,11.5,138.0,1.4,14.0,142.5,134.88,108.29
2016,1,16,15,0,8.0,126.0,1.4,14.0,129.0,121.22,97.04
2016,1,16,15,15,301.5,98.0,1.4,14.0,183.5,194.78,151.43
2016,1,16,15,30,595.0,70.0,1.4,14.0,238.0,228.53,167.01
2016,1,16,15,45,542.5,64.5,1.45,14.0,199.5,178.16,122.87
2016,1,16,16,0,490.0,59.0,1.5,14.0,161.0,132.78,84.68
2016,1,16,16,15,411.0,50.5,1.6,14.0,122.5,87.26,50.49
2016,1,16,16,30,332.0,42.0,1.7,14.0,84.0,50.41,27.47
2016,1,16,16,45,166.0,31.5,1.8,14.0,52.5,24.64,13.68
2016,1,16,17,0,0.0,21.0,1.9,14.0,21.0,18.68,0.0
2016,1,16,17,15,0.0,10.5,2.0,14.0,10.5,10.01,0.0
2016,1,16,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,1.0,3.75,14.0,1.0,0.95,0.0
2016,1,17,8,0,0.0,2.0,3.8,14.0,2.0,1.85,0.0
2016,1,17,8,15,0.0,4.0,3.75,14.0,4.0,3.7,0.0
2016,1,17,8,30,0.0,6.0,3.7,14.0,6.0,5.55,0.0
2016,1,17,8,45,0.0,8.5,3.7,14.0,8.5,7.87,1.06
2016,1,17,9,0,0.0,11.0,3.7,14.0,11.0,10.19,3.09
2016,1,17,9,15,0.0,13.0,3.7,14.0,13.0,12.04,4.71
2016,1,17,9,30,0.0,15.0,3.7,14.0,15.0,13.9,6.32
2016,1,17,9,45,0.0,17.0,3.7,14.0,17.0,15.76,7.91
2016,1,17,10,0,0.0,19.0,3.7,14.0,19.0,17.62,9.49
2016,1,17,10,15,0.0,13.0,3.75,14.0,13.0,12.05,4.69
2016,1,17,10,30,0.0,7.0,3.8,14.0,7.0,6.49,0.0
2016,1,17,10,45,0.0,55.0,3.9,14.0,55.0,51.14,37.98
2016,1,17,11,0,0.0,103.0,4.0,14.0,103.0,97.32,76.85
2016,1,17,11,15,0.0,99.5,4.0,14.0,99.5,93.58,73.59
2016,1,17,11,30,0.0,96.0,4.0,14.0,96.0,89.97,70.49
2016,1,17,11,45,0.0,90.5,4.05,14.0,90.5,84.49,65.84
2016,1,17,12,0,0.0,85.0,4.1,14.0,85.0,79.17,61.35
2016,1,17,12,15,0.0,86.0,4.1,14.0,86.0,80.11,62.12
2016,1,17,12,30,0.0,87.0,4.1,14.0,87.0,81.04,62.91
2016,1,17,12,45,0.0,63.5,4.15,14.0,63.5,59.09,44.45
2016,1,17,13,0,0.0,40.0,4.2,14.0,40.0,37.18,25.96
2016,1,17,13,15,0.0,47.5,4.15,14.0,47.5,44.16,31.91
2016,1,17,13,30,0.0,55.0,4.1,14.0,55.0,51.15,37.86
2016,1,17,13,45,0.0,36.0,4.05,14.0,36.0,33.44,22.87
2016,1,17,14,0,0.0,17.0,4.0,14.0,17.0,15.78,7.84
2016,1,17,14,15,0.0,38.5,3.95,14.0,38.5,35.76,24.94
2016,1,17,14,30,0.0,60.0,3.9,14.0,60.0,55.79,42.04
2016,1,17,14,45,0.0,55.0,3.9,14.0,55.0,51.13,38.12
2016,1,17,15,0,0.0,50.0,3.9,14.0,50.0,46.46,34.19
2016,1,17,15,15,0.0,44.5,3.85,14.0,44.5,41.33,29.84
2016,1,17,15,30,0.0,39.0,3.8,14.0,39.0,36.21,25.45
2016,1,17,15,45,0.0,32.5,3.75,14.0,32.5,30.16,20.22
2016,1,17,16,0,0.0,26.0,3.7,14.0,26.0,24.11,14.95
2016,1,17,16,15,0.0,20.0,3.65,14.0,20.0,18.54,10.04
2016,1,17,16,30,0.0,14.0,3.6,14.0,14.0,12.97,5.12
2016,1,17,16,45,0.0,8.5,3.55,14.0,8.5,7.87,0.63
2016,1,17,17,0,0.0,3.0,3.5,14.0,3.0,2.77,0.0
2016,1,17,17,15,0.0,1.5,3.4,14.0,1.5,1.43,0.0
2016,1,17,17,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,7,45,181.0,12.5,1.8,11.5,27.5,92.05,0.0
2016,1,18,8,0,362.0,25.0,1.8,12.0,55.0,234.78,162.14
2016,1,18,8,15,458.5,32.5,1.85,12.0,94.0,309.08,247.04
2016,1,18,8,30,555.0,40.0,1.9,12.0,133.0,384.64,315.25
2016,1,18,8,45,605.5,46.0,2.0,12.0,173.0,442.21,366.28
2016,1,18,9,0,656.0,52.0,2.1,12.0,213.0,501.28,416.72
2016,1,18,9,15,693.0,56.0,2.15,12.0,252.0,549.96,457.16
2016,1,18,9,30,730.0,60.0,2.2,12.0,291.0,598.27,495.44
2016,1,18,9,45,586.0,92.5,2.25,12.5,291.5,555.21,459.57
2016,1,18,10,0,442.0,125.0,2.3,13.0,292.0,493.9,408.69
2016,1,18,10,15,437.5,137.5,2.35,13.0,314.0,511.0,422.01
2016,1,18,10,30,433.0,150.0,2.4,13.0,336.0,526.08,433.04
2016,1,18,10,45,305.5,178.5,2.45,13.0,313.5,450.54,370.8
2016,1,18,11,0,178.0,207.0,2.5,13.0,291.0,372.87,306.1
2016,1,18,11,15,135.5,213.5,2.5,13.0,279.0,345.21,282.84
2016,1,18,11,30,93.0,220.0,2.5,13.0,267.0,305.62,249.76
2016,1,18,11,45,59.5,210.5,2.55,13.0,240.5,266.06,216.91
2016,1,18,12,0,26.0,201.0,2.6,13.0,214.0,217.44,176.44
2016,1,18,12,15,22.5,198.5,2.6,13.0,210.0,211.02,171.15
2016,1,18,12,30,19.0,196.0,2.6,13.0,206.0,204.79,165.93
2016,1,18,12,45,36.5,206.0,2.6,13.0,224.5,235.45,191.41
2016,1,18,13,0,54.0,216.0,2.6,13.0,243.0,256.32,208.66
2016,1,18,13,15,57.5,212.0,2.55,13.0,240.5,251.58,204.81
2016,1,18,13,30,61.0,208.0,2.5,13.0,238.0,246.57,200.82
2016,1,18,13,45,40.0,190.0,2.5,13.0,209.0,212.1,172.43
2016,1,18,14,0,19.0,172.0,2.5,13.0,180.0,174.63,141.52
2016,1,18,14,15,16.5,161.5,2.45,13.0,168.5,161.89,131.14
2016,1,18,14,30,14.0,151.0,2.4,13.0,157.0,149.44,120.91
2016,1,18,14,45,31.5,146.5,2.35,13.0,158.5,154.36,125.03
2016,1,18,15,0,49.0,142.0,2.3,13.0,160.0,154.09,124.47
2016,1,18,15,15,43.0,127.5,2.3,13.0,141.5,134.76,108.13
2016,1,18,15,30,37.0,113.0,2.3,13.0,123.0,116.16,92.34
2016,1,18,15,45,29.5,96.5,2.35,13.0,103.5,96.15,75.34
2016,1,18,16,0,22.0,80.0,2.4,13.0,84.0,77.17,59.17
2016,1,18,16,15,11.0,62.5,2.35,13.0,64.5,58.17,43.15
2016,1,18,16,30,0.0,45.0,2.3,13.0,45.0,40.9,28.45
2016,1,18,16,45,0.0,28.5,2.25,13.0,28.5,26.06,15.57
2016,1,18,17,0,0.0,12.0,2.2,13.0,12.0,11.13,0.0
2016,1,18,17,15,0.0,6.0,2.15,13.0,6.0,5.72,0.0
2016,1,18,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,45,31.5,16.0,5.15,13.5,18.5,29.22,0.0
2016,1,19,8,0,63.0,32.0,5.2,14.0,37.0,79.26,52.21
2016,1,19,8,15,116.0,49.0,5.1,14.0,65.5,138.91,109.32
2016,1,19,8,30,169.0,66.0,5.0,14.0,94.0,192.88,157.63
2016,1,19,8,45,187.5,84.0,4.95,14.0,123.5,230.85,191.55
2016,1,19,9,0,206.0,102.0,4.9,14.0,153.0,269.29,225.11
2016,1,19,9,15,230.5,117.0,4.85,14.0,183.0,307.92,258.25
2016,1,19,9,30,255.0,132.0,4.8,14.0,213.0,347.21,291.25
2016,1,19,9,45,286.0,139.0,4.8,14.5,239.5,381.0,318.93
2016,1,19,10,0,317.0,146.0,4.8,15.0,266.0,415.44,346.59
2016,1,19,10,15,464.0,137.5,4.7,15.0,329.0,531.74,441.62
2016,1,19,10,30,611.0,129.0,4.6,15.0,392.0,642.58,529.47
2016,1,19,10,45,620.0,135.0,4.5,15.0,414.5,660.48,541.72
2016,1,19,11,0,629.0,141.0,4.4,15.0,437.0,675.86,552.33
2016,1,19,11,15,641.0,143.0,4.35,14.5,454.5,686.69,560.85
2016,1,19,11,30,653.0,145.0,4.3,14.0,472.0,694.81,567.3
2016,1,19,11,45,675.0,141.0,4.25,14.0,485.0,701.35,571.8
2016,1,19,12,0,697.0,137.0,4.2,14.0,498.0,704.74,573.88
2016,1,19,12,15,699.0,137.5,4.2,14.0,500.5,694.82,565.74
2016,1,19,12,30,701.0,138.0,4.2,14.0,503.0,682.13,555.53
2016,1,19,12,45,742.0,122.5,4.25,14.0,505.5,676.94,552.09
2016,1,19,13,0,783.0,107.0,4.3,14.0,508.0,666.99,544.74
2016,1,19,13,15,777.0,106.0,4.2,14.0,495.5,637.67,520.8
2016,1,19,13,30,771.0,105.0,4.1,14.0,483.0,606.13,495.01
2016,1,19,13,45,677.5,117.0,4.1,14.0,439.5,534.98,437.5
2016,1,19,14,0,584.0,129.0,4.1,14.0,396.0,467.75,382.53
2016,1,19,14,15,598.0,117.0,4.0,14.0,377.0,436.31,355.88
2016,1,19,14,30,612.0,105.0,3.9,14.0,358.0,402.21,326.15
2016,1,19,14,45,491.5,116.0,3.8,14.0,309.0,329.24,265.01
2016,1,19,15,0,371.0,127.0,3.7,14.0,260.0,269.09,214.59
2016,1,19,15,15,340.5,119.5,3.55,13.5,231.5,230.6,181.25
2016,1,19,15,30,310.0,112.0,3.4,13.0,203.0,192.58,148.1
2016,1,19,15,45,291.5,97.0,3.25,13.0,172.5,155.7,115.4
2016,1,19,16,0,273.0,82.0,3.1,13.0,142.0,120.66,84.87
2016,1,19,16,15,235.5,66.5,2.95,13.0,110.0,85.14,56.25
2016,1,19,16,30,198.0,51.0,2.8,13.0,78.0,53.17,32.95
2016,1,19,16,45,99.0,37.0,2.65,13.0,50.5,30.12,19.16
2016,1,19,17,0,0.0,23.0,2.5,13.0,23.0,20.55,0.0
2016,1,19,17,15,0.0,11.5,2.45,12.5,11.5,10.96,0.0
2016,1,19,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,7,45,81.5,14.5,1.3,12.0,21.5,66.2,0.0
2016,1,20,8,0,163.0,29.0,1.4,12.0,43.0,142.45,99.81
2016,1,20,8,15,214.5,44.0,1.5,12.0,73.5,193.56,154.71
2016,1,20,8,30,266.0,59.0,1.6,12.0,104.0,248.42,204.16
2016,1,20,8,45,293.5,73.5,1.75,12.0,136.0,291.22,242.27
2016,1,20,9,0,321.0,88.0,1.9,12.0,168.0,335.0,280.18
2016,1,20,9,15,339.5,101.0,1.95,12.0,198.5,371.49,310.95
2016,1,20,9,30,358.0,114.0,2.0,12.0,229.0,407.79,340.78
2016,1,20,9,45,362.0,126.5,2.1,12.5,254.0,432.61,360.04
2016,1,20,10,0,366.0,139.0,2.2,13.0,279.0,456.14,377.84
2016,1,20,10,15,430.5,139.0,2.25,13.0,316.5,509.12,420.29
2016,1,20,10,30,495.0,139.0,2.3,13.0,354.0,562.28,461.99
2016,1,20,10,45,488.5,150.0,2.35,13.0,371.5,572.86,469.04
2016,1,20,11,0,482.0,161.0,2.4,13.0,389.0,581.2,474.64
2016,1,20,11,15,500.5,163.0,2.4,13.0,407.5,596.57,486.05
2016,1,20,11,30,519.0,165.0,2.4,13.0,426.0,609.88,495.78
2016,1,20,11,45,483.0,178.0,2.4,13.0,424.5,591.24,480.09
2016,1,20,12,0,447.0,191.0,2.4,13.0,423.0,570.89,463.34
2016,1,20,12,15,469.5,186.5,2.35,13.0,431.5,573.99,465.69
2016,1,20,12,30,492.0,182.0,2.3,13.0,440.0,574.61,465.92
2016,1,20,12,45,544.0,164.5,2.3,13.0,447.0,579.33,470.15
2016,1,20,13,0,596.0,147.0,2.3,13.0,454.0,584.29,474.2
2016,1,20,13,15,440.5,178.5,2.3,13.0,402.5,492.25,400.38
2016,1,20,13,30,285.0,210.0,2.3,13.0,351.0,403.79,328.81
2016,1,20,13,45,276.5,202.0,2.3,13.0,334.5,377.91,308.28
2016,1,20,14,0,268.0,194.0,2.3,13.0,318.0,351.97,287.11
2016,1,20,14,15,184.5,186.5,2.3,13.0,269.5,282.73,230.48
2016,1,20,14,30,101.0,179.0,2.3,13.0,221.0,221.84,180.42
2016,1,20,14,45,251.5,151.5,2.35,13.0,245.0,260.04,210.75
2016,1,20,15,0,402.0,124.0,2.4,13.0,269.0,278.8,222.42
2016,1,20,15,15,383.5,113.0,2.3,13.0,239.5,239.25,187.32
2016,1,20,15,30,365.0,102.0,2.2,13.0,210.0,201.05,153.23
2016,1,20,15,45,339.5,89.0,2.15,13.0,178.0,160.96,117.88
2016,1,20,16,0,314.0,76.0,2.1,13.0,146.0,123.36,85.34
2016,1,20,16,15,275.5,62.0,2.1,12.5,113.5,86.11,55.44
2016,1,20,16,30,237.0,48.0,2.1,12.0,81.0,53.17,31.81
2016,1,20,16,45,160.5,34.0,2.1,12.0,52.5,26.39,16.4
2016,1,20,17,0,84.0,20.0,2.1,12.0,24.0,16.73,0.0
2016,1,20,17,15,42.0,10.0,2.1,12.0,12.0,9.53,0.0
2016,1,20,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,21,7,45,103.0,15.0,3.6,11.0,24.0,76.92,0.0
2016,1,21,8,0,206.0,30.0,3.6,11.0,48.0,164.98,118.57
2016,1,21,8,15,281.5,42.5,3.6,11.0,82.5,226.87,183.77
2016,1,21,8,30,357.0,55.0,3.6,11.0,117.0,294.86,245.31
2016,1,21,8,45,405.0,65.5,3.6,11.5,153.5,348.36,292.7
2016,1,21,9,0,453.0,76.0,3.6,12.0,190.0,404.19,340.52
2016,1,21,9,15,484.0,84.5,3.55,12.0,224.5,451.67,380.51
2016,1,21,9,30,515.0,93.0,3.5,12.0,259.0,495.95,416.89
2016,1,21,9,45,540.0,99.0,3.5,12.5,291.0,532.69,445.66
2016,1,21,10,0,565.0,105.0,3.5,13.0,323.0,568.34,472.87
2016,1,21,10,15,529.0,123.0,3.5,13.0,340.0,565.13,468.98
2016,1,21,10,30,493.0,141.0,3.5,13.0,357.0,564.14,466.73
2016,1,21,10,45,524.5,142.5,3.5,13.0,383.5,593.04,489.21
2016,1,21,11,0,556.0,144.0,3.5,13.0,410.0,620.32,510.03
2016,1,21,11,15,441.5,176.5,3.5,13.0,392.5,566.9,465.24
2016,1,21,11,30,327.0,209.0,3.5,13.0,375.0,499.25,409.57
2016,1,21,11,45,324.5,214.5,3.5,13.5,382.0,499.17,408.52
2016,1,21,12,0,322.0,220.0,3.5,14.0,389.0,497.81,406.16
2016,1,21,12,15,218.0,229.5,3.5,14.0,344.5,412.6,336.74
2016,1,21,12,30,114.0,239.0,3.5,14.0,300.0,331.14,269.51
2016,1,21,12,45,167.5,235.5,3.5,14.0,323.5,370.76,302.49
2016,1,21,13,0,221.0,232.0,3.5,14.0,347.0,397.46,324.5
2016,1,21,13,15,154.0,226.0,3.5,14.0,305.0,338.51,275.99
2016,1,21,13,30,87.0,220.0,3.5,14.0,263.0,275.8,224.4
2016,1,21,13,45,158.5,210.5,3.5,14.0,285.5,310.64,253.78
2016,1,21,14,0,230.0,201.0,3.5,14.0,308.0,332.62,271.85
2016,1,21,14,15,208.5,190.5,3.45,14.0,283.5,299.62,244.39
2016,1,21,14,30,187.0,180.0,3.4,14.0,259.0,268.05,218.07
2016,1,21,14,45,126.5,165.0,3.4,14.0,216.5,216.98,175.82
2016,1,21,15,0,66.0,150.0,3.4,14.0,174.0,168.55,135.92
2016,1,21,15,15,60.5,134.5,3.45,14.0,155.0,147.43,118.12
2016,1,21,15,30,55.0,119.0,3.5,14.0,136.0,126.99,100.71
2016,1,21,15,45,47.0,102.5,3.55,14.0,115.5,105.78,82.64
2016,1,21,16,0,39.0,86.0,3.6,14.0,95.0,85.61,65.45
2016,1,21,16,15,27.5,68.5,3.65,14.0,74.0,65.3,48.38
2016,1,21,16,30,16.0,51.0,3.7,14.0,53.0,46.62,32.78
2016,1,21,16,45,8.0,33.5,3.75,14.0,34.5,30.35,19.73
2016,1,21,17,0,0.0,16.0,3.8,14.0,16.0,14.85,0.4
2016,1,21,17,15,0.0,8.0,3.8,14.0,8.0,7.63,0.0
2016,1,21,17,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
