Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,10.5,1.15,13.0,10.5,9.73,0.0
2016,1,22,8,0,0.0,21.0,1.1,13.0,21.0,19.49,9.17
2016,1,22,8,15,0.0,35.0,1.0,12.5,35.0,33.46,22.29
2016,1,22,8,30,0.0,49.0,0.9,12.0,49.0,47.92,35.16
2016,1,22,8,45,0.0,64.5,0.85,12.0,64.5,63.98,49.21
2016,1,22,9,0,0.0,80.0,0.8,12.0,80.0,79.85,62.95
2016,1,22,9,15,0.0,94.5,0.95,12.0,94.5,94.43,75.42
2016,1,22,9,30,0.0,109.0,1.1,12.0,109.0,108.99,87.71
2016,1,22,9,45,0.5,121.5,1.25,12.5,122.0,121.58,98.05
2016,1,22,10,0,1.0,134.0,1.4,13.0,135.0,134.25,108.31
2016,1,22,10,15,12.5,151.5,1.5,13.0,157.5,161.01,130.74
2016,1,22,10,30,24.0,169.0,1.6,13.0,180.0,188.04,153.16
2016,1,22,10,45,50.0,188.5,1.75,13.0,212.5,240.7,196.73
2016,1,22,11,0,76.0,208.0,1.9,13.0,245.0,282.59,230.96
2016,1,22,11,15,153.0,217.0,2.0,13.0,294.0,363.58,297.41
2016,1,22,11,30,230.0,226.0,2.1,13.0,343.0,431.82,352.41
2016,1,22,11,45,262.0,226.0,2.25,13.0,362.0,464.62,378.17
2016,1,22,12,0,294.0,226.0,2.4,13.0,381.0,483.91,393.72
2016,1,22,12,15,373.5,210.5,2.45,13.0,408.5,519.57,422.87
2016,1,22,12,30,453.0,195.0,2.5,13.0,436.0,562.62,456.93
2016,1,22,12,45,342.5,214.0,2.55,13.0,395.0,482.05,392.27
2016,1,22,13,0,232.0,233.0,2.6,13.0,354.0,406.6,331.26
2016,1,22,13,15,242.5,226.0,2.65,13.0,350.0,405.81,330.98
2016,1,22,13,30,253.0,219.0,2.7,13.0,346.0,394.63,322.14
2016,1,22,13,45,235.5,211.5,2.8,13.5,326.5,357.9,292.08
2016,1,22,14,0,218.0,204.0,2.9,14.0,307.0,329.58,268.55
2016,1,22,14,15,187.5,194.0,3.0,14.0,279.0,292.83,238.44
2016,1,22,14,30,157.0,184.0,3.1,14.0,251.0,258.29,209.94
2016,1,22,14,45,98.0,165.0,3.25,14.0,206.0,201.29,163.02
2016,1,22,15,0,39.0,146.0,3.4,14.0,161.0,154.47,124.56
2016,1,22,15,15,33.5,131.5,3.5,13.5,143.0,135.75,109.14
2016,1,22,15,30,28.0,117.0,3.6,13.0,125.0,117.72,94.1
2016,1,22,15,45,19.0,100.0,3.7,13.0,105.0,96.7,76.36
2016,1,22,16,0,10.0,83.0,3.8,13.0,85.0,77.96,60.54
2016,1,22,16,15,5.0,65.5,3.85,13.0,66.5,60.43,45.5
2016,1,22,16,30,0.0,48.0,3.9,13.0,48.0,43.74,31.07
2016,1,22,16,45,0.0,31.0,3.95,13.0,31.0,28.42,18.38
2016,1,22,17,0,0.0,14.0,4.0,13.0,14.0,12.98,0.91
2016,1,22,17,15,0.0,7.0,4.05,13.0,7.0,6.67,0.0
2016,1,22,17,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,23,7,45,37.5,20.5,3.7,12.0,23.5,45.81,0.0
2016,1,23,8,0,75.0,41.0,3.8,12.0,47.0,101.85,72.68
2016,1,23,8,15,155.5,59.0,3.9,12.0,82.5,175.77,141.21
2016,1,23,8,30,236.0,77.0,4.0,12.0,118.0,247.86,205.1
2016,1,23,8,45,307.0,88.5,4.1,12.0,157.5,319.49,267.74
2016,1,23,9,0,378.0,100.0,4.2,12.0,197.0,387.87,326.75
2016,1,23,9,15,426.0,108.5,4.25,12.0,235.0,440.49,371.43
2016,1,23,9,30,474.0,117.0,4.3,12.0,273.0,494.46,416.24
2016,1,23,9,45,237.0,83.5,4.35,12.0,161.5,289.72,245.72
2016,1,23,10,0,0.0,50.0,4.4,12.0,50.0,46.46,34.32
2016,1,23,10,15,252.5,95.5,4.4,12.0,207.5,322.41,274.03
2016,1,23,10,30,505.0,141.0,4.4,12.0,365.0,575.52,481.16
2016,1,23,10,45,320.0,178.5,4.4,12.0,323.0,464.52,387.1
2016,1,23,11,0,135.0,216.0,4.4,12.0,281.0,350.85,290.28
2016,1,23,11,15,301.0,199.0,4.4,12.0,351.5,471.49,391.82
2016,1,23,11,30,467.0,182.0,4.4,12.0,422.0,592.08,489.58
2016,1,23,11,45,378.5,205.5,4.4,12.0,402.0,532.26,439.63
2016,1,23,12,0,290.0,229.0,4.4,12.0,382.0,484.91,399.71
2016,1,23,12,15,533.0,172.0,4.4,12.0,455.5,609.71,503.18
2016,1,23,12,30,776.0,115.0,4.4,12.0,529.0,719.73,590.94
2016,1,23,12,45,782.5,111.5,4.4,12.0,526.0,701.86,576.55
2016,1,23,13,0,789.0,108.0,4.4,12.0,523.0,678.53,558.14
2016,1,23,13,15,782.5,107.0,4.4,12.0,510.5,651.1,535.99
2016,1,23,13,30,776.0,106.0,4.4,12.0,498.0,619.04,509.98
2016,1,23,13,45,762.5,105.5,4.4,12.0,478.0,581.26,478.99
2016,1,23,14,0,749.0,105.0,4.4,12.0,458.0,542.1,446.34
2016,1,23,14,15,566.5,131.5,4.35,12.0,390.0,441.27,363.01
2016,1,23,14,30,384.0,158.0,4.3,12.0,322.0,350.5,287.54
2016,1,23,14,45,244.5,157.5,4.25,12.0,259.0,264.94,216.49
2016,1,23,15,0,105.0,157.0,4.2,12.0,196.0,193.61,157.56
2016,1,23,15,15,94.5,142.5,4.1,12.0,175.0,169.03,136.58
2016,1,23,15,30,84.0,128.0,4.0,12.0,154.0,143.83,114.93
2016,1,23,15,45,77.0,110.5,3.95,12.0,131.5,120.17,94.43
2016,1,23,16,0,70.0,93.0,3.9,12.0,109.0,97.43,74.73
2016,1,23,16,15,56.0,74.5,3.8,12.0,85.5,74.0,54.97
2016,1,23,16,30,42.0,56.0,3.7,12.0,62.0,52.51,37.24
2016,1,23,16,45,21.0,38.5,3.6,12.0,41.5,33.91,23.28
2016,1,23,17,0,0.0,21.0,3.5,12.0,21.0,19.33,5.62
2016,1,23,17,15,0.0,10.5,3.45,11.5,10.5,10.01,0.0
2016,1,23,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,24,7,45,33.5,16.5,1.85,11.0,19.5,36.77,0.0
2016,1,24,8,0,67.0,33.0,1.8,11.0,39.0,80.86,57.57
2016,1,24,8,15,97.5,50.5,1.75,11.0,65.0,120.76,96.1
2016,1,24,8,30,128.0,68.0,1.7,11.0,91.0,162.01,133.13
2016,1,24,8,45,152.0,85.0,1.65,11.5,119.5,210.38,174.94
2016,1,24,9,0,176.0,102.0,1.6,12.0,148.0,250.09,208.73
2016,1,24,9,15,187.0,119.0,1.55,12.0,174.5,281.87,235.33
2016,1,24,9,30,198.0,136.0,1.5,12.0,201.0,301.94,251.95
2016,1,24,9,45,208.5,149.5,1.5,12.0,225.0,339.99,282.52
2016,1,24,10,0,219.0,163.0,1.5,12.0,249.0,366.15,303.11
2016,1,24,10,15,242.5,174.5,1.5,12.0,276.5,399.24,329.27
2016,1,24,10,30,266.0,186.0,1.5,12.0,304.0,432.07,354.81
2016,1,24,10,45,261.5,197.5,1.5,12.5,319.0,442.33,361.17
2016,1,24,11,0,257.0,209.0,1.5,13.0,334.0,451.39,366.69
2016,1,24,11,15,561.5,142.5,1.5,13.0,428.5,631.33,509.73
2016,1,24,11,30,866.0,76.0,1.5,13.0,523.0,782.0,618.8
2016,1,24,11,45,872.0,76.0,1.55,13.0,533.5,780.22,615.85
2016,1,24,12,0,878.0,76.0,1.6,13.0,544.0,775.03,612.35
2016,1,24,12,15,878.5,76.0,1.7,13.0,546.5,762.22,603.98
2016,1,24,12,30,879.0,76.0,1.8,13.0,549.0,746.16,593.34
2016,1,24,12,45,874.5,76.5,1.95,13.0,543.5,723.85,578.51
2016,1,24,13,0,870.0,77.0,2.1,13.0,538.0,698.64,561.4
2016,1,24,13,15,864.0,76.5,2.15,13.0,525.0,668.54,539.47
2016,1,24,13,30,858.0,76.0,2.2,13.0,512.0,635.92,514.21
2016,1,24,13,45,844.0,76.0,2.25,13.0,491.5,599.41,485.3
2016,1,24,14,0,830.0,76.0,2.3,13.0,471.0,558.11,452.12
2016,1,24,14,15,509.0,131.0,2.2,13.0,369.0,409.02,332.2
2016,1,24,14,30,188.0,186.0,2.1,13.0,267.0,275.88,223.88
2016,1,24,14,45,475.5,126.5,2.05,13.0,310.5,339.55,273.67
2016,1,24,15,0,763.0,67.0,2.0,13.0,354.0,368.62,290.26
2016,1,24,15,15,734.5,64.0,1.85,12.5,317.5,315.96,243.09
2016,1,24,15,30,706.0,61.0,1.7,12.0,281.0,264.82,196.8
2016,1,24,15,45,664.0,57.0,1.6,12.0,240.5,211.44,148.69
2016,1,24,16,0,622.0,53.0,1.5,12.0,200.0,160.32,103.65
2016,1,24,16,15,556.5,47.0,1.45,12.0,158.5,109.6,62.93
2016,1,24,16,30,491.0,41.0,1.4,12.0,117.0,65.82,33.29
2016,1,24,16,45,382.5,32.0,1.35,12.0,79.0,26.29,16.94
2016,1,24,17,0,274.0,23.0,1.3,12.0,41.0,18.4,6.19
2016,1,24,17,15,137.0,11.5,1.3,12.0,20.5,10.96,0.0
2016,1,24,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,7,45,0.0,7.5,1.6,12.0,7.5,6.94,0.0
2016,1,25,8,0,0.0,15.0,1.7,12.0,15.0,13.9,5.27
2016,1,25,8,15,0.0,25.0,1.75,12.0,25.0,23.2,13.84
2016,1,25,8,30,0.0,35.0,1.8,12.0,35.0,32.5,22.12
2016,1,25,8,45,0.0,46.0,1.85,12.0,46.0,42.75,31.14
2016,1,25,9,0,0.0,57.0,1.9,12.0,57.0,53.23,40.29
2016,1,25,9,15,0.0,67.0,1.9,12.0,67.0,63.04,48.76
2016,1,25,9,30,0.0,77.0,1.9,12.0,77.0,72.86,57.14
2016,1,25,9,45,61.5,123.0,1.9,12.5,147.5,175.69,145.55
2016,1,25,10,0,123.0,169.0,1.9,13.0,218.0,289.9,239.92
2016,1,25,10,15,85.0,176.5,1.9,13.0,211.5,256.93,211.33
2016,1,25,10,30,47.0,184.0,1.9,13.0,205.0,234.63,191.75
2016,1,25,10,45,27.0,177.5,1.9,13.0,190.0,208.86,169.89
2016,1,25,11,0,7.0,171.0,1.9,13.0,175.0,173.78,140.29
2016,1,25,11,15,74.0,203.5,1.9,13.0,242.0,273.11,223.23
2016,1,25,11,30,141.0,236.0,1.9,13.0,309.0,374.26,304.66
2016,1,25,11,45,135.5,240.5,1.9,13.0,312.0,371.81,301.69
2016,1,25,12,0,130.0,245.0,1.9,13.0,315.0,368.97,299.02
2016,1,25,12,15,99.5,241.0,1.85,13.0,295.0,326.3,264.39
2016,1,25,12,30,69.0,237.0,1.8,13.0,275.0,295.65,239.21
2016,1,25,12,45,73.5,236.5,1.75,13.0,276.5,295.39,239.14
2016,1,25,13,0,78.0,236.0,1.7,13.0,278.0,294.77,238.65
2016,1,25,13,15,104.5,234.0,1.6,13.0,288.5,306.84,248.69
2016,1,25,13,30,131.0,232.0,1.5,13.0,299.0,324.55,262.88
2016,1,25,13,45,112.5,221.5,1.45,13.0,277.5,295.68,239.42
2016,1,25,14,0,94.0,211.0,1.4,13.0,256.0,262.02,212.3
2016,1,25,14,15,82.5,197.5,1.3,13.0,235.5,237.13,192.1
2016,1,25,14,30,71.0,184.0,1.2,13.0,215.0,213.24,172.58
2016,1,25,14,45,70.5,170.5,1.15,13.0,199.5,195.26,157.82
2016,1,25,15,0,70.0,157.0,1.1,13.0,184.0,177.37,142.92
2016,1,25,15,15,64.5,142.0,1.0,13.0,164.5,156.42,125.36
2016,1,25,15,30,59.0,127.0,0.9,13.0,145.0,136.12,108.21
2016,1,25,15,45,52.0,109.5,0.8,13.0,124.0,113.84,89.35
2016,1,25,16,0,45.0,92.0,0.7,13.0,103.0,92.54,71.27
2016,1,25,16,15,34.0,74.5,0.6,12.5,81.5,71.76,53.97
2016,1,25,16,30,23.0,57.0,0.5,12.0,60.0,52.55,38.02
2016,1,25,16,45,11.5,39.5,0.4,12.0,41.0,35.04,24.61
2016,1,25,17,0,0.0,22.0,0.3,12.0,22.0,20.31,8.4
2016,1,25,17,15,0.0,11.0,0.35,12.0,11.0,10.48,0.0
2016,1,25,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,7,45,0.0,7.5,0.65,12.0,7.5,6.94,0.0
2016,1,26,8,0,0.0,15.0,0.7,12.0,15.0,13.9,5.38
2016,1,26,8,15,0.0,24.5,0.75,12.0,24.5,22.73,13.51
2016,1,26,8,30,0.0,34.0,0.8,12.0,34.0,31.57,21.38
2016,1,26,8,45,0.0,44.0,0.9,12.5,44.0,40.88,29.53
2016,1,26,9,0,0.0,54.0,1.0,13.0,54.0,50.2,37.57
2016,1,26,9,15,0.0,63.5,1.0,13.0,63.5,59.27,45.36
2016,1,26,9,30,0.0,73.0,1.0,13.0,73.0,68.58,53.26
2016,1,26,9,45,0.0,76.0,1.05,13.0,76.0,71.15,55.37
2016,1,26,10,0,0.0,79.0,1.1,13.0,79.0,73.83,57.55
2016,1,26,10,15,6.5,122.5,1.1,13.0,125.5,123.77,99.6
2016,1,26,10,30,13.0,166.0,1.1,13.0,172.0,175.48,142.19
2016,1,26,10,45,64.5,193.0,1.15,13.5,224.5,256.99,209.25
2016,1,26,11,0,116.0,220.0,1.2,14.0,277.0,340.77,275.87
2016,1,26,11,15,137.0,228.5,1.2,14.0,298.5,365.19,294.59
2016,1,26,11,30,158.0,237.0,1.2,14.0,320.0,389.07,313.1
2016,1,26,11,45,226.0,235.0,1.2,14.0,356.0,436.87,351.18
2016,1,26,12,0,294.0,233.0,1.2,14.0,392.0,494.51,395.63
2016,1,26,12,15,347.0,223.5,1.15,14.0,412.0,517.62,413.14
2016,1,26,12,30,400.0,214.0,1.1,14.0,432.0,538.05,428.66
2016,1,26,12,45,454.5,198.5,1.1,14.0,444.5,560.04,445.38
2016,1,26,13,0,509.0,183.0,1.1,14.0,457.0,567.66,451.43
2016,1,26,13,15,404.0,201.0,1.0,14.0,415.5,498.58,396.88
2016,1,26,13,30,299.0,219.0,0.9,14.0,374.0,426.58,340.37
2016,1,26,13,45,377.0,195.0,0.8,14.0,382.5,435.7,348.12
2016,1,26,14,0,455.0,171.0,0.7,14.0,391.0,445.5,354.83
2016,1,26,14,15,455.5,160.0,0.65,14.0,370.5,413.15,328.64
2016,1,26,14,30,456.0,149.0,0.6,14.0,350.0,379.69,301.41
2016,1,26,14,45,383.5,148.5,0.55,14.0,308.5,323.43,256.04
2016,1,26,15,0,311.0,148.0,0.5,14.0,267.0,269.45,212.39
2016,1,26,15,15,295.5,135.5,0.45,13.5,239.5,234.11,182.96
2016,1,26,15,30,280.0,123.0,0.4,13.0,212.0,199.99,153.9
2016,1,26,15,45,260.0,107.5,0.35,13.0,181.5,163.36,122.45
2016,1,26,16,0,240.0,92.0,0.3,13.0,151.0,128.8,92.96
2016,1,26,16,15,211.0,76.0,0.25,13.0,120.0,94.88,65.28
2016,1,26,16,30,182.0,60.0,0.2,13.0,89.0,64.34,42.11
2016,1,26,16,45,129.0,43.5,0.2,13.0,61.0,36.72,26.07
2016,1,26,17,0,76.0,27.0,0.2,13.0,33.0,22.32,10.57
2016,1,26,17,15,38.0,13.5,0.2,13.0,16.5,12.87,0.0
2016,1,26,17,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,27,7,45,158.5,16.5,2.05,11.0,32.5,110.3,13.54
2016,1,27,8,0,317.0,33.0,2.0,11.0,65.0,225.51,172.81
2016,1,27,8,15,407.5,42.5,1.9,11.0,105.0,298.73,243.34
2016,1,27,8,30,498.0,52.0,1.8,11.0,145.0,378.58,313.32
2016,1,27,8,45,415.5,73.5,1.75,11.5,164.5,368.74,307.23
2016,1,27,9,0,333.0,95.0,1.7,12.0,184.0,354.72,296.05
2016,1,27,9,15,362.5,105.0,1.65,12.0,216.0,395.8,330.37
2016,1,27,9,30,392.0,115.0,1.6,12.0,248.0,437.38,363.79
2016,1,27,9,45,419.5,124.5,1.6,12.5,281.0,476.98,394.25
2016,1,27,10,0,447.0,134.0,1.6,13.0,314.0,516.2,423.65
2016,1,27,10,15,635.0,104.0,1.55,13.0,381.0,637.3,517.59
2016,1,27,10,30,823.0,74.0,1.5,13.0,448.0,751.54,599.4
2016,1,27,10,45,837.0,75.0,1.45,13.5,473.5,770.39,609.15
2016,1,27,11,0,851.0,76.0,1.4,14.0,499.0,786.19,617.68
2016,1,27,11,15,859.0,77.0,1.3,14.0,517.0,787.55,616.55
2016,1,27,11,30,867.0,78.0,1.2,14.0,535.0,792.1,617.9
2016,1,27,11,45,871.5,79.0,1.15,14.0,545.5,790.47,615.59
2016,1,27,12,0,876.0,80.0,1.1,14.0,556.0,785.42,611.08
2016,1,27,12,15,877.5,80.0,1.05,14.0,559.0,773.47,601.91
2016,1,27,12,30,879.0,80.0,1.0,14.0,562.0,758.21,590.62
2016,1,27,12,45,880.5,78.5,0.95,14.0,558.0,737.97,575.96
2016,1,27,13,0,882.0,77.0,0.9,14.0,554.0,714.55,559.18
2016,1,27,13,15,877.0,76.5,0.85,14.0,542.0,684.76,537.9
2016,1,27,13,30,872.0,76.0,0.8,14.0,530.0,652.34,513.26
2016,1,27,13,45,795.0,88.5,0.75,14.0,490.5,590.42,465.86
2016,1,27,14,0,718.0,101.0,0.7,14.0,451.0,528.6,418.17
2016,1,27,14,15,774.0,85.5,0.65,14.0,444.5,510.17,402.9
2016,1,27,14,30,830.0,70.0,0.6,14.0,438.0,485.89,381.67
2016,1,27,14,45,811.5,68.0,0.55,14.0,405.5,435.89,340.01
2016,1,27,15,0,793.0,66.0,0.5,14.0,373.0,385.74,297.3
2016,1,27,15,15,766.5,63.0,0.45,14.0,335.5,331.93,250.75
2016,1,27,15,30,740.0,60.0,0.4,14.0,298.0,279.39,204.29
2016,1,27,15,45,701.0,56.0,0.4,14.0,257.0,224.46,156.06
2016,1,27,16,0,662.0,52.0,0.4,14.0,216.0,172.79,111.15
2016,1,27,16,15,601.5,46.5,0.4,14.0,173.5,120.55,69.21
2016,1,27,16,30,541.0,41.0,0.4,14.0,131.0,72.82,36.11
2016,1,27,16,45,441.0,32.5,0.45,14.0,91.0,30.1,15.89
2016,1,27,17,0,341.0,24.0,0.5,14.0,51.0,18.92,8.59
2016,1,27,17,15,170.5,12.0,0.55,13.5,25.5,11.44,0.0
2016,1,27,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,7,45,0.0,15.0,1.15,12.0,15.0,13.92,0.0
2016,1,28,8,0,0.0,30.0,1.2,12.0,30.0,29.54,18.07
2016,1,28,8,15,0.0,47.5,1.2,12.0,47.5,48.72,35.36
2016,1,28,8,30,0.0,65.0,1.2,12.0,65.0,67.16,51.59
2016,1,28,8,45,7.0,82.0,1.2,12.5,84.0,88.91,70.5
2016,1,28,9,0,14.0,99.0,1.2,13.0,103.0,111.0,89.41
2016,1,28,9,15,18.5,114.5,1.2,13.0,120.5,129.86,105.43
2016,1,28,9,30,23.0,130.0,1.2,13.0,138.0,148.96,121.42
2016,1,28,9,45,172.0,143.5,1.2,13.5,212.5,293.89,243.69
2016,1,28,10,0,321.0,157.0,1.2,14.0,287.0,436.71,357.85
2016,1,28,10,15,160.5,109.5,1.2,14.0,174.5,256.77,211.64
2016,1,28,10,30,0.0,62.0,1.2,14.0,62.0,57.67,43.24
2016,1,28,10,45,0.0,94.5,1.25,14.0,94.5,88.65,69.43
2016,1,28,11,0,0.0,127.0,1.3,14.0,127.0,121.34,96.43
2016,1,28,11,15,0.0,126.5,1.35,14.0,126.5,120.45,95.51
2016,1,28,11,30,0.0,126.0,1.4,14.0,126.0,119.65,94.76
2016,1,28,11,45,0.0,128.5,1.45,14.5,128.5,121.94,96.39
2016,1,28,12,0,0.0,131.0,1.5,15.0,131.0,124.24,98.05
2016,1,28,12,15,0.0,124.0,1.55,14.5,124.0,117.12,92.34
2016,1,28,12,30,0.0,117.0,1.6,14.0,117.0,110.11,86.75
2016,1,28,12,45,0.0,100.0,1.65,14.0,100.0,93.51,73.02
2016,1,28,13,0,0.0,83.0,1.7,14.0,83.0,77.31,59.58
2016,1,28,13,15,0.0,77.5,1.65,14.0,77.5,72.17,55.34
2016,1,28,13,30,0.0,72.0,1.6,14.0,72.0,67.03,51.09
2016,1,28,13,45,0.0,71.0,1.6,14.0,71.0,66.09,50.36
2016,1,28,14,0,0.0,70.0,1.6,14.0,70.0,65.15,49.64
2016,1,28,14,15,4.0,114.5,1.5,14.0,116.5,109.46,86.89
2016,1,28,14,30,8.0,159.0,1.4,14.0,163.0,154.08,123.87
2016,1,28,14,45,22.0,157.0,1.3,14.0,166.0,157.69,126.83
2016,1,28,15,0,36.0,155.0,1.2,14.0,169.0,162.25,130.47
2016,1,28,15,15,33.0,140.0,1.15,14.0,152.0,143.94,115.27
2016,1,28,15,30,30.0,125.0,1.1,14.0,135.0,126.08,100.39
2016,1,28,15,45,24.5,109.0,1.05,14.0,116.5,107.17,84.57
2016,1,28,16,0,19.0,93.0,1.0,14.0,98.0,88.88,69.18
2016,1,28,16,15,11.0,76.0,0.95,13.5,79.0,70.74,54.05
2016,1,28,16,30,3.0,59.0,0.9,13.0,60.0,53.69,39.68
2016,1,28,16,45,1.5,41.5,0.85,13.0,42.0,37.55,25.53
2016,1,28,17,0,0.0,24.0,0.8,13.0,24.0,22.18,11.59
2016,1,28,17,15,0.0,12.0,0.95,13.0,12.0,11.13,0.0
2016,1,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,1.5,2.5,14.0,1.5,1.39,0.0
2016,1,29,8,0,0.0,3.0,2.6,14.0,3.0,2.77,0.0
2016,1,29,8,15,0.0,5.0,2.6,14.0,5.0,4.62,0.0
2016,1,29,8,30,0.0,7.0,2.6,14.0,7.0,6.48,0.0
2016,1,29,8,45,0.0,9.0,2.65,14.0,9.0,8.33,1.49
2016,1,29,9,0,0.0,11.0,2.7,14.0,11.0,10.19,3.12
2016,1,29,9,15,0.0,13.0,2.65,14.0,13.0,12.05,4.73
2016,1,29,9,30,0.0,15.0,2.6,14.0,15.0,13.9,6.32
2016,1,29,9,45,0.0,37.0,2.55,14.0,37.0,34.35,23.85
2016,1,29,10,0,0.0,59.0,2.5,14.0,59.0,54.86,41.26
2016,1,29,10,15,0.0,57.0,2.5,14.0,57.0,53.0,39.58
2016,1,29,10,30,0.0,55.0,2.5,14.0,55.0,51.14,37.93
2016,1,29,10,45,0.0,57.5,2.5,14.0,57.5,53.48,39.84
2016,1,29,11,0,0.0,60.0,2.5,14.0,60.0,55.82,41.75
2016,1,29,11,15,0.0,104.0,2.4,14.0,104.0,97.77,76.87
2016,1,29,11,30,0.0,148.0,2.3,14.0,148.0,142.02,113.37
2016,1,29,11,45,0.0,145.0,2.25,14.0,145.0,138.57,110.35
2016,1,29,12,0,0.0,142.0,2.2,14.0,142.0,135.24,107.54
2016,1,29,12,15,0.0,130.0,2.15,14.0,130.0,123.03,97.44
2016,1,29,12,30,0.0,118.0,2.1,14.0,118.0,111.07,87.57
2016,1,29,12,45,0.0,102.5,2.1,14.0,102.5,95.92,75.03
2016,1,29,13,0,0.0,87.0,2.1,14.0,87.0,81.05,62.7
2016,1,29,13,15,39.0,160.0,2.1,13.5,181.0,184.26,149.34
2016,1,29,13,30,78.0,233.0,2.1,13.0,275.0,284.3,231.0
2016,1,29,13,45,58.5,217.5,2.15,13.0,248.0,251.98,204.34
2016,1,29,14,0,39.0,202.0,2.2,13.0,221.0,221.3,179.39
2016,1,29,14,15,37.5,191.5,2.2,13.0,209.0,207.17,168.04
2016,1,29,14,30,36.0,181.0,2.2,13.0,197.0,193.24,156.74
2016,1,29,14,45,34.0,168.0,2.2,13.0,182.5,176.8,143.29
2016,1,29,15,0,32.0,155.0,2.2,13.0,168.0,160.67,129.98
2016,1,29,15,15,28.5,140.5,2.2,13.0,151.0,142.87,115.2
2016,1,29,15,30,25.0,126.0,2.2,13.0,134.0,125.58,100.71
2016,1,29,15,45,19.0,110.0,2.25,13.0,115.5,106.21,84.44
2016,1,29,16,0,13.0,94.0,2.3,13.0,97.0,88.72,69.68
2016,1,29,16,15,6.5,76.5,2.3,12.5,78.0,70.66,54.47
2016,1,29,16,30,0.0,59.0,2.3,12.0,59.0,53.57,39.89
2016,1,29,16,45,0.0,41.5,2.3,12.0,41.5,37.65,25.79
2016,1,29,17,0,0.0,24.0,2.3,12.0,24.0,22.25,12.09
2016,1,29,17,15,0.0,12.0,2.3,12.0,12.0,11.13,0.0
2016,1,29,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,7,45,66.0,19.0,2.5,10.5,26.0,61.9,21.84
2016,1,30,8,0,132.0,38.0,2.5,11.0,52.0,128.66,99.15
2016,1,30,8,15,163.5,55.5,2.5,11.0,81.5,172.16,140.3
2016,1,30,8,30,195.0,73.0,2.5,11.0,111.0,217.34,180.91
2016,1,30,8,45,216.0,89.5,2.55,11.0,141.0,256.19,215.31
2016,1,30,9,0,237.0,106.0,2.6,11.0,171.0,295.8,249.5
2016,1,30,9,15,251.5,121.0,2.65,11.0,200.0,329.44,277.9
2016,1,30,9,30,266.0,136.0,2.7,11.0,229.0,363.07,305.66
2016,1,30,9,45,537.0,102.5,2.75,11.5,315.5,545.33,456.14
2016,1,30,10,0,808.0,69.0,2.8,12.0,402.0,717.34,587.77
2016,1,30,10,15,574.5,126.5,2.8,12.0,372.5,620.65,510.73
2016,1,30,10,30,341.0,184.0,2.8,12.0,343.0,491.65,405.45
2016,1,30,10,45,398.0,183.0,2.85,12.5,378.0,550.09,451.53
2016,1,30,11,0,455.0,182.0,2.9,13.0,413.0,595.3,485.83
2016,1,30,11,15,668.5,130.0,2.95,13.0,482.5,713.17,578.33
2016,1,30,11,30,882.0,78.0,3.0,13.0,552.0,811.37,649.98
2016,1,30,11,45,886.5,78.5,3.05,13.0,563.0,809.2,647.37
2016,1,30,12,0,891.0,79.0,3.1,13.0,574.0,803.55,643.19
2016,1,30,12,15,761.0,115.5,3.1,13.0,540.0,739.65,595.77
2016,1,30,12,30,631.0,152.0,3.1,13.0,506.0,665.87,539.31
2016,1,30,12,45,752.0,118.5,3.1,13.0,537.0,702.9,569.31
2016,1,30,13,0,873.0,85.0,3.1,13.0,568.0,729.14,588.95
2016,1,30,13,15,868.0,84.5,3.1,12.5,555.5,698.98,567.51
2016,1,30,13,30,863.0,84.0,3.1,12.0,543.0,666.19,542.81
2016,1,30,13,45,790.5,94.5,3.15,12.0,503.5,600.97,491.14
2016,1,30,14,0,718.0,105.0,3.2,12.0,464.0,539.0,441.27
2016,1,30,14,15,543.0,139.5,3.15,12.0,403.0,444.62,364.06
2016,1,30,14,30,368.0,174.0,3.1,12.0,342.0,360.64,294.73
2016,1,30,14,45,352.0,163.0,3.1,12.0,314.0,323.18,263.23
2016,1,30,15,0,336.0,152.0,3.1,12.0,286.0,286.59,231.73
2016,1,30,15,15,321.0,140.0,3.05,11.5,258.0,250.41,200.45
2016,1,30,15,30,306.0,128.0,3.0,11.0,230.0,215.32,169.59
2016,1,30,15,45,293.0,112.0,2.95,11.0,199.5,178.25,136.48
2016,1,30,16,0,280.0,96.0,2.9,11.0,169.0,142.47,104.65
2016,1,30,16,15,253.5,80.0,2.8,10.5,137.0,106.28,74.15
2016,1,30,16,30,227.0,64.0,2.7,10.0,105.0,73.15,48.23
2016,1,30,16,45,184.5,47.5,2.6,10.0,74.5,41.01,26.54
2016,1,30,17,0,142.0,31.0,2.5,10.0,44.0,24.11,14.06
2016,1,30,17,15,71.0,15.5,2.5,10.0,22.0,12.15,0.0
2016,1,30,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,7,15,88.0,5.0,3.35,9.0,7.0,0.0,0.0
2016,1,31,7,30,176.0,10.0,3.4,9.0,14.0,82.43,0.0
2016,1,31,7,45,337.5,19.5,3.5,9.5,49.0,195.91,93.42
2016,1,31,8,0,499.0,29.0,3.6,10.0,84.0,309.12,244.98
2016,1,31,8,15,582.0,35.0,3.65,10.0,128.5,383.2,316.59
2016,1,31,8,30,665.0,41.0,3.7,10.0,173.0,462.46,387.59
2016,1,31,8,45,716.0,45.0,3.8,10.0,218.0,523.7,441.74
2016,1,31,9,0,767.0,49.0,3.9,10.0,263.0,586.3,495.06
2016,1,31,9,15,800.0,52.0,3.95,10.0,305.5,636.0,534.87
2016,1,31,9,30,833.0,55.0,4.0,10.0,348.0,678.78,568.05
2016,1,31,9,45,846.0,60.0,4.1,10.0,385.0,714.05,594.89
2016,1,31,10,0,859.0,65.0,4.2,10.0,422.0,753.29,624.57
2016,1,31,10,15,875.0,66.5,4.3,10.0,454.0,774.74,640.28
2016,1,31,10,30,891.0,68.0,4.4,10.0,486.0,799.89,658.87
2016,1,31,10,45,899.5,70.0,4.5,10.5,511.5,816.62,669.77
2016,1,31,11,0,908.0,72.0,4.6,11.0,537.0,830.02,678.21
2016,1,31,11,15,915.0,73.0,4.75,10.5,555.5,837.5,685.19
2016,1,31,11,30,922.0,74.0,4.9,10.0,574.0,841.42,689.66
2016,1,31,11,45,922.0,76.0,5.05,10.0,584.0,837.28,686.86
2016,1,31,12,0,922.0,78.0,5.2,10.0,594.0,829.55,681.48
2016,1,31,12,15,923.0,78.0,5.3,10.0,597.0,816.71,672.04
2016,1,31,12,30,924.0,78.0,5.4,10.0,600.0,800.39,660.03
2016,1,31,12,45,912.5,81.5,5.55,10.0,593.5,775.34,641.57
2016,1,31,13,0,901.0,85.0,5.7,10.0,587.0,747.44,620.85
2016,1,31,13,15,896.0,84.5,5.75,10.0,574.5,716.95,597.65
2016,1,31,13,30,891.0,84.0,5.8,10.0,562.0,687.11,573.58
2016,1,31,13,45,877.0,84.5,5.9,10.0,541.0,646.33,540.03
2016,1,31,14,0,863.0,85.0,6.0,10.0,520.0,603.79,504.41
2016,1,31,14,15,849.5,83.5,6.0,10.0,493.0,557.93,465.14
2016,1,31,14,30,836.0,82.0,6.0,10.0,466.0,510.87,423.99
2016,1,31,14,45,814.0,80.0,6.05,10.0,432.0,458.49,377.61
2016,1,31,15,0,792.0,78.0,6.1,10.0,398.0,406.26,330.28
2016,1,31,15,15,764.0,75.0,6.1,10.0,359.5,351.36,279.78
2016,1,31,15,30,736.0,72.0,6.1,10.0,321.0,297.88,229.74
2016,1,31,15,45,695.0,67.5,6.15,10.0,278.0,240.16,176.38
2016,1,31,16,0,654.0,63.0,6.2,10.0,235.0,186.97,127.79
2016,1,31,16,15,592.0,57.0,6.15,9.5,191.0,133.33,82.54
2016,1,31,16,30,530.0,51.0,6.1,9.0,147.0,86.3,47.84
2016,1,31,16,45,431.5,41.5,6.1,9.0,105.0,42.19,23.87
2016,1,31,17,0,333.0,32.0,6.1,9.0,63.0,25.81,15.81
2016,1,31,17,15,166.5,16.0,6.05,9.0,31.5,12.56,0.0
2016,1,31,17,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,79.0,5.5,3.95,8.0,7.5,0.0,0.0
2016,2,1,7,30,158.0,11.0,3.9,8.0,15.0,76.18,0.0
2016,2,1,7,45,319.0,21.0,3.9,8.5,50.5,195.34,104.42
2016,2,1,8,0,480.0,31.0,3.9,9.0,86.0,302.31,241.85
2016,2,1,8,15,563.5,37.5,3.8,9.0,130.0,376.98,313.3
