Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,30,647.0,44.0,3.7,9.0,174.0,456.78,384.65
2016,2,1,8,45,694.0,49.0,3.65,9.5,219.0,516.41,436.41
2016,2,1,9,0,741.0,54.0,3.6,10.0,264.0,577.14,486.86
2016,2,1,9,15,774.5,57.5,3.5,10.0,306.0,627.25,526.64
2016,2,1,9,30,808.0,61.0,3.4,10.0,348.0,676.64,564.28
2016,2,1,9,45,810.0,69.0,3.35,10.5,382.5,707.03,585.4
2016,2,1,10,0,812.0,77.0,3.3,11.0,417.0,734.37,603.79
2016,2,1,10,15,829.5,79.0,3.25,11.0,449.0,763.54,624.36
2016,2,1,10,30,847.0,81.0,3.2,11.0,481.0,790.01,642.66
2016,2,1,10,45,858.0,83.0,3.2,11.0,506.5,808.31,655.06
2016,2,1,11,0,869.0,85.0,3.2,11.0,532.0,823.38,665.15
2016,2,1,11,15,876.5,86.0,3.2,11.0,550.5,831.02,669.85
2016,2,1,11,30,884.0,87.0,3.2,11.0,569.0,835.18,672.18
2016,2,1,11,45,892.0,86.5,3.2,11.5,581.0,828.17,665.25
2016,2,1,12,0,900.0,86.0,3.2,12.0,593.0,824.07,660.72
2016,2,1,12,15,901.0,86.0,3.25,12.0,596.0,811.46,651.56
2016,2,1,12,30,902.0,86.0,3.3,12.0,599.0,795.43,640.04
2016,2,1,12,45,904.0,84.0,3.35,12.0,594.5,774.53,625.0
2016,2,1,13,0,906.0,82.0,3.4,12.0,590.0,750.32,607.55
2016,2,1,13,15,900.5,81.5,3.45,12.0,577.5,719.36,585.0
2016,2,1,13,30,895.0,81.0,3.5,12.0,565.0,685.7,559.45
2016,2,1,13,45,797.0,96.5,3.55,12.0,516.0,611.74,500.63
2016,2,1,14,0,699.0,112.0,3.6,12.0,467.0,539.34,442.31
2016,2,1,14,15,637.0,122.0,3.55,11.5,433.0,484.73,397.95
2016,2,1,14,30,575.0,132.0,3.5,11.0,399.0,432.99,355.08
2016,2,1,14,45,596.0,116.5,3.5,11.0,376.0,397.87,324.49
2016,2,1,15,0,617.0,101.0,3.5,11.0,353.0,359.52,290.03
2016,2,1,15,15,591.0,97.0,3.4,11.0,319.5,312.45,247.77
2016,2,1,15,30,565.0,93.0,3.3,11.0,286.0,266.97,206.28
2016,2,1,15,45,542.0,83.0,3.25,11.0,249.0,218.36,161.94
2016,2,1,16,0,519.0,73.0,3.2,11.0,212.0,171.64,119.62
2016,2,1,16,15,469.5,65.0,3.15,10.5,173.5,125.25,80.67
2016,2,1,16,30,420.0,57.0,3.1,10.0,135.0,84.23,49.94
2016,2,1,16,45,356.0,44.5,3.05,10.0,97.5,44.23,26.16
2016,2,1,17,0,292.0,32.0,3.0,10.0,60.0,25.56,15.8
2016,2,1,17,15,146.0,16.0,3.0,10.0,30.0,12.43,0.0
2016,2,1,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,2,7,15,26.5,6.0,2.1,11.0,7.0,0.0,0.0
2016,2,2,7,30,53.0,12.0,2.1,11.0,14.0,33.56,0.0
2016,2,2,7,45,198.5,25.5,2.15,11.0,47.0,145.25,82.46
2016,2,2,8,0,344.0,39.0,2.2,11.0,80.0,248.79,197.53
2016,2,2,8,15,434.5,48.0,2.25,11.0,122.5,324.45,266.9
2016,2,2,8,30,525.0,57.0,2.3,11.0,165.0,406.37,338.44
2016,2,2,8,45,595.0,61.5,2.35,11.5,210.0,475.47,396.95
2016,2,2,9,0,665.0,66.0,2.4,12.0,255.0,547.47,455.67
2016,2,2,9,15,702.0,70.0,2.4,12.0,297.0,598.2,496.26
2016,2,2,9,30,739.0,74.0,2.4,12.0,339.0,644.46,531.19
2016,2,2,9,45,774.5,74.5,2.4,12.0,378.5,689.22,564.16
2016,2,2,10,0,810.0,75.0,2.4,12.0,418.0,732.54,595.38
2016,2,2,10,15,827.5,77.5,2.35,12.0,450.0,762.36,615.76
2016,2,2,10,30,845.0,80.0,2.3,12.0,482.0,789.51,634.02
2016,2,2,10,45,859.5,80.5,2.25,12.0,508.0,808.88,646.47
2016,2,2,11,0,874.0,81.0,2.2,12.0,534.0,825.07,656.67
2016,2,2,11,15,881.0,82.0,2.15,12.0,552.5,825.79,655.79
2016,2,2,11,30,888.0,83.0,2.1,12.0,571.0,829.78,657.55
2016,2,2,11,45,894.0,83.0,2.1,12.0,582.0,828.26,655.9
2016,2,2,12,0,900.0,83.0,2.1,12.0,593.0,823.2,651.93
2016,2,2,12,15,900.5,83.0,2.05,12.0,596.0,810.25,642.02
2016,2,2,12,30,901.0,83.0,2.0,12.0,599.0,793.89,629.87
2016,2,2,12,45,902.5,81.5,1.95,12.0,595.0,773.24,614.75
2016,2,2,13,0,904.0,80.0,1.9,12.0,591.0,749.29,597.35
2016,2,2,13,15,898.5,79.0,1.85,12.0,578.0,717.83,574.51
2016,2,2,13,30,893.0,78.0,1.8,12.0,565.0,683.68,549.1
2016,2,2,13,45,887.5,76.0,1.8,12.0,545.5,645.91,519.9
2016,2,2,14,0,882.0,74.0,1.8,12.0,526.0,605.82,488.29
2016,2,2,14,15,869.5,72.5,1.7,12.0,499.0,560.28,451.14
2016,2,2,14,30,857.0,71.0,1.6,12.0,472.0,513.39,412.09
2016,2,2,14,45,841.0,68.5,1.55,12.0,439.0,463.42,369.85
2016,2,2,15,0,825.0,66.0,1.5,12.0,406.0,411.81,325.14
2016,2,2,15,15,800.0,63.5,1.4,11.5,367.5,356.76,276.96
2016,2,2,15,30,775.0,61.0,1.3,11.0,329.0,302.74,228.46
2016,2,2,15,45,739.5,57.0,1.2,11.0,286.5,245.9,176.97
2016,2,2,16,0,704.0,53.0,1.1,11.0,244.0,191.9,128.35
2016,2,2,16,15,649.0,48.5,0.95,10.5,200.0,137.82,82.92
2016,2,2,16,30,594.0,44.0,0.8,10.0,156.0,89.49,47.22
2016,2,2,16,45,502.5,36.5,0.7,10.0,113.5,41.22,20.71
2016,2,2,17,0,411.0,29.0,0.6,10.0,71.0,22.66,13.61
2016,2,2,17,15,205.5,14.5,0.5,10.0,35.5,11.02,0.0
2016,2,2,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,6.0,2.55,8.0,6.0,0.0,0.0
2016,2,3,7,30,0.0,12.0,2.6,8.0,12.0,11.44,0.0
2016,2,3,7,45,80.0,27.5,2.65,8.5,37.5,84.91,50.04
2016,2,3,8,0,160.0,43.0,2.7,9.0,63.0,150.02,119.49
2016,2,3,8,15,201.0,60.0,2.7,9.0,95.5,199.19,165.14
2016,2,3,8,30,242.0,77.0,2.7,9.0,128.0,251.01,211.68
2016,2,3,8,45,263.0,94.0,2.75,9.0,160.5,292.56,248.43
2016,2,3,9,0,284.0,111.0,2.8,9.0,193.0,334.7,284.71
2016,2,3,9,15,313.5,121.5,2.8,9.0,225.0,374.52,318.43
2016,2,3,9,30,343.0,132.0,2.8,9.0,257.0,415.27,352.16
2016,2,3,9,45,529.0,114.0,2.85,9.5,329.0,552.73,464.92
2016,2,3,10,0,715.0,96.0,2.9,10.0,401.0,691.0,571.8
2016,2,3,10,15,553.5,138.5,2.9,10.0,385.5,619.05,513.05
2016,2,3,10,30,392.0,181.0,2.9,10.0,370.0,545.03,451.28
2016,2,3,10,45,340.5,202.0,2.9,10.0,372.0,516.67,427.63
2016,2,3,11,0,289.0,223.0,2.9,10.0,374.0,499.04,411.76
2016,2,3,11,15,157.0,219.0,2.9,10.0,301.5,371.07,306.62
2016,2,3,11,30,25.0,215.0,2.9,10.0,229.0,232.46,190.11
2016,2,3,11,45,25.0,219.0,2.95,10.5,233.0,235.54,192.51
2016,2,3,12,0,25.0,223.0,3.0,11.0,237.0,238.61,194.53
2016,2,3,12,15,36.5,234.0,3.0,11.0,255.0,268.91,219.41
2016,2,3,12,30,48.0,245.0,3.0,11.0,273.0,287.87,234.92
2016,2,3,12,45,27.0,217.0,3.0,11.0,232.5,239.12,194.73
2016,2,3,13,0,6.0,189.0,3.0,11.0,192.0,185.45,150.29
2016,2,3,13,15,25.5,209.0,2.95,11.0,223.0,218.7,178.35
2016,2,3,13,30,45.0,229.0,2.9,11.0,254.0,258.16,210.97
2016,2,3,13,45,22.5,193.0,2.85,11.0,205.5,198.25,161.47
2016,2,3,14,0,0.0,157.0,2.8,11.0,157.0,148.33,119.95
2016,2,3,14,15,0.0,107.0,2.75,11.0,107.0,100.04,79.72
2016,2,3,14,30,0.0,57.0,2.7,11.0,57.0,53.01,39.93
2016,2,3,14,45,0.0,85.0,2.7,11.0,85.0,79.18,62.41
2016,2,3,15,0,0.0,113.0,2.7,11.0,113.0,105.49,84.88
2016,2,3,15,15,0.0,102.5,2.6,11.0,102.5,95.47,76.48
2016,2,3,15,30,0.0,92.0,2.5,11.0,92.0,85.51,68.12
2016,2,3,15,45,0.0,80.0,2.45,11.0,80.0,74.23,58.53
2016,2,3,16,0,0.0,68.0,2.4,11.0,68.0,63.04,48.9
2016,2,3,16,15,0.0,55.5,2.35,10.5,55.5,51.48,38.91
2016,2,3,16,30,0.0,43.0,2.3,10.0,43.0,39.96,28.81
2016,2,3,16,45,0.0,31.0,2.25,10.0,31.0,28.78,18.85
2016,2,3,17,0,0.0,19.0,2.2,10.0,19.0,17.62,9.42
2016,2,3,17,15,0.0,9.5,2.2,10.0,9.5,8.8,0.0
2016,2,3,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,8.5,2.5,9.0,8.5,0.0,0.0
2016,2,4,7,30,0.0,17.0,2.5,9.0,17.0,16.2,0.0
2016,2,4,7,45,182.0,28.5,2.5,9.0,50.5,144.58,93.31
2016,2,4,8,0,364.0,40.0,2.5,9.0,84.0,261.7,211.24
2016,2,4,8,15,446.0,48.5,2.45,9.0,126.5,333.38,277.22
2016,2,4,8,30,528.0,57.0,2.4,9.0,169.0,410.56,345.14
2016,2,4,8,45,583.5,63.0,2.4,9.5,212.5,472.73,398.1
2016,2,4,9,0,639.0,69.0,2.4,10.0,256.0,536.96,450.7
2016,2,4,9,15,675.5,73.5,2.35,10.0,297.0,587.48,491.23
2016,2,4,9,30,712.0,78.0,2.3,10.0,338.0,637.79,529.36
2016,2,4,9,45,628.0,102.0,2.3,10.5,349.0,620.32,513.63
2016,2,4,10,0,544.0,126.0,2.3,11.0,360.0,589.97,487.46
2016,2,4,10,15,636.0,111.0,2.25,11.0,404.5,659.62,541.03
2016,2,4,10,30,728.0,96.0,2.2,11.0,449.0,722.96,586.91
2016,2,4,10,45,782.5,92.0,2.2,11.5,489.0,764.75,615.24
2016,2,4,11,0,837.0,88.0,2.2,12.0,529.0,808.15,644.5
2016,2,4,11,15,845.0,89.5,2.1,12.0,547.5,816.87,648.72
2016,2,4,11,30,853.0,91.0,2.0,12.0,566.0,822.21,650.9
2016,2,4,11,45,855.0,92.5,1.9,12.5,576.5,819.17,646.03
2016,2,4,12,0,857.0,94.0,1.8,13.0,587.0,812.69,638.94
2016,2,4,12,15,858.5,94.0,1.7,13.0,590.5,800.69,629.25
2016,2,4,12,30,860.0,94.0,1.6,13.0,594.0,785.34,617.37
2016,2,4,12,45,752.0,123.0,1.5,13.0,558.0,718.95,568.94
2016,2,4,13,0,644.0,152.0,1.4,13.0,522.0,650.6,516.96
2016,2,4,13,15,602.5,162.0,1.3,13.0,502.0,610.87,486.29
2016,2,4,13,30,561.0,172.0,1.2,13.0,482.0,567.7,452.62
2016,2,4,13,45,546.5,169.5,1.15,13.0,463.5,533.49,426.18
2016,2,4,14,0,532.0,167.0,1.1,13.0,445.0,498.62,398.76
2016,2,4,14,15,573.5,146.0,1.0,13.0,431.5,478.87,382.61
2016,2,4,14,30,615.0,125.0,0.9,13.0,418.0,451.22,359.55
2016,2,4,14,45,692.0,102.5,0.85,13.0,410.5,433.31,343.1
2016,2,4,15,0,769.0,80.0,0.8,13.0,403.0,407.15,318.54
2016,2,4,15,15,742.5,76.5,0.75,13.0,365.0,352.96,271.71
2016,2,4,15,30,716.0,73.0,0.7,13.0,327.0,299.01,224.28
2016,2,4,15,45,680.5,68.5,0.65,13.0,285.5,244.2,175.79
2016,2,4,16,0,645.0,64.0,0.6,13.0,244.0,192.33,129.98
2016,2,4,16,15,589.5,58.0,0.55,12.5,200.5,139.37,86.1
2016,2,4,16,30,534.0,52.0,0.5,12.0,157.0,92.27,51.12
2016,2,4,16,45,447.0,43.0,0.45,12.0,115.0,47.66,25.84
2016,2,4,17,0,360.0,34.0,0.4,12.0,73.0,26.91,17.39
2016,2,4,17,15,180.0,17.0,0.4,12.0,36.5,13.01,1.45
2016,2,4,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,9.5,2.15,9.0,9.5,0.0,0.0
2016,2,5,7,30,0.0,19.0,2.2,9.0,19.0,18.11,0.0
2016,2,5,7,45,202.0,29.0,2.25,9.5,55.0,155.9,105.05
2016,2,5,8,0,404.0,39.0,2.3,10.0,91.0,282.23,227.61
2016,2,5,8,15,486.0,47.5,2.25,10.0,134.5,355.62,294.49
2016,2,5,8,30,568.0,56.0,2.2,10.0,178.0,434.59,363.26
2016,2,5,8,45,627.5,61.0,2.2,10.5,223.5,499.67,417.98
2016,2,5,9,0,687.0,66.0,2.2,11.0,269.0,566.99,472.31
2016,2,5,9,15,561.5,93.5,2.15,11.0,275.5,532.75,443.85
2016,2,5,9,30,436.0,121.0,2.1,11.0,282.0,484.43,403.82
2016,2,5,9,45,557.0,107.5,2.1,11.5,335.0,574.63,475.84
2016,2,5,10,0,678.0,94.0,2.1,12.0,388.0,663.61,542.25
2016,2,5,10,15,700.0,96.5,2.05,12.0,420.0,694.78,563.57
2016,2,5,10,30,722.0,99.0,2.0,12.0,452.0,723.86,583.55
2016,2,5,10,45,732.5,103.0,2.0,12.5,476.5,742.99,595.33
2016,2,5,11,0,743.0,107.0,2.0,13.0,501.0,759.31,605.11
2016,2,5,11,15,790.0,106.5,1.8,13.0,538.5,793.64,627.26
2016,2,5,11,30,837.0,106.0,1.6,13.0,576.0,828.91,649.28
2016,2,5,11,45,693.5,146.0,1.4,13.0,540.5,754.28,593.16
2016,2,5,12,0,550.0,186.0,1.2,13.0,505.0,668.1,527.26
2016,2,5,12,15,702.0,145.5,0.95,13.0,555.0,739.92,579.07
2016,2,5,12,30,854.0,105.0,0.7,13.0,605.0,795.62,613.34
2016,2,5,12,45,871.5,97.5,0.45,13.0,604.0,780.76,598.08
2016,2,5,13,0,889.0,90.0,0.2,13.0,603.0,757.45,578.34
2016,2,5,13,15,884.5,89.0,0.15,13.0,591.0,730.89,560.07
2016,2,5,13,30,880.0,88.0,0.1,13.0,579.0,697.1,536.26
2016,2,5,13,45,874.5,86.0,0.1,13.5,560.0,659.0,507.92
2016,2,5,14,0,869.0,84.0,0.1,14.0,541.0,618.6,477.39
2016,2,5,14,15,828.0,82.5,0.25,14.0,500.0,556.79,433.0
2016,2,5,14,30,787.0,81.0,0.4,14.0,459.0,496.16,388.19
2016,2,5,14,45,497.0,130.5,0.55,14.0,363.5,368.8,290.85
2016,2,5,15,0,207.0,180.0,0.7,14.0,268.0,261.32,207.57
2016,2,5,15,15,411.0,132.5,0.6,13.5,287.0,284.01,222.44
2016,2,5,15,30,615.0,85.0,0.5,13.0,306.0,280.6,212.05
2016,2,5,15,45,563.0,84.0,0.45,13.0,267.0,230.01,167.91
2016,2,5,16,0,511.0,83.0,0.4,13.0,228.0,184.3,128.62
2016,2,5,16,15,463.5,73.5,0.5,13.0,187.5,136.57,89.19
2016,2,5,16,30,416.0,64.0,0.6,13.0,147.0,92.63,55.85
2016,2,5,16,45,353.5,50.5,0.7,13.0,108.5,51.54,30.43
2016,2,5,17,0,291.0,37.0,0.8,13.0,70.0,29.49,19.61
2016,2,5,17,15,145.5,23.5,1.0,12.5,40.0,18.42,5.67
2016,2,5,17,30,0.0,10.0,1.2,12.0,10.0,9.53,0.0
2016,2,5,17,45,0.0,5.0,1.45,12.0,5.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,10.5,1.4,10.5,10.5,10.01,0.0
2016,2,6,7,30,0.0,21.0,1.4,11.0,21.0,20.02,0.0
2016,2,6,7,45,222.5,28.5,1.4,11.5,57.0,165.89,114.84
2016,2,6,8,0,445.0,36.0,1.4,12.0,93.0,301.01,240.69
2016,2,6,8,15,521.5,43.0,1.3,12.0,136.5,371.13,303.34
2016,2,6,8,30,598.0,50.0,1.2,12.0,180.0,446.44,367.31
2016,2,6,8,45,649.5,54.0,1.15,12.0,224.0,502.17,413.74
2016,2,6,9,0,701.0,58.0,1.1,12.0,268.0,564.11,462.88
2016,2,6,9,15,555.0,92.5,0.95,12.0,274.0,528.55,432.42
2016,2,6,9,30,409.0,127.0,0.8,12.0,280.0,472.93,386.5
2016,2,6,9,45,611.5,98.0,0.65,12.5,352.5,606.47,488.79
2016,2,6,10,0,814.0,69.0,0.5,13.0,425.0,737.0,577.47
2016,2,6,10,15,466.0,144.0,0.5,13.0,351.0,560.17,444.91
2016,2,6,10,30,118.0,219.0,0.5,13.0,277.0,345.14,275.51
2016,2,6,10,45,494.0,146.5,0.5,13.5,408.0,593.69,472.92
2016,2,6,11,0,870.0,74.0,0.5,14.0,539.0,816.55,626.56
2016,2,6,11,15,876.5,74.5,0.5,14.0,557.0,823.22,626.78
2016,2,6,11,30,883.0,75.0,0.5,14.0,575.0,826.46,628.23
2016,2,6,11,45,888.0,75.5,0.5,14.5,586.0,824.98,625.53
2016,2,6,12,0,893.0,76.0,0.5,15.0,597.0,819.96,620.67
2016,2,6,12,15,893.5,76.0,0.45,15.0,600.0,807.2,611.03
2016,2,6,12,30,894.0,76.0,0.4,15.0,603.0,791.06,599.36
2016,2,6,12,45,754.5,120.5,0.35,15.0,563.0,722.46,551.95
2016,2,6,13,0,615.0,165.0,0.3,15.0,523.0,646.63,497.01
2016,2,6,13,15,738.0,123.0,0.25,15.0,544.0,668.92,514.78
2016,2,6,13,30,861.0,81.0,0.2,15.0,565.0,675.72,519.9
2016,2,6,13,45,854.0,79.5,0.15,15.0,545.5,638.45,491.8
2016,2,6,14,0,847.0,78.0,0.1,15.0,526.0,599.05,462.29
2016,2,6,14,15,834.0,76.5,0.15,15.0,499.5,556.05,430.34
2016,2,6,14,30,821.0,75.0,0.2,15.0,473.0,509.57,394.92
2016,2,6,14,45,655.5,106.0,0.3,15.5,410.0,423.28,328.5
2016,2,6,15,0,490.0,137.0,0.4,16.0,347.0,346.55,268.89
2016,2,6,15,15,613.5,101.0,0.5,15.5,339.5,332.19,254.74
2016,2,6,15,30,737.0,65.0,0.6,15.0,332.0,302.39,225.17
2016,2,6,15,45,700.5,61.5,0.7,15.0,290.5,247.24,176.89
2016,2,6,16,0,664.0,58.0,0.8,15.0,249.0,195.09,131.13
2016,2,6,16,15,611.5,53.0,0.95,14.5,205.5,140.64,85.87
2016,2,6,16,30,559.0,48.0,1.1,14.0,162.0,93.19,50.24
2016,2,6,16,45,474.0,40.5,1.3,14.0,120.0,48.12,24.48
2016,2,6,17,0,389.0,33.0,1.5,14.0,78.0,25.62,16.31
2016,2,6,17,15,194.5,23.0,1.6,13.5,45.5,18.26,6.52
2016,2,6,17,30,0.0,13.0,1.7,13.0,13.0,12.39,0.0
2016,2,6,17,45,0.0,6.5,1.85,13.0,6.5,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,7,7,15,127.0,7.5,0.8,13.0,12.5,55.53,0.0
2016,2,7,7,30,254.0,15.0,0.8,13.0,25.0,137.04,0.0
2016,2,7,7,45,386.5,23.5,0.8,13.5,63.0,234.2,165.35
2016,2,7,8,0,519.0,32.0,0.8,14.0,101.0,330.44,261.07
2016,2,7,8,15,591.5,37.5,0.75,14.0,146.0,400.45,322.58
2016,2,7,8,30,664.0,43.0,0.7,14.0,191.0,474.85,384.4
2016,2,7,8,45,710.5,47.0,0.7,14.0,236.0,534.37,432.51
2016,2,7,9,0,757.0,51.0,0.7,14.0,281.0,595.02,478.97
2016,2,7,9,15,787.5,53.5,0.7,14.0,323.0,642.96,513.39
2016,2,7,9,30,818.0,56.0,0.7,14.0,365.0,683.7,541.67
2016,2,7,9,45,837.5,59.0,0.7,14.5,402.5,721.58,566.24
2016,2,7,10,0,857.0,62.0,0.7,15.0,440.0,757.34,588.75
2016,2,7,10,15,872.5,63.5,0.65,15.0,472.5,785.55,605.9
2016,2,7,10,30,888.0,65.0,0.6,15.0,505.0,810.96,620.96
2016,2,7,10,45,897.5,66.5,0.55,15.5,531.0,828.37,629.31
2016,2,7,11,0,907.0,68.0,0.5,16.0,557.0,842.44,635.46
2016,2,7,11,15,914.0,68.5,0.5,16.0,575.5,849.72,639.3
2016,2,7,11,30,921.0,69.0,0.5,16.0,594.0,853.41,641.0
2016,2,7,11,45,925.0,69.5,0.5,16.5,605.5,850.98,637.63
2016,2,7,12,0,929.0,70.0,0.5,17.0,617.0,844.87,632.09
2016,2,7,12,15,930.0,70.0,0.5,17.0,620.0,832.11,623.5
2016,2,7,12,30,931.0,70.0,0.5,17.0,623.0,815.78,612.74
2016,2,7,12,45,931.0,69.5,0.5,17.0,619.0,794.62,598.87
2016,2,7,13,0,931.0,69.0,0.5,17.0,615.0,770.09,582.81
2016,2,7,13,15,927.0,68.5,0.5,17.0,602.5,739.45,562.6
2016,2,7,13,30,923.0,68.0,0.5,17.0,590.0,705.89,540.35
2016,2,7,13,45,915.5,67.0,0.5,17.0,570.5,666.79,512.87
2016,2,7,14,0,908.0,66.0,0.5,17.0,551.0,625.37,482.45
2016,2,7,14,15,897.5,64.5,0.5,17.0,524.0,579.63,448.08
2016,2,7,14,30,887.0,63.0,0.5,17.0,497.0,532.29,411.5
2016,2,7,14,45,871.0,61.5,0.5,17.0,464.0,480.98,370.78
2016,2,7,15,0,855.0,60.0,0.5,17.0,431.0,429.07,328.25
2016,2,7,15,15,833.0,58.0,0.5,16.5,392.5,374.1,282.55
2016,2,7,15,30,811.0,56.0,0.5,16.0,354.0,319.72,235.81
2016,2,7,15,45,779.0,53.0,0.5,16.0,311.0,261.42,184.78
2016,2,7,16,0,747.0,50.0,0.5,16.0,268.0,206.28,136.22
2016,2,7,16,15,699.5,46.0,0.5,15.5,223.0,150.49,89.59
2016,2,7,16,30,652.0,42.0,0.5,15.0,178.0,99.49,51.2
2016,2,7,16,45,573.0,36.0,0.5,15.0,133.5,50.61,23.72
2016,2,7,17,0,494.0,30.0,0.5,15.0,89.0,24.93,15.76
2016,2,7,17,15,350.5,20.5,0.5,14.5,53.0,17.3,6.6
2016,2,7,17,30,207.0,11.0,0.5,14.0,17.0,10.48,0.0
2016,2,7,17,45,103.5,5.5,0.55,14.0,8.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,8,7,15,109.0,8.0,2.65,12.0,13.0,49.34,0.0
2016,2,8,7,30,218.0,16.0,2.7,12.0,26.0,127.47,0.0
2016,2,8,7,45,353.0,26.5,2.75,12.5,64.5,228.24,166.58
2016,2,8,8,0,488.0,37.0,2.8,13.0,103.0,326.58,262.91
2016,2,8,8,15,564.5,43.5,2.7,13.0,148.5,398.41,327.7
2016,2,8,8,30,641.0,50.0,2.6,13.0,194.0,470.86,390.48
2016,2,8,8,45,687.5,55.0,2.55,13.5,239.5,531.23,440.43
2016,2,8,9,0,734.0,60.0,2.5,14.0,285.0,592.66,488.9
2016,2,8,9,15,766.5,63.0,2.45,14.5,328.0,642.25,525.16
2016,2,8,9,30,799.0,66.0,2.4,15.0,371.0,691.06,559.65
2016,2,8,9,45,830.5,66.0,2.35,15.5,411.0,734.12,588.85
2016,2,8,10,0,862.0,66.0,2.3,16.0,451.0,768.84,611.27
2016,2,8,10,15,877.5,68.0,2.3,16.0,483.5,797.8,630.71
2016,2,8,10,30,893.0,70.0,2.3,16.0,516.0,823.92,648.0
2016,2,8,10,45,902.0,71.5,2.3,16.5,542.0,840.96,657.57
2016,2,8,11,0,911.0,73.0,2.3,17.0,568.0,854.62,664.84
2016,2,8,11,15,918.0,74.0,2.25,17.0,587.0,862.49,668.97
2016,2,8,11,30,925.0,75.0,2.2,17.0,606.0,866.75,670.74
2016,2,8,11,45,928.0,75.5,2.2,17.0,617.0,863.4,667.83
2016,2,8,12,0,931.0,76.0,2.2,17.0,628.0,856.39,662.6
2016,2,8,12,15,932.0,76.5,2.15,17.0,631.5,844.11,653.42
2016,2,8,12,30,933.0,77.0,2.1,17.0,635.0,828.24,641.91
2016,2,8,12,45,935.0,75.0,2.1,17.5,631.0,806.76,625.85
2016,2,8,13,0,937.0,73.0,2.1,18.0,627.0,781.83,607.5
2016,2,8,13,15,932.5,72.5,2.05,18.0,614.5,750.57,585.47
2016,2,8,13,30,928.0,72.0,2.0,18.0,602.0,716.41,561.35
2016,2,8,13,45,920.5,71.0,2.0,18.0,581.5,677.02,532.49
2016,2,8,14,0,913.0,70.0,2.0,18.0,561.0,635.3,500.59
2016,2,8,14,15,902.0,69.0,1.95,18.0,534.0,589.49,464.57
2016,2,8,14,30,891.0,68.0,1.9,18.0,507.0,542.07,426.43
2016,2,8,14,45,875.0,66.0,1.9,18.0,473.5,489.89,383.8
2016,2,8,15,0,859.0,64.0,1.9,18.0,440.0,437.11,339.41
2016,2,8,15,15,836.5,62.0,1.85,17.5,401.0,381.56,292.04
2016,2,8,15,30,814.0,60.0,1.8,17.0,362.0,325.89,243.22
2016,2,8,15,45,781.0,57.0,1.75,17.0,318.5,267.74,191.4
2016,2,8,16,0,748.0,54.0,1.7,17.0,275.0,212.08,141.74
2016,2,8,16,15,699.5,49.5,1.7,16.5,229.5,155.38,93.89
2016,2,8,16,30,651.0,45.0,1.7,16.0,184.0,103.62,54.48
2016,2,8,16,45,570.0,38.5,1.7,16.0,138.5,54.02,25.99
2016,2,8,17,0,489.0,32.0,1.7,16.0,93.0,26.72,17.26
2016,2,8,17,15,343.0,22.5,1.7,15.5,55.5,17.59,7.31
2016,2,8,17,30,197.0,13.0,1.7,15.0,18.0,12.39,0.0
2016,2,8,17,45,98.5,6.5,1.7,15.0,9.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,11.0,2.1,11.0,11.0,10.48,0.0
2016,2,9,7,30,0.0,22.0,2.2,11.0,22.0,24.48,0.0
2016,2,9,7,45,131.0,35.0,2.35,11.5,53.5,122.37,89.62
2016,2,9,8,0,262.0,48.0,2.5,12.0,85.0,220.89,178.77
2016,2,9,8,15,305.5,63.0,2.45,12.0,121.0,274.15,227.01
2016,2,9,8,30,349.0,78.0,2.4,12.0,157.0,330.37,276.28
2016,2,9,8,45,376.5,91.5,2.4,12.5,194.0,376.73,315.44
2016,2,9,9,0,404.0,105.0,2.4,13.0,231.0,423.9,353.88
2016,2,9,9,15,429.0,115.0,2.25,13.0,265.5,465.41,386.98
2016,2,9,9,30,454.0,125.0,2.1,13.0,300.0,506.92,419.08
2016,2,9,9,45,494.5,130.5,2.0,13.5,338.5,554.52,454.68
2016,2,9,10,0,535.0,136.0,1.9,14.0,377.0,602.15,489.21
2016,2,9,10,15,639.0,117.0,1.8,14.0,425.0,678.13,545.32
2016,2,9,10,30,743.0,98.0,1.7,14.0,473.0,748.09,594.04
2016,2,9,10,45,697.5,119.0,1.6,14.5,485.0,741.67,585.68
2016,2,9,11,0,652.0,140.0,1.5,15.0,497.0,730.51,574.86
2016,2,9,11,15,652.5,145.5,1.4,15.0,513.0,736.81,577.8
2016,2,9,11,30,653.0,151.0,1.3,15.0,529.0,740.29,578.58
2016,2,9,11,45,616.5,167.0,1.2,15.5,529.5,721.5,562.09
2016,2,9,12,0,580.0,183.0,1.1,16.0,530.0,695.69,540.58
2016,2,9,12,15,564.5,189.5,1.0,16.0,528.5,680.0,527.82
2016,2,9,12,30,549.0,196.0,0.9,16.0,527.0,662.37,513.58
2016,2,9,12,45,451.5,223.5,0.85,16.0,494.5,602.23,467.79
2016,2,9,13,0,354.0,251.0,0.8,16.0,462.0,535.13,417.09
2016,2,9,13,15,434.5,224.0,0.75,16.0,477.5,559.94,436.72
2016,2,9,13,30,515.0,197.0,0.7,16.0,493.0,570.04,444.41
2016,2,9,13,45,461.0,203.5,0.7,16.0,462.0,520.3,406.69
2016,2,9,14,0,407.0,210.0,0.7,16.0,431.0,472.73,370.7
2016,2,9,14,15,537.5,163.5,0.65,16.0,440.5,480.46,377.21
2016,2,9,14,30,668.0,117.0,0.6,16.0,450.0,479.12,375.0
2016,2,9,14,45,573.0,131.0,0.6,16.0,403.0,413.61,323.25
2016,2,9,15,0,478.0,145.0,0.6,16.0,356.0,352.71,275.03
2016,2,9,15,15,341.0,150.0,0.55,16.0,293.5,275.14,213.89
2016,2,9,15,30,204.0,155.0,0.5,16.0,231.0,212.7,165.17
2016,2,9,15,45,191.5,138.5,0.5,16.0,203.5,180.75,138.63
2016,2,9,16,0,179.0,122.0,0.5,16.0,176.0,150.12,112.87
2016,2,9,16,15,164.5,103.5,0.45,15.5,146.5,118.88,87.05
2016,2,9,16,30,150.0,85.0,0.4,15.0,117.0,89.47,63.48
2016,2,9,16,45,129.0,65.5,0.4,15.0,88.5,59.54,41.12
2016,2,9,17,0,108.0,46.0,0.4,15.0,60.0,37.14,26.4
2016,2,9,17,15,54.0,29.0,0.45,15.0,36.0,24.99,13.46
2016,2,9,17,30,0.0,12.0,0.5,15.0,12.0,11.44,0.0
2016,2,9,17,45,0.0,6.0,0.6,15.0,6.0,5.72,0.0
2016,2,9,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,10.0,1.2,13.0,10.0,9.53,0.0
2016,2,10,7,30,0.0,20.0,1.1,13.0,20.0,20.72,0.0
2016,2,10,7,45,68.0,36.5,1.05,13.0,46.5,85.45,61.62
2016,2,10,8,0,136.0,53.0,1.0,13.0,73.0,151.51,120.93
2016,2,10,8,15,159.5,72.0,0.95,13.0,103.5,193.0,157.74
2016,2,10,8,30,183.0,91.0,0.9,13.0,134.0,235.69,194.6
2016,2,10,8,45,198.0,109.5,0.9,13.5,164.5,273.26,225.82
2016,2,10,9,0,213.0,128.0,0.9,14.0,195.0,311.17,256.31
2016,2,10,9,15,220.5,146.0,0.85,14.0,223.5,343.21,281.44
2016,2,10,9,30,228.0,164.0,0.8,14.0,252.0,374.81,305.58
2016,2,10,9,45,239.0,177.5,0.75,14.0,278.5,402.87,326.58
2016,2,10,10,0,250.0,191.0,0.7,14.0,305.0,430.54,346.87
2016,2,10,10,15,165.5,207.0,0.65,14.0,284.5,370.11,297.35
2016,2,10,10,30,81.0,223.0,0.6,14.0,264.0,306.43,245.25
2016,2,10,10,45,472.0,154.5,0.6,14.5,413.5,590.28,469.27
2016,2,10,11,0,863.0,86.0,0.6,15.0,563.0,842.42,642.82
2016,2,10,11,15,762.5,118.0,0.55,15.0,549.5,799.69,608.29
2016,2,10,11,30,662.0,150.0,0.5,15.0,536.0,748.71,572.57
2016,2,10,11,45,478.0,208.5,0.5,15.5,490.0,648.75,498.78
2016,2,10,12,0,294.0,267.0,0.5,16.0,444.0,542.97,418.92
2016,2,10,12,15,390.0,244.5,0.5,16.0,480.5,588.77,455.12
2016,2,10,12,30,486.0,222.0,0.5,16.0,517.0,641.95,493.77
2016,2,10,12,45,557.5,194.5,0.5,16.5,531.0,654.43,502.3
2016,2,10,13,0,629.0,167.0,0.5,17.0,545.0,666.35,510.59
2016,2,10,13,15,489.5,205.0,0.45,17.0,495.5,580.96,446.65
2016,2,10,13,30,350.0,243.0,0.4,17.0,446.0,497.64,384.34
2016,2,10,13,45,437.5,212.0,0.4,17.0,457.0,514.78,398.78
2016,2,10,14,0,525.0,181.0,0.4,17.0,468.0,517.06,400.83
2016,2,10,14,15,598.0,149.0,0.35,17.0,461.0,505.14,391.36
2016,2,10,14,30,671.0,117.0,0.3,17.0,454.0,482.42,373.29
2016,2,10,14,45,628.0,119.5,0.3,17.5,418.5,430.2,331.79
2016,2,10,15,0,585.0,122.0,0.3,18.0,383.0,380.41,291.67
2016,2,10,15,15,542.5,118.0,0.25,17.5,343.5,327.45,249.21
2016,2,10,15,30,500.0,114.0,0.2,17.0,304.0,275.8,207.0
2016,2,10,15,45,470.5,105.5,0.2,17.0,267.5,229.55,167.98
2016,2,10,16,0,441.0,97.0,0.2,17.0,231.0,185.96,130.97
2016,2,10,16,15,407.5,84.5,0.25,16.5,193.0,141.02,94.11
2016,2,10,16,30,374.0,72.0,0.3,16.0,155.0,99.75,62.27
2016,2,10,16,45,323.5,58.0,0.35,16.0,117.0,60.31,36.51
2016,2,10,17,0,273.0,44.0,0.4,16.0,79.0,33.82,23.52
2016,2,10,17,15,136.5,31.0,0.45,15.5,48.5,24.2,13.32
2016,2,10,17,30,0.0,18.0,0.5,15.0,18.0,16.26,0.0
2016,2,10,17,45,0.0,9.0,0.6,15.0,9.0,8.58,0.0
2016,2,10,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,7,15,6.0,10.0,1.35,13.0,10.0,11.86,0.0
2016,2,11,7,30,12.0,20.0,1.3,13.0,20.0,27.63,0.0
2016,2,11,7,45,62.0,37.0,1.3,13.0,45.5,82.6,60.13
2016,2,11,8,0,112.0,54.0,1.3,13.0,71.0,139.99,111.7
2016,2,11,8,15,132.5,73.5,1.2,13.0,100.5,169.89,138.89
2016,2,11,8,30,153.0,93.0,1.1,13.0,130.0,209.8,173.52
2016,2,11,8,45,165.5,112.0,1.05,13.5,159.0,244.7,202.64
2016,2,11,9,0,178.0,131.0,1.0,14.0,188.0,279.87,231.06
2016,2,11,9,15,189.5,147.5,0.9,14.0,215.5,311.15,255.88
2016,2,11,9,30,201.0,164.0,0.8,14.0,243.0,342.5,280.08
2016,2,11,9,45,310.0,164.5,0.7,14.5,300.0,441.87,357.72
2016,2,11,10,0,419.0,165.0,0.6,15.0,357.0,547.19,435.51
2016,2,11,10,15,625.0,126.0,0.55,15.0,435.0,680.91,533.31
2016,2,11,10,30,831.0,87.0,0.5,15.0,513.0,808.4,618.3
2016,2,11,10,45,723.5,120.5,0.5,15.0,505.0,769.34,588.61
2016,2,11,11,0,616.0,154.0,0.5,15.0,497.0,719.67,553.99
2016,2,11,11,15,564.0,178.5,0.45,15.0,500.5,697.27,536.48
2016,2,11,11,30,512.0,203.0,0.4,15.0,504.0,677.88,520.46
2016,2,11,11,45,509.0,209.0,0.4,15.5,513.0,676.62,518.19
2016,2,11,12,0,506.0,215.0,0.4,16.0,522.0,673.16,514.19
2016,2,11,12,15,413.0,241.5,0.4,16.0,493.0,616.2,471.83
2016,2,11,12,30,320.0,268.0,0.4,16.0,464.0,550.39,423.43
2016,2,11,12,45,435.0,232.0,0.4,16.0,496.5,600.87,462.59
2016,2,11,13,0,550.0,196.0,0.4,16.0,529.0,635.19,488.32
2016,2,11,13,15,518.0,203.5,0.45,16.0,512.0,601.29,463.49
2016,2,11,13,30,486.0,211.0,0.5,16.0,495.0,567.18,439.05
2016,2,11,13,45,456.5,210.5,0.55,16.0,470.0,526.83,409.86
2016,2,11,14,0,427.0,210.0,0.6,16.0,445.0,487.11,380.63
2016,2,11,14,15,507.0,177.0,0.65,15.5,443.0,479.2,376.42
2016,2,11,14,30,587.0,144.0,0.7,15.0,441.0,466.43,367.18
2016,2,11,14,45,579.0,136.0,0.8,15.0,413.0,424.23,333.88
2016,2,11,15,0,571.0,128.0,0.9,15.0,385.0,381.53,299.24
2016,2,11,15,15,288.5,132.0,0.9,15.0,261.5,239.29,187.93
2016,2,11,15,30,6.0,136.0,0.9,15.0,138.0,128.01,101.66
2016,2,11,15,45,3.0,120.5,0.95,15.0,121.5,111.99,88.93
2016,2,11,16,0,0.0,105.0,1.0,15.0,105.0,96.42,76.14
2016,2,11,16,15,0.0,87.5,1.0,14.5,87.5,80.05,62.5
2016,2,11,16,30,0.0,70.0,1.0,14.0,70.0,63.87,48.77
2016,2,11,16,45,0.0,53.0,1.05,13.5,53.0,48.36,35.37
2016,2,11,17,0,0.0,36.0,1.1,13.0,36.0,33.18,23.35
