Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,15,0.0,22.0,1.1,13.0,22.0,20.42,10.82
2016,2,11,17,30,0.0,8.0,1.1,13.0,8.0,7.41,0.0
2016,2,11,17,45,0.0,4.0,1.15,13.0,4.0,3.81,0.0
2016,2,11,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,12,7,15,72.0,10.5,1.05,13.0,15.0,38.12,0.0
2016,2,12,7,30,144.0,21.0,1.0,13.0,30.0,105.45,23.31
2016,2,12,7,45,240.5,34.5,0.95,13.0,64.5,184.02,140.51
2016,2,12,8,0,337.0,48.0,0.9,13.0,99.0,261.55,210.96
2016,2,12,8,15,389.5,60.0,0.95,13.0,139.0,319.93,262.39
2016,2,12,8,30,442.0,72.0,1.0,13.0,179.0,381.98,315.12
2016,2,12,8,45,477.0,82.5,1.05,13.5,218.5,437.51,360.11
2016,2,12,9,0,512.0,93.0,1.1,14.0,258.0,490.78,401.82
2016,2,12,9,15,539.5,100.5,1.15,14.0,296.0,535.77,436.67
2016,2,12,9,30,567.0,108.0,1.2,14.0,334.0,580.32,470.35
2016,2,12,9,45,588.5,114.5,1.25,14.5,369.0,618.3,497.47
2016,2,12,10,0,610.0,121.0,1.3,15.0,404.0,654.88,522.72
2016,2,12,10,15,616.0,129.0,1.35,15.0,431.5,678.85,539.26
2016,2,12,10,30,622.0,137.0,1.4,15.0,459.0,700.38,554.09
2016,2,12,10,45,632.0,142.0,1.5,15.0,483.5,719.38,567.57
2016,2,12,11,0,642.0,147.0,1.6,15.0,508.0,735.81,579.28
2016,2,12,11,15,621.0,160.5,1.7,15.0,518.5,732.57,576.93
2016,2,12,11,30,600.0,174.0,1.8,15.0,529.0,726.28,571.98
2016,2,12,11,45,628.0,168.5,1.9,15.5,546.0,738.4,580.49
2016,2,12,12,0,656.0,163.0,2.0,16.0,563.0,747.36,586.43
2016,2,12,12,15,747.0,133.5,2.1,16.0,592.0,777.86,608.78
2016,2,12,12,30,838.0,104.0,2.2,16.0,621.0,799.47,624.62
2016,2,12,12,45,628.0,173.0,2.3,16.0,559.0,693.97,547.45
2016,2,12,13,0,418.0,242.0,2.4,16.0,497.0,585.39,463.61
2016,2,12,13,15,310.0,257.0,2.45,15.5,444.0,499.12,398.07
2016,2,12,13,30,202.0,272.0,2.5,15.0,391.0,419.09,335.57
2016,2,12,13,45,219.0,260.5,2.55,15.0,386.0,408.73,328.3
2016,2,12,14,0,236.0,249.0,2.6,15.0,381.0,396.67,319.13
2016,2,12,14,15,466.0,181.0,2.6,15.0,425.0,460.73,371.48
2016,2,12,14,30,696.0,113.0,2.6,15.0,469.0,495.08,397.95
2016,2,12,14,45,670.0,111.0,2.65,15.0,435.5,445.25,356.46
2016,2,12,15,0,644.0,109.0,2.7,15.0,402.0,396.29,315.13
2016,2,12,15,15,611.0,105.5,2.65,15.0,364.5,344.34,270.45
2016,2,12,15,30,578.0,102.0,2.6,15.0,327.0,294.68,226.89
2016,2,12,15,45,540.0,98.0,2.55,15.0,289.0,245.75,183.68
2016,2,12,16,0,502.0,94.0,2.5,15.0,251.0,198.61,142.19
2016,2,12,16,15,461.0,83.5,2.45,14.5,210.0,150.57,101.5
2016,2,12,16,30,420.0,73.0,2.4,14.0,169.0,106.95,67.07
2016,2,12,16,45,365.0,60.0,2.4,14.0,129.5,65.17,39.32
2016,2,12,17,0,310.0,47.0,2.4,14.0,90.0,36.07,25.79
2016,2,12,17,15,155.0,34.5,2.4,14.0,56.0,26.92,16.28
2016,2,12,17,30,0.0,22.0,2.4,14.0,22.0,19.58,0.0
2016,2,12,17,45,0.0,11.0,2.4,14.0,11.0,10.48,0.0
2016,2,12,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,7,15,161.5,10.5,2.45,11.0,20.0,73.4,0.0
2016,2,13,7,30,323.0,21.0,2.4,11.0,40.0,187.21,69.43
2016,2,13,7,45,446.0,29.5,2.35,11.5,83.0,274.89,214.48
2016,2,13,8,0,569.0,38.0,2.3,12.0,126.0,371.7,302.81
2016,2,13,8,15,636.0,43.5,2.15,12.0,173.5,442.44,365.43
2016,2,13,8,30,703.0,49.0,2.0,12.0,221.0,516.84,428.17
2016,2,13,8,45,747.5,52.0,1.95,12.5,268.0,576.42,476.16
2016,2,13,9,0,792.0,55.0,1.9,13.0,315.0,636.79,521.3
2016,2,13,9,15,820.0,58.0,1.8,13.0,358.5,685.48,556.22
2016,2,13,9,30,848.0,61.0,1.7,13.0,402.0,726.58,584.44
2016,2,13,9,45,872.5,61.5,1.65,13.5,441.5,766.39,610.3
2016,2,13,10,0,897.0,62.0,1.6,14.0,481.0,804.24,634.09
2016,2,13,10,15,910.0,63.5,1.65,14.0,514.0,831.58,652.31
2016,2,13,10,30,923.0,65.0,1.7,14.0,547.0,855.87,668.42
2016,2,13,10,45,931.5,66.0,1.8,14.5,573.0,872.47,678.5
2016,2,13,11,0,940.0,67.0,1.9,15.0,599.0,885.55,686.26
2016,2,13,11,15,946.0,68.0,1.95,15.0,618.0,892.86,690.87
2016,2,13,11,30,952.0,69.0,2.0,15.0,637.0,896.41,693.09
2016,2,13,11,45,952.0,70.5,2.05,15.0,647.5,891.68,689.75
2016,2,13,12,0,952.0,72.0,2.1,15.0,658.0,883.17,684.01
2016,2,13,12,15,952.5,72.0,2.2,15.0,661.0,869.6,675.37
2016,2,13,12,30,953.0,72.0,2.3,15.0,664.0,852.37,664.22
2016,2,13,12,45,934.5,79.0,2.45,15.0,656.0,824.65,646.04
2016,2,13,13,0,916.0,86.0,2.6,15.0,648.0,794.11,625.71
2016,2,13,13,15,910.5,85.0,2.9,15.0,634.5,761.78,604.7
2016,2,13,13,30,905.0,84.0,3.2,15.0,621.0,726.67,581.11
2016,2,13,13,45,893.5,84.0,3.5,15.0,599.5,686.05,551.9
2016,2,13,14,0,882.0,84.0,3.8,15.0,578.0,643.44,519.32
2016,2,13,14,15,869.5,82.5,3.9,15.0,550.5,598.68,483.52
2016,2,13,14,30,857.0,81.0,4.0,15.0,523.0,550.24,443.93
2016,2,13,14,45,835.5,80.5,4.15,15.0,488.5,497.3,399.79
2016,2,13,15,0,814.0,80.0,4.3,15.0,454.0,444.36,354.5
2016,2,13,15,15,698.5,91.5,4.2,14.5,392.5,366.07,288.93
2016,2,13,15,30,583.0,103.0,4.1,14.0,331.0,298.57,231.94
2016,2,13,15,45,546.5,98.0,4.1,14.0,293.0,248.7,187.47
2016,2,13,16,0,510.0,93.0,4.1,14.0,255.0,202.17,145.97
2016,2,13,16,15,555.5,74.5,4.05,13.5,226.0,160.3,106.23
2016,2,13,16,30,601.0,56.0,4.0,13.0,197.0,112.88,64.58
2016,2,13,16,45,524.0,49.0,4.0,13.0,151.5,64.56,34.16
2016,2,13,17,0,447.0,42.0,4.0,13.0,106.0,32.61,22.92
2016,2,13,17,15,223.5,35.0,3.9,13.0,67.0,27.3,16.95
2016,2,13,17,30,0.0,28.0,3.8,13.0,28.0,24.13,0.0
2016,2,13,17,45,0.0,14.0,3.75,13.0,14.0,13.34,0.0
2016,2,13,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,14,7,15,65.0,11.5,3.4,12.0,16.0,36.62,0.0
2016,2,14,7,30,130.0,23.0,3.4,12.0,32.0,104.54,46.73
2016,2,14,7,45,196.5,38.5,3.4,12.5,64.0,168.57,131.4
2016,2,14,8,0,263.0,54.0,3.4,13.0,96.0,231.14,188.79
2016,2,14,8,15,296.0,69.5,3.35,13.0,131.5,279.75,232.62
2016,2,14,8,30,329.0,85.0,3.3,13.0,167.0,330.37,276.84
2016,2,14,8,45,352.0,100.0,3.25,13.5,203.0,375.33,314.43
2016,2,14,9,0,375.0,115.0,3.2,14.0,239.0,420.77,351.15
2016,2,14,9,15,388.0,129.0,3.15,14.0,272.5,457.87,380.67
2016,2,14,9,30,401.0,143.0,3.1,14.0,306.0,494.27,408.94
2016,2,14,9,45,276.0,175.5,3.05,14.5,292.5,430.74,354.46
2016,2,14,10,0,151.0,208.0,3.0,15.0,279.0,360.36,294.21
2016,2,14,10,15,226.0,215.5,2.95,15.0,330.0,430.68,351.45
2016,2,14,10,30,301.0,223.0,2.9,15.0,381.0,516.22,418.39
2016,2,14,10,45,576.0,155.0,2.9,15.5,477.0,690.22,554.84
2016,2,14,11,0,851.0,87.0,2.9,16.0,573.0,843.82,664.24
2016,2,14,11,15,859.5,88.0,2.9,16.0,592.5,845.81,663.5
2016,2,14,11,30,868.0,89.0,2.9,16.0,612.0,851.42,666.82
2016,2,14,11,45,870.5,91.0,2.9,16.0,623.5,849.59,664.94
2016,2,14,12,0,873.0,93.0,2.9,16.0,635.0,844.25,660.79
2016,2,14,12,15,875.0,93.5,2.9,16.0,639.0,833.29,652.81
2016,2,14,12,30,877.0,94.0,2.9,16.0,643.0,818.91,642.54
2016,2,14,12,45,632.5,174.0,2.9,16.0,569.0,702.15,556.36
2016,2,14,13,0,388.0,254.0,2.9,16.0,495.0,568.3,451.86
2016,2,14,13,15,520.5,206.0,2.9,16.0,521.5,609.83,486.48
2016,2,14,13,30,653.0,158.0,2.9,16.0,548.0,636.89,508.53
2016,2,14,13,45,533.5,188.5,2.95,16.0,500.5,558.95,447.22
2016,2,14,14,0,414.0,219.0,3.0,16.0,453.0,491.03,393.27
2016,2,14,14,15,330.5,223.0,3.1,16.0,404.5,419.93,337.22
2016,2,14,14,30,247.0,227.0,3.2,16.0,356.0,361.24,290.14
2016,2,14,14,45,300.5,203.0,3.3,16.0,349.5,349.46,280.65
2016,2,14,15,0,354.0,179.0,3.4,16.0,343.0,332.34,265.74
2016,2,14,15,15,329.0,166.5,3.4,15.5,308.5,289.71,230.34
2016,2,14,15,30,304.0,154.0,3.4,15.0,274.0,249.24,196.23
2016,2,14,15,45,286.0,140.0,3.4,15.0,243.0,211.72,163.72
2016,2,14,16,0,268.0,126.0,3.4,15.0,212.0,175.95,132.64
2016,2,14,16,15,248.0,108.5,3.35,14.5,178.5,138.7,101.08
2016,2,14,16,30,228.0,91.0,3.3,14.0,145.0,103.82,72.68
2016,2,14,16,45,199.5,72.5,3.3,14.0,112.0,70.23,47.94
2016,2,14,17,0,171.0,54.0,3.3,14.0,79.0,43.28,32.17
2016,2,14,17,15,85.5,38.0,3.25,14.0,50.5,30.91,20.1
2016,2,14,17,30,0.0,22.0,3.2,14.0,22.0,19.82,0.0
2016,2,14,17,45,0.0,11.0,3.2,14.0,11.0,10.48,0.0
2016,2,14,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,15,7,15,168.5,11.0,1.35,14.0,23.0,77.38,0.0
2016,2,15,7,30,337.0,22.0,1.3,14.0,46.0,198.8,106.46
2016,2,15,7,45,450.5,30.5,1.3,14.5,88.5,280.7,218.42
2016,2,15,8,0,564.0,39.0,1.3,15.0,131.0,373.3,299.93
2016,2,15,8,15,627.5,44.5,1.25,15.0,178.0,442.16,359.15
2016,2,15,8,30,691.0,50.0,1.2,15.0,225.0,514.46,418.46
2016,2,15,8,45,733.5,53.5,1.15,15.0,271.5,573.21,464.84
2016,2,15,9,0,776.0,57.0,1.1,15.0,318.0,632.66,508.44
2016,2,15,9,15,788.5,59.5,1.1,15.0,354.5,669.08,533.9
2016,2,15,9,30,801.0,62.0,1.1,15.0,391.0,703.48,557.46
2016,2,15,9,45,835.5,64.0,1.1,15.5,436.0,745.65,585.02
2016,2,15,10,0,870.0,66.0,1.1,16.0,481.0,792.88,615.37
2016,2,15,10,15,883.5,67.5,1.15,16.0,513.5,820.23,633.18
2016,2,15,10,30,897.0,69.0,1.2,16.0,546.0,844.63,649.14
2016,2,15,10,45,906.0,70.5,1.25,16.0,572.0,862.03,660.36
2016,2,15,11,0,915.0,72.0,1.3,16.0,598.0,876.0,669.4
2016,2,15,11,15,921.5,73.0,1.3,16.0,617.0,883.66,673.59
2016,2,15,11,30,928.0,74.0,1.3,16.0,636.0,887.64,675.51
2016,2,15,11,45,930.0,74.5,1.3,16.5,647.0,883.46,670.85
2016,2,15,12,0,932.0,75.0,1.3,17.0,658.0,875.58,663.97
2016,2,15,12,15,932.5,75.5,1.3,17.0,661.0,862.78,655.19
2016,2,15,12,30,933.0,76.0,1.3,17.0,664.0,846.38,644.13
2016,2,15,12,45,927.0,77.5,1.35,17.0,658.5,822.44,628.68
2016,2,15,13,0,921.0,79.0,1.4,17.0,653.0,795.33,611.06
2016,2,15,13,15,917.0,78.5,1.45,17.0,640.5,764.48,590.74
2016,2,15,13,30,913.0,78.0,1.5,17.0,628.0,730.72,568.21
2016,2,15,13,45,903.0,78.0,1.55,17.0,607.5,690.74,540.61
2016,2,15,14,0,893.0,78.0,1.6,17.0,587.0,648.62,509.36
2016,2,15,14,15,882.0,76.5,1.6,17.0,559.5,602.44,473.95
2016,2,15,14,30,871.0,75.0,1.6,17.0,532.0,554.71,436.43
2016,2,15,14,45,853.5,74.0,1.6,17.0,498.0,502.97,394.73
2016,2,15,15,0,836.0,73.0,1.6,17.0,464.0,450.86,351.48
2016,2,15,15,15,814.5,70.5,1.6,17.0,425.0,395.0,304.05
2016,2,15,15,30,793.0,68.0,1.6,17.0,386.0,339.77,255.81
2016,2,15,15,45,761.5,65.0,1.6,17.0,342.5,282.14,204.92
2016,2,15,16,0,730.0,62.0,1.6,17.0,299.0,226.9,155.73
2016,2,15,16,15,684.5,57.5,1.6,16.5,253.0,170.53,107.61
2016,2,15,16,30,639.0,53.0,1.6,16.0,207.0,118.85,66.82
2016,2,15,16,45,568.5,46.5,1.65,16.0,161.0,66.46,33.26
2016,2,15,17,0,498.0,40.0,1.7,16.0,115.0,30.46,20.88
2016,2,15,17,15,373.5,30.0,1.7,16.0,74.5,23.42,13.91
2016,2,15,17,30,249.0,20.0,1.7,16.0,34.0,16.06,0.03
2016,2,15,17,45,124.5,10.0,1.7,16.0,17.0,9.53,0.0
2016,2,15,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,7,15,189.5,11.0,1.05,14.0,25.0,86.17,0.0
2016,2,16,7,30,379.0,22.0,1.0,14.0,50.0,214.55,127.13
2016,2,16,7,45,484.0,30.0,0.95,14.5,93.5,298.23,232.47
2016,2,16,8,0,589.0,38.0,0.9,15.0,137.0,387.46,310.14
2016,2,16,8,15,528.5,56.0,0.85,15.0,165.5,404.15,327.34
2016,2,16,8,30,468.0,74.0,0.8,15.0,194.0,408.95,333.26
2016,2,16,8,45,494.0,84.5,0.75,15.0,233.0,456.77,371.71
2016,2,16,9,0,520.0,95.0,0.7,15.0,272.0,504.78,408.36
2016,2,16,9,15,551.5,103.0,0.65,15.0,313.0,553.88,444.58
2016,2,16,9,30,583.0,111.0,0.6,15.0,354.0,602.77,479.42
2016,2,16,9,45,460.5,151.5,0.55,15.5,354.0,562.19,444.51
2016,2,16,10,0,338.0,192.0,0.5,16.0,354.0,505.64,398.7
2016,2,16,10,15,619.0,132.0,0.45,16.0,454.0,692.22,537.69
2016,2,16,10,30,900.0,72.0,0.4,16.0,554.0,853.61,643.37
2016,2,16,10,45,908.0,74.0,0.35,16.5,580.5,870.8,648.81
2016,2,16,11,0,916.0,76.0,0.3,17.0,607.0,884.51,654.32
2016,2,16,11,15,823.0,107.0,0.3,17.0,595.5,848.86,629.99
2016,2,16,11,30,730.0,138.0,0.3,17.0,584.0,805.45,601.25
2016,2,16,11,45,833.0,108.5,0.3,17.0,626.0,849.63,630.66
2016,2,16,12,0,936.0,79.0,0.3,17.0,668.0,886.39,653.56
2016,2,16,12,15,937.0,79.0,0.3,17.0,671.5,873.3,644.24
2016,2,16,12,30,938.0,79.0,0.3,17.0,675.0,856.57,633.49
2016,2,16,12,45,939.5,77.5,0.35,17.5,671.0,834.97,619.46
2016,2,16,13,0,941.0,76.0,0.4,18.0,667.0,809.88,603.23
2016,2,16,13,15,937.0,75.5,0.45,18.0,654.0,778.43,583.86
2016,2,16,13,30,933.0,75.0,0.5,18.0,641.0,744.0,562.34
2016,2,16,13,45,810.0,106.5,0.55,18.0,587.0,664.26,507.45
2016,2,16,14,0,687.0,138.0,0.6,18.0,533.0,586.99,451.76
2016,2,16,14,15,667.5,136.0,0.6,18.0,504.5,542.02,418.86
2016,2,16,14,30,648.0,134.0,0.6,18.0,476.0,496.83,384.58
2016,2,16,14,45,588.5,141.0,0.6,18.0,436.5,440.6,341.12
2016,2,16,15,0,529.0,148.0,0.6,18.0,397.0,385.95,298.18
2016,2,16,15,15,479.0,143.0,0.55,17.5,354.5,330.98,254.56
2016,2,16,15,30,429.0,138.0,0.5,17.0,312.0,280.32,213.6
2016,2,16,15,45,409.5,125.5,0.5,17.0,277.0,236.24,176.47
2016,2,16,16,0,390.0,113.0,0.5,17.0,242.0,193.93,140.4
2016,2,16,16,15,369.0,98.0,0.45,16.5,205.0,151.09,104.51
2016,2,16,16,30,348.0,83.0,0.4,16.0,168.0,110.58,72.1
2016,2,16,16,45,306.5,68.0,0.4,16.0,131.0,71.44,44.99
2016,2,16,17,0,265.0,53.0,0.4,16.0,94.0,40.38,29.56
2016,2,16,17,15,195.5,37.0,0.4,16.0,61.5,28.65,18.48
2016,2,16,17,30,126.0,21.0,0.4,16.0,29.0,16.47,2.04
2016,2,16,17,45,63.0,10.5,0.4,16.0,14.5,10.01,0.0
2016,2,16,18,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,6.5,3.3,14.0,6.5,6.2,0.0
2016,2,17,7,30,0.0,13.0,3.3,14.0,13.0,12.05,2.51
2016,2,17,7,45,0.0,24.5,3.3,14.0,24.5,22.74,13.09
2016,2,17,8,0,0.0,36.0,3.3,14.0,36.0,33.44,22.6
2016,2,17,8,15,0.0,49.5,3.4,14.0,49.5,46.29,33.84
2016,2,17,8,30,0.0,63.0,3.5,14.0,63.0,59.73,45.48
2016,2,17,8,45,0.0,76.5,3.65,14.5,76.5,73.12,56.82
2016,2,17,9,0,0.0,90.0,3.8,15.0,90.0,86.49,67.96
2016,2,17,9,15,0.0,56.5,3.8,15.0,56.5,52.52,39.13
2016,2,17,9,30,0.0,23.0,3.8,15.0,23.0,21.34,12.57
2016,2,17,9,45,0.0,33.5,3.8,15.0,33.5,31.11,20.84
2016,2,17,10,0,0.0,44.0,3.8,15.0,44.0,40.9,29.06
2016,2,17,10,15,0.0,90.0,3.7,15.0,90.0,84.0,65.17
2016,2,17,10,30,0.0,136.0,3.6,15.0,136.0,130.0,103.15
2016,2,17,10,45,0.0,118.5,3.5,15.0,118.5,111.95,88.01
2016,2,17,11,0,0.0,101.0,3.4,15.0,101.0,94.53,73.48
2016,2,17,11,15,40.5,190.5,3.3,15.0,215.5,229.1,184.93
2016,2,17,11,30,81.0,280.0,3.2,15.0,330.0,363.13,291.77
2016,2,17,11,45,42.5,235.0,3.15,15.0,261.5,276.94,221.91
2016,2,17,12,0,4.0,190.0,3.1,15.0,193.0,185.72,147.5
2016,2,17,12,15,2.0,168.0,3.15,14.5,169.5,161.56,128.24
2016,2,17,12,30,0.0,146.0,3.2,14.0,146.0,137.96,109.16
2016,2,17,12,45,117.5,221.0,3.25,14.0,295.0,323.29,262.61
2016,2,17,13,0,235.0,296.0,3.3,14.0,444.0,488.76,393.48
2016,2,17,13,15,217.0,291.5,3.35,14.0,426.5,461.24,371.0
2016,2,17,13,30,199.0,287.0,3.4,14.0,409.0,434.14,349.68
2016,2,17,13,45,194.5,277.5,3.5,14.0,393.5,411.57,332.17
2016,2,17,14,0,190.0,268.0,3.6,14.0,378.0,388.89,314.38
2016,2,17,14,15,331.5,229.0,3.6,14.0,410.0,428.52,347.51
2016,2,17,14,30,473.0,190.0,3.6,14.0,442.0,454.77,368.35
2016,2,17,14,45,501.0,170.0,3.6,14.0,422.0,423.67,342.26
2016,2,17,15,0,529.0,150.0,3.6,14.0,402.0,389.0,312.54
2016,2,17,15,15,264.5,127.5,3.55,13.5,253.5,228.96,183.51
2016,2,17,15,30,0.0,105.0,3.5,13.0,105.0,97.5,77.41
2016,2,17,15,45,0.0,93.0,3.45,13.0,93.0,86.23,68.16
2016,2,17,16,0,0.0,81.0,3.4,13.0,81.0,75.03,58.75
2016,2,17,16,15,0.0,68.5,3.4,13.0,68.5,63.46,48.9
2016,2,17,16,30,0.0,56.0,3.4,13.0,56.0,51.97,38.99
2016,2,17,16,45,0.0,43.5,3.45,13.0,43.5,40.42,28.9
2016,2,17,17,0,0.0,31.0,3.5,13.0,31.0,28.78,19.76
2016,2,17,17,15,0.0,20.0,3.55,12.5,20.0,18.55,10.23
2016,2,17,17,30,0.0,9.0,3.6,12.0,9.0,8.33,0.0
2016,2,17,17,45,0.0,4.5,3.7,12.0,4.5,4.29,0.0
2016,2,17,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,18,7,15,38.5,18.0,3.8,12.0,21.0,32.73,0.0
2016,2,18,7,30,77.0,36.0,3.8,12.0,42.0,90.7,59.16
2016,2,18,7,45,178.0,54.0,3.85,12.0,81.5,173.19,138.12
2016,2,18,8,0,279.0,72.0,3.9,12.0,121.0,265.13,218.98
2016,2,18,8,15,352.5,84.5,3.9,12.0,165.5,334.77,280.38
2016,2,18,8,30,426.0,97.0,3.9,12.0,210.0,409.96,344.96
2016,2,18,8,45,479.0,105.5,3.9,12.5,255.0,471.11,395.64
2016,2,18,9,0,532.0,114.0,3.9,13.0,300.0,534.74,446.73
2016,2,18,9,15,569.5,120.5,3.85,13.0,342.5,586.23,487.43
2016,2,18,9,30,607.0,127.0,3.8,13.0,385.0,642.57,530.8
2016,2,18,9,45,633.5,132.0,3.8,13.0,423.0,684.49,562.27
2016,2,18,10,0,660.0,137.0,3.8,13.0,461.0,724.96,591.65
2016,2,18,10,15,673.5,132.5,3.75,13.0,481.5,742.11,602.93
2016,2,18,10,30,687.0,128.0,3.7,13.0,502.0,756.56,612.31
2016,2,18,10,45,711.5,137.0,3.7,13.0,540.5,793.5,638.72
2016,2,18,11,0,736.0,146.0,3.7,13.0,579.0,827.69,662.76
2016,2,18,11,15,590.5,193.5,3.65,13.0,548.0,748.65,601.86
2016,2,18,11,30,445.0,241.0,3.6,13.0,517.0,671.96,540.27
2016,2,18,11,45,431.0,255.0,3.55,13.0,526.5,669.68,537.73
2016,2,18,12,0,417.0,269.0,3.5,13.0,536.0,654.66,525.47
2016,2,18,12,15,591.5,210.0,3.45,13.0,590.5,739.23,592.62
2016,2,18,12,30,766.0,151.0,3.4,13.0,645.0,810.13,646.16
2016,2,18,12,45,679.5,173.0,3.4,13.0,609.0,745.59,597.41
2016,2,18,13,0,593.0,195.0,3.4,13.0,573.0,677.48,545.01
2016,2,18,13,15,707.0,156.0,3.3,13.0,598.5,705.7,568.07
2016,2,18,13,30,821.0,117.0,3.2,13.0,624.0,718.1,578.26
2016,2,18,13,45,810.0,116.5,3.15,13.0,603.0,678.85,547.47
2016,2,18,14,0,799.0,116.0,3.1,13.0,582.0,637.81,515.17
2016,2,18,14,15,577.5,167.0,3.05,13.0,496.0,519.41,420.59
2016,2,18,14,30,356.0,218.0,3.0,13.0,410.0,413.98,335.25
2016,2,18,14,45,262.0,215.0,2.95,13.0,351.5,344.0,278.66
2016,2,18,15,0,168.0,212.0,2.9,13.0,293.0,279.33,226.0
2016,2,18,15,15,141.0,194.5,2.8,13.0,258.5,240.8,194.34
2016,2,18,15,30,114.0,177.0,2.7,13.0,224.0,205.13,164.85
2016,2,18,15,45,105.5,159.5,2.65,13.0,199.0,177.86,141.88
2016,2,18,16,0,97.0,142.0,2.6,13.0,174.0,151.63,119.64
2016,2,18,16,15,87.0,121.5,2.55,12.5,147.5,123.7,96.25
2016,2,18,16,30,77.0,101.0,2.5,12.0,121.0,98.19,75.09
2016,2,18,16,45,63.5,80.5,2.45,12.0,94.5,73.6,55.21
2016,2,18,17,0,50.0,60.0,2.4,12.0,68.0,51.55,40.0
2016,2,18,17,15,25.0,41.0,2.4,12.0,45.0,35.96,25.3
2016,2,18,17,30,0.0,22.0,2.4,12.0,22.0,20.21,7.01
2016,2,18,17,45,0.0,11.0,2.4,12.0,11.0,10.48,0.0
2016,2,18,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,3.5,4.55,12.0,3.5,3.34,0.0
2016,2,19,7,30,0.0,7.0,4.6,12.0,7.0,6.48,0.0
2016,2,19,7,45,0.0,13.0,4.65,12.5,13.0,12.04,4.39
2016,2,19,8,0,0.0,19.0,4.7,13.0,19.0,17.61,9.33
2016,2,19,8,15,0.0,26.0,4.6,13.0,26.0,24.11,15.05
2016,2,19,8,30,0.0,33.0,4.5,13.0,33.0,30.62,20.74
2016,2,19,8,45,0.0,40.0,4.45,13.0,40.0,37.14,26.37
2016,2,19,9,0,0.0,47.0,4.4,13.0,47.0,43.66,31.94
2016,2,19,9,15,0.0,71.0,4.2,13.0,71.0,66.06,51.01
2016,2,19,9,30,0.0,95.0,4.0,13.0,95.0,89.81,71.0
2016,2,19,9,45,16.0,145.5,3.8,13.0,153.5,155.14,126.18
2016,2,19,10,0,32.0,196.0,3.6,13.0,212.0,235.09,192.17
2016,2,19,10,15,25.5,201.0,3.45,13.0,214.5,221.38,180.11
2016,2,19,10,30,19.0,206.0,3.3,13.0,217.0,219.98,178.33
2016,2,19,10,45,43.0,234.0,3.15,13.0,259.5,283.23,229.95
2016,2,19,11,0,67.0,262.0,3.0,13.0,302.0,334.64,271.08
2016,2,19,11,15,47.5,255.0,2.9,13.0,284.0,307.33,248.09
2016,2,19,11,30,28.0,248.0,2.8,13.0,266.0,267.98,215.77
2016,2,19,11,45,46.5,267.5,2.75,13.0,298.0,316.25,254.69
2016,2,19,12,0,65.0,287.0,2.7,13.0,330.0,351.44,282.59
2016,2,19,12,15,64.0,288.0,2.7,13.0,330.0,348.82,280.21
2016,2,19,12,30,63.0,289.0,2.7,13.0,330.0,346.05,277.92
2016,2,19,12,45,205.0,283.5,2.7,13.0,415.0,460.54,371.32
2016,2,19,13,0,347.0,278.0,2.7,13.0,500.0,566.52,454.7
2016,2,19,13,15,240.0,285.0,2.65,12.5,437.0,472.14,380.12
2016,2,19,13,30,133.0,292.0,2.6,12.0,374.0,392.79,316.81
2016,2,19,13,45,101.0,275.5,2.55,12.0,337.0,339.78,274.79
2016,2,19,14,0,69.0,259.0,2.5,12.0,300.0,296.94,240.32
2016,2,19,14,15,161.5,248.5,2.45,12.0,338.0,342.35,278.24
2016,2,19,14,30,254.0,238.0,2.4,12.0,376.0,377.99,306.85
2016,2,19,14,45,365.5,201.0,2.35,12.0,386.0,383.13,310.58
2016,2,19,15,0,477.0,164.0,2.3,12.0,396.0,380.89,306.94
2016,2,19,15,15,349.5,169.0,2.25,11.5,331.5,303.46,243.8
2016,2,19,15,30,222.0,174.0,2.2,11.0,267.0,241.8,193.99
2016,2,19,15,45,201.0,160.0,2.15,11.0,237.0,206.53,163.97
2016,2,19,16,0,180.0,146.0,2.1,11.0,207.0,174.88,136.88
2016,2,19,16,15,164.5,126.0,2.0,11.0,175.5,141.43,108.34
2016,2,19,16,30,149.0,106.0,1.9,11.0,144.0,109.98,82.13
2016,2,19,16,45,124.5,85.5,1.85,11.0,112.5,79.71,58.58
2016,2,19,17,0,100.0,65.0,1.8,11.0,81.0,53.39,41.84
2016,2,19,17,15,59.5,45.0,1.75,10.5,54.0,37.76,27.17
2016,2,19,17,30,19.0,25.0,1.7,10.0,27.0,22.45,9.69
2016,2,19,17,45,9.5,12.5,1.65,10.0,13.5,11.91,0.0
2016,2,19,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,7,15,129.0,16.0,1.8,9.0,27.5,83.87,0.0
2016,2,20,7,30,258.0,32.0,1.8,9.0,55.0,182.79,133.71
2016,2,20,7,45,339.0,45.0,1.8,9.5,96.0,251.52,204.27
2016,2,20,8,0,420.0,58.0,1.8,10.0,137.0,327.84,272.06
2016,2,20,8,15,478.0,67.5,1.75,10.0,181.0,393.06,329.0
2016,2,20,8,30,536.0,77.0,1.7,10.0,225.0,461.67,386.59
2016,2,20,8,45,593.5,77.0,1.7,10.5,268.0,521.67,435.03
2016,2,20,9,0,651.0,77.0,1.7,11.0,311.0,583.31,482.83
2016,2,20,9,15,566.0,108.5,1.6,11.0,330.0,577.73,475.7
2016,2,20,9,30,481.0,140.0,1.5,11.0,349.0,559.24,458.62
2016,2,20,9,45,480.0,155.0,1.4,11.5,379.5,587.06,477.45
2016,2,20,10,0,479.0,170.0,1.3,12.0,410.0,612.76,493.71
2016,2,20,10,15,574.5,152.5,1.15,12.0,458.5,685.19,546.62
2016,2,20,10,30,670.0,135.0,1.0,12.0,507.0,754.28,593.12
2016,2,20,10,45,693.5,135.5,0.9,12.0,536.0,780.47,608.3
2016,2,20,11,0,717.0,136.0,0.8,12.0,565.0,804.08,621.96
2016,2,20,11,15,675.0,156.5,0.65,12.0,570.5,790.32,608.86
2016,2,20,11,30,633.0,177.0,0.5,12.0,576.0,772.78,593.79
2016,2,20,11,45,502.5,226.0,0.4,12.0,546.0,702.48,539.97
2016,2,20,12,0,372.0,275.0,0.3,12.0,516.0,624.78,481.21
2016,2,20,12,15,526.5,223.0,0.3,12.0,566.0,701.79,539.87
2016,2,20,12,30,681.0,171.0,0.3,12.0,616.0,765.89,586.03
2016,2,20,12,45,575.0,208.0,0.35,12.5,582.5,697.89,535.24
2016,2,20,13,0,469.0,245.0,0.4,13.0,549.0,636.51,490.16
2016,2,20,13,15,515.0,222.5,0.55,13.0,550.0,630.63,489.64
2016,2,20,13,30,561.0,200.0,0.7,13.0,551.0,620.33,484.8
2016,2,20,13,45,719.0,146.5,0.85,13.0,581.5,653.67,512.68
2016,2,20,14,0,877.0,93.0,1.0,13.0,612.0,667.8,525.37
2016,2,20,14,15,866.5,91.5,1.1,13.0,584.5,621.38,490.62
2016,2,20,14,30,856.0,90.0,1.2,13.0,557.0,573.41,454.11
2016,2,20,14,45,826.5,84.5,1.35,13.0,513.0,510.44,405.25
2016,2,20,15,0,797.0,79.0,1.5,13.0,469.0,448.41,355.27
2016,2,20,15,15,796.5,77.5,1.55,13.0,440.5,403.45,316.1
2016,2,20,15,30,796.0,76.0,1.6,13.0,412.0,356.92,274.11
2016,2,20,15,45,771.0,71.0,1.7,13.0,368.0,298.38,221.94
2016,2,20,16,0,746.0,66.0,1.8,13.0,324.0,241.55,170.57
2016,2,20,16,15,703.5,61.5,1.8,12.5,277.0,184.03,120.27
2016,2,20,16,30,661.0,57.0,1.8,12.0,230.0,130.87,76.75
2016,2,20,16,45,595.5,50.5,1.85,12.0,182.0,76.4,39.67
2016,2,20,17,0,530.0,44.0,1.9,12.0,134.0,33.14,23.84
2016,2,20,17,15,417.5,34.5,1.9,11.5,90.5,26.73,17.62
2016,2,20,17,30,305.0,25.0,1.9,11.0,47.0,20.05,8.8
2016,2,20,17,45,152.5,12.5,1.95,11.0,23.5,11.91,0.0
2016,2,20,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,21,7,15,189.5,14.5,1.75,10.0,32.5,109.94,0.0
2016,2,21,7,30,379.0,29.0,1.7,10.0,65.0,236.82,176.88
2016,2,21,7,45,479.5,37.5,1.7,10.5,110.5,316.35,256.25
2016,2,21,8,0,580.0,46.0,1.7,11.0,156.0,404.94,333.7
2016,2,21,8,15,639.5,51.5,1.7,11.0,204.5,468.59,389.16
2016,2,21,8,30,699.0,57.0,1.7,11.0,253.0,540.24,448.54
2016,2,21,8,45,739.5,61.0,1.7,11.5,301.0,599.59,494.78
2016,2,21,9,0,780.0,65.0,1.7,12.0,349.0,659.44,538.36
2016,2,21,9,15,806.5,68.0,1.65,12.0,393.0,707.56,572.35
2016,2,21,9,30,833.0,71.0,1.6,12.0,437.0,754.4,604.56
2016,2,21,9,45,852.5,73.0,1.6,12.5,476.0,792.69,629.22
2016,2,21,10,0,872.0,75.0,1.6,13.0,515.0,821.65,646.88
2016,2,21,10,15,885.5,77.0,1.6,13.0,548.5,849.85,665.08
2016,2,21,10,30,899.0,79.0,1.6,13.0,582.0,875.03,681.09
2016,2,21,10,45,908.0,80.0,1.6,13.0,608.0,891.87,691.32
2016,2,21,11,0,917.0,81.0,1.6,13.0,634.0,905.24,699.33
2016,2,21,11,15,922.5,82.0,1.65,13.0,653.0,911.93,703.57
2016,2,21,11,30,928.0,83.0,1.7,13.0,672.0,914.92,705.48
2016,2,21,11,45,929.0,84.0,1.8,13.5,682.5,910.23,701.63
2016,2,21,12,0,930.0,85.0,1.9,14.0,693.0,901.82,695.39
2016,2,21,12,15,930.0,85.5,1.95,14.0,696.0,888.3,686.47
2016,2,21,12,30,930.0,86.0,2.0,14.0,699.0,871.17,675.17
2016,2,21,12,45,924.0,87.5,2.15,14.0,692.5,846.78,659.79
2016,2,21,13,0,918.0,89.0,2.3,14.0,686.0,819.21,642.02
2016,2,21,13,15,912.5,88.5,2.4,14.0,672.5,786.84,620.21
2016,2,21,13,30,907.0,88.0,2.5,14.0,659.0,751.64,596.15
2016,2,21,13,45,897.5,87.0,2.65,14.0,637.5,710.53,567.74
2016,2,21,14,0,888.0,86.0,2.8,14.0,616.0,667.27,535.29
2016,2,21,14,15,876.0,84.5,2.85,14.0,588.0,620.08,498.42
2016,2,21,14,30,864.0,83.0,2.9,14.0,560.0,571.45,459.45
2016,2,21,14,45,849.0,81.0,3.0,14.0,525.0,520.12,417.38
2016,2,21,15,0,834.0,79.0,3.1,14.0,490.0,467.09,372.65
2016,2,21,15,15,812.0,76.0,3.1,13.5,450.0,409.89,323.73
2016,2,21,15,30,790.0,73.0,3.1,13.0,410.0,353.41,273.92
2016,2,21,15,45,763.0,69.0,3.1,13.0,366.0,295.51,221.46
2016,2,21,16,0,736.0,65.0,3.1,13.0,322.0,239.53,170.22
2016,2,21,16,15,693.0,60.5,3.0,13.0,275.0,182.38,119.6
2016,2,21,16,30,650.0,56.0,2.9,13.0,228.0,129.65,76.01
2016,2,21,16,45,592.5,49.0,2.85,13.0,181.5,75.83,38.85
2016,2,21,17,0,535.0,42.0,2.8,13.0,135.0,31.23,22.07
2016,2,21,17,15,427.5,33.0,2.75,12.5,92.0,25.22,16.28
2016,2,21,17,30,320.0,24.0,2.7,12.0,49.0,18.94,8.54
2016,2,21,17,45,160.0,12.0,2.65,12.0,24.5,11.44,0.0
2016,2,21,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
