Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,22,7,15,180.5,15.5,1.85,10.0,33.5,109.02,0.0
2016,2,22,7,30,361.0,31.0,1.8,10.0,67.0,231.57,176.01
2016,2,22,7,45,446.5,41.5,1.8,10.5,111.0,305.42,248.34
2016,2,22,8,0,532.0,52.0,1.8,11.0,155.0,386.93,319.86
2016,2,22,8,15,593.5,57.0,1.65,11.0,202.0,453.73,377.2
2016,2,22,8,30,655.0,62.0,1.5,11.0,249.0,523.96,434.63
2016,2,22,8,45,708.0,60.5,1.4,11.5,294.5,579.58,477.62
2016,2,22,9,0,761.0,59.0,1.3,12.0,340.0,640.5,521.11
2016,2,22,9,15,791.5,61.5,1.15,12.5,384.5,690.41,554.06
2016,2,22,9,30,822.0,64.0,1.0,13.0,429.0,732.75,580.16
2016,2,22,9,45,854.5,70.5,0.85,13.5,479.0,786.9,613.45
2016,2,22,10,0,887.0,77.0,0.7,14.0,529.0,839.25,643.8
2016,2,22,10,15,829.5,92.0,0.65,14.0,535.5,830.5,634.8
2016,2,22,10,30,772.0,107.0,0.6,14.0,542.0,808.91,618.13
2016,2,22,10,45,851.5,95.0,0.55,14.5,595.5,870.66,656.92
2016,2,22,11,0,931.0,83.0,0.5,15.0,649.0,922.66,686.96
2016,2,22,11,15,937.0,84.0,0.5,15.0,668.5,929.8,689.9
2016,2,22,11,30,943.0,85.0,0.5,15.0,688.0,933.16,691.28
2016,2,22,11,45,945.5,86.0,0.5,15.0,699.0,929.62,688.41
2016,2,22,12,0,948.0,87.0,0.5,15.0,710.0,922.28,683.34
2016,2,22,12,15,949.0,87.0,0.55,15.0,713.5,908.71,675.48
2016,2,22,12,30,950.0,87.0,0.6,15.0,717.0,891.45,665.36
2016,2,22,12,45,945.0,88.5,0.65,15.0,711.5,867.35,650.77
2016,2,22,13,0,940.0,90.0,0.7,15.0,706.0,839.94,634.0
2016,2,22,13,15,841.5,115.0,0.75,15.0,659.0,768.47,587.02
2016,2,22,13,30,743.0,140.0,0.8,15.0,612.0,696.17,537.69
2016,2,22,13,45,828.5,114.0,0.85,15.5,625.0,696.91,539.33
2016,2,22,14,0,914.0,88.0,0.9,16.0,638.0,688.28,532.81
2016,2,22,14,15,904.0,86.5,0.9,16.0,609.5,641.09,497.52
2016,2,22,14,30,894.0,85.0,0.9,16.0,581.0,592.2,460.4
2016,2,22,14,45,774.0,102.0,0.95,16.0,513.0,504.77,393.82
2016,2,22,15,0,654.0,119.0,1.0,16.0,445.0,424.55,331.44
2016,2,22,15,15,665.5,105.5,1.0,15.5,414.0,379.31,294.25
2016,2,22,15,30,677.0,92.0,1.0,15.0,383.0,331.77,253.35
2016,2,22,15,45,632.5,93.0,1.05,15.0,342.5,279.0,207.75
2016,2,22,16,0,588.0,94.0,1.1,15.0,302.0,230.21,165.21
2016,2,22,16,15,555.0,84.5,1.15,14.5,259.0,178.21,120.65
2016,2,22,16,30,522.0,75.0,1.2,14.0,216.0,129.72,81.11
2016,2,22,16,45,462.0,65.5,1.3,14.0,172.0,83.24,49.1
2016,2,22,17,0,402.0,56.0,1.4,14.0,128.0,44.02,33.28
2016,2,22,17,15,317.0,42.5,1.4,13.5,88.0,33.71,23.64
2016,2,22,17,30,232.0,29.0,1.4,13.0,48.0,23.49,12.47
2016,2,22,17,45,116.0,14.5,1.45,13.0,24.0,13.82,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,7,15,200.5,16.0,1.0,13.0,37.0,119.56,10.98
2016,2,23,7,30,401.0,32.0,1.0,13.0,74.0,252.39,191.53
2016,2,23,7,45,503.0,40.5,1.0,13.0,121.5,334.79,268.4
2016,2,23,8,0,605.0,49.0,1.0,13.0,169.0,426.11,346.36
2016,2,23,8,15,663.5,54.5,1.05,13.0,219.0,490.58,400.97
2016,2,23,8,30,722.0,60.0,1.1,13.0,269.0,563.06,459.43
2016,2,23,8,45,762.5,63.5,1.2,13.5,318.0,623.04,505.1
2016,2,23,9,0,803.0,67.0,1.3,14.0,367.0,683.39,548.5
2016,2,23,9,15,637.0,107.5,1.25,14.0,363.5,635.72,511.07
2016,2,23,9,30,471.0,148.0,1.2,14.0,360.0,564.92,454.76
2016,2,23,9,45,680.5,113.5,1.2,14.0,448.5,711.38,564.91
2016,2,23,10,0,890.0,79.0,1.2,14.0,537.0,846.92,657.82
2016,2,23,10,15,903.0,81.0,1.2,14.0,570.5,875.04,674.02
2016,2,23,10,30,916.0,83.0,1.2,14.0,604.0,900.05,689.41
2016,2,23,10,45,922.0,85.5,1.2,14.5,630.5,916.2,697.56
2016,2,23,11,0,928.0,88.0,1.2,15.0,657.0,928.73,703.45
2016,2,23,11,15,933.5,89.0,1.2,15.0,676.0,935.35,706.84
2016,2,23,11,30,939.0,90.0,1.2,15.0,695.0,938.2,707.95
2016,2,23,11,45,941.0,91.0,1.2,15.5,705.5,934.16,703.39
2016,2,23,12,0,943.0,92.0,1.2,16.0,716.0,926.33,696.57
2016,2,23,12,15,943.5,92.0,1.15,16.0,719.5,912.31,686.33
2016,2,23,12,30,944.0,92.0,1.1,16.0,723.0,894.63,673.86
2016,2,23,12,45,922.5,100.0,1.1,16.0,713.0,864.25,653.82
2016,2,23,13,0,901.0,108.0,1.1,16.0,703.0,836.19,635.46
2016,2,23,13,15,896.0,107.0,1.05,16.0,689.5,803.23,612.97
2016,2,23,13,30,891.0,106.0,1.0,16.0,676.0,767.44,588.54
2016,2,23,13,45,880.5,106.0,0.95,16.0,654.5,726.28,559.77
2016,2,23,14,0,870.0,106.0,0.9,16.0,633.0,683.07,527.94
2016,2,23,14,15,803.5,111.0,0.9,16.0,580.5,609.15,473.64
2016,2,23,14,30,737.0,116.0,0.9,16.0,528.0,538.63,420.74
2016,2,23,14,45,684.5,121.5,0.9,16.0,486.5,479.42,374.91
2016,2,23,15,0,632.0,127.0,0.9,16.0,445.0,423.38,330.31
2016,2,23,15,15,698.5,100.0,0.9,15.5,425.0,388.8,300.97
2016,2,23,15,30,765.0,73.0,0.9,15.0,405.0,347.46,263.97
2016,2,23,15,45,387.0,100.5,0.9,15.0,268.5,211.52,159.77
2016,2,23,16,0,9.0,128.0,0.9,15.0,132.0,119.24,94.44
2016,2,23,16,15,4.5,110.5,0.9,14.5,112.5,101.37,80.21
2016,2,23,16,30,0.0,93.0,0.9,14.0,93.0,84.18,66.11
2016,2,23,16,45,0.0,73.5,0.95,14.0,73.5,66.37,50.89
2016,2,23,17,0,0.0,54.0,1.0,14.0,54.0,48.88,37.62
2016,2,23,17,15,0.0,37.0,1.0,13.5,37.0,33.97,23.95
2016,2,23,17,30,0.0,20.0,1.0,13.0,20.0,18.56,9.04
2016,2,23,17,45,0.0,10.0,1.0,13.0,10.0,9.53,0.0
2016,2,23,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,7,15,39.0,19.0,0.75,13.0,23.5,41.2,7.81
2016,2,24,7,30,78.0,38.0,0.7,13.0,47.0,88.81,66.02
2016,2,24,7,45,110.5,57.5,0.65,13.0,77.0,132.22,105.46
2016,2,24,8,0,143.0,77.0,0.6,13.0,107.0,187.2,152.97
2016,2,24,8,15,161.0,97.0,0.6,13.0,138.5,217.32,179.22
2016,2,24,8,30,179.0,117.0,0.6,13.0,170.0,257.78,213.05
2016,2,24,8,45,193.5,136.0,0.6,13.5,201.5,295.26,242.98
2016,2,24,9,0,208.0,155.0,0.6,14.0,233.0,333.13,272.34
2016,2,24,9,15,347.0,151.0,0.55,14.0,300.0,449.65,364.54
2016,2,24,9,30,486.0,147.0,0.5,14.0,367.0,576.89,459.6
2016,2,24,9,45,392.0,182.5,0.45,14.0,370.0,552.69,436.52
2016,2,24,10,0,298.0,218.0,0.4,14.0,373.0,509.37,401.35
2016,2,24,10,15,285.0,235.5,0.35,14.0,391.5,521.88,409.23
2016,2,24,10,30,272.0,253.0,0.3,14.0,410.0,532.61,415.06
2016,2,24,10,45,310.5,258.0,0.3,14.5,444.0,572.27,442.89
2016,2,24,11,0,349.0,263.0,0.3,15.0,478.0,611.27,469.37
2016,2,24,11,15,615.5,178.0,0.25,15.0,572.0,769.07,583.21
2016,2,24,11,30,882.0,93.0,0.2,15.0,666.0,893.99,662.02
2016,2,24,11,45,598.5,196.0,0.2,15.0,588.0,763.85,572.53
2016,2,24,12,0,315.0,299.0,0.2,15.0,510.0,605.14,457.97
2016,2,24,12,15,604.5,196.5,0.2,15.0,602.5,749.72,566.83
2016,2,24,12,30,894.0,94.0,0.2,15.0,695.0,857.61,637.54
2016,2,24,12,45,883.5,97.5,0.2,15.0,688.0,832.21,619.1
2016,2,24,13,0,873.0,101.0,0.2,15.0,681.0,803.92,600.98
2016,2,24,13,15,868.5,100.0,0.25,15.0,668.5,772.73,581.7
2016,2,24,13,30,864.0,99.0,0.3,15.0,656.0,742.47,562.95
2016,2,24,13,45,856.0,98.0,0.35,15.0,635.5,702.96,537.4
2016,2,24,14,0,848.0,97.0,0.4,15.0,615.0,661.32,508.44
2016,2,24,14,15,837.0,95.5,0.45,15.0,587.5,615.41,475.58
2016,2,24,14,30,826.0,94.0,0.5,15.0,560.0,568.09,440.6
2016,2,24,14,45,809.5,92.0,0.6,15.0,526.0,516.26,401.51
2016,2,24,15,0,793.0,90.0,0.7,15.0,492.0,464.06,360.53
2016,2,24,15,15,771.5,87.0,0.75,15.0,452.5,408.75,315.23
2016,2,24,15,30,750.0,84.0,0.8,15.0,413.0,354.2,269.0
2016,2,24,15,45,720.5,80.0,0.9,15.0,369.5,295.59,218.58
2016,2,24,16,0,691.0,76.0,1.0,15.0,326.0,240.7,170.28
2016,2,24,16,15,648.0,70.5,1.05,14.5,279.0,184.47,122.02
2016,2,24,16,30,605.0,65.0,1.1,14.0,232.0,132.72,79.88
2016,2,24,16,45,541.5,57.5,1.2,14.0,185.5,82.58,45.32
2016,2,24,17,0,478.0,50.0,1.3,14.0,139.0,39.97,29.79
2016,2,24,17,15,374.5,39.5,1.35,13.5,96.5,30.51,21.01
2016,2,24,17,30,271.0,29.0,1.4,13.0,54.0,23.12,12.99
2016,2,24,17,45,135.5,14.5,1.5,13.0,27.0,11.42,0.0
2016,2,24,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,7,15,1.5,19.0,0.75,12.0,19.0,18.51,2.96
2016,2,25,7,30,3.0,38.0,0.7,12.0,38.0,40.99,27.92
2016,2,25,7,45,19.5,58.0,0.7,12.5,62.0,76.69,59.19
2016,2,25,8,0,36.0,78.0,0.7,13.0,86.0,108.93,87.25
2016,2,25,8,15,46.5,98.5,0.7,13.0,111.0,139.17,113.32
2016,2,25,8,30,57.0,119.0,0.7,13.0,136.0,169.93,139.33
2016,2,25,8,45,66.5,138.5,0.7,13.5,161.5,199.21,163.24
2016,2,25,9,0,76.0,158.0,0.7,14.0,187.0,228.94,186.95
2016,2,25,9,15,129.5,178.0,0.65,14.0,234.5,305.33,248.61
2016,2,25,9,30,183.0,198.0,0.6,14.0,282.0,372.98,301.39
2016,2,25,9,45,352.0,184.0,0.6,14.5,362.5,509.04,406.8
2016,2,25,10,0,521.0,170.0,0.6,15.0,443.0,654.74,512.88
2016,2,25,10,15,677.0,134.0,0.6,15.0,512.0,761.17,586.22
2016,2,25,10,30,833.0,98.0,0.6,15.0,581.0,858.6,649.79
2016,2,25,10,45,843.0,100.0,0.65,15.5,607.0,876.75,659.03
2016,2,25,11,0,853.0,102.0,0.7,16.0,633.0,891.57,667.35
2016,2,25,11,15,688.0,164.0,0.7,16.0,600.5,820.03,618.65
2016,2,25,11,30,523.0,226.0,0.7,16.0,568.0,733.0,557.11
2016,2,25,11,45,523.0,230.5,0.7,16.0,577.5,732.07,557.02
2016,2,25,12,0,523.0,235.0,0.7,16.0,587.0,728.8,554.24
2016,2,25,12,15,698.0,171.0,0.65,16.0,643.0,804.45,608.1
2016,2,25,12,30,873.0,107.0,0.6,16.0,699.0,862.63,644.92
2016,2,25,12,45,868.5,108.0,0.6,16.0,693.5,839.15,628.55
2016,2,25,13,0,864.0,109.0,0.6,16.0,688.0,812.58,611.37
2016,2,25,13,15,859.5,108.5,0.6,16.0,675.5,781.46,591.11
2016,2,25,13,30,855.0,108.0,0.6,16.0,663.0,747.6,568.94
2016,2,25,13,45,842.5,109.0,0.65,16.0,641.5,707.19,542.26
2016,2,25,14,0,830.0,110.0,0.7,16.0,620.0,664.97,512.6
2016,2,25,14,15,635.5,161.5,0.75,16.0,542.0,561.23,435.71
2016,2,25,14,30,441.0,213.0,0.8,16.0,464.0,466.38,364.15
2016,2,25,14,45,513.5,178.5,0.85,16.0,454.0,446.16,349.44
2016,2,25,15,0,586.0,144.0,0.9,16.0,444.0,420.53,328.49
2016,2,25,15,15,564.0,137.0,0.9,15.5,407.0,370.89,288.34
2016,2,25,15,30,542.0,130.0,0.9,15.0,370.0,320.56,246.69
2016,2,25,15,45,621.0,99.5,0.95,15.0,347.5,284.79,212.87
2016,2,25,16,0,700.0,69.0,1.0,15.0,325.0,239.45,169.2
2016,2,25,16,15,634.5,71.0,1.05,14.5,279.0,183.37,121.78
2016,2,25,16,30,569.0,73.0,1.1,14.0,233.0,136.21,84.35
2016,2,25,16,45,509.0,64.5,1.15,14.0,187.0,87.4,50.31
2016,2,25,17,0,449.0,56.0,1.2,14.0,141.0,45.8,34.96
2016,2,25,17,15,352.5,44.0,1.2,13.5,98.5,34.47,24.52
2016,2,25,17,30,256.0,32.0,1.2,13.0,56.0,25.81,15.48
2016,2,25,17,45,128.0,16.0,1.3,13.0,28.0,12.59,0.0
2016,2,25,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.5,1.25,12.0,4.5,0.0,0.0
2016,2,26,7,0,0.0,9.0,1.3,12.0,9.0,8.58,0.0
2016,2,26,7,15,97.0,25.5,1.25,12.0,37.0,83.5,40.89
2016,2,26,7,30,194.0,42.0,1.2,12.0,65.0,167.79,131.01
2016,2,26,7,45,252.0,58.5,1.15,12.0,103.5,226.69,184.54
2016,2,26,8,0,310.0,75.0,1.1,12.0,142.0,290.82,240.36
2016,2,26,8,15,347.0,90.0,1.1,12.0,182.0,344.61,286.17
2016,2,26,8,30,384.0,105.0,1.1,12.0,222.0,400.63,332.25
2016,2,26,8,45,421.0,114.5,1.1,12.5,261.5,451.71,372.43
2016,2,26,9,0,458.0,124.0,1.1,13.0,301.0,504.19,412.36
2016,2,26,9,15,391.5,153.5,1.1,13.0,317.5,501.91,408.03
2016,2,26,9,30,325.0,183.0,1.1,13.0,334.0,480.68,389.66
2016,2,26,9,45,430.5,175.0,1.15,13.5,392.5,577.82,464.06
2016,2,26,10,0,536.0,167.0,1.2,14.0,451.0,665.34,528.23
2016,2,26,10,15,497.5,191.5,1.2,14.0,468.0,668.54,527.38
2016,2,26,10,30,459.0,216.0,1.2,14.0,485.0,667.85,524.66
2016,2,26,10,45,402.5,242.5,1.25,14.0,485.5,636.81,500.48
2016,2,26,11,0,346.0,269.0,1.3,14.0,486.0,616.97,484.27
2016,2,26,11,15,430.0,250.5,1.3,14.0,528.5,681.89,532.77
2016,2,26,11,30,514.0,232.0,1.3,14.0,571.0,732.96,569.95
2016,2,26,11,45,501.0,241.5,1.35,14.0,576.5,725.93,563.93
2016,2,26,12,0,488.0,251.0,1.4,14.0,582.0,716.74,557.07
2016,2,26,12,15,447.5,267.5,1.45,14.0,572.0,689.28,536.53
2016,2,26,12,30,407.0,284.0,1.5,14.0,562.0,650.82,508.35
2016,2,26,12,45,352.5,295.5,1.55,14.0,535.0,606.39,475.21
2016,2,26,13,0,298.0,307.0,1.6,14.0,508.0,562.87,442.37
2016,2,26,13,15,163.5,283.0,1.65,14.0,393.5,414.09,328.57
2016,2,26,13,30,29.0,259.0,1.7,14.0,279.0,275.58,218.77
2016,2,26,13,45,36.5,259.5,1.75,14.0,283.5,278.78,222.29
2016,2,26,14,0,44.0,260.0,1.8,14.0,288.0,281.21,224.6
2016,2,26,14,15,22.5,216.0,1.85,13.5,230.5,217.27,173.92
2016,2,26,14,30,1.0,172.0,1.9,13.0,173.0,161.65,129.22
2016,2,26,14,45,3.0,171.5,1.95,13.0,173.5,161.78,129.75
2016,2,26,15,0,5.0,171.0,2.0,13.0,174.0,161.6,129.9
2016,2,26,15,15,2.5,93.5,1.95,13.0,95.0,88.08,69.08
2016,2,26,15,30,0.0,16.0,1.9,13.0,16.0,14.85,7.1
2016,2,26,15,45,36.5,83.5,1.85,13.0,97.0,89.06,69.61
2016,2,26,16,0,73.0,151.0,1.8,13.0,178.0,154.73,123.12
2016,2,26,16,15,65.5,131.5,1.7,12.5,153.5,129.98,102.39
2016,2,26,16,30,58.0,112.0,1.6,12.0,129.0,106.32,82.82
2016,2,26,16,45,46.0,91.5,1.55,12.0,103.5,82.74,63.58
2016,2,26,17,0,34.0,71.0,1.5,12.0,78.0,61.04,48.82
2016,2,26,17,15,17.0,51.0,1.45,12.0,54.5,44.37,33.39
2016,2,26,17,30,0.0,31.0,1.4,12.0,31.0,28.2,17.78
2016,2,26,17,45,0.0,15.5,1.4,12.0,15.5,14.39,0.0
2016,2,26,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,6,45,56.0,5.5,1.75,11.5,7.0,0.0,0.0
2016,2,27,7,0,112.0,11.0,1.7,12.0,14.0,52.87,0.0
2016,2,27,7,15,260.0,23.5,1.7,12.0,50.0,161.86,94.89
2016,2,27,7,30,408.0,36.0,1.7,12.0,86.0,264.74,209.09
2016,2,27,7,45,492.5,44.5,1.7,12.5,132.5,339.77,276.99
2016,2,27,8,0,577.0,53.0,1.7,13.0,179.0,421.94,347.36
2016,2,27,8,15,631.0,58.5,1.65,13.0,227.5,487.6,402.49
2016,2,27,8,30,685.0,64.0,1.6,13.0,276.0,556.08,457.52
2016,2,27,8,45,525.5,102.5,1.6,13.0,280.5,515.9,424.33
2016,2,27,9,0,366.0,141.0,1.6,13.0,285.0,457.82,376.44
2016,2,27,9,15,375.5,157.5,1.55,13.0,320.0,495.29,405.27
2016,2,27,9,30,385.0,174.0,1.5,13.0,355.0,531.78,431.95
2016,2,27,9,45,433.0,179.5,1.5,13.5,398.5,586.27,472.05
2016,2,27,10,0,481.0,185.0,1.5,14.0,442.0,641.2,511.35
2016,2,27,10,15,681.5,134.5,1.45,14.0,522.5,769.67,605.09
2016,2,27,10,30,882.0,84.0,1.4,14.0,603.0,882.37,680.66
2016,2,27,10,45,893.0,84.5,1.35,14.5,630.0,900.21,688.31
2016,2,27,11,0,904.0,85.0,1.3,15.0,657.0,914.64,694.83
2016,2,27,11,15,910.5,86.0,1.25,15.0,676.0,922.07,698.02
2016,2,27,11,30,917.0,87.0,1.2,15.0,695.0,925.81,698.95
2016,2,27,11,45,920.5,87.5,1.2,15.0,706.5,922.55,696.21
2016,2,27,12,0,924.0,88.0,1.2,15.0,718.0,915.55,691.22
2016,2,27,12,15,925.0,88.0,1.2,15.0,721.0,902.08,682.1
2016,2,27,12,30,926.0,88.0,1.2,15.0,724.0,884.98,670.74
2016,2,27,12,45,903.0,97.5,1.2,15.0,714.5,855.0,650.77
2016,2,27,13,0,880.0,107.0,1.2,15.0,705.0,822.4,629.11
2016,2,27,13,15,684.0,174.0,1.2,15.0,634.0,722.27,558.79
2016,2,27,13,30,488.0,241.0,1.2,15.0,563.0,617.2,480.43
2016,2,27,13,45,553.5,209.5,1.25,15.0,563.5,609.84,477.6
2016,2,27,14,0,619.0,178.0,1.3,15.0,564.0,599.42,470.98
2016,2,27,14,15,612.5,170.5,1.3,15.0,538.5,558.4,439.88
2016,2,27,14,30,606.0,163.0,1.3,15.0,513.0,516.31,407.53
2016,2,27,14,45,720.0,123.5,1.35,15.0,515.0,505.17,398.51
2016,2,27,15,0,834.0,84.0,1.4,15.0,517.0,481.96,378.23
2016,2,27,15,15,782.5,84.0,1.45,14.5,465.5,414.63,323.47
2016,2,27,15,30,731.0,84.0,1.5,14.0,414.0,351.18,270.47
2016,2,27,15,45,583.0,102.5,1.55,14.0,349.0,277.8,210.16
2016,2,27,16,0,435.0,121.0,1.6,14.0,284.0,219.28,163.09
2016,2,27,16,15,552.0,91.0,1.6,13.5,269.0,187.7,129.75
2016,2,27,16,30,669.0,61.0,1.6,13.0,254.0,140.24,83.73
2016,2,27,16,45,606.0,55.0,1.65,13.0,205.0,87.23,46.45
2016,2,27,17,0,543.0,49.0,1.7,13.0,156.0,41.62,31.47
2016,2,27,17,15,443.0,40.0,1.75,13.0,111.0,30.5,21.19
2016,2,27,17,30,343.0,31.0,1.8,13.0,66.0,24.53,14.87
2016,2,27,17,45,171.5,15.5,1.85,13.0,33.0,12.03,0.0
2016,2,27,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,4.0,0.95,11.5,4.0,0.0,0.0
2016,2,28,7,0,0.0,8.0,0.9,12.0,8.0,7.63,0.0
2016,2,28,7,15,21.5,27.0,0.85,12.0,29.5,40.56,22.14
2016,2,28,7,30,43.0,46.0,0.8,12.0,51.0,74.7,56.46
2016,2,28,7,45,62.0,67.0,0.8,12.5,78.5,118.76,95.0
2016,2,28,8,0,81.0,88.0,0.8,13.0,106.0,156.31,127.53
2016,2,28,8,15,94.5,109.0,0.8,13.0,135.5,191.59,157.66
2016,2,28,8,30,108.0,130.0,0.8,13.0,165.0,227.56,187.62
2016,2,28,8,45,120.5,149.0,0.85,13.0,193.0,260.79,214.77
2016,2,28,9,0,133.0,168.0,0.9,13.0,221.0,294.56,241.8
2016,2,28,9,15,91.0,181.0,0.95,13.0,219.5,266.72,217.89
2016,2,28,9,30,49.0,194.0,1.0,13.0,218.0,247.86,201.14
2016,2,28,9,45,24.5,173.5,1.05,13.5,185.5,201.46,162.41
2016,2,28,10,0,0.0,153.0,1.1,14.0,153.0,147.73,117.42
2016,2,28,10,15,44.0,210.5,1.1,14.0,237.0,258.08,207.8
2016,2,28,10,30,88.0,268.0,1.1,14.0,321.0,362.31,289.47
2016,2,28,10,45,103.0,283.0,1.15,14.0,347.5,391.28,311.05
2016,2,28,11,0,118.0,298.0,1.2,14.0,374.0,433.56,342.92
2016,2,28,11,15,127.5,308.5,1.25,14.0,392.0,451.48,356.1
2016,2,28,11,30,137.0,319.0,1.3,14.0,410.0,468.75,368.96
2016,2,28,11,45,136.0,324.5,1.4,14.0,416.5,470.25,369.98
2016,2,28,12,0,135.0,330.0,1.5,14.0,423.0,471.14,370.72
2016,2,28,12,15,245.0,316.5,1.6,14.0,486.0,558.24,438.99
2016,2,28,12,30,355.0,303.0,1.7,14.0,549.0,628.89,493.3
2016,2,28,12,45,311.0,310.5,1.8,14.0,525.0,589.39,463.02
2016,2,28,13,0,267.0,318.0,1.9,14.0,501.0,550.55,433.81
2016,2,28,13,15,305.0,303.5,1.95,14.0,508.5,553.12,437.17
2016,2,28,13,30,343.0,289.0,2.0,14.0,516.0,552.55,437.73
2016,2,28,13,45,360.0,275.0,2.1,14.0,507.0,534.29,424.69
2016,2,28,14,0,377.0,261.0,2.2,14.0,498.0,513.87,409.8
2016,2,28,14,15,409.0,240.0,2.25,14.0,487.0,493.56,394.71
2016,2,28,14,30,441.0,219.0,2.3,14.0,476.0,474.35,379.77
2016,2,28,14,45,288.5,227.0,2.35,14.0,391.0,373.19,299.38
2016,2,28,15,0,136.0,235.0,2.4,14.0,306.0,287.7,230.97
2016,2,28,15,15,276.5,198.5,2.45,14.0,329.0,305.18,244.13
2016,2,28,15,30,417.0,162.0,2.5,14.0,352.0,306.66,241.65
2016,2,28,15,45,236.0,157.0,2.55,14.0,262.5,217.97,170.93
2016,2,28,16,0,55.0,152.0,2.6,14.0,173.0,151.28,120.28
2016,2,28,16,15,47.5,133.0,2.55,13.5,149.0,128.03,101.25
2016,2,28,16,30,40.0,114.0,2.5,13.0,125.0,105.86,83.01
2016,2,28,16,45,33.5,93.5,2.5,13.0,102.0,83.76,64.71
2016,2,28,17,0,27.0,73.0,2.5,13.0,79.0,62.87,47.67
2016,2,28,17,15,13.5,53.5,2.55,12.5,56.5,47.56,36.24
2016,2,28,17,30,0.0,34.0,2.6,12.0,34.0,30.79,20.37
2016,2,28,17,45,0.0,17.0,2.65,12.0,17.0,15.78,0.0
2016,2,28,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,6,45,72.5,7.0,1.65,11.5,9.0,6.67,0.0
2016,2,29,7,0,145.0,14.0,1.6,12.0,18.0,69.46,0.0
2016,2,29,7,15,288.0,26.0,1.55,12.0,56.5,183.35,129.42
2016,2,29,7,30,431.0,38.0,1.5,12.0,95.0,281.88,225.44
2016,2,29,7,45,512.5,46.0,1.5,12.5,142.5,356.69,291.78
2016,2,29,8,0,594.0,54.0,1.5,13.0,190.0,438.28,360.82
2016,2,29,8,15,645.5,60.0,1.5,13.0,239.0,504.29,415.54
2016,2,29,8,30,697.0,66.0,1.5,13.0,288.0,569.13,467.34
2016,2,29,8,45,725.5,71.5,1.5,13.5,334.5,622.89,506.7
2016,2,29,9,0,754.0,77.0,1.5,14.0,381.0,676.28,544.04
2016,2,29,9,15,779.0,80.5,1.4,14.0,424.5,723.8,576.07
2016,2,29,9,30,804.0,84.0,1.3,14.0,468.0,769.96,606.2
2016,2,29,9,45,824.5,85.5,1.25,14.5,507.0,808.24,629.43
2016,2,29,10,0,845.0,87.0,1.2,15.0,546.0,844.26,650.66
2016,2,29,10,15,858.0,88.5,1.1,15.0,579.0,871.18,665.75
2016,2,29,10,30,871.0,90.0,1.0,15.0,612.0,887.55,673.58
2016,2,29,10,45,888.0,88.0,0.95,15.5,639.5,907.65,683.55
2016,2,29,11,0,905.0,86.0,0.9,16.0,667.0,924.48,691.24
2016,2,29,11,15,911.0,86.5,0.85,16.0,686.0,930.8,693.37
2016,2,29,11,30,917.0,87.0,0.8,16.0,705.0,933.42,693.35
2016,2,29,11,45,922.0,86.5,0.75,16.0,716.0,930.23,689.74
2016,2,29,12,0,927.0,86.0,0.7,16.0,727.0,923.29,683.92
2016,2,29,12,15,738.0,161.0,0.7,16.0,672.5,837.19,627.13
2016,2,29,12,30,549.0,236.0,0.7,16.0,618.0,734.97,556.17
2016,2,29,12,45,461.5,266.0,0.7,16.0,585.5,678.06,515.81
2016,2,29,13,0,374.0,296.0,0.7,16.0,553.0,614.11,469.46
2016,2,29,13,15,341.5,297.5,0.7,16.0,529.5,576.0,442.33
2016,2,29,13,30,309.0,299.0,0.7,16.0,506.0,538.58,415.1
2016,2,29,13,45,453.0,244.0,0.7,16.0,536.5,576.65,445.78
2016,2,29,14,0,597.0,189.0,0.7,16.0,567.0,599.12,463.51
2016,2,29,14,15,714.5,145.0,0.7,16.0,577.5,600.06,464.62
2016,2,29,14,30,832.0,101.0,0.7,16.0,588.0,588.47,455.87
2016,2,29,14,45,814.0,99.5,0.7,16.0,553.0,535.4,414.8
2016,2,29,15,0,796.0,98.0,0.7,16.0,518.0,482.12,372.72
2016,2,29,15,15,654.0,120.5,0.65,16.0,448.0,397.98,306.49
2016,2,29,15,30,512.0,143.0,0.6,16.0,378.0,325.63,249.21
2016,2,29,15,45,274.0,146.0,0.6,16.0,270.5,220.67,168.97
2016,2,29,16,0,36.0,149.0,0.6,16.0,163.0,144.03,113.16
2016,2,29,16,15,29.5,130.0,0.6,15.5,140.5,122.23,95.94
2016,2,29,16,30,23.0,111.0,0.6,15.0,118.0,101.43,79.18
2016,2,29,16,45,15.5,91.5,0.6,14.5,96.0,82.85,64.15
2016,2,29,17,0,8.0,72.0,0.6,14.0,74.0,63.99,48.62
2016,2,29,17,15,4.0,52.0,0.6,14.0,53.0,46.64,35.37
2016,2,29,17,30,0.0,32.0,0.6,14.0,32.0,29.36,19.35
2016,2,29,17,45,0.0,16.0,0.6,14.0,16.0,14.85,1.75
2016,2,29,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,8.5,0.95,12.5,8.5,8.1,0.0
2016,3,1,7,0,0.0,17.0,0.9,13.0,17.0,16.92,0.0
2016,3,1,7,15,129.0,32.0,0.9,13.0,49.5,109.61,77.97
2016,3,1,7,30,258.0,47.0,0.9,13.0,82.0,206.56,164.83
2016,3,1,7,45,313.0,62.0,0.9,13.5,122.5,266.36,217.24
2016,3,1,8,0,368.0,77.0,0.9,14.0,163.0,330.9,271.78
2016,3,1,8,15,401.5,91.0,1.0,14.0,204.5,384.61,316.6
2016,3,1,8,30,435.0,105.0,1.1,14.0,246.0,440.05,361.43
2016,3,1,8,45,469.0,114.0,1.2,14.0,287.0,491.03,401.7
2016,3,1,9,0,503.0,123.0,1.3,14.0,328.0,543.03,441.78
2016,3,1,9,15,460.0,149.0,1.4,14.0,352.5,555.54,449.58
2016,3,1,9,30,417.0,175.0,1.5,14.0,377.0,563.07,453.66
2016,3,1,9,45,646.5,125.5,1.6,14.5,467.0,713.4,567.41
2016,3,1,10,0,876.0,76.0,1.7,15.0,557.0,852.66,663.57
2016,3,1,10,15,710.5,135.5,1.7,15.0,540.5,804.24,626.65
2016,3,1,10,30,545.0,195.0,1.7,15.0,524.0,726.7,569.44
2016,3,1,10,45,730.0,137.5,1.75,15.0,598.0,837.73,649.83
2016,3,1,11,0,915.0,80.0,1.8,15.0,672.0,929.0,711.16
2016,3,1,11,15,919.0,80.5,1.75,15.0,689.5,933.55,711.72
2016,3,1,11,30,923.0,81.0,1.7,15.0,707.0,934.37,710.92
2016,3,1,11,45,517.5,206.5,1.7,15.0,559.0,708.42,551.31
2016,3,1,12,0,112.0,332.0,1.7,15.0,411.0,440.67,344.75
2016,3,1,12,15,518.0,207.0,1.7,15.0,571.0,691.07,542.93
2016,3,1,12,30,924.0,82.0,1.7,15.0,731.0,885.9,679.73
2016,3,1,12,45,496.0,198.0,1.7,15.0,546.0,636.23,498.46
2016,3,1,13,0,68.0,314.0,1.7,15.0,361.0,368.18,288.78
2016,3,1,13,15,68.5,307.0,1.75,15.0,354.0,357.31,282.14
2016,3,1,13,30,69.0,300.0,1.8,15.0,347.0,346.32,273.97
2016,3,1,13,45,41.0,261.5,1.85,15.0,289.5,283.37,224.7
2016,3,1,14,0,13.0,223.0,1.9,15.0,232.0,219.02,173.68
2016,3,1,14,15,19.0,225.5,1.9,14.5,238.0,224.01,178.56
2016,3,1,14,30,25.0,228.0,1.9,14.0,244.0,228.29,182.63
2016,3,1,14,45,27.5,218.5,1.9,14.0,234.5,221.11,177.11
2016,3,1,15,0,30.0,209.0,1.9,14.0,225.0,210.41,168.75
2016,3,1,15,15,35.5,197.5,1.85,14.0,215.0,198.85,159.56
2016,3,1,15,30,41.0,186.0,1.8,14.0,205.0,186.68,149.69
2016,3,1,15,45,20.5,146.0,1.75,14.0,155.5,140.65,112.33
2016,3,1,16,0,0.0,106.0,1.7,14.0,106.0,97.72,77.36
2016,3,1,16,15,0.0,92.0,1.6,14.0,92.0,84.7,66.61
2016,3,1,16,30,0.0,78.0,1.5,14.0,78.0,71.78,55.74
2016,3,1,16,45,0.0,63.5,1.45,14.0,63.5,58.52,44.43
2016,3,1,17,0,0.0,49.0,1.4,14.0,49.0,45.41,33.07
2016,3,1,17,15,0.0,35.0,1.3,13.5,35.0,32.51,23.08
2016,3,1,17,30,0.0,21.0,1.2,13.0,21.0,19.48,11.08
2016,3,1,17,45,0.0,10.5,1.1,13.0,10.5,9.73,0.0
2016,3,1,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,7.5,1.2,13.0,7.5,7.15,0.0
2016,3,2,7,0,0.0,15.0,1.2,13.0,15.0,13.93,0.0
2016,3,2,7,15,51.0,33.0,1.2,13.0,40.5,67.8,47.46
2016,3,2,7,30,102.0,51.0,1.2,13.0,66.0,124.74,98.66
2016,3,2,7,45,122.5,71.5,1.3,13.5,96.0,155.93,126.78
2016,3,2,8,0,143.0,92.0,1.4,14.0,126.0,196.77,162.12
2016,3,2,8,15,155.5,113.0,1.4,14.0,157.5,234.4,194.01
2016,3,2,8,30,168.0,134.0,1.4,14.0,189.0,272.45,225.41
2016,3,2,8,45,175.5,154.0,1.4,14.0,219.5,305.94,252.27
2016,3,2,9,0,183.0,174.0,1.4,14.0,250.0,339.34,278.46
2016,3,2,9,15,266.5,182.5,1.4,14.0,306.0,431.02,351.52
2016,3,2,9,30,350.0,191.0,1.4,14.0,362.0,514.71,416.13
2016,3,2,9,45,256.5,221.5,1.45,14.5,352.5,479.18,384.48
2016,3,2,10,0,163.0,252.0,1.5,15.0,343.0,424.05,338.7
2016,3,2,10,15,238.5,258.5,1.55,15.0,399.5,498.08,396.92
2016,3,2,10,30,314.0,265.0,1.6,15.0,456.0,587.81,464.29
2016,3,2,10,45,346.5,269.5,1.65,15.0,488.5,622.77,489.46
2016,3,2,11,0,379.0,274.0,1.7,15.0,521.0,656.77,514.19
2016,3,2,11,15,292.0,300.5,1.7,15.0,494.0,605.49,473.4
2016,3,2,11,30,205.0,327.0,1.7,15.0,467.0,539.32,422.17
2016,3,2,11,45,148.5,328.5,1.75,15.0,431.0,485.8,381.08
2016,3,2,12,0,92.0,330.0,1.8,15.0,395.0,420.53,330.53
2016,3,2,12,15,69.5,317.5,1.8,15.0,367.0,383.61,302.04
2016,3,2,12,30,47.0,305.0,1.8,15.0,339.0,347.62,273.88
2016,3,2,12,45,40.0,295.0,1.85,15.0,324.0,328.33,259.07
2016,3,2,13,0,33.0,285.0,1.9,15.0,309.0,309.49,244.47
2016,3,2,13,15,32.0,280.5,1.9,14.5,303.5,301.47,238.83
2016,3,2,13,30,31.0,276.0,1.9,14.0,298.0,293.46,233.15
2016,3,2,13,45,19.5,241.5,1.9,14.0,255.0,242.54,192.94
2016,3,2,14,0,8.0,207.0,1.9,14.0,212.0,200.26,159.29
2016,3,2,14,15,18.5,220.5,1.9,14.0,232.0,218.89,174.8
2016,3,2,14,30,29.0,234.0,1.9,14.0,252.0,239.54,191.64
2016,3,2,14,45,65.5,236.5,1.95,14.0,273.0,258.31,207.21
2016,3,2,15,0,102.0,239.0,2.0,14.0,294.0,272.97,219.02
2016,3,2,15,15,135.5,221.5,2.0,14.0,288.5,265.27,212.47
2016,3,2,15,30,169.0,204.0,2.0,14.0,283.0,251.59,200.51
2016,3,2,15,45,84.5,132.0,2.0,14.0,171.5,148.7,117.49
2016,3,2,16,0,0.0,60.0,2.0,14.0,60.0,55.79,41.99
2016,3,2,16,15,0.0,52.0,1.95,13.5,52.0,48.33,35.88
2016,3,2,16,30,0.0,44.0,1.9,13.0,44.0,40.87,29.59
2016,3,2,16,45,0.0,36.0,1.9,13.0,36.0,33.42,23.16
2016,3,2,17,0,0.0,28.0,1.9,13.0,28.0,25.97,16.65
2016,3,2,17,15,0.0,20.0,1.95,13.0,20.0,18.54,10.8
2016,3,2,17,30,0.0,12.0,2.0,13.0,12.0,11.11,3.93
2016,3,2,17,45,0.0,6.0,2.05,13.0,6.0,5.55,0.0
2016,3,2,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
