Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.0,0.35,13.0,7.0,6.67,0.0
2016,3,3,7,0,0.0,14.0,0.3,13.0,14.0,12.99,0.0
2016,3,3,7,15,17.0,33.5,0.25,13.0,36.0,45.6,30.8
2016,3,3,7,30,34.0,53.0,0.2,13.0,58.0,77.09,59.19
2016,3,3,7,45,49.5,74.0,0.15,13.5,84.5,110.61,88.24
2016,3,3,8,0,65.0,95.0,0.1,14.0,111.0,144.94,117.35
2016,3,3,8,15,75.0,116.0,0.1,14.0,138.5,176.68,143.81
2016,3,3,8,30,85.0,137.0,0.1,14.0,166.0,208.92,170.03
2016,3,3,8,45,93.0,157.0,0.15,14.0,192.5,238.86,193.92
2016,3,3,9,0,101.0,177.0,0.2,14.0,219.0,269.07,217.58
2016,3,3,9,15,255.0,179.5,0.25,14.0,301.5,418.64,336.51
2016,3,3,9,30,409.0,182.0,0.3,14.0,384.0,566.79,447.33
2016,3,3,9,45,401.0,200.5,0.4,14.0,411.5,590.25,462.06
2016,3,3,10,0,393.0,219.0,0.5,14.0,439.0,597.84,467.31
2016,3,3,10,15,410.0,229.5,0.5,14.0,470.5,643.6,498.85
2016,3,3,10,30,427.0,240.0,0.5,14.0,502.0,674.37,519.19
2016,3,3,10,45,419.0,254.0,0.55,14.0,520.0,684.67,525.43
2016,3,3,11,0,411.0,268.0,0.6,14.0,538.0,679.84,521.75
2016,3,3,11,15,354.0,291.0,0.7,14.0,528.5,651.82,501.07
2016,3,3,11,30,297.0,314.0,0.8,14.0,519.0,621.88,479.02
2016,3,3,11,45,299.0,318.5,0.9,14.0,527.5,623.52,481.14
2016,3,3,12,0,301.0,323.0,1.0,14.0,536.0,623.75,481.89
2016,3,3,12,15,294.5,326.5,0.9,14.0,535.5,614.0,473.49
2016,3,3,12,30,288.0,330.0,0.8,14.0,535.0,603.12,464.44
2016,3,3,12,45,166.5,315.5,0.75,14.0,433.5,465.73,361.81
2016,3,3,13,0,45.0,301.0,0.7,14.0,332.0,335.67,262.01
2016,3,3,13,15,45.0,296.0,0.55,14.0,326.5,327.37,256.18
2016,3,3,13,30,45.0,291.0,0.4,14.0,321.0,318.98,249.36
2016,3,3,13,45,141.0,295.5,0.3,14.0,387.0,394.96,308.58
2016,3,3,14,0,237.0,300.0,0.2,14.0,453.0,455.39,353.41
2016,3,3,14,15,228.0,287.0,0.25,14.0,429.0,423.81,329.58
2016,3,3,14,30,219.0,274.0,0.3,14.0,405.0,392.59,306.7
2016,3,3,14,45,126.0,244.5,0.4,14.0,319.0,301.35,237.3
2016,3,3,15,0,33.0,215.0,0.5,14.0,233.0,217.33,172.18
2016,3,3,15,15,69.0,210.0,0.5,13.5,243.5,224.65,178.9
2016,3,3,15,30,105.0,205.0,0.5,13.0,254.0,227.71,181.06
2016,3,3,15,45,104.0,185.0,0.5,13.0,229.5,201.59,159.62
2016,3,3,16,0,103.0,165.0,0.5,13.0,205.0,174.89,137.55
2016,3,3,16,15,94.0,145.0,0.45,13.0,178.5,146.88,114.43
2016,3,3,16,30,85.0,125.0,0.4,13.0,152.0,121.63,93.73
2016,3,3,16,45,76.0,104.0,0.35,13.0,124.5,95.98,73.13
2016,3,3,17,0,67.0,83.0,0.3,13.0,97.0,71.81,54.66
2016,3,3,17,15,50.0,62.0,0.25,13.0,71.0,53.3,41.52
2016,3,3,17,30,33.0,41.0,0.2,13.0,45.0,36.18,25.66
2016,3,3,17,45,16.5,20.5,0.2,13.0,22.5,18.9,7.28
2016,3,3,18,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,5.5,1.6,12.0,5.5,5.24,0.0
2016,3,4,7,0,0.0,11.0,1.6,12.0,11.0,10.19,0.0
2016,3,4,7,15,0.0,26.0,1.65,12.0,26.0,24.15,13.92
2016,3,4,7,30,0.0,41.0,1.7,12.0,41.0,39.17,27.5
2016,3,4,7,45,0.0,59.0,1.8,12.5,59.0,57.69,43.67
2016,3,4,8,0,0.0,77.0,1.9,13.0,77.0,75.93,59.41
2016,3,4,8,15,0.0,95.5,1.95,13.0,95.5,94.59,75.35
2016,3,4,8,30,0.0,114.0,2.0,13.0,114.0,113.14,90.94
2016,3,4,8,45,0.0,112.5,2.15,13.0,112.5,109.36,87.58
2016,3,4,9,0,0.0,111.0,2.3,13.0,111.0,106.46,84.94
2016,3,4,9,15,25.5,158.5,2.3,13.0,171.5,186.25,151.97
2016,3,4,9,30,51.0,206.0,2.3,13.0,232.0,261.92,213.83
2016,3,4,9,45,62.0,226.5,2.35,13.5,260.0,293.98,238.74
2016,3,4,10,0,73.0,247.0,2.4,14.0,288.0,326.22,263.58
2016,3,4,10,15,41.0,227.0,2.4,14.0,250.5,273.11,219.76
2016,3,4,10,30,9.0,207.0,2.4,14.0,213.0,209.63,167.47
2016,3,4,10,45,28.5,245.5,2.45,14.0,264.5,279.78,224.16
2016,3,4,11,0,48.0,284.0,2.5,14.0,316.0,339.23,271.03
2016,3,4,11,15,27.5,248.0,2.5,14.0,266.5,278.54,222.15
2016,3,4,11,30,7.0,212.0,2.5,14.0,217.0,210.21,167.0
2016,3,4,11,45,16.5,245.5,2.55,14.0,257.5,252.21,200.94
2016,3,4,12,0,26.0,279.0,2.6,14.0,298.0,294.02,234.06
2016,3,4,12,15,86.0,313.5,2.65,14.0,375.0,393.48,313.46
2016,3,4,12,30,146.0,348.0,2.7,14.0,452.0,489.42,387.88
2016,3,4,12,45,84.5,308.5,2.75,14.0,369.0,379.52,301.79
2016,3,4,13,0,23.0,269.0,2.8,14.0,286.0,276.17,219.57
2016,3,4,13,15,22.5,264.0,2.8,14.0,280.5,269.43,214.65
2016,3,4,13,30,22.0,259.0,2.8,14.0,275.0,262.7,209.45
2016,3,4,13,45,81.0,283.0,2.85,14.0,336.5,333.06,266.8
2016,3,4,14,0,140.0,307.0,2.9,14.0,398.0,397.15,317.85
2016,3,4,14,15,139.0,293.5,2.85,14.0,381.0,374.18,299.66
2016,3,4,14,30,138.0,280.0,2.8,14.0,364.0,351.11,281.6
2016,3,4,14,45,83.0,246.5,2.8,14.0,296.0,277.09,222.54
2016,3,4,15,0,28.0,213.0,2.8,14.0,228.0,212.99,170.98
2016,3,4,15,15,45.5,206.5,2.75,14.0,229.0,211.31,169.92
2016,3,4,15,30,63.0,200.0,2.7,14.0,230.0,207.49,166.63
2016,3,4,15,45,31.5,109.5,2.65,14.0,124.5,111.47,87.91
2016,3,4,16,0,0.0,19.0,2.6,14.0,19.0,17.63,9.46
2016,3,4,16,15,0.0,16.5,2.65,14.0,16.5,15.3,7.51
2016,3,4,16,30,0.0,14.0,2.7,14.0,14.0,12.97,5.52
2016,3,4,16,45,0.0,11.5,2.75,14.0,11.5,10.65,3.52
2016,3,4,17,0,0.0,9.0,2.8,14.0,9.0,8.33,1.48
2016,3,4,17,15,0.0,6.5,2.8,14.0,6.5,6.01,0.0
2016,3,4,17,30,0.0,4.0,2.8,14.0,4.0,3.7,0.0
2016,3,4,17,45,0.0,2.0,2.8,14.0,2.0,1.85,0.0
2016,3,4,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,3.5,3.5,14.0,3.5,3.34,0.0
2016,3,5,7,0,0.0,7.0,3.6,14.0,7.0,6.48,0.0
2016,3,5,7,15,0.0,17.5,3.75,14.0,17.5,16.22,7.51
2016,3,5,7,30,0.0,28.0,3.9,14.0,28.0,25.98,16.22
2016,3,5,7,45,0.0,39.5,4.05,14.0,39.5,36.69,25.63
2016,3,5,8,0,0.0,51.0,4.2,14.0,51.0,47.4,34.96
2016,3,5,8,15,0.0,63.5,4.3,14.0,63.5,59.22,45.11
2016,3,5,8,30,0.0,76.0,4.4,14.0,76.0,71.45,55.48
2016,3,5,8,45,0.0,94.5,4.55,14.0,94.5,89.93,71.01
2016,3,5,9,0,0.0,113.0,4.7,14.0,113.0,108.43,86.39
2016,3,5,9,15,95.5,167.5,4.65,14.0,216.0,264.54,218.77
2016,3,5,9,30,191.0,222.0,4.6,14.0,319.0,409.67,337.56
2016,3,5,9,45,101.0,210.0,4.55,14.0,261.5,320.38,262.23
2016,3,5,10,0,11.0,198.0,4.5,14.0,204.0,203.7,164.02
2016,3,5,10,15,5.5,168.5,4.45,14.0,171.5,167.08,133.73
2016,3,5,10,30,0.0,139.0,4.4,14.0,139.0,131.85,104.36
2016,3,5,10,45,0.0,130.0,4.4,14.5,130.0,122.73,96.52
2016,3,5,11,0,0.0,121.0,4.4,15.0,121.0,113.79,88.87
2016,3,5,11,15,2.0,155.0,4.55,15.0,156.5,148.89,117.58
2016,3,5,11,30,4.0,189.0,4.7,15.0,192.0,184.25,146.23
2016,3,5,11,45,29.5,253.5,4.9,15.0,275.0,283.04,226.41
2016,3,5,12,0,55.0,318.0,5.1,15.0,358.0,373.68,298.54
2016,3,5,12,15,27.5,174.5,5.25,15.0,194.5,196.07,156.45
2016,3,5,12,30,0.0,31.0,5.4,15.0,31.0,28.87,18.42
2016,3,5,12,45,0.0,53.5,5.6,15.0,53.5,49.86,35.91
2016,3,5,13,0,0.0,76.0,5.8,15.0,76.0,70.87,53.34
2016,3,5,13,15,0.0,74.5,5.85,15.0,74.5,69.46,52.2
2016,3,5,13,30,0.0,73.0,5.9,15.0,73.0,68.05,51.08
2016,3,5,13,45,0.0,44.5,6.0,15.0,44.5,41.44,29.0
2016,3,5,14,0,0.0,16.0,6.1,15.0,16.0,14.88,6.83
2016,3,5,14,15,0.0,48.5,6.2,15.0,48.5,45.15,32.21
2016,3,5,14,30,0.0,81.0,6.3,15.0,81.0,75.48,57.6
2016,3,5,14,45,0.0,57.5,6.45,15.0,57.5,53.52,39.35
2016,3,5,15,0,0.0,34.0,6.6,15.0,34.0,31.61,21.03
2016,3,5,15,15,0.0,28.5,6.65,15.0,28.5,26.48,16.77
2016,3,5,15,30,0.0,23.0,6.7,15.0,23.0,21.36,12.48
2016,3,5,15,45,0.0,14.0,6.8,15.0,14.0,12.99,5.41
2016,3,5,16,0,0.0,5.0,6.9,15.0,5.0,4.63,0.0
2016,3,5,16,15,0.0,4.5,6.7,15.0,4.5,4.17,0.0
2016,3,5,16,30,0.0,4.0,6.5,15.0,4.0,3.7,0.0
2016,3,5,16,45,0.0,3.0,6.35,15.0,3.0,2.78,0.0
2016,3,5,17,0,0.0,2.0,6.2,15.0,2.0,1.85,0.0
2016,3,5,17,15,0.0,1.5,6.05,14.5,1.5,1.39,0.0
2016,3,5,17,30,0.0,1.0,5.9,14.0,1.0,0.92,0.0
2016,3,5,17,45,0.0,0.5,5.75,14.0,0.5,0.46,0.0
2016,3,5,18,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,6,45,35.0,13.5,2.75,12.0,16.0,25.21,0.0
2016,3,6,7,0,70.0,27.0,2.8,12.0,32.0,72.07,32.55
2016,3,6,7,15,180.5,45.0,2.85,12.0,71.0,160.43,124.95
2016,3,6,7,30,291.0,63.0,2.9,12.0,110.0,246.54,201.56
2016,3,6,7,45,365.0,76.5,2.95,12.5,156.5,317.41,263.77
2016,3,6,8,0,439.0,90.0,3.0,13.0,203.0,394.84,329.64
2016,3,6,8,15,496.0,98.5,3.0,13.0,251.5,460.72,384.77
2016,3,6,8,30,553.0,107.0,3.0,13.0,300.0,533.89,443.89
2016,3,6,8,45,588.5,115.0,3.05,13.0,346.5,591.0,488.74
2016,3,6,9,0,624.0,123.0,3.1,13.0,393.0,648.5,532.84
2016,3,6,9,15,653.5,128.0,3.1,13.0,437.0,697.83,569.04
2016,3,6,9,30,683.0,133.0,3.1,13.0,481.0,746.33,603.66
2016,3,6,9,45,645.0,146.5,3.1,13.0,495.0,745.57,601.22
2016,3,6,10,0,607.0,160.0,3.1,13.0,509.0,740.24,595.9
2016,3,6,10,15,468.5,216.0,3.1,13.0,494.5,683.73,549.25
2016,3,6,10,30,330.0,272.0,3.1,13.0,480.0,612.59,491.23
2016,3,6,10,45,270.5,295.5,3.1,13.0,470.5,585.63,468.61
2016,3,6,11,0,211.0,319.0,3.1,13.0,461.0,542.36,433.5
2016,3,6,11,15,123.0,304.5,3.25,13.0,388.0,442.24,354.27
2016,3,6,11,30,35.0,290.0,3.4,13.0,315.0,329.36,263.3
2016,3,6,11,45,17.5,221.0,3.55,13.0,233.5,228.13,182.57
2016,3,6,12,0,0.0,152.0,3.7,13.0,152.0,143.56,113.46
2016,3,6,12,15,0.0,154.0,3.8,13.0,154.0,145.36,115.03
2016,3,6,12,30,0.0,156.0,3.9,13.0,156.0,147.15,116.5
2016,3,6,12,45,0.0,156.5,4.0,13.0,156.5,147.48,116.8
2016,3,6,13,0,0.0,157.0,4.1,13.0,157.0,147.8,117.13
2016,3,6,13,15,0.0,153.5,4.15,13.0,153.5,144.29,114.33
2016,3,6,13,30,0.0,150.0,4.2,13.0,150.0,140.79,111.57
2016,3,6,13,45,0.0,153.0,4.3,13.0,153.0,143.49,113.93
2016,3,6,14,0,0.0,156.0,4.4,13.0,156.0,146.16,116.28
2016,3,6,14,15,0.0,124.5,4.45,13.0,124.5,116.28,91.8
2016,3,6,14,30,0.0,93.0,4.5,13.0,93.0,86.7,67.37
2016,3,6,14,45,0.0,55.5,4.6,13.0,55.5,51.65,38.1
2016,3,6,15,0,0.0,18.0,4.7,13.0,18.0,16.72,8.58
2016,3,6,15,15,0.0,14.0,4.75,12.5,14.0,13.0,5.46
2016,3,6,15,30,0.0,10.0,4.8,12.0,10.0,9.28,2.32
2016,3,6,15,45,0.0,17.0,4.85,12.0,17.0,15.77,7.93
2016,3,6,16,0,0.0,24.0,4.9,12.0,24.0,22.27,13.57
2016,3,6,16,15,0.0,20.5,4.95,12.0,20.5,19.01,10.8
2016,3,6,16,30,0.0,17.0,5.0,12.0,17.0,15.76,8.0
2016,3,6,16,45,0.0,13.5,5.05,12.0,13.5,12.51,5.18
2016,3,6,17,0,0.0,10.0,5.1,12.0,10.0,9.26,2.33
2016,3,6,17,15,0.0,7.0,5.05,12.0,7.0,6.48,0.13
2016,3,6,17,30,0.0,4.0,5.0,12.0,4.0,3.7,0.0
2016,3,6,17,45,0.0,2.0,5.0,12.0,2.0,1.85,0.0
2016,3,6,18,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,1.0,3.7,10.0,1.0,0.92,0.0
2016,3,7,7,30,0.0,2.0,3.8,10.0,2.0,1.85,0.0
2016,3,7,7,45,0.0,2.5,3.9,10.0,2.5,2.31,0.0
2016,3,7,8,0,0.0,3.0,4.0,10.0,3.0,2.78,0.0
2016,3,7,8,15,0.0,4.0,4.1,10.0,4.0,3.7,0.0
2016,3,7,8,30,0.0,5.0,4.2,10.0,5.0,4.63,0.0
2016,3,7,8,45,70.5,97.0,4.35,10.0,128.0,159.27,133.75
2016,3,7,9,0,141.0,189.0,4.5,10.0,251.0,325.84,274.07
2016,3,7,9,15,215.5,202.0,4.6,10.0,308.0,402.83,338.29
2016,3,7,9,30,290.0,215.0,4.7,10.0,365.0,497.23,415.31
2016,3,7,9,45,366.5,216.0,4.8,10.5,419.5,568.83,472.4
2016,3,7,10,0,443.0,217.0,4.9,11.0,474.0,657.04,540.99
2016,3,7,10,15,414.0,239.5,4.95,11.0,490.0,662.33,542.74
2016,3,7,10,30,385.0,262.0,5.0,11.0,506.0,651.56,532.85
2016,3,7,10,45,643.0,179.5,5.1,11.0,606.5,817.07,665.19
2016,3,7,11,0,901.0,97.0,5.2,11.0,707.0,950.79,763.57
2016,3,7,11,15,907.0,98.0,5.2,11.0,726.0,957.3,766.65
2016,3,7,11,30,913.0,99.0,5.2,11.0,745.0,960.1,767.97
2016,3,7,11,45,914.0,100.5,5.25,11.5,755.5,955.09,762.69
2016,3,7,12,0,915.0,102.0,5.3,12.0,766.0,946.36,754.9
2016,3,7,12,15,916.5,102.5,5.3,12.0,769.0,933.28,745.19
2016,3,7,12,30,918.0,103.0,5.3,12.0,772.0,916.55,732.96
2016,3,7,12,45,912.0,105.0,5.35,12.0,766.0,891.49,715.01
2016,3,7,13,0,906.0,107.0,5.4,12.0,760.0,863.26,694.75
2016,3,7,13,15,902.0,106.0,5.4,12.0,746.5,830.49,670.8
2016,3,7,13,30,898.0,105.0,5.4,12.0,733.0,794.84,644.63
2016,3,7,13,45,893.5,103.5,5.45,12.0,712.0,755.61,615.85
2016,3,7,14,0,889.0,102.0,5.5,12.0,691.0,713.88,584.28
2016,3,7,14,15,879.0,100.5,5.5,12.0,662.5,666.34,546.06
2016,3,7,14,30,869.0,99.0,5.5,12.0,634.0,618.24,506.52
2016,3,7,14,45,856.0,96.5,5.5,12.0,598.5,564.49,461.59
2016,3,7,15,0,843.0,94.0,5.5,12.0,563.0,509.99,414.88
2016,3,7,15,15,823.5,91.5,5.45,12.0,521.5,452.15,364.18
2016,3,7,15,30,804.0,89.0,5.4,12.0,480.0,394.81,312.63
2016,3,7,15,45,778.5,85.0,5.35,12.0,434.5,334.89,258.02
2016,3,7,16,0,753.0,81.0,5.3,12.0,389.0,276.79,204.34
2016,3,7,16,15,715.0,76.5,5.3,12.0,339.5,215.11,148.61
2016,3,7,16,30,677.0,72.0,5.3,12.0,290.0,159.61,100.5
2016,3,7,16,45,621.5,65.5,5.3,12.0,239.5,105.03,59.49
2016,3,7,17,0,566.0,59.0,5.3,12.0,189.0,57.06,34.13
2016,3,7,17,15,476.0,50.5,5.25,11.5,141.0,38.08,28.39
2016,3,7,17,30,386.0,42.0,5.2,11.0,93.0,33.01,23.34
2016,3,7,17,45,238.0,28.5,5.2,11.0,55.5,22.82,12.44
2016,3,7,18,0,90.0,15.0,5.2,11.0,18.0,14.3,0.0
2016,3,7,18,15,45.0,7.5,5.2,11.0,9.0,7.15,0.0
2016,3,7,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,8,6,45,38.5,13.5,2.7,10.5,16.0,26.67,0.0
2016,3,8,7,0,77.0,27.0,2.7,11.0,32.0,75.63,45.34
2016,3,8,7,15,133.0,46.0,2.65,11.0,64.5,130.33,102.41
2016,3,8,7,30,189.0,65.0,2.6,11.0,97.0,187.86,154.24
2016,3,8,7,45,217.0,84.5,2.55,11.0,133.5,235.23,196.55
2016,3,8,8,0,245.0,104.0,2.5,11.0,170.0,284.6,239.46
2016,3,8,8,15,277.0,118.5,2.3,11.0,207.0,331.92,279.47
2016,3,8,8,30,309.0,133.0,2.1,11.0,244.0,381.36,319.96
2016,3,8,8,45,351.5,146.5,1.95,11.5,289.0,439.01,365.39
2016,3,8,9,0,394.0,160.0,1.8,12.0,334.0,512.18,420.97
2016,3,8,9,15,242.5,193.5,1.65,12.0,304.5,427.55,349.79
2016,3,8,9,30,91.0,227.0,1.5,12.0,275.0,319.28,259.52
2016,3,8,9,45,45.5,187.5,1.4,12.0,211.5,233.31,189.37
2016,3,8,10,0,0.0,148.0,1.3,12.0,148.0,141.47,112.74
2016,3,8,10,15,0.0,109.0,1.25,12.0,109.0,102.27,80.41
2016,3,8,10,30,0.0,70.0,1.2,12.0,70.0,65.22,49.46
2016,3,8,10,45,41.0,192.0,1.15,12.0,220.0,231.84,187.52
2016,3,8,11,0,82.0,314.0,1.1,12.0,370.0,403.62,321.18
2016,3,8,11,15,56.0,299.5,1.05,12.0,338.5,360.92,285.87
2016,3,8,11,30,30.0,285.0,1.0,12.0,307.0,318.79,252.35
2016,3,8,11,45,106.0,320.5,1.0,12.0,398.0,425.21,336.42
2016,3,8,12,0,182.0,356.0,1.0,12.0,489.0,541.64,423.69
2016,3,8,12,15,125.5,346.5,1.0,11.5,438.5,475.16,372.43
2016,3,8,12,30,69.0,337.0,1.0,11.0,388.0,399.6,315.06
2016,3,8,12,45,39.5,283.5,1.0,11.0,312.5,314.93,249.98
2016,3,8,13,0,10.0,230.0,1.0,11.0,237.0,226.78,180.43
2016,3,8,13,15,12.0,236.5,0.95,11.0,245.5,233.92,186.61
2016,3,8,13,30,14.0,243.0,0.9,11.0,254.0,240.81,192.15
2016,3,8,13,45,18.5,248.0,0.9,11.0,261.5,247.77,197.91
2016,3,8,14,0,23.0,253.0,0.9,11.0,269.0,254.2,203.27
2016,3,8,14,15,11.5,204.0,1.0,11.0,212.0,198.58,159.0
2016,3,8,14,30,0.0,155.0,1.1,11.0,155.0,144.73,115.54
2016,3,8,14,45,2.5,168.0,1.25,11.0,169.5,157.93,126.88
2016,3,8,15,0,5.0,181.0,1.4,11.0,184.0,170.6,137.6
2016,3,8,15,15,2.5,160.0,1.5,11.0,161.5,149.34,120.39
2016,3,8,15,30,0.0,139.0,1.6,11.0,139.0,128.56,103.52
2016,3,8,15,45,0.0,137.0,1.75,11.0,137.0,126.16,101.87
2016,3,8,16,0,0.0,135.0,1.9,11.0,135.0,123.52,99.96
2016,3,8,16,15,0.0,118.0,1.95,10.5,118.0,107.62,86.94
2016,3,8,16,30,0.0,101.0,2.0,10.0,101.0,91.87,73.83
2016,3,8,16,45,0.0,83.5,2.1,10.0,83.5,75.84,60.11
2016,3,8,17,0,0.0,66.0,2.2,10.0,66.0,60.01,46.33
2016,3,8,17,15,0.0,49.0,2.25,10.0,49.0,44.97,34.81
2016,3,8,17,30,0.0,32.0,2.3,10.0,32.0,29.72,20.64
2016,3,8,17,45,0.0,19.0,2.35,10.0,19.0,17.63,8.67
2016,3,8,18,0,0.0,6.0,2.4,10.0,6.0,5.55,0.0
2016,3,8,18,15,0.0,3.0,2.4,10.0,3.0,2.86,0.0
2016,3,8,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,2.5,2.3,12.0,2.5,2.38,0.0
2016,3,9,7,0,0.0,5.0,2.3,12.0,5.0,4.62,0.0
2016,3,9,7,15,0.0,9.5,2.3,12.0,9.5,8.79,1.7
2016,3,9,7,30,0.0,14.0,2.3,12.0,14.0,12.97,5.44
2016,3,9,7,45,0.0,20.0,2.35,12.0,20.0,18.54,10.36
2016,3,9,8,0,0.0,26.0,2.4,12.0,26.0,24.11,15.25
2016,3,9,8,15,0.0,31.5,2.4,12.0,31.5,29.23,19.68
2016,3,9,8,30,0.0,37.0,2.4,12.0,37.0,34.35,24.07
2016,3,9,8,45,0.0,60.0,2.4,12.5,60.0,55.79,42.3
2016,3,9,9,0,0.0,83.0,2.4,13.0,83.0,77.39,60.38
2016,3,9,9,15,0.0,112.0,2.4,13.0,112.0,106.24,84.41
2016,3,9,9,30,0.0,141.0,2.4,13.0,141.0,135.43,108.41
2016,3,9,9,45,0.0,120.0,2.45,13.0,120.0,113.51,89.92
2016,3,9,10,0,0.0,99.0,2.5,13.0,99.0,92.57,72.33
2016,3,9,10,15,0.0,126.5,2.5,13.0,126.5,119.49,94.52
2016,3,9,10,30,0.0,154.0,2.5,13.0,154.0,146.64,116.61
2016,3,9,10,45,8.0,199.5,2.55,13.0,205.0,199.64,159.84
2016,3,9,11,0,16.0,245.0,2.6,13.0,256.0,253.22,202.79
2016,3,9,11,15,8.0,156.0,2.65,13.0,161.5,155.32,123.36
2016,3,9,11,30,0.0,67.0,2.7,13.0,67.0,62.46,46.67
2016,3,9,11,45,10.0,169.5,2.75,13.5,177.0,169.95,135.27
2016,3,9,12,0,20.0,272.0,2.8,14.0,287.0,280.87,223.56
2016,3,9,12,15,28.0,289.5,2.85,14.0,310.5,315.61,250.71
2016,3,9,12,30,36.0,307.0,2.9,14.0,334.0,338.83,268.96
2016,3,9,12,45,33.5,300.5,2.95,14.0,325.5,327.3,259.87
2016,3,9,13,0,31.0,294.0,3.0,14.0,317.0,315.92,251.04
2016,3,9,13,15,69.0,315.0,3.0,14.0,364.5,364.87,290.56
2016,3,9,13,30,107.0,336.0,3.0,14.0,412.0,410.7,326.91
2016,3,9,13,45,106.0,325.5,3.05,14.0,399.0,393.17,313.35
2016,3,9,14,0,105.0,315.0,3.1,14.0,386.0,375.55,299.91
2016,3,9,14,15,89.0,296.5,3.1,14.0,355.0,340.48,272.38
2016,3,9,14,30,73.0,278.0,3.1,14.0,324.0,306.94,245.95
2016,3,9,14,45,57.0,254.5,3.1,14.0,289.0,270.37,216.94
2016,3,9,15,0,41.0,231.0,3.1,14.0,254.0,235.72,189.29
2016,3,9,15,15,37.0,213.0,3.05,14.0,233.0,213.36,171.45
2016,3,9,15,30,33.0,195.0,3.0,14.0,212.0,191.62,153.94
2016,3,9,15,45,128.5,183.5,3.0,14.0,238.5,208.76,166.22
2016,3,9,16,0,224.0,172.0,3.0,14.0,265.0,213.31,166.22
2016,3,9,16,15,208.0,153.5,2.95,14.0,232.0,177.19,135.5
2016,3,9,16,30,192.0,135.0,2.9,14.0,199.0,144.88,108.59
2016,3,9,16,45,176.5,114.0,2.85,14.0,165.0,111.46,82.04
2016,3,9,17,0,161.0,93.0,2.8,14.0,131.0,77.41,57.45
2016,3,9,17,15,133.0,72.0,2.75,13.5,98.5,59.09,46.79
2016,3,9,17,30,105.0,51.0,2.7,13.0,66.0,40.94,30.18
2016,3,9,17,45,52.5,32.5,2.7,13.0,40.0,27.87,17.05
2016,3,9,18,0,0.0,14.0,2.7,13.0,14.0,12.99,0.0
2016,3,9,18,15,0.0,7.0,2.75,13.0,7.0,6.67,0.0
2016,3,9,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,2.5,2.55,14.0,2.5,2.38,0.0
2016,3,10,7,0,0.0,5.0,2.4,14.0,5.0,4.62,0.0
2016,3,10,7,15,0.0,10.5,2.3,13.5,10.5,9.72,2.46
2016,3,10,7,30,0.0,16.0,2.2,13.0,16.0,14.82,7.0
2016,3,10,7,45,0.0,22.0,2.15,13.0,22.0,20.39,11.91
2016,3,10,8,0,0.0,28.0,2.1,13.0,28.0,25.97,16.78
2016,3,10,8,15,0.0,34.5,2.0,13.0,34.5,32.02,22.0
2016,3,10,8,30,0.0,41.0,1.9,13.0,41.0,38.08,27.16
2016,3,10,8,45,0.0,25.0,1.85,13.0,25.0,23.2,14.32
2016,3,10,9,0,0.0,9.0,1.8,13.0,9.0,8.35,1.52
2016,3,10,9,15,0.0,70.5,1.7,13.0,70.5,65.62,50.3
2016,3,10,9,30,0.0,132.0,1.6,13.0,132.0,126.05,100.56
2016,3,10,9,45,0.0,139.0,1.55,13.0,139.0,132.64,105.6
2016,3,10,10,0,0.0,146.0,1.5,13.0,146.0,139.28,110.77
2016,3,10,10,15,0.0,81.5,1.3,13.0,81.5,75.95,58.23
2016,3,10,10,30,0.0,17.0,1.1,13.0,17.0,15.81,7.74
2016,3,10,10,45,3.0,109.5,0.95,13.0,111.5,105.4,82.72
2016,3,10,11,0,6.0,202.0,0.8,13.0,206.0,199.71,158.71
2016,3,10,11,15,6.5,208.5,0.65,13.0,213.5,206.24,163.07
2016,3,10,11,30,7.0,215.0,0.5,13.0,221.0,212.74,167.77
2016,3,10,11,45,8.0,218.0,0.4,13.5,224.5,216.15,169.8
2016,3,10,12,0,9.0,221.0,0.3,14.0,228.0,219.51,171.8
2016,3,10,12,15,4.5,173.0,0.3,14.0,176.5,167.75,130.98
2016,3,10,12,30,0.0,125.0,0.3,14.0,125.0,117.26,90.75
2016,3,10,12,45,0.0,143.5,0.35,14.0,144.0,134.9,105.22
2016,3,10,13,0,0.0,162.0,0.4,14.0,163.0,152.52,119.33
2016,3,10,13,15,0.0,95.0,0.4,14.0,95.5,88.67,67.8
2016,3,10,13,30,0.0,28.0,0.4,14.0,28.0,26.07,16.25
2016,3,10,13,45,0.0,40.5,0.4,14.0,40.5,37.72,26.1
2016,3,10,14,0,0.0,53.0,0.4,14.0,53.0,49.37,35.86
2016,3,10,14,15,0.0,77.5,0.4,14.0,77.5,72.23,54.91
2016,3,10,14,30,0.0,102.0,0.4,14.0,102.0,95.12,73.83
2016,3,10,14,45,0.0,81.0,0.45,14.0,81.0,75.47,57.7
2016,3,10,15,0,0.0,60.0,0.5,14.0,60.0,55.84,41.53
2016,3,10,15,15,0.0,37.5,0.5,14.0,37.5,34.86,23.99
2016,3,10,15,30,0.0,15.0,0.5,14.0,15.0,13.92,6.26
2016,3,10,15,45,0.0,23.0,0.55,14.0,23.0,21.35,12.67
2016,3,10,16,0,0.0,31.0,0.6,14.0,31.0,28.78,19.07
2016,3,10,16,15,0.0,27.0,0.45,14.0,27.0,25.05,15.94
2016,3,10,16,30,0.0,23.0,0.3,14.0,23.0,21.33,12.79
2016,3,10,16,45,0.0,19.0,0.2,14.0,19.0,17.61,9.59
2016,3,10,17,0,0.0,15.0,0.1,14.0,15.0,13.9,6.36
2016,3,10,17,15,0.0,11.0,0.15,13.5,11.0,10.18,3.5
2016,3,10,17,30,0.0,7.0,0.2,13.0,7.0,6.48,0.08
2016,3,10,17,45,0.0,4.0,0.25,13.0,4.0,3.7,0.0
2016,3,10,18,0,0.0,1.0,0.3,13.0,1.0,0.92,0.0
2016,3,10,18,15,0.0,0.5,0.3,13.0,0.5,0.48,0.0
2016,3,10,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,7.0,5.45,13.0,7.0,6.48,0.0
2016,3,11,7,0,0.0,14.0,5.5,13.0,14.0,12.97,4.33
2016,3,11,7,15,0.0,27.5,5.5,12.5,27.5,25.52,15.74
2016,3,11,7,30,0.0,41.0,5.5,12.0,41.0,38.09,26.91
2016,3,11,7,45,0.0,56.0,5.5,12.0,56.0,52.65,39.68
2016,3,11,8,0,0.0,71.0,5.5,12.0,71.0,67.5,52.56
2016,3,11,8,15,0.0,86.5,5.1,12.0,86.5,82.83,65.68
2016,3,11,8,30,0.0,102.0,4.7,12.0,102.0,98.14,78.59
2016,3,11,8,45,0.0,111.5,4.35,12.0,111.5,107.05,85.91
2016,3,11,9,0,0.0,121.0,4.0,12.0,121.0,116.04,93.22
2016,3,11,9,15,0.0,66.0,3.9,12.0,66.0,61.42,46.82
2016,3,11,9,30,0.0,11.0,3.8,12.0,11.0,10.21,3.09
2016,3,11,9,45,136.5,138.5,3.75,12.0,220.5,280.38,233.76
2016,3,11,10,0,273.0,266.0,3.7,12.0,430.0,552.66,450.56
2016,3,11,10,15,138.5,227.0,3.5,12.0,310.5,373.46,304.83
2016,3,11,10,30,4.0,188.0,3.3,12.0,191.0,184.57,147.87
2016,3,11,10,45,46.0,256.5,3.15,12.0,289.0,306.68,248.09
2016,3,11,11,0,88.0,325.0,3.0,12.0,387.0,420.98,338.2
2016,3,11,11,15,158.0,337.5,2.85,12.0,451.5,511.61,408.95
2016,3,11,11,30,228.0,350.0,2.7,12.0,516.0,587.36,466.83
2016,3,11,11,45,279.0,345.0,2.55,12.0,551.0,637.11,503.74
2016,3,11,12,0,330.0,340.0,2.4,12.0,586.0,671.61,529.16
2016,3,11,12,15,595.5,233.0,2.2,12.0,678.0,802.64,629.89
2016,3,11,12,30,861.0,126.0,2.0,12.0,770.0,905.1,700.63
2016,3,11,12,45,438.5,192.5,1.8,12.0,521.0,590.16,468.79
2016,3,11,13,0,16.0,259.0,1.6,12.0,272.0,259.98,205.65
2016,3,11,13,15,8.0,176.0,1.7,12.0,182.5,172.12,136.83
2016,3,11,13,30,0.0,93.0,1.8,12.0,93.0,86.78,67.02
2016,3,11,13,45,0.0,69.0,1.9,12.0,69.0,64.32,48.52
2016,3,11,14,0,0.0,45.0,2.0,12.0,45.0,41.91,29.8
2016,3,11,14,15,265.0,128.0,2.2,12.0,295.5,302.9,249.63
2016,3,11,14,30,530.0,211.0,2.4,12.0,546.0,527.27,425.15
2016,3,11,14,45,331.0,236.5,2.65,12.0,442.0,409.14,329.9
2016,3,11,15,0,132.0,262.0,2.9,12.0,338.0,311.18,251.17
2016,3,11,15,15,89.5,234.0,3.0,11.5,284.0,255.5,206.96
2016,3,11,15,30,47.0,206.0,3.1,11.0,230.0,206.75,167.86
2016,3,11,15,45,360.0,147.5,3.25,11.0,302.0,253.66,200.46
2016,3,11,16,0,673.0,89.0,3.4,11.0,374.0,263.38,196.06
2016,3,11,16,15,653.0,85.5,3.45,11.0,334.5,213.09,149.7
2016,3,11,16,30,633.0,82.0,3.5,11.0,295.0,164.61,106.85
2016,3,11,16,45,552.0,79.0,3.55,11.0,243.0,113.12,68.88
2016,3,11,17,0,471.0,76.0,3.6,11.0,191.0,71.66,47.09
2016,3,11,17,15,384.5,64.5,3.65,11.0,144.0,48.33,37.75
2016,3,11,17,30,298.0,53.0,3.7,11.0,97.0,40.6,30.27
2016,3,11,17,45,149.0,36.5,3.75,11.0,58.5,28.41,18.17
2016,3,11,18,0,0.0,20.0,3.8,11.0,20.0,18.12,0.0
2016,3,11,18,15,0.0,10.0,3.85,11.0,10.0,9.53,0.0
2016,3,11,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.0,4.0,12.0,5.0,4.62,0.0
2016,3,12,7,0,0.0,10.0,4.1,12.0,10.0,9.26,1.65
2016,3,12,7,15,0.0,18.5,4.2,12.0,18.5,17.15,8.8
2016,3,12,7,30,0.0,27.0,4.3,12.0,27.0,25.04,15.82
2016,3,12,7,45,0.0,37.0,4.4,12.0,37.0,34.35,23.99
2016,3,12,8,0,0.0,47.0,4.5,12.0,47.0,43.66,32.1
2016,3,12,8,15,0.0,57.0,4.55,12.0,57.0,52.99,40.11
2016,3,12,8,30,0.0,67.0,4.6,12.0,67.0,62.33,48.03
2016,3,12,8,45,71.5,134.0,4.65,12.0,167.5,192.93,160.73
2016,3,12,9,0,143.0,201.0,4.7,12.0,268.0,341.65,284.64
2016,3,12,9,15,71.5,181.5,4.65,12.0,215.0,248.66,205.53
2016,3,12,9,30,0.0,162.0,4.6,12.0,162.0,156.95,126.65
2016,3,12,9,45,7.0,188.0,4.55,12.5,192.5,189.37,153.25
2016,3,12,10,0,14.0,214.0,4.5,13.0,223.0,222.09,179.56
2016,3,12,10,15,7.0,176.5,4.4,13.0,181.0,175.99,141.24
2016,3,12,10,30,0.0,139.0,4.3,13.0,139.0,131.56,104.23
2016,3,12,10,45,15.5,210.5,4.25,13.0,221.5,217.59,175.06
2016,3,12,11,0,31.0,282.0,4.2,13.0,304.0,319.15,256.47
2016,3,12,11,15,18.5,243.5,4.1,13.0,257.0,252.84,202.61
2016,3,12,11,30,6.0,205.0,4.0,13.0,210.0,201.65,160.84
2016,3,12,11,45,7.0,211.5,3.95,13.0,217.0,208.61,166.46
2016,3,12,12,0,8.0,218.0,3.9,13.0,224.0,215.49,171.94
2016,3,12,12,15,4.0,175.5,3.75,13.0,178.5,169.69,134.69
2016,3,12,12,30,0.0,133.0,3.6,13.0,133.0,124.91,98.05
2016,3,12,12,45,6.5,190.5,3.45,13.0,195.0,185.76,147.94
2016,3,12,13,0,13.0,248.0,3.3,13.0,257.0,246.63,196.94
2016,3,12,13,15,19.0,263.0,3.2,13.0,277.0,265.09,211.74
2016,3,12,13,30,25.0,278.0,3.1,13.0,297.0,282.94,226.09
2016,3,12,13,45,33.0,282.5,3.05,13.0,306.5,297.09,237.61
2016,3,12,14,0,41.0,287.0,3.0,13.0,316.0,303.88,243.29
2016,3,12,14,15,210.0,275.0,2.9,13.0,410.0,402.08,324.03
2016,3,12,14,30,379.0,263.0,2.8,13.0,504.0,482.85,387.78
2016,3,12,14,45,443.5,228.5,2.7,13.0,495.5,466.88,374.54
2016,3,12,15,0,508.0,194.0,2.6,13.0,487.0,440.34,352.56
2016,3,12,15,15,274.0,199.0,2.45,12.5,356.0,308.21,247.26
2016,3,12,15,30,40.0,204.0,2.3,12.0,225.0,202.25,163.13
2016,3,12,15,45,20.0,147.0,2.2,12.0,157.5,141.76,113.91
2016,3,12,16,0,0.0,90.0,2.1,12.0,90.0,83.51,65.79
2016,3,12,16,15,0.0,78.5,2.0,12.0,78.5,72.92,57.03
2016,3,12,16,30,0.0,67.0,1.9,12.0,67.0,62.33,48.1
2016,3,12,16,45,0.0,55.5,1.85,12.0,55.5,51.59,38.94
2016,3,12,17,0,0.0,44.0,1.8,12.0,44.0,40.87,29.65
2016,3,12,17,15,0.0,33.0,1.7,12.0,33.0,30.63,21.86
2016,3,12,17,30,0.0,22.0,1.6,12.0,22.0,20.4,12.42
2016,3,12,17,45,0.0,13.0,1.55,12.0,13.0,12.04,4.52
2016,3,12,18,0,0.0,4.0,1.5,12.0,4.0,3.7,0.0
2016,3,12,18,15,0.0,2.0,1.45,12.0,2.0,1.91,0.0
2016,3,12,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,10.0,3.65,13.0,10.0,9.27,0.0
2016,3,13,7,0,0.0,20.0,3.8,13.0,20.0,18.55,9.17
2016,3,13,7,15,0.0,35.0,3.85,13.0,35.0,32.52,21.71
2016,3,13,7,30,0.0,50.0,3.9,13.0,50.0,47.32,34.74
2016,3,13,7,45,0.0,67.0,3.95,13.0,67.0,64.4,49.6
2016,3,13,8,0,0.0,84.0,4.0,13.0,84.0,81.35,64.17
2016,3,13,8,15,0.0,101.5,3.95,13.0,101.5,98.79,78.93
2016,3,13,8,30,0.0,119.0,3.9,13.0,119.0,116.17,93.42
2016,3,13,8,45,0.0,83.5,3.9,13.0,83.5,78.04,60.98
2016,3,13,9,0,0.0,48.0,3.9,13.0,48.0,44.62,32.49
2016,3,13,9,15,0.0,87.5,3.95,13.0,87.5,81.55,63.63
2016,3,13,9,30,0.0,127.0,4.0,13.0,127.0,120.71,96.18
2016,3,13,9,45,5.0,165.5,4.05,13.0,168.5,163.93,131.86
2016,3,13,10,0,10.0,204.0,4.1,13.0,210.0,207.77,167.57
2016,3,13,10,15,5.0,164.5,4.05,13.0,167.5,161.89,129.49
2016,3,13,10,30,0.0,125.0,4.0,13.0,125.0,117.75,92.79
2016,3,13,10,45,4.0,171.5,4.0,13.0,174.5,167.33,133.57
2016,3,13,11,0,8.0,218.0,4.0,13.0,224.0,217.55,174.21
2016,3,13,11,15,6.5,209.0,3.95,13.0,214.0,206.51,164.93
2016,3,13,11,30,5.0,200.0,3.9,13.0,204.0,195.67,155.97
2016,3,13,11,45,5.5,200.5,3.9,13.0,205.0,196.24,156.37
2016,3,13,12,0,6.0,201.0,3.9,13.0,206.0,196.79,156.77
2016,3,13,12,15,9.5,225.5,3.8,13.0,233.0,223.66,178.46
2016,3,13,12,30,13.0,250.0,3.7,13.0,260.0,250.3,199.8
2016,3,13,12,45,19.0,270.0,3.6,13.0,285.0,274.32,219.05
2016,3,13,13,0,25.0,290.0,3.5,13.0,310.0,297.83,237.79
