Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,13,15,29.5,293.5,3.45,13.0,316.0,310.89,248.23
2016,3,13,13,30,34.0,297.0,3.4,13.0,322.0,315.1,251.76
2016,3,13,13,45,17.0,224.5,3.4,13.0,237.0,223.87,178.93
2016,3,13,14,0,0.0,152.0,3.4,13.0,152.0,142.25,112.6
2016,3,13,14,15,0.0,151.0,3.4,13.0,151.0,141.12,111.98
2016,3,13,14,30,0.0,150.0,3.4,13.0,150.0,139.97,111.24
2016,3,13,14,45,0.0,143.5,3.45,13.5,143.5,133.68,106.09
2016,3,13,15,0,0.0,137.0,3.5,14.0,137.0,127.42,100.98
2016,3,13,15,15,0.0,91.0,3.45,13.5,91.0,84.78,65.94
2016,3,13,15,30,0.0,45.0,3.4,13.0,45.0,41.84,30.01
2016,3,13,15,45,0.0,71.5,3.35,13.0,71.5,66.54,51.11
2016,3,13,16,0,0.0,98.0,3.3,13.0,98.0,90.73,71.73
2016,3,13,16,15,0.0,85.5,3.25,13.0,85.5,79.2,62.13
2016,3,13,16,30,0.0,73.0,3.2,13.0,73.0,67.74,52.52
2016,3,13,16,45,0.0,61.5,3.15,13.0,61.5,57.2,43.56
2016,3,13,17,0,0.0,50.0,3.1,13.0,50.0,46.47,34.31
2016,3,13,17,15,0.0,38.0,3.0,13.0,38.0,35.29,25.91
2016,3,13,17,30,0.0,26.0,2.9,13.0,26.0,24.12,15.64
2016,3,13,17,45,0.0,16.0,2.85,13.0,16.0,14.83,6.9
2016,3,13,18,0,0.0,6.0,2.8,13.0,6.0,5.55,0.0
2016,3,13,18,15,0.0,3.0,2.75,13.0,3.0,2.86,0.0
2016,3,13,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,6,45,32.0,20.0,2.8,11.0,23.5,37.69,4.02
2016,3,14,7,0,64.0,40.0,2.8,11.0,47.0,81.36,60.14
2016,3,14,7,15,111.0,61.5,2.75,11.0,81.0,132.38,106.35
2016,3,14,7,30,158.0,83.0,2.7,11.0,115.0,195.92,162.23
2016,3,14,7,45,194.5,103.0,2.7,11.0,154.0,247.42,207.36
2016,3,14,8,0,231.0,123.0,2.7,11.0,193.0,301.92,254.0
2016,3,14,8,15,272.5,135.0,2.65,11.0,231.5,352.28,296.33
2016,3,14,8,30,314.0,147.0,2.6,11.0,270.0,405.71,340.14
2016,3,14,8,45,364.5,158.0,2.6,11.5,318.0,467.23,388.94
2016,3,14,9,0,415.0,169.0,2.6,12.0,366.0,545.13,448.8
2016,3,14,9,15,465.5,174.0,2.55,12.0,414.5,604.86,494.16
2016,3,14,9,30,516.0,179.0,2.5,12.0,463.0,665.79,539.54
2016,3,14,9,45,458.5,211.5,2.5,12.0,477.0,663.89,534.68
2016,3,14,10,0,401.0,244.0,2.5,12.0,491.0,643.07,516.51
2016,3,14,10,15,438.0,246.0,2.5,12.0,528.5,698.02,557.07
2016,3,14,10,30,475.0,248.0,2.5,12.0,566.0,738.46,586.19
2016,3,14,10,45,537.5,234.5,2.5,12.0,607.0,784.31,619.96
2016,3,14,11,0,600.0,221.0,2.5,12.0,648.0,833.1,655.25
2016,3,14,11,15,734.5,173.5,2.45,12.0,709.0,907.21,707.06
2016,3,14,11,30,869.0,126.0,2.4,12.0,770.0,971.46,749.83
2016,3,14,11,45,877.0,124.0,2.4,12.0,781.5,968.4,746.56
2016,3,14,12,0,885.0,122.0,2.4,12.0,793.0,954.19,736.5
2016,3,14,12,15,885.5,122.0,2.45,12.0,795.0,939.46,726.8
2016,3,14,12,30,886.0,122.0,2.5,12.0,797.0,921.24,714.75
2016,3,14,12,45,867.5,130.0,2.6,12.5,786.5,897.69,698.18
2016,3,14,13,0,849.0,138.0,2.7,13.0,776.0,865.04,675.2
2016,3,14,13,15,844.0,137.0,2.75,12.5,761.5,831.71,653.75
2016,3,14,13,30,839.0,136.0,2.8,12.0,747.0,795.76,630.15
2016,3,14,13,45,827.0,136.5,2.9,12.0,724.0,753.72,600.97
2016,3,14,14,0,815.0,137.0,3.0,12.0,701.0,709.95,568.49
2016,3,14,14,15,803.5,134.5,3.05,12.0,672.0,662.09,531.92
2016,3,14,14,30,792.0,132.0,3.1,12.0,643.0,613.03,493.53
2016,3,14,14,45,775.0,130.0,3.15,12.0,606.5,559.82,450.88
2016,3,14,15,0,758.0,128.0,3.2,12.0,570.0,506.66,407.08
2016,3,14,15,15,585.0,158.5,3.2,12.0,485.5,414.16,331.5
2016,3,14,15,30,412.0,189.0,3.2,12.0,401.0,336.06,267.72
2016,3,14,15,45,546.5,139.0,3.2,12.0,393.0,309.39,240.94
2016,3,14,16,0,681.0,89.0,3.2,12.0,385.0,267.59,198.55
2016,3,14,16,15,627.5,94.0,3.2,11.5,341.5,217.04,153.78
2016,3,14,16,30,574.0,99.0,3.2,11.0,298.0,172.35,115.96
2016,3,14,16,45,523.0,89.5,3.2,11.0,249.0,121.2,76.64
2016,3,14,17,0,472.0,80.0,3.2,11.0,200.0,75.06,49.13
2016,3,14,17,15,389.5,68.5,3.15,11.0,152.5,51.13,40.34
2016,3,14,17,30,307.0,57.0,3.1,11.0,105.0,43.51,33.0
2016,3,14,17,45,195.0,39.5,3.05,11.0,66.0,30.66,20.6
2016,3,14,18,0,83.0,22.0,3.0,11.0,27.0,18.32,1.98
2016,3,14,18,15,41.5,11.0,2.95,11.0,13.5,10.48,0.0
2016,3,14,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,6,45,168.5,17.5,2.3,10.5,36.0,101.04,37.03
2016,3,15,7,0,337.0,35.0,2.3,11.0,72.0,210.7,163.42
2016,3,15,7,15,434.5,44.5,2.25,11.0,118.5,287.82,234.67
2016,3,15,7,30,532.0,54.0,2.2,11.0,165.0,374.5,310.84
2016,3,15,7,45,595.5,60.0,2.2,11.5,216.0,445.53,371.54
2016,3,15,8,0,659.0,66.0,2.2,12.0,267.0,521.08,433.39
2016,3,15,8,15,699.0,71.0,2.2,12.0,317.5,583.28,483.12
2016,3,15,8,30,739.0,76.0,2.2,12.0,368.0,643.58,528.6
2016,3,15,8,45,768.5,79.0,2.2,12.5,416.0,697.66,566.61
2016,3,15,9,0,798.0,82.0,2.2,13.0,464.0,751.2,603.21
2016,3,15,9,15,818.0,84.5,2.2,13.0,508.0,795.36,633.26
2016,3,15,9,30,838.0,87.0,2.2,13.0,552.0,837.67,661.6
2016,3,15,9,45,853.5,89.0,2.2,13.5,590.5,873.25,683.57
2016,3,15,10,0,869.0,91.0,2.2,14.0,629.0,898.58,698.16
2016,3,15,10,15,879.5,92.5,2.2,14.0,661.5,923.35,713.71
2016,3,15,10,30,890.0,94.0,2.2,14.0,694.0,944.91,727.06
2016,3,15,10,45,897.0,95.5,2.25,14.0,719.0,959.8,736.47
2016,3,15,11,0,904.0,97.0,2.3,14.0,744.0,971.11,743.63
2016,3,15,11,15,908.5,98.0,2.3,14.0,762.0,975.81,745.93
2016,3,15,11,30,913.0,99.0,2.3,14.0,780.0,976.77,745.91
2016,3,15,11,45,914.5,99.5,2.35,14.0,789.5,970.59,741.77
2016,3,15,12,0,916.0,100.0,2.4,14.0,799.0,960.68,735.29
2016,3,15,12,15,916.5,100.0,2.45,14.0,801.0,945.63,725.44
2016,3,15,12,30,917.0,100.0,2.5,14.0,803.0,926.98,713.22
2016,3,15,12,45,917.5,99.0,2.6,14.0,797.0,903.74,698.31
2016,3,15,13,0,918.0,98.0,2.7,14.0,791.0,877.08,680.96
2016,3,15,13,15,914.0,97.0,2.8,14.0,777.0,843.47,658.58
2016,3,15,13,30,910.0,96.0,2.9,14.0,763.0,806.96,633.95
2016,3,15,13,45,903.5,95.0,3.0,14.0,741.0,765.88,605.72
2016,3,15,14,0,897.0,94.0,3.1,14.0,719.0,722.44,575.42
2016,3,15,14,15,888.0,93.0,3.15,14.0,690.0,675.24,539.76
2016,3,15,14,30,879.0,92.0,3.2,14.0,661.0,626.33,501.52
2016,3,15,14,45,867.0,89.5,3.25,14.0,625.5,572.83,458.7
2016,3,15,15,0,855.0,87.0,3.3,14.0,590.0,518.45,413.88
2016,3,15,15,15,838.0,84.5,3.3,14.0,548.5,460.0,364.4
2016,3,15,15,30,821.0,82.0,3.3,14.0,507.0,402.42,314.14
2016,3,15,15,45,797.5,79.0,3.35,14.0,461.5,342.69,261.01
2016,3,15,16,0,774.0,76.0,3.4,14.0,416.0,284.54,208.23
2016,3,15,16,15,741.5,72.0,3.4,13.5,367.0,225.37,155.26
2016,3,15,16,30,709.0,68.0,3.4,13.0,318.0,169.45,106.77
2016,3,15,16,45,661.0,63.0,3.45,13.0,267.0,111.54,62.06
2016,3,15,17,0,613.0,58.0,3.5,13.0,216.0,62.08,34.39
2016,3,15,17,15,539.0,51.0,3.5,12.5,167.0,37.2,27.71
2016,3,15,17,30,465.0,44.0,3.5,12.0,118.0,33.44,24.02
2016,3,15,17,45,337.5,32.5,3.5,12.0,75.5,25.33,16.07
2016,3,15,18,0,210.0,21.0,3.5,12.0,33.0,16.77,2.82
2016,3,15,18,15,105.0,10.5,3.45,12.0,16.5,10.01,0.0
2016,3,15,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,6,45,179.5,17.0,1.65,11.5,37.5,106.14,51.24
2016,3,16,7,0,359.0,34.0,1.6,12.0,75.0,220.29,171.33
2016,3,16,7,15,452.5,43.0,1.55,12.0,122.0,296.18,240.36
2016,3,16,7,30,546.0,52.0,1.5,12.0,169.0,381.25,314.14
2016,3,16,7,45,604.0,58.5,1.45,12.5,219.5,450.41,372.05
2016,3,16,8,0,662.0,65.0,1.4,13.0,270.0,523.63,430.51
2016,3,16,8,15,701.5,69.5,1.35,13.0,320.5,581.91,475.86
2016,3,16,8,30,741.0,74.0,1.3,13.0,371.0,644.83,521.45
2016,3,16,8,45,769.0,77.5,1.3,13.5,419.0,698.43,557.94
2016,3,16,9,0,797.0,81.0,1.3,14.0,467.0,751.42,593.0
2016,3,16,9,15,817.0,83.5,1.25,14.0,510.5,795.55,621.44
2016,3,16,9,30,837.0,86.0,1.2,14.0,554.0,837.83,648.08
2016,3,16,9,45,852.0,88.0,1.2,14.5,593.0,865.48,663.75
2016,3,16,10,0,867.0,90.0,1.2,15.0,632.0,897.78,682.6
2016,3,16,10,15,878.0,91.5,1.15,15.0,664.5,922.95,696.89
2016,3,16,10,30,889.0,93.0,1.1,15.0,697.0,944.94,709.07
2016,3,16,10,45,896.5,94.5,1.1,15.5,722.5,960.25,716.44
2016,3,16,11,0,904.0,96.0,1.1,16.0,748.0,971.99,721.64
2016,3,16,11,15,909.0,96.5,1.1,16.0,766.0,976.55,723.68
2016,3,16,11,30,914.0,97.0,1.1,16.0,784.0,977.37,723.56
2016,3,16,11,45,917.0,97.5,1.1,16.0,794.0,972.54,719.97
2016,3,16,12,0,920.0,98.0,1.1,16.0,804.0,963.95,714.17
2016,3,16,12,15,921.0,98.0,1.1,16.0,806.0,949.24,704.57
2016,3,16,12,30,922.0,98.0,1.1,16.0,808.0,930.9,692.77
2016,3,16,12,45,922.0,97.0,1.1,16.0,802.5,907.07,677.46
2016,3,16,13,0,922.0,96.0,1.1,16.0,797.0,879.82,659.97
2016,3,16,13,15,918.5,95.5,1.1,16.0,783.0,846.97,638.71
2016,3,16,13,30,915.0,95.0,1.1,16.0,769.0,811.15,615.38
2016,3,16,13,45,908.5,94.0,1.15,16.0,747.0,769.83,588.74
2016,3,16,14,0,902.0,93.0,1.2,16.0,725.0,726.13,560.08
2016,3,16,14,15,893.0,92.0,1.2,16.0,696.0,678.66,526.03
2016,3,16,14,30,884.0,91.0,1.2,16.0,667.0,629.47,489.34
2016,3,16,14,45,871.0,89.5,1.25,16.0,631.0,576.1,448.84
2016,3,16,15,0,858.0,88.0,1.3,16.0,595.0,521.92,406.27
2016,3,16,15,15,841.0,85.5,1.3,16.0,554.0,463.22,358.54
2016,3,16,15,30,824.0,83.0,1.3,16.0,513.0,405.4,309.89
2016,3,16,15,45,799.5,80.0,1.35,16.0,466.5,345.11,258.07
2016,3,16,16,0,775.0,77.0,1.4,16.0,420.0,286.5,206.42
2016,3,16,16,15,742.5,73.5,1.5,15.5,370.5,227.66,155.0
2016,3,16,16,30,710.0,70.0,1.6,15.0,321.0,172.08,107.66
2016,3,16,16,45,660.5,65.0,1.7,15.0,270.0,113.78,63.23
2016,3,16,17,0,611.0,60.0,1.8,15.0,219.0,64.23,35.61
2016,3,16,17,15,536.5,52.5,1.9,14.5,169.5,38.31,28.48
2016,3,16,17,30,462.0,45.0,2.0,14.0,120.0,34.16,24.49
2016,3,16,17,45,333.5,33.5,2.15,14.0,77.5,26.09,16.67
2016,3,16,18,0,205.0,22.0,2.3,14.0,35.0,17.58,4.4
2016,3,16,18,15,102.5,11.0,2.25,13.5,17.5,10.48,0.0
2016,3,16,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,6,45,212.0,17.0,1.2,13.5,42.5,120.27,67.71
2016,3,17,7,0,424.0,34.0,1.3,14.0,85.0,250.03,193.99
2016,3,17,7,15,514.5,42.0,1.25,14.0,134.0,326.96,262.92
2016,3,17,7,30,605.0,50.0,1.2,14.0,183.0,412.62,336.01
2016,3,17,7,45,662.5,55.0,1.2,14.0,235.5,479.43,391.95
2016,3,17,8,0,720.0,60.0,1.2,14.0,288.0,553.61,451.14
2016,3,17,8,15,756.5,64.0,1.1,14.0,339.5,615.23,497.06
2016,3,17,8,30,793.0,68.0,1.0,14.0,391.0,677.62,540.29
2016,3,17,8,45,820.0,71.0,0.9,14.5,440.0,731.8,574.82
2016,3,17,9,0,847.0,74.0,0.8,15.0,489.0,785.15,607.42
2016,3,17,9,15,865.5,76.5,0.7,15.0,533.5,822.69,629.14
2016,3,17,9,30,884.0,79.0,0.6,15.0,578.0,864.84,653.51
2016,3,17,9,45,898.0,80.5,0.55,15.5,617.0,899.44,671.95
2016,3,17,10,0,912.0,82.0,0.5,16.0,656.0,931.24,688.3
2016,3,17,10,15,921.5,83.5,0.45,16.0,688.5,955.82,701.11
2016,3,17,10,30,931.0,85.0,0.4,16.0,721.0,977.0,711.8
2016,3,17,10,45,737.5,166.5,0.35,16.5,682.0,906.99,663.45
2016,3,17,11,0,544.0,248.0,0.3,17.0,643.0,808.83,595.55
2016,3,17,11,15,518.0,265.5,0.35,17.0,649.0,800.97,591.26
2016,3,17,11,30,492.0,283.0,0.4,17.0,655.0,790.46,583.89
2016,3,17,11,45,499.5,281.0,0.45,17.0,663.0,788.48,583.4
2016,3,17,12,0,507.0,279.0,0.5,17.0,671.0,784.13,581.27
2016,3,17,12,15,461.5,303.0,0.55,17.0,660.5,756.08,561.74
2016,3,17,12,30,416.0,327.0,0.6,17.0,650.0,726.86,541.6
2016,3,17,12,45,412.0,326.5,0.65,17.0,644.0,708.71,530.18
2016,3,17,13,0,408.0,326.0,0.7,17.0,638.0,681.4,512.39
2016,3,17,13,15,428.0,310.5,0.75,17.0,632.5,672.74,507.78
2016,3,17,13,30,448.0,295.0,0.8,17.0,627.0,653.8,495.81
2016,3,17,13,45,428.5,293.5,0.9,17.0,603.5,616.48,470.37
2016,3,17,14,0,409.0,292.0,1.0,17.0,580.0,574.48,441.25
2016,3,17,14,15,422.0,275.5,1.0,17.0,562.0,549.59,423.6
2016,3,17,14,30,435.0,259.0,1.0,17.0,544.0,517.84,400.39
2016,3,17,14,45,419.5,246.5,1.05,17.0,509.0,471.81,366.13
2016,3,17,15,0,404.0,234.0,1.1,17.0,474.0,424.61,330.25
2016,3,17,15,15,375.5,221.5,1.1,16.5,433.0,375.19,292.15
2016,3,17,15,30,347.0,209.0,1.1,16.0,392.0,328.33,255.19
2016,3,17,15,45,288.0,197.0,1.1,16.0,340.0,274.33,212.1
2016,3,17,16,0,229.0,185.0,1.1,16.0,288.0,226.84,174.27
2016,3,17,16,15,158.5,165.5,1.05,15.5,232.5,179.13,137.35
2016,3,17,16,30,88.0,146.0,1.0,15.0,177.0,141.03,109.0
2016,3,17,16,45,370.5,101.0,1.0,15.0,203.0,116.19,77.12
2016,3,17,17,0,653.0,56.0,1.0,15.0,229.0,66.31,36.09
2016,3,17,17,15,581.0,49.5,1.05,14.5,178.0,35.73,26.22
2016,3,17,17,30,509.0,43.0,1.1,14.0,127.0,32.3,22.91
2016,3,17,17,45,383.0,32.5,1.2,14.0,83.0,25.07,15.9
2016,3,17,18,0,257.0,22.0,1.3,14.0,39.0,17.47,5.33
2016,3,17,18,15,128.5,11.0,1.35,13.5,19.5,10.48,0.0
2016,3,17,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,6,15,39.0,5.5,2.1,11.0,6.5,0.0,0.0
2016,3,18,6,30,78.0,11.0,2.1,11.0,13.0,36.6,0.0
2016,3,18,6,45,225.0,25.5,2.15,11.5,49.5,138.31,87.08
2016,3,18,7,0,372.0,40.0,2.2,12.0,86.0,234.69,185.13
2016,3,18,7,15,464.0,49.5,2.15,12.0,135.0,312.17,255.03
2016,3,18,7,30,556.0,59.0,2.1,12.0,184.0,398.38,329.84
2016,3,18,7,45,448.5,88.0,2.1,12.0,205.5,391.99,326.72
2016,3,18,8,0,341.0,117.0,2.1,12.0,227.0,377.46,314.98
2016,3,18,8,15,373.0,129.5,2.1,12.0,267.5,428.68,357.0
2016,3,18,8,30,405.0,142.0,2.1,12.0,308.0,481.49,398.78
2016,3,18,8,45,344.5,173.0,2.1,12.5,326.5,472.87,389.08
2016,3,18,9,0,284.0,204.0,2.1,13.0,345.0,471.31,384.65
2016,3,18,9,15,150.5,206.0,2.05,13.0,281.5,355.14,289.6
2016,3,18,9,30,17.0,208.0,2.0,13.0,218.0,219.36,176.42
2016,3,18,9,45,52.5,248.0,2.0,13.5,281.0,306.74,247.08
2016,3,18,10,0,88.0,288.0,2.0,14.0,344.0,383.85,306.95
2016,3,18,10,15,155.5,306.5,1.95,14.0,411.5,480.52,381.78
2016,3,18,10,30,223.0,325.0,1.9,14.0,479.0,564.31,444.85
2016,3,18,10,45,557.0,220.0,1.9,14.0,622.5,790.84,617.49
2016,3,18,11,0,891.0,115.0,1.9,14.0,766.0,984.91,749.61
2016,3,18,11,15,896.0,116.0,1.85,14.0,784.0,989.7,749.05
2016,3,18,11,30,901.0,117.0,1.8,14.0,802.0,990.79,748.44
2016,3,18,11,45,904.5,117.0,1.8,14.0,812.0,985.64,744.55
2016,3,18,12,0,908.0,117.0,1.8,14.0,822.0,976.78,738.4
2016,3,18,12,15,908.5,117.0,1.8,14.0,823.5,961.46,728.1
2016,3,18,12,30,909.0,117.0,1.8,14.0,825.0,942.58,715.58
2016,3,18,12,45,905.5,117.0,1.85,14.0,818.0,916.72,699.04
2016,3,18,13,0,902.0,117.0,1.9,14.0,811.0,887.67,680.31
2016,3,18,13,15,897.0,116.5,1.95,14.0,795.5,853.84,658.18
2016,3,18,13,30,892.0,116.0,2.0,14.0,780.0,817.23,633.94
2016,3,18,13,45,885.5,114.0,2.05,14.0,757.5,775.41,605.75
2016,3,18,14,0,879.0,112.0,2.1,14.0,735.0,731.33,575.47
2016,3,18,14,15,868.0,110.5,2.1,14.0,704.5,684.34,540.26
2016,3,18,14,30,857.0,109.0,2.1,14.0,674.0,633.6,501.46
2016,3,18,14,45,841.0,107.0,2.1,14.0,637.0,578.42,458.25
2016,3,18,15,0,825.0,105.0,2.1,14.0,600.0,522.85,413.46
2016,3,18,15,15,805.5,102.0,2.05,13.5,557.5,464.66,365.81
2016,3,18,15,30,786.0,99.0,2.0,13.0,515.0,407.07,317.07
2016,3,18,15,45,640.0,119.5,2.0,13.0,438.5,326.54,250.63
2016,3,18,16,0,494.0,140.0,2.0,13.0,362.0,261.92,197.85
2016,3,18,16,15,498.5,121.5,1.95,13.0,323.5,214.02,154.97
2016,3,18,16,30,503.0,103.0,1.9,13.0,285.0,165.53,112.25
2016,3,18,16,45,448.5,96.0,1.85,13.0,239.5,120.08,77.78
2016,3,18,17,0,394.0,89.0,1.8,13.0,194.0,81.05,54.6
2016,3,18,17,15,340.0,73.5,1.75,12.5,150.5,54.44,43.15
2016,3,18,17,30,286.0,58.0,1.7,12.0,107.0,43.87,33.38
2016,3,18,17,45,200.0,41.5,1.65,12.0,70.0,31.97,22.08
2016,3,18,18,0,114.0,25.0,1.6,12.0,33.0,19.55,7.6
2016,3,18,18,15,57.0,12.5,1.55,12.0,16.5,11.91,0.0
2016,3,18,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,4.0,0.8,12.0,4.0,0.0,0.0
2016,3,19,6,30,0.0,8.0,0.8,12.0,8.0,7.63,0.0
2016,3,19,6,45,9.5,26.0,0.8,12.0,27.5,32.04,17.67
2016,3,19,7,0,19.0,44.0,0.8,12.0,47.0,56.94,41.89
2016,3,19,7,15,34.0,65.5,0.85,12.0,72.5,89.44,70.54
2016,3,19,7,30,49.0,87.0,0.9,12.0,98.0,122.74,99.66
2016,3,19,7,45,59.5,109.0,0.95,12.5,126.0,155.03,127.18
2016,3,19,8,0,70.0,131.0,1.0,13.0,154.0,187.95,154.56
2016,3,19,8,15,77.0,152.0,1.0,13.0,181.5,217.79,178.97
2016,3,19,8,30,84.0,173.0,1.0,13.0,209.0,247.96,203.15
2016,3,19,8,45,110.5,196.5,1.0,13.0,248.5,308.47,251.48
2016,3,19,9,0,137.0,220.0,1.0,13.0,288.0,359.11,290.89
2016,3,19,9,15,150.5,240.5,1.0,13.0,322.0,396.3,318.86
2016,3,19,9,30,164.0,261.0,1.0,13.0,356.0,433.64,346.58
2016,3,19,9,45,191.5,278.0,1.0,13.0,396.0,479.27,380.59
2016,3,19,10,0,219.0,295.0,1.0,13.0,436.0,525.29,414.23
2016,3,19,10,15,164.0,310.5,1.05,13.0,419.0,492.94,387.57
2016,3,19,10,30,109.0,326.0,1.1,13.0,402.0,444.03,349.16
2016,3,19,10,45,140.0,341.5,1.2,13.5,442.5,503.35,393.8
2016,3,19,11,0,171.0,357.0,1.3,14.0,483.0,548.09,426.29
2016,3,19,11,15,231.0,358.0,1.35,14.0,532.0,603.53,467.85
2016,3,19,11,30,291.0,359.0,1.4,14.0,581.0,670.97,516.99
2016,3,19,11,45,358.0,342.0,1.45,14.0,619.0,709.92,545.99
2016,3,19,12,0,425.0,325.0,1.5,14.0,657.0,757.04,580.46
2016,3,19,12,15,316.0,355.0,1.5,14.0,602.5,668.35,514.3
2016,3,19,12,30,207.0,385.0,1.5,14.0,548.0,581.76,449.59
2016,3,19,12,45,254.0,373.5,1.55,14.0,571.0,611.92,473.69
2016,3,19,13,0,301.0,362.0,1.6,14.0,594.0,628.54,487.01
2016,3,19,13,15,270.5,360.5,1.6,14.0,566.5,588.6,457.2
2016,3,19,13,30,240.0,359.0,1.6,14.0,539.0,542.86,423.46
2016,3,19,13,45,233.5,348.5,1.6,14.0,519.5,515.1,403.26
2016,3,19,14,0,227.0,338.0,1.6,14.0,500.0,487.26,382.65
2016,3,19,14,15,179.5,325.0,1.6,14.0,450.0,430.18,339.06
2016,3,19,14,30,132.0,312.0,1.6,14.0,400.0,377.09,298.18
2016,3,19,14,45,240.5,281.0,1.65,14.0,430.5,401.46,318.59
2016,3,19,15,0,349.0,250.0,1.7,14.0,461.0,411.8,326.44
2016,3,19,15,15,301.5,239.5,1.7,13.5,412.5,358.19,284.08
2016,3,19,15,30,254.0,229.0,1.7,13.0,364.0,309.28,245.27
2016,3,19,15,45,307.0,199.0,1.7,13.0,348.0,282.84,221.93
2016,3,19,16,0,360.0,169.0,1.7,13.0,332.0,250.48,192.26
2016,3,19,16,15,549.0,117.5,1.6,12.5,333.5,223.26,160.76
2016,3,19,16,30,738.0,66.0,1.5,12.0,335.0,174.85,110.0
2016,3,19,16,45,692.0,61.0,1.45,12.0,283.5,118.29,66.13
2016,3,19,17,0,646.0,56.0,1.4,12.0,232.0,67.19,36.8
2016,3,19,17,15,575.5,49.5,1.3,11.5,181.5,35.43,26.33
2016,3,19,17,30,505.0,43.0,1.2,11.0,131.0,31.99,23.01
2016,3,19,17,45,386.5,33.5,1.15,11.0,87.0,25.69,16.81
2016,3,19,18,0,268.0,24.0,1.1,11.0,43.0,19.09,8.03
2016,3,19,18,15,134.0,12.0,1.05,11.0,21.5,11.44,0.0
2016,3,19,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,2.5,3.15,12.0,2.5,0.0,0.0
2016,3,20,6,30,0.0,5.0,3.2,12.0,5.0,4.77,0.0
2016,3,20,6,45,0.0,17.0,3.25,12.5,17.0,15.76,6.26
2016,3,20,7,0,0.0,29.0,3.3,13.0,29.0,26.92,16.85
2016,3,20,7,15,0.0,45.0,3.35,13.0,45.0,42.2,30.28
2016,3,20,7,30,0.0,61.0,3.4,13.0,61.0,58.13,44.2
2016,3,20,7,45,0.0,77.5,3.5,13.0,77.5,74.51,58.33
2016,3,20,8,0,0.0,94.0,3.6,13.0,94.0,90.81,72.18
2016,3,20,8,15,0.0,110.5,3.65,13.0,110.5,107.08,85.8
2016,3,20,8,30,0.0,127.0,3.7,13.0,127.0,123.32,99.21
2016,3,20,8,45,0.0,72.5,3.75,13.5,72.5,67.48,51.78
2016,3,20,9,0,0.0,18.0,3.8,14.0,18.0,16.71,8.58
2016,3,20,9,15,2.0,99.5,3.8,14.0,101.0,94.89,74.48
2016,3,20,9,30,4.0,181.0,3.8,14.0,184.0,179.06,143.7
2016,3,20,9,45,2.0,161.0,3.8,14.0,162.5,155.97,124.25
2016,3,20,10,0,0.0,141.0,3.8,14.0,141.0,133.68,105.66
2016,3,20,10,15,1.5,162.5,3.7,14.0,163.5,156.23,123.97
2016,3,20,10,30,3.0,184.0,3.6,14.0,186.0,178.85,142.14
2016,3,20,10,45,2.5,177.5,3.55,14.0,179.5,171.54,135.94
2016,3,20,11,0,2.0,171.0,3.5,14.0,173.0,164.37,129.94
2016,3,20,11,15,19.5,246.0,3.45,14.0,261.0,255.63,203.75
2016,3,20,11,30,37.0,321.0,3.4,14.0,349.0,361.62,287.02
2016,3,20,11,45,28.5,303.5,3.35,14.0,325.5,332.76,263.68
2016,3,20,12,0,20.0,286.0,3.3,14.0,302.0,293.84,232.88
2016,3,20,12,15,11.5,231.5,3.15,14.0,241.0,231.01,182.97
2016,3,20,12,30,3.0,177.0,3.0,14.0,180.0,169.78,133.75
2016,3,20,12,45,5.5,197.5,2.95,14.0,202.0,191.44,151.38
2016,3,20,13,0,8.0,218.0,2.9,14.0,224.0,212.87,168.6
2016,3,20,13,15,8.0,217.5,2.75,14.0,223.5,211.74,167.69
2016,3,20,13,30,8.0,217.0,2.6,14.0,223.0,210.58,166.82
2016,3,20,13,45,248.0,240.5,2.5,14.0,418.0,425.38,341.95
2016,3,20,14,0,488.0,264.0,2.4,14.0,613.0,608.7,482.29
2016,3,20,14,15,682.0,182.0,2.35,14.0,648.5,634.37,502.68
2016,3,20,14,30,876.0,100.0,2.3,14.0,684.0,637.45,505.99
2016,3,20,14,45,865.5,98.0,2.25,14.0,649.0,585.07,464.07
2016,3,20,15,0,855.0,96.0,2.2,14.0,614.0,531.04,420.11
2016,3,20,15,15,839.0,93.5,2.15,14.0,572.5,473.31,371.98
2016,3,20,15,30,823.0,91.0,2.1,14.0,531.0,415.73,322.53
2016,3,20,15,45,799.5,88.0,2.05,14.0,485.0,355.55,269.78
2016,3,20,16,0,776.0,85.0,2.0,14.0,439.0,296.98,217.35
2016,3,20,16,15,744.0,81.0,1.9,13.5,389.0,237.5,164.65
2016,3,20,16,30,712.0,77.0,1.8,13.0,339.0,177.99,113.4
2016,3,20,16,45,659.0,72.5,1.75,13.0,286.5,122.27,70.55
2016,3,20,17,0,606.0,68.0,1.7,13.0,234.0,72.87,42.12
2016,3,20,17,15,532.5,60.0,1.6,13.0,183.5,44.04,33.85
2016,3,20,17,30,459.0,52.0,1.5,13.0,133.0,39.76,29.7
2016,3,20,17,45,339.5,40.0,1.45,13.0,88.5,31.48,21.72
2016,3,20,18,0,220.0,28.0,1.4,13.0,44.0,21.97,10.6
2016,3,20,18,15,110.0,14.0,1.35,12.5,22.0,13.34,0.0
2016,3,20,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,1.5,3.2,13.0,1.5,1.43,0.0
2016,3,21,6,30,0.0,3.0,3.3,13.0,3.0,2.77,0.0
2016,3,21,6,45,0.0,10.5,3.45,13.0,10.5,9.72,1.88
2016,3,21,7,0,0.0,18.0,3.6,13.0,18.0,16.68,8.34
2016,3,21,7,15,0.0,28.0,3.65,13.0,28.0,25.97,16.53
2016,3,21,7,30,0.0,38.0,3.7,13.0,38.0,35.28,24.69
2016,3,21,7,45,0.0,49.0,3.75,13.0,49.0,45.53,33.57
2016,3,21,8,0,0.0,60.0,3.8,13.0,60.0,55.79,42.35
2016,3,21,8,15,0.0,94.0,3.8,13.0,94.0,89.39,70.84
2016,3,21,8,30,0.0,128.0,3.8,13.0,128.0,124.2,99.94
2016,3,21,8,45,61.5,176.5,3.8,13.5,207.5,233.78,192.23
2016,3,21,9,0,123.0,225.0,3.8,14.0,287.0,353.43,289.44
2016,3,21,9,15,293.5,218.0,3.8,14.0,384.5,503.83,411.94
2016,3,21,9,30,464.0,211.0,3.8,14.0,482.0,665.14,537.86
2016,3,21,9,45,273.0,252.5,3.8,14.0,414.5,536.82,433.22
2016,3,21,10,0,82.0,294.0,3.8,14.0,347.0,384.47,308.49
2016,3,21,10,15,83.5,309.5,3.8,14.0,366.0,402.27,322.32
2016,3,21,10,30,85.0,325.0,3.8,14.0,385.0,419.72,335.22
2016,3,21,10,45,232.0,323.5,3.85,14.0,495.0,570.55,455.31
2016,3,21,11,0,379.0,322.0,3.9,14.0,605.0,722.18,571.06
2016,3,21,11,15,445.0,303.0,3.9,14.0,642.0,774.46,609.56
2016,3,21,11,30,511.0,284.0,3.9,14.0,679.0,812.57,638.27
2016,3,21,11,45,266.0,289.0,3.95,14.0,495.5,566.13,450.14
2016,3,21,12,0,21.0,294.0,4.0,14.0,312.0,302.71,239.61
2016,3,21,12,15,21.0,295.0,4.0,14.0,312.5,302.56,240.14
2016,3,21,12,30,21.0,296.0,4.0,14.0,313.0,302.34,239.94
2016,3,21,12,45,21.5,294.5,4.0,14.0,311.5,299.99,238.15
2016,3,21,13,0,22.0,293.0,4.0,14.0,310.0,297.56,236.32
2016,3,21,13,15,21.5,287.5,4.0,14.0,304.5,290.31,230.71
2016,3,21,13,30,21.0,282.0,4.0,14.0,299.0,283.06,225.13
2016,3,21,13,45,10.5,213.5,4.0,14.0,222.0,208.34,165.52
2016,3,21,14,0,0.0,145.0,4.0,14.0,145.0,135.56,106.58
2016,3,21,14,15,376.5,151.0,3.95,14.0,403.5,400.93,327.69
2016,3,21,14,30,753.0,157.0,3.9,14.0,662.0,619.01,497.21
2016,3,21,14,45,754.0,147.0,3.9,14.0,629.5,569.67,456.39
2016,3,21,15,0,755.0,137.0,3.9,14.0,597.0,518.63,414.55
2016,3,21,15,15,735.0,133.0,3.85,13.5,555.5,462.09,367.71
2016,3,21,15,30,715.0,129.0,3.8,13.0,514.0,406.4,320.18
2016,3,21,15,45,704.5,119.0,3.8,13.0,470.5,349.65,269.91
2016,3,21,16,0,694.0,109.0,3.8,13.0,427.0,293.29,218.95
2016,3,21,16,15,657.5,103.5,3.7,13.0,377.5,235.73,167.65
2016,3,21,16,30,621.0,98.0,3.6,13.0,328.0,182.09,121.25
2016,3,21,16,45,575.0,89.5,3.55,13.0,277.5,129.05,79.91
2016,3,21,17,0,529.0,81.0,3.5,13.0,227.0,81.67,51.26
2016,3,21,17,15,452.5,71.0,3.4,12.5,177.5,53.48,42.35
2016,3,21,17,30,376.0,61.0,3.3,12.0,128.0,46.09,35.44
2016,3,21,17,45,259.5,46.5,3.25,12.0,85.5,35.82,25.63
2016,3,21,18,0,143.0,32.0,3.2,12.0,43.0,25.13,13.55
2016,3,21,18,15,71.5,16.0,3.15,12.0,21.5,15.25,0.0
2016,3,21,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,12.0,2.55,10.0,12.0,11.44,0.0
2016,3,22,6,30,0.0,24.0,2.6,10.0,24.0,26.48,0.0
2016,3,22,6,45,193.0,35.5,2.65,10.5,63.5,140.61,104.07
2016,3,22,7,0,386.0,47.0,2.7,11.0,103.0,253.14,204.16
2016,3,22,7,15,472.0,56.0,2.7,11.0,152.5,329.18,272.36
2016,3,22,7,30,558.0,65.0,2.7,11.0,202.0,413.04,345.28
2016,3,22,7,45,617.0,70.5,2.75,11.5,254.5,483.45,404.47
2016,3,22,8,0,676.0,76.0,2.8,12.0,307.0,557.74,464.49
2016,3,22,8,15,713.0,80.5,2.75,12.0,358.0,618.64,512.34
2016,3,22,8,30,750.0,85.0,2.7,12.0,409.0,677.02,555.21
2016,3,22,8,45,781.0,87.0,2.7,12.0,458.5,731.82,594.56
2016,3,22,9,0,812.0,89.0,2.7,12.0,508.0,786.08,632.68
2016,3,22,9,15,831.0,92.0,2.7,12.0,552.0,830.42,662.88
2016,3,22,9,30,850.0,95.0,2.7,12.0,596.0,872.76,691.3
2016,3,22,9,45,867.5,95.5,2.7,12.0,635.5,900.8,709.26
2016,3,22,10,0,885.0,96.0,2.7,12.0,675.0,933.74,730.75
2016,3,22,10,15,895.5,97.5,2.7,12.0,707.5,958.44,746.33
2016,3,22,10,30,906.0,99.0,2.7,12.0,740.0,979.85,759.71
2016,3,22,10,45,916.0,99.0,2.75,12.5,766.0,995.6,768.35
2016,3,22,11,0,926.0,99.0,2.8,13.0,792.0,1007.74,774.65
2016,3,22,11,15,930.5,100.0,2.85,13.0,810.0,1011.97,777.14
2016,3,22,11,30,935.0,101.0,2.9,13.0,828.0,1012.37,777.24
2016,3,22,11,45,940.0,100.0,2.95,13.0,838.5,1007.17,773.7
2016,3,22,12,0,945.0,99.0,3.0,13.0,849.0,998.12,767.7
2016,3,22,12,15,945.5,99.0,3.1,13.0,850.5,982.12,757.49
2016,3,22,12,30,946.0,99.0,3.2,13.0,852.0,962.43,744.8
2016,3,22,12,45,946.0,97.5,3.3,13.0,845.5,937.09,728.17
2016,3,22,13,0,946.0,96.0,3.4,13.0,839.0,908.28,709.06
2016,3,22,13,15,942.5,95.5,3.45,13.0,824.5,874.28,685.85
2016,3,22,13,30,939.0,95.0,3.5,13.0,810.0,837.26,660.34
2016,3,22,13,45,936.0,93.0,3.6,13.0,788.0,796.25,631.98
2016,3,22,14,0,933.0,91.0,3.7,13.0,766.0,752.55,601.33
2016,3,22,14,15,924.5,89.5,3.7,13.0,736.0,703.22,564.49
2016,3,22,14,30,916.0,88.0,3.7,13.0,706.0,652.1,524.28
2016,3,22,14,45,906.5,85.5,3.75,13.0,670.0,597.87,480.76
2016,3,22,15,0,897.0,83.0,3.8,13.0,634.0,542.46,434.96
2016,3,22,15,15,881.5,81.0,3.75,13.0,591.5,483.84,384.99
2016,3,22,15,30,866.0,79.0,3.7,13.0,549.0,425.17,333.52
2016,3,22,15,45,846.5,76.0,3.7,13.0,502.0,361.92,277.14
2016,3,22,16,0,827.0,73.0,3.7,13.0,455.0,301.78,222.16
2016,3,22,16,15,797.5,69.5,3.65,12.5,404.5,240.29,166.57
2016,3,22,16,30,768.0,66.0,3.6,12.0,354.0,181.65,114.93
2016,3,22,16,45,727.0,61.0,3.55,12.0,301.5,123.62,69.05
2016,3,22,17,0,686.0,56.0,3.5,12.0,249.0,70.42,37.64
2016,3,22,17,15,619.5,50.0,3.4,12.0,197.0,38.89,29.38
2016,3,22,17,30,553.0,44.0,3.3,12.0,145.0,32.51,23.4
2016,3,22,17,45,441.5,35.0,3.25,12.0,99.0,26.68,17.72
2016,3,22,18,0,330.0,26.0,3.2,12.0,53.0,20.59,10.47
2016,3,22,18,15,165.0,13.0,3.15,11.5,26.5,12.39,0.0
2016,3,22,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,14.0,2.25,9.5,14.0,13.34,0.0
2016,3,23,6,30,0.0,28.0,2.2,10.0,28.0,32.28,0.0
2016,3,23,6,45,231.0,35.5,2.2,10.5,70.5,155.91,117.5
2016,3,23,7,0,462.0,43.0,2.2,11.0,113.0,285.24,230.31
2016,3,23,7,15,542.0,51.0,2.1,11.0,164.0,360.88,297.81
2016,3,23,7,30,622.0,59.0,2.0,11.0,215.0,443.79,369.02
2016,3,23,7,45,674.5,64.0,1.9,11.5,268.0,512.6,425.47
2016,3,23,8,0,727.0,69.0,1.8,12.0,321.0,581.51,479.48
2016,3,23,8,15,761.0,73.0,1.75,12.0,373.0,642.17,524.97
2016,3,23,8,30,795.0,77.0,1.7,12.0,425.0,703.28,568.42
2016,3,23,8,45,820.5,80.0,1.7,12.5,474.0,756.54,604.17
2016,3,23,9,0,846.0,83.0,1.7,13.0,523.0,808.81,638.33
2016,3,23,9,15,864.0,85.5,1.65,13.0,567.5,852.72,666.47
2016,3,23,9,30,882.0,88.0,1.6,13.0,612.0,887.13,687.61
2016,3,23,9,45,894.5,90.5,1.6,13.5,651.0,921.27,707.74
2016,3,23,10,0,907.0,93.0,1.6,14.0,690.0,952.49,725.66
2016,3,23,10,15,916.5,94.5,1.65,14.0,722.5,976.6,740.79
2016,3,23,10,30,926.0,96.0,1.7,14.0,755.0,997.28,753.79
2016,3,23,10,45,929.5,98.5,1.75,14.5,779.5,1009.78,760.08
2016,3,23,11,0,933.0,101.0,1.8,15.0,804.0,1018.49,764.07
2016,3,23,11,15,937.5,102.0,1.9,15.0,821.5,1022.63,767.36
2016,3,23,11,30,942.0,103.0,2.0,15.0,839.0,1022.91,768.26
2016,3,23,11,45,940.5,105.0,2.15,15.0,848.0,1014.67,764.27
2016,3,23,12,0,939.0,107.0,2.3,15.0,857.0,1002.63,757.82
2016,3,23,12,15,939.0,107.5,2.4,15.0,858.0,986.65,748.19
2016,3,23,12,30,939.0,108.0,2.5,15.0,859.0,967.0,736.1
2016,3,23,12,45,920.5,116.5,2.65,15.0,847.5,935.82,716.54
2016,3,23,13,0,902.0,125.0,2.8,15.0,836.0,901.91,694.92
2016,3,23,13,15,897.5,124.0,2.9,15.0,821.0,867.58,672.36
2016,3,23,13,30,893.0,123.0,3.0,15.0,806.0,830.46,647.58
2016,3,23,13,45,882.0,124.0,3.1,15.0,782.0,791.09,620.91
2016,3,23,14,0,871.0,125.0,3.2,15.0,758.0,745.85,589.23
2016,3,23,14,15,860.5,123.0,3.25,14.5,727.5,696.28,553.08
