Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,14,30,850.0,121.0,3.3,14.0,697.0,645.31,514.77
2016,3,23,14,45,834.0,119.0,3.35,14.0,659.5,590.07,471.08
2016,3,23,15,0,818.0,117.0,3.4,14.0,622.0,534.5,425.86
2016,3,23,15,15,799.0,114.0,3.4,14.0,579.5,476.58,377.38
2016,3,23,15,30,780.0,111.0,3.4,14.0,537.0,419.25,328.0
2016,3,23,15,45,765.0,95.5,3.4,14.0,483.0,352.61,269.95
2016,3,23,16,0,750.0,80.0,3.4,14.0,429.0,286.87,211.36
2016,3,23,16,15,699.5,87.5,3.4,13.5,384.5,232.06,162.8
2016,3,23,16,30,649.0,95.0,3.4,13.0,340.0,184.94,122.39
2016,3,23,16,45,598.0,88.0,3.4,13.0,288.5,130.9,80.33
2016,3,23,17,0,547.0,81.0,3.4,13.0,237.0,83.12,51.54
2016,3,23,17,15,473.0,71.5,3.35,12.5,186.5,53.49,42.39
2016,3,23,17,30,399.0,62.0,3.3,12.0,136.0,46.72,36.07
2016,3,23,17,45,284.5,47.5,3.25,12.0,92.0,36.49,26.34
2016,3,23,18,0,170.0,33.0,3.2,12.0,48.0,25.84,14.97
2016,3,23,18,15,85.0,16.5,3.15,12.0,24.0,15.73,0.0
2016,3,23,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,6,15,57.0,10.5,2.6,11.0,13.5,27.01,0.0
2016,3,24,6,30,114.0,21.0,2.6,11.0,27.0,77.66,17.29
2016,3,24,6,45,208.0,38.5,2.65,11.5,65.0,150.76,114.51
2016,3,24,7,0,302.0,56.0,2.7,12.0,103.0,225.85,182.47
2016,3,24,7,15,381.0,68.5,2.7,12.0,151.0,296.78,245.53
2016,3,24,7,30,460.0,81.0,2.7,12.0,199.0,375.52,313.6
2016,3,24,7,45,490.0,96.5,2.75,12.5,247.0,434.58,362.87
2016,3,24,8,0,520.0,112.0,2.8,13.0,295.0,495.2,411.56
2016,3,24,8,15,561.5,120.0,2.8,13.0,345.0,556.19,459.91
2016,3,24,8,30,603.0,128.0,2.8,13.0,395.0,624.13,512.07
2016,3,24,8,45,625.5,137.5,2.8,13.5,441.0,675.62,549.19
2016,3,24,9,0,648.0,147.0,2.8,14.0,487.0,726.4,584.58
2016,3,24,9,15,672.0,152.0,2.75,14.0,530.0,772.48,616.25
2016,3,24,9,30,696.0,157.0,2.7,14.0,573.0,817.24,646.47
2016,3,24,9,45,730.5,153.0,2.7,14.0,614.5,859.72,674.99
2016,3,24,10,0,765.0,149.0,2.7,14.0,656.0,900.51,702.02
2016,3,24,10,15,777.5,152.0,2.7,14.0,688.5,926.64,718.62
2016,3,24,10,30,790.0,155.0,2.7,14.0,721.0,949.83,733.29
2016,3,24,10,45,795.5,159.0,2.75,14.5,745.5,958.48,737.09
2016,3,24,11,0,801.0,163.0,2.8,15.0,770.0,969.59,742.83
2016,3,24,11,15,807.0,164.5,2.85,15.0,787.5,975.08,746.21
2016,3,24,11,30,813.0,166.0,2.9,15.0,805.0,977.07,747.39
2016,3,24,11,45,814.5,168.0,2.95,15.0,814.5,971.76,743.75
2016,3,24,12,0,816.0,170.0,3.0,15.0,824.0,962.97,737.92
2016,3,24,12,15,816.5,170.0,3.05,15.0,825.5,947.79,727.81
2016,3,24,12,30,817.0,170.0,3.1,15.0,827.0,929.31,715.54
2016,3,24,12,45,848.0,151.5,3.15,15.0,828.5,915.6,706.68
2016,3,24,13,0,879.0,133.0,3.2,15.0,830.0,897.06,694.46
2016,3,24,13,15,875.0,132.0,3.25,15.0,815.5,863.02,671.34
2016,3,24,13,30,871.0,131.0,3.3,15.0,801.0,826.21,646.22
2016,3,24,13,45,859.5,132.5,3.35,15.0,777.0,783.71,616.78
2016,3,24,14,0,848.0,134.0,3.4,15.0,753.0,739.36,584.96
2016,3,24,14,15,838.0,132.0,3.45,15.0,723.5,691.0,548.54
2016,3,24,14,30,828.0,130.0,3.5,15.0,694.0,641.24,510.16
2016,3,24,14,45,806.5,130.5,3.6,15.0,656.0,586.23,466.8
2016,3,24,15,0,785.0,131.0,3.7,15.0,618.0,530.11,421.39
2016,3,24,15,15,724.0,130.5,3.75,14.5,556.0,456.34,361.79
2016,3,24,15,30,663.0,130.0,3.8,14.0,494.0,387.87,305.05
2016,3,24,15,45,700.5,106.5,3.85,14.0,462.0,338.45,260.37
2016,3,24,16,0,738.0,83.0,3.9,14.0,430.0,286.76,211.97
2016,3,24,16,15,687.5,91.0,3.95,14.0,386.0,232.92,163.87
2016,3,24,16,30,637.0,99.0,4.0,14.0,342.0,186.92,124.21
2016,3,24,16,45,599.0,89.5,4.05,14.0,291.5,132.74,81.49
2016,3,24,17,0,561.0,80.0,4.1,14.0,241.0,83.2,50.81
2016,3,24,17,15,492.5,70.0,4.05,13.5,190.5,51.95,40.86
2016,3,24,17,30,424.0,60.0,4.0,13.0,140.0,46.26,35.54
2016,3,24,17,45,328.5,46.0,4.0,13.0,96.0,35.27,25.21
2016,3,24,18,0,233.0,32.0,4.0,13.0,52.0,25.01,14.54
2016,3,24,18,15,116.5,16.0,3.95,13.0,26.0,12.64,0.0
2016,3,24,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,25,6,15,72.5,12.0,4.0,11.0,16.5,33.26,0.0
2016,3,25,6,30,145.0,24.0,4.1,11.0,33.0,94.21,36.64
2016,3,25,6,45,284.0,36.5,4.25,11.5,75.0,180.74,139.34
2016,3,25,7,0,423.0,49.0,4.4,12.0,117.0,276.29,224.82
2016,3,25,7,15,500.5,57.5,4.45,12.0,167.0,349.91,291.23
2016,3,25,7,30,578.0,66.0,4.5,12.0,217.0,430.44,361.71
2016,3,25,7,45,633.5,71.0,4.6,12.5,269.5,499.4,420.11
2016,3,25,8,0,689.0,76.0,4.7,13.0,322.0,571.86,479.32
2016,3,25,8,15,724.5,80.5,4.7,13.0,373.0,632.43,527.32
2016,3,25,8,30,760.0,85.0,4.7,13.0,424.0,690.55,571.01
2016,3,25,8,45,784.0,88.5,4.7,13.0,472.0,742.0,608.65
2016,3,25,9,0,808.0,92.0,4.7,13.0,520.0,792.42,644.89
2016,3,25,9,15,827.0,95.0,4.65,13.0,564.5,836.58,675.6
2016,3,25,9,30,846.0,98.0,4.6,13.0,609.0,878.74,704.43
2016,3,25,9,45,856.5,102.0,4.6,13.5,647.0,912.06,725.5
2016,3,25,10,0,867.0,106.0,4.6,14.0,685.0,942.43,744.29
2016,3,25,10,15,877.0,107.5,4.55,14.0,717.0,958.05,753.47
2016,3,25,10,30,887.0,109.0,4.5,14.0,749.0,978.51,766.26
2016,3,25,10,45,893.0,111.0,4.5,14.5,773.5,992.25,773.27
2016,3,25,11,0,899.0,113.0,4.5,15.0,798.0,1002.38,777.89
2016,3,25,11,15,903.0,114.0,4.45,15.0,815.0,1005.78,778.98
2016,3,25,11,30,907.0,115.0,4.4,15.0,832.0,1005.45,777.66
2016,3,25,11,45,909.5,115.0,4.35,15.0,841.0,998.86,772.17
2016,3,25,12,0,912.0,115.0,4.3,15.0,850.0,988.57,764.28
2016,3,25,12,15,912.0,115.0,4.3,15.0,851.0,972.27,752.85
2016,3,25,12,30,912.0,115.0,4.3,15.0,852.0,952.43,739.07
2016,3,25,12,45,912.5,113.0,4.35,15.0,845.0,927.49,722.21
2016,3,25,13,0,913.0,111.0,4.4,15.0,838.0,899.2,702.97
2016,3,25,13,15,908.0,110.5,4.45,15.0,822.5,864.66,679.17
2016,3,25,13,30,903.0,110.0,4.5,15.0,807.0,827.32,653.22
2016,3,25,13,45,896.0,108.5,4.55,15.0,783.5,784.88,623.32
2016,3,25,14,0,889.0,107.0,4.6,15.0,760.0,740.2,591.47
2016,3,25,14,15,879.5,105.5,4.65,15.0,729.5,691.84,554.82
2016,3,25,14,30,870.0,104.0,4.7,15.0,699.0,641.9,515.55
2016,3,25,14,45,853.0,103.0,4.8,15.0,661.5,586.76,471.35
2016,3,25,15,0,836.0,102.0,4.9,15.0,624.0,530.76,425.21
2016,3,25,15,15,818.5,99.5,4.95,14.5,582.0,473.12,377.03
2016,3,25,15,30,801.0,97.0,5.0,14.0,540.0,415.86,327.59
2016,3,25,15,45,774.5,94.5,5.05,14.0,492.5,356.15,274.35
2016,3,25,16,0,748.0,92.0,5.1,14.0,445.0,298.45,221.94
2016,3,25,16,15,715.5,87.5,5.1,14.0,395.5,236.73,166.46
2016,3,25,16,30,683.0,83.0,5.1,14.0,346.0,181.11,117.64
2016,3,25,16,45,636.5,77.0,5.1,14.0,294.5,126.32,74.5
2016,3,25,17,0,590.0,71.0,5.1,14.0,243.0,77.11,44.63
2016,3,25,17,15,521.5,63.0,5.1,13.5,193.0,45.67,35.27
2016,3,25,17,30,453.0,55.0,5.1,13.0,143.0,41.5,31.33
2016,3,25,17,45,350.5,43.5,5.1,13.0,98.5,33.84,24.0
2016,3,25,18,0,248.0,32.0,5.1,13.0,54.0,24.96,14.76
2016,3,25,18,15,124.0,16.0,5.05,13.0,27.0,12.61,0.0
2016,3,25,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,6,15,122.0,10.5,3.15,12.0,18.5,47.06,0.0
2016,3,26,6,30,244.0,21.0,3.2,12.0,37.0,128.95,64.92
2016,3,26,6,45,361.5,31.5,3.25,12.5,79.0,208.25,161.16
2016,3,26,7,0,479.0,42.0,3.3,13.0,121.0,295.92,239.83
2016,3,26,7,15,549.0,48.5,3.25,13.0,170.5,365.88,302.61
2016,3,26,7,30,619.0,55.0,3.2,13.0,220.0,442.07,368.49
2016,3,26,7,45,663.0,60.0,3.2,13.5,270.5,503.05,419.28
2016,3,26,8,0,707.0,65.0,3.2,14.0,321.0,569.34,472.14
2016,3,26,8,15,738.5,68.5,3.2,14.0,370.5,626.73,515.82
2016,3,26,8,30,770.0,72.0,3.2,14.0,420.0,684.47,558.2
2016,3,26,8,45,791.0,75.5,3.25,14.5,466.5,733.81,592.45
2016,3,26,9,0,812.0,79.0,3.3,15.0,513.0,781.95,625.14
2016,3,26,9,15,829.0,81.5,3.35,15.0,556.0,816.87,648.86
2016,3,26,9,30,846.0,84.0,3.4,15.0,599.0,856.51,675.9
2016,3,26,9,45,857.0,86.0,3.45,15.0,635.5,887.77,696.7
2016,3,26,10,0,868.0,88.0,3.5,15.0,672.0,916.19,715.5
2016,3,26,10,15,877.5,89.5,3.55,15.0,703.5,939.56,730.75
2016,3,26,10,30,887.0,91.0,3.6,15.0,735.0,959.67,743.81
2016,3,26,10,45,886.0,96.0,3.65,15.0,757.5,970.22,750.32
2016,3,26,11,0,885.0,101.0,3.7,15.0,780.0,977.01,754.43
2016,3,26,11,15,890.0,102.0,3.75,15.0,797.0,981.45,757.08
2016,3,26,11,30,895.0,103.0,3.8,15.0,814.0,982.21,757.35
2016,3,26,11,45,885.5,110.0,3.85,15.5,820.5,971.9,748.68
2016,3,26,12,0,876.0,117.0,3.9,16.0,827.0,958.02,737.76
2016,3,26,12,15,876.5,117.5,3.9,15.5,828.5,943.21,728.79
2016,3,26,12,30,877.0,118.0,3.9,15.0,830.0,924.97,717.47
2016,3,26,12,45,630.0,235.5,3.9,15.0,745.0,814.76,637.72
2016,3,26,13,0,383.0,353.0,3.9,15.0,660.0,689.7,540.1
2016,3,26,13,15,589.5,253.0,3.9,15.0,715.0,753.22,593.14
2016,3,26,13,30,796.0,153.0,3.9,15.0,770.0,790.9,624.16
2016,3,26,13,45,789.0,151.0,3.9,15.0,748.5,750.79,595.15
2016,3,26,14,0,782.0,149.0,3.9,15.0,727.0,708.78,563.56
2016,3,26,14,15,558.5,225.0,3.85,15.0,629.5,594.31,473.11
2016,3,26,14,30,335.0,301.0,3.8,15.0,532.0,494.04,392.73
2016,3,26,14,45,464.0,242.0,3.8,15.0,543.5,494.55,394.5
2016,3,26,15,0,593.0,183.0,3.8,15.0,555.0,480.68,383.1
2016,3,26,15,15,487.5,199.5,3.75,14.5,492.0,409.66,325.75
2016,3,26,15,30,382.0,216.0,3.7,14.0,429.0,350.21,277.55
2016,3,26,15,45,204.0,198.5,3.65,14.0,311.0,248.84,196.96
2016,3,26,16,0,26.0,181.0,3.6,14.0,193.0,171.21,137.13
2016,3,26,16,15,183.5,160.5,3.55,14.0,233.0,182.0,140.59
2016,3,26,16,30,341.0,140.0,3.5,14.0,273.0,174.53,126.74
2016,3,26,16,45,310.5,125.0,3.5,14.0,232.5,134.69,95.3
2016,3,26,17,0,280.0,110.0,3.5,14.0,192.0,98.57,70.85
2016,3,26,17,15,245.0,91.0,3.4,13.5,152.5,70.3,57.2
2016,3,26,17,30,210.0,72.0,3.3,13.0,113.0,56.68,44.83
2016,3,26,17,45,151.5,53.0,3.25,13.0,78.0,42.51,31.65
2016,3,26,18,0,93.0,34.0,3.2,13.0,43.0,27.86,17.38
2016,3,26,18,15,46.5,17.0,3.15,13.0,21.5,14.28,0.0
2016,3,26,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,27,6,15,34.5,12.5,3.35,11.0,15.0,22.49,0.0
2016,3,27,6,30,69.0,25.0,3.4,11.0,30.0,63.06,34.36
2016,3,27,6,45,127.5,44.0,3.45,11.5,62.5,116.17,89.63
2016,3,27,7,0,186.0,63.0,3.5,12.0,95.0,172.44,139.99
2016,3,27,7,15,219.5,83.0,3.55,12.0,133.5,222.65,184.88
2016,3,27,7,30,253.0,103.0,3.6,12.0,172.0,275.71,231.26
2016,3,27,7,45,285.5,118.5,3.65,12.0,211.5,325.12,273.61
2016,3,27,8,0,318.0,134.0,3.7,12.0,251.0,377.01,316.97
2016,3,27,8,15,538.5,112.5,3.8,12.0,344.5,540.21,451.93
2016,3,27,8,30,759.0,91.0,3.9,12.0,438.0,700.61,577.7
2016,3,27,8,45,781.5,95.5,4.0,12.5,486.0,752.03,613.43
2016,3,27,9,0,804.0,100.0,4.1,13.0,534.0,802.3,648.29
2016,3,27,9,15,823.0,103.5,4.1,13.0,578.5,846.9,679.18
2016,3,27,9,30,842.0,107.0,4.1,13.0,623.0,889.49,708.27
2016,3,27,9,45,853.5,110.5,4.2,13.0,661.5,922.9,731.02
2016,3,27,10,0,865.0,114.0,4.3,13.0,700.0,953.4,751.93
2016,3,27,10,15,756.5,161.5,4.35,13.0,691.5,922.0,728.26
2016,3,27,10,30,648.0,209.0,4.4,13.0,683.0,877.56,695.61
2016,3,27,10,45,657.5,215.0,4.45,13.5,709.0,896.46,707.7
2016,3,27,11,0,667.0,221.0,4.5,14.0,735.0,912.46,717.29
2016,3,27,11,15,787.0,173.5,4.5,14.0,792.5,968.94,756.77
2016,3,27,11,30,907.0,126.0,4.5,14.0,850.0,1020.05,791.75
2016,3,27,11,45,903.5,129.5,4.5,14.0,858.0,1011.17,784.72
2016,3,27,12,0,900.0,133.0,4.5,14.0,866.0,998.65,775.74
2016,3,27,12,15,900.5,133.5,4.55,14.0,867.0,983.21,765.31
2016,3,27,12,30,901.0,134.0,4.6,14.0,868.0,964.24,752.48
2016,3,27,12,45,682.5,225.0,4.65,14.0,779.0,851.19,671.56
2016,3,27,13,0,464.0,316.0,4.7,14.0,690.0,729.58,577.11
2016,3,27,13,15,562.0,272.5,4.75,13.5,716.5,748.33,595.65
2016,3,27,13,30,660.0,229.0,4.8,13.0,743.0,761.48,608.93
2016,3,27,13,45,570.5,253.5,4.9,13.0,688.5,686.71,551.01
2016,3,27,14,0,481.0,278.0,5.0,13.0,634.0,618.82,497.77
2016,3,27,14,15,479.5,266.5,5.0,13.0,610.0,581.21,468.73
2016,3,27,14,30,478.0,255.0,5.0,13.0,586.0,542.63,438.28
2016,3,27,14,45,415.0,259.0,5.0,13.0,536.0,482.35,389.59
2016,3,27,15,0,352.0,263.0,5.0,13.0,486.0,426.05,343.72
2016,3,27,15,15,301.5,253.0,4.95,12.5,435.0,370.81,299.06
2016,3,27,15,30,251.0,243.0,4.9,12.0,384.0,320.6,258.12
2016,3,27,15,45,296.0,214.0,4.9,12.0,366.0,292.91,233.45
2016,3,27,16,0,341.0,185.0,4.9,12.0,348.0,260.21,203.34
2016,3,27,16,15,330.0,165.0,4.9,12.0,309.0,216.93,165.46
2016,3,27,16,30,319.0,145.0,4.9,12.0,270.0,175.05,129.3
2016,3,27,16,45,283.0,131.5,4.9,12.0,230.5,136.98,99.26
2016,3,27,17,0,247.0,118.0,4.9,12.0,191.0,103.18,76.17
2016,3,27,17,15,214.0,97.5,4.95,11.5,152.0,74.77,61.67
2016,3,27,17,30,181.0,77.0,5.0,11.0,113.0,60.21,48.37
2016,3,27,17,45,135.5,56.5,5.05,11.0,79.0,45.08,34.21
2016,3,27,18,0,90.0,36.0,5.1,11.0,45.0,29.4,19.02
2016,3,27,18,15,45.0,18.0,5.1,11.0,22.5,15.09,0.0
2016,3,27,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,6,15,138.5,13.0,4.7,9.0,23.5,55.25,0.0
2016,3,28,6,30,277.0,26.0,4.7,9.0,47.0,150.82,96.65
2016,3,28,6,45,399.5,36.0,4.75,9.5,92.5,231.44,183.99
2016,3,28,7,0,522.0,46.0,4.8,10.0,138.0,323.85,267.54
2016,3,28,7,15,593.0,52.5,4.8,10.0,190.5,397.16,334.26
2016,3,28,7,30,664.0,59.0,4.8,10.0,243.0,473.4,401.49
2016,3,28,7,45,711.5,63.5,4.8,10.0,297.0,541.43,459.73
2016,3,28,8,0,759.0,68.0,4.8,10.0,351.0,611.92,518.01
2016,3,28,8,15,791.0,71.5,4.8,10.0,403.5,672.04,564.45
2016,3,28,8,30,823.0,75.0,4.8,10.0,456.0,732.36,609.83
2016,3,28,8,45,847.0,77.5,4.8,10.5,505.5,784.84,647.02
2016,3,28,9,0,871.0,80.0,4.8,11.0,555.0,829.36,677.43
2016,3,28,9,15,888.0,82.5,4.75,11.0,599.5,872.79,707.55
2016,3,28,9,30,905.0,85.0,4.7,11.0,644.0,913.96,735.6
2016,3,28,9,45,918.0,86.5,4.7,11.5,683.0,947.73,756.93
2016,3,28,10,0,931.0,88.0,4.7,12.0,722.0,978.52,775.95
2016,3,28,10,15,939.5,89.5,4.7,12.0,754.5,1001.82,791.03
2016,3,28,10,30,948.0,91.0,4.7,12.0,787.0,1021.59,803.69
2016,3,28,10,45,954.0,92.0,4.75,12.0,812.0,1034.67,812.19
2016,3,28,11,0,960.0,93.0,4.8,12.0,837.0,1043.92,818.18
2016,3,28,11,15,964.0,93.5,4.8,12.0,854.5,1046.75,819.35
2016,3,28,11,30,968.0,94.0,4.8,12.0,872.0,1045.62,817.95
2016,3,28,11,45,968.5,95.0,4.8,12.0,880.5,1037.7,811.93
2016,3,28,12,0,969.0,96.0,4.8,12.0,889.0,1025.87,803.36
2016,3,28,12,15,968.5,96.0,4.8,12.0,889.5,1008.18,790.78
2016,3,28,12,30,968.0,96.0,4.8,12.0,890.0,986.74,775.67
2016,3,28,12,45,952.5,103.5,4.8,12.0,878.5,956.22,754.14
2016,3,28,13,0,937.0,111.0,4.8,12.0,867.0,922.77,730.52
2016,3,28,13,15,932.5,110.0,4.75,12.0,851.5,887.21,704.97
2016,3,28,13,30,928.0,109.0,4.7,12.0,836.0,848.77,677.25
2016,3,28,13,45,917.5,109.5,4.7,12.5,811.0,804.58,644.25
2016,3,28,14,0,907.0,110.0,4.7,13.0,786.0,758.34,609.61
2016,3,28,14,15,897.5,108.5,4.65,13.0,755.0,709.03,571.75
2016,3,28,14,30,888.0,107.0,4.6,13.0,724.0,658.11,531.2
2016,3,28,14,45,871.0,106.5,4.6,13.0,686.0,602.38,486.11
2016,3,28,15,0,854.0,106.0,4.6,13.0,648.0,545.78,439.15
2016,3,28,15,15,836.5,103.5,4.6,12.5,605.0,487.04,389.95
2016,3,28,15,30,819.0,101.0,4.6,12.0,562.0,428.66,339.46
2016,3,28,15,45,793.5,98.0,4.6,12.0,513.5,367.69,284.98
2016,3,28,16,0,768.0,95.0,4.6,12.0,465.0,308.62,231.15
2016,3,28,16,15,735.5,90.5,4.6,12.0,414.0,245.49,174.17
2016,3,28,16,30,703.0,86.0,4.6,12.0,363.0,188.57,123.85
2016,3,28,16,45,656.5,80.5,4.6,12.0,310.5,132.87,79.51
2016,3,28,17,0,610.0,75.0,4.6,12.0,258.0,82.75,48.5
2016,3,28,17,15,541.5,67.0,4.55,11.5,206.5,48.58,38.22
2016,3,28,17,30,473.0,59.0,4.5,11.0,155.0,44.56,34.42
2016,3,28,17,45,366.0,47.5,4.5,11.0,108.5,37.04,27.18
2016,3,28,18,0,259.0,36.0,4.5,11.0,62.0,28.03,18.05
2016,3,28,18,15,129.5,18.0,4.45,11.0,31.0,14.13,0.0
2016,3,28,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,29,6,15,157.5,13.0,2.4,9.5,25.5,61.59,0.0
2016,3,29,6,30,315.0,26.0,2.4,10.0,51.0,167.27,112.95
2016,3,29,6,45,437.5,35.0,2.4,10.5,98.5,247.46,195.96
2016,3,29,7,0,560.0,44.0,2.4,11.0,146.0,341.07,278.95
2016,3,29,7,15,626.5,50.0,2.35,11.0,198.5,410.4,340.81
2016,3,29,7,30,693.0,56.0,2.3,11.0,251.0,488.77,407.52
2016,3,29,7,45,740.0,59.5,2.25,11.0,305.5,556.63,463.31
2016,3,29,8,0,787.0,63.0,2.2,11.0,360.0,626.87,518.42
2016,3,29,8,15,816.5,66.5,2.15,11.0,412.5,686.34,561.61
2016,3,29,8,30,846.0,70.0,2.1,11.0,465.0,739.7,599.05
2016,3,29,8,45,868.0,72.5,2.05,11.5,514.0,791.09,632.99
2016,3,29,9,0,890.0,75.0,2.0,12.0,563.0,841.15,665.05
2016,3,29,9,15,905.0,77.0,1.9,12.0,607.5,882.85,691.16
2016,3,29,9,30,920.0,79.0,1.8,12.0,652.0,922.11,715.12
2016,3,29,9,45,930.5,81.0,1.7,12.5,690.0,954.55,732.61
2016,3,29,10,0,941.0,83.0,1.6,13.0,728.0,983.84,747.67
2016,3,29,10,15,949.0,84.0,1.55,13.0,760.0,1006.22,760.07
2016,3,29,10,30,957.0,85.0,1.5,13.0,792.0,1025.03,770.17
2016,3,29,10,45,961.0,87.0,1.45,13.0,816.5,1037.38,776.11
2016,3,29,11,0,965.0,89.0,1.4,13.0,841.0,1045.83,779.67
2016,3,29,11,15,968.0,89.5,1.4,13.0,857.5,1047.65,780.02
2016,3,29,11,30,971.0,90.0,1.4,13.0,874.0,1045.51,778.05
2016,3,29,11,45,970.5,91.5,1.4,13.5,882.5,1037.13,770.81
2016,3,29,12,0,970.0,93.0,1.4,14.0,891.0,1024.84,761.29
2016,3,29,12,15,969.5,93.0,1.45,14.0,891.0,1007.09,750.65
2016,3,29,12,30,969.0,93.0,1.5,14.0,891.0,985.61,737.63
2016,3,29,12,45,961.5,96.0,1.6,14.0,882.0,957.42,720.91
2016,3,29,13,0,954.0,99.0,1.7,14.0,873.0,926.02,701.86
2016,3,29,13,15,949.5,98.0,1.75,14.0,857.0,889.99,678.83
2016,3,29,13,30,945.0,97.0,1.8,14.0,841.0,851.03,653.57
2016,3,29,13,45,935.5,98.0,1.9,14.0,816.5,807.55,625.33
2016,3,29,14,0,926.0,99.0,2.0,14.0,792.0,761.87,595.03
2016,3,29,14,15,916.5,97.5,2.05,14.0,761.0,711.8,559.59
2016,3,29,14,30,907.0,96.0,2.1,14.0,730.0,660.07,520.74
2016,3,29,14,45,890.5,96.0,2.15,14.0,691.5,604.37,477.65
2016,3,29,15,0,874.0,96.0,2.2,14.0,653.0,548.19,432.8
2016,3,29,15,15,857.0,93.5,2.25,13.5,610.0,487.71,383.92
2016,3,29,15,30,840.0,91.0,2.3,13.0,567.0,428.5,334.15
2016,3,29,15,45,812.5,89.5,2.35,13.0,518.0,367.08,280.53
2016,3,29,16,0,785.0,88.0,2.4,13.0,469.0,307.72,227.47
2016,3,29,16,15,754.0,84.0,2.35,13.0,418.0,247.68,173.65
2016,3,29,16,30,723.0,80.0,2.3,13.0,367.0,187.37,121.0
2016,3,29,16,45,672.5,76.0,2.3,13.0,313.5,131.31,76.91
2016,3,29,17,0,622.0,72.0,2.3,13.0,260.0,81.26,46.39
2016,3,29,17,15,556.0,64.5,2.25,12.5,208.5,46.3,36.04
2016,3,29,17,30,490.0,57.0,2.2,12.0,157.0,42.6,32.58
2016,3,29,17,45,379.5,46.5,2.2,11.5,110.5,35.93,26.21
2016,3,29,18,0,269.0,36.0,2.2,11.0,64.0,27.97,18.18
2016,3,29,18,15,134.5,18.0,2.15,11.0,32.0,14.1,0.0
2016,3,29,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,6,15,93.5,16.5,1.05,10.0,24.5,45.2,0.0
2016,3,30,6,30,187.0,33.0,1.0,10.0,49.0,128.1,89.42
2016,3,30,6,45,297.0,46.5,0.95,10.5,92.5,200.07,158.42
2016,3,30,7,0,407.0,60.0,0.9,11.0,136.0,286.4,233.21
2016,3,30,7,15,203.5,77.5,0.85,11.0,115.5,207.14,171.08
2016,3,30,7,30,0.0,95.0,0.8,11.0,95.0,93.74,74.78
2016,3,30,7,45,4.0,114.5,0.8,11.5,116.0,115.65,93.52
2016,3,30,8,0,8.0,134.0,0.8,12.0,137.0,137.86,111.78
2016,3,30,8,15,8.0,148.0,0.8,12.0,151.5,151.4,122.63
2016,3,30,8,30,8.0,162.0,0.8,12.0,166.0,165.03,133.41
2016,3,30,8,45,13.0,181.5,0.8,12.5,188.5,188.63,152.09
2016,3,30,9,0,18.0,201.0,0.8,13.0,211.0,212.52,170.65
2016,3,30,9,15,54.0,242.0,0.85,13.0,275.5,300.04,240.62
2016,3,30,9,30,90.0,283.0,0.9,13.0,340.0,378.47,301.23
2016,3,30,9,45,121.0,305.5,0.95,13.0,386.5,446.08,352.12
2016,3,30,10,0,152.0,328.0,1.0,13.0,433.0,500.68,392.55
2016,3,30,10,15,125.0,339.5,1.1,13.0,428.5,487.64,381.33
2016,3,30,10,30,98.0,351.0,1.2,13.0,424.0,459.11,359.26
2016,3,30,10,45,98.5,362.5,1.3,13.0,438.0,470.6,367.95
2016,3,30,11,0,99.0,374.0,1.4,13.0,452.0,481.61,375.98
2016,3,30,11,15,160.0,386.5,1.45,13.0,515.0,565.58,439.43
2016,3,30,11,30,221.0,399.0,1.5,13.0,578.0,634.52,490.24
2016,3,30,11,45,224.5,401.0,1.55,13.0,584.5,634.85,489.96
2016,3,30,12,0,228.0,403.0,1.6,13.0,591.0,634.09,489.59
2016,3,30,12,15,358.0,361.0,1.65,13.0,657.0,714.85,551.46
2016,3,30,12,30,488.0,319.0,1.7,13.0,723.0,788.29,606.09
2016,3,30,12,45,496.5,309.5,1.75,13.0,717.5,770.06,593.27
2016,3,30,13,0,505.0,300.0,1.8,13.0,712.0,749.57,579.71
2016,3,30,13,15,547.5,279.5,1.85,13.0,718.5,744.16,577.53
2016,3,30,13,30,590.0,259.0,1.9,13.0,725.0,734.31,571.86
2016,3,30,13,45,588.5,251.5,1.95,13.0,705.0,699.19,546.9
2016,3,30,14,0,587.0,244.0,2.0,13.0,685.0,662.47,520.5
2016,3,30,14,15,723.0,178.5,2.05,13.0,701.0,663.07,523.46
2016,3,30,14,30,859.0,113.0,2.1,13.0,717.0,647.78,513.33
2016,3,30,14,45,847.5,110.5,2.15,13.0,680.5,594.03,471.35
2016,3,30,15,0,836.0,108.0,2.2,13.0,644.0,539.51,427.72
2016,3,30,15,15,819.0,105.0,2.25,12.5,601.5,481.45,380.61
2016,3,30,15,30,802.0,102.0,2.3,12.0,559.0,423.75,332.04
2016,3,30,15,45,779.0,99.0,2.35,12.0,512.0,364.6,280.22
2016,3,30,16,0,756.0,96.0,2.4,12.0,465.0,307.09,228.62
2016,3,30,16,15,524.0,124.5,2.4,12.0,367.5,226.54,165.36
2016,3,30,16,30,292.0,153.0,2.4,12.0,270.0,177.43,131.88
2016,3,30,16,45,450.5,114.0,2.45,12.0,265.5,138.82,93.14
2016,3,30,17,0,609.0,75.0,2.5,12.0,261.0,83.64,48.72
2016,3,30,17,15,545.0,67.0,2.45,11.5,210.0,48.21,37.92
2016,3,30,17,30,481.0,59.0,2.4,11.0,159.0,44.18,34.15
2016,3,30,17,45,384.0,47.5,2.4,11.0,113.0,36.67,26.97
2016,3,30,18,0,287.0,36.0,2.4,11.0,67.0,28.77,18.99
2016,3,30,18,15,143.5,18.0,2.3,11.0,33.5,14.07,0.09
2016,3,30,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,137.0,15.5,1.65,11.0,28.0,71.52,0.0
2016,3,31,6,30,274.0,31.0,1.7,11.0,56.0,158.84,114.06
2016,3,31,6,45,385.0,41.5,1.75,11.5,102.0,234.57,186.31
2016,3,31,7,0,496.0,52.0,1.8,12.0,148.0,322.4,263.2
2016,3,31,7,15,248.0,73.5,1.8,12.0,121.5,236.68,196.18
2016,3,31,7,30,0.0,95.0,1.8,12.0,95.0,93.42,74.39
2016,3,31,7,45,2.5,114.0,1.8,12.5,115.0,113.83,91.75
2016,3,31,8,0,5.0,133.0,1.8,13.0,135.0,134.42,108.66
2016,3,31,8,15,14.5,156.0,1.75,13.0,162.5,164.69,133.73
2016,3,31,8,30,24.0,179.0,1.7,13.0,190.0,195.65,158.97
2016,3,31,8,45,153.0,208.0,1.7,13.0,292.5,354.22,289.78
2016,3,31,9,0,282.0,237.0,1.7,13.0,395.0,512.76,413.87
2016,3,31,9,15,575.0,166.0,1.7,13.0,519.5,713.58,568.51
2016,3,31,9,30,868.0,95.0,1.7,13.0,644.0,898.08,696.29
2016,3,31,9,45,880.5,97.0,1.7,13.5,682.0,930.89,713.7
2016,3,31,10,0,893.0,99.0,1.7,14.0,720.0,960.81,730.78
2016,3,31,10,15,902.0,100.5,1.75,14.0,751.5,983.7,745.15
2016,3,31,10,30,911.0,102.0,1.8,14.0,783.0,1003.21,757.41
2016,3,31,10,45,918.5,102.5,1.85,14.0,808.0,1016.6,765.75
2016,3,31,11,0,926.0,103.0,1.9,14.0,833.0,1026.33,771.87
2016,3,31,11,15,930.0,104.0,1.95,14.0,849.5,1029.41,773.79
2016,3,31,11,30,934.0,105.0,2.0,14.0,866.0,1028.67,773.39
2016,3,31,11,45,936.5,105.0,2.05,14.0,875.0,1021.56,768.96
2016,3,31,12,0,939.0,105.0,2.1,14.0,884.0,1010.64,762.17
2016,3,31,12,15,939.5,105.0,2.2,14.0,884.5,994.08,752.34
2016,3,31,12,30,940.0,105.0,2.3,14.0,885.0,973.88,740.07
2016,3,31,12,45,943.5,101.5,2.4,14.0,879.0,949.14,724.7
2016,3,31,13,0,947.0,98.0,2.5,14.0,873.0,920.83,706.79
2016,3,31,13,15,604.0,239.0,2.55,14.0,730.0,753.5,587.33
2016,3,31,13,30,261.0,380.0,2.6,14.0,587.0,585.55,457.28
2016,3,31,13,45,594.5,237.5,2.65,14.0,691.5,692.32,545.52
2016,3,31,14,0,928.0,95.0,2.7,14.0,796.0,760.86,599.87
2016,3,31,14,15,600.5,209.0,2.7,14.0,656.0,610.41,483.37
2016,3,31,14,30,273.0,323.0,2.7,14.0,516.0,475.83,376.55
2016,3,31,14,45,240.5,310.0,2.75,14.0,473.5,425.85,338.37
2016,3,31,15,0,208.0,297.0,2.8,14.0,431.0,381.03,303.26
2016,3,31,15,15,533.5,191.5,2.8,13.5,504.0,424.91,337.79
2016,3,31,15,30,859.0,86.0,2.8,13.0,577.0,435.09,340.48
2016,3,31,15,45,705.0,113.5,2.85,13.0,494.5,349.48,269.17
2016,3,31,16,0,551.0,141.0,2.9,13.0,412.0,283.46,214.69
2016,3,31,16,15,525.0,132.5,2.85,13.0,369.0,233.79,170.93
2016,3,31,16,30,499.0,124.0,2.8,13.0,326.0,186.86,130.39
2016,3,31,16,45,588.0,94.5,2.8,13.0,300.5,138.73,86.73
2016,3,31,17,0,677.0,65.0,2.8,13.0,275.0,79.17,42.52
2016,3,31,17,15,617.0,59.0,2.65,12.5,222.5,41.58,31.82
2016,3,31,17,30,557.0,53.0,2.5,12.0,170.0,38.9,29.31
2016,3,31,17,45,456.0,44.0,2.45,12.0,122.0,33.41,24.01
2016,3,31,18,0,355.0,35.0,2.4,12.0,74.0,27.7,18.11
2016,3,31,18,15,177.5,17.5,2.3,11.5,37.0,13.52,1.04
2016,3,31,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,1,6,15,162.5,15.5,2.05,11.0,31.0,81.03,0.0
2016,4,1,6,30,325.0,31.0,2.1,11.0,62.0,178.91,131.37
2016,4,1,6,45,428.0,41.0,2.15,11.5,109.0,253.74,202.42
2016,4,1,7,0,531.0,51.0,2.2,12.0,156.0,339.69,278.08
2016,4,1,7,15,416.0,79.5,2.15,12.0,176.5,335.72,278.66
2016,4,1,7,30,301.0,108.0,2.1,12.0,197.0,311.69,260.27
2016,4,1,7,45,326.5,124.0,2.1,12.0,237.5,360.07,300.95
2016,4,1,8,0,352.0,140.0,2.1,12.0,278.0,421.82,350.59
2016,4,1,8,15,399.0,151.5,2.05,12.0,328.0,484.29,399.89
2016,4,1,8,30,446.0,163.0,2.0,12.0,378.0,549.39,449.87
2016,4,1,8,45,647.5,125.0,1.95,12.5,471.5,690.95,557.56
2016,4,1,9,0,849.0,87.0,1.9,13.0,565.0,833.72,656.79
2016,4,1,9,15,865.0,89.0,1.85,13.0,608.5,867.93,677.06
2016,4,1,9,30,881.0,91.0,1.8,13.0,652.0,906.78,701.44
2016,4,1,9,45,892.5,93.0,1.75,13.0,690.0,938.95,720.85
2016,4,1,10,0,904.0,95.0,1.7,13.0,728.0,968.14,738.13
2016,4,1,10,15,913.0,96.5,1.65,13.0,759.5,991.19,751.19
2016,4,1,10,30,922.0,98.0,1.6,13.0,791.0,1010.8,762.01
2016,4,1,10,45,928.5,99.0,1.55,13.5,815.5,1023.83,767.13
2016,4,1,11,0,935.0,100.0,1.5,14.0,840.0,1033.14,769.94
2016,4,1,11,15,939.0,100.5,1.5,14.0,857.0,1035.63,770.75
2016,4,1,11,30,943.0,101.0,1.5,14.0,874.0,1034.28,769.3
2016,4,1,11,45,945.5,101.0,1.5,14.0,883.0,1027.06,764.23
2016,4,1,12,0,948.0,101.0,1.5,14.0,892.0,1016.01,756.89
2016,4,1,12,15,948.0,101.0,1.55,14.0,892.5,998.81,746.49
2016,4,1,12,30,948.0,101.0,1.6,14.0,893.0,977.96,733.76
2016,4,1,12,45,944.5,102.0,1.65,14.0,885.0,951.46,717.29
2016,4,1,13,0,941.0,103.0,1.7,14.0,877.0,921.66,698.57
2016,4,1,13,15,937.0,102.5,1.75,13.5,861.5,886.78,677.53
2016,4,1,13,30,933.0,102.0,1.8,13.0,846.0,848.98,654.2
2016,4,1,13,45,926.5,101.5,1.9,13.0,822.5,806.54,626.57
2016,4,1,14,0,920.0,101.0,2.0,13.0,799.0,761.75,596.79
2016,4,1,14,15,911.5,99.5,2.05,13.0,768.5,712.5,561.89
2016,4,1,14,30,903.0,98.0,2.1,13.0,738.0,661.54,523.52
2016,4,1,14,45,890.5,96.5,2.2,13.0,701.0,606.81,481.34
2016,4,1,15,0,878.0,95.0,2.3,13.0,664.0,551.25,437.04
2016,4,1,15,15,862.5,93.0,2.3,13.0,621.0,493.26,388.97
2016,4,1,15,30,847.0,91.0,2.3,13.0,578.0,433.08,337.67
2016,4,1,15,45,709.5,113.5,2.3,13.0,498.5,351.49,269.98
2016,4,1,16,0,572.0,136.0,2.3,13.0,419.0,286.41,216.04
2016,4,1,16,15,659.0,107.0,2.25,12.5,400.0,243.96,174.47
2016,4,1,16,30,746.0,78.0,2.2,12.0,381.0,194.56,126.47
2016,4,1,16,45,704.0,73.5,2.2,12.0,328.5,134.28,78.11
2016,4,1,17,0,662.0,69.0,2.2,12.0,276.0,82.24,45.47
2016,4,1,17,15,601.5,62.0,2.15,11.5,223.5,43.83,34.0
2016,4,1,17,30,541.0,55.0,2.1,11.0,171.0,40.43,30.83
2016,4,1,17,45,444.5,45.5,2.05,11.0,123.0,34.58,25.19
2016,4,1,18,0,348.0,36.0,2.0,11.0,75.0,28.47,18.96
2016,4,1,18,15,174.0,18.0,1.95,11.0,37.5,13.87,2.21
2016,4,1,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,150.0,17.0,1.4,10.0,32.5,80.16,1.58
2016,4,2,6,30,300.0,34.0,1.3,10.0,65.0,173.27,129.47
2016,4,2,6,45,396.0,45.5,1.2,10.5,111.0,245.82,196.71
2016,4,2,7,0,492.0,57.0,1.1,11.0,157.0,328.7,268.68
2016,4,2,7,15,256.0,84.0,1.05,11.0,137.0,244.55,202.76
2016,4,2,7,30,20.0,111.0,1.0,11.0,117.0,123.0,99.87
2016,4,2,7,45,25.5,131.0,0.95,11.5,140.0,155.22,127.12
2016,4,2,8,0,31.0,151.0,0.9,12.0,163.0,180.87,147.86
2016,4,2,8,15,21.5,161.0,0.85,12.0,170.5,174.83,142.11
2016,4,2,8,30,12.0,171.0,0.8,12.0,178.0,177.19,143.28
2016,4,2,8,45,32.5,204.0,0.8,12.5,222.5,239.48,193.49
2016,4,2,9,0,53.0,237.0,0.8,13.0,267.0,293.55,235.57
2016,4,2,9,15,73.0,263.5,0.85,13.0,308.5,340.62,271.92
2016,4,2,9,30,93.0,290.0,0.9,13.0,350.0,388.42,308.29
2016,4,2,9,45,92.0,308.5,0.95,13.0,371.0,408.08,322.21
2016,4,2,10,0,91.0,327.0,1.0,13.0,392.0,427.27,335.92
2016,4,2,10,15,59.5,312.0,1.05,13.0,355.5,379.13,298.07
2016,4,2,10,30,28.0,297.0,1.1,13.0,319.0,330.77,260.04
2016,4,2,10,45,45.5,329.5,1.15,13.0,366.0,381.72,299.55
2016,4,2,11,0,63.0,362.0,1.2,13.0,413.0,432.4,337.63
2016,4,2,11,15,114.5,385.5,1.2,13.0,479.0,519.34,402.84
2016,4,2,11,30,166.0,409.0,1.2,13.0,545.0,591.33,455.38
2016,4,2,11,45,168.5,411.5,1.3,13.5,551.0,591.61,454.55
2016,4,2,12,0,171.0,414.0,1.4,14.0,557.0,591.01,453.81
2016,4,2,12,15,325.0,370.5,1.4,14.0,643.0,693.99,531.84
2016,4,2,12,30,479.0,327.0,1.4,14.0,729.0,788.73,600.71
2016,4,2,12,45,699.5,221.0,1.4,14.0,802.0,865.33,658.12
2016,4,2,13,0,920.0,115.0,1.4,14.0,875.0,916.54,692.02
2016,4,2,13,15,916.0,114.5,1.4,14.0,859.5,882.15,668.65
2016,4,2,13,30,912.0,114.0,1.4,14.0,844.0,844.92,644.29
2016,4,2,13,45,904.0,113.5,1.4,14.0,820.0,801.99,615.81
2016,4,2,14,0,896.0,113.0,1.4,14.0,796.0,756.89,585.56
2016,4,2,14,15,637.0,207.0,1.4,14.0,682.5,633.46,493.17
2016,4,2,14,30,378.0,301.0,1.4,14.0,569.0,520.88,406.8
