Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,45,291.5,300.5,1.4,14.0,501.5,447.81,351.58
2016,4,2,15,0,205.0,300.0,1.4,14.0,434.0,382.06,300.91
2016,4,2,15,15,200.5,282.0,1.4,13.5,406.0,349.23,276.01
2016,4,2,15,30,196.0,264.0,1.4,13.0,378.0,316.75,250.62
2016,4,2,15,45,191.0,242.5,1.45,13.0,346.0,281.61,222.25
2016,4,2,16,0,186.0,221.0,1.5,13.0,314.0,247.11,193.91
2016,4,2,16,15,181.0,198.5,1.5,13.0,281.0,212.51,165.13
2016,4,2,16,30,176.0,176.0,1.5,13.0,248.0,178.72,137.05
2016,4,2,16,45,165.0,153.0,1.55,13.0,213.0,144.74,109.8
2016,4,2,17,0,154.0,130.0,1.6,13.0,178.0,112.48,85.66
2016,4,2,17,15,136.5,107.5,1.6,12.5,144.5,85.33,70.81
2016,4,2,17,30,119.0,85.0,1.6,12.0,111.0,68.78,55.97
2016,4,2,17,45,91.0,63.0,1.6,12.0,80.0,52.06,40.55
2016,4,2,18,0,63.0,41.0,1.6,12.0,49.0,34.83,24.43
2016,4,2,18,15,31.5,20.5,1.6,12.0,24.5,18.12,5.59
2016,4,2,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,3,6,15,0.0,15.5,1.65,10.0,15.5,14.38,0.0
2016,4,3,6,30,0.0,31.0,1.6,10.0,31.0,29.79,18.78
2016,4,3,6,45,6.0,52.0,1.55,10.5,53.5,54.5,40.71
2016,4,3,7,0,12.0,73.0,1.5,11.0,76.0,79.25,62.44
2016,4,3,7,15,20.0,94.0,1.45,11.0,100.0,105.37,85.25
2016,4,3,7,30,28.0,115.0,1.4,11.0,124.0,139.31,114.29
2016,4,3,7,45,35.0,136.0,1.35,11.5,149.0,167.09,137.36
2016,4,3,8,0,42.0,157.0,1.3,12.0,174.0,195.36,160.31
2016,4,3,8,15,35.0,172.0,1.25,12.0,187.5,206.62,168.79
2016,4,3,8,30,28.0,187.0,1.2,12.0,201.0,217.33,176.69
2016,4,3,8,45,69.5,221.5,1.2,12.5,260.0,289.68,235.13
2016,4,3,9,0,111.0,256.0,1.2,13.0,319.0,364.62,293.56
2016,4,3,9,15,491.5,179.0,1.2,13.0,491.5,652.0,519.25
2016,4,3,9,30,872.0,102.0,1.2,13.0,664.0,922.4,706.38
2016,4,3,9,45,883.5,104.5,1.25,13.0,702.0,947.03,718.39
2016,4,3,10,0,895.0,107.0,1.3,13.0,740.0,976.4,737.01
2016,4,3,10,15,904.0,108.5,1.3,13.0,772.0,999.07,750.27
2016,4,3,10,30,913.0,110.0,1.3,13.0,804.0,1018.34,761.43
2016,4,3,10,45,915.5,113.5,1.35,13.5,827.5,1029.89,767.19
2016,4,3,11,0,918.0,117.0,1.4,14.0,851.0,1037.67,770.72
2016,4,3,11,15,922.0,118.0,1.45,14.0,867.5,1040.41,772.58
2016,4,3,11,30,926.0,119.0,1.5,14.0,884.0,1039.35,772.2
2016,4,3,11,45,919.0,124.5,1.6,14.0,890.5,1028.58,766.47
2016,4,3,12,0,912.0,130.0,1.7,14.0,897.0,1014.14,758.47
2016,4,3,12,15,911.5,130.0,1.75,14.0,897.0,996.66,747.77
2016,4,3,12,30,911.0,130.0,1.8,14.0,897.0,975.68,734.8
2016,4,3,12,45,906.0,131.5,1.9,14.0,888.5,948.79,718.5
2016,4,3,13,0,901.0,133.0,2.0,14.0,880.0,918.82,699.98
2016,4,3,13,15,896.0,132.0,2.05,14.0,863.5,883.49,677.07
2016,4,3,13,30,891.0,131.0,2.1,14.0,847.0,845.46,652.11
2016,4,3,13,45,880.0,131.5,2.2,14.0,822.0,805.01,625.59
2016,4,3,14,0,869.0,132.0,2.3,14.0,797.0,758.77,594.39
2016,4,3,14,15,858.5,130.0,2.35,14.0,765.5,708.83,557.79
2016,4,3,14,30,848.0,128.0,2.4,14.0,734.0,657.54,519.21
2016,4,3,14,45,826.5,129.0,2.45,14.0,695.0,601.68,475.96
2016,4,3,15,0,805.0,130.0,2.5,14.0,656.0,546.06,431.64
2016,4,3,15,15,722.5,138.5,2.5,13.5,587.5,467.24,368.95
2016,4,3,15,30,640.0,147.0,2.5,13.0,519.0,397.48,312.12
2016,4,3,15,45,527.0,163.0,2.55,13.0,453.0,330.57,256.86
2016,4,3,16,0,414.0,179.0,2.6,13.0,387.0,276.11,212.18
2016,4,3,16,15,346.0,169.5,2.6,13.0,331.0,225.72,170.63
2016,4,3,16,30,278.0,160.0,2.6,13.0,275.0,181.27,135.19
2016,4,3,16,45,244.5,145.0,2.6,13.0,236.0,144.52,106.35
2016,4,3,17,0,211.0,130.0,2.6,13.0,197.0,111.8,83.41
2016,4,3,17,15,184.5,108.5,2.55,12.5,159.5,82.24,68.13
2016,4,3,17,30,158.0,87.0,2.5,12.0,122.0,67.29,54.68
2016,4,3,17,45,120.5,65.5,2.5,12.0,88.0,53.94,42.25
2016,4,3,18,0,83.0,44.0,2.5,12.0,54.0,37.12,26.48
2016,4,3,18,15,41.5,22.0,2.45,12.0,27.0,19.36,7.23
2016,4,3,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,6,15,152.5,19.5,3.75,11.0,36.5,84.51,31.89
2016,4,4,6,30,305.0,39.0,3.8,11.0,73.0,181.72,138.94
2016,4,4,6,45,409.5,50.0,3.85,11.5,122.0,258.73,209.18
2016,4,4,7,0,514.0,61.0,3.9,12.0,171.0,346.66,286.6
2016,4,4,7,15,579.0,68.5,3.95,12.0,224.0,419.1,350.29
2016,4,4,7,30,644.0,76.0,4.0,12.0,277.0,496.81,416.29
2016,4,4,7,45,684.5,82.5,4.1,12.0,330.0,562.16,470.37
2016,4,4,8,0,725.0,89.0,4.2,12.0,383.0,629.41,524.43
2016,4,4,8,15,756.0,93.5,4.2,12.0,435.0,688.66,569.25
2016,4,4,8,30,787.0,98.0,4.2,12.0,487.0,744.53,610.0
2016,4,4,8,45,808.5,101.5,4.2,12.5,535.5,794.89,644.62
2016,4,4,9,0,830.0,105.0,4.2,13.0,584.0,843.88,677.54
2016,4,4,9,15,847.0,107.5,4.1,13.0,628.0,886.08,705.79
2016,4,4,9,30,864.0,110.0,4.0,13.0,672.0,926.03,732.08
2016,4,4,9,45,877.0,112.0,3.9,13.5,710.0,959.15,751.81
2016,4,4,10,0,890.0,114.0,3.8,14.0,748.0,980.97,763.4
2016,4,4,10,15,899.0,116.0,3.75,14.0,779.5,1004.0,777.63
2016,4,4,10,30,908.0,118.0,3.7,14.0,811.0,1023.63,789.51
2016,4,4,10,45,911.5,120.5,3.65,14.0,834.5,1034.86,795.69
2016,4,4,11,0,915.0,123.0,3.6,14.0,858.0,1042.37,799.5
2016,4,4,11,15,919.0,123.5,3.5,14.0,874.5,1044.45,799.36
2016,4,4,11,30,923.0,124.0,3.4,14.0,891.0,1042.76,796.82
2016,4,4,11,45,919.5,127.5,3.35,14.5,898.0,1033.15,788.02
2016,4,4,12,0,916.0,131.0,3.3,15.0,905.0,1019.86,776.95
2016,4,4,12,15,915.5,131.0,3.35,15.0,905.0,1002.25,765.37
2016,4,4,12,30,915.0,131.0,3.4,15.0,905.0,981.13,751.47
2016,4,4,12,45,914.0,130.0,3.45,15.0,897.0,955.15,734.25
2016,4,4,13,0,913.0,129.0,3.5,15.0,889.0,925.91,714.76
2016,4,4,13,15,908.0,128.0,3.75,14.5,872.5,890.19,693.11
2016,4,4,13,30,903.0,127.0,4.0,14.0,856.0,851.75,669.01
2016,4,4,13,45,894.0,126.5,4.25,14.0,831.0,808.2,639.55
2016,4,4,14,0,885.0,126.0,4.5,14.0,806.0,762.6,608.53
2016,4,4,14,15,875.0,124.5,4.65,14.0,774.5,715.08,573.02
2016,4,4,14,30,865.0,123.0,4.8,14.0,743.0,663.85,533.42
2016,4,4,14,45,854.5,119.0,5.0,14.0,706.0,608.77,489.86
2016,4,4,15,0,844.0,115.0,5.2,14.0,669.0,552.86,444.2
2016,4,4,15,15,826.5,112.0,5.15,14.0,625.5,494.02,394.24
2016,4,4,15,30,809.0,109.0,5.1,14.0,582.0,435.61,343.32
2016,4,4,15,45,786.5,105.0,5.1,14.0,534.0,375.24,289.75
2016,4,4,16,0,764.0,101.0,5.1,14.0,486.0,316.47,236.56
2016,4,4,16,15,732.5,96.5,4.95,13.5,435.0,253.47,180.31
2016,4,4,16,30,701.0,92.0,4.8,13.0,384.0,196.82,130.5
2016,4,4,16,45,657.5,86.0,4.7,13.0,331.0,141.02,85.57
2016,4,4,17,0,614.0,80.0,4.6,13.0,278.0,90.45,53.03
2016,4,4,17,15,550.5,72.5,4.5,12.5,225.5,51.97,41.15
2016,4,4,17,30,487.0,65.0,4.4,12.0,173.0,48.58,38.02
2016,4,4,17,45,397.0,53.5,4.3,12.0,126.0,41.31,31.11
2016,4,4,18,0,307.0,42.0,4.2,12.0,79.0,32.45,22.51
2016,4,4,18,15,169.5,26.0,4.15,12.0,45.0,20.37,8.63
2016,4,4,18,30,32.0,10.0,4.1,12.0,11.0,9.53,0.0
2016,4,4,18,45,16.0,5.0,4.1,12.0,5.5,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,6,15,165.0,19.0,2.15,11.0,38.5,91.77,44.29
2016,4,5,6,30,330.0,38.0,2.1,11.0,77.0,191.52,147.23
2016,4,5,6,45,427.5,48.0,2.05,11.5,125.0,265.77,214.37
2016,4,5,7,0,525.0,58.0,2.0,12.0,173.0,350.18,287.82
2016,4,5,7,15,586.0,65.0,1.95,12.0,225.0,420.33,348.25
2016,4,5,7,30,647.0,72.0,1.9,12.0,277.0,495.39,410.35
2016,4,5,7,45,685.5,77.5,1.9,12.5,329.0,558.33,459.96
2016,4,5,8,0,724.0,83.0,1.9,13.0,381.0,622.99,508.97
2016,4,5,8,15,753.5,87.5,1.95,13.0,432.0,677.96,548.8
2016,4,5,8,30,783.0,92.0,2.0,13.0,483.0,736.17,590.07
2016,4,5,8,45,803.0,95.5,2.05,13.5,530.0,785.07,622.58
2016,4,5,9,0,823.0,99.0,2.1,14.0,577.0,832.53,653.53
2016,4,5,9,15,839.0,101.5,2.05,14.0,620.0,873.57,679.75
2016,4,5,9,30,855.0,104.0,2.0,14.0,663.0,912.34,704.06
2016,4,5,9,45,866.0,106.5,2.0,14.5,700.0,935.94,716.96
2016,4,5,10,0,877.0,109.0,2.0,15.0,737.0,964.37,733.24
2016,4,5,10,15,885.5,110.5,1.9,15.0,768.0,986.14,745.02
2016,4,5,10,30,894.0,112.0,1.8,15.0,799.0,1004.58,754.55
2016,4,5,10,45,900.5,113.0,1.75,15.5,822.5,1017.01,759.43
2016,4,5,11,0,907.0,114.0,1.7,16.0,846.0,1025.83,762.07
2016,4,5,11,15,910.5,115.0,1.65,16.0,862.0,1027.99,761.94
2016,4,5,11,30,914.0,116.0,1.6,16.0,878.0,1026.41,759.6
2016,4,5,11,45,916.5,115.5,1.55,16.5,886.5,1018.52,751.95
2016,4,5,12,0,919.0,115.0,1.5,17.0,895.0,1006.94,742.15
2016,4,5,12,15,918.5,115.0,1.5,17.0,894.5,989.39,730.85
2016,4,5,12,30,918.0,115.0,1.5,17.0,894.0,968.33,717.41
2016,4,5,12,45,917.5,113.5,1.5,17.0,886.5,942.33,700.81
2016,4,5,13,0,917.0,112.0,1.5,17.0,879.0,913.05,682.07
2016,4,5,13,15,912.5,111.5,1.5,17.0,862.5,878.26,659.62
2016,4,5,13,30,908.0,111.0,1.5,17.0,846.0,840.69,635.19
2016,4,5,13,45,900.5,110.5,1.55,17.0,822.0,798.23,607.78
2016,4,5,14,0,893.0,110.0,1.6,17.0,798.0,753.6,578.47
2016,4,5,14,15,884.0,108.5,1.6,17.0,767.5,705.05,544.34
2016,4,5,14,30,875.0,107.0,1.6,17.0,737.0,654.91,507.3
2016,4,5,14,45,861.0,105.5,1.65,17.0,699.5,600.56,466.4
2016,4,5,15,0,847.0,104.0,1.7,17.0,662.0,544.54,422.92
2016,4,5,15,15,831.0,101.5,1.75,17.0,619.5,486.82,376.64
2016,4,5,15,30,815.0,99.0,1.8,17.0,577.0,429.35,328.93
2016,4,5,15,45,716.0,112.5,1.85,17.0,508.0,354.51,267.59
2016,4,5,16,0,617.0,126.0,1.9,17.0,439.0,292.04,215.81
2016,4,5,16,15,663.5,105.5,1.9,16.5,410.5,245.34,172.71
2016,4,5,16,30,710.0,85.0,1.9,16.0,382.0,192.97,124.74
2016,4,5,16,45,668.5,80.0,1.95,15.5,330.0,137.76,81.18
2016,4,5,17,0,627.0,75.0,2.0,15.0,278.0,87.47,49.38
2016,4,5,17,15,567.5,67.5,2.0,14.5,226.5,47.63,36.97
2016,4,5,17,30,508.0,60.0,2.0,14.0,175.0,44.01,33.69
2016,4,5,17,45,416.5,50.0,2.05,14.0,128.0,37.93,27.93
2016,4,5,18,0,325.0,40.0,2.1,14.0,81.0,31.54,21.63
2016,4,5,18,15,188.0,25.0,2.05,13.5,46.5,19.53,8.55
2016,4,5,18,30,51.0,10.0,2.0,13.0,12.0,9.53,0.0
2016,4,5,18,45,25.5,5.0,1.95,13.0,6.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,45,31.0,4.5,1.55,13.5,5.0,0.0,0.0
2016,4,6,6,0,62.0,9.0,1.6,14.0,10.0,25.86,0.0
2016,4,6,6,15,210.5,23.5,1.65,14.0,45.5,113.87,63.21
2016,4,6,6,30,359.0,38.0,1.7,14.0,81.0,203.84,155.76
2016,4,6,6,45,452.0,47.5,1.75,14.0,130.0,277.31,221.73
2016,4,6,7,0,545.0,57.0,1.8,14.0,179.0,360.4,293.84
2016,4,6,7,15,605.0,64.0,1.75,14.0,232.0,431.09,353.92
2016,4,6,7,30,665.0,71.0,1.7,14.0,285.0,506.58,415.43
2016,4,6,7,45,705.5,76.0,1.7,14.5,338.0,571.1,465.47
2016,4,6,8,0,746.0,81.0,1.7,15.0,391.0,634.51,512.57
2016,4,6,8,15,775.0,85.0,1.65,15.0,443.0,692.67,553.2
2016,4,6,8,30,804.0,89.0,1.6,15.0,495.0,750.73,592.62
2016,4,6,8,45,825.0,92.5,1.6,15.5,543.5,801.15,624.95
2016,4,6,9,0,846.0,96.0,1.6,16.0,592.0,850.16,655.62
2016,4,6,9,15,862.0,98.5,1.6,16.5,635.5,891.83,680.65
2016,4,6,9,30,878.0,101.0,1.6,17.0,679.0,923.49,698.62
2016,4,6,9,45,890.0,103.0,1.65,17.5,717.0,955.69,717.55
2016,4,6,10,0,902.0,105.0,1.7,18.0,755.0,984.94,734.4
2016,4,6,10,15,911.0,106.5,1.7,18.0,786.5,1007.54,747.59
2016,4,6,10,30,920.0,108.0,1.7,18.0,818.0,1026.72,758.66
2016,4,6,10,45,926.0,109.0,1.7,18.5,842.0,1038.82,763.82
2016,4,6,11,0,932.0,110.0,1.7,19.0,866.0,1047.19,766.79
2016,4,6,11,15,935.5,111.0,1.7,19.0,882.5,1049.3,767.38
2016,4,6,11,30,939.0,112.0,1.7,19.0,899.0,1047.58,765.74
2016,4,6,11,45,940.5,112.5,1.7,19.5,907.0,1039.53,758.81
2016,4,6,12,0,942.0,113.0,1.7,20.0,915.0,1027.69,749.7
2016,4,6,12,15,941.5,113.0,1.65,20.0,914.5,1009.72,737.52
2016,4,6,12,30,941.0,113.0,1.6,20.0,914.0,988.15,723.2
2016,4,6,12,45,942.0,110.5,1.6,20.5,906.5,961.88,705.32
2016,4,6,13,0,943.0,108.0,1.6,21.0,899.0,932.18,685.3
2016,4,6,13,15,938.5,107.5,1.5,21.0,882.5,896.57,661.45
2016,4,6,13,30,934.0,107.0,1.4,21.0,866.0,858.1,635.72
2016,4,6,13,45,925.5,107.0,1.35,21.5,841.5,814.38,605.87
2016,4,6,14,0,917.0,107.0,1.3,22.0,817.0,768.49,574.48
2016,4,6,14,15,907.5,105.5,1.2,22.0,785.5,718.55,539.73
2016,4,6,14,30,898.0,104.0,1.1,22.0,754.0,667.02,502.03
2016,4,6,14,45,883.5,103.0,1.05,22.5,715.5,611.72,460.31
2016,4,6,15,0,869.0,102.0,1.0,23.0,677.0,555.83,417.13
2016,4,6,15,15,853.0,99.5,0.9,23.0,634.0,495.79,370.27
2016,4,6,15,30,837.0,97.0,0.8,23.0,591.0,437.11,322.99
2016,4,6,15,45,739.0,108.5,0.7,23.0,519.0,359.57,261.7
2016,4,6,16,0,641.0,120.0,0.6,23.0,447.0,294.23,209.49
2016,4,6,16,15,493.5,137.0,0.5,22.5,373.5,231.91,162.24
2016,4,6,16,30,346.0,154.0,0.4,22.0,300.0,189.19,132.53
2016,4,6,16,45,315.5,139.0,0.35,22.0,259.0,148.84,102.12
2016,4,6,17,0,285.0,124.0,0.3,22.0,218.0,112.21,77.85
2016,4,6,17,15,258.5,104.5,0.3,21.5,178.0,79.65,63.3
2016,4,6,17,30,232.0,85.0,0.3,21.0,138.0,66.05,51.65
2016,4,6,17,45,185.0,65.5,0.3,21.0,101.0,51.88,39.06
2016,4,6,18,0,138.0,46.0,0.3,21.0,64.0,37.19,25.79
2016,4,6,18,15,69.0,28.0,0.25,20.5,37.0,23.11,11.3
2016,4,6,18,30,0.0,10.0,0.2,20.0,10.0,9.53,0.0
2016,4,6,18,45,0.0,5.0,0.2,20.0,5.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,3.5,1.45,12.5,3.5,0.0,0.0
2016,4,7,6,0,0.0,7.0,1.4,13.0,7.0,6.67,0.0
2016,4,7,6,15,28.0,26.0,1.45,13.0,30.0,42.31,23.09
2016,4,7,6,30,56.0,45.0,1.5,13.0,53.0,77.39,57.86
2016,4,7,6,45,84.0,67.5,1.55,13.5,84.0,118.7,94.13
2016,4,7,7,0,112.0,90.0,1.6,14.0,115.0,162.29,131.94
2016,4,7,7,15,130.5,112.5,1.6,14.0,149.5,203.02,166.89
2016,4,7,7,30,149.0,135.0,1.6,14.0,184.0,245.19,202.22
2016,4,7,7,45,170.0,154.5,1.6,14.0,219.0,286.65,236.22
2016,4,7,8,0,191.0,174.0,1.6,14.0,254.0,329.65,270.7
2016,4,7,8,15,95.5,149.0,1.55,14.0,189.0,234.51,191.7
2016,4,7,8,30,0.0,124.0,1.5,14.0,124.0,117.92,93.25
2016,4,7,8,45,48.0,193.5,1.5,14.5,222.0,238.9,193.03
2016,4,7,9,0,96.0,263.0,1.5,15.0,320.0,358.94,287.17
2016,4,7,9,15,94.5,282.5,1.45,15.0,341.5,380.11,301.75
2016,4,7,9,30,93.0,302.0,1.4,15.0,363.0,400.82,316.38
2016,4,7,9,45,68.5,304.0,1.4,15.0,351.0,379.69,298.68
2016,4,7,10,0,44.0,306.0,1.4,15.0,339.0,357.62,280.49
2016,4,7,10,15,98.0,342.0,1.35,15.0,417.5,448.4,350.25
2016,4,7,10,30,152.0,378.0,1.3,15.0,496.0,553.95,427.65
2016,4,7,10,45,163.5,390.5,1.3,15.0,521.0,577.33,443.27
2016,4,7,11,0,175.0,403.0,1.3,15.0,546.0,599.92,458.97
2016,4,7,11,15,193.5,410.0,1.3,15.0,571.5,622.49,474.9
2016,4,7,11,30,212.0,417.0,1.3,15.0,597.0,643.95,489.98
2016,4,7,11,45,214.5,419.0,1.3,15.0,602.0,643.19,489.01
2016,4,7,12,0,217.0,421.0,1.3,15.0,607.0,641.37,487.58
2016,4,7,12,15,294.0,404.5,1.3,15.0,656.0,699.66,530.51
2016,4,7,12,30,371.0,388.0,1.3,15.0,705.0,743.11,562.04
2016,4,7,12,45,442.0,353.5,1.3,15.0,728.0,765.79,579.17
2016,4,7,13,0,513.0,319.0,1.3,15.0,751.0,776.25,588.11
2016,4,7,13,15,394.5,354.5,1.3,14.5,683.0,684.65,522.49
2016,4,7,13,30,276.0,390.0,1.3,14.0,615.0,605.98,465.34
2016,4,7,13,45,275.5,378.0,1.35,14.0,597.5,578.59,446.86
2016,4,7,14,0,275.0,366.0,1.4,14.0,580.0,550.61,427.14
2016,4,7,14,15,272.5,352.0,1.35,14.0,557.0,518.89,403.8
2016,4,7,14,30,270.0,338.0,1.3,14.0,534.0,486.91,379.99
2016,4,7,14,45,190.5,324.5,1.3,14.0,459.5,409.72,321.24
2016,4,7,15,0,111.0,311.0,1.3,14.0,385.0,341.96,269.22
2016,4,7,15,15,112.5,289.0,1.25,14.0,360.0,314.25,248.05
2016,4,7,15,30,114.0,267.0,1.2,14.0,335.0,285.3,225.33
2016,4,7,15,45,105.0,244.0,1.2,14.0,303.0,254.09,200.67
2016,4,7,16,0,96.0,221.0,1.2,14.0,271.0,222.92,175.81
2016,4,7,16,15,62.5,191.0,1.15,13.5,222.0,181.68,143.69
2016,4,7,16,30,29.0,161.0,1.1,13.0,173.0,145.04,115.4
2016,4,7,16,45,22.5,140.5,1.1,13.0,149.5,127.0,101.1
2016,4,7,17,0,16.0,120.0,1.1,13.0,126.0,106.46,84.63
2016,4,7,17,15,8.0,99.5,1.05,13.0,102.5,87.23,72.36
2016,4,7,17,30,0.0,79.0,1.0,13.0,79.0,69.92,56.86
2016,4,7,17,45,0.0,58.0,0.95,13.0,58.0,52.07,40.61
2016,4,7,18,0,0.0,37.0,0.9,13.0,37.0,33.95,23.96
2016,4,7,18,15,0.0,21.0,0.85,13.0,21.0,19.5,9.43
2016,4,7,18,30,0.0,5.0,0.8,13.0,5.0,4.77,0.0
2016,4,7,18,45,0.0,2.5,0.75,13.0,2.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,0.75,12.5,4.5,0.0,0.0
2016,4,8,6,0,0.0,9.0,0.8,13.0,9.0,8.58,0.0
2016,4,8,6,15,27.5,28.0,0.85,13.0,31.5,40.07,23.05
2016,4,8,6,30,55.0,47.0,0.9,13.0,54.0,79.3,59.69
2016,4,8,6,45,83.0,68.5,0.95,13.0,85.0,119.15,94.76
2016,4,8,7,0,111.0,90.0,1.0,13.0,116.0,161.43,131.59
2016,4,8,7,15,129.0,112.5,0.95,13.0,149.5,201.91,166.15
2016,4,8,7,30,147.0,135.0,0.9,13.0,183.0,243.77,200.94
2016,4,8,7,45,160.5,156.0,0.9,13.5,217.0,282.1,231.57
2016,4,8,8,0,174.0,177.0,0.9,14.0,251.0,321.23,261.97
2016,4,8,8,15,263.0,188.0,0.85,14.0,315.5,417.26,337.63
2016,4,8,8,30,352.0,199.0,0.8,14.0,380.0,509.0,407.06
2016,4,8,8,45,322.0,226.5,0.8,14.0,404.0,527.5,417.92
2016,4,8,9,0,292.0,254.0,0.8,14.0,428.0,542.52,426.72
2016,4,8,9,15,273.5,278.5,0.8,14.0,450.5,561.06,438.31
2016,4,8,9,30,255.0,303.0,0.8,14.0,473.0,577.26,448.04
2016,4,8,9,45,238.5,324.0,0.8,14.5,490.0,575.13,444.13
2016,4,8,10,0,222.0,345.0,0.8,15.0,507.0,585.05,448.85
2016,4,8,10,15,273.5,350.0,0.85,15.0,558.0,655.47,499.4
2016,4,8,10,30,325.0,355.0,0.9,15.0,609.0,711.85,538.87
2016,4,8,10,45,348.5,361.0,0.95,15.0,640.5,741.1,558.73
2016,4,8,11,0,372.0,367.0,1.0,15.0,672.0,768.93,577.87
2016,4,8,11,15,365.5,375.5,1.0,15.0,680.0,768.07,576.13
2016,4,8,11,30,359.0,384.0,1.0,15.0,688.0,765.43,573.61
2016,4,8,11,45,313.0,401.5,1.05,15.0,668.0,732.11,549.75
2016,4,8,12,0,267.0,419.0,1.1,15.0,648.0,698.0,525.47
2016,4,8,12,15,228.0,425.0,1.1,14.5,620.5,648.35,491.1
2016,4,8,12,30,189.0,431.0,1.1,14.0,593.0,609.94,464.15
2016,4,8,12,45,233.0,419.5,1.15,14.0,618.0,629.15,479.94
2016,4,8,13,0,277.0,408.0,1.2,14.0,643.0,652.58,497.88
2016,4,8,13,15,286.5,397.5,1.2,14.0,636.5,636.46,486.64
2016,4,8,13,30,296.0,387.0,1.2,14.0,630.0,618.9,474.68
2016,4,8,13,45,268.0,381.0,1.2,14.5,596.0,575.54,442.43
2016,4,8,14,0,240.0,375.0,1.2,15.0,562.0,530.24,408.78
2016,4,8,14,15,252.5,357.0,1.2,14.5,547.5,509.84,395.3
2016,4,8,14,30,265.0,339.0,1.2,14.0,533.0,484.55,377.67
2016,4,8,14,45,271.5,319.0,1.25,14.0,509.0,452.47,354.03
2016,4,8,15,0,278.0,299.0,1.3,14.0,485.0,419.51,329.16
2016,4,8,15,15,159.5,270.5,1.3,14.0,375.5,319.92,252.21
2016,4,8,15,30,41.0,242.0,1.3,14.0,266.0,234.87,186.2
2016,4,8,15,45,102.5,233.5,1.3,14.0,288.0,244.53,193.49
2016,4,8,16,0,164.0,225.0,1.3,14.0,310.0,244.25,191.28
2016,4,8,16,15,83.0,183.0,1.25,14.0,226.0,180.33,141.6
2016,4,8,16,30,2.0,141.0,1.2,14.0,142.0,127.33,101.53
2016,4,8,16,45,1.0,122.0,1.2,14.0,122.5,109.69,87.31
2016,4,8,17,0,0.0,103.0,1.2,14.0,103.0,92.35,73.02
2016,4,8,17,15,0.0,83.5,1.15,13.5,83.5,75.04,61.5
2016,4,8,17,30,0.0,64.0,1.1,13.0,64.0,58.25,46.55
2016,4,8,17,45,0.0,46.5,1.05,13.0,46.5,42.87,32.53
2016,4,8,18,0,0.0,29.0,1.0,13.0,29.0,26.92,17.91
2016,4,8,18,15,0.0,16.5,0.95,13.0,16.5,15.3,6.43
2016,4,8,18,30,0.0,4.0,0.9,13.0,4.0,3.81,0.0
2016,4,8,18,45,0.0,2.0,0.85,13.0,2.0,1.91,0.0
2016,4,8,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,1.35,13.0,2.0,1.91,0.0
2016,4,9,6,0,0.0,4.0,1.4,13.0,4.0,3.81,0.0
2016,4,9,6,15,0.0,15.0,1.35,13.0,15.0,13.9,4.83
2016,4,9,6,30,0.0,26.0,1.3,13.0,26.0,24.13,14.55
2016,4,9,6,45,0.0,41.0,1.3,13.0,41.0,38.1,26.84
2016,4,9,7,0,0.0,56.0,1.3,13.0,56.0,52.58,39.5
2016,4,9,7,15,0.0,72.5,1.25,13.0,72.5,68.82,53.49
2016,4,9,7,30,0.0,89.0,1.2,13.0,89.0,85.02,67.2
2016,4,9,7,45,0.0,55.0,1.2,13.0,55.0,51.13,38.27
2016,4,9,8,0,0.0,21.0,1.2,13.0,21.0,19.49,11.13
2016,4,9,8,15,0.0,44.5,1.2,13.0,44.5,41.36,29.78
2016,4,9,8,30,0.0,68.0,1.2,13.0,68.0,63.29,48.21
2016,4,9,8,45,0.0,58.5,1.2,13.0,58.5,54.44,40.57
2016,4,9,9,0,0.0,49.0,1.2,13.0,49.0,45.6,33.01
2016,4,9,9,15,0.0,56.5,1.2,13.0,56.5,52.61,38.81
2016,4,9,9,30,0.0,64.0,1.2,13.0,64.0,59.63,44.56
2016,4,9,9,45,5.5,149.0,1.2,13.0,153.5,146.25,115.99
2016,4,9,10,0,11.0,234.0,1.2,13.0,243.0,236.34,187.76
2016,4,9,10,15,5.5,162.0,1.15,13.0,166.5,158.86,125.16
2016,4,9,10,30,0.0,90.0,1.1,13.0,90.0,84.03,64.17
2016,4,9,10,45,0.0,93.0,1.1,13.0,93.0,86.92,66.58
2016,4,9,11,0,0.0,96.0,1.1,13.0,96.0,89.8,68.87
2016,4,9,11,15,0.0,76.0,1.1,13.0,76.0,70.99,53.36
2016,4,9,11,30,0.0,56.0,1.1,13.0,56.0,52.29,37.93
2016,4,9,11,45,0.0,56.5,1.1,13.5,56.5,52.76,38.24
2016,4,9,12,0,0.0,57.0,1.1,14.0,57.0,53.23,38.54
2016,4,9,12,15,0.0,81.0,1.1,14.0,81.0,75.7,56.98
2016,4,9,12,30,0.0,105.0,1.1,14.0,105.0,98.31,75.38
2016,4,9,12,45,0.0,65.0,1.15,14.0,65.0,60.71,44.65
2016,4,9,13,0,0.0,25.0,1.2,14.0,25.0,23.32,13.79
2016,4,9,13,15,2.0,102.0,1.2,14.0,104.0,97.04,74.65
2016,4,9,13,30,4.0,179.0,1.2,14.0,183.0,170.91,134.16
2016,4,9,13,45,2.0,143.5,1.2,14.0,145.5,135.68,105.76
2016,4,9,14,0,0.0,108.0,1.2,14.0,108.0,100.85,77.69
2016,4,9,14,15,0.0,84.5,1.2,14.0,84.5,78.86,59.88
2016,4,9,14,30,0.0,61.0,1.2,14.0,61.0,56.87,41.85
2016,4,9,14,45,0.0,58.0,1.2,14.0,58.0,54.05,39.62
2016,4,9,15,0,0.0,55.0,1.2,14.0,55.0,51.23,37.37
2016,4,9,15,15,0.0,104.0,1.2,14.0,104.0,96.85,75.36
2016,4,9,15,30,0.0,153.0,1.2,14.0,153.0,141.17,111.86
2016,4,9,15,45,0.0,96.5,1.2,14.0,96.5,89.8,69.78
2016,4,9,16,0,0.0,40.0,1.2,14.0,40.0,37.18,25.95
2016,4,9,16,15,0.0,86.0,1.15,13.5,86.0,80.02,62.37
2016,4,9,16,30,0.0,132.0,1.1,13.0,132.0,119.49,95.7
2016,4,9,16,45,0.0,114.0,1.1,13.0,114.0,103.05,82.11
2016,4,9,17,0,0.0,96.0,1.1,13.0,96.0,86.77,68.6
2016,4,9,17,15,0.0,78.5,1.05,13.0,78.5,71.13,58.16
2016,4,9,17,30,0.0,61.0,1.0,13.0,61.0,55.87,44.45
2016,4,9,17,45,0.0,45.0,0.95,13.0,45.0,41.68,31.5
2016,4,9,18,0,0.0,29.0,0.9,13.0,29.0,26.92,17.95
2016,4,9,18,15,0.0,17.0,0.85,13.0,17.0,15.76,7.02
2016,4,9,18,30,0.0,5.0,0.8,13.0,5.0,4.63,0.0
2016,4,9,18,45,0.0,2.5,0.8,13.0,2.5,2.38,0.0
2016,4,9,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,12.0,0.5,0.48,0.0
2016,4,10,6,0,0.0,1.0,1.7,12.0,1.0,0.92,0.0
2016,4,10,6,15,0.0,4.0,1.7,12.0,4.0,3.7,0.0
2016,4,10,6,30,0.0,7.0,1.7,12.0,7.0,6.48,0.0
2016,4,10,6,45,0.0,10.5,1.75,12.0,10.5,9.72,2.7
2016,4,10,7,0,0.0,14.0,1.8,12.0,14.0,12.97,5.58
2016,4,10,7,15,0.0,18.5,1.8,12.0,18.5,17.15,9.24
2016,4,10,7,30,0.0,23.0,1.8,12.0,23.0,21.33,12.86
2016,4,10,7,45,0.0,18.5,1.8,12.5,18.5,17.16,9.18
2016,4,10,8,0,0.0,14.0,1.8,13.0,14.0,12.99,5.53
2016,4,10,8,15,0.0,16.5,1.8,13.0,16.5,15.31,7.49
2016,4,10,8,30,0.0,19.0,1.8,13.0,19.0,17.64,9.44
2016,4,10,8,45,0.0,61.5,1.8,13.0,61.5,57.24,42.95
2016,4,10,9,0,0.0,104.0,1.8,13.0,104.0,97.38,76.32
2016,4,10,9,15,0.0,115.0,1.85,13.0,115.0,108.01,84.84
2016,4,10,9,30,0.0,126.0,1.9,13.0,126.0,118.65,93.37
2016,4,10,9,45,0.0,98.0,1.95,13.0,98.0,91.53,70.83
2016,4,10,10,0,0.0,70.0,2.0,13.0,70.0,65.28,49.0
2016,4,10,10,15,0.0,83.0,2.05,13.0,83.0,77.46,59.02
2016,4,10,10,30,0.0,96.0,2.1,13.0,96.0,89.73,69.03
2016,4,10,10,45,4.0,156.0,2.15,13.5,160.0,151.36,119.18
2016,4,10,11,0,8.0,216.0,2.2,14.0,224.0,213.81,168.78
2016,4,10,11,15,15.0,266.0,2.25,14.0,279.5,269.78,212.81
2016,4,10,11,30,22.0,316.0,2.3,14.0,335.0,325.77,256.19
2016,4,10,11,45,71.5,373.0,2.4,14.0,435.0,443.03,347.19
2016,4,10,12,0,121.0,430.0,2.5,14.0,535.0,557.83,433.39
2016,4,10,12,15,126.0,431.0,2.55,13.5,540.5,557.8,433.66
2016,4,10,12,30,131.0,432.0,2.6,13.0,546.0,556.94,434.1
2016,4,10,12,45,182.5,426.0,2.7,13.0,583.0,589.93,460.52
2016,4,10,13,0,234.0,420.0,2.8,13.0,620.0,619.54,484.0
2016,4,10,13,15,348.0,372.5,2.8,13.0,663.5,663.13,519.25
2016,4,10,13,30,462.0,325.0,2.8,13.0,707.0,696.94,546.59
2016,4,10,13,45,356.0,350.5,2.85,13.0,640.0,613.32,482.57
2016,4,10,14,0,250.0,376.0,2.9,13.0,573.0,541.4,426.97
2016,4,10,14,15,245.5,361.0,2.85,13.0,548.0,508.43,402.35
2016,4,10,14,30,241.0,346.0,2.8,13.0,523.0,473.96,376.07
2016,4,10,14,45,286.0,318.0,2.8,13.0,518.5,459.78,365.74
2016,4,10,15,0,331.0,290.0,2.8,13.0,514.0,439.43,349.84
2016,4,10,15,15,511.5,215.0,2.8,13.0,535.5,437.08,347.2
2016,4,10,15,30,692.0,140.0,2.8,13.0,557.0,414.84,325.95
2016,4,10,15,45,565.0,161.5,2.8,13.0,484.0,345.48,268.35
2016,4,10,16,0,438.0,183.0,2.8,13.0,411.0,287.8,221.11
2016,4,10,16,15,410.0,171.5,2.75,12.5,368.5,241.39,181.58
2016,4,10,16,30,382.0,160.0,2.7,12.0,326.0,198.15,145.2
2016,4,10,16,45,356.5,143.0,2.7,12.0,282.0,157.88,112.76
2016,4,10,17,0,331.0,126.0,2.7,12.0,238.0,117.56,84.1
2016,4,10,17,15,292.0,108.5,2.65,12.0,195.0,82.44,68.48
2016,4,10,17,30,253.0,91.0,2.6,12.0,152.0,70.33,57.54
2016,4,10,17,45,198.0,72.5,2.55,12.0,113.0,57.0,45.23
2016,4,10,18,0,143.0,54.0,2.5,12.0,74.0,43.2,32.29
2016,4,10,18,15,71.5,34.0,2.45,12.0,44.0,28.98,17.96
2016,4,10,18,30,0.0,14.0,2.4,12.0,14.0,13.0,0.0
2016,4,10,18,45,0.0,7.0,2.35,12.0,7.0,6.67,0.0
2016,4,10,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,11,5,45,39.5,9.0,0.45,11.5,10.5,17.92,0.0
2016,4,11,6,0,79.0,18.0,0.4,12.0,21.0,47.65,0.0
2016,4,11,6,15,196.5,33.0,0.3,12.0,57.5,123.58,87.82
2016,4,11,6,30,314.0,48.0,0.2,12.0,94.0,199.32,155.54
2016,4,11,6,45,397.0,58.5,0.15,12.0,141.0,269.34,215.94
2016,4,11,7,0,480.0,69.0,0.1,12.0,188.0,346.66,280.55
2016,4,11,7,15,240.0,64.5,0.1,12.0,124.0,224.46,184.14
2016,4,11,7,30,0.0,60.0,0.1,12.0,60.0,55.79,42.05
2016,4,11,7,45,0.0,80.0,0.15,12.5,80.0,74.82,58.52
2016,4,11,8,0,0.0,100.0,0.2,13.0,100.0,94.47,74.62
2016,4,11,8,15,0.0,120.5,0.25,13.0,120.5,114.68,91.06
2016,4,11,8,30,0.0,141.0,0.3,13.0,141.0,134.92,107.3
2016,4,11,8,45,2.5,165.0,0.35,13.5,166.5,160.85,127.8
2016,4,11,9,0,5.0,189.0,0.4,14.0,192.0,186.97,148.09
2016,4,11,9,15,4.5,189.0,0.45,14.0,192.0,185.86,146.72
2016,4,11,9,30,4.0,189.0,0.5,14.0,192.0,184.89,145.66
2016,4,11,9,45,18.5,243.5,0.55,14.0,257.5,253.51,199.86
2016,4,11,10,0,33.0,298.0,0.6,14.0,323.0,337.2,263.7
2016,4,11,10,15,56.5,333.5,0.6,14.0,378.0,397.67,308.67
2016,4,11,10,30,80.0,369.0,0.6,14.0,433.0,458.26,352.89
2016,4,11,10,45,117.5,390.0,0.65,14.0,486.5,530.3,405.32
2016,4,11,11,0,155.0,411.0,0.7,14.0,540.0,587.85,446.47
2016,4,11,11,15,132.5,415.5,0.7,14.0,527.5,567.1,429.99
2016,4,11,11,30,110.0,420.0,0.7,14.0,515.0,533.41,405.31
2016,4,11,11,45,114.0,425.0,0.75,14.0,524.0,550.61,418.09
2016,4,11,12,0,118.0,430.0,0.8,14.0,533.0,554.64,421.13
2016,4,11,12,15,120.5,430.5,0.85,14.0,536.0,551.79,419.46
2016,4,11,12,30,123.0,431.0,0.9,14.0,539.0,548.24,417.39
2016,4,11,12,45,111.0,423.5,0.95,14.0,520.0,514.72,393.52
2016,4,11,13,0,99.0,416.0,1.0,14.0,501.0,490.68,376.47
2016,4,11,13,15,102.5,405.5,1.05,14.0,492.0,477.16,367.42
2016,4,11,13,30,106.0,395.0,1.1,14.0,483.0,463.23,357.88
2016,4,11,13,45,105.0,384.0,1.15,14.0,469.0,444.91,344.91
2016,4,11,14,0,104.0,373.0,1.2,14.0,455.0,426.49,331.76
2016,4,11,14,15,58.0,306.5,1.2,13.5,352.0,326.09,255.98
2016,4,11,14,30,12.0,240.0,1.2,13.0,249.0,230.28,181.81
2016,4,11,14,45,11.0,228.5,1.25,13.0,236.5,217.79,172.67
2016,4,11,15,0,10.0,217.0,1.3,13.0,224.0,205.43,163.21
2016,4,11,15,15,20.0,226.0,1.3,13.0,238.5,216.72,172.64
2016,4,11,15,30,30.0,235.0,1.3,13.0,253.0,224.2,178.8
2016,4,11,15,45,27.0,215.5,1.35,13.0,231.0,204.96,163.66
2016,4,11,16,0,24.0,196.0,1.4,13.0,209.0,184.03,147.12
2016,4,11,16,15,14.0,171.0,1.4,13.0,178.5,157.27,125.88
2016,4,11,16,30,4.0,146.0,1.4,13.0,148.0,131.98,105.76
2016,4,11,16,45,2.0,127.5,1.45,13.0,128.5,114.48,91.61
2016,4,11,17,0,0.0,109.0,1.5,13.0,109.0,97.37,77.55
2016,4,11,17,15,0.0,89.5,1.55,12.5,89.5,79.98,66.15
2016,4,11,17,30,0.0,70.0,1.6,12.0,70.0,63.28,51.26
2016,4,11,17,45,144.5,59.5,1.65,12.0,80.5,47.42,36.78
2016,4,11,18,0,289.0,49.0,1.7,12.0,91.0,37.51,27.38
2016,4,11,18,15,176.5,32.5,1.7,12.0,55.0,25.28,15.21
2016,4,11,18,30,64.0,16.0,1.7,12.0,19.0,13.49,0.0
2016,4,11,18,45,32.0,8.0,1.75,12.0,9.5,7.63,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,6.0,2.8,12.0,6.0,5.72,0.0
2016,4,12,6,0,0.0,12.0,2.9,12.0,12.0,11.13,0.0
2016,4,12,6,15,4.0,31.0,2.95,12.0,32.0,31.66,19.62
2016,4,12,6,30,8.0,50.0,3.0,12.0,52.0,53.03,39.0
2016,4,12,6,45,23.5,71.5,3.1,12.0,77.5,87.31,68.93
2016,4,12,7,0,39.0,93.0,3.2,12.0,103.0,119.37,96.96
2016,4,12,7,15,50.0,115.0,3.25,12.0,130.5,150.8,124.11
2016,4,12,7,30,61.0,137.0,3.3,12.0,158.0,183.11,151.54
2016,4,12,7,45,118.0,161.0,3.35,12.5,210.5,259.23,215.46
2016,4,12,8,0,175.0,185.0,3.4,13.0,263.0,331.19,274.51
2016,4,12,8,15,459.0,143.5,3.45,13.0,379.5,527.37,436.71
2016,4,12,8,30,743.0,102.0,3.5,13.0,496.0,725.99,590.56
2016,4,12,8,45,765.0,105.5,3.55,13.5,543.0,774.88,623.05
2016,4,12,9,0,787.0,109.0,3.6,14.0,590.0,822.57,655.11
2016,4,12,9,15,704.5,151.0,3.65,14.0,603.5,823.55,654.04
2016,4,12,9,30,622.0,193.0,3.7,14.0,617.0,811.46,643.94
2016,4,12,9,45,733.0,157.0,3.8,14.0,683.0,889.16,699.39
2016,4,12,10,0,844.0,121.0,3.9,14.0,749.0,962.69,750.29
2016,4,12,10,15,716.5,191.5,3.95,14.0,739.0,932.92,727.76
2016,4,12,10,30,589.0,262.0,4.0,14.0,729.0,884.26,690.8
2016,4,12,10,45,562.5,282.5,4.05,14.0,739.5,881.76,687.79
2016,4,12,11,0,536.0,303.0,4.1,14.0,750.0,876.12,682.29
2016,4,12,11,15,713.0,215.0,4.1,14.0,820.5,959.37,744.72
2016,4,12,11,30,890.0,127.0,4.1,14.0,891.0,1019.89,785.83
2016,4,12,11,45,895.0,126.0,4.15,14.0,900.5,1013.68,781.01
2016,4,12,12,0,900.0,125.0,4.2,14.0,910.0,1003.84,774.33
2016,4,12,12,15,900.5,125.0,4.2,14.0,910.0,987.13,762.7
2016,4,12,12,30,901.0,125.0,4.2,14.0,910.0,966.98,748.79
2016,4,12,12,45,869.5,142.0,4.25,14.0,894.5,931.44,724.37
2016,4,12,13,0,838.0,159.0,4.3,14.0,879.0,900.22,703.21
2016,4,12,13,15,834.0,158.0,4.25,14.0,863.0,866.45,679.3
2016,4,12,13,30,830.0,157.0,4.2,14.0,847.0,830.15,653.53
2016,4,12,13,45,821.5,156.5,4.2,14.0,823.5,788.54,624.13
2016,4,12,14,0,813.0,156.0,4.2,14.0,800.0,745.13,592.26
2016,4,12,14,15,678.5,202.5,4.2,14.0,726.0,659.03,525.05
2016,4,12,14,30,544.0,249.0,4.2,14.0,652.0,579.97,462.49
2016,4,12,14,45,417.0,275.5,4.2,14.0,575.5,498.67,397.95
2016,4,12,15,0,290.0,302.0,4.2,14.0,499.0,428.23,341.48
2016,4,12,15,15,281.5,282.5,4.1,13.5,464.5,387.17,309.06
2016,4,12,15,30,273.0,263.0,4.0,13.0,430.0,346.88,276.54
2016,4,12,15,45,234.0,245.5,3.95,13.0,381.0,300.18,238.32
2016,4,12,16,0,195.0,228.0,3.9,13.0,332.0,256.33,202.47
2016,4,12,16,15,372.0,174.0,3.8,13.0,346.5,234.58,177.54
2016,4,12,16,30,549.0,120.0,3.7,13.0,361.0,196.93,136.93
2016,4,12,16,45,482.5,121.0,3.65,13.0,313.0,152.54,102.4
2016,4,12,17,0,416.0,122.0,3.6,13.0,265.0,115.95,79.4
2016,4,12,17,15,367.5,107.0,3.55,12.5,218.0,76.8,63.35
2016,4,12,17,30,319.0,92.0,3.5,12.0,171.0,67.62,55.16
2016,4,12,17,45,243.5,75.5,3.45,12.0,127.0,59.25,47.3
2016,4,12,18,0,168.0,59.0,3.4,12.0,83.0,46.93,35.66
2016,4,12,18,15,84.0,38.0,3.3,12.0,50.0,30.88,20.03
