Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,18,30,0.0,17.0,3.2,12.0,17.0,15.67,0.0
2016,4,12,18,45,0.0,8.5,3.15,12.0,8.5,8.1,0.0
2016,4,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,13,5,45,41.5,10.5,1.95,11.0,13.0,20.01,0.0
2016,4,13,6,0,83.0,21.0,2.0,11.0,26.0,53.74,5.88
2016,4,13,6,15,195.5,38.0,2.0,11.0,64.0,129.85,95.93
2016,4,13,6,30,308.0,55.0,2.0,11.0,102.0,206.48,164.48
2016,4,13,6,45,390.5,66.5,2.05,11.5,150.5,274.9,225.03
2016,4,13,7,0,473.0,78.0,2.1,12.0,199.0,354.69,293.57
2016,4,13,7,15,528.5,86.5,2.1,12.0,250.0,422.03,350.61
2016,4,13,7,30,584.0,95.0,2.1,12.0,301.0,493.59,409.17
2016,4,13,7,45,626.5,100.5,2.15,12.5,353.0,556.84,458.71
2016,4,13,8,0,669.0,106.0,2.2,13.0,405.0,622.13,508.18
2016,4,13,8,15,698.0,111.0,2.15,13.0,455.0,678.21,548.92
2016,4,13,8,30,727.0,116.0,2.1,13.0,505.0,734.37,588.02
2016,4,13,8,45,750.0,119.5,2.05,13.0,551.5,783.47,621.09
2016,4,13,9,0,773.0,123.0,2.0,13.0,598.0,827.31,649.82
2016,4,13,9,15,789.0,126.0,1.95,13.0,640.0,867.12,675.28
2016,4,13,9,30,805.0,129.0,1.9,13.0,682.0,904.77,698.91
2016,4,13,9,45,822.5,129.0,1.85,13.5,719.5,938.09,717.96
2016,4,13,10,0,840.0,129.0,1.8,14.0,757.0,968.8,735.02
2016,4,13,10,15,849.5,131.0,1.75,14.0,787.5,991.09,747.66
2016,4,13,10,30,859.0,133.0,1.7,14.0,818.0,1010.11,758.21
2016,4,13,10,45,862.0,136.0,1.7,14.0,840.0,1020.37,763.81
2016,4,13,11,0,865.0,139.0,1.7,14.0,862.0,1017.8,761.23
2016,4,13,11,15,869.5,140.0,1.65,14.0,878.0,1020.28,761.52
2016,4,13,11,30,874.0,141.0,1.6,14.0,894.0,1019.2,759.54
2016,4,13,11,45,871.0,144.0,1.6,14.0,900.5,1009.22,752.69
2016,4,13,12,0,868.0,147.0,1.6,14.0,907.0,995.8,743.83
2016,4,13,12,15,868.5,147.0,1.6,14.0,907.0,979.38,733.13
2016,4,13,12,30,869.0,147.0,1.6,14.0,907.0,959.65,720.34
2016,4,13,12,45,865.0,147.5,1.6,14.0,898.5,939.69,707.49
2016,4,13,13,0,861.0,148.0,1.6,14.0,890.0,909.57,687.84
2016,4,13,13,15,857.0,147.5,1.6,14.0,874.0,875.65,665.66
2016,4,13,13,30,853.0,147.0,1.6,14.0,858.0,839.13,641.59
2016,4,13,13,45,839.0,149.5,1.6,14.0,833.0,795.44,612.37
2016,4,13,14,0,825.0,152.0,1.6,14.0,808.0,750.26,581.16
2016,4,13,14,15,815.5,150.0,1.65,14.0,778.0,702.67,547.11
2016,4,13,14,30,806.0,148.0,1.7,14.0,748.0,653.82,511.17
2016,4,13,14,45,788.5,147.5,1.75,14.0,710.0,600.69,470.91
2016,4,13,15,0,771.0,147.0,1.8,14.0,672.0,545.78,428.12
2016,4,13,15,15,753.5,143.0,1.85,13.5,630.0,489.23,383.45
2016,4,13,15,30,736.0,139.0,1.9,13.0,588.0,433.32,337.64
2016,4,13,15,45,710.0,135.5,1.95,13.0,541.0,375.68,288.51
2016,4,13,16,0,684.0,132.0,2.0,13.0,494.0,320.2,240.03
2016,4,13,16,15,541.5,142.5,2.05,12.5,411.5,250.19,183.75
2016,4,13,16,30,399.0,153.0,2.1,12.0,329.0,196.25,142.67
2016,4,13,16,45,455.0,131.5,2.2,12.0,308.5,157.83,108.16
2016,4,13,17,0,511.0,110.0,2.3,12.0,288.0,112.91,73.67
2016,4,13,17,15,451.5,99.0,2.25,12.0,237.0,70.9,58.2
2016,4,13,17,30,392.0,88.0,2.2,12.0,186.0,64.58,52.47
2016,4,13,17,45,298.0,74.0,2.2,12.0,138.5,55.52,44.03
2016,4,13,18,0,204.0,60.0,2.2,12.0,91.0,47.73,36.43
2016,4,13,18,15,102.0,39.5,2.15,12.0,55.0,32.05,21.22
2016,4,13,18,30,0.0,19.0,2.1,12.0,19.0,17.36,0.0
2016,4,13,18,45,0.0,9.5,2.1,12.0,9.5,9.05,0.0
2016,4,13,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,14,5,45,30.5,12.0,2.0,11.0,14.0,18.85,0.0
2016,4,14,6,0,61.0,24.0,2.0,11.0,28.0,51.87,13.96
2016,4,14,6,15,168.5,42.5,2.05,11.0,66.5,119.42,88.9
2016,4,14,6,30,276.0,61.0,2.1,11.0,105.0,200.94,160.62
2016,4,14,6,45,335.5,77.0,2.2,11.5,150.5,262.3,215.09
2016,4,14,7,0,395.0,93.0,2.3,12.0,196.0,329.79,273.44
2016,4,14,7,15,502.0,86.0,2.35,12.0,246.5,407.3,339.46
2016,4,14,7,30,609.0,79.0,2.4,12.0,297.0,491.99,409.62
2016,4,14,7,45,493.0,120.5,2.45,12.5,314.5,485.73,402.38
2016,4,14,8,0,377.0,162.0,2.5,13.0,332.0,471.84,388.34
2016,4,14,8,15,394.0,179.5,2.55,13.0,375.0,520.18,425.79
2016,4,14,8,30,411.0,197.0,2.6,13.0,418.0,568.53,462.13
2016,4,14,8,45,561.5,175.0,2.65,13.0,506.0,683.89,551.61
2016,4,14,9,0,712.0,153.0,2.7,13.0,594.0,814.0,646.49
2016,4,14,9,15,395.5,232.0,2.7,13.0,480.0,632.12,504.89
2016,4,14,9,30,79.0,311.0,2.7,13.0,366.0,396.22,315.77
2016,4,14,9,45,166.5,331.5,2.75,13.0,454.5,515.1,410.3
2016,4,14,10,0,254.0,352.0,2.8,13.0,543.0,637.01,502.46
2016,4,14,10,15,529.5,259.0,2.85,13.0,677.5,819.36,642.38
2016,4,14,10,30,805.0,166.0,2.9,13.0,812.0,993.34,765.14
2016,4,14,10,45,790.0,181.0,2.95,13.5,829.5,997.61,764.47
2016,4,14,11,0,775.0,196.0,3.0,14.0,847.0,1005.18,767.87
2016,4,14,11,15,644.0,263.5,3.05,14.0,810.5,941.7,723.1
2016,4,14,11,30,513.0,331.0,3.1,14.0,774.0,872.86,671.41
2016,4,14,11,45,508.5,337.0,3.2,14.0,779.5,865.98,667.21
2016,4,14,12,0,504.0,343.0,3.3,14.0,785.0,856.78,660.89
2016,4,14,12,15,640.5,275.0,3.35,14.0,837.0,906.21,700.11
2016,4,14,12,30,777.0,207.0,3.4,14.0,889.0,947.26,730.38
2016,4,14,12,45,808.0,186.0,3.5,14.0,889.0,927.07,716.81
2016,4,14,13,0,839.0,165.0,3.6,14.0,889.0,907.61,704.25
2016,4,14,13,15,834.5,163.5,3.65,14.0,873.0,872.81,680.47
2016,4,14,13,30,830.0,162.0,3.7,14.0,857.0,835.53,654.87
2016,4,14,13,45,706.0,214.0,3.75,14.0,793.5,757.17,596.96
2016,4,14,14,0,582.0,266.0,3.8,14.0,730.0,681.63,538.76
2016,4,14,14,15,691.0,209.0,3.8,13.5,739.5,673.82,536.01
2016,4,14,14,30,800.0,152.0,3.8,13.0,749.0,654.04,522.9
2016,4,14,14,45,554.5,226.0,3.85,13.0,630.5,534.27,427.42
2016,4,14,15,0,309.0,300.0,3.9,13.0,512.0,436.44,348.59
2016,4,14,15,15,533.0,215.0,3.9,13.0,553.0,447.81,357.16
2016,4,14,15,30,757.0,130.0,3.9,13.0,594.0,434.46,342.36
2016,4,14,15,45,738.5,124.5,3.9,13.0,548.0,376.7,291.6
2016,4,14,16,0,720.0,119.0,3.9,13.0,502.0,320.21,241.01
2016,4,14,16,15,360.0,87.5,3.85,13.0,279.0,159.39,116.08
2016,4,14,16,30,0.0,56.0,3.8,13.0,56.0,52.07,38.86
2016,4,14,16,45,0.0,48.5,3.8,13.0,48.5,45.07,33.06
2016,4,14,17,0,0.0,41.0,3.8,13.0,41.0,38.07,27.15
2016,4,14,17,15,228.5,60.0,3.7,12.5,118.0,41.78,32.07
2016,4,14,17,30,457.0,79.0,3.6,12.0,195.0,57.77,46.41
2016,4,14,17,45,372.0,67.5,3.5,12.0,147.0,50.47,39.56
2016,4,14,18,0,287.0,56.0,3.4,12.0,99.0,42.85,32.2
2016,4,14,18,15,143.5,40.0,3.35,11.5,61.5,32.49,21.82
2016,4,14,18,30,0.0,24.0,3.3,11.0,24.0,21.37,0.0
2016,4,14,18,45,0.0,12.0,3.3,11.0,12.0,11.44,0.0
2016,4,14,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,15,5,45,84.5,12.0,3.1,9.5,17.0,32.17,0.0
2016,4,15,6,0,169.0,24.0,3.1,10.0,34.0,90.15,37.8
2016,4,15,6,15,291.5,37.0,3.0,10.0,76.0,164.32,124.49
2016,4,15,6,30,414.0,50.0,2.9,10.0,118.0,247.27,199.0
2016,4,15,6,45,491.0,59.5,2.85,10.0,168.5,318.43,263.13
2016,4,15,7,0,568.0,69.0,2.8,10.0,219.0,397.07,331.94
2016,4,15,7,15,620.0,76.0,2.7,10.5,272.5,465.35,389.43
2016,4,15,7,30,672.0,83.0,2.6,11.0,326.0,537.41,447.6
2016,4,15,7,45,710.0,87.5,2.55,11.5,379.5,600.36,496.51
2016,4,15,8,0,748.0,92.0,2.5,12.0,433.0,664.8,544.28
2016,4,15,8,15,774.0,96.0,2.4,12.0,484.0,717.45,581.18
2016,4,15,8,30,800.0,100.0,2.3,12.0,535.0,772.94,619.27
2016,4,15,8,45,824.0,101.5,2.25,12.5,583.0,823.11,651.75
2016,4,15,9,0,848.0,103.0,2.2,13.0,631.0,872.01,682.57
2016,4,15,9,15,862.5,105.5,2.1,13.0,673.5,911.91,707.25
2016,4,15,9,30,877.0,108.0,2.0,13.0,716.0,941.55,724.51
2016,4,15,9,45,893.5,107.0,1.95,13.5,754.5,974.05,742.83
2016,4,15,10,0,910.0,106.0,1.9,14.0,793.0,1003.78,759.01
2016,4,15,10,15,917.5,107.5,1.95,14.0,823.0,1024.47,771.86
2016,4,15,10,30,925.0,109.0,2.0,14.0,853.0,1041.68,782.59
2016,4,15,10,45,930.5,110.0,2.05,14.5,876.0,1052.73,787.96
2016,4,15,11,0,936.0,111.0,2.1,15.0,899.0,1060.06,791.07
2016,4,15,11,15,939.0,111.5,2.2,15.0,914.5,1060.58,792.02
2016,4,15,11,30,942.0,112.0,2.3,15.0,930.0,1057.29,790.65
2016,4,15,11,45,943.5,112.0,2.45,15.0,937.5,1048.21,786.15
2016,4,15,12,0,945.0,112.0,2.6,15.0,945.0,1035.38,779.2
2016,4,15,12,15,944.5,112.0,2.7,15.0,944.0,1016.95,767.99
2016,4,15,12,30,944.0,112.0,2.8,15.0,943.0,994.98,754.41
2016,4,15,12,45,941.5,111.5,2.9,15.0,934.0,967.25,736.87
2016,4,15,13,0,939.0,111.0,3.0,15.0,925.0,936.29,717.02
2016,4,15,13,15,934.5,110.5,3.05,15.0,908.0,900.57,693.34
2016,4,15,13,30,930.0,110.0,3.1,15.0,891.0,862.05,667.54
2016,4,15,13,45,922.0,110.0,3.15,15.0,866.0,818.71,638.07
2016,4,15,14,0,914.0,110.0,3.2,15.0,841.0,773.23,606.74
2016,4,15,14,15,905.0,108.5,3.25,15.0,809.5,723.72,571.28
2016,4,15,14,30,896.0,107.0,3.3,15.0,778.0,672.63,532.41
2016,4,15,14,45,881.5,106.5,3.35,15.0,739.5,617.91,489.67
2016,4,15,15,0,867.0,106.0,3.4,15.0,701.0,562.63,445.25
2016,4,15,15,15,851.5,103.5,3.45,15.0,658.0,502.8,396.02
2016,4,15,15,30,836.0,101.0,3.5,15.0,615.0,444.56,346.47
2016,4,15,15,45,814.0,98.5,3.55,15.0,567.0,384.42,294.08
2016,4,15,16,0,792.0,96.0,3.6,15.0,519.0,325.79,241.77
2016,4,15,16,15,764.5,92.0,3.65,14.5,468.0,266.26,188.85
2016,4,15,16,30,737.0,88.0,3.7,14.0,417.0,205.7,135.81
2016,4,15,16,45,699.5,83.0,3.75,14.0,364.5,149.4,89.71
2016,4,15,17,0,662.0,78.0,3.8,14.0,312.0,97.52,54.69
2016,4,15,17,15,609.5,71.5,3.75,13.5,259.5,49.39,38.71
2016,4,15,17,30,557.0,65.0,3.7,13.0,207.0,46.73,36.36
2016,4,15,17,45,478.5,55.5,3.7,13.0,157.5,41.26,31.23
2016,4,15,18,0,400.0,46.0,3.7,13.0,108.0,35.5,25.65
2016,4,15,18,15,277.0,33.0,3.65,12.5,68.0,26.04,16.42
2016,4,15,18,30,154.0,20.0,3.6,12.0,28.0,15.73,0.0
2016,4,15,18,45,77.0,10.0,3.55,12.0,14.0,9.53,0.0
2016,4,15,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,16,5,45,95.0,12.0,0.75,12.5,18.5,34.96,0.0
2016,4,16,6,0,190.0,24.0,0.7,13.0,37.0,97.51,48.27
2016,4,16,6,15,303.0,37.5,0.7,13.5,79.0,169.67,127.04
2016,4,16,6,30,416.0,51.0,0.7,14.0,121.0,250.08,196.74
2016,4,16,6,45,485.5,60.5,0.7,14.5,170.5,317.93,255.13
2016,4,16,7,0,555.0,70.0,0.7,15.0,220.0,392.44,316.81
2016,4,16,7,15,605.5,77.0,0.65,15.0,272.5,459.23,370.42
2016,4,16,7,30,656.0,84.0,0.6,15.0,325.0,529.68,424.51
2016,4,16,7,45,689.0,90.5,0.55,15.0,377.0,590.87,469.39
2016,4,16,8,0,722.0,97.0,0.5,15.0,429.0,653.17,513.18
2016,4,16,8,15,748.5,101.5,0.5,15.0,479.0,708.82,550.16
2016,4,16,8,30,775.0,106.0,0.5,15.0,529.0,760.82,583.77
2016,4,16,8,45,793.0,110.0,0.55,15.5,575.5,807.93,613.15
2016,4,16,9,0,811.0,114.0,0.6,16.0,622.0,853.45,641.01
2016,4,16,9,15,826.0,116.5,0.6,16.0,663.5,892.7,664.59
2016,4,16,9,30,841.0,119.0,0.6,16.0,705.0,929.63,686.49
2016,4,16,9,45,861.0,116.5,0.65,16.5,744.0,963.05,705.73
2016,4,16,10,0,881.0,114.0,0.7,17.0,783.0,985.56,718.0
2016,4,16,10,15,889.0,115.5,0.7,17.0,812.5,1006.2,729.51
2016,4,16,10,30,897.0,117.0,0.7,17.0,842.0,1023.47,738.99
2016,4,16,10,45,908.0,114.5,0.75,17.5,866.0,1035.91,745.36
2016,4,16,11,0,919.0,112.0,0.8,18.0,890.0,1044.83,749.71
2016,4,16,11,15,922.5,113.0,0.85,18.0,905.5,1046.34,751.06
2016,4,16,11,30,926.0,114.0,0.9,18.0,921.0,1044.11,750.32
2016,4,16,11,45,927.0,114.5,1.0,18.0,928.0,1035.15,746.59
2016,4,16,12,0,928.0,115.0,1.1,18.0,935.0,1022.51,740.63
2016,4,16,12,15,927.5,114.5,1.15,18.0,934.0,1003.81,729.89
2016,4,16,12,30,927.0,114.0,1.2,18.0,933.0,981.64,716.99
2016,4,16,12,45,925.5,113.5,1.3,18.0,924.5,955.19,702.13
2016,4,16,13,0,924.0,113.0,1.4,18.0,916.0,925.53,684.98
2016,4,16,13,15,920.0,112.5,1.45,18.0,899.5,890.68,663.46
2016,4,16,13,30,916.0,112.0,1.5,18.0,883.0,853.06,639.89
2016,4,16,13,45,908.0,112.0,1.55,18.0,858.5,810.24,612.5
2016,4,16,14,0,900.0,112.0,1.6,18.0,834.0,765.32,583.28
2016,4,16,14,15,891.5,110.5,1.6,17.5,803.5,716.77,550.81
2016,4,16,14,30,883.0,109.0,1.6,17.0,773.0,666.63,515.02
2016,4,16,14,45,862.5,111.5,1.65,17.0,734.0,611.79,473.92
2016,4,16,15,0,842.0,114.0,1.7,17.0,695.0,555.78,430.67
2016,4,16,15,15,638.5,172.0,1.65,17.0,597.0,461.25,356.75
2016,4,16,15,30,435.0,230.0,1.6,17.0,499.0,386.0,297.85
2016,4,16,15,45,375.0,223.5,1.6,17.0,442.5,331.32,254.42
2016,4,16,16,0,315.0,217.0,1.6,17.0,386.0,281.7,214.8
2016,4,16,16,15,257.0,202.0,1.55,16.5,331.0,232.39,176.03
2016,4,16,16,30,199.0,187.0,1.5,16.0,276.0,193.69,146.42
2016,4,16,16,45,175.0,168.5,1.45,16.0,240.0,160.17,120.31
2016,4,16,17,0,151.0,150.0,1.4,16.0,204.0,129.63,98.06
2016,4,16,17,15,136.5,127.0,1.3,16.0,169.5,99.25,82.01
2016,4,16,17,30,122.0,104.0,1.2,16.0,135.0,82.7,67.5
2016,4,16,17,45,97.0,81.5,1.1,16.0,103.0,66.07,52.6
2016,4,16,18,0,72.0,59.0,1.0,16.0,71.0,48.94,37.04
2016,4,16,18,15,36.0,39.0,1.0,15.5,45.0,34.25,23.23
2016,4,16,18,30,0.0,19.0,1.0,15.0,19.0,17.56,1.92
2016,4,16,18,45,0.0,9.5,1.0,15.0,9.5,9.05,0.0
2016,4,16,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,5,45,94.5,12.5,0.65,14.0,19.5,35.52,0.0
2016,4,17,6,0,189.0,25.0,0.7,14.0,39.0,99.62,54.96
2016,4,17,6,15,296.5,39.0,0.75,14.0,81.0,169.49,127.47
2016,4,17,6,30,404.0,53.0,0.8,14.0,123.0,248.01,195.77
2016,4,17,6,45,479.0,62.0,0.9,14.5,172.5,317.46,255.66
2016,4,17,7,0,554.0,71.0,1.0,15.0,222.0,394.1,319.59
2016,4,17,7,15,603.5,78.0,1.0,15.0,274.5,460.31,373.42
2016,4,17,7,30,653.0,85.0,1.0,15.0,327.0,530.07,427.97
2016,4,17,7,45,689.5,90.0,1.0,15.0,379.0,591.73,474.44
2016,4,17,8,0,726.0,95.0,1.0,15.0,431.0,654.79,520.08
2016,4,17,8,15,752.5,99.0,1.0,15.0,481.5,706.76,555.18
2016,4,17,8,30,779.0,103.0,1.0,15.0,532.0,761.76,591.74
2016,4,17,8,45,798.0,106.5,1.05,15.5,578.5,809.21,621.8
2016,4,17,9,0,817.0,110.0,1.1,16.0,625.0,855.14,650.39
2016,4,17,9,15,832.5,113.0,1.15,16.0,667.5,895.51,676.08
2016,4,17,9,30,848.0,116.0,1.2,16.0,710.0,933.59,700.12
2016,4,17,9,45,863.5,116.0,1.25,16.5,747.5,957.44,713.39
2016,4,17,10,0,879.0,116.0,1.3,17.0,785.0,986.64,730.3
2016,4,17,10,15,887.0,117.5,1.3,17.0,815.0,1007.17,742.01
2016,4,17,10,30,895.0,119.0,1.3,17.0,845.0,1024.35,751.74
2016,4,17,10,45,901.0,120.0,1.35,17.5,868.5,1035.51,757.22
2016,4,17,11,0,907.0,121.0,1.4,18.0,892.0,1043.06,760.59
2016,4,17,11,15,911.0,121.5,1.45,18.0,907.0,1044.43,761.63
2016,4,17,11,30,915.0,122.0,1.5,18.0,922.0,1042.09,760.52
2016,4,17,11,45,917.0,122.5,1.55,18.5,930.0,1034.09,754.53
2016,4,17,12,0,919.0,123.0,1.6,19.0,938.0,1022.43,746.37
2016,4,17,12,15,918.5,123.0,1.55,19.0,937.0,1004.28,734.08
2016,4,17,12,30,918.0,123.0,1.5,19.0,936.0,982.69,719.74
2016,4,17,12,45,916.5,122.0,1.5,19.0,927.5,955.87,702.85
2016,4,17,13,0,915.0,121.0,1.5,19.0,919.0,925.88,683.93
2016,4,17,13,15,911.0,120.0,1.4,19.0,902.5,890.74,660.24
2016,4,17,13,30,907.0,119.0,1.3,19.0,886.0,852.88,634.75
2016,4,17,13,45,902.0,117.5,1.25,19.0,862.0,811.21,607.28
2016,4,17,14,0,897.0,116.0,1.2,19.0,838.0,767.25,578.08
2016,4,17,14,15,888.5,114.0,1.1,19.0,807.0,718.34,543.73
2016,4,17,14,30,880.0,112.0,1.0,19.0,776.0,667.87,506.57
2016,4,17,14,45,869.5,109.5,0.95,19.0,739.0,614.43,466.92
2016,4,17,15,0,859.0,107.0,0.9,19.0,702.0,560.11,425.47
2016,4,17,15,15,844.5,104.5,0.8,19.0,659.0,501.2,379.07
2016,4,17,15,30,830.0,102.0,0.7,19.0,616.0,443.82,332.43
2016,4,17,15,45,811.0,98.5,0.65,19.0,569.0,384.27,283.15
2016,4,17,16,0,792.0,95.0,0.6,19.0,522.0,325.91,233.53
2016,4,17,16,15,766.0,91.0,0.55,18.5,471.5,266.82,183.27
2016,4,17,16,30,740.0,87.0,0.5,18.0,421.0,210.29,135.47
2016,4,17,16,45,705.0,82.0,0.45,18.0,369.0,150.47,87.96
2016,4,17,17,0,670.0,77.0,0.4,18.0,317.0,98.46,53.57
2016,4,17,17,15,621.0,70.0,0.45,17.5,265.0,49.09,37.79
2016,4,17,17,30,572.0,63.0,0.5,17.0,213.0,44.78,34.1
2016,4,17,17,45,498.5,54.5,0.55,17.0,163.5,40.11,29.79
2016,4,17,18,0,425.0,46.0,0.6,17.0,114.0,35.2,25.07
2016,4,17,18,15,311.5,33.0,0.65,16.5,73.0,25.77,16.14
2016,4,17,18,30,198.0,20.0,0.7,16.0,32.0,15.8,2.38
2016,4,17,18,45,99.0,10.0,0.8,16.0,16.0,9.53,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,5,45,113.0,13.5,0.6,15.0,22.0,41.34,0.0
2016,4,18,6,0,226.0,27.0,0.6,15.0,44.0,115.81,69.03
2016,4,18,6,15,336.0,39.5,0.55,15.0,87.5,185.16,139.18
2016,4,18,6,30,446.0,52.0,0.5,15.0,131.0,265.66,208.37
2016,4,18,6,45,512.0,61.5,0.5,15.5,181.5,333.67,266.16
2016,4,18,7,0,578.0,71.0,0.5,16.0,232.0,407.92,326.69
2016,4,18,7,15,626.5,78.0,0.5,16.0,285.0,474.82,379.8
2016,4,18,7,30,675.0,85.0,0.5,16.0,338.0,545.11,433.35
2016,4,18,7,45,705.5,91.5,0.5,16.5,390.0,605.48,476.63
2016,4,18,8,0,736.0,98.0,0.5,17.0,442.0,666.68,518.51
2016,4,18,8,15,762.0,102.5,0.5,17.0,492.5,722.49,555.1
2016,4,18,8,30,788.0,107.0,0.5,17.0,543.0,774.59,588.33
2016,4,18,8,45,806.5,110.5,0.55,17.5,590.0,821.91,617.45
2016,4,18,9,0,825.0,114.0,0.6,18.0,637.0,867.64,645.06
2016,4,18,9,15,840.0,116.5,0.6,18.0,679.0,907.18,668.51
2016,4,18,9,30,855.0,119.0,0.6,18.0,721.0,944.35,690.27
2016,4,18,9,45,869.5,119.5,0.65,18.0,758.5,976.17,709.57
2016,4,18,10,0,884.0,120.0,0.7,18.0,796.0,996.63,721.79
2016,4,18,10,15,892.0,121.5,0.7,18.0,826.0,1017.14,733.17
2016,4,18,10,30,900.0,123.0,0.7,18.0,856.0,1034.28,742.48
2016,4,18,10,45,906.0,124.0,0.75,18.0,879.0,1045.37,749.38
2016,4,18,11,0,912.0,125.0,0.8,18.0,902.0,1052.84,754.27
2016,4,18,11,15,915.0,125.5,0.8,18.0,917.0,1053.11,753.73
2016,4,18,11,30,918.0,126.0,0.8,18.0,932.0,1049.67,751.17
2016,4,18,11,45,917.5,127.5,0.85,18.0,938.5,1040.13,746.15
2016,4,18,12,0,917.0,129.0,0.9,18.0,945.0,1026.97,739.03
2016,4,18,12,15,916.5,129.5,0.85,18.0,944.5,1009.26,727.05
2016,4,18,12,30,916.0,130.0,0.8,18.0,944.0,988.12,713.08
2016,4,18,12,45,906.0,134.0,0.8,18.0,933.0,958.49,694.89
2016,4,18,13,0,896.0,138.0,0.8,18.0,922.0,926.07,674.98
2016,4,18,13,15,724.5,222.0,0.8,18.0,848.5,840.73,620.15
2016,4,18,13,30,553.0,306.0,0.8,18.0,775.0,751.62,557.55
2016,4,18,13,45,523.0,303.5,0.85,18.0,737.5,700.14,523.85
2016,4,18,14,0,493.0,301.0,0.9,18.0,700.0,649.51,489.45
2016,4,18,14,15,483.5,291.5,0.9,17.5,670.5,607.69,461.19
2016,4,18,14,30,474.0,282.0,0.9,17.0,641.0,565.65,431.94
2016,4,18,14,45,547.0,240.0,0.9,17.0,635.0,542.8,416.02
2016,4,18,15,0,620.0,198.0,0.9,17.0,629.0,512.84,393.52
2016,4,18,15,15,610.0,185.5,0.9,17.0,588.0,460.07,352.59
2016,4,18,15,30,600.0,173.0,0.9,17.0,547.0,407.54,310.76
2016,4,18,15,45,532.5,179.0,0.95,17.0,492.0,349.71,264.57
2016,4,18,16,0,465.0,185.0,1.0,17.0,437.0,299.23,223.78
2016,4,18,16,15,408.5,176.0,1.0,16.5,382.0,246.32,181.34
2016,4,18,16,30,352.0,167.0,1.0,16.0,327.0,203.56,147.65
2016,4,18,16,45,499.0,119.5,1.05,16.0,316.5,155.82,102.36
2016,4,18,17,0,646.0,72.0,1.1,16.0,306.0,93.53,50.65
2016,4,18,17,15,553.0,77.5,1.15,15.5,255.5,55.39,43.7
2016,4,18,17,30,460.0,83.0,1.2,15.0,205.0,60.4,48.22
2016,4,18,17,45,391.5,70.0,1.25,15.0,157.5,52.08,40.6
2016,4,18,18,0,323.0,57.0,1.3,15.0,110.0,43.36,32.42
2016,4,18,18,15,222.0,40.5,1.3,14.5,71.0,31.36,21.11
2016,4,18,18,30,121.0,24.0,1.3,14.0,32.0,18.85,5.18
2016,4,18,18,45,60.5,12.0,1.35,14.0,16.0,11.44,0.0
2016,4,18,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,45,108.5,14.5,0.9,14.0,23.5,41.4,0.0
2016,4,19,6,0,217.0,29.0,0.9,14.0,47.0,116.03,73.26
2016,4,19,6,15,325.5,42.0,0.85,14.0,90.5,184.52,140.2
2016,4,19,6,30,434.0,55.0,0.8,14.0,134.0,264.6,209.45
2016,4,19,6,45,512.0,63.0,0.75,14.0,185.5,336.31,270.95
2016,4,19,7,0,590.0,71.0,0.7,14.0,237.0,415.39,336.24
2016,4,19,7,15,638.0,77.5,0.65,14.5,290.5,482.05,388.64
2016,4,19,7,30,686.0,84.0,0.6,15.0,344.0,552.02,441.1
2016,4,19,7,45,720.5,88.5,0.6,15.5,396.5,613.24,485.28
2016,4,19,8,0,755.0,93.0,0.6,16.0,449.0,672.54,525.71
2016,4,19,8,15,780.0,97.5,0.65,16.0,500.0,728.38,563.29
2016,4,19,8,30,805.0,102.0,0.7,16.0,551.0,783.71,599.81
2016,4,19,8,45,818.0,107.5,0.75,16.5,596.5,829.19,627.86
2016,4,19,9,0,831.0,113.0,0.8,17.0,642.0,872.69,654.25
2016,4,19,9,15,845.5,116.0,0.85,17.0,684.5,912.45,679.1
2016,4,19,9,30,860.0,119.0,0.9,17.0,727.0,949.81,702.27
2016,4,19,9,45,864.5,124.0,0.95,17.0,762.0,977.26,718.98
2016,4,19,10,0,869.0,129.0,1.0,17.0,797.0,1001.44,733.75
2016,4,19,10,15,726.0,203.0,1.0,17.0,775.0,958.39,704.66
2016,4,19,10,30,583.0,277.0,1.0,17.0,753.0,896.56,661.95
2016,4,19,10,45,545.0,301.5,1.05,17.0,756.5,886.02,654.68
2016,4,19,11,0,507.0,326.0,1.1,17.0,760.0,872.22,644.59
2016,4,19,11,15,482.5,340.5,1.05,17.0,759.5,858.75,633.82
2016,4,19,11,30,458.0,355.0,1.0,17.0,759.0,842.96,621.6
2016,4,19,11,45,477.5,354.0,1.0,17.5,778.0,852.71,627.17
2016,4,19,12,0,497.0,353.0,1.0,18.0,797.0,859.84,630.7
2016,4,19,12,15,514.0,348.0,1.0,18.0,806.5,857.81,629.54
2016,4,19,12,30,531.0,343.0,1.0,18.0,816.0,853.03,626.73
2016,4,19,12,45,435.5,375.0,1.05,18.0,760.5,779.56,576.25
2016,4,19,13,0,340.0,407.0,1.1,18.0,705.0,704.1,524.17
2016,4,19,13,15,218.0,409.0,1.15,17.5,599.0,581.99,438.86
2016,4,19,13,30,96.0,411.0,1.2,17.0,493.0,469.04,356.99
2016,4,19,13,45,117.5,403.5,1.25,17.0,501.0,475.2,363.35
2016,4,19,14,0,139.0,396.0,1.3,17.0,509.0,474.74,363.9
2016,4,19,14,15,135.0,380.0,1.35,16.5,486.5,446.95,344.52
2016,4,19,14,30,131.0,364.0,1.4,16.0,464.0,419.43,325.2
2016,4,19,14,45,155.5,346.0,1.45,16.0,458.5,407.14,316.79
2016,4,19,15,0,180.0,328.0,1.5,16.0,453.0,392.3,305.93
2016,4,19,15,15,100.0,278.5,1.5,16.0,347.5,299.05,234.31
2016,4,19,15,30,20.0,229.0,1.5,16.0,242.0,216.97,170.77
2016,4,19,15,45,125.0,232.0,1.55,16.0,301.0,249.73,195.91
2016,4,19,16,0,230.0,235.0,1.6,16.0,360.0,273.43,211.42
2016,4,19,16,15,331.0,194.0,1.6,15.5,355.5,244.92,184.33
2016,4,19,16,30,432.0,153.0,1.6,15.0,351.0,204.0,145.79
2016,4,19,16,45,571.5,107.0,1.6,15.0,335.0,155.29,99.33
2016,4,19,17,0,711.0,61.0,1.6,15.0,319.0,93.33,48.23
2016,4,19,17,15,625.5,67.5,1.55,15.0,268.5,48.47,37.66
2016,4,19,17,30,540.0,74.0,1.5,15.0,218.0,53.71,42.31
2016,4,19,17,45,484.0,62.0,1.45,15.0,169.5,46.36,35.57
2016,4,19,18,0,428.0,50.0,1.4,15.0,121.0,38.55,28.26
2016,4,19,18,15,309.5,37.0,1.3,14.5,79.0,29.22,19.38
2016,4,19,18,30,191.0,24.0,1.2,14.0,37.0,18.85,6.14
2016,4,19,18,45,95.5,12.0,1.15,14.0,18.5,11.44,0.0
2016,4,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,13.5,1.6,13.0,13.5,12.87,0.0
2016,4,20,6,0,0.0,27.0,1.7,13.0,27.0,26.26,14.04
2016,4,20,6,15,23.5,47.0,1.7,13.0,51.5,59.05,43.26
2016,4,20,6,30,47.0,67.0,1.7,13.0,76.0,91.58,71.74
2016,4,20,6,45,60.0,89.0,1.75,13.5,104.0,123.75,99.71
2016,4,20,7,0,73.0,111.0,1.8,14.0,132.0,156.95,128.06
2016,4,20,7,15,83.5,133.0,1.75,14.0,161.5,189.75,155.67
2016,4,20,7,30,94.0,155.0,1.7,14.0,191.0,223.34,183.33
2016,4,20,7,45,117.0,179.0,1.65,14.5,230.0,278.46,227.57
2016,4,20,8,0,140.0,203.0,1.6,15.0,269.0,326.12,264.72
2016,4,20,8,15,117.0,224.0,1.55,15.0,284.0,336.27,271.01
2016,4,20,8,30,94.0,245.0,1.5,15.0,299.0,332.31,266.36
2016,4,20,8,45,112.0,269.5,1.5,15.0,338.0,376.23,300.14
2016,4,20,9,0,130.0,294.0,1.5,15.0,377.0,433.73,343.27
2016,4,20,9,15,201.5,308.5,1.45,15.0,447.5,516.43,405.9
2016,4,20,9,30,273.0,323.0,1.4,15.0,518.0,615.86,478.34
2016,4,20,9,45,288.0,337.5,1.4,15.5,552.5,650.16,500.37
2016,4,20,10,0,303.0,352.0,1.4,16.0,587.0,683.7,522.14
2016,4,20,10,15,449.5,312.5,1.4,16.0,674.5,799.46,605.46
2016,4,20,10,30,596.0,273.0,1.4,16.0,762.0,905.34,678.68
2016,4,20,10,45,478.5,331.5,1.4,16.0,731.0,851.2,636.69
2016,4,20,11,0,361.0,390.0,1.4,16.0,700.0,782.13,586.3
2016,4,20,11,15,281.0,416.0,1.35,16.0,660.0,725.8,544.97
2016,4,20,11,30,201.0,442.0,1.3,16.0,620.0,656.62,494.3
2016,4,20,11,45,263.5,432.0,1.3,16.0,667.0,713.13,535.74
2016,4,20,12,0,326.0,422.0,1.3,16.0,714.0,755.46,565.79
2016,4,20,12,15,266.5,435.0,1.3,16.0,673.5,701.84,526.63
2016,4,20,12,30,207.0,448.0,1.3,16.0,633.0,640.8,482.99
2016,4,20,12,45,263.0,431.0,1.3,16.0,664.0,672.52,507.38
2016,4,20,13,0,319.0,414.0,1.3,16.0,695.0,692.33,522.45
2016,4,20,13,15,418.5,367.5,1.3,16.0,728.5,720.74,544.78
2016,4,20,13,30,518.0,321.0,1.3,16.0,762.0,737.36,558.54
2016,4,20,13,45,683.0,226.5,1.3,16.0,792.0,751.68,572.39
2016,4,20,14,0,848.0,132.0,1.3,16.0,822.0,749.41,573.82
2016,4,20,14,15,839.0,130.0,1.3,16.0,791.5,701.43,539.44
2016,4,20,14,30,830.0,128.0,1.3,16.0,761.0,652.12,503.43
2016,4,20,14,45,819.5,125.0,1.3,16.0,724.5,599.89,464.3
2016,4,20,15,0,809.0,122.0,1.3,16.0,688.0,546.96,423.44
2016,4,20,15,15,641.5,171.5,1.25,15.5,603.5,463.03,358.42
2016,4,20,15,30,474.0,221.0,1.2,15.0,519.0,395.24,305.6
2016,4,20,15,45,295.0,230.5,1.2,15.0,411.5,308.29,238.71
2016,4,20,16,0,116.0,240.0,1.2,15.0,304.0,242.22,189.44
2016,4,20,16,15,256.0,200.5,1.15,15.0,324.0,231.51,176.1
2016,4,20,16,30,396.0,161.0,1.1,15.0,344.0,203.88,146.84
2016,4,20,16,45,244.0,154.0,1.05,15.0,262.5,154.88,113.08
2016,4,20,17,0,92.0,147.0,1.0,15.0,181.0,129.0,99.68
2016,4,20,17,15,79.5,125.5,0.9,14.5,151.5,103.74,86.34
2016,4,20,17,30,67.0,104.0,0.8,14.0,122.0,86.59,71.46
2016,4,20,17,45,52.5,82.0,0.75,14.0,94.5,69.42,56.07
2016,4,20,18,0,38.0,60.0,0.7,14.0,67.0,51.88,40.1
2016,4,20,18,15,19.0,40.5,0.6,14.0,44.0,35.76,25.13
2016,4,20,18,30,0.0,21.0,0.5,14.0,21.0,19.45,7.34
2016,4,20,18,45,0.0,10.5,0.45,14.0,10.5,10.01,0.0
2016,4,20,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,21,5,45,6.0,15.0,1.3,13.5,15.5,16.4,0.0
2016,4,21,6,0,12.0,30.0,1.3,14.0,31.0,35.83,21.53
2016,4,21,6,15,38.5,50.5,1.3,14.0,57.0,68.91,51.19
2016,4,21,6,30,65.0,71.0,1.3,14.0,83.0,110.18,86.95
2016,4,21,6,45,83.5,93.0,1.35,14.0,114.0,146.69,118.66
2016,4,21,7,0,102.0,115.0,1.4,14.0,145.0,184.82,151.25
2016,4,21,7,15,117.5,136.5,1.4,14.0,177.0,222.19,182.49
2016,4,21,7,30,133.0,158.0,1.4,14.0,209.0,260.78,214.03
2016,4,21,7,45,111.5,180.0,1.45,14.5,227.0,275.65,224.7
2016,4,21,8,0,90.0,202.0,1.5,15.0,245.0,277.63,224.83
2016,4,21,8,15,86.0,223.0,1.5,15.0,268.0,299.7,241.53
2016,4,21,8,30,82.0,244.0,1.5,15.0,291.0,321.16,257.42
2016,4,21,8,45,137.5,269.5,1.5,15.0,355.0,409.94,326.71
2016,4,21,9,0,193.0,295.0,1.5,15.0,419.0,489.98,387.23
2016,4,21,9,15,226.0,311.5,1.5,15.0,466.0,541.89,425.08
2016,4,21,9,30,259.0,328.0,1.5,15.0,513.0,608.29,472.73
2016,4,21,9,45,203.0,351.0,1.55,15.0,500.5,570.26,442.31
2016,4,21,10,0,147.0,374.0,1.6,15.0,488.0,542.63,419.94
2016,4,21,10,15,98.5,368.0,1.65,15.0,446.0,474.13,367.97
2016,4,21,10,30,50.0,362.0,1.7,15.0,404.0,418.26,324.68
2016,4,21,10,45,147.5,391.5,1.75,15.5,518.0,559.15,431.37
2016,4,21,11,0,245.0,421.0,1.8,16.0,632.0,698.86,531.35
2016,4,21,11,15,337.5,395.0,1.8,16.0,691.0,759.82,575.21
2016,4,21,11,30,430.0,369.0,1.8,16.0,750.0,829.16,624.44
2016,4,21,11,45,449.5,355.0,1.85,16.0,756.5,825.99,622.51
2016,4,21,12,0,469.0,341.0,1.9,16.0,763.0,820.43,619.75
2016,4,21,12,15,448.0,358.5,1.95,16.0,761.0,805.18,608.75
2016,4,21,12,30,427.0,376.0,2.0,16.0,759.0,788.34,596.75
2016,4,21,12,45,466.0,360.5,2.05,16.0,774.5,792.81,601.46
2016,4,21,13,0,505.0,345.0,2.1,16.0,790.0,793.63,603.38
2016,4,21,13,15,387.5,378.5,2.1,16.0,716.5,700.4,535.16
2016,4,21,13,30,270.0,412.0,2.1,16.0,643.0,618.93,474.66
2016,4,21,13,45,363.5,365.5,2.15,16.0,667.5,631.71,487.37
2016,4,21,14,0,457.0,319.0,2.2,16.0,692.0,639.59,495.28
2016,4,21,14,15,387.0,331.5,2.2,16.0,639.5,576.14,447.39
2016,4,21,14,30,317.0,344.0,2.2,16.0,587.0,520.28,405.01
2016,4,21,14,45,363.5,313.0,2.2,16.0,578.5,499.79,390.32
2016,4,21,15,0,410.0,282.0,2.2,16.0,570.0,474.17,370.73
2016,4,21,15,15,221.0,264.5,2.2,15.5,419.0,342.4,269.34
2016,4,21,15,30,32.0,247.0,2.2,15.0,268.0,234.97,185.99
2016,4,21,15,45,16.0,161.5,2.2,15.0,172.0,154.07,121.73
2016,4,21,16,0,0.0,76.0,2.2,15.0,76.0,70.77,53.82
2016,4,21,16,15,0.0,77.5,2.2,15.0,77.5,72.16,55.25
2016,4,21,16,30,0.0,79.0,2.2,15.0,79.0,73.55,56.6
2016,4,21,16,45,0.0,55.0,2.2,15.0,55.0,51.13,37.87
2016,4,21,17,0,0.0,31.0,2.2,15.0,31.0,28.77,18.97
2016,4,21,17,15,0.0,26.0,2.15,14.5,26.0,24.12,16.02
2016,4,21,17,30,0.0,21.0,2.1,14.0,21.0,19.47,11.87
2016,4,21,17,45,0.0,16.5,2.1,14.0,16.5,15.29,8.05
2016,4,21,18,0,0.0,12.0,2.1,14.0,12.0,11.11,4.2
2016,4,21,18,15,0.0,7.5,2.1,14.0,7.5,6.94,0.34
2016,4,21,18,30,0.0,3.0,2.1,14.0,3.0,2.77,0.0
2016,4,21,18,45,0.0,1.5,2.1,14.0,1.5,1.43,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,12.5,3.05,13.0,12.5,11.59,0.0
2016,4,22,6,0,0.0,25.0,3.1,13.0,25.0,23.28,12.54
2016,4,22,6,15,1.0,45.0,3.15,13.0,45.5,44.34,31.49
2016,4,22,6,30,2.0,65.0,3.2,13.0,66.0,65.02,49.66
2016,4,22,6,45,9.5,85.5,3.3,13.0,88.5,89.25,70.73
2016,4,22,7,0,17.0,106.0,3.4,13.0,111.0,114.11,92.14
2016,4,22,7,15,25.0,126.5,3.45,13.0,135.5,146.78,119.84
2016,4,22,7,30,33.0,147.0,3.5,13.0,160.0,174.26,142.79
2016,4,22,7,45,146.0,172.0,3.6,13.0,241.0,289.75,240.45
2016,4,22,8,0,259.0,197.0,3.7,13.0,322.0,416.97,344.71
2016,4,22,8,15,185.0,224.5,3.75,13.0,318.5,389.05,319.46
2016,4,22,8,30,111.0,252.0,3.8,13.0,315.0,353.69,288.44
2016,4,22,8,45,55.5,140.0,3.9,13.0,171.5,186.06,151.51
2016,4,22,9,0,0.0,28.0,4.0,13.0,28.0,26.05,16.35
2016,4,22,9,15,98.5,183.0,4.1,13.0,254.0,283.42,232.07
2016,4,22,9,30,197.0,338.0,4.2,13.0,480.0,547.91,439.92
2016,4,22,9,45,130.5,344.0,4.3,13.0,440.0,493.07,393.91
2016,4,22,10,0,64.0,350.0,4.4,13.0,400.0,421.45,335.89
2016,4,22,10,15,32.0,196.0,4.45,13.0,221.0,225.97,180.92
2016,4,22,10,30,0.0,42.0,4.5,13.0,42.0,39.18,27.02
2016,4,22,10,45,44.5,228.5,4.6,13.0,267.5,271.2,217.95
2016,4,22,11,0,89.0,415.0,4.7,13.0,493.0,510.08,404.21
2016,4,22,11,15,451.0,295.5,4.65,13.0,696.0,780.32,618.17
2016,4,22,11,30,813.0,176.0,4.6,13.0,899.0,1007.57,784.59
2016,4,22,11,45,520.5,312.5,4.55,13.0,777.0,852.48,667.31
2016,4,22,12,0,228.0,449.0,4.5,13.0,655.0,677.62,530.1
2016,4,22,12,15,532.0,309.0,4.45,13.0,788.0,835.6,656.47
2016,4,22,12,30,836.0,169.0,4.4,13.0,921.0,960.61,748.87
2016,4,22,12,45,859.5,153.5,4.35,13.5,920.0,942.8,733.7
2016,4,22,13,0,883.0,138.0,4.3,14.0,919.0,915.52,713.03
2016,4,22,13,15,879.5,137.5,4.3,14.0,903.5,882.16,689.89
2016,4,22,13,30,876.0,137.0,4.3,14.0,888.0,846.16,664.79
2016,4,22,13,45,874.5,133.5,4.3,14.0,865.5,806.42,636.84
2016,4,22,14,0,873.0,130.0,4.3,14.0,843.0,764.25,606.91
2016,4,22,14,15,570.5,243.5,4.25,13.5,703.0,623.77,497.14
2016,4,22,14,30,268.0,357.0,4.2,13.0,563.0,500.61,398.38
2016,4,22,14,45,546.0,241.5,4.2,13.0,634.5,543.82,435.64
2016,4,22,15,0,824.0,126.0,4.2,13.0,706.0,559.32,447.81
2016,4,22,15,15,808.0,123.0,4.15,13.0,663.5,502.52,399.93
2016,4,22,15,30,792.0,120.0,4.1,13.0,621.0,446.1,351.42
2016,4,22,15,45,766.0,118.5,4.05,13.0,573.5,387.98,300.46
2016,4,22,16,0,740.0,117.0,4.0,13.0,526.0,328.16,247.3
2016,4,22,16,15,711.5,112.5,3.95,13.0,475.5,270.66,195.74
