Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,16,30,683.0,108.0,3.9,13.0,425.0,216.09,147.39
2016,4,22,16,45,641.5,103.0,3.85,13.0,373.0,162.54,103.34
2016,4,22,17,0,600.0,98.0,3.8,13.0,321.0,113.99,69.58
2016,4,22,17,15,545.5,90.0,3.7,13.0,269.0,67.99,55.39
2016,4,22,17,30,491.0,82.0,3.6,13.0,217.0,60.03,48.28
2016,4,22,17,45,416.0,71.5,3.5,13.0,169.0,52.91,41.74
2016,4,22,18,0,341.0,61.0,3.4,13.0,121.0,46.21,35.33
2016,4,22,18,15,230.0,46.0,3.3,12.5,80.5,35.52,25.19
2016,4,22,18,30,119.0,31.0,3.2,12.0,40.0,25.42,12.96
2016,4,22,18,45,59.5,15.5,3.1,12.0,20.0,14.77,0.0
2016,4,22,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,5,45,110.5,17.0,2.05,12.0,28.0,55.27,0.0
2016,4,23,6,0,221.0,34.0,2.1,12.0,56.0,124.3,87.95
2016,4,23,6,15,321.0,46.5,2.1,12.0,99.0,188.39,146.92
2016,4,23,6,30,421.0,59.0,2.1,12.0,142.0,266.51,215.59
2016,4,23,6,45,477.5,69.5,2.15,12.5,190.5,330.14,271.42
2016,4,23,7,0,534.0,80.0,2.2,13.0,239.0,398.97,329.76
2016,4,23,7,15,580.5,87.0,2.2,13.0,290.0,462.72,382.68
2016,4,23,7,30,627.0,94.0,2.2,13.0,341.0,529.67,436.39
2016,4,23,7,45,657.0,100.5,2.2,13.0,391.0,587.44,481.24
2016,4,23,8,0,687.0,107.0,2.2,13.0,441.0,646.07,525.46
2016,4,23,8,15,712.5,111.5,2.2,13.0,489.5,699.35,563.31
2016,4,23,8,30,738.0,116.0,2.2,13.0,538.0,752.38,600.16
2016,4,23,8,45,758.0,119.0,2.2,13.5,583.5,794.68,627.46
2016,4,23,9,0,778.0,122.0,2.2,14.0,629.0,839.39,656.06
2016,4,23,9,15,793.0,125.0,2.2,14.0,669.5,877.89,681.06
2016,4,23,9,30,808.0,128.0,2.2,14.0,710.0,914.18,704.36
2016,4,23,9,45,830.5,124.0,2.25,14.0,748.0,947.34,725.87
2016,4,23,10,0,853.0,120.0,2.3,14.0,786.0,969.62,739.97
2016,4,23,10,15,861.5,121.5,2.3,14.0,815.0,989.94,752.35
2016,4,23,10,30,870.0,123.0,2.3,14.0,844.0,1007.01,762.62
2016,4,23,10,45,873.0,125.5,2.3,14.5,866.0,1016.27,766.35
2016,4,23,11,0,876.0,128.0,2.3,15.0,888.0,1022.01,767.93
2016,4,23,11,15,880.0,129.0,2.3,15.0,902.5,1023.62,768.37
2016,4,23,11,30,884.0,130.0,2.3,15.0,917.0,1021.68,766.63
2016,4,23,11,45,880.5,133.5,2.35,15.0,922.5,1011.32,760.04
2016,4,23,12,0,877.0,137.0,2.4,15.0,928.0,997.54,751.34
2016,4,23,12,15,876.5,137.0,2.45,14.5,927.5,979.85,741.48
2016,4,23,12,30,876.0,137.0,2.5,14.0,927.0,958.92,729.44
2016,4,23,12,45,874.5,136.0,2.65,14.0,918.5,932.96,713.5
2016,4,23,13,0,873.0,135.0,2.8,14.0,910.0,904.03,695.32
2016,4,23,13,15,869.0,134.5,2.85,14.0,893.5,870.61,673.05
2016,4,23,13,30,865.0,134.0,2.9,14.0,877.0,834.62,648.83
2016,4,23,13,45,852.5,136.0,2.95,14.0,852.0,792.0,619.65
2016,4,23,14,0,840.0,138.0,3.0,14.0,827.0,749.93,590.57
2016,4,23,14,15,831.0,136.5,3.05,14.0,797.0,702.8,555.64
2016,4,23,14,30,822.0,135.0,3.1,14.0,767.0,654.35,518.77
2016,4,23,14,45,808.5,133.5,3.15,14.0,730.0,602.17,478.08
2016,4,23,15,0,795.0,132.0,3.2,14.0,693.0,549.61,435.95
2016,4,23,15,15,779.0,129.0,3.15,14.0,651.5,494.36,390.31
2016,4,23,15,30,763.0,126.0,3.1,14.0,610.0,439.54,343.77
2016,4,23,15,45,735.0,125.0,3.1,14.0,563.0,379.39,292.09
2016,4,23,16,0,707.0,124.0,3.1,14.0,516.0,324.36,243.52
2016,4,23,16,15,679.0,119.0,3.05,13.5,467.0,268.49,194.3
2016,4,23,16,30,651.0,114.0,3.0,13.0,418.0,215.52,148.02
2016,4,23,16,45,610.5,108.0,3.0,13.0,367.0,163.2,105.11
2016,4,23,17,0,570.0,102.0,3.0,13.0,316.0,115.78,71.96
2016,4,23,17,15,518.0,93.5,2.9,13.0,265.5,71.22,58.25
2016,4,23,17,30,466.0,85.0,2.8,13.0,215.0,61.41,49.52
2016,4,23,17,45,397.0,73.5,2.75,13.0,167.5,54.32,43.01
2016,4,23,18,0,328.0,62.0,2.7,13.0,120.0,46.89,35.97
2016,4,23,18,15,227.5,46.0,2.65,13.0,80.0,35.44,25.14
2016,4,23,18,30,127.0,30.0,2.6,13.0,40.0,23.5,12.03
2016,4,23,18,45,63.5,15.0,2.6,13.0,20.0,14.3,0.0
2016,4,23,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,24,5,45,100.5,19.5,3.9,12.0,30.0,56.53,1.04
2016,4,24,6,0,201.0,39.0,4.0,12.0,60.0,124.31,89.54
2016,4,24,6,15,299.5,53.0,4.0,12.0,104.0,188.6,148.13
2016,4,24,6,30,398.0,67.0,4.0,12.0,148.0,264.2,215.11
2016,4,24,6,45,470.0,76.0,4.05,12.5,198.5,334.07,276.53
2016,4,24,7,0,542.0,85.0,4.1,13.0,249.0,409.56,341.04
2016,4,24,7,15,589.5,92.5,4.1,13.0,301.0,475.02,396.13
2016,4,24,7,30,637.0,100.0,4.1,13.0,353.0,543.72,452.19
2016,4,24,7,45,676.0,104.0,4.1,13.0,405.5,605.4,501.16
2016,4,24,8,0,715.0,108.0,4.1,13.0,458.0,668.59,549.96
2016,4,24,8,15,740.5,112.5,4.1,13.0,508.0,723.0,589.48
2016,4,24,8,30,766.0,117.0,4.1,13.0,558.0,777.07,628.08
2016,4,24,8,45,787.5,119.5,4.1,13.5,604.5,821.02,657.34
2016,4,24,9,0,809.0,122.0,4.1,14.0,651.0,867.38,687.95
2016,4,24,9,15,823.0,124.5,4.1,14.0,692.0,905.24,713.28
2016,4,24,9,30,837.0,127.0,4.1,14.0,733.0,940.72,736.78
2016,4,24,9,45,842.0,132.5,4.15,14.0,767.5,968.35,754.91
2016,4,24,10,0,847.0,138.0,4.2,14.0,802.0,992.79,770.88
2016,4,24,10,15,855.0,140.0,4.3,14.0,831.5,1013.06,784.39
2016,4,24,10,30,863.0,142.0,4.4,14.0,861.0,1030.02,795.99
2016,4,24,10,45,727.5,221.0,4.55,14.0,838.0,988.14,767.16
2016,4,24,11,0,592.0,300.0,4.7,14.0,815.0,930.26,724.29
2016,4,24,11,15,579.0,313.5,4.85,14.0,824.0,927.15,722.42
2016,4,24,11,30,566.0,327.0,5.0,14.0,833.0,921.3,718.26
2016,4,24,11,45,586.0,320.5,5.15,14.0,848.0,925.01,722.19
2016,4,24,12,0,606.0,314.0,5.3,14.0,863.0,925.78,723.99
2016,4,24,12,15,486.5,362.0,5.4,14.0,802.5,844.8,662.2
2016,4,24,12,30,367.0,410.0,5.5,14.0,742.0,758.79,596.23
2016,4,24,12,45,593.0,298.5,5.65,14.0,828.5,847.22,669.54
2016,4,24,13,0,819.0,187.0,5.8,14.0,915.0,913.03,721.81
2016,4,24,13,15,814.5,185.5,5.85,13.5,898.5,878.65,698.31
2016,4,24,13,30,810.0,184.0,5.9,13.0,882.0,841.93,673.36
2016,4,24,13,45,705.0,227.0,5.95,13.0,822.5,769.13,617.33
2016,4,24,14,0,600.0,270.0,6.0,13.0,763.0,698.83,561.63
2016,4,24,14,15,605.0,254.0,6.0,13.0,736.0,656.9,529.48
2016,4,24,14,30,610.0,238.0,6.0,13.0,709.0,613.19,495.2
2016,4,24,14,45,702.5,191.5,6.05,13.0,709.0,591.73,478.62
2016,4,24,15,0,795.0,145.0,6.1,13.0,709.0,561.79,453.82
2016,4,24,15,15,778.5,142.0,6.1,13.0,666.5,503.73,404.64
2016,4,24,15,30,762.0,139.0,6.1,13.0,624.0,448.13,356.26
2016,4,24,15,45,739.0,135.0,6.1,13.0,577.0,390.0,304.83
2016,4,24,16,0,716.0,131.0,6.1,13.0,530.0,333.65,254.02
2016,4,24,16,15,687.5,125.5,6.1,12.5,480.0,276.68,202.98
2016,4,24,16,30,659.0,120.0,6.1,12.0,430.0,222.69,155.1
2016,4,24,16,45,619.0,113.5,6.1,12.0,378.0,169.53,110.85
2016,4,24,17,0,579.0,107.0,6.1,12.0,326.0,121.25,76.54
2016,4,24,17,15,528.5,98.0,6.05,12.0,274.5,75.78,55.33
2016,4,24,17,30,478.0,89.0,6.0,12.0,223.0,64.33,52.34
2016,4,24,17,45,421.5,75.5,6.0,12.0,175.5,55.81,44.52
2016,4,24,18,0,365.0,62.0,6.0,12.0,128.0,46.86,36.1
2016,4,24,18,15,261.5,47.0,5.95,11.5,86.0,36.21,26.01
2016,4,24,18,30,158.0,32.0,5.9,11.0,44.0,25.11,13.82
2016,4,24,18,45,79.0,16.0,5.9,11.0,22.0,15.25,0.0
2016,4,24,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,25,5,45,178.0,16.5,4.45,9.5,35.5,75.83,15.33
2016,4,25,6,0,356.0,33.0,4.5,10.0,71.0,168.62,123.5
2016,4,25,6,15,455.0,42.0,4.5,10.0,118.0,237.62,188.34
2016,4,25,6,30,554.0,51.0,4.5,10.0,165.0,317.47,260.65
2016,4,25,6,45,617.0,57.0,4.55,10.5,218.0,386.24,322.47
2016,4,25,7,0,680.0,63.0,4.6,11.0,271.0,458.29,385.13
2016,4,25,7,15,721.5,68.0,4.55,11.0,325.0,524.05,441.07
2016,4,25,7,30,763.0,73.0,4.5,11.0,379.0,592.2,497.04
2016,4,25,7,45,791.0,77.0,4.5,11.5,432.0,651.81,543.31
2016,4,25,8,0,819.0,81.0,4.5,12.0,485.0,711.75,586.84
2016,4,25,8,15,840.5,84.0,4.45,12.0,535.5,765.4,625.4
2016,4,25,8,30,862.0,87.0,4.4,12.0,586.0,811.94,657.9
2016,4,25,8,45,876.5,90.5,4.35,12.0,632.5,857.69,689.34
2016,4,25,9,0,891.0,94.0,4.3,12.0,679.0,901.44,718.84
2016,4,25,9,15,903.0,96.0,4.3,12.0,721.0,938.91,743.88
2016,4,25,9,30,915.0,98.0,4.3,12.0,763.0,973.73,766.9
2016,4,25,9,45,913.5,105.0,4.3,12.5,796.0,998.35,781.11
2016,4,25,10,0,912.0,112.0,4.3,13.0,829.0,1019.27,792.77
2016,4,25,10,15,919.0,113.0,4.3,13.0,858.5,1038.33,804.69
2016,4,25,10,30,926.0,114.0,4.3,13.0,888.0,1053.91,814.29
2016,4,25,10,45,932.0,114.5,4.35,13.0,910.5,1064.36,821.03
2016,4,25,11,0,938.0,115.0,4.4,13.0,933.0,1071.14,825.41
2016,4,25,11,15,941.0,115.5,4.45,13.0,947.5,1071.15,825.3
2016,4,25,11,30,944.0,116.0,4.5,13.0,962.0,1067.4,822.78
2016,4,25,11,45,944.5,116.5,4.55,13.5,968.5,1057.42,814.54
2016,4,25,12,0,945.0,117.0,4.6,14.0,975.0,1043.76,803.93
2016,4,25,12,15,944.5,117.0,4.6,14.0,973.5,1025.04,790.99
2016,4,25,12,30,944.0,117.0,4.6,14.0,972.0,1002.83,775.73
2016,4,25,12,45,939.5,118.0,4.65,14.0,962.0,974.59,756.72
2016,4,25,13,0,935.0,119.0,4.7,14.0,952.0,943.29,735.5
2016,4,25,13,15,931.0,118.0,4.75,14.0,935.0,907.56,711.02
2016,4,25,13,30,927.0,117.0,4.8,14.0,918.0,869.09,684.4
2016,4,25,13,45,918.5,117.0,4.85,14.0,893.0,825.51,653.83
2016,4,25,14,0,910.0,117.0,4.9,14.0,868.0,779.89,621.45
2016,4,25,14,15,901.5,115.5,4.95,14.0,836.5,731.06,585.51
2016,4,25,14,30,893.0,114.0,5.0,14.0,805.0,680.66,546.21
2016,4,25,14,45,879.0,113.5,5.05,14.0,766.5,626.58,503.02
2016,4,25,15,0,865.0,113.0,5.1,14.0,728.0,570.43,457.09
2016,4,25,15,15,850.0,110.5,5.1,13.5,685.0,512.62,409.23
2016,4,25,15,30,835.0,108.0,5.1,13.0,642.0,454.99,359.99
2016,4,25,15,45,814.0,105.5,5.15,13.0,594.5,395.58,307.39
2016,4,25,16,0,793.0,103.0,5.2,13.0,547.0,337.59,254.88
2016,4,25,16,15,767.0,99.0,5.2,13.0,496.0,278.7,201.34
2016,4,25,16,30,741.0,95.0,5.2,13.0,445.0,218.26,147.33
2016,4,25,16,45,705.5,90.5,5.2,13.0,392.5,162.59,100.64
2016,4,25,17,0,670.0,86.0,5.2,13.0,340.0,111.06,63.99
2016,4,25,17,15,621.0,79.5,5.15,12.5,287.5,62.1,42.2
2016,4,25,17,30,572.0,73.0,5.1,12.0,235.0,51.87,41.17
2016,4,25,17,45,501.0,64.0,5.05,12.0,184.5,47.11,36.75
2016,4,25,18,0,430.0,55.0,5.0,12.0,134.0,42.09,31.91
2016,4,25,18,15,319.0,43.0,4.85,11.5,91.0,33.91,24.07
2016,4,25,18,30,208.0,31.0,4.7,11.0,48.0,24.27,13.56
2016,4,25,18,45,104.0,15.5,4.6,11.0,24.0,14.77,0.0
2016,4,25,19,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,5,45,88.0,20.5,3.1,10.5,30.0,50.95,14.78
2016,4,26,6,0,176.0,41.0,3.2,11.0,60.0,118.59,87.35
2016,4,26,6,15,251.0,56.5,3.2,11.0,100.5,174.71,138.3
2016,4,26,6,30,326.0,72.0,3.2,11.0,141.0,239.34,195.83
2016,4,26,6,45,364.0,88.5,3.25,11.0,185.0,294.77,245.24
2016,4,26,7,0,402.0,105.0,3.3,11.0,229.0,353.67,296.29
2016,4,26,7,15,463.5,108.0,3.25,11.0,276.0,414.28,347.72
2016,4,26,7,30,525.0,111.0,3.2,11.0,323.0,484.83,405.7
2016,4,26,7,45,407.5,154.5,3.2,11.5,333.0,472.32,392.54
2016,4,26,8,0,290.0,198.0,3.2,12.0,343.0,441.05,364.06
2016,4,26,8,15,382.5,198.5,3.1,12.0,409.5,524.28,430.86
2016,4,26,8,30,475.0,199.0,3.0,12.0,476.0,626.9,509.82
2016,4,26,8,45,422.5,234.0,2.9,12.0,494.5,636.88,513.52
2016,4,26,9,0,370.0,269.0,2.8,12.0,513.0,629.29,504.74
2016,4,26,9,15,351.5,293.5,2.75,12.0,537.0,648.79,517.28
2016,4,26,9,30,333.0,318.0,2.7,12.0,561.0,665.74,527.6
2016,4,26,9,45,360.5,327.5,2.7,12.5,602.0,707.75,556.96
2016,4,26,10,0,388.0,337.0,2.7,13.0,643.0,749.26,585.31
2016,4,26,10,15,430.0,330.0,2.75,13.0,681.0,798.64,620.76
2016,4,26,10,30,472.0,323.0,2.8,13.0,719.0,835.29,647.07
2016,4,26,10,45,442.5,345.5,2.9,13.5,724.0,829.4,640.21
2016,4,26,11,0,413.0,368.0,3.0,14.0,729.0,820.82,631.88
2016,4,26,11,15,605.5,278.0,3.1,14.0,817.0,919.06,707.28
2016,4,26,11,30,798.0,188.0,3.2,14.0,905.0,1005.39,768.08
2016,4,26,11,45,806.0,184.5,3.35,14.0,913.5,999.21,763.96
2016,4,26,12,0,814.0,181.0,3.5,14.0,922.0,989.63,758.41
2016,4,26,12,15,814.0,180.5,3.55,14.0,921.0,972.02,746.65
2016,4,26,12,30,814.0,180.0,3.6,14.0,920.0,951.31,732.85
2016,4,26,12,45,837.5,163.5,3.7,14.0,918.0,933.17,721.21
2016,4,26,13,0,861.0,147.0,3.8,14.0,916.0,905.32,702.67
2016,4,26,13,15,856.5,146.0,3.85,14.0,900.0,871.31,679.45
2016,4,26,13,30,852.0,145.0,3.9,14.0,884.0,838.77,657.17
2016,4,26,13,45,838.5,148.0,3.95,14.0,858.5,796.04,627.34
2016,4,26,14,0,825.0,151.0,4.0,14.0,833.0,751.85,595.83
2016,4,26,14,15,815.0,149.0,4.0,13.5,802.5,704.19,560.79
2016,4,26,14,30,805.0,147.0,4.0,13.0,772.0,655.37,523.97
2016,4,26,14,45,794.5,143.0,4.05,13.0,735.5,603.5,483.04
2016,4,26,15,0,784.0,139.0,4.1,13.0,699.0,551.03,440.52
2016,4,26,15,15,665.0,169.0,4.1,13.0,624.0,473.48,377.11
2016,4,26,15,30,546.0,199.0,4.1,13.0,549.0,408.24,323.14
2016,4,26,15,45,544.5,182.5,4.15,13.0,510.0,359.17,281.0
2016,4,26,16,0,543.0,166.0,4.2,13.0,471.0,309.93,237.62
2016,4,26,16,15,442.5,172.0,4.15,12.5,405.5,253.67,191.37
2016,4,26,16,30,342.0,178.0,4.1,12.0,340.0,212.5,159.14
2016,4,26,16,45,432.5,140.0,4.1,12.0,321.0,166.46,116.24
2016,4,26,17,0,523.0,102.0,4.1,12.0,302.0,113.88,71.94
2016,4,26,17,15,462.5,98.0,4.0,12.0,255.0,75.51,54.75
2016,4,26,17,30,402.0,94.0,3.9,12.0,208.0,67.65,55.33
2016,4,26,17,45,335.5,80.5,3.8,12.0,163.0,59.26,47.64
2016,4,26,18,0,269.0,67.0,3.7,12.0,118.0,50.46,39.37
2016,4,26,18,15,191.0,50.0,3.6,11.5,80.5,40.28,29.7
2016,4,26,18,30,113.0,33.0,3.5,11.0,43.0,27.05,16.12
2016,4,26,18,45,56.5,16.5,3.45,11.0,21.5,13.85,0.0
2016,4,26,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,27,5,45,2.5,18.5,2.75,12.0,19.0,17.86,3.54
2016,4,27,6,0,5.0,37.0,3.0,12.0,38.0,38.03,25.45
2016,4,27,6,15,22.5,58.0,3.2,12.0,63.0,70.18,53.5
2016,4,27,6,30,40.0,79.0,3.4,12.0,88.0,101.27,80.8
2016,4,27,6,45,52.0,101.5,3.6,12.0,116.0,133.06,108.59
2016,4,27,7,0,64.0,124.0,3.8,12.0,144.0,165.85,136.86
2016,4,27,7,15,77.5,145.0,3.95,12.0,174.0,198.75,164.8
2016,4,27,7,30,91.0,166.0,4.1,12.0,204.0,232.78,193.3
2016,4,27,7,45,384.5,143.5,4.3,12.0,332.0,444.19,372.15
2016,4,27,8,0,678.0,121.0,4.5,12.0,460.0,658.24,545.64
2016,4,27,8,15,357.0,176.0,4.55,11.5,356.5,491.62,407.9
2016,4,27,8,30,36.0,231.0,4.6,11.0,253.0,267.4,218.47
2016,4,27,8,45,406.5,184.5,4.7,11.0,453.0,568.62,471.15
2016,4,27,9,0,777.0,138.0,4.8,11.0,653.0,862.95,698.38
2016,4,27,9,15,792.5,141.0,4.8,11.0,694.5,897.16,720.16
2016,4,27,9,30,808.0,144.0,4.8,11.0,736.0,933.72,745.17
2016,4,27,9,45,815.5,149.5,4.85,11.0,771.0,962.85,765.03
2016,4,27,10,0,823.0,155.0,4.9,11.0,806.0,988.99,782.79
2016,4,27,10,15,831.5,156.5,4.9,11.0,835.5,1008.7,795.58
2016,4,27,10,30,840.0,158.0,4.9,11.0,865.0,1025.19,806.18
2016,4,27,10,45,839.5,164.0,4.95,11.0,885.0,1034.06,811.93
2016,4,27,11,0,839.0,170.0,5.0,11.0,905.0,1039.35,815.33
2016,4,27,11,15,843.0,171.0,5.0,11.0,920.0,1040.41,815.46
2016,4,27,11,30,847.0,172.0,5.0,11.0,935.0,1037.95,813.26
2016,4,27,11,45,846.0,174.0,5.0,11.5,941.0,1028.05,804.42
2016,4,27,12,0,845.0,176.0,5.0,12.0,947.0,1014.77,793.38
2016,4,27,12,15,845.0,176.0,5.0,12.0,946.0,997.13,780.91
2016,4,27,12,30,845.0,176.0,5.0,12.0,945.0,976.29,766.24
2016,4,27,12,45,852.5,169.0,5.05,12.0,939.0,952.26,749.74
2016,4,27,13,0,860.0,162.0,5.1,12.0,933.0,924.91,730.82
2016,4,27,13,15,855.5,161.0,5.1,12.0,916.0,889.96,706.0
2016,4,27,13,30,851.0,160.0,5.1,12.0,899.0,852.55,679.3
2016,4,27,13,45,849.5,155.0,5.15,12.5,876.0,811.35,648.68
2016,4,27,14,0,848.0,150.0,5.2,13.0,853.0,767.86,616.05
2016,4,27,14,15,838.5,148.0,5.2,13.0,822.0,719.57,578.76
2016,4,27,14,30,829.0,146.0,5.2,13.0,791.0,670.01,539.74
2016,4,27,14,45,822.0,140.5,5.2,13.0,755.0,617.7,497.77
2016,4,27,15,0,815.0,135.0,5.2,13.0,719.0,564.4,453.95
2016,4,27,15,15,799.0,132.0,5.2,13.0,676.5,508.22,406.63
2016,4,27,15,30,783.0,129.0,5.2,13.0,634.0,452.46,358.41
2016,4,27,15,45,766.5,123.5,5.2,13.0,587.5,391.58,304.97
2016,4,27,16,0,750.0,118.0,5.2,13.0,541.0,334.65,253.61
2016,4,27,16,15,722.5,113.5,5.15,12.5,491.0,277.0,201.88
2016,4,27,16,30,695.0,109.0,5.1,12.0,441.0,222.13,153.04
2016,4,27,16,45,661.5,102.5,5.1,12.0,389.0,167.8,107.29
2016,4,27,17,0,628.0,96.0,5.1,12.0,337.0,117.45,70.85
2016,4,27,17,15,577.5,88.5,5.1,12.0,285.0,70.18,48.51
2016,4,27,17,30,527.0,81.0,5.1,12.0,233.0,58.22,46.88
2016,4,27,17,45,457.5,71.0,5.1,12.0,184.0,52.88,41.94
2016,4,27,18,0,388.0,61.0,5.1,12.0,135.0,45.87,35.32
2016,4,27,18,15,282.0,47.5,5.05,11.5,92.5,36.42,26.36
2016,4,27,18,30,176.0,34.0,5.0,11.0,50.0,26.58,16.02
2016,4,27,18,45,88.0,17.0,5.0,11.0,25.0,13.42,0.0
2016,4,27,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,5,15,17.0,4.5,4.3,11.0,5.0,0.0,0.0
2016,4,28,5,30,34.0,9.0,4.3,11.0,10.0,15.92,0.0
2016,4,28,5,45,169.0,23.5,4.3,11.0,42.0,82.88,39.59
2016,4,28,6,0,304.0,38.0,4.3,11.0,74.0,158.26,118.18
2016,4,28,6,15,397.0,48.0,4.2,11.0,119.5,223.81,178.02
2016,4,28,6,30,490.0,58.0,4.1,11.0,165.0,299.43,245.7
2016,4,28,6,45,554.5,65.0,4.0,11.5,216.0,367.01,305.33
2016,4,28,7,0,619.0,72.0,3.9,12.0,267.0,440.41,367.9
2016,4,28,7,15,661.0,77.5,3.8,12.0,319.5,503.87,421.06
2016,4,28,7,30,703.0,83.0,3.7,12.0,372.0,569.95,474.55
2016,4,28,7,45,733.5,87.0,3.65,12.5,423.5,625.9,517.69
2016,4,28,8,0,764.0,91.0,3.6,13.0,475.0,685.14,560.42
2016,4,28,8,15,787.0,94.5,3.5,13.0,524.5,738.23,598.05
2016,4,28,8,30,810.0,98.0,3.4,13.0,574.0,790.63,634.39
2016,4,28,8,45,824.0,102.5,3.3,13.5,619.5,835.48,663.27
2016,4,28,9,0,838.0,107.0,3.2,14.0,665.0,878.4,690.2
2016,4,28,9,15,851.0,109.0,3.1,14.0,706.0,915.35,713.7
2016,4,28,9,30,864.0,111.0,3.0,14.0,747.0,942.06,729.79
2016,4,28,9,45,877.5,111.0,2.95,14.5,783.5,971.91,747.04
2016,4,28,10,0,891.0,111.0,2.9,15.0,820.0,998.94,762.15
2016,4,28,10,15,898.5,112.5,2.9,15.0,849.0,1018.62,774.11
2016,4,28,10,30,906.0,114.0,2.9,15.0,878.0,1034.92,783.92
2016,4,28,10,45,904.0,119.5,2.9,15.0,898.0,1042.43,787.95
2016,4,28,11,0,902.0,125.0,2.9,15.0,918.0,1046.21,789.7
2016,4,28,11,15,905.0,125.5,2.95,15.0,932.5,1046.1,789.51
2016,4,28,11,30,908.0,126.0,3.0,15.0,947.0,1042.39,787.07
2016,4,28,11,45,905.5,129.0,3.15,15.0,952.5,1032.18,781.31
2016,4,28,12,0,903.0,132.0,3.3,15.0,958.0,1018.47,773.24
2016,4,28,12,15,903.0,132.0,3.4,15.0,957.0,1000.79,762.1
2016,4,28,12,30,903.0,132.0,3.5,15.0,956.0,979.78,748.69
2016,4,28,12,45,903.5,130.0,3.6,15.0,948.0,954.05,732.02
2016,4,28,13,0,904.0,128.0,3.7,15.0,940.0,925.19,713.1
2016,4,28,13,15,900.5,127.5,3.8,15.0,924.0,891.33,690.54
2016,4,28,13,30,897.0,127.0,3.9,15.0,908.0,854.8,665.92
2016,4,28,13,45,889.0,127.0,4.0,15.0,883.5,812.74,637.07
2016,4,28,14,0,881.0,127.0,4.1,15.0,859.0,768.7,606.46
2016,4,28,14,15,873.0,125.0,4.2,14.5,828.5,721.06,572.76
2016,4,28,14,30,865.0,123.0,4.3,14.0,798.0,671.89,536.26
2016,4,28,14,45,849.5,123.5,4.45,14.0,760.0,618.57,494.53
2016,4,28,15,0,834.0,124.0,4.6,14.0,722.0,564.94,451.27
2016,4,28,15,15,819.0,121.0,4.6,14.0,680.0,508.37,404.05
2016,4,28,15,30,804.0,118.0,4.6,14.0,638.0,452.06,355.74
2016,4,28,15,45,782.5,115.5,4.65,14.0,591.0,394.29,305.16
2016,4,28,16,0,761.0,113.0,4.7,14.0,544.0,334.4,251.87
2016,4,28,16,15,735.0,109.0,4.7,13.5,494.5,277.0,200.56
2016,4,28,16,30,709.0,105.0,4.7,13.0,445.0,222.18,151.87
2016,4,28,16,45,670.0,100.5,4.75,13.0,392.5,167.96,106.56
2016,4,28,17,0,631.0,96.0,4.8,13.0,340.0,118.35,71.02
2016,4,28,17,15,581.5,89.0,4.7,12.5,288.0,71.32,48.79
2016,4,28,17,30,532.0,82.0,4.6,12.0,236.0,58.91,47.5
2016,4,28,17,45,451.0,73.5,4.55,12.0,186.0,54.93,43.8
2016,4,28,18,0,370.0,65.0,4.5,12.0,136.0,48.88,38.03
2016,4,28,18,15,267.0,50.5,4.35,11.5,94.0,38.73,28.44
2016,4,28,18,30,164.0,36.0,4.2,11.0,52.0,28.14,17.56
2016,4,28,18,45,82.0,18.0,4.05,11.0,26.0,14.2,0.0
2016,4,28,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,4.0,2.95,10.0,4.0,0.0,0.0
2016,4,29,5,30,0.0,8.0,3.0,10.0,8.0,7.63,0.0
2016,4,29,5,45,80.0,28.5,3.05,10.5,38.0,60.82,31.62
2016,4,29,6,0,160.0,49.0,3.1,11.0,68.0,117.46,88.19
2016,4,29,6,15,240.0,65.5,3.1,11.0,110.0,181.5,144.76
2016,4,29,6,30,320.0,82.0,3.1,11.0,152.0,249.14,204.41
2016,4,29,6,45,379.5,94.5,3.15,11.0,200.0,310.44,258.4
2016,4,29,7,0,439.0,107.0,3.2,11.0,248.0,377.53,316.0
2016,4,29,7,15,519.5,102.0,3.25,11.0,297.0,446.81,374.48
2016,4,29,7,30,600.0,97.0,3.3,11.0,346.0,519.83,434.66
2016,4,29,7,45,453.5,148.5,3.4,11.5,351.0,498.51,414.22
2016,4,29,8,0,307.0,200.0,3.5,12.0,356.0,456.02,376.45
2016,4,29,8,15,500.5,172.0,3.5,12.0,455.5,599.71,492.61
2016,4,29,8,30,694.0,144.0,3.5,12.0,555.0,751.85,609.17
2016,4,29,8,45,586.0,190.0,3.5,12.0,555.5,728.53,587.82
2016,4,29,9,0,478.0,236.0,3.5,12.0,556.0,701.5,563.56
2016,4,29,9,15,619.0,199.0,3.55,12.0,639.5,807.85,645.17
2016,4,29,9,30,760.0,162.0,3.6,12.0,723.0,914.28,720.52
2016,4,29,9,45,557.5,256.0,3.65,12.5,678.5,831.92,655.7
2016,4,29,10,0,355.0,350.0,3.7,13.0,634.0,730.91,574.45
2016,4,29,10,15,592.5,252.5,3.75,13.0,745.5,880.63,690.31
2016,4,29,10,30,830.0,155.0,3.8,13.0,857.0,1012.36,782.83
2016,4,29,10,45,841.0,153.5,3.9,13.0,880.0,1024.69,790.1
2016,4,29,11,0,852.0,152.0,4.0,13.0,903.0,1033.66,796.19
2016,4,29,11,15,856.0,153.0,4.05,13.0,918.0,1034.76,796.65
2016,4,29,11,30,860.0,154.0,4.1,13.0,933.0,1032.32,794.87
2016,4,29,11,45,864.5,152.5,4.2,13.5,940.5,1015.29,781.99
2016,4,29,12,0,869.0,151.0,4.3,14.0,948.0,1004.25,773.56
2016,4,29,12,15,869.5,151.0,4.4,14.0,947.5,987.46,762.88
2016,4,29,12,30,870.0,151.0,4.5,14.0,947.0,967.45,749.97
2016,4,29,12,45,856.0,158.0,4.65,14.0,935.0,944.62,735.45
2016,4,29,13,0,842.0,165.0,4.8,14.0,923.0,912.12,713.89
2016,4,29,13,15,838.0,163.5,4.85,14.0,907.0,877.7,690.08
2016,4,29,13,30,834.0,162.0,4.9,14.0,891.0,840.85,664.36
2016,4,29,13,45,833.0,157.5,5.0,14.0,869.0,801.23,636.65
2016,4,29,14,0,832.0,153.0,5.1,14.0,847.0,759.32,606.63
2016,4,29,14,15,824.0,151.0,5.1,14.0,817.0,712.81,570.86
2016,4,29,14,30,816.0,149.0,5.1,14.0,787.0,664.95,533.33
2016,4,29,14,45,810.0,144.0,5.15,14.0,752.5,614.4,493.08
2016,4,29,15,0,804.0,139.0,5.2,14.0,718.0,562.79,450.91
2016,4,29,15,15,789.0,136.0,5.2,13.5,676.5,507.75,405.49
2016,4,29,15,30,774.0,133.0,5.2,13.0,635.0,453.04,358.95
2016,4,29,15,45,760.5,127.0,5.2,13.0,590.5,393.33,306.52
2016,4,29,16,0,747.0,121.0,5.2,13.0,546.0,337.33,255.95
2016,4,29,16,15,622.0,134.5,5.2,13.0,466.5,270.02,199.18
2016,4,29,16,30,497.0,148.0,5.2,13.0,387.0,216.3,155.78
2016,4,29,16,45,428.0,141.0,5.2,13.0,330.5,167.87,117.29
2016,4,29,17,0,359.0,134.0,5.2,13.0,274.0,127.58,89.13
2016,4,29,17,15,316.5,123.0,5.2,12.5,233.0,98.45,74.72
2016,4,29,17,30,274.0,112.0,5.2,12.0,192.0,84.78,70.65
2016,4,29,17,45,347.5,87.0,5.25,12.0,168.0,63.97,51.89
2016,4,29,18,0,421.0,62.0,5.3,12.0,144.0,47.84,37.11
2016,4,29,18,15,318.0,49.0,5.25,12.0,100.5,37.52,27.37
2016,4,29,18,30,215.0,36.0,5.2,12.0,57.0,28.12,17.67
2016,4,29,18,45,107.5,18.0,5.2,12.0,28.5,14.18,0.0
2016,4,29,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,30,5,15,46.5,6.0,2.9,11.0,7.5,0.0,0.0
2016,4,30,5,30,93.0,12.0,2.9,11.0,15.0,31.84,0.0
2016,4,30,5,45,240.0,24.5,2.95,11.0,50.0,106.89,61.25
2016,4,30,6,0,387.0,37.0,3.0,11.0,85.0,185.93,139.92
2016,4,30,6,15,476.0,45.5,2.9,11.0,133.0,253.08,201.3
2016,4,30,6,30,565.0,54.0,2.8,11.0,181.0,329.74,269.68
2016,4,30,6,45,623.5,60.0,2.75,11.5,233.5,397.13,328.68
2016,4,30,7,0,682.0,66.0,2.7,12.0,286.0,469.64,389.66
2016,4,30,7,15,721.0,70.5,2.65,12.0,339.5,531.11,440.43
2016,4,30,7,30,760.0,75.0,2.6,12.0,393.0,596.97,492.78
2016,4,30,7,45,788.0,78.5,2.6,12.5,445.5,655.68,536.57
2016,4,30,8,0,816.0,82.0,2.6,13.0,498.0,714.71,577.89
2016,4,30,8,15,836.5,85.0,2.55,13.0,547.5,767.22,614.15
2016,4,30,8,30,857.0,88.0,2.5,13.0,597.0,812.59,644.52
2016,4,30,8,45,872.0,90.5,2.5,13.5,643.0,857.17,673.02
2016,4,30,9,0,887.0,93.0,2.5,14.0,689.0,899.81,699.64
2016,4,30,9,15,898.5,95.0,2.45,14.0,730.0,936.45,722.6
2016,4,30,9,30,910.0,97.0,2.4,14.0,771.0,970.45,743.53
2016,4,30,9,45,922.0,96.5,2.35,14.5,807.0,999.25,759.36
2016,4,30,10,0,934.0,96.0,2.3,15.0,843.0,1025.04,773.06
2016,4,30,10,15,940.0,97.0,2.3,15.0,871.5,1043.31,783.77
2016,4,30,10,30,946.0,98.0,2.3,15.0,900.0,1058.03,792.29
2016,4,30,10,45,949.5,99.0,2.3,15.0,921.0,1066.59,796.9
2016,4,30,11,0,953.0,100.0,2.3,15.0,942.0,1071.4,799.25
2016,4,30,11,15,955.0,100.5,2.25,15.0,956.0,1070.39,797.33
2016,4,30,11,30,957.0,101.0,2.2,15.0,970.0,1065.59,793.13
2016,4,30,11,45,957.0,101.5,2.2,15.5,976.0,1055.05,784.53
2016,4,30,12,0,957.0,102.0,2.2,16.0,982.0,1040.83,773.73
2016,4,30,12,15,956.0,102.0,2.15,16.0,980.0,1021.54,760.59
2016,4,30,12,30,955.0,102.0,2.1,16.0,978.0,998.77,745.29
2016,4,30,12,45,944.0,107.0,2.1,16.0,966.0,968.51,725.68
2016,4,30,13,0,933.0,112.0,2.1,16.0,954.0,935.44,704.21
2016,4,30,13,15,929.0,111.0,2.1,16.0,937.0,899.94,681.01
2016,4,30,13,30,925.0,110.0,2.1,16.0,920.0,861.73,655.82
2016,4,30,13,45,919.0,109.0,2.15,16.0,895.5,819.43,628.03
2016,4,30,14,0,913.0,108.0,2.2,16.0,871.0,774.92,598.35
2016,4,30,14,15,905.0,106.5,2.2,16.0,840.0,726.58,564.82
2016,4,30,14,30,897.0,105.0,2.2,16.0,809.0,676.64,527.63
2016,4,30,14,45,886.0,103.5,2.25,16.0,771.5,623.55,487.33
2016,4,30,15,0,875.0,102.0,2.3,16.0,734.0,569.63,445.12
2016,4,30,15,15,861.0,100.0,2.35,16.0,691.5,513.21,399.63
2016,4,30,15,30,847.0,98.0,2.4,16.0,649.0,456.77,352.61
2016,4,30,15,45,829.0,95.0,2.45,16.0,602.0,394.6,299.76
2016,4,30,16,0,811.0,92.0,2.5,16.0,555.0,336.58,248.77
2016,4,30,16,15,787.5,88.5,2.5,15.5,505.0,278.01,197.09
2016,4,30,16,30,764.0,85.0,2.5,15.0,455.0,221.65,147.48
2016,4,30,16,45,729.5,81.5,2.55,15.0,403.0,166.21,101.3
2016,4,30,17,0,695.0,78.0,2.6,15.0,351.0,110.39,60.83
2016,4,30,17,15,650.5,72.5,2.55,14.5,299.0,60.9,37.47
2016,4,30,17,30,606.0,67.0,2.5,14.0,247.0,46.29,35.89
2016,4,30,17,45,538.0,60.0,2.5,14.0,196.5,42.98,32.85
2016,4,30,18,0,470.0,53.0,2.5,14.0,146.0,39.53,29.52
2016,4,30,18,15,368.0,43.0,2.45,13.5,102.5,33.14,23.43
2016,4,30,18,30,266.0,33.0,2.4,13.0,59.0,26.42,16.38
2016,4,30,18,45,133.0,16.5,2.4,13.0,29.5,12.93,0.0
2016,4,30,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,5,15,46.0,6.5,1.1,13.0,7.5,0.0,0.0
2016,5,1,5,30,92.0,13.0,1.1,13.0,15.0,32.72,0.0
2016,5,1,5,45,229.0,25.5,1.1,13.0,50.0,106.0,63.37
2016,5,1,6,0,366.0,38.0,1.1,13.0,85.0,180.47,134.8
2016,5,1,6,15,453.5,47.0,1.1,13.0,132.0,246.54,193.7
2016,5,1,6,30,541.0,56.0,1.1,13.0,179.0,321.96,259.27
2016,5,1,6,45,597.0,62.5,1.15,13.5,230.0,387.47,315.12
2016,5,1,7,0,653.0,69.0,1.2,14.0,281.0,457.84,372.76
2016,5,1,7,15,692.5,73.5,1.15,14.0,334.0,520.24,422.27
2016,5,1,7,30,732.0,78.0,1.1,14.0,387.0,582.83,470.06
2016,5,1,7,45,759.5,82.5,1.1,14.5,438.5,641.05,511.95
2016,5,1,8,0,787.0,87.0,1.1,15.0,490.0,699.62,551.23
2016,5,1,8,15,808.5,90.0,1.1,15.5,539.0,751.72,584.78
2016,5,1,8,30,830.0,93.0,1.1,16.0,588.0,802.97,616.97
2016,5,1,8,45,845.0,96.0,1.1,16.5,633.5,847.47,643.82
2016,5,1,9,0,860.0,99.0,1.1,17.0,679.0,883.13,664.33
2016,5,1,9,15,872.5,101.0,1.1,17.0,719.5,919.85,686.63
2016,5,1,9,30,885.0,103.0,1.1,17.0,760.0,954.05,707.06
2016,5,1,9,45,894.0,104.5,1.1,17.5,795.0,981.6,721.73
2016,5,1,10,0,903.0,106.0,1.1,18.0,830.0,1006.08,734.42
2016,5,1,10,15,909.5,107.5,1.05,18.0,858.5,1024.86,743.9
2016,5,1,10,30,916.0,109.0,1.0,18.0,887.0,1040.2,751.29
2016,5,1,10,45,920.0,110.0,0.95,18.5,908.5,1048.95,753.23
2016,5,1,11,0,924.0,111.0,0.9,19.0,930.0,1054.07,753.08
2016,5,1,11,15,926.5,111.5,0.8,19.0,944.0,1053.48,749.84
2016,5,1,11,30,929.0,112.0,0.7,19.0,958.0,1049.22,744.5
2016,5,1,11,45,929.5,112.5,0.65,19.0,964.0,1039.33,737.06
2016,5,1,12,0,930.0,113.0,0.6,19.0,970.0,1025.85,727.63
2016,5,1,12,15,929.5,113.0,0.55,19.0,968.5,1007.41,715.33
2016,5,1,12,30,929.0,113.0,0.5,19.0,967.0,985.57,701.12
2016,5,1,12,45,927.5,112.0,0.45,19.0,958.0,958.56,683.81
2016,5,1,13,0,926.0,111.0,0.4,19.0,949.0,928.43,664.67
2016,5,1,13,15,922.5,110.0,0.5,18.5,932.0,893.61,646.88
2016,5,1,13,30,919.0,109.0,0.6,18.0,915.0,856.08,626.93
2016,5,1,13,45,912.0,108.5,0.7,18.0,890.5,813.75,602.13
2016,5,1,14,0,905.0,108.0,0.8,18.0,866.0,769.32,575.32
2016,5,1,14,15,897.0,106.5,0.9,17.5,835.5,721.38,546.08
2016,5,1,14,30,889.0,105.0,1.0,17.0,805.0,671.86,512.82
2016,5,1,14,45,877.5,104.0,1.1,17.0,767.5,619.37,475.02
2016,5,1,15,0,866.0,103.0,1.2,17.0,730.0,566.11,435.12
2016,5,1,15,15,852.0,101.0,1.2,17.0,688.0,510.21,391.09
2016,5,1,15,30,838.0,99.0,1.2,17.0,646.0,451.21,343.31
2016,5,1,15,45,818.0,96.5,1.3,17.0,599.0,392.38,294.48
2016,5,1,16,0,798.0,94.0,1.4,17.0,552.0,334.83,245.1
2016,5,1,16,15,774.5,91.0,1.4,16.5,502.5,277.49,195.28
2016,5,1,16,30,751.0,88.0,1.4,16.0,453.0,222.36,147.4
2016,5,1,16,45,716.5,84.0,1.4,16.0,401.0,167.29,102.01
2016,5,1,17,0,682.0,80.0,1.4,16.0,349.0,111.71,61.88
2016,5,1,17,15,637.5,74.5,1.4,15.5,297.5,62.99,38.68
2016,5,1,17,30,593.0,69.0,1.4,15.0,246.0,47.72,37.02
2016,5,1,17,45,527.0,61.5,1.4,15.0,196.0,44.08,33.71
2016,5,1,18,0,461.0,54.0,1.4,15.0,146.0,40.25,30.06
2016,5,1,18,15,363.0,43.5,1.3,14.5,102.5,33.44,23.65
2016,5,1,18,30,265.0,33.0,1.2,14.0,59.0,26.25,16.34
2016,5,1,18,45,132.5,16.5,1.2,14.0,29.5,12.9,0.0
2016,5,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,2.0,1.15,11.0,2.0,1.91,0.0
2016,5,2,5,30,0.0,4.0,1.1,11.0,4.0,3.81,0.0
2016,5,2,5,45,0.0,13.5,1.1,11.5,13.5,12.51,3.57
2016,5,2,6,0,0.0,23.0,1.1,12.0,23.0,21.33,12.22
2016,5,2,6,15,0.0,35.5,1.1,12.0,35.5,32.97,22.54
2016,5,2,6,30,0.0,48.0,1.1,12.0,48.0,44.61,32.81
2016,5,2,6,45,0.0,62.0,1.1,12.5,62.0,57.94,44.3
2016,5,2,7,0,0.0,76.0,1.1,13.0,76.0,71.47,55.73
2016,5,2,7,15,8.0,113.5,1.1,13.0,117.0,114.12,91.76
2016,5,2,7,30,16.0,151.0,1.1,13.0,158.0,158.01,128.06
2016,5,2,7,45,23.5,174.0,1.1,13.0,185.5,186.8,151.35
2016,5,2,8,0,31.0,197.0,1.1,13.0,213.0,225.7,182.47
2016,5,2,8,15,48.0,226.0,1.1,13.0,253.5,270.83,218.25
2016,5,2,8,30,65.0,255.0,1.1,13.0,294.0,317.05,254.2
2016,5,2,8,45,97.0,283.5,1.1,13.5,347.0,376.48,299.62
2016,5,2,9,0,129.0,312.0,1.1,14.0,400.0,450.2,354.38
2016,5,2,9,15,71.5,279.0,1.05,14.0,328.0,349.95,275.69
2016,5,2,9,30,14.0,246.0,1.0,14.0,256.0,250.29,196.68
2016,5,2,9,45,20.0,276.5,1.0,14.0,292.0,286.53,225.13
2016,5,2,10,0,26.0,307.0,1.0,14.0,328.0,335.7,262.3
2016,5,2,10,15,24.0,311.0,1.0,14.0,331.5,324.43,252.97
2016,5,2,10,30,22.0,315.0,1.0,14.0,335.0,325.87,253.72
2016,5,2,10,45,22.5,323.5,1.05,14.5,344.5,334.24,259.43
2016,5,2,11,0,23.0,332.0,1.1,15.0,354.0,342.49,265.01
2016,5,2,11,15,25.5,346.5,1.1,15.0,370.5,370.27,285.6
2016,5,2,11,30,28.0,361.0,1.1,15.0,387.0,385.86,296.89
2016,5,2,11,45,42.0,391.0,1.15,15.0,430.0,428.17,328.55
2016,5,2,12,0,56.0,421.0,1.2,15.0,473.0,469.46,358.94
2016,5,2,12,15,60.5,425.5,1.2,15.0,481.5,474.75,362.55
2016,5,2,12,30,65.0,430.0,1.2,15.0,490.0,479.44,366.05
2016,5,2,12,45,88.0,438.5,1.25,15.0,519.0,504.23,385.03
2016,5,2,13,0,111.0,447.0,1.3,15.0,548.0,527.18,402.4
2016,5,2,13,15,137.0,442.5,1.25,14.5,564.5,542.71,414.74
2016,5,2,13,30,163.0,438.0,1.2,14.0,581.0,550.36,421.42
2016,5,2,13,45,209.5,420.0,1.2,14.0,599.0,558.96,428.97
2016,5,2,14,0,256.0,402.0,1.2,14.0,617.0,565.16,434.53
2016,5,2,14,15,192.0,390.0,1.15,14.0,548.5,493.15,380.7
