Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,14,30,128.0,378.0,1.1,14.0,480.0,428.18,332.01
2016,5,2,14,45,100.0,351.5,1.1,14.0,429.0,378.6,295.13
2016,5,2,15,0,72.0,325.0,1.1,14.0,378.0,332.09,260.02
2016,5,2,15,15,105.5,313.0,1.05,14.0,385.0,331.11,259.69
2016,5,2,15,30,139.0,301.0,1.0,14.0,392.0,323.65,253.58
2016,5,2,15,45,120.5,276.5,1.0,14.0,351.5,284.63,223.19
2016,5,2,16,0,102.0,252.0,1.0,14.0,311.0,251.53,197.41
2016,5,2,16,15,90.5,228.0,1.0,13.5,277.0,219.93,172.82
2016,5,2,16,30,79.0,204.0,1.0,13.0,243.0,189.95,149.39
2016,5,2,16,45,181.0,176.5,1.0,13.0,252.0,170.76,129.53
2016,5,2,17,0,283.0,149.0,1.0,13.0,261.0,138.87,100.64
2016,5,2,17,15,238.5,136.5,1.0,13.0,221.5,107.4,82.14
2016,5,2,17,30,194.0,124.0,1.0,13.0,182.0,92.65,77.16
2016,5,2,17,45,163.0,102.5,1.0,13.0,145.0,81.59,67.29
2016,5,2,18,0,132.0,81.0,1.0,13.0,108.0,65.59,52.75
2016,5,2,18,15,90.5,59.5,1.0,12.5,75.5,49.15,37.67
2016,5,2,18,30,49.0,38.0,1.0,12.0,43.0,32.26,21.71
2016,5,2,18,45,24.5,19.0,1.0,12.0,21.5,16.75,0.11
2016,5,2,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.0,1.1,12.0,3.0,2.86,0.0
2016,5,3,5,30,0.0,6.0,1.1,12.0,6.0,5.72,0.0
2016,5,3,5,45,0.0,19.5,1.1,12.0,19.5,18.09,7.99
2016,5,3,6,0,0.0,33.0,1.1,12.0,33.0,30.69,20.09
2016,5,3,6,15,0.0,50.5,1.1,12.0,50.5,48.07,35.41
2016,5,3,6,30,0.0,68.0,1.1,12.0,68.0,65.3,50.49
2016,5,3,6,45,0.0,87.5,1.15,12.5,87.5,84.57,66.96
2016,5,3,7,0,0.0,107.0,1.2,13.0,107.0,103.77,83.01
2016,5,3,7,15,59.5,142.0,1.25,13.0,167.5,182.97,149.98
2016,5,3,7,30,119.0,177.0,1.3,13.0,228.0,271.87,223.08
2016,5,3,7,45,283.5,176.0,1.4,13.0,317.5,399.95,327.73
2016,5,3,8,0,448.0,175.0,1.5,13.0,407.0,544.62,441.02
2016,5,3,8,15,364.0,216.0,1.55,13.0,416.0,530.29,426.47
2016,5,3,8,30,280.0,257.0,1.6,13.0,425.0,519.88,415.59
2016,5,3,8,45,177.0,279.0,1.65,13.5,388.0,452.03,360.2
2016,5,3,9,0,74.0,301.0,1.7,14.0,351.0,376.12,297.97
2016,5,3,9,15,103.5,328.0,1.7,14.0,403.0,433.03,342.02
2016,5,3,9,30,133.0,355.0,1.7,14.0,455.0,504.16,394.93
2016,5,3,9,45,151.5,373.5,1.7,14.0,492.0,542.92,422.77
2016,5,3,10,0,170.0,392.0,1.7,14.0,529.0,581.58,450.44
2016,5,3,10,15,147.0,405.0,1.65,14.0,526.5,572.77,441.93
2016,5,3,10,30,124.0,418.0,1.6,14.0,524.0,562.65,432.92
2016,5,3,10,45,101.5,420.5,1.6,14.5,508.5,527.9,405.85
2016,5,3,11,0,79.0,423.0,1.6,15.0,493.0,505.74,388.01
2016,5,3,11,15,111.5,441.0,1.6,15.0,542.0,566.67,432.95
2016,5,3,11,30,144.0,459.0,1.6,15.0,591.0,613.91,466.89
2016,5,3,11,45,148.5,463.0,1.6,15.0,600.0,617.47,468.91
2016,5,3,12,0,153.0,467.0,1.6,15.0,609.0,620.07,470.68
2016,5,3,12,15,187.0,464.5,1.55,15.0,637.5,643.34,487.81
2016,5,3,12,30,221.0,462.0,1.5,15.0,666.0,664.46,503.06
2016,5,3,12,45,274.5,443.5,1.5,15.0,695.0,691.46,523.37
2016,5,3,13,0,328.0,425.0,1.5,15.0,724.0,707.68,536.01
2016,5,3,13,15,284.5,428.0,1.5,15.0,684.0,658.08,500.05
2016,5,3,13,30,241.0,431.0,1.5,15.0,644.0,606.99,463.29
2016,5,3,13,45,281.5,408.5,1.5,15.0,650.5,606.33,464.44
2016,5,3,14,0,322.0,386.0,1.5,15.0,657.0,598.79,460.04
2016,5,3,14,15,330.5,368.5,1.55,15.0,638.0,569.84,439.66
2016,5,3,14,30,339.0,351.0,1.6,15.0,619.0,539.64,418.08
2016,5,3,14,45,303.5,341.5,1.65,15.0,573.0,489.04,380.35
2016,5,3,15,0,268.0,332.0,1.7,15.0,527.0,441.44,344.41
2016,5,3,15,15,305.5,302.5,1.75,15.0,513.0,415.93,324.97
2016,5,3,15,30,343.0,273.0,1.8,15.0,499.0,386.46,301.35
2016,5,3,15,45,378.0,243.0,1.85,15.0,475.5,351.57,272.38
2016,5,3,16,0,413.0,213.0,1.9,15.0,452.0,309.61,236.59
2016,5,3,16,15,457.5,182.0,1.9,14.5,424.5,268.03,199.84
2016,5,3,16,30,502.0,151.0,1.9,14.0,397.0,221.55,158.17
2016,5,3,16,45,436.0,144.0,1.95,14.0,341.0,173.13,120.11
2016,5,3,17,0,370.0,137.0,2.0,14.0,285.0,132.45,91.68
2016,5,3,17,15,317.0,128.0,2.0,14.0,242.0,103.88,77.55
2016,5,3,17,30,264.0,119.0,2.0,14.0,199.0,89.46,74.15
2016,5,3,17,45,223.5,100.0,2.0,14.0,159.0,76.52,62.61
2016,5,3,18,0,183.0,81.0,2.0,14.0,119.0,63.07,50.37
2016,5,3,18,15,130.0,60.5,1.95,13.5,83.5,48.03,36.58
2016,5,3,18,30,77.0,40.0,1.9,13.0,48.0,33.83,23.05
2016,5,3,18,45,38.5,20.0,1.9,13.0,24.0,17.59,1.99
2016,5,3,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.5,1.4,12.0,4.5,4.29,0.0
2016,5,4,5,30,0.0,9.0,1.3,12.0,9.0,8.34,0.0
2016,5,4,5,45,17.0,30.0,1.25,12.0,32.0,36.4,21.86
2016,5,4,6,0,34.0,51.0,1.2,12.0,55.0,66.06,49.02
2016,5,4,6,15,60.5,73.5,1.1,12.0,86.0,102.53,80.82
2016,5,4,6,30,87.0,96.0,1.0,12.0,117.0,147.6,119.76
2016,5,4,6,45,127.0,113.5,0.95,12.0,152.0,190.56,156.56
2016,5,4,7,0,167.0,131.0,0.9,12.0,187.0,237.66,196.18
2016,5,4,7,15,97.5,145.5,0.85,12.0,179.5,218.35,179.34
2016,5,4,7,30,28.0,160.0,0.8,12.0,172.0,183.08,148.82
2016,5,4,7,45,48.0,188.5,0.8,12.5,212.0,228.53,185.67
2016,5,4,8,0,68.0,217.0,0.8,13.0,252.0,275.54,222.53
2016,5,4,8,15,56.5,231.5,0.75,13.0,262.5,283.27,227.21
2016,5,4,8,30,45.0,246.0,0.7,13.0,273.0,290.02,231.25
2016,5,4,8,45,23.5,209.0,0.7,13.0,223.0,231.08,183.79
2016,5,4,9,0,2.0,172.0,0.7,13.0,173.0,165.51,130.65
2016,5,4,9,15,1.0,136.0,0.7,13.0,136.5,129.07,101.2
2016,5,4,9,30,0.0,100.0,0.7,13.0,100.0,93.48,72.07
2016,5,4,9,45,18.0,216.0,0.75,13.0,231.0,223.7,177.39
2016,5,4,10,0,36.0,332.0,0.8,13.0,362.0,371.84,290.75
2016,5,4,10,15,87.5,377.0,0.8,13.0,452.0,469.94,363.71
2016,5,4,10,30,139.0,422.0,0.8,13.0,542.0,581.67,444.09
2016,5,4,10,45,148.0,434.0,0.8,13.5,564.5,601.63,455.84
2016,5,4,11,0,157.0,446.0,0.8,14.0,587.0,620.77,467.92
2016,5,4,11,15,232.5,441.5,0.8,14.0,653.5,688.5,516.7
2016,5,4,11,30,308.0,437.0,0.8,14.0,720.0,765.4,569.8
2016,5,4,11,45,366.0,414.0,0.8,14.0,752.0,791.93,588.25
2016,5,4,12,0,424.0,391.0,0.8,14.0,784.0,823.7,610.51
2016,5,4,12,15,341.5,423.5,0.85,14.0,740.0,757.94,564.28
2016,5,4,12,30,259.0,456.0,0.9,14.0,696.0,700.98,524.27
2016,5,4,12,45,176.0,449.5,0.95,14.0,612.0,601.29,454.16
2016,5,4,13,0,93.0,443.0,1.0,14.0,528.0,507.08,386.1
2016,5,4,13,15,51.5,335.5,1.05,14.0,382.5,362.9,280.72
2016,5,4,13,30,10.0,228.0,1.1,14.0,237.0,221.39,172.52
2016,5,4,13,45,41.5,309.5,1.2,14.0,345.0,322.92,252.77
2016,5,4,14,0,73.0,391.0,1.3,14.0,453.0,417.41,324.41
2016,5,4,14,15,137.0,386.0,1.35,14.0,497.0,451.46,350.96
2016,5,4,14,30,201.0,381.0,1.4,14.0,541.0,477.54,371.43
2016,5,4,14,45,252.5,353.0,1.45,14.0,544.0,468.75,365.58
2016,5,4,15,0,304.0,325.0,1.5,14.0,547.0,454.98,355.57
2016,5,4,15,15,235.0,314.0,1.5,14.0,480.0,393.34,307.99
2016,5,4,15,30,166.0,303.0,1.5,14.0,413.0,337.11,264.64
2016,5,4,15,45,188.5,278.5,1.55,14.0,395.0,312.12,244.73
2016,5,4,16,0,211.0,254.0,1.6,14.0,377.0,284.76,221.99
2016,5,4,16,15,127.0,224.5,1.6,14.0,296.5,223.12,174.39
2016,5,4,16,30,43.0,195.0,1.6,14.0,216.0,176.12,139.41
2016,5,4,16,45,73.5,179.5,1.6,14.0,211.0,162.53,127.35
2016,5,4,17,0,104.0,164.0,1.6,14.0,206.0,140.29,108.55
2016,5,4,17,15,90.5,142.5,1.55,13.5,175.5,119.03,93.93
2016,5,4,17,30,77.0,121.0,1.5,13.0,145.0,99.52,83.26
2016,5,4,17,45,64.0,99.0,1.45,13.0,116.5,82.65,68.27
2016,5,4,18,0,51.0,77.0,1.4,13.0,88.0,65.43,52.68
2016,5,4,18,15,30.5,56.5,1.3,13.0,62.5,48.9,37.47
2016,5,4,18,30,10.0,36.0,1.2,13.0,37.0,32.04,21.67
2016,5,4,18,45,5.0,18.0,1.15,13.0,18.5,16.71,2.87
2016,5,4,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.0,0.85,13.0,6.0,5.72,0.0
2016,5,5,5,30,0.0,12.0,0.9,13.0,12.0,11.13,0.0
2016,5,5,5,45,26.0,32.5,1.0,13.0,36.5,42.02,26.32
2016,5,5,6,0,52.0,53.0,1.1,13.0,61.0,79.22,59.51
2016,5,5,6,15,84.0,75.5,1.1,13.0,93.5,119.56,94.55
2016,5,5,6,30,116.0,98.0,1.1,13.0,126.0,162.99,132.11
2016,5,5,6,45,155.5,114.0,1.15,13.0,161.0,205.46,168.56
2016,5,5,7,0,195.0,130.0,1.2,13.0,196.0,260.23,214.43
2016,5,5,7,15,147.5,154.5,1.2,13.0,209.0,259.23,213.02
2016,5,5,7,30,100.0,179.0,1.2,13.0,222.0,252.14,206.21
2016,5,5,7,45,350.0,155.5,1.2,13.0,334.0,434.82,355.73
2016,5,5,8,0,600.0,132.0,1.2,13.0,446.0,615.99,495.37
2016,5,5,8,15,552.5,164.5,1.2,13.0,475.0,633.36,504.28
2016,5,5,8,30,505.0,197.0,1.2,13.0,504.0,650.83,514.44
2016,5,5,8,45,506.0,217.5,1.2,13.5,544.5,691.24,540.98
2016,5,5,9,0,507.0,238.0,1.2,14.0,585.0,729.74,565.34
2016,5,5,9,15,460.5,270.5,1.15,14.0,600.0,735.5,565.69
2016,5,5,9,30,414.0,303.0,1.1,14.0,615.0,736.53,563.1
2016,5,5,9,45,392.5,329.0,1.1,14.0,635.5,738.94,563.1
2016,5,5,10,0,371.0,355.0,1.1,14.0,656.0,750.9,569.45
2016,5,5,10,15,546.5,283.0,1.1,14.0,743.5,863.5,650.39
2016,5,5,10,30,722.0,211.0,1.1,14.0,831.0,970.37,721.68
2016,5,5,10,45,620.5,278.5,1.1,14.0,820.5,939.64,697.79
2016,5,5,11,0,519.0,346.0,1.1,14.0,810.0,903.35,670.19
2016,5,5,11,15,633.0,281.0,1.1,14.0,855.5,948.68,703.76
2016,5,5,11,30,747.0,216.0,1.1,14.0,901.0,989.3,730.45
2016,5,5,11,45,754.0,213.0,1.1,14.0,909.0,982.42,725.16
2016,5,5,12,0,761.0,210.0,1.1,14.0,917.0,972.36,718.6
2016,5,5,12,15,394.0,286.0,1.1,14.0,652.0,678.62,515.45
2016,5,5,12,30,27.0,362.0,1.1,14.0,387.0,376.13,288.3
2016,5,5,12,45,41.0,387.5,1.15,14.5,425.5,410.99,316.37
2016,5,5,13,0,55.0,413.0,1.2,15.0,464.0,444.38,340.75
2016,5,5,13,15,119.5,427.0,1.2,14.5,534.0,512.5,392.9
2016,5,5,13,30,184.0,441.0,1.2,14.0,604.0,569.66,435.98
2016,5,5,13,45,322.0,385.5,1.25,14.0,661.5,616.11,472.88
2016,5,5,14,0,460.0,330.0,1.3,14.0,719.0,650.42,500.3
2016,5,5,14,15,489.5,306.0,1.3,14.0,706.5,624.16,481.55
2016,5,5,14,30,519.0,282.0,1.3,14.0,694.0,594.44,460.35
2016,5,5,14,45,564.5,249.5,1.35,14.0,679.0,563.16,437.88
2016,5,5,15,0,610.0,217.0,1.4,14.0,664.0,527.07,410.73
2016,5,5,15,15,611.0,207.0,1.4,14.0,633.0,483.08,375.83
2016,5,5,15,30,612.0,197.0,1.4,14.0,602.0,438.15,339.15
2016,5,5,15,45,582.0,193.5,1.4,14.0,556.5,385.58,295.83
2016,5,5,16,0,552.0,190.0,1.4,14.0,511.0,336.09,254.21
2016,5,5,16,15,522.0,181.5,1.35,13.5,464.0,285.44,211.67
2016,5,5,16,30,492.0,173.0,1.3,13.0,417.0,237.99,171.92
2016,5,5,16,45,458.0,161.5,1.3,13.0,369.0,190.97,133.85
2016,5,5,17,0,424.0,150.0,1.3,13.0,321.0,147.98,102.38
2016,5,5,17,15,376.0,137.0,1.2,13.0,273.0,107.62,79.28
2016,5,5,17,30,328.0,124.0,1.1,13.0,225.0,92.99,77.48
2016,5,5,17,45,278.5,105.5,1.0,13.0,180.5,80.44,66.31
2016,5,5,18,0,229.0,87.0,0.9,13.0,136.0,67.41,54.44
2016,5,5,18,15,158.0,66.5,0.9,12.5,96.0,52.44,40.7
2016,5,5,18,30,87.0,46.0,0.9,12.0,56.0,38.29,27.23
2016,5,5,18,45,43.5,23.0,0.95,12.0,28.0,20.03,5.82
2016,5,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,3.0,2.5,11.0,3.0,2.86,0.0
2016,5,6,5,30,0.0,6.0,2.5,11.0,6.0,5.55,0.0
2016,5,6,5,45,0.0,17.0,2.5,11.5,17.0,15.76,6.8
2016,5,6,6,0,0.0,28.0,2.5,12.0,28.0,25.99,16.25
2016,5,6,6,15,0.0,42.0,2.45,12.0,42.0,39.03,27.77
2016,5,6,6,30,0.0,56.0,2.4,12.0,56.0,52.39,39.5
2016,5,6,6,45,0.0,71.5,2.35,12.0,71.5,67.44,52.52
2016,5,6,7,0,0.0,87.0,2.3,12.0,87.0,82.48,65.33
2016,5,6,7,15,14.5,125.0,2.15,12.0,131.5,129.8,105.5
2016,5,6,7,30,29.0,163.0,2.0,12.0,176.0,186.75,152.88
2016,5,6,7,45,154.0,189.0,1.95,12.0,269.0,313.19,258.47
2016,5,6,8,0,279.0,215.0,1.9,12.0,362.0,452.04,369.59
2016,5,6,8,15,330.5,226.0,1.75,12.0,416.5,515.14,417.09
2016,5,6,8,30,382.0,237.0,1.6,12.0,471.0,581.23,465.91
2016,5,6,8,45,263.0,278.0,1.45,12.5,445.0,536.68,426.02
2016,5,6,9,0,144.0,319.0,1.3,13.0,419.0,470.38,370.66
2016,5,6,9,15,153.5,339.5,1.15,13.0,451.0,503.88,394.68
2016,5,6,9,30,163.0,360.0,1.0,13.0,483.0,537.14,417.16
2016,5,6,9,45,216.5,371.0,0.9,13.5,543.0,601.95,462.73
2016,5,6,10,0,270.0,382.0,0.8,14.0,603.0,681.05,516.09
2016,5,6,10,15,202.0,403.0,0.7,14.0,571.5,624.35,471.8
2016,5,6,10,30,134.0,424.0,0.6,14.0,540.0,578.24,436.07
2016,5,6,10,45,146.5,436.5,0.55,14.0,566.0,602.21,452.67
2016,5,6,11,0,159.0,449.0,0.5,14.0,592.0,625.38,467.72
2016,5,6,11,15,324.5,410.5,0.5,14.0,707.0,759.54,563.49
2016,5,6,11,30,490.0,372.0,0.5,14.0,822.0,889.14,650.61
2016,5,6,11,45,401.0,408.5,0.5,14.0,778.5,820.39,601.11
2016,5,6,12,0,312.0,445.0,0.5,14.0,735.0,760.92,559.84
2016,5,6,12,15,204.5,450.5,0.5,14.0,640.5,645.32,479.78
2016,5,6,12,30,97.0,456.0,0.5,14.0,546.0,534.4,400.82
2016,5,6,12,45,137.5,458.0,0.5,14.0,584.0,574.11,431.19
2016,5,6,13,0,178.0,460.0,0.5,14.0,622.0,603.44,452.34
2016,5,6,13,15,124.5,437.5,0.5,14.0,550.5,526.51,396.91
2016,5,6,13,30,71.0,415.0,0.5,14.0,479.0,449.7,341.6
2016,5,6,13,45,140.5,414.5,0.55,14.0,535.5,499.81,380.92
2016,5,6,14,0,210.0,414.0,0.6,14.0,592.0,540.31,411.39
2016,5,6,14,15,120.5,364.5,0.6,14.0,466.0,420.6,323.07
2016,5,6,14,30,31.0,315.0,0.6,14.0,340.0,309.37,239.67
2016,5,6,14,45,16.0,237.0,0.6,14.0,249.5,228.13,178.23
2016,5,6,15,0,1.0,159.0,0.6,14.0,159.0,147.88,115.44
2016,5,6,15,15,5.5,185.0,0.6,14.0,188.5,173.12,136.24
2016,5,6,15,30,10.0,211.0,0.6,14.0,218.0,197.09,155.46
2016,5,6,15,45,142.5,229.0,0.65,14.0,313.0,254.74,199.65
2016,5,6,16,0,275.0,247.0,0.7,14.0,408.0,296.48,228.35
2016,5,6,16,15,165.0,224.0,0.75,14.0,318.5,233.11,180.03
2016,5,6,16,30,55.0,201.0,0.8,14.0,229.0,183.36,144.14
2016,5,6,16,45,132.5,181.5,0.85,14.0,238.0,168.35,129.04
2016,5,6,17,0,210.0,162.0,0.9,14.0,247.0,143.39,106.51
2016,5,6,17,15,186.0,143.5,0.9,13.5,211.0,117.84,90.83
2016,5,6,17,30,162.0,125.0,0.9,13.0,175.0,98.02,81.85
2016,5,6,17,45,135.5,103.5,0.9,13.0,140.5,82.52,68.14
2016,5,6,18,0,109.0,82.0,0.9,13.0,106.0,66.57,53.73
2016,5,6,18,15,76.5,61.5,0.95,13.0,76.0,50.86,39.28
2016,5,6,18,30,44.0,41.0,1.0,13.0,46.0,34.75,24.19
2016,5,6,18,45,22.0,23.0,1.05,13.0,25.5,20.79,7.24
2016,5,6,19,0,0.0,5.0,1.1,13.0,5.0,4.77,0.0
2016,5,6,19,15,0.0,2.5,1.1,12.5,2.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.0,0.9,12.0,5.0,4.77,0.0
2016,5,7,5,30,0.0,10.0,0.9,12.0,10.0,9.27,0.0
2016,5,7,5,45,0.0,29.0,0.95,12.5,29.0,27.66,16.37
2016,5,7,6,0,0.0,48.0,1.0,13.0,48.0,46.93,33.76
2016,5,7,6,15,12.0,69.0,1.0,13.0,72.0,72.89,56.25
2016,5,7,6,30,24.0,90.0,1.0,13.0,96.0,104.62,83.57
2016,5,7,6,45,39.0,111.0,1.05,13.0,123.0,135.25,109.71
2016,5,7,7,0,54.0,132.0,1.1,13.0,150.0,167.3,136.68
2016,5,7,7,15,27.0,102.0,1.15,13.0,111.0,117.98,95.14
2016,5,7,7,30,0.0,72.0,1.2,13.0,72.0,67.0,51.56
2016,5,7,7,45,60.0,150.5,1.25,13.0,182.0,194.14,158.83
2016,5,7,8,0,120.0,229.0,1.3,13.0,292.0,337.98,274.34
2016,5,7,8,15,60.0,165.0,1.35,13.0,196.5,212.66,172.16
2016,5,7,8,30,0.0,101.0,1.4,13.0,101.0,94.41,73.51
2016,5,7,8,45,0.0,109.0,1.45,13.0,109.0,102.09,79.86
2016,5,7,9,0,0.0,117.0,1.5,13.0,117.0,109.78,85.96
2016,5,7,9,15,24.0,219.5,1.5,13.0,237.5,241.95,193.37
2016,5,7,9,30,48.0,322.0,1.5,13.0,358.0,373.74,295.52
2016,5,7,9,45,27.5,264.5,1.5,13.0,286.0,292.07,230.77
2016,5,7,10,0,7.0,207.0,1.5,13.0,214.0,203.93,160.77
2016,5,7,10,15,6.0,193.0,1.5,13.0,199.0,189.11,149.03
2016,5,7,10,30,5.0,179.0,1.5,13.0,184.0,174.42,137.15
2016,5,7,10,45,49.0,307.0,1.5,13.5,351.0,355.17,279.43
2016,5,7,11,0,93.0,435.0,1.5,14.0,518.0,531.58,409.48
2016,5,7,11,15,51.5,330.0,1.5,14.0,376.5,378.76,294.17
2016,5,7,11,30,10.0,225.0,1.5,14.0,235.0,223.21,174.14
2016,5,7,11,45,44.5,336.0,1.5,14.0,378.5,374.12,291.89
2016,5,7,12,0,79.0,447.0,1.5,14.0,522.0,517.23,397.44
2016,5,7,12,15,47.5,373.0,1.45,14.0,418.0,409.0,315.83
2016,5,7,12,30,16.0,299.0,1.4,14.0,314.0,297.6,231.31
2016,5,7,12,45,19.5,319.5,1.4,14.0,337.5,319.23,248.54
2016,5,7,13,0,23.0,340.0,1.4,14.0,361.0,340.36,264.64
2016,5,7,13,15,22.0,331.5,1.35,14.0,352.0,329.74,256.46
2016,5,7,13,30,21.0,323.0,1.3,14.0,343.0,319.18,248.52
2016,5,7,13,45,100.0,370.0,1.3,14.0,456.5,427.17,332.38
2016,5,7,14,0,179.0,417.0,1.3,14.0,570.0,520.15,401.71
2016,5,7,14,15,199.0,399.5,1.25,14.0,563.0,506.01,390.91
2016,5,7,14,30,219.0,382.0,1.2,14.0,556.0,489.86,379.31
2016,5,7,14,45,298.0,344.5,1.2,14.0,570.5,488.35,379.35
2016,5,7,15,0,377.0,307.0,1.2,14.0,585.0,479.41,372.86
2016,5,7,15,15,193.5,261.0,1.15,13.5,403.5,328.49,257.96
2016,5,7,15,30,10.0,215.0,1.1,13.0,222.0,200.62,158.75
2016,5,7,15,45,51.5,235.5,1.05,13.0,266.5,228.41,181.25
2016,5,7,16,0,93.0,256.0,1.0,13.0,311.0,252.35,199.19
2016,5,7,16,15,182.5,229.0,0.95,13.0,324.5,241.8,187.64
2016,5,7,16,30,272.0,202.0,0.9,13.0,338.0,220.15,165.91
2016,5,7,16,45,330.5,169.5,0.85,13.0,317.0,183.99,133.43
2016,5,7,17,0,389.0,137.0,0.8,13.0,296.0,135.97,93.4
2016,5,7,17,15,344.0,126.5,0.75,13.0,253.0,99.84,72.68
2016,5,7,17,30,299.0,116.0,0.7,13.0,210.0,87.45,72.56
2016,5,7,17,45,253.5,99.0,0.65,13.0,168.5,75.88,62.29
2016,5,7,18,0,208.0,82.0,0.6,13.0,127.0,63.86,51.36
2016,5,7,18,15,151.5,63.0,0.55,13.0,91.0,49.94,38.53
2016,5,7,18,30,95.0,44.0,0.5,13.0,55.0,35.56,25.0
2016,5,7,18,45,47.5,25.0,0.45,13.0,30.5,21.69,8.69
2016,5,7,19,0,0.0,6.0,0.4,13.0,6.0,5.72,0.0
2016,5,7,19,15,0.0,3.0,0.35,13.0,3.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,5,15,40.0,10.5,1.1,12.0,12.5,17.04,0.0
2016,5,8,5,30,80.0,21.0,1.1,12.0,25.0,45.01,0.77
2016,5,8,5,45,186.5,36.0,1.15,12.0,60.5,106.55,74.5
2016,5,8,6,0,293.0,51.0,1.2,12.0,96.0,170.75,131.16
2016,5,8,6,15,371.0,62.0,1.2,12.0,140.5,230.87,184.29
2016,5,8,6,30,449.0,73.0,1.2,12.0,185.0,302.27,246.08
2016,5,8,6,45,224.5,83.0,1.2,12.5,139.0,211.1,173.74
2016,5,8,7,0,0.0,93.0,1.2,13.0,93.0,88.52,69.88
2016,5,8,7,15,74.0,138.0,1.2,13.0,170.5,186.44,153.12
2016,5,8,7,30,148.0,183.0,1.2,13.0,248.0,297.03,243.53
2016,5,8,7,45,161.5,206.5,1.2,13.0,285.5,338.24,275.37
2016,5,8,8,0,175.0,230.0,1.2,13.0,323.0,380.12,307.48
2016,5,8,8,15,177.0,253.0,1.2,13.0,354.5,412.89,331.67
2016,5,8,8,30,179.0,276.0,1.2,13.0,386.0,445.17,355.14
2016,5,8,8,45,171.0,298.5,1.2,13.5,410.0,467.73,369.98
2016,5,8,9,0,163.0,321.0,1.2,14.0,434.0,489.06,383.73
2016,5,8,9,15,142.5,340.0,1.15,14.0,443.0,493.82,385.19
2016,5,8,9,30,122.0,359.0,1.1,14.0,452.0,496.86,385.51
2016,5,8,9,45,168.5,376.5,1.1,14.0,511.0,561.24,433.03
2016,5,8,10,0,215.0,394.0,1.1,14.0,570.0,626.5,479.62
2016,5,8,10,15,148.5,401.0,1.1,14.0,525.0,568.57,434.89
2016,5,8,10,30,82.0,408.0,1.1,14.0,480.0,495.53,379.91
2016,5,8,10,45,83.5,419.5,1.15,14.0,494.0,507.55,389.13
2016,5,8,11,0,85.0,431.0,1.2,14.0,508.0,519.08,397.28
2016,5,8,11,15,262.0,406.5,1.2,14.0,648.0,692.0,525.67
2016,5,8,11,30,439.0,382.0,1.2,14.0,788.0,847.71,634.51
2016,5,8,11,45,369.5,415.5,1.3,14.0,759.0,795.91,596.5
2016,5,8,12,0,300.0,449.0,1.4,14.0,730.0,752.7,566.07
2016,5,8,12,15,298.0,449.0,1.45,14.0,727.5,740.75,558.63
2016,5,8,12,30,296.0,449.0,1.5,14.0,725.0,727.56,549.98
2016,5,8,12,45,278.5,449.0,1.6,14.0,707.0,699.13,530.67
2016,5,8,13,0,261.0,449.0,1.7,14.0,689.0,670.53,511.13
2016,5,8,13,15,388.5,395.5,1.75,14.0,745.0,714.5,546.65
2016,5,8,13,30,516.0,342.0,1.8,14.0,801.0,753.14,577.01
2016,5,8,13,45,541.5,309.5,1.9,14.0,780.0,718.46,553.84
2016,5,8,14,0,567.0,277.0,2.0,14.0,759.0,680.72,528.54
2016,5,8,14,15,455.0,315.5,2.05,14.0,693.5,608.83,474.25
2016,5,8,14,30,343.0,354.0,2.1,14.0,628.0,544.76,425.23
2016,5,8,14,45,300.0,346.5,2.2,14.0,578.5,491.28,385.14
2016,5,8,15,0,257.0,339.0,2.3,14.0,529.0,441.48,347.13
2016,5,8,15,15,324.5,302.0,2.4,13.5,527.5,425.3,335.47
2016,5,8,15,30,392.0,265.0,2.5,13.0,526.0,402.1,316.83
2016,5,8,15,45,207.5,241.0,2.6,13.0,378.5,289.62,228.83
2016,5,8,16,0,23.0,217.0,2.7,13.0,231.0,202.64,162.01
2016,5,8,16,15,13.5,188.5,2.75,13.0,196.5,173.07,138.66
2016,5,8,16,30,4.0,160.0,2.8,13.0,162.0,144.88,116.19
2016,5,8,16,45,2.0,134.0,2.85,13.0,135.0,121.27,97.03
2016,5,8,17,0,0.0,108.0,2.9,13.0,108.0,98.13,78.01
2016,5,8,17,15,0.0,92.5,2.9,12.5,92.5,84.17,66.55
2016,5,8,17,30,0.0,77.0,2.9,12.0,77.0,70.45,57.83
2016,5,8,17,45,200.0,73.0,2.95,12.0,117.0,57.2,45.93
2016,5,8,18,0,400.0,69.0,3.0,12.0,157.0,51.2,40.33
2016,5,8,18,15,311.0,56.5,2.95,12.0,114.0,42.8,32.38
2016,5,8,18,30,222.0,44.0,2.9,12.0,71.0,34.03,23.82
2016,5,8,18,45,119.0,27.0,2.85,12.0,41.0,21.17,9.06
2016,5,8,19,0,16.0,10.0,2.8,12.0,11.0,9.53,0.0
2016,5,8,19,15,8.0,5.0,2.7,12.0,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.6,11.0,4.0,3.81,0.0
2016,5,9,5,30,0.0,8.0,1.6,11.0,8.0,7.41,0.0
2016,5,9,5,45,0.0,19.0,1.6,11.5,19.0,17.62,8.64
2016,5,9,6,0,0.0,30.0,1.6,12.0,30.0,27.85,17.93
2016,5,9,6,15,0.0,44.5,1.55,12.0,44.5,41.36,29.84
2016,5,9,6,30,0.0,59.0,1.5,12.0,59.0,55.31,42.05
2016,5,9,6,45,0.0,74.5,1.5,12.0,74.5,70.35,55.01
2016,5,9,7,0,0.0,90.0,1.5,12.0,90.0,85.37,67.75
2016,5,9,7,15,88.0,136.5,1.5,12.0,175.5,201.37,166.47
2016,5,9,7,30,176.0,183.0,1.5,12.0,261.0,315.39,260.16
2016,5,9,7,45,118.5,201.5,1.5,12.0,257.0,301.92,247.01
2016,5,9,8,0,61.0,220.0,1.5,12.0,253.0,272.64,221.47
2016,5,9,8,15,36.0,211.5,1.45,12.0,231.5,243.9,197.21
2016,5,9,8,30,11.0,203.0,1.4,12.0,210.0,205.0,164.57
2016,5,9,8,45,12.0,216.0,1.35,12.5,224.5,218.66,174.91
2016,5,9,9,0,13.0,229.0,1.3,13.0,239.0,232.36,184.97
2016,5,9,9,15,11.5,227.5,1.25,13.0,236.5,229.14,181.83
2016,5,9,9,30,10.0,226.0,1.2,13.0,234.0,225.96,178.84
2016,5,9,9,45,9.0,219.0,1.2,13.5,226.0,217.82,171.74
2016,5,9,10,0,8.0,212.0,1.2,14.0,218.0,209.77,164.8
2016,5,9,10,15,11.0,242.5,1.2,14.0,251.5,242.61,190.43
2016,5,9,10,30,14.0,273.0,1.2,14.0,285.0,275.47,215.61
2016,5,9,10,45,20.5,312.0,1.25,14.0,330.5,320.23,249.82
2016,5,9,11,0,27.0,351.0,1.3,14.0,376.0,376.97,292.49
2016,5,9,11,15,69.0,404.5,1.35,14.0,468.5,472.75,364.65
2016,5,9,11,30,111.0,458.0,1.4,14.0,561.0,567.34,433.66
2016,5,9,11,45,134.0,465.5,1.45,14.5,590.5,604.07,458.97
2016,5,9,12,0,157.0,473.0,1.5,15.0,620.0,628.44,475.89
2016,5,9,12,15,243.5,456.0,1.55,15.0,683.5,695.3,525.61
2016,5,9,12,30,330.0,439.0,1.6,15.0,747.0,749.27,565.29
2016,5,9,12,45,340.0,425.0,1.7,15.0,740.0,731.54,553.8
2016,5,9,13,0,350.0,411.0,1.8,15.0,733.0,712.31,541.8
2016,5,9,13,15,292.5,424.5,1.85,15.0,690.0,660.27,504.03
2016,5,9,13,30,235.0,438.0,1.9,15.0,647.0,607.75,465.73
2016,5,9,13,45,174.5,426.0,2.0,15.0,579.0,536.35,413.56
2016,5,9,14,0,114.0,414.0,2.1,15.0,511.0,469.41,363.74
2016,5,9,14,15,99.5,393.5,2.15,14.5,476.0,431.2,336.3
2016,5,9,14,30,85.0,373.0,2.2,14.0,441.0,395.7,310.3
2016,5,9,14,45,100.5,360.0,2.3,14.0,437.0,386.12,303.81
2016,5,9,15,0,116.0,347.0,2.4,14.0,433.0,373.08,294.28
2016,5,9,15,15,174.0,324.5,2.45,14.0,445.0,372.43,294.13
2016,5,9,15,30,232.0,302.0,2.5,14.0,457.0,365.65,288.24
2016,5,9,15,45,162.0,280.0,2.55,14.0,384.5,303.82,239.69
2016,5,9,16,0,92.0,258.0,2.6,14.0,312.0,253.83,200.92
2016,5,9,16,15,144.5,235.5,2.6,14.0,312.5,236.97,185.71
2016,5,9,16,30,197.0,213.0,2.6,14.0,313.0,218.05,167.81
2016,5,9,16,45,122.5,186.5,2.65,14.0,246.5,171.15,132.4
2016,5,9,17,0,48.0,160.0,2.7,14.0,180.0,138.58,109.42
2016,5,9,17,15,40.0,139.5,2.75,13.5,154.5,116.85,92.91
2016,5,9,17,30,32.0,119.0,2.8,13.0,129.0,98.65,82.59
2016,5,9,17,45,228.5,94.0,2.85,13.0,146.0,72.3,59.18
2016,5,9,18,0,425.0,69.0,2.9,13.0,163.0,51.17,40.15
2016,5,9,18,15,334.0,56.5,2.85,12.5,118.5,42.76,32.32
2016,5,9,18,30,243.0,44.0,2.8,12.0,74.0,33.99,23.86
2016,5,9,18,45,135.0,27.5,2.8,12.0,43.0,21.54,9.91
2016,5,9,19,0,27.0,11.0,2.8,12.0,12.0,10.48,0.0
2016,5,9,19,15,13.5,5.5,2.75,12.0,6.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,5,15,45.5,11.5,1.1,12.0,14.0,19.05,0.0
2016,5,10,5,30,91.0,23.0,1.0,12.0,28.0,50.51,12.07
2016,5,10,5,45,201.0,38.0,0.9,12.5,65.0,113.09,80.2
2016,5,10,6,0,311.0,53.0,0.8,13.0,102.0,179.58,137.69
2016,5,10,6,15,389.0,63.5,0.75,13.0,147.5,240.27,190.72
2016,5,10,6,30,467.0,74.0,0.7,13.0,193.0,312.29,252.04
2016,5,10,6,45,412.5,95.5,0.65,13.5,218.0,331.05,268.9
2016,5,10,7,0,358.0,117.0,0.6,14.0,243.0,346.03,281.18
2016,5,10,7,15,383.5,133.5,0.6,14.0,287.5,398.21,322.66
2016,5,10,7,30,409.0,150.0,0.6,14.0,332.0,451.96,363.75
2016,5,10,7,45,424.0,167.5,0.6,14.0,376.0,500.66,399.68
2016,5,10,8,0,439.0,185.0,0.6,14.0,420.0,549.45,434.74
2016,5,10,8,15,603.5,150.5,0.6,14.0,505.5,664.36,519.83
2016,5,10,8,30,768.0,116.0,0.6,14.0,591.0,780.81,599.04
2016,5,10,8,45,563.5,202.5,0.6,14.5,565.0,724.21,554.06
2016,5,10,9,0,359.0,289.0,0.6,15.0,539.0,640.61,489.09
2016,5,10,9,15,252.0,326.0,0.65,15.0,506.5,591.43,451.93
2016,5,10,9,30,145.0,363.0,0.7,15.0,474.0,522.42,399.49
2016,5,10,9,45,100.5,363.5,0.75,15.5,442.0,467.92,358.53
2016,5,10,10,0,56.0,364.0,0.8,16.0,410.0,424.59,324.9
2016,5,10,10,15,77.5,391.0,0.85,16.0,457.0,473.74,361.5
2016,5,10,10,30,99.0,418.0,0.9,16.0,504.0,522.79,396.73
2016,5,10,10,45,136.5,435.0,1.0,16.0,556.5,589.45,444.84
2016,5,10,11,0,174.0,452.0,1.1,16.0,609.0,642.55,482.78
2016,5,10,11,15,166.5,459.5,1.15,16.0,611.5,639.34,479.76
2016,5,10,11,30,159.0,467.0,1.2,16.0,614.0,635.24,476.75
2016,5,10,11,45,151.5,469.5,1.3,16.0,610.5,625.2,470.1
2016,5,10,12,0,144.0,472.0,1.4,16.0,607.0,614.52,463.01
2016,5,10,12,15,125.0,467.0,1.45,16.0,584.0,584.79,441.81
2016,5,10,12,30,106.0,462.0,1.5,16.0,561.0,548.03,415.62
2016,5,10,12,45,109.5,454.0,1.6,16.0,555.5,537.57,409.14
2016,5,10,13,0,113.0,446.0,1.7,16.0,550.0,531.89,405.79
2016,5,10,13,15,104.0,439.0,1.75,16.0,533.5,505.52,386.84
2016,5,10,13,30,95.0,432.0,1.8,16.0,517.0,484.73,371.93
2016,5,10,13,45,97.0,420.5,1.85,16.0,505.5,468.73,360.77
2016,5,10,14,0,99.0,409.0,1.9,16.0,494.0,452.41,349.26
2016,5,10,14,15,104.5,395.5,1.95,15.5,482.5,436.4,338.59
2016,5,10,14,30,110.0,382.0,2.0,15.0,471.0,419.77,327.27
2016,5,10,14,45,115.5,365.0,2.05,15.0,455.0,398.3,311.5
2016,5,10,15,0,121.0,348.0,2.1,15.0,439.0,376.65,295.36
2016,5,10,15,15,144.0,328.5,2.1,15.0,430.0,360.99,283.51
2016,5,10,15,30,167.0,309.0,2.1,15.0,421.0,342.89,269.24
2016,5,10,15,45,214.0,281.0,2.1,15.0,414.5,324.73,254.07
2016,5,10,16,0,261.0,253.0,2.1,15.0,408.0,297.52,230.71
2016,5,10,16,15,219.0,234.5,2.05,14.5,357.0,256.48,198.21
2016,5,10,16,30,177.0,216.0,2.0,14.0,306.0,216.32,166.82
2016,5,10,16,45,194.5,191.0,1.95,14.0,280.0,185.57,140.82
2016,5,10,17,0,212.0,166.0,1.9,14.0,254.0,147.75,110.09
2016,5,10,17,15,193.5,146.5,1.85,14.0,218.5,121.68,93.28
2016,5,10,17,30,175.0,127.0,1.8,14.0,183.0,99.61,83.04
2016,5,10,17,45,314.5,95.5,1.8,14.0,174.0,69.17,56.16
2016,5,10,18,0,454.0,64.0,1.8,14.0,165.0,47.7,36.93
2016,5,10,18,15,367.5,53.0,1.75,13.5,121.0,40.77,30.48
2016,5,10,18,30,281.0,42.0,1.7,13.0,77.0,32.36,22.43
2016,5,10,18,45,168.5,27.0,1.7,13.0,45.5,21.11,10.03
2016,5,10,19,0,56.0,12.0,1.7,13.0,14.0,11.44,0.0
2016,5,10,19,15,28.0,6.0,1.65,13.0,7.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,5,15,80.0,11.5,1.05,12.0,16.5,25.27,0.0
2016,5,11,5,30,160.0,23.0,1.1,12.0,33.0,70.76,23.6
2016,5,11,5,45,274.0,35.5,1.15,12.0,71.5,132.52,94.43
2016,5,11,6,0,388.0,48.0,1.2,12.0,110.0,202.52,155.95
2016,5,11,6,15,464.0,57.0,1.2,12.0,157.5,266.2,212.46
2016,5,11,6,30,540.0,66.0,1.2,12.0,205.0,337.67,274.42
2016,5,11,6,45,270.0,76.5,1.2,12.5,146.0,235.88,194.25
2016,5,11,7,0,0.0,87.0,1.2,13.0,87.0,82.21,64.5
2016,5,11,7,15,0.0,90.0,1.2,13.0,90.0,84.63,66.65
2016,5,11,7,30,0.0,93.0,1.2,13.0,93.0,87.21,68.61
2016,5,11,7,45,3.5,134.5,1.2,13.0,136.5,130.76,104.77
2016,5,11,8,0,7.0,176.0,1.2,13.0,180.0,175.17,140.83
2016,5,11,8,15,6.5,183.0,1.2,13.0,187.0,181.29,145.18
2016,5,11,8,30,6.0,190.0,1.2,13.0,194.0,187.45,149.68
2016,5,11,8,45,19.0,232.0,1.2,13.5,245.5,240.91,192.08
2016,5,11,9,0,32.0,274.0,1.2,14.0,297.0,307.34,243.29
2016,5,11,9,15,23.5,266.0,1.2,14.0,284.0,279.09,220.21
2016,5,11,9,30,15.0,258.0,1.2,14.0,271.0,262.71,206.84
2016,5,11,9,45,19.5,283.0,1.25,14.5,300.0,291.89,228.96
2016,5,11,10,0,24.0,308.0,1.3,15.0,329.0,321.11,250.6
2016,5,11,10,15,32.0,337.5,1.35,15.0,365.5,371.45,288.52
2016,5,11,10,30,40.0,367.0,1.4,15.0,402.0,409.34,316.54
2016,5,11,10,45,34.5,362.5,1.45,15.0,393.5,397.67,307.22
2016,5,11,11,0,29.0,358.0,1.5,15.0,385.0,385.93,298.19
2016,5,11,11,15,35.5,379.0,1.55,15.0,412.5,412.4,318.11
2016,5,11,11,30,42.0,400.0,1.6,15.0,440.0,438.32,337.29
2016,5,11,11,45,48.5,413.5,1.65,15.0,459.5,455.95,350.34
2016,5,11,12,0,55.0,427.0,1.7,15.0,479.0,472.9,362.93
2016,5,11,12,15,68.5,439.0,1.75,15.0,503.5,494.28,379.04
2016,5,11,12,30,82.0,451.0,1.8,15.0,528.0,514.52,394.24
2016,5,11,12,45,75.0,441.0,1.85,15.0,511.0,493.3,378.66
2016,5,11,13,0,68.0,431.0,1.9,15.0,494.0,472.33,363.47
2016,5,11,13,15,89.5,434.5,1.9,15.0,516.0,488.78,376.52
2016,5,11,13,30,111.0,438.0,1.9,15.0,538.0,506.4,390.07
2016,5,11,13,45,97.0,420.5,1.9,15.0,506.0,468.63,362.04
2016,5,11,14,0,83.0,403.0,1.9,15.0,474.0,435.08,337.25
2016,5,11,14,15,115.5,396.0,1.85,14.5,491.0,444.81,346.19
2016,5,11,14,30,148.0,389.0,1.8,14.0,508.0,450.0,351.26
2016,5,11,14,45,206.5,364.5,1.75,14.0,522.5,452.24,353.68
2016,5,11,15,0,265.0,340.0,1.7,14.0,537.0,446.81,349.71
2016,5,11,15,15,264.0,319.0,1.65,14.0,506.5,410.02,321.08
2016,5,11,15,30,263.0,298.0,1.6,14.0,476.0,373.28,292.12
2016,5,11,15,45,275.0,273.5,1.55,14.0,448.0,338.8,264.2
2016,5,11,16,0,287.0,249.0,1.5,14.0,420.0,303.09,234.54
2016,5,11,16,15,286.0,226.5,1.45,14.0,384.5,264.23,202.1
2016,5,11,16,30,285.0,204.0,1.4,14.0,349.0,225.67,169.72
2016,5,11,16,45,485.0,146.0,1.35,14.0,361.5,186.18,128.3
2016,5,11,17,0,685.0,88.0,1.3,14.0,374.0,126.75,73.02
2016,5,11,17,15,644.0,82.0,1.25,13.5,322.5,77.61,46.08
2016,5,11,17,30,603.0,76.0,1.2,13.0,271.0,51.98,41.13
2016,5,11,17,45,548.0,68.0,1.2,13.0,221.5,48.16,37.71
2016,5,11,18,0,493.0,60.0,1.2,13.0,172.0,44.09,33.91
2016,5,11,18,15,406.5,50.5,1.15,12.5,127.0,38.38,28.53
2016,5,11,18,30,320.0,41.0,1.1,12.0,82.0,32.38,22.62
2016,5,11,18,45,160.0,28.0,1.1,12.0,48.5,21.87,11.08
2016,5,11,19,0,0.0,15.0,1.1,12.0,15.0,14.3,0.0
2016,5,11,19,15,0.0,7.5,1.1,12.0,7.5,7.15,0.0
2016,5,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,3.5,1.45,10.0,3.5,3.34,0.0
2016,5,12,5,30,0.0,7.0,1.5,10.0,7.0,6.48,0.0
2016,5,12,5,45,0.0,16.5,1.6,10.5,16.5,15.29,6.98
2016,5,12,6,0,0.0,26.0,1.7,11.0,26.0,24.12,14.92
2016,5,12,6,15,0.0,37.0,1.65,11.0,37.0,34.35,24.01
2016,5,12,6,30,0.0,48.0,1.6,11.0,48.0,44.6,33.03
2016,5,12,6,45,0.0,60.0,1.6,11.0,60.0,55.8,42.74
2016,5,12,7,0,0.0,72.0,1.6,11.0,72.0,67.13,52.42
2016,5,12,7,15,0.0,93.0,1.55,11.0,93.0,87.6,69.74
2016,5,12,7,30,0.0,114.0,1.5,11.0,114.0,108.15,86.85
2016,5,12,7,45,0.0,120.0,1.5,11.5,120.0,113.63,90.95
2016,5,12,8,0,0.0,126.0,1.5,12.0,126.0,119.18,95.08
2016,5,12,8,15,5.5,166.5,1.5,12.0,170.0,163.65,131.61
2016,5,12,8,30,11.0,207.0,1.5,12.0,214.0,208.87,167.99
2016,5,12,8,45,14.0,225.0,1.5,12.5,235.0,229.35,183.57
2016,5,12,9,0,17.0,243.0,1.5,13.0,256.0,249.97,199.16
2016,5,12,9,15,20.0,263.0,1.5,13.0,278.5,272.73,216.63
2016,5,12,9,30,23.0,283.0,1.5,13.0,301.0,295.53,233.97
2016,5,12,9,45,27.5,306.0,1.5,13.0,328.5,335.35,264.32
2016,5,12,10,0,32.0,329.0,1.5,13.0,356.0,363.3,285.17
2016,5,12,10,15,46.5,362.0,1.5,13.0,402.0,411.62,321.63
2016,5,12,10,30,61.0,395.0,1.5,13.0,448.0,459.8,357.31
2016,5,12,10,45,74.5,415.5,1.5,13.5,482.5,493.4,381.1
2016,5,12,11,0,88.0,436.0,1.5,14.0,517.0,526.5,404.3
2016,5,12,11,15,93.5,446.0,1.55,14.0,532.5,539.9,413.84
2016,5,12,11,30,99.0,456.0,1.6,14.0,548.0,552.66,423.09
2016,5,12,11,45,118.5,464.5,1.65,14.0,575.5,586.98,448.3
2016,5,12,12,0,138.0,473.0,1.7,14.0,603.0,609.19,464.64
2016,5,12,12,15,137.0,472.0,1.75,14.0,601.0,600.8,458.64
2016,5,12,12,30,136.0,471.0,1.8,14.0,599.0,591.77,452.45
2016,5,12,12,45,145.5,467.5,1.85,14.0,603.0,589.31,451.38
2016,5,12,13,0,155.0,464.0,1.9,14.0,607.0,585.78,449.48
2016,5,12,13,15,160.0,451.0,1.9,14.0,596.5,568.34,437.26
2016,5,12,13,30,165.0,438.0,1.9,14.0,586.0,550.28,424.62
2016,5,12,13,45,172.0,426.5,1.95,14.0,577.0,534.5,413.79
2016,5,12,14,0,179.0,415.0,2.0,14.0,568.0,517.84,402.16
2016,5,12,14,15,175.5,402.5,2.0,14.0,548.5,492.09,383.24
2016,5,12,14,30,172.0,390.0,2.0,14.0,529.0,466.36,364.21
2016,5,12,14,45,134.5,367.0,2.05,14.0,473.0,411.32,322.52
2016,5,12,15,0,97.0,344.0,2.1,14.0,417.0,361.95,284.84
2016,5,12,15,15,98.5,324.5,2.1,13.5,395.0,337.66,266.9
2016,5,12,15,30,100.0,305.0,2.1,13.0,373.0,313.26,248.4
