Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,15,45,88.0,280.5,2.15,13.0,337.5,279.5,221.94
2016,5,12,16,0,76.0,256.0,2.2,13.0,302.0,247.34,196.56
2016,5,12,16,15,125.0,237.0,2.2,13.0,304.5,233.36,183.85
2016,5,12,16,30,174.0,218.0,2.2,13.0,307.0,217.67,168.84
2016,5,12,16,45,94.0,183.0,2.25,13.0,230.5,169.72,132.83
2016,5,12,17,0,14.0,148.0,2.3,13.0,154.0,131.94,105.59
2016,5,12,17,15,8.5,129.0,2.3,12.5,132.5,113.6,91.13
2016,5,12,17,30,3.0,110.0,2.3,12.0,111.0,96.65,81.1
2016,5,12,17,45,1.5,90.5,2.35,12.0,91.0,80.2,66.47
2016,5,12,18,0,0.0,71.0,2.4,12.0,71.0,63.6,51.45
2016,5,12,18,15,0.0,52.0,2.35,12.0,52.0,47.22,36.42
2016,5,12,18,30,0.0,33.0,2.3,12.0,33.0,30.6,21.09
2016,5,12,18,45,0.0,19.5,2.3,12.0,19.5,18.1,8.47
2016,5,12,19,0,0.0,6.0,2.3,12.0,6.0,5.72,0.0
2016,5,12,19,15,0.0,3.0,2.25,12.0,3.0,2.86,0.0
2016,5,12,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,10.5,1.85,12.0,10.5,10.01,0.0
2016,5,13,5,30,0.0,21.0,1.9,12.0,21.0,19.81,5.62
2016,5,13,5,45,26.5,40.0,1.95,12.0,44.5,49.7,34.51
2016,5,13,6,0,53.0,59.0,2.0,12.0,68.0,85.03,65.33
2016,5,13,6,15,70.0,80.5,1.95,12.0,96.5,118.15,94.49
2016,5,13,6,30,87.0,102.0,1.9,12.0,125.0,152.83,124.73
2016,5,13,6,45,99.0,124.5,1.9,12.5,156.0,187.69,154.35
2016,5,13,7,0,111.0,147.0,1.9,13.0,187.0,223.54,184.06
2016,5,13,7,15,122.5,168.0,1.9,13.0,218.5,258.25,212.52
2016,5,13,7,30,134.0,189.0,1.9,13.0,250.0,293.78,241.08
2016,5,13,7,45,169.5,210.5,1.9,13.0,297.0,347.6,284.22
2016,5,13,8,0,205.0,232.0,1.9,13.0,344.0,404.03,328.49
2016,5,13,8,15,129.0,246.0,1.9,13.0,319.0,366.05,295.71
2016,5,13,8,30,53.0,260.0,1.9,13.0,294.0,310.41,249.1
2016,5,13,8,45,58.5,283.0,1.95,13.5,322.5,340.44,271.94
2016,5,13,9,0,64.0,306.0,2.0,14.0,351.0,370.55,294.13
2016,5,13,9,15,90.0,334.5,2.05,14.0,401.5,425.54,336.33
2016,5,13,9,30,116.0,363.0,2.1,14.0,452.0,494.28,387.89
2016,5,13,9,45,96.5,372.5,2.2,14.0,448.5,473.19,370.67
2016,5,13,10,0,77.0,382.0,2.3,14.0,445.0,463.94,362.75
2016,5,13,10,15,103.0,405.5,2.35,14.0,493.5,513.97,400.59
2016,5,13,10,30,129.0,429.0,2.4,14.0,542.0,576.65,446.74
2016,5,13,10,45,142.5,441.5,2.5,14.0,568.5,601.57,464.79
2016,5,13,11,0,156.0,454.0,2.6,14.0,595.0,625.71,482.49
2016,5,13,11,15,93.0,413.0,2.65,14.0,497.5,504.99,391.98
2016,5,13,11,30,30.0,372.0,2.7,14.0,400.0,397.47,309.54
2016,5,13,11,45,59.5,415.0,2.8,14.0,471.0,468.04,364.28
2016,5,13,12,0,89.0,458.0,2.9,14.0,542.0,536.99,416.12
2016,5,13,12,15,98.5,461.5,2.9,14.0,554.5,545.14,422.0
2016,5,13,12,30,108.0,465.0,2.9,14.0,567.0,552.36,427.55
2016,5,13,12,45,94.0,453.5,2.9,14.0,541.5,522.51,405.1
2016,5,13,13,0,80.0,442.0,2.9,14.0,516.0,493.25,383.18
2016,5,13,13,15,119.5,444.5,2.8,13.5,553.5,527.6,410.74
2016,5,13,13,30,159.0,447.0,2.7,13.0,591.0,553.61,431.55
2016,5,13,13,45,294.0,397.5,2.65,13.0,653.5,604.48,472.72
2016,5,13,14,0,429.0,348.0,2.6,13.0,716.0,643.43,503.88
2016,5,13,14,15,353.5,361.5,2.55,13.0,658.0,579.05,454.15
2016,5,13,14,30,278.0,375.0,2.5,13.0,600.0,521.22,409.55
2016,5,13,14,45,591.5,234.0,2.5,13.0,684.0,567.24,448.84
2016,5,13,15,0,905.0,93.0,2.5,13.0,768.0,584.49,462.62
2016,5,13,15,15,893.5,91.0,2.45,13.0,727.0,528.6,416.3
2016,5,13,15,30,882.0,89.0,2.4,13.0,686.0,472.4,368.84
2016,5,13,15,45,869.5,86.0,2.35,13.0,640.5,414.88,318.94
2016,5,13,16,0,857.0,83.0,2.3,13.0,595.0,357.68,267.97
2016,5,13,16,15,574.0,144.0,2.25,12.5,474.5,272.6,202.18
2016,5,13,16,30,291.0,205.0,2.2,12.0,354.0,228.39,173.58
2016,5,13,16,45,283.0,184.5,2.15,12.0,317.5,190.32,141.91
2016,5,13,17,0,275.0,164.0,2.1,12.0,281.0,153.46,112.92
2016,5,13,17,15,265.5,143.0,2.05,12.0,243.5,117.48,88.29
2016,5,13,17,30,256.0,122.0,2.0,12.0,206.0,91.28,76.31
2016,5,13,17,45,420.5,86.5,2.0,12.0,196.5,62.37,50.56
2016,5,13,18,0,585.0,51.0,2.0,12.0,187.0,36.43,27.18
2016,5,13,18,15,503.0,43.5,1.95,12.0,140.0,32.11,23.05
2016,5,13,18,30,421.0,36.0,1.9,12.0,93.0,27.58,18.52
2016,5,13,18,45,280.0,25.5,1.85,12.0,56.5,19.99,10.22
2016,5,13,19,0,139.0,15.0,1.8,12.0,20.0,11.95,0.0
2016,5,13,19,15,69.5,7.5,1.8,12.0,10.0,7.15,0.0
2016,5,13,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,14,5,15,115.0,11.5,1.45,13.0,20.0,31.85,0.0
2016,5,14,5,30,230.0,23.0,1.5,13.0,40.0,89.95,42.93
2016,5,14,5,45,338.5,33.5,1.55,13.0,79.5,150.05,107.7
2016,5,14,6,0,447.0,44.0,1.6,13.0,119.0,219.86,169.25
2016,5,14,6,15,223.5,50.5,1.6,13.0,88.0,157.72,125.8
2016,5,14,6,30,0.0,57.0,1.6,13.0,57.0,53.09,39.91
2016,5,14,6,45,0.0,70.5,1.6,13.5,70.5,66.07,51.05
2016,5,14,7,0,0.0,84.0,1.6,14.0,84.0,79.06,61.87
2016,5,14,7,15,0.0,68.0,1.55,14.0,68.0,63.26,48.35
2016,5,14,7,30,0.0,52.0,1.5,14.0,52.0,48.34,35.59
2016,5,14,7,45,0.0,104.5,1.5,14.0,104.5,98.19,77.33
2016,5,14,8,0,0.0,157.0,1.5,14.0,157.0,150.25,119.89
2016,5,14,8,15,0.0,149.0,1.45,14.0,149.0,141.62,112.32
2016,5,14,8,30,0.0,141.0,1.4,14.0,141.0,133.35,105.24
2016,5,14,8,45,30.0,222.5,1.35,14.5,243.5,249.96,199.31
2016,5,14,9,0,60.0,304.0,1.3,15.0,346.0,364.58,287.32
2016,5,14,9,15,46.5,305.5,1.3,15.0,339.0,353.67,277.19
2016,5,14,9,30,33.0,307.0,1.3,15.0,332.0,342.12,267.39
2016,5,14,9,45,41.0,332.5,1.3,15.0,365.5,376.34,293.1
2016,5,14,10,0,49.0,358.0,1.3,15.0,399.0,410.53,318.22
2016,5,14,10,15,43.0,360.5,1.3,15.0,397.5,406.21,314.08
2016,5,14,10,30,37.0,363.0,1.3,15.0,396.0,401.63,310.06
2016,5,14,10,45,64.0,401.0,1.3,15.0,459.5,467.18,359.05
2016,5,14,11,0,91.0,439.0,1.3,15.0,523.0,532.26,406.18
2016,5,14,11,15,89.0,445.0,1.3,15.0,527.5,533.94,406.43
2016,5,14,11,30,87.0,451.0,1.3,15.0,532.0,535.13,406.91
2016,5,14,11,45,128.0,463.5,1.35,15.0,584.0,594.9,450.92
2016,5,14,12,0,169.0,476.0,1.4,15.0,636.0,641.98,484.99
2016,5,14,12,15,91.0,374.0,1.4,15.0,461.0,458.98,351.91
2016,5,14,12,30,13.0,272.0,1.4,15.0,286.0,268.78,208.02
2016,5,14,12,45,11.5,251.5,1.45,15.0,263.5,247.09,192.23
2016,5,14,13,0,10.0,231.0,1.5,15.0,241.0,225.61,175.72
2016,5,14,13,15,188.5,316.0,1.5,15.0,486.0,467.91,365.65
2016,5,14,13,30,367.0,401.0,1.5,15.0,731.0,683.1,521.83
2016,5,14,13,45,297.0,409.5,1.55,15.0,672.0,617.73,472.18
2016,5,14,14,0,227.0,418.0,1.6,15.0,613.0,555.79,426.91
2016,5,14,14,15,181.5,404.0,1.65,15.0,557.0,497.48,384.28
2016,5,14,14,30,136.0,390.0,1.7,15.0,501.0,442.98,343.77
2016,5,14,14,45,259.5,352.0,1.75,15.0,551.0,471.96,367.85
2016,5,14,15,0,383.0,314.0,1.8,15.0,601.0,489.63,381.61
2016,5,14,15,15,422.5,279.0,1.8,15.0,579.0,453.5,353.42
2016,5,14,15,30,462.0,244.0,1.8,15.0,557.0,414.51,322.15
2016,5,14,15,45,390.0,245.0,1.8,15.0,496.5,360.8,279.25
2016,5,14,16,0,318.0,246.0,1.8,15.0,436.0,311.73,240.2
2016,5,14,16,15,281.0,229.5,1.8,14.5,387.5,266.08,203.76
2016,5,14,16,30,244.0,213.0,1.8,14.0,339.0,224.67,170.84
2016,5,14,16,45,237.5,190.5,1.85,14.0,302.5,187.99,140.8
2016,5,14,17,0,231.0,168.0,1.9,14.0,266.0,152.42,112.92
2016,5,14,17,15,213.0,148.5,1.85,14.0,230.0,119.65,90.49
2016,5,14,17,30,195.0,129.0,1.8,14.0,194.0,95.78,79.66
2016,5,14,17,45,179.0,108.0,1.8,14.0,159.5,81.84,67.4
2016,5,14,18,0,163.0,87.0,1.8,14.0,125.0,67.31,54.35
2016,5,14,18,15,131.5,67.5,1.75,14.0,93.5,53.25,41.48
2016,5,14,18,30,100.0,48.0,1.7,14.0,62.0,38.67,27.99
2016,5,14,18,45,50.0,31.0,1.65,14.0,38.0,26.65,15.64
2016,5,14,19,0,0.0,14.0,1.6,14.0,14.0,13.0,0.0
2016,5,14,19,15,0.0,7.0,1.6,13.5,7.0,6.67,0.0
2016,5,14,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,11.0,3.25,12.0,11.0,10.48,0.0
2016,5,15,5,30,0.0,22.0,3.3,12.0,22.0,20.75,7.65
2016,5,15,5,45,20.0,41.0,3.35,12.5,44.5,48.59,33.89
2016,5,15,6,0,40.0,60.0,3.4,13.0,67.0,76.56,58.32
2016,5,15,6,15,54.0,81.0,3.3,13.0,93.5,106.39,84.54
2016,5,15,6,30,68.0,102.0,3.2,13.0,120.0,137.49,111.65
2016,5,15,6,45,81.5,123.0,3.15,13.5,149.5,169.62,139.01
2016,5,15,7,0,95.0,144.0,3.1,14.0,179.0,210.58,173.09
2016,5,15,7,15,412.5,114.0,3.1,14.0,298.0,394.28,327.57
2016,5,15,7,30,730.0,84.0,3.1,14.0,417.0,594.11,488.47
2016,5,15,7,45,759.5,86.5,3.1,14.5,468.0,650.88,529.73
2016,5,15,8,0,789.0,89.0,3.1,15.0,519.0,708.12,569.76
2016,5,15,8,15,808.5,92.0,3.1,15.0,567.0,758.12,604.63
2016,5,15,8,30,828.0,95.0,3.1,15.0,615.0,807.13,638.25
2016,5,15,8,45,844.0,96.5,3.1,15.0,659.5,843.72,662.48
2016,5,15,9,0,860.0,98.0,3.1,15.0,704.0,884.62,689.64
2016,5,15,9,15,619.0,211.5,3.1,15.0,660.5,821.22,642.22
2016,5,15,9,30,378.0,325.0,3.1,15.0,617.0,712.53,556.15
2016,5,15,9,45,639.5,214.5,3.15,15.5,734.0,869.88,675.3
2016,5,15,10,0,901.0,104.0,3.2,16.0,851.0,1002.71,763.94
2016,5,15,10,15,907.0,105.5,3.3,16.0,879.0,1020.63,774.64
2016,5,15,10,30,913.0,107.0,3.4,16.0,907.0,1035.18,784.21
2016,5,15,10,45,915.5,109.0,3.5,16.0,927.0,1043.25,789.55
2016,5,15,11,0,918.0,111.0,3.6,16.0,947.0,1047.74,792.65
2016,5,15,11,15,921.0,111.5,3.65,16.0,961.0,1047.58,792.36
2016,5,15,11,30,924.0,112.0,3.7,16.0,975.0,1043.84,789.82
2016,5,15,11,45,923.5,113.5,3.8,16.0,981.0,1034.08,783.71
2016,5,15,12,0,923.0,115.0,3.9,16.0,987.0,1020.83,775.34
2016,5,15,12,15,922.5,115.0,3.95,16.0,985.5,1002.72,763.38
2016,5,15,12,30,922.0,115.0,4.0,16.0,984.0,981.34,749.24
2016,5,15,12,45,922.0,114.0,4.05,16.0,975.5,956.26,732.57
2016,5,15,13,0,922.0,113.0,4.1,16.0,967.0,928.09,713.73
2016,5,15,13,15,918.5,112.0,4.1,16.0,951.0,893.95,690.37
2016,5,15,13,30,915.0,111.0,4.1,16.0,935.0,857.16,665.07
2016,5,15,13,45,911.0,109.5,4.15,16.0,912.0,817.04,637.43
2016,5,15,14,0,907.0,108.0,4.2,16.0,889.0,774.64,607.9
2016,5,15,14,15,900.0,106.5,4.25,16.0,859.5,728.06,574.99
2016,5,15,14,30,893.0,105.0,4.3,16.0,830.0,679.85,538.25
2016,5,15,14,45,882.5,104.0,4.35,16.0,793.5,628.56,498.19
2016,5,15,15,0,872.0,103.0,4.4,16.0,757.0,576.42,456.35
2016,5,15,15,15,859.5,101.0,4.4,15.5,716.0,521.78,412.01
2016,5,15,15,30,847.0,99.0,4.4,15.0,675.0,466.98,366.09
2016,5,15,15,45,828.0,97.5,4.45,15.0,629.0,406.29,313.66
2016,5,15,16,0,809.0,96.0,4.5,15.0,583.0,350.11,263.55
2016,5,15,16,15,787.5,93.0,4.45,15.0,534.5,293.33,212.27
2016,5,15,16,30,766.0,90.0,4.4,15.0,486.0,238.49,162.85
2016,5,15,16,45,734.5,87.0,4.4,15.0,435.0,184.24,116.28
2016,5,15,17,0,703.0,84.0,4.4,15.0,384.0,128.99,73.61
2016,5,15,17,15,664.0,79.0,4.35,14.5,332.5,79.72,45.4
2016,5,15,17,30,625.0,74.0,4.3,14.0,281.0,49.95,39.13
2016,5,15,17,45,564.0,68.0,4.25,14.0,231.0,47.66,37.09
2016,5,15,18,0,503.0,62.0,4.2,14.0,181.0,45.28,34.83
2016,5,15,18,15,420.5,52.5,4.15,13.5,135.5,39.63,29.56
2016,5,15,18,30,338.0,43.0,4.1,13.0,90.0,33.67,23.79
2016,5,15,18,45,215.5,30.0,4.05,13.0,55.5,23.35,13.27
2016,5,15,19,0,93.0,17.0,4.0,13.0,21.0,13.4,0.0
2016,5,15,19,15,46.5,8.5,3.95,13.0,10.5,8.1,0.0
2016,5,15,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,16,5,15,56.5,14.0,3.3,12.0,18.5,23.7,0.0
2016,5,16,5,30,113.0,28.0,3.3,12.0,37.0,63.28,33.43
2016,5,16,5,45,216.0,42.5,3.3,12.5,74.5,122.63,89.66
2016,5,16,6,0,319.0,57.0,3.3,13.0,112.0,187.52,145.98
2016,5,16,6,15,392.5,67.5,3.25,13.0,158.0,247.16,199.06
2016,5,16,6,30,466.0,78.0,3.2,13.0,204.0,317.55,260.5
2016,5,16,6,45,525.0,84.5,3.15,13.5,254.0,381.24,314.82
2016,5,16,7,0,584.0,91.0,3.1,14.0,304.0,449.93,371.52
2016,5,16,7,15,622.0,96.5,3.05,14.0,354.5,509.15,419.62
2016,5,16,7,30,660.0,102.0,3.0,14.0,405.0,570.52,468.0
2016,5,16,7,45,693.0,105.5,3.0,14.5,455.5,627.85,511.14
2016,5,16,8,0,726.0,109.0,3.0,15.0,506.0,686.11,552.94
2016,5,16,8,15,748.0,112.5,2.95,15.0,553.5,733.32,585.68
2016,5,16,8,30,770.0,116.0,2.9,15.0,601.0,782.78,619.56
2016,5,16,8,45,789.0,118.0,2.85,15.5,645.5,827.01,647.85
2016,5,16,9,0,808.0,120.0,2.8,16.0,690.0,869.73,674.58
2016,5,16,9,15,821.0,122.5,2.75,16.0,729.5,905.72,697.46
2016,5,16,9,30,834.0,125.0,2.7,16.0,769.0,939.37,718.54
2016,5,16,9,45,852.5,122.0,2.7,16.0,805.5,961.6,732.13
2016,5,16,10,0,871.0,119.0,2.7,16.0,842.0,989.35,749.59
2016,5,16,10,15,878.5,120.5,2.7,16.0,870.0,1008.22,760.98
2016,5,16,10,30,886.0,122.0,2.7,16.0,898.0,1023.86,770.36
2016,5,16,10,45,889.5,124.0,2.75,16.5,919.0,1032.63,774.32
2016,5,16,11,0,893.0,126.0,2.8,17.0,940.0,1037.92,776.14
2016,5,16,11,15,896.0,126.5,2.9,17.0,954.0,1037.68,776.38
2016,5,16,11,30,899.0,127.0,3.0,17.0,968.0,1033.94,774.44
2016,5,16,11,45,899.5,128.0,3.1,17.0,974.5,1024.76,768.98
2016,5,16,12,0,900.0,129.0,3.2,17.0,981.0,1012.19,761.34
2016,5,16,12,15,900.0,129.0,3.3,17.0,980.0,994.84,750.54
2016,5,16,12,30,900.0,129.0,3.4,17.0,979.0,974.3,737.6
2016,5,16,12,45,897.0,129.5,3.5,17.0,970.0,948.38,720.95
2016,5,16,13,0,894.0,130.0,3.6,17.0,961.0,919.6,702.27
2016,5,16,13,15,890.5,129.5,3.7,17.0,945.0,886.72,680.59
2016,5,16,13,30,887.0,129.0,3.8,17.0,929.0,851.28,656.95
2016,5,16,13,45,881.0,128.5,3.9,17.0,906.0,811.48,629.97
2016,5,16,14,0,875.0,128.0,4.0,17.0,883.0,769.63,601.22
2016,5,16,14,15,867.5,126.5,4.05,16.5,853.0,723.99,569.48
2016,5,16,14,30,860.0,125.0,4.1,16.0,823.0,676.83,534.62
2016,5,16,14,45,844.5,125.0,4.15,16.0,786.0,623.88,493.4
2016,5,16,15,0,829.0,125.0,4.2,16.0,749.0,570.98,451.18
2016,5,16,15,15,815.0,122.5,4.25,16.0,708.0,516.61,406.74
2016,5,16,15,30,801.0,120.0,4.3,16.0,667.0,462.39,361.13
2016,5,16,15,45,773.5,121.0,4.35,16.0,619.5,406.39,313.0
2016,5,16,16,0,746.0,122.0,4.4,16.0,572.0,348.61,262.55
2016,5,16,16,15,721.5,117.5,4.4,15.5,523.5,292.76,213.37
2016,5,16,16,30,697.0,113.0,4.4,15.0,475.0,239.29,166.17
2016,5,16,16,45,663.5,108.5,4.4,15.0,424.5,186.97,121.62
2016,5,16,17,0,630.0,104.0,4.4,15.0,374.0,138.51,84.48
2016,5,16,17,15,587.0,97.5,4.35,14.5,323.5,92.09,57.39
2016,5,16,17,30,544.0,91.0,4.3,14.0,273.0,63.33,51.03
2016,5,16,17,45,486.0,82.0,4.3,14.0,224.0,59.17,47.35
2016,5,16,18,0,428.0,73.0,4.3,14.0,175.0,53.69,42.32
2016,5,16,18,15,345.0,61.5,4.2,13.5,131.0,46.2,35.39
2016,5,16,18,30,262.0,50.0,4.1,13.0,87.0,38.37,27.92
2016,5,16,18,45,160.0,34.0,4.1,13.0,54.0,26.51,16.03
2016,5,16,19,0,58.0,18.0,4.1,13.0,21.0,15.08,0.0
2016,5,16,19,15,29.0,9.0,4.05,13.0,10.5,8.58,0.0
2016,5,16,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,110.5,13.0,1.8,14.0,22.0,32.73,0.0
2016,5,17,5,30,221.0,26.0,1.8,14.0,44.0,92.58,51.26
2016,5,17,5,45,328.0,37.0,1.8,14.5,84.0,151.15,109.18
2016,5,17,6,0,435.0,48.0,1.8,15.0,124.0,220.62,169.44
2016,5,17,6,15,505.0,55.5,1.8,15.0,172.0,282.83,224.57
2016,5,17,6,30,575.0,63.0,1.8,15.0,220.0,352.05,284.42
2016,5,17,6,45,622.0,69.0,1.8,15.5,270.5,414.27,336.58
2016,5,17,7,0,669.0,75.0,1.8,16.0,321.0,480.23,389.75
2016,5,17,7,15,703.5,79.5,1.75,16.0,372.5,540.05,436.82
2016,5,17,7,30,738.0,84.0,1.7,16.0,424.0,599.68,482.18
2016,5,17,7,45,763.0,88.0,1.7,16.5,474.0,655.24,521.83
2016,5,17,8,0,788.0,92.0,1.7,17.0,524.0,710.9,559.16
2016,5,17,8,15,807.5,95.0,1.7,17.0,572.0,760.81,592.56
2016,5,17,8,30,827.0,98.0,1.7,17.0,620.0,809.72,624.71
2016,5,17,8,45,841.5,100.5,1.7,17.0,664.0,845.98,647.63
2016,5,17,9,0,856.0,103.0,1.7,17.0,708.0,886.51,673.33
2016,5,17,9,15,867.5,105.0,1.7,17.0,748.0,921.6,695.05
2016,5,17,9,30,879.0,107.0,1.7,17.0,788.0,954.18,714.99
2016,5,17,9,45,888.0,108.5,1.7,17.5,822.0,981.1,729.72
2016,5,17,10,0,897.0,110.0,1.7,18.0,856.0,1005.02,742.47
2016,5,17,10,15,903.5,111.0,1.7,18.0,884.0,1022.78,752.65
2016,5,17,10,30,910.0,112.0,1.7,18.0,912.0,1037.2,760.81
2016,5,17,10,45,913.0,114.0,1.75,18.0,932.5,1045.71,766.07
2016,5,17,11,0,916.0,116.0,1.8,18.0,953.0,1050.65,769.24
2016,5,17,11,15,919.0,116.5,1.85,18.0,966.5,1050.46,769.28
2016,5,17,11,30,922.0,117.0,1.9,18.0,980.0,1046.71,767.21
2016,5,17,11,45,921.5,118.0,1.95,18.0,985.5,1036.44,761.07
2016,5,17,12,0,921.0,119.0,2.0,18.0,991.0,1022.72,752.84
2016,5,17,12,15,920.5,119.0,2.05,18.0,989.5,1004.67,741.87
2016,5,17,12,30,920.0,119.0,2.1,18.0,988.0,983.36,728.8
2016,5,17,12,45,916.0,120.0,2.2,18.0,978.5,956.66,712.71
2016,5,17,13,0,912.0,121.0,2.3,18.0,969.0,927.07,694.57
2016,5,17,13,15,908.0,120.5,2.35,18.0,952.5,893.32,672.96
2016,5,17,13,30,904.0,120.0,2.4,18.0,936.0,857.0,649.43
2016,5,17,13,45,897.0,119.5,2.45,18.0,912.0,815.92,622.38
2016,5,17,14,0,890.0,119.0,2.5,18.0,888.0,772.83,593.6
2016,5,17,14,15,882.5,117.5,2.55,18.0,858.0,726.67,561.88
2016,5,17,14,30,875.0,116.0,2.6,18.0,828.0,678.96,526.73
2016,5,17,14,45,864.0,115.0,2.7,18.0,792.0,628.26,488.59
2016,5,17,15,0,853.0,114.0,2.8,18.0,756.0,576.78,448.66
2016,5,17,15,15,839.5,111.5,2.8,17.5,715.0,519.6,403.72
2016,5,17,15,30,826.0,109.0,2.8,17.0,674.0,464.43,358.76
2016,5,17,15,45,807.0,107.0,2.85,17.0,628.0,407.87,310.76
2016,5,17,16,0,788.0,105.0,2.9,17.0,582.0,352.46,262.46
2016,5,17,16,15,766.0,101.5,2.9,17.0,533.5,296.34,212.89
2016,5,17,16,30,744.0,98.0,2.9,17.0,485.0,242.26,165.05
2016,5,17,16,45,711.5,94.5,2.9,17.0,434.0,184.2,116.09
2016,5,17,17,0,679.0,91.0,2.9,17.0,383.0,133.9,77.72
2016,5,17,17,15,639.5,85.5,2.85,16.5,332.5,85.59,49.67
2016,5,17,17,30,600.0,80.0,2.8,16.0,282.0,54.36,42.69
2016,5,17,17,45,540.0,73.0,2.8,16.0,232.0,51.47,40.17
2016,5,17,18,0,480.0,66.0,2.8,16.0,182.0,48.43,37.35
2016,5,17,18,15,399.0,56.0,2.75,15.5,137.0,42.47,31.86
2016,5,17,18,30,318.0,46.0,2.7,15.0,92.0,35.19,24.98
2016,5,17,18,45,203.0,32.0,2.7,15.0,57.0,24.87,14.73
2016,5,17,19,0,88.0,18.0,2.7,15.0,22.0,14.15,0.0
2016,5,17,19,15,44.0,9.0,2.65,14.5,11.0,8.58,0.0
2016,5,17,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,15,83.0,14.0,1.65,14.0,21.0,28.68,0.0
2016,5,18,5,30,166.0,28.0,1.6,14.0,42.0,81.1,46.37
2016,5,18,5,45,263.5,41.0,1.55,14.5,80.0,134.87,97.92
2016,5,18,6,0,361.0,54.0,1.5,15.0,118.0,198.95,153.16
2016,5,18,6,15,337.5,74.0,1.4,15.0,149.0,232.19,184.8
2016,5,18,6,30,314.0,94.0,1.3,15.0,180.0,262.26,212.23
2016,5,18,6,45,353.0,106.5,1.25,15.5,221.5,313.29,254.79
2016,5,18,7,0,392.0,119.0,1.2,16.0,263.0,367.79,298.61
2016,5,18,7,15,529.5,109.5,1.15,16.0,335.5,466.36,376.72
2016,5,18,7,30,667.0,100.0,1.1,16.0,408.0,572.99,457.95
2016,5,18,7,45,690.0,106.0,1.1,16.0,456.5,626.31,496.33
2016,5,18,8,0,713.0,112.0,1.1,16.0,505.0,679.74,533.63
2016,5,18,8,15,734.0,115.5,1.15,16.0,551.5,728.5,566.64
2016,5,18,8,30,755.0,119.0,1.2,16.0,598.0,773.53,596.61
2016,5,18,8,45,767.0,124.5,1.25,16.0,640.0,815.02,623.79
2016,5,18,9,0,779.0,130.0,1.3,16.0,682.0,854.64,649.48
2016,5,18,9,15,792.0,132.5,1.35,16.0,720.5,889.81,671.98
2016,5,18,9,30,805.0,135.0,1.4,16.0,759.0,922.72,692.9
2016,5,18,9,45,823.0,132.5,1.5,16.5,795.0,952.5,711.12
2016,5,18,10,0,841.0,130.0,1.6,17.0,831.0,971.3,722.09
2016,5,18,10,15,848.5,131.5,1.6,17.0,858.0,989.69,732.88
2016,5,18,10,30,856.0,133.0,1.6,17.0,885.0,1004.94,741.7
2016,5,18,10,45,862.0,133.5,1.65,17.0,906.0,1014.42,747.64
2016,5,18,11,0,868.0,134.0,1.7,17.0,927.0,1020.58,751.63
2016,5,18,11,15,871.0,134.5,1.7,17.0,941.0,1020.34,750.9
2016,5,18,11,30,874.0,135.0,1.7,17.0,955.0,1016.71,748.18
2016,5,18,11,45,877.0,134.5,1.75,17.0,961.5,1008.72,743.52
2016,5,18,12,0,880.0,134.0,1.8,17.0,968.0,997.42,736.83
2016,5,18,12,15,880.0,134.0,1.9,17.0,967.0,980.44,727.15
2016,5,18,12,30,880.0,134.0,2.0,17.0,966.0,960.34,715.4
2016,5,18,12,45,875.5,135.5,2.1,17.0,957.0,934.54,699.77
2016,5,18,13,0,871.0,137.0,2.2,17.0,948.0,906.0,682.18
2016,5,18,13,15,867.5,136.0,2.3,16.5,932.5,873.42,662.89
2016,5,18,13,30,864.0,135.0,2.4,16.0,917.0,838.37,641.56
2016,5,18,13,45,856.0,135.5,2.5,16.0,893.5,798.85,615.56
2016,5,18,14,0,848.0,136.0,2.6,16.0,870.0,757.49,587.9
2016,5,18,14,15,840.5,134.5,2.65,16.0,841.0,713.06,556.27
2016,5,18,14,30,833.0,133.0,2.7,16.0,812.0,667.14,522.04
2016,5,18,14,45,827.5,128.5,2.8,16.0,778.0,617.76,484.62
2016,5,18,15,0,822.0,124.0,2.9,16.0,744.0,567.26,445.16
2016,5,18,15,15,809.5,121.5,3.0,16.0,704.0,514.13,402.38
2016,5,18,15,30,797.0,119.0,3.1,16.0,664.0,460.99,358.24
2016,5,18,15,45,783.0,114.5,3.25,16.0,620.5,405.76,311.22
2016,5,18,16,0,769.0,110.0,3.4,16.0,577.0,351.2,263.44
2016,5,18,16,15,747.5,106.5,3.5,15.5,529.5,296.33,215.12
2016,5,18,16,30,726.0,103.0,3.6,15.0,482.0,239.1,164.79
2016,5,18,16,45,693.5,99.0,3.75,15.0,431.5,185.77,119.25
2016,5,18,17,0,661.0,95.0,3.9,15.0,381.0,136.12,80.9
2016,5,18,17,15,621.0,89.5,3.95,14.5,331.0,88.82,52.92
2016,5,18,17,30,581.0,84.0,4.0,14.0,281.0,57.37,45.73
2016,5,18,17,45,515.5,78.0,4.1,14.0,231.0,55.47,44.07
2016,5,18,18,0,450.0,72.0,4.2,14.0,181.0,53.55,42.22
2016,5,18,18,15,368.5,61.5,4.2,13.5,137.0,46.1,35.35
2016,5,18,18,30,287.0,51.0,4.2,13.0,93.0,39.07,28.62
2016,5,18,18,45,173.5,35.5,4.25,13.0,58.0,27.63,17.31
2016,5,18,19,0,60.0,20.0,4.3,13.0,23.0,16.69,0.0
2016,5,18,19,15,30.0,10.0,4.35,13.0,11.5,9.53,0.0
2016,5,18,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,5,15,47.0,15.0,5.25,11.0,19.0,23.01,0.0
2016,5,19,5,30,94.0,30.0,5.4,11.0,38.0,61.75,36.27
2016,5,19,5,45,163.0,47.0,5.55,11.0,72.0,106.68,79.05
2016,5,19,6,0,232.0,64.0,5.7,11.0,106.0,164.71,130.24
2016,5,19,6,15,277.0,81.0,5.6,11.0,146.5,215.23,175.87
2016,5,19,6,30,322.0,98.0,5.5,11.0,187.0,270.41,225.03
2016,5,19,6,45,381.5,104.5,5.45,11.5,231.0,325.8,273.31
2016,5,19,7,0,441.0,111.0,5.4,12.0,275.0,386.68,325.12
2016,5,19,7,15,603.0,90.0,5.35,12.0,349.5,490.2,412.54
2016,5,19,7,30,765.0,69.0,5.3,12.0,424.0,600.46,503.57
2016,5,19,7,45,780.5,84.5,5.3,12.5,482.0,663.74,551.31
2016,5,19,8,0,796.0,100.0,5.3,13.0,540.0,725.94,596.6
2016,5,19,8,15,815.5,103.5,5.25,13.0,588.5,776.7,633.14
2016,5,19,8,30,835.0,107.0,5.2,13.0,637.0,826.44,668.36
2016,5,19,8,45,852.0,108.5,5.2,13.0,682.0,870.42,699.11
2016,5,19,9,0,869.0,110.0,5.2,13.0,727.0,905.63,723.13
2016,5,19,9,15,880.0,112.0,5.2,13.0,767.0,940.53,746.81
2016,5,19,9,30,891.0,114.0,5.2,13.0,807.0,972.85,768.51
2016,5,19,9,45,893.0,119.5,5.2,13.5,839.0,997.48,783.14
2016,5,19,10,0,895.0,125.0,5.2,14.0,871.0,1018.76,795.39
2016,5,19,10,15,742.5,213.5,5.2,14.0,846.0,986.19,771.03
2016,5,19,10,30,590.0,302.0,5.2,14.0,821.0,927.23,725.29
2016,5,19,10,45,624.0,292.5,5.25,14.0,853.5,954.15,745.48
2016,5,19,11,0,658.0,283.0,5.3,14.0,886.0,977.35,762.52
2016,5,19,11,15,792.5,205.5,5.3,14.0,942.0,1022.53,794.99
2016,5,19,11,30,927.0,128.0,5.3,14.0,998.0,1062.55,822.42
2016,5,19,11,45,931.5,126.0,5.35,14.0,1005.0,1054.11,816.38
2016,5,19,12,0,936.0,124.0,5.4,14.0,1012.0,1042.15,808.29
2016,5,19,12,15,722.5,253.5,5.5,14.0,938.5,960.01,750.72
2016,5,19,12,30,509.0,383.0,5.6,14.0,865.0,865.83,676.96
2016,5,19,12,45,721.0,251.5,5.7,14.5,928.0,915.82,719.96
2016,5,19,13,0,933.0,120.0,5.8,15.0,991.0,944.87,740.19
2016,5,19,13,15,929.0,119.5,5.9,14.5,974.0,910.58,717.58
2016,5,19,13,30,925.0,119.0,6.0,14.0,957.0,873.65,693.09
2016,5,19,13,45,734.5,217.0,6.1,14.0,871.5,783.85,626.07
2016,5,19,14,0,544.0,315.0,6.2,14.0,786.0,698.93,557.47
2016,5,19,14,15,571.5,288.5,6.2,13.5,768.5,666.41,534.36
2016,5,19,14,30,599.0,262.0,6.2,13.0,751.0,630.36,507.65
2016,5,19,14,45,635.0,230.5,6.2,13.0,729.0,591.83,477.4
2016,5,19,15,0,671.0,199.0,6.2,13.0,707.0,548.79,442.61
2016,5,19,15,15,578.5,218.0,6.2,13.0,639.0,481.04,386.49
2016,5,19,15,30,486.0,237.0,6.2,13.0,571.0,420.97,336.34
2016,5,19,15,45,513.0,210.0,6.25,13.0,541.5,378.57,299.49
2016,5,19,16,0,540.0,183.0,6.3,13.0,512.0,333.08,258.82
2016,5,19,16,15,409.5,197.5,6.25,12.5,435.5,274.02,210.76
2016,5,19,16,30,279.0,212.0,6.2,12.0,359.0,233.22,179.65
2016,5,19,16,45,369.5,173.0,6.2,12.0,346.5,198.26,145.7
2016,5,19,17,0,460.0,134.0,6.2,12.0,334.0,147.4,100.07
2016,5,19,17,15,419.0,125.5,6.1,12.0,290.0,108.71,75.7
2016,5,19,17,30,378.0,117.0,6.0,12.0,246.0,82.01,68.15
2016,5,19,17,45,342.0,101.5,5.95,12.0,203.5,72.82,59.97
2016,5,19,18,0,306.0,86.0,5.9,12.0,161.0,63.11,51.12
2016,5,19,18,15,255.5,69.5,5.9,11.5,122.5,52.07,40.97
2016,5,19,18,30,205.0,53.0,5.9,11.0,84.0,40.49,30.13
2016,5,19,18,45,126.0,36.5,5.9,11.0,53.5,29.82,19.44
2016,5,19,19,0,47.0,20.0,5.9,11.0,23.0,16.7,0.0
2016,5,19,19,15,23.5,10.0,5.9,11.0,11.5,9.53,0.0
2016,5,19,19,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,20,5,15,83.5,16.5,4.25,11.0,23.5,31.26,0.0
2016,5,20,5,30,167.0,33.0,4.2,11.0,47.0,88.21,54.2
2016,5,20,5,45,280.5,44.5,4.2,11.0,87.5,144.1,107.01
2016,5,20,6,0,394.0,56.0,4.2,11.0,128.0,214.74,169.1
2016,5,20,6,15,465.5,65.0,4.2,11.0,175.5,277.26,225.6
2016,5,20,6,30,537.0,74.0,4.2,11.0,223.0,346.91,287.39
2016,5,20,6,45,591.5,79.0,4.25,11.5,274.0,410.11,342.19
2016,5,20,7,0,646.0,84.0,4.3,12.0,325.0,477.73,398.96
2016,5,20,7,15,681.5,89.0,4.25,12.0,376.5,537.64,448.34
2016,5,20,7,30,717.0,94.0,4.2,12.0,428.0,599.38,497.7
2016,5,20,7,45,743.0,98.0,4.2,12.0,478.0,652.24,539.03
2016,5,20,8,0,769.0,102.0,4.2,12.0,528.0,707.77,579.83
2016,5,20,8,15,789.0,105.5,4.2,12.0,576.0,757.85,615.73
2016,5,20,8,30,809.0,109.0,4.2,12.0,624.0,807.01,650.42
2016,5,20,8,45,821.5,113.0,4.2,12.0,667.5,849.03,679.38
2016,5,20,9,0,834.0,117.0,4.2,12.0,711.0,889.07,706.65
2016,5,20,9,15,846.0,119.5,4.15,12.0,750.0,924.76,730.28
2016,5,20,9,30,858.0,122.0,4.1,12.0,789.0,950.17,746.46
2016,5,20,9,45,869.0,122.5,4.1,12.5,823.5,977.37,762.83
2016,5,20,10,0,880.0,123.0,4.1,13.0,858.0,1001.74,777.11
2016,5,20,10,15,886.5,124.5,4.1,13.0,885.5,1019.69,788.36
2016,5,20,10,30,893.0,126.0,4.1,13.0,913.0,1034.35,797.46
2016,5,20,10,45,896.0,128.0,4.1,13.0,933.5,1042.63,802.27
2016,5,20,11,0,899.0,130.0,4.1,13.0,954.0,1047.42,804.83
2016,5,20,11,15,902.0,130.5,4.05,13.0,967.5,1047.17,803.75
2016,5,20,11,30,905.0,131.0,4.0,13.0,981.0,1043.43,800.42
2016,5,20,11,45,903.5,133.0,4.0,13.0,986.5,1033.24,793.17
2016,5,20,12,0,902.0,135.0,4.0,13.0,992.0,1019.68,783.76
2016,5,20,12,15,901.5,135.0,4.0,13.0,990.5,1001.9,771.53
2016,5,20,12,30,901.0,135.0,4.0,13.0,989.0,980.95,757.2
2016,5,20,12,45,898.0,135.0,4.05,13.0,980.0,954.65,739.47
2016,5,20,13,0,895.0,135.0,4.1,13.0,971.0,925.51,719.73
2016,5,20,13,15,891.0,134.0,4.1,13.0,954.5,891.88,696.46
2016,5,20,13,30,887.0,133.0,4.1,13.0,938.0,855.73,671.31
2016,5,20,13,45,881.0,132.0,4.1,13.0,914.5,815.68,643.17
2016,5,20,14,0,875.0,131.0,4.1,13.0,891.0,773.59,613.35
2016,5,20,14,15,866.5,129.5,4.05,13.0,861.0,727.46,579.33
2016,5,20,14,30,858.0,128.0,4.0,13.0,831.0,679.92,542.46
2016,5,20,14,45,847.5,126.0,4.0,13.0,795.0,628.52,502.02
2016,5,20,15,0,837.0,124.0,4.0,13.0,759.0,576.65,460.17
2016,5,20,15,15,823.5,121.5,3.95,12.5,718.0,522.35,415.98
2016,5,20,15,30,810.0,119.0,3.9,12.0,677.0,468.13,370.47
2016,5,20,15,45,791.5,116.5,3.9,12.0,631.5,412.28,321.8
2016,5,20,16,0,773.0,114.0,3.9,12.0,586.0,357.56,272.95
2016,5,20,16,15,750.0,110.0,3.85,12.0,537.5,301.67,222.56
2016,5,20,16,30,727.0,106.0,3.8,12.0,489.0,243.46,170.42
2016,5,20,16,45,695.5,102.0,3.8,12.0,438.5,190.26,124.31
2016,5,20,17,0,664.0,98.0,3.8,12.0,388.0,140.61,85.25
2016,5,20,17,15,623.0,92.0,3.75,12.0,337.0,92.67,55.87
2016,5,20,17,30,582.0,86.0,3.7,12.0,286.0,58.71,47.29
2016,5,20,17,45,523.5,79.0,3.65,12.0,236.5,56.05,44.94
2016,5,20,18,0,465.0,72.0,3.6,12.0,187.0,53.25,42.32
2016,5,20,18,15,384.5,61.5,3.5,11.5,142.0,46.0,35.6
2016,5,20,18,30,304.0,51.0,3.4,11.0,97.0,38.97,28.86
2016,5,20,18,45,194.0,36.5,3.35,11.0,62.0,28.36,18.37
2016,5,20,19,0,84.0,22.0,3.3,11.0,27.0,18.3,0.56
2016,5,20,19,15,42.0,11.0,3.25,11.0,13.5,10.48,0.0
2016,5,20,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.0,1.25,11.0,12.0,11.44,0.0
2016,5,21,5,30,0.0,24.0,1.3,11.0,24.0,22.5,11.23
2016,5,21,5,45,5.5,43.5,1.4,11.0,44.5,44.0,31.1
2016,5,21,6,0,11.0,63.0,1.5,11.0,65.0,65.7,50.28
2016,5,21,6,15,23.0,83.5,1.55,11.0,89.5,95.59,76.3
2016,5,21,6,30,35.0,104.0,1.6,11.0,114.0,123.48,100.46
2016,5,21,6,45,46.5,124.5,1.7,11.0,140.5,152.26,125.08
2016,5,21,7,0,58.0,145.0,1.8,11.0,167.0,182.1,150.24
2016,5,21,7,15,87.0,170.0,1.8,11.0,208.0,228.91,189.28
2016,5,21,7,30,116.0,195.0,1.8,11.0,249.0,287.22,236.91
2016,5,21,7,45,82.5,209.5,1.8,11.0,250.5,273.63,224.4
2016,5,21,8,0,49.0,224.0,1.8,11.0,252.0,265.99,216.72
2016,5,21,8,15,156.0,250.5,1.75,11.0,348.5,390.97,318.43
2016,5,21,8,30,263.0,277.0,1.7,11.0,445.0,524.87,422.31
2016,5,21,8,45,203.0,304.5,1.7,11.5,439.5,499.15,398.43
2016,5,21,9,0,143.0,332.0,1.7,12.0,434.0,480.33,380.74
2016,5,21,9,15,107.0,341.5,1.7,12.0,420.5,447.29,354.03
2016,5,21,9,30,71.0,351.0,1.7,12.0,407.0,424.27,334.76
2016,5,21,9,45,99.0,378.0,1.7,12.0,459.0,479.97,377.17
2016,5,21,10,0,127.0,405.0,1.7,12.0,511.0,548.87,427.92
2016,5,21,10,15,124.0,418.5,1.7,12.0,525.0,559.77,434.57
2016,5,21,10,30,121.0,432.0,1.7,12.0,539.0,569.89,441.13
2016,5,21,10,45,201.5,436.5,1.7,12.0,619.5,653.82,503.95
2016,5,21,11,0,282.0,441.0,1.7,12.0,700.0,748.57,571.96
2016,5,21,11,15,305.5,441.0,1.7,12.0,725.5,768.09,584.9
2016,5,21,11,30,329.0,441.0,1.7,12.0,751.0,785.96,597.42
2016,5,21,11,45,310.5,450.0,1.7,12.5,744.5,769.45,583.81
2016,5,21,12,0,292.0,459.0,1.7,13.0,738.0,751.74,569.79
2016,5,21,12,15,240.0,469.0,1.7,13.0,698.0,694.76,528.55
2016,5,21,12,30,188.0,479.0,1.7,13.0,658.0,646.66,493.33
2016,5,21,12,45,171.5,474.5,1.75,13.0,636.5,618.27,473.37
2016,5,21,13,0,155.0,470.0,1.8,13.0,615.0,590.13,453.25
2016,5,21,13,15,173.5,461.0,1.8,13.0,620.5,588.08,452.71
2016,5,21,13,30,192.0,452.0,1.8,13.0,626.0,584.39,450.72
2016,5,21,13,45,198.0,439.0,1.85,13.0,614.5,565.5,437.61
2016,5,21,14,0,204.0,426.0,1.9,13.0,603.0,545.78,423.85
2016,5,21,14,15,501.5,289.5,1.9,13.0,705.5,618.83,484.43
2016,5,21,14,30,799.0,153.0,1.9,13.0,808.0,664.47,521.64
2016,5,21,14,45,681.0,198.5,1.95,13.0,740.0,591.88,464.94
2016,5,21,15,0,563.0,244.0,2.0,13.0,672.0,529.09,415.76
2016,5,21,15,15,661.5,190.0,2.0,13.0,666.5,499.08,392.07
2016,5,21,15,30,760.0,136.0,2.0,13.0,661.0,461.36,360.19
2016,5,21,15,45,743.5,132.0,2.05,13.0,617.0,404.06,311.9
2016,5,21,16,0,727.0,128.0,2.1,13.0,573.0,350.87,265.62
2016,5,21,16,15,704.0,123.5,2.1,12.5,525.5,296.67,218.19
2016,5,21,16,30,681.0,119.0,2.1,12.0,478.0,244.66,172.38
2016,5,21,16,45,650.0,113.5,2.15,12.0,429.0,192.92,128.09
2016,5,21,17,0,619.0,108.0,2.2,12.0,380.0,144.75,90.36
2016,5,21,17,15,578.0,101.5,2.15,12.0,330.0,99.02,62.12
2016,5,21,17,30,537.0,95.0,2.1,12.0,280.0,65.83,53.65
2016,5,21,17,45,480.0,86.5,2.05,12.0,232.0,61.86,50.16
2016,5,21,18,0,423.0,78.0,2.0,12.0,184.0,57.1,45.79
2016,5,21,18,15,346.5,66.5,1.9,11.5,140.0,49.74,38.97
2016,5,21,18,30,270.0,55.0,1.8,11.0,96.0,42.05,31.63
2016,5,21,18,45,172.0,39.0,1.75,11.0,61.5,30.32,20.16
2016,5,21,19,0,74.0,23.0,1.7,11.0,27.0,19.09,2.37
2016,5,21,19,15,37.0,11.5,1.6,11.0,13.5,10.96,0.0
2016,5,21,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,22,5,15,79.5,17.0,1.0,11.0,24.0,37.06,0.0
2016,5,22,5,30,159.0,34.0,1.0,11.0,48.0,87.3,55.35
2016,5,22,5,45,245.0,48.5,1.05,11.5,86.5,138.04,102.62
2016,5,22,6,0,331.0,63.0,1.1,12.0,125.0,198.73,155.33
2016,5,22,6,15,221.5,87.0,1.1,12.0,134.0,192.65,155.25
2016,5,22,6,30,112.0,111.0,1.1,12.0,143.0,173.58,141.67
2016,5,22,6,45,130.0,130.5,1.15,12.5,174.0,209.26,171.89
2016,5,22,7,0,148.0,150.0,1.2,13.0,205.0,246.57,202.54
2016,5,22,7,15,209.5,167.0,1.2,13.0,258.0,309.48,254.07
2016,5,22,7,30,271.0,184.0,1.2,13.0,311.0,387.26,315.92
2016,5,22,7,45,423.5,166.5,1.2,13.0,390.5,498.42,403.67
2016,5,22,8,0,576.0,149.0,1.2,13.0,470.0,617.14,493.79
2016,5,22,8,15,502.5,192.5,1.2,13.0,490.0,624.25,495.07
2016,5,22,8,30,429.0,236.0,1.2,13.0,510.0,628.7,495.13
2016,5,22,8,45,412.5,261.0,1.2,13.0,539.5,655.4,512.65
2016,5,22,9,0,396.0,286.0,1.2,13.0,569.0,667.87,519.8
2016,5,22,9,15,380.5,309.5,1.2,13.0,593.5,688.75,532.8
2016,5,22,9,30,365.0,333.0,1.2,13.0,618.0,707.23,543.9
2016,5,22,9,45,371.5,346.5,1.25,13.5,647.5,733.8,560.88
2016,5,22,10,0,378.0,360.0,1.3,14.0,677.0,758.99,576.66
2016,5,22,10,15,403.5,359.5,1.35,14.0,708.0,797.51,603.11
2016,5,22,10,30,429.0,359.0,1.4,14.0,739.0,824.12,621.36
2016,5,22,10,45,430.0,368.5,1.45,14.0,757.0,834.59,628.0
2016,5,22,11,0,431.0,378.0,1.5,14.0,775.0,842.95,633.45
2016,5,22,11,15,447.0,382.5,1.55,14.0,799.0,859.23,644.78
2016,5,22,11,30,463.0,387.0,1.6,14.0,823.0,873.22,654.5
2016,5,22,11,45,490.5,383.5,1.65,14.0,848.5,888.26,665.42
