Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,12,0,518.0,380.0,1.7,14.0,874.0,900.51,674.48
2016,5,22,12,15,475.5,388.5,1.75,14.0,841.5,854.29,642.57
2016,5,22,12,30,433.0,397.0,1.8,14.0,809.0,807.55,610.51
2016,5,22,12,45,383.5,416.5,1.85,14.0,779.0,760.81,577.68
2016,5,22,13,0,334.0,436.0,1.9,14.0,749.0,720.16,548.56
2016,5,22,13,15,414.5,396.5,1.95,13.5,778.0,738.89,565.9
2016,5,22,13,30,495.0,357.0,2.0,13.0,807.0,749.13,576.55
2016,5,22,13,45,657.5,254.5,2.05,13.0,836.0,758.67,588.09
2016,5,22,14,0,820.0,152.0,2.1,13.0,865.0,754.42,589.09
2016,5,22,14,15,691.0,215.0,2.1,13.0,802.5,684.1,534.95
2016,5,22,14,30,562.0,278.0,2.1,13.0,740.0,621.3,486.16
2016,5,22,14,45,673.0,210.0,2.15,13.0,739.0,597.63,470.22
2016,5,22,15,0,784.0,142.0,2.2,13.0,738.0,564.51,445.36
2016,5,22,15,15,614.0,199.0,2.2,13.0,650.5,483.48,380.64
2016,5,22,15,30,444.0,256.0,2.2,13.0,563.0,419.09,329.03
2016,5,22,15,45,439.0,239.5,2.2,13.0,526.0,375.07,292.85
2016,5,22,16,0,434.0,223.0,2.2,13.0,489.0,331.37,255.98
2016,5,22,16,15,366.0,217.0,2.2,13.0,429.0,282.86,216.41
2016,5,22,16,30,298.0,211.0,2.2,13.0,369.0,237.82,180.44
2016,5,22,16,45,319.0,185.0,2.2,13.0,339.0,200.3,147.97
2016,5,22,17,0,340.0,159.0,2.2,13.0,309.0,160.82,115.26
2016,5,22,17,15,314.0,144.0,2.2,12.5,269.0,124.83,91.24
2016,5,22,17,30,288.0,129.0,2.2,12.0,229.0,95.89,80.36
2016,5,22,17,45,266.0,110.0,2.2,12.0,190.5,83.36,69.32
2016,5,22,18,0,244.0,91.0,2.2,12.0,152.0,70.29,57.55
2016,5,22,18,15,203.5,73.0,2.1,12.0,116.0,57.4,45.71
2016,5,22,18,30,163.0,55.0,2.0,12.0,80.0,44.05,33.28
2016,5,22,18,45,102.5,38.0,1.9,12.0,52.0,30.98,20.74
2016,5,22,19,0,42.0,21.0,1.8,12.0,24.0,18.41,3.26
2016,5,22,19,15,21.0,10.5,1.75,12.0,12.0,10.01,0.0
2016,5,22,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,13.5,1.6,12.0,13.5,12.53,0.0
2016,5,23,5,30,0.0,27.0,1.6,12.0,27.0,25.76,14.02
2016,5,23,5,45,17.0,46.0,1.65,12.0,49.5,52.46,37.82
2016,5,23,6,0,34.0,65.0,1.7,12.0,72.0,79.13,61.12
2016,5,23,6,15,47.0,86.0,1.7,12.0,98.0,108.14,86.5
2016,5,23,6,30,60.0,107.0,1.7,12.0,124.0,138.35,112.67
2016,5,23,6,45,70.5,128.0,1.75,12.5,152.0,168.47,138.11
2016,5,23,7,0,81.0,149.0,1.8,13.0,180.0,199.51,163.77
2016,5,23,7,15,53.0,161.0,1.8,13.0,182.5,197.38,161.31
2016,5,23,7,30,25.0,173.0,1.8,13.0,185.0,185.02,150.16
2016,5,23,7,45,67.5,207.5,1.8,13.5,244.0,260.43,211.73
2016,5,23,8,0,110.0,242.0,1.8,14.0,303.0,331.71,268.11
2016,5,23,8,15,98.0,261.5,1.8,14.0,319.5,346.11,277.94
2016,5,23,8,30,86.0,281.0,1.8,14.0,336.0,359.29,286.96
2016,5,23,8,45,171.5,302.0,1.85,14.0,421.5,468.81,372.69
2016,5,23,9,0,257.0,323.0,1.9,14.0,507.0,584.03,459.38
2016,5,23,9,15,300.0,332.0,1.9,14.0,558.0,638.97,498.82
2016,5,23,9,30,343.0,341.0,1.9,14.0,609.0,694.89,538.75
2016,5,23,9,45,321.5,364.0,1.9,14.5,623.5,704.22,542.1
2016,5,23,10,0,300.0,387.0,1.9,15.0,638.0,711.21,544.22
2016,5,23,10,15,406.5,361.5,1.9,15.0,714.0,802.26,610.12
2016,5,23,10,30,513.0,336.0,1.9,15.0,790.0,884.38,667.66
2016,5,23,10,45,685.5,237.0,1.95,15.0,858.5,959.04,721.98
2016,5,23,11,0,858.0,138.0,2.0,15.0,927.0,1013.66,757.38
2016,5,23,11,15,861.5,138.5,2.0,15.0,940.5,1014.0,756.45
2016,5,23,11,30,865.0,139.0,2.0,15.0,954.0,1011.0,754.1
2016,5,23,11,45,866.0,139.5,2.05,15.0,960.5,1002.2,748.71
2016,5,23,12,0,867.0,140.0,2.1,15.0,967.0,990.17,741.31
2016,5,23,12,15,867.0,140.0,2.1,14.5,966.0,973.54,731.72
2016,5,23,12,30,867.0,140.0,2.1,14.0,965.0,953.86,720.16
2016,5,23,12,45,865.5,139.0,2.15,14.0,956.5,928.93,704.27
2016,5,23,13,0,864.0,138.0,2.2,14.0,948.0,901.21,686.45
2016,5,23,13,15,860.5,137.5,2.2,14.0,932.5,869.57,665.38
2016,5,23,13,30,857.0,137.0,2.2,14.0,917.0,835.49,642.53
2016,5,23,13,45,853.0,134.5,2.2,14.0,895.0,796.9,616.38
2016,5,23,14,0,849.0,132.0,2.2,14.0,873.0,756.23,588.55
2016,5,23,14,15,841.5,130.5,2.2,14.0,844.0,712.09,557.13
2016,5,23,14,30,834.0,129.0,2.2,14.0,815.0,666.51,522.99
2016,5,23,14,45,575.5,233.0,2.2,14.0,696.5,559.29,439.01
2016,5,23,15,0,317.0,337.0,2.2,14.0,578.0,474.3,371.54
2016,5,23,15,15,218.5,327.5,2.2,14.0,490.0,398.67,313.31
2016,5,23,15,30,120.0,318.0,2.2,14.0,402.0,330.55,260.58
2016,5,23,15,45,258.5,276.0,2.2,14.0,440.5,336.92,264.31
2016,5,23,16,0,397.0,234.0,2.2,14.0,479.0,328.15,253.38
2016,5,23,16,15,277.5,231.5,2.2,13.5,396.5,269.48,207.86
2016,5,23,16,30,158.0,229.0,2.2,13.0,314.0,225.13,175.38
2016,5,23,16,45,81.0,187.0,2.25,13.0,230.5,172.75,135.72
2016,5,23,17,0,4.0,145.0,2.3,13.0,147.0,129.47,103.78
2016,5,23,17,15,2.0,127.0,2.35,13.0,128.0,112.8,90.32
2016,5,23,17,30,0.0,109.0,2.4,13.0,109.0,96.65,80.75
2016,5,23,17,45,241.5,88.5,2.45,13.0,150.0,68.23,55.61
2016,5,23,18,0,483.0,68.0,2.5,13.0,191.0,49.33,38.67
2016,5,23,18,15,409.0,58.5,2.5,12.5,146.5,43.89,33.64
2016,5,23,18,30,335.0,49.0,2.5,12.0,102.0,37.26,27.33
2016,5,23,18,45,231.0,36.0,2.5,12.0,66.5,27.85,18.15
2016,5,23,19,0,127.0,23.0,2.5,12.0,31.0,18.06,4.08
2016,5,23,19,15,63.5,11.5,2.5,12.0,15.5,10.96,0.0
2016,5,23,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,11.0,2.35,12.0,11.0,10.2,0.0
2016,5,24,5,30,0.0,22.0,2.4,12.0,22.0,20.42,10.07
2016,5,24,5,45,0.0,40.0,2.5,12.5,40.0,38.15,26.26
2016,5,24,6,0,0.0,58.0,2.6,13.0,58.0,55.93,41.87
2016,5,24,6,15,3.0,77.5,2.6,13.0,78.5,76.41,59.68
2016,5,24,6,30,6.0,97.0,2.6,13.0,99.0,97.11,77.5
2016,5,24,6,45,12.5,116.0,2.6,13.0,120.5,119.33,96.37
2016,5,24,7,0,19.0,135.0,2.6,13.0,142.0,142.17,115.52
2016,5,24,7,15,100.0,165.5,2.55,13.0,211.5,239.65,197.46
2016,5,24,7,30,181.0,196.0,2.5,13.0,281.0,331.16,272.55
2016,5,24,7,45,188.0,219.0,2.5,13.5,316.0,368.44,300.96
2016,5,24,8,0,195.0,242.0,2.5,14.0,351.0,405.76,328.98
2016,5,24,8,15,153.5,265.0,2.45,14.0,355.5,404.58,325.82
2016,5,24,8,30,112.0,288.0,2.4,14.0,360.0,388.43,311.15
2016,5,24,8,45,95.5,304.0,2.35,14.0,368.5,393.56,313.78
2016,5,24,9,0,79.0,320.0,2.3,14.0,377.0,397.33,315.2
2016,5,24,9,15,76.0,337.0,2.25,14.0,394.5,413.36,326.5
2016,5,24,9,30,73.0,354.0,2.2,14.0,412.0,428.91,337.3
2016,5,24,9,45,70.0,368.0,2.2,14.0,425.0,440.76,345.4
2016,5,24,10,0,67.0,382.0,2.2,14.0,438.0,452.16,353.18
2016,5,24,10,15,73.0,399.5,2.2,14.0,462.5,475.75,370.41
2016,5,24,10,30,79.0,417.0,2.2,14.0,487.0,499.01,387.22
2016,5,24,10,45,75.0,424.0,2.25,14.0,492.0,500.76,387.93
2016,5,24,11,0,71.0,431.0,2.3,14.0,497.0,502.08,388.51
2016,5,24,11,15,83.5,446.0,2.3,14.0,524.5,527.81,407.57
2016,5,24,11,30,96.0,461.0,2.3,14.0,552.0,552.8,425.83
2016,5,24,11,45,87.0,459.0,2.3,14.0,542.0,538.34,414.6
2016,5,24,12,0,78.0,457.0,2.3,14.0,532.0,523.69,403.51
2016,5,24,12,15,479.5,295.0,2.3,14.0,752.0,766.39,592.52
2016,5,24,12,30,881.0,133.0,2.3,14.0,972.0,960.35,728.9
2016,5,24,12,45,678.5,258.0,2.35,14.0,901.0,883.05,674.14
2016,5,24,13,0,476.0,383.0,2.4,14.0,830.0,799.04,610.32
2016,5,24,13,15,362.0,414.0,2.4,14.0,750.5,707.82,543.74
2016,5,24,13,30,248.0,445.0,2.4,14.0,671.0,625.83,482.42
2016,5,24,13,45,204.0,437.5,2.45,14.0,620.5,568.75,440.7
2016,5,24,14,0,160.0,430.0,2.5,14.0,570.0,516.73,401.91
2016,5,24,14,15,281.5,385.0,2.5,14.0,621.0,550.2,430.02
2016,5,24,14,30,403.0,340.0,2.5,14.0,672.0,572.13,448.08
2016,5,24,14,45,335.0,344.5,2.55,14.0,612.5,511.97,401.69
2016,5,24,15,0,267.0,349.0,2.6,14.0,553.0,456.81,359.13
2016,5,24,15,15,305.5,319.5,2.6,13.5,541.5,433.17,341.57
2016,5,24,15,30,344.0,290.0,2.6,13.0,530.0,405.56,319.82
2016,5,24,15,45,354.5,266.5,2.65,13.0,499.0,367.64,288.65
2016,5,24,16,0,365.0,243.0,2.7,13.0,468.0,328.56,255.72
2016,5,24,16,15,531.5,176.5,2.7,13.0,475.5,294.11,221.39
2016,5,24,16,30,698.0,110.0,2.7,13.0,483.0,243.55,170.86
2016,5,24,16,45,668.5,105.5,2.7,13.0,434.0,192.0,126.35
2016,5,24,17,0,639.0,101.0,2.7,13.0,385.0,143.78,88.15
2016,5,24,17,15,600.0,95.0,2.65,12.5,335.5,97.37,58.95
2016,5,24,17,30,561.0,89.0,2.6,12.0,286.0,60.52,48.89
2016,5,24,17,45,510.5,81.0,2.6,12.0,238.0,57.13,45.92
2016,5,24,18,0,460.0,73.0,2.6,12.0,190.0,53.51,42.6
2016,5,24,18,15,387.0,62.5,2.5,12.0,146.0,46.52,36.08
2016,5,24,18,30,314.0,52.0,2.4,12.0,102.0,39.54,29.38
2016,5,24,18,45,219.5,38.0,2.35,12.0,67.0,29.4,19.56
2016,5,24,19,0,125.0,24.0,2.3,12.0,32.0,18.84,5.37
2016,5,24,19,15,62.5,12.0,2.25,12.0,16.0,11.44,0.0
2016,5,24,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,112.5,15.5,2.25,12.0,26.5,41.83,0.0
2016,5,25,5,30,225.0,31.0,2.3,12.0,53.0,99.35,63.95
2016,5,25,5,45,321.0,42.0,2.35,12.5,92.5,154.83,114.68
2016,5,25,6,0,417.0,53.0,2.4,13.0,132.0,220.26,171.91
2016,5,25,6,15,482.0,60.5,2.4,13.0,178.0,279.49,224.88
2016,5,25,6,30,547.0,68.0,2.4,13.0,224.0,345.12,282.24
2016,5,25,6,45,273.5,75.5,2.45,13.0,153.5,236.05,195.43
2016,5,25,7,0,0.0,83.0,2.5,13.0,83.0,77.82,60.85
2016,5,25,7,15,9.5,126.0,2.5,13.0,130.5,126.47,102.03
2016,5,25,7,30,19.0,169.0,2.5,13.0,178.0,176.67,143.54
2016,5,25,7,45,124.0,203.5,2.55,13.5,272.5,305.37,250.0
2016,5,25,8,0,229.0,238.0,2.6,14.0,367.0,426.7,346.7
2016,5,25,8,15,512.5,170.5,2.6,14.0,490.5,607.3,490.88
2016,5,25,8,30,796.0,103.0,2.6,14.0,614.0,788.53,624.84
2016,5,25,8,45,812.0,105.0,2.6,14.0,657.0,830.78,651.96
2016,5,25,9,0,828.0,107.0,2.6,14.0,700.0,864.55,673.97
2016,5,25,9,15,839.5,109.0,2.6,14.0,739.0,898.74,696.19
2016,5,25,9,30,851.0,111.0,2.6,14.0,778.0,930.55,716.6
2016,5,25,9,45,870.5,106.5,2.6,14.5,814.0,960.45,734.23
2016,5,25,10,0,890.0,102.0,2.6,15.0,850.0,987.9,750.07
2016,5,25,10,15,896.5,103.5,2.65,15.0,877.5,1006.21,761.62
2016,5,25,10,30,903.0,105.0,2.7,15.0,905.0,1021.23,771.13
2016,5,25,10,45,908.5,105.0,2.75,15.0,926.5,1030.28,776.78
2016,5,25,11,0,914.0,105.0,2.8,15.0,948.0,1035.88,780.29
2016,5,25,11,15,917.5,105.5,2.85,15.0,962.0,1036.49,780.62
2016,5,25,11,30,921.0,106.0,2.9,15.0,976.0,1033.57,778.76
2016,5,25,11,45,922.5,106.5,2.95,15.0,983.0,1025.14,773.34
2016,5,25,12,0,924.0,107.0,3.0,15.0,990.0,1013.27,765.74
2016,5,25,12,15,924.5,107.0,3.1,15.0,989.5,996.55,755.39
2016,5,25,12,30,925.0,107.0,3.2,15.0,989.0,976.57,742.84
2016,5,25,12,45,918.5,110.0,3.3,15.0,979.5,949.89,725.67
2016,5,25,13,0,912.0,113.0,3.4,15.0,970.0,920.44,706.5
2016,5,25,13,15,909.5,112.5,3.45,15.0,955.0,888.48,685.14
2016,5,25,13,30,907.0,112.0,3.5,15.0,940.0,853.87,661.77
2016,5,25,13,45,900.5,112.5,3.6,15.0,917.0,814.53,635.1
2016,5,25,14,0,894.0,113.0,3.7,15.0,894.0,773.13,606.65
2016,5,25,14,15,887.5,111.5,3.75,15.0,865.5,728.04,574.94
2016,5,25,14,30,881.0,110.0,3.8,15.0,837.0,681.31,539.42
2016,5,25,14,45,868.5,110.5,3.9,15.0,801.5,631.29,500.56
2016,5,25,15,0,856.0,111.0,4.0,15.0,766.0,580.59,460.1
2016,5,25,15,15,844.5,109.0,4.05,14.5,726.0,527.81,417.58
2016,5,25,15,30,833.0,107.0,4.1,14.0,686.0,471.45,370.89
2016,5,25,15,45,811.0,107.0,4.15,14.0,640.5,415.45,322.48
2016,5,25,16,0,789.0,107.0,4.2,14.0,595.0,360.89,274.09
2016,5,25,16,15,768.0,103.5,4.2,14.0,547.5,305.32,224.12
2016,5,25,16,30,747.0,100.0,4.2,14.0,500.0,251.62,175.69
2016,5,25,16,45,709.0,99.0,4.25,14.0,449.0,194.56,126.62
2016,5,25,17,0,671.0,98.0,4.3,14.0,398.0,145.86,88.25
2016,5,25,17,15,632.5,92.5,4.3,13.5,347.5,98.02,57.98
2016,5,25,17,30,594.0,87.0,4.3,13.0,297.0,58.88,47.23
2016,5,25,17,45,531.0,81.5,4.3,13.0,246.5,57.47,46.04
2016,5,25,18,0,468.0,76.0,4.3,13.0,196.0,56.06,44.69
2016,5,25,18,15,391.0,65.5,4.2,13.0,151.0,48.78,37.94
2016,5,25,18,30,314.0,55.0,4.1,13.0,106.0,41.86,31.3
2016,5,25,18,45,206.5,41.0,4.05,13.0,69.5,31.76,21.54
2016,5,25,19,0,99.0,27.0,4.0,13.0,33.0,22.27,8.15
2016,5,25,19,15,49.5,13.5,3.95,12.5,16.5,12.87,0.0
2016,5,25,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,83.0,18.0,2.85,12.0,26.0,39.33,0.0
2016,5,26,5,30,166.0,36.0,2.8,12.0,52.0,90.85,59.68
2016,5,26,5,45,264.0,48.5,2.75,12.5,91.5,143.45,106.93
2016,5,26,6,0,362.0,61.0,2.7,13.0,131.0,207.3,162.35
2016,5,26,6,15,430.0,70.5,2.65,13.0,177.0,266.06,214.55
2016,5,26,6,30,498.0,80.0,2.6,13.0,223.0,335.13,274.43
2016,5,26,6,45,547.5,87.0,2.6,13.5,272.5,395.87,325.81
2016,5,26,7,0,597.0,94.0,2.6,14.0,322.0,460.62,378.76
2016,5,26,7,15,633.0,99.5,2.55,14.0,372.0,518.98,425.62
2016,5,26,7,30,669.0,105.0,2.5,14.0,422.0,579.27,472.57
2016,5,26,7,45,694.5,110.0,2.45,14.5,470.5,633.12,512.23
2016,5,26,8,0,720.0,115.0,2.4,15.0,519.0,687.27,550.35
2016,5,26,8,15,741.0,119.0,2.35,15.0,566.0,736.7,584.27
2016,5,26,8,30,762.0,123.0,2.3,15.0,613.0,782.32,614.82
2016,5,26,8,45,778.0,126.0,2.3,15.0,656.0,824.6,642.91
2016,5,26,9,0,794.0,129.0,2.3,15.0,699.0,865.24,669.53
2016,5,26,9,15,807.0,131.5,2.3,15.0,738.0,900.71,692.3
2016,5,26,9,30,820.0,134.0,2.3,15.0,777.0,933.9,713.37
2016,5,26,9,45,829.5,136.5,2.3,15.5,810.5,961.23,729.01
2016,5,26,10,0,839.0,139.0,2.3,16.0,844.0,985.76,742.7
2016,5,26,10,15,846.5,140.5,2.35,16.0,872.0,995.3,748.36
2016,5,26,10,30,854.0,142.0,2.4,16.0,900.0,1010.51,758.06
2016,5,26,10,45,862.0,141.5,2.5,16.0,922.0,1021.0,765.2
2016,5,26,11,0,870.0,141.0,2.6,16.0,944.0,1028.22,770.31
2016,5,26,11,15,874.0,141.5,2.65,16.0,958.0,1029.08,770.82
2016,5,26,11,30,878.0,142.0,2.7,16.0,972.0,1026.55,769.26
2016,5,26,11,45,882.0,141.0,2.8,16.0,980.0,1019.19,765.1
2016,5,26,12,0,886.0,140.0,2.9,16.0,988.0,1008.52,758.82
2016,5,26,12,15,886.5,140.0,3.0,16.0,987.5,992.16,748.77
2016,5,26,12,30,887.0,140.0,3.1,16.0,987.0,972.69,736.64
2016,5,26,12,45,886.0,139.5,3.25,16.0,979.0,948.33,721.53
2016,5,26,13,0,885.0,139.0,3.4,16.0,971.0,921.11,704.31
2016,5,26,13,15,882.0,138.5,3.5,16.0,956.0,889.4,683.49
2016,5,26,13,30,879.0,138.0,3.6,16.0,941.0,855.16,660.72
2016,5,26,13,45,874.5,136.5,3.7,16.0,919.0,816.44,634.54
2016,5,26,14,0,870.0,135.0,3.8,16.0,897.0,775.61,606.56
2016,5,26,14,15,863.0,133.5,3.85,15.5,868.0,731.08,575.69
2016,5,26,14,30,856.0,132.0,3.9,15.0,839.0,685.0,541.76
2016,5,26,14,45,846.5,130.0,3.95,15.0,804.0,634.72,502.74
2016,5,26,15,0,837.0,128.0,4.0,15.0,769.0,583.77,462.18
2016,5,26,15,15,824.5,125.5,4.0,15.0,729.0,530.28,418.42
2016,5,26,15,30,812.0,123.0,4.0,15.0,689.0,476.75,373.43
2016,5,26,15,45,792.5,121.0,4.05,15.0,644.0,421.08,325.66
2016,5,26,16,0,773.0,119.0,4.1,15.0,599.0,366.63,277.77
2016,5,26,16,15,751.0,115.5,4.1,14.5,551.0,307.42,225.83
2016,5,26,16,30,729.0,112.0,4.1,14.0,503.0,253.98,178.28
2016,5,26,16,45,695.5,108.5,4.1,14.0,452.0,200.78,132.31
2016,5,26,17,0,662.0,105.0,4.1,14.0,401.0,151.36,93.1
2016,5,26,17,15,622.5,99.0,4.05,13.5,350.5,103.56,62.62
2016,5,26,17,30,583.0,93.0,4.0,13.0,300.0,63.57,51.41
2016,5,26,17,45,523.0,86.0,4.0,13.0,250.0,61.14,49.32
2016,5,26,18,0,463.0,79.0,4.0,13.0,200.0,57.59,46.07
2016,5,26,18,15,386.5,68.5,3.95,12.5,154.0,51.03,40.03
2016,5,26,18,30,310.0,58.0,3.9,12.0,108.0,44.17,33.51
2016,5,26,18,45,205.5,42.5,3.85,12.0,71.0,32.92,22.71
2016,5,26,19,0,101.0,27.0,3.8,12.0,34.0,22.29,8.94
2016,5,26,19,15,50.5,13.5,3.75,12.0,17.0,12.87,0.0
2016,5,26,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,78.0,18.5,2.95,11.0,26.0,36.57,0.0
2016,5,27,5,30,156.0,37.0,2.9,11.0,52.0,89.44,59.5
2016,5,27,5,45,258.0,50.0,2.85,11.5,92.5,143.28,107.44
2016,5,27,6,0,360.0,63.0,2.8,12.0,133.0,208.79,164.3
2016,5,27,6,15,428.5,73.0,2.65,12.0,179.5,268.22,217.13
2016,5,27,6,30,497.0,83.0,2.5,12.0,226.0,337.7,277.38
2016,5,27,6,45,554.0,88.5,2.45,12.5,276.5,400.75,330.63
2016,5,27,7,0,611.0,94.0,2.4,13.0,327.0,468.46,385.9
2016,5,27,7,15,646.5,99.0,2.25,13.0,377.5,526.61,432.2
2016,5,27,7,30,682.0,104.0,2.1,13.0,428.0,586.61,478.3
2016,5,27,7,45,714.0,106.5,2.0,13.5,478.5,642.77,519.26
2016,5,27,8,0,746.0,109.0,1.9,14.0,529.0,699.72,558.38
2016,5,27,8,15,766.5,112.5,1.8,14.0,576.0,746.48,589.4
2016,5,27,8,30,787.0,116.0,1.7,14.0,623.0,795.1,621.06
2016,5,27,8,45,804.5,118.0,1.65,14.5,667.0,838.36,647.54
2016,5,27,9,0,822.0,120.0,1.6,15.0,711.0,880.02,672.38
2016,5,27,9,15,834.0,122.5,1.55,15.0,750.0,915.31,693.72
2016,5,27,9,30,846.0,125.0,1.5,15.0,789.0,948.22,713.25
2016,5,27,9,45,858.5,125.0,1.45,15.5,823.5,968.23,722.74
2016,5,27,10,0,871.0,125.0,1.4,16.0,858.0,993.38,735.65
2016,5,27,10,15,877.5,126.5,1.45,16.0,885.5,1011.25,746.71
2016,5,27,10,30,884.0,128.0,1.5,16.0,913.0,1025.89,755.87
2016,5,27,10,45,888.5,129.0,1.55,16.5,933.5,1034.7,759.98
2016,5,27,11,0,893.0,130.0,1.6,17.0,954.0,1040.09,762.08
2016,5,27,11,15,896.0,130.5,1.65,17.0,968.0,1040.03,762.26
2016,5,27,11,30,899.0,131.0,1.7,17.0,982.0,1036.53,760.4
2016,5,27,11,45,898.5,132.5,1.8,17.0,987.5,1027.11,755.59
2016,5,27,12,0,898.0,134.0,1.9,17.0,993.0,1014.37,748.69
2016,5,27,12,15,898.0,134.0,2.0,17.0,992.0,997.43,739.05
2016,5,27,12,30,898.0,134.0,2.1,17.0,991.0,977.36,727.33
2016,5,27,12,45,894.0,134.5,2.25,17.0,982.0,951.05,711.9
2016,5,27,13,0,890.0,135.0,2.4,17.0,973.0,921.98,694.4
2016,5,27,13,15,887.0,134.5,2.45,17.0,957.5,890.2,673.94
2016,5,27,13,30,884.0,134.0,2.5,17.0,942.0,855.88,651.57
2016,5,27,13,45,876.0,134.0,2.65,17.0,919.0,815.69,625.61
2016,5,27,14,0,868.0,134.0,2.8,17.0,896.0,773.61,597.87
2016,5,27,14,15,861.0,132.5,2.85,17.0,867.0,729.24,566.79
2016,5,27,14,30,854.0,131.0,2.9,17.0,838.0,683.32,532.74
2016,5,27,14,45,839.5,131.5,3.0,17.0,802.0,632.38,494.22
2016,5,27,15,0,825.0,132.0,3.1,17.0,766.0,581.27,454.46
2016,5,27,15,15,812.0,129.5,3.2,16.5,726.0,528.15,412.8
2016,5,27,15,30,799.0,127.0,3.3,16.0,686.0,475.08,369.7
2016,5,27,15,45,778.0,125.5,3.45,16.0,640.5,419.97,323.08
2016,5,27,16,0,757.0,124.0,3.6,16.0,595.0,362.34,273.34
2016,5,27,16,15,734.5,120.0,3.65,16.0,547.5,307.23,224.69
2016,5,27,16,30,712.0,116.0,3.7,16.0,500.0,254.19,177.65
2016,5,27,16,45,679.0,112.5,3.75,16.0,449.5,202.05,133.0
2016,5,27,17,0,646.0,109.0,3.8,16.0,399.0,153.63,94.84
2016,5,27,17,15,607.0,102.5,3.8,15.5,349.0,106.37,64.65
2016,5,27,17,30,568.0,96.0,3.8,15.0,299.0,65.85,53.01
2016,5,27,17,45,511.0,88.5,3.8,14.5,249.5,63.11,50.77
2016,5,27,18,0,454.0,81.0,3.8,14.0,200.0,59.01,47.15
2016,5,27,18,15,380.0,69.5,3.8,13.5,154.5,51.72,40.5
2016,5,27,18,30,306.0,58.0,3.8,13.0,109.0,44.1,33.33
2016,5,27,18,45,207.5,43.0,3.8,13.0,72.5,33.28,22.97
2016,5,27,19,0,109.0,28.0,3.8,13.0,36.0,23.08,10.03
2016,5,27,19,15,54.5,14.0,3.8,13.0,18.0,13.34,0.0
2016,5,27,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,28,5,15,84.0,18.5,2.35,12.0,26.5,40.27,0.0
2016,5,28,5,30,168.0,37.0,2.3,12.0,53.0,92.25,61.37
2016,5,28,5,45,260.0,50.5,2.25,12.5,92.5,144.35,107.86
2016,5,28,6,0,352.0,64.0,2.2,13.0,132.0,206.97,162.14
2016,5,28,6,15,418.5,74.5,2.1,13.0,178.5,265.68,213.95
2016,5,28,6,30,485.0,85.0,2.0,13.0,225.0,331.23,270.53
2016,5,28,6,45,536.0,92.0,1.95,13.5,274.5,394.99,323.76
2016,5,28,7,0,587.0,99.0,1.9,14.0,324.0,460.05,376.27
2016,5,28,7,15,623.0,105.0,1.85,14.0,374.0,518.5,422.55
2016,5,28,7,30,659.0,111.0,1.8,14.0,424.0,578.9,468.87
2016,5,28,7,45,688.5,115.0,1.75,14.5,474.0,634.03,508.86
2016,5,28,8,0,718.0,119.0,1.7,15.0,524.0,689.8,547.66
2016,5,28,8,15,739.5,123.0,1.65,15.0,571.0,739.53,581.01
2016,5,28,8,30,761.0,127.0,1.6,15.0,618.0,785.28,610.89
2016,5,28,8,45,779.5,129.0,1.6,15.5,662.0,828.59,637.9
2016,5,28,9,0,798.0,131.0,1.6,16.0,706.0,870.41,663.42
2016,5,28,9,15,811.0,133.5,1.6,16.0,745.0,905.98,685.6
2016,5,28,9,30,824.0,136.0,1.6,16.0,784.0,939.26,706.13
2016,5,28,9,45,834.5,138.0,1.6,16.0,818.0,967.1,722.94
2016,5,28,10,0,845.0,140.0,1.6,16.0,852.0,992.16,737.94
2016,5,28,10,15,852.0,141.5,1.6,16.0,879.5,1001.28,742.58
2016,5,28,10,30,859.0,143.0,1.6,16.0,907.0,1016.07,751.21
2016,5,28,10,45,864.5,144.0,1.65,16.5,928.0,1025.63,755.82
2016,5,28,11,0,870.0,145.0,1.7,17.0,949.0,1031.87,758.44
2016,5,28,11,15,873.5,145.5,1.75,17.0,962.5,1032.23,758.84
2016,5,28,11,30,877.0,146.0,1.8,17.0,976.0,1029.23,757.25
2016,5,28,11,45,878.0,146.5,1.85,17.0,982.5,1020.41,752.02
2016,5,28,12,0,879.0,147.0,1.9,17.0,989.0,1008.33,744.81
2016,5,28,12,15,879.0,147.0,1.95,17.0,988.0,991.63,734.67
2016,5,28,12,30,879.0,147.0,2.0,17.0,987.0,971.87,722.56
2016,5,28,12,45,874.5,148.0,2.05,17.0,978.0,945.95,706.37
2016,5,28,13,0,870.0,149.0,2.1,17.0,969.0,917.36,688.37
2016,5,28,13,15,866.5,148.5,2.15,17.0,953.0,885.72,668.18
2016,5,28,13,30,863.0,148.0,2.2,17.0,937.0,851.63,646.17
2016,5,28,13,45,858.5,146.0,2.25,17.0,915.0,813.1,620.88
2016,5,28,14,0,854.0,144.0,2.3,17.0,893.0,772.51,593.87
2016,5,28,14,15,846.0,142.0,2.35,17.0,863.5,728.52,563.08
2016,5,28,14,30,838.0,140.0,2.4,17.0,834.0,681.35,528.57
2016,5,28,14,45,829.0,137.0,2.45,17.0,799.5,631.52,491.2
2016,5,28,15,0,820.0,134.0,2.5,17.0,765.0,580.88,452.14
2016,5,28,15,15,806.5,131.5,2.55,16.5,724.5,527.8,410.8
2016,5,28,15,30,793.0,129.0,2.6,16.0,684.0,474.83,368.1
2016,5,28,15,45,777.0,125.5,2.7,16.0,640.0,420.33,322.28
2016,5,28,16,0,761.0,122.0,2.8,16.0,596.0,366.7,275.89
2016,5,28,16,15,738.5,118.0,2.85,16.0,548.5,307.56,224.37
2016,5,28,16,30,716.0,114.0,2.9,16.0,501.0,254.34,177.37
2016,5,28,16,45,688.0,108.5,2.95,16.0,451.0,201.23,131.81
2016,5,28,17,0,660.0,103.0,3.0,16.0,401.0,151.28,92.13
2016,5,28,17,15,621.5,97.5,3.05,15.5,351.0,104.03,61.89
2016,5,28,17,30,583.0,92.0,3.1,15.0,301.0,62.49,50.03
2016,5,28,17,45,531.0,84.0,3.15,15.0,252.0,59.18,47.18
2016,5,28,18,0,479.0,76.0,3.2,15.0,203.0,55.64,43.99
2016,5,28,18,15,405.0,66.0,3.15,14.5,157.5,49.01,37.96
2016,5,28,18,30,331.0,56.0,3.1,14.0,112.0,42.5,31.82
2016,5,28,18,45,229.0,42.0,3.1,13.5,74.5,32.44,22.27
2016,5,28,19,0,127.0,28.0,3.1,13.0,37.0,21.98,9.79
2016,5,28,19,15,63.5,14.0,3.05,13.0,18.5,13.34,0.0
2016,5,28,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,5,15,89.0,18.5,2.85,12.0,27.5,41.28,0.0
2016,5,29,5,30,178.0,37.0,2.8,12.0,55.0,94.58,63.14
2016,5,29,5,45,273.0,50.0,2.75,12.5,95.0,147.6,110.34
2016,5,29,6,0,368.0,63.0,2.7,13.0,135.0,211.45,165.79
2016,5,29,6,15,435.0,72.5,2.6,13.0,181.5,270.1,217.82
2016,5,29,6,30,502.0,82.0,2.5,13.0,228.0,338.8,277.25
2016,5,29,6,45,550.0,89.0,2.45,13.5,277.0,398.93,327.91
2016,5,29,7,0,598.0,96.0,2.4,14.0,326.0,462.89,379.95
2016,5,29,7,15,633.5,102.0,2.3,14.0,376.0,521.49,426.61
2016,5,29,7,30,669.0,108.0,2.2,14.0,426.0,581.98,473.21
2016,5,29,7,45,694.5,113.0,2.15,14.5,475.0,635.78,512.52
2016,5,29,8,0,720.0,118.0,2.1,15.0,524.0,689.89,550.42
2016,5,29,8,15,741.0,121.5,2.1,15.0,570.5,738.71,583.94
2016,5,29,8,30,762.0,125.0,2.1,15.0,617.0,783.65,614.15
2016,5,29,8,45,776.5,129.0,2.1,15.5,660.0,825.7,640.73
2016,5,29,9,0,791.0,133.0,2.1,16.0,703.0,866.04,665.69
2016,5,29,9,15,804.0,135.5,2.1,16.0,741.5,901.41,688.18
2016,5,29,9,30,817.0,138.0,2.1,16.0,780.0,934.54,709.0
2016,5,29,9,45,820.5,143.5,2.15,16.5,812.0,959.29,723.29
2016,5,29,10,0,824.0,149.0,2.2,17.0,844.0,981.01,735.6
2016,5,29,10,15,831.5,150.5,2.25,17.0,871.0,999.31,747.08
2016,5,29,10,30,839.0,152.0,2.3,17.0,898.0,1014.5,756.62
2016,5,29,10,45,847.0,151.5,2.35,17.0,919.5,1024.88,763.12
2016,5,29,11,0,855.0,151.0,2.4,17.0,941.0,1022.56,761.41
2016,5,29,11,15,858.5,152.0,2.45,17.0,955.0,1023.42,762.06
2016,5,29,11,30,862.0,153.0,2.5,17.0,969.0,1020.97,760.59
2016,5,29,11,45,866.5,151.0,2.6,17.0,976.5,1013.3,756.33
2016,5,29,12,0,871.0,149.0,2.7,17.0,984.0,1002.4,750.0
2016,5,29,12,15,871.0,149.0,2.75,17.0,983.5,985.86,739.5
2016,5,29,12,30,871.0,149.0,2.8,17.0,983.0,966.3,727.04
2016,5,29,12,45,866.5,150.5,2.9,17.0,974.0,941.07,711.17
2016,5,29,13,0,862.0,152.0,3.0,17.0,965.0,913.18,693.41
2016,5,29,13,15,859.0,151.0,3.05,17.0,950.0,881.79,672.75
2016,5,29,13,30,856.0,150.0,3.1,17.0,935.0,847.96,650.26
2016,5,29,13,45,607.0,271.0,3.2,17.0,821.0,735.29,567.72
2016,5,29,14,0,358.0,392.0,3.3,17.0,707.0,630.44,486.52
2016,5,29,14,15,493.0,322.0,3.3,16.5,740.0,643.3,500.36
2016,5,29,14,30,628.0,252.0,3.3,16.0,773.0,643.34,503.23
2016,5,29,14,45,722.5,194.5,3.35,16.0,769.5,616.92,484.22
2016,5,29,15,0,817.0,137.0,3.4,16.0,766.0,582.5,457.98
2016,5,29,15,15,804.0,134.0,3.4,16.0,726.0,529.42,415.01
2016,5,29,15,30,791.0,131.0,3.4,16.0,686.0,476.4,371.0
2016,5,29,15,45,775.0,127.5,3.45,16.0,642.0,422.03,324.84
2016,5,29,16,0,759.0,124.0,3.5,16.0,598.0,368.55,278.23
2016,5,29,16,15,736.5,120.0,3.5,15.5,550.5,309.46,226.94
2016,5,29,16,30,714.0,116.0,3.5,15.0,503.0,256.37,180.11
2016,5,29,16,45,684.5,111.5,3.5,15.0,453.5,203.92,134.84
2016,5,29,17,0,655.0,107.0,3.5,15.0,404.0,154.79,95.6
2016,5,29,17,15,527.0,110.0,3.45,14.5,330.5,109.36,69.46
2016,5,29,17,30,399.0,113.0,3.4,14.0,257.0,78.18,64.14
2016,5,29,17,45,433.0,96.5,3.4,14.0,230.5,68.47,55.63
2016,5,29,18,0,467.0,80.0,3.4,14.0,204.0,58.16,46.4
2016,5,29,18,15,392.5,69.5,3.3,13.5,158.5,51.62,40.44
2016,5,29,18,30,318.0,59.0,3.2,13.0,113.0,44.79,34.0
2016,5,29,18,45,217.0,44.5,3.15,13.0,75.5,34.4,24.06
2016,5,29,19,0,116.0,30.0,3.1,13.0,38.0,24.65,12.15
2016,5,29,19,15,58.0,15.0,3.05,13.0,19.0,14.3,0.0
2016,5,29,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,5,15,108.5,18.0,0.55,13.0,29.0,44.43,0.0
2016,5,30,5,30,217.0,36.0,0.5,13.0,58.0,102.84,68.23
2016,5,30,5,45,313.5,47.0,0.45,13.5,98.5,156.23,115.3
2016,5,30,6,0,410.0,58.0,0.4,14.0,139.0,222.66,171.72
2016,5,30,6,15,301.5,85.0,0.35,14.0,153.5,228.86,181.73
2016,5,30,6,30,193.0,112.0,0.3,14.0,168.0,217.88,175.45
2016,5,30,6,45,218.0,129.0,0.25,14.5,204.0,259.28,209.45
2016,5,30,7,0,243.0,146.0,0.2,15.0,240.0,302.9,243.75
2016,5,30,7,15,192.0,173.0,0.15,15.0,253.5,304.22,243.64
2016,5,30,7,30,141.0,200.0,0.1,15.0,267.0,308.05,245.1
2016,5,30,7,45,145.5,223.5,0.1,15.5,299.5,342.25,270.27
2016,5,30,8,0,150.0,247.0,0.1,16.0,332.0,376.39,294.46
2016,5,30,8,15,164.5,269.0,0.2,16.0,369.5,416.63,324.09
2016,5,30,8,30,179.0,291.0,0.3,16.0,407.0,457.39,353.74
2016,5,30,8,45,131.0,307.5,0.45,16.0,395.5,438.64,338.51
2016,5,30,9,0,83.0,324.0,0.6,16.0,384.0,404.39,312.23
2016,5,30,9,15,125.5,350.0,0.7,16.0,446.0,484.29,372.1
2016,5,30,9,30,168.0,376.0,0.8,16.0,508.0,553.71,422.3
2016,5,30,9,45,264.0,374.0,0.9,16.5,592.0,657.91,496.87
2016,5,30,10,0,360.0,372.0,1.0,17.0,676.0,752.2,562.24
2016,5,30,10,15,621.0,248.0,1.05,17.0,793.0,898.65,666.76
2016,5,30,10,30,882.0,124.0,1.1,17.0,910.0,1019.05,743.13
2016,5,30,10,45,886.5,125.5,1.2,17.0,930.5,1028.47,748.52
2016,5,30,11,0,891.0,127.0,1.3,17.0,951.0,1034.5,753.43
2016,5,30,11,15,894.0,127.5,1.35,17.0,965.0,1034.57,753.8
2016,5,30,11,30,897.0,128.0,1.4,17.0,979.0,1031.22,752.16
2016,5,30,11,45,671.0,264.5,1.45,17.0,903.5,948.26,699.12
2016,5,30,12,0,445.0,401.0,1.5,17.0,828.0,848.61,627.35
2016,5,30,12,15,485.0,390.5,1.5,17.0,855.5,864.44,639.93
2016,5,30,12,30,525.0,380.0,1.5,17.0,883.0,876.97,648.94
2016,5,30,12,45,707.0,256.5,1.55,17.0,927.0,907.78,675.87
2016,5,30,13,0,889.0,133.0,1.6,17.0,971.0,919.76,684.55
2016,5,30,13,15,885.5,132.0,1.65,17.0,956.0,887.32,663.83
2016,5,30,13,30,882.0,131.0,1.7,17.0,941.0,852.38,641.72
2016,5,30,13,45,877.5,129.5,1.8,17.0,919.0,813.84,617.4
2016,5,30,14,0,873.0,128.0,1.9,17.0,897.0,773.19,591.19
2016,5,30,14,15,741.0,195.0,1.95,17.0,832.5,703.64,540.64
2016,5,30,14,30,609.0,262.0,2.0,17.0,768.0,640.04,492.49
2016,5,30,14,45,397.0,313.5,2.05,17.0,638.5,522.97,404.29
2016,5,30,15,0,185.0,365.0,2.1,17.0,509.0,427.75,331.2
2016,5,30,15,15,173.5,345.0,2.15,17.0,474.5,391.42,304.14
2016,5,30,15,30,162.0,325.0,2.2,17.0,440.0,356.29,277.29
2016,5,30,15,45,475.5,218.0,2.25,17.0,522.5,375.32,289.14
2016,5,30,16,0,789.0,111.0,2.3,17.0,605.0,368.5,275.47
2016,5,30,16,15,769.0,107.5,2.3,16.5,558.0,313.35,227.39
2016,5,30,16,30,749.0,104.0,2.3,16.0,511.0,259.96,180.53
2016,5,30,16,45,618.0,119.5,2.3,16.0,434.0,199.51,133.22
2016,5,30,17,0,487.0,135.0,2.3,16.0,357.0,158.47,105.29
2016,5,30,17,15,557.0,109.5,2.25,15.5,334.5,111.53,69.66
2016,5,30,17,30,627.0,84.0,2.2,15.0,312.0,57.05,45.19
2016,5,30,17,45,578.5,77.5,2.2,15.0,262.5,53.67,42.3
2016,5,30,18,0,530.0,71.0,2.2,15.0,213.0,51.15,40.02
2016,5,30,18,15,457.5,62.0,2.15,14.5,166.5,46.23,35.53
2016,5,30,18,30,385.0,53.0,2.1,14.0,120.0,41.03,30.6
2016,5,30,18,45,278.0,41.0,2.05,14.0,81.0,31.6,21.62
2016,5,30,19,0,171.0,29.0,2.0,14.0,42.0,22.75,11.12
2016,5,30,19,15,85.5,14.5,2.05,13.5,21.0,13.82,0.0
2016,5,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,5,15,103.5,18.5,1.55,13.0,29.0,44.12,0.0
2016,5,31,5,30,207.0,37.0,1.5,13.0,58.0,101.44,67.74
2016,5,31,5,45,303.5,49.0,1.45,13.5,99.0,155.41,115.4
2016,5,31,6,0,400.0,61.0,1.4,14.0,140.0,220.35,171.29
2016,5,31,6,15,467.0,70.0,1.35,14.0,187.5,282.85,225.8
2016,5,31,6,30,534.0,79.0,1.3,14.0,235.0,350.29,283.24
2016,5,31,6,45,288.5,112.5,1.3,14.5,199.0,276.86,225.86
2016,5,31,7,0,43.0,146.0,1.3,15.0,163.0,173.49,139.96
2016,5,31,7,15,41.5,165.0,1.25,15.0,183.0,193.86,156.64
2016,5,31,7,30,40.0,184.0,1.2,15.0,203.0,214.0,172.37
2016,5,31,7,45,41.0,204.0,1.2,15.5,225.5,236.78,189.7
2016,5,31,8,0,42.0,224.0,1.2,16.0,248.0,259.52,206.66
2016,5,31,8,15,52.0,249.5,1.2,16.0,281.5,295.34,234.22
2016,5,31,8,30,62.0,275.0,1.2,16.0,315.0,331.7,261.71
2016,5,31,8,45,62.0,294.5,1.2,16.5,337.0,353.31,276.77
2016,5,31,9,0,62.0,314.0,1.2,17.0,359.0,374.68,291.51
2016,5,31,9,15,84.0,342.0,1.2,17.0,406.5,425.15,329.04
2016,5,31,9,30,106.0,370.0,1.2,17.0,454.0,476.29,366.2
2016,5,31,9,45,133.0,390.5,1.3,17.5,500.0,537.03,409.54
2016,5,31,10,0,160.0,411.0,1.4,18.0,546.0,585.62,443.53
2016,5,31,10,15,211.5,419.0,1.45,18.0,604.0,645.12,486.27
2016,5,31,10,30,263.0,427.0,1.5,18.0,662.0,716.65,536.31
2016,5,31,10,45,240.5,443.0,1.55,18.0,661.5,709.42,529.65
2016,5,31,11,0,218.0,459.0,1.6,18.0,661.0,689.71,515.39
2016,5,31,11,15,218.5,466.0,1.65,18.0,671.5,694.06,518.52
2016,5,31,11,30,219.0,473.0,1.7,18.0,682.0,697.25,520.68
2016,5,31,11,45,188.5,479.0,1.75,18.0,659.5,667.58,499.24
2016,5,31,12,0,158.0,485.0,1.8,18.0,637.0,637.56,477.68
2016,5,31,12,15,140.0,482.0,1.85,18.0,616.5,610.63,458.68
2016,5,31,12,30,122.0,479.0,1.9,18.0,596.0,583.75,439.56
2016,5,31,12,45,164.0,475.5,2.0,18.0,631.5,611.52,461.31
2016,5,31,13,0,206.0,472.0,2.1,18.0,667.0,636.52,480.55
2016,5,31,13,15,219.0,462.0,2.2,18.0,666.0,627.48,474.97
2016,5,31,13,30,232.0,452.0,2.3,18.0,665.0,617.07,468.58
2016,5,31,13,45,281.5,427.0,2.4,18.0,679.5,621.31,473.57
2016,5,31,14,0,331.0,402.0,2.5,18.0,694.0,619.56,473.95
2016,5,31,14,15,279.5,400.0,2.55,18.0,641.0,562.72,431.95
2016,5,31,14,30,228.0,398.0,2.6,18.0,588.0,510.83,393.4
2016,5,31,14,45,231.0,379.0,2.65,18.0,565.0,481.29,371.93
2016,5,31,15,0,234.0,360.0,2.7,18.0,542.0,451.26,349.58
2016,5,31,15,15,244.5,338.0,2.7,18.0,519.0,419.05,325.12
2016,5,31,15,30,255.0,316.0,2.7,18.0,496.0,388.24,301.12
2016,5,31,15,45,280.5,289.0,2.75,18.0,475.0,358.37,277.16
2016,5,31,16,0,306.0,262.0,2.8,18.0,454.0,325.87,250.24
2016,5,31,16,15,355.0,229.0,2.8,17.5,435.0,292.95,221.86
2016,5,31,16,30,404.0,196.0,2.8,17.0,416.0,249.99,184.31
2016,5,31,16,45,591.0,130.0,2.8,17.0,417.5,204.14,137.81
2016,5,31,17,0,778.0,64.0,2.8,17.0,419.0,141.22,78.18
2016,5,31,17,15,716.0,72.5,2.75,16.5,369.5,97.47,52.11
2016,5,31,17,30,654.0,81.0,2.7,16.0,320.0,55.8,43.91
2016,5,31,17,45,604.5,75.0,2.7,16.0,269.5,51.61,40.3
2016,5,31,18,0,555.0,69.0,2.7,16.0,219.0,49.4,38.3
2016,5,31,18,15,483.0,61.0,2.6,15.5,171.5,45.27,34.54
2016,5,31,18,30,411.0,53.0,2.5,15.0,124.0,40.95,30.41
2016,5,31,18,45,303.5,41.0,2.45,15.0,84.5,32.53,22.35
2016,5,31,19,0,196.0,29.0,2.4,15.0,45.0,22.73,11.36
2016,5,31,19,15,98.0,14.5,2.4,14.5,22.5,13.82,0.0
2016,5,31,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,10.0,2.1,13.0,10.0,9.26,0.0
2016,6,1,5,30,0.0,20.0,2.0,13.0,20.0,18.55,9.12
2016,6,1,5,45,0.0,34.0,1.9,13.5,34.0,31.59,20.84
2016,6,1,6,0,0.0,48.0,1.8,14.0,48.0,45.0,32.59
2016,6,1,6,15,0.0,64.5,1.7,14.0,64.5,61.04,46.52
2016,6,1,6,30,0.0,81.0,1.6,14.0,81.0,77.05,60.23
2016,6,1,6,45,0.0,98.0,1.55,14.0,98.0,93.55,74.13
2016,6,1,7,0,0.0,115.0,1.5,14.0,115.0,110.03,87.78
2016,6,1,7,15,12.0,145.0,1.5,14.0,151.0,147.37,118.76
2016,6,1,7,30,24.0,175.0,1.5,14.0,187.0,185.88,150.18
2016,6,1,7,45,18.5,183.5,1.55,14.5,193.5,190.59,153.05
