Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,8,0,13.0,192.0,1.6,15.0,200.0,194.92,155.62
2016,6,1,8,15,73.0,242.0,1.6,15.0,289.5,303.63,243.32
2016,6,1,8,30,133.0,292.0,1.6,15.0,379.0,420.09,333.45
2016,6,1,8,45,158.5,314.0,1.6,15.0,424.0,469.1,369.53
2016,6,1,9,0,184.0,336.0,1.6,15.0,469.0,519.08,406.14
2016,6,1,9,15,182.0,356.0,1.6,15.0,493.5,542.32,421.8
2016,6,1,9,30,180.0,376.0,1.6,15.0,518.0,564.65,436.87
2016,6,1,9,45,181.5,393.5,1.6,15.5,542.0,586.71,450.97
2016,6,1,10,0,183.0,411.0,1.6,16.0,566.0,607.94,464.33
2016,6,1,10,15,197.0,424.0,1.55,16.0,596.0,635.89,483.36
2016,6,1,10,30,211.0,437.0,1.5,16.0,626.0,663.16,501.65
2016,6,1,10,45,213.5,448.0,1.5,16.0,642.5,675.91,509.74
2016,6,1,11,0,216.0,459.0,1.5,16.0,659.0,687.56,517.23
2016,6,1,11,15,154.0,460.5,1.5,16.0,604.5,623.48,470.03
2016,6,1,11,30,92.0,462.0,1.5,16.0,550.0,548.99,415.44
2016,6,1,11,45,114.5,472.5,1.5,16.0,582.0,587.74,444.08
2016,6,1,12,0,137.0,483.0,1.5,16.0,614.0,614.99,463.51
2016,6,1,12,15,139.5,483.0,1.5,16.0,616.5,611.07,460.52
2016,6,1,12,30,142.0,483.0,1.5,16.0,619.0,606.35,457.28
2016,6,1,12,45,192.0,475.0,1.55,16.0,657.5,636.61,480.58
2016,6,1,13,0,242.0,467.0,1.6,16.0,696.0,663.71,501.16
2016,6,1,13,15,176.0,458.5,1.6,16.0,624.0,587.4,445.44
2016,6,1,13,30,110.0,450.0,1.6,16.0,552.0,512.55,390.64
2016,6,1,13,45,111.5,439.0,1.65,16.0,540.0,497.61,380.8
2016,6,1,14,0,113.0,428.0,1.7,16.0,528.0,480.05,368.53
2016,6,1,14,15,79.0,391.5,1.7,16.0,460.5,414.8,320.02
2016,6,1,14,30,45.0,355.0,1.7,16.0,393.0,353.51,274.0
2016,6,1,14,45,37.0,328.0,1.7,16.0,358.5,320.11,249.11
2016,6,1,15,0,29.0,301.0,1.7,16.0,324.0,287.84,224.7
2016,6,1,15,15,26.0,280.0,1.7,16.0,299.5,264.42,206.98
2016,6,1,15,30,23.0,259.0,1.7,16.0,275.0,245.45,192.58
2016,6,1,15,45,16.0,230.0,1.75,16.0,241.5,214.89,168.98
2016,6,1,16,0,9.0,201.0,1.8,16.0,208.0,185.33,146.01
2016,6,1,16,15,4.5,179.0,1.8,16.0,182.5,163.48,128.99
2016,6,1,16,30,0.0,157.0,1.8,16.0,157.0,142.31,112.39
2016,6,1,16,45,0.0,135.5,1.8,16.0,135.5,123.06,97.03
2016,6,1,17,0,0.0,114.0,1.8,16.0,114.0,103.95,81.61
2016,6,1,17,15,0.0,95.5,1.75,15.5,95.5,87.51,68.35
2016,6,1,17,30,0.0,77.0,1.7,15.0,77.0,71.18,57.69
2016,6,1,17,45,0.0,65.0,1.7,15.0,65.0,60.43,48.28
2016,6,1,18,0,0.0,53.0,1.7,15.0,53.0,49.27,38.36
2016,6,1,18,15,199.0,54.0,1.65,14.5,89.0,39.27,29.39
2016,6,1,18,30,398.0,55.0,1.6,14.0,125.0,42.68,32.1
2016,6,1,18,45,293.5,42.5,1.55,14.0,85.5,32.74,22.69
2016,6,1,19,0,189.0,30.0,1.5,14.0,46.0,23.51,12.31
2016,6,1,19,15,94.5,15.0,1.55,13.5,23.0,14.3,0.0
2016,6,1,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,9.5,1.9,12.0,9.5,8.8,0.0
2016,6,2,5,30,0.0,19.0,1.8,12.0,19.0,17.62,8.46
2016,6,2,5,45,0.0,31.5,1.75,12.5,31.5,29.25,18.99
2016,6,2,6,0,0.0,44.0,1.7,13.0,44.0,40.9,29.26
2016,6,2,6,15,0.0,59.0,1.55,13.0,59.0,55.38,41.9
2016,6,2,6,30,0.0,74.0,1.4,13.0,74.0,69.85,54.36
2016,6,2,6,45,0.0,89.5,1.3,13.5,89.5,84.82,66.9
2016,6,2,7,0,0.0,105.0,1.2,14.0,105.0,99.79,79.18
2016,6,2,7,15,2.0,129.0,1.15,14.5,130.5,124.65,99.47
2016,6,2,7,30,4.0,153.0,1.1,15.0,156.0,149.73,119.51
2016,6,2,7,45,11.5,178.0,1.05,15.5,185.0,179.91,143.45
2016,6,2,8,0,19.0,203.0,1.0,16.0,214.0,210.71,167.39
2016,6,2,8,15,41.0,239.5,1.0,16.0,265.5,275.52,218.36
2016,6,2,8,30,63.0,276.0,1.0,16.0,317.0,333.4,262.64
2016,6,2,8,45,60.0,293.0,1.05,16.5,334.0,349.75,273.54
2016,6,2,9,0,57.0,310.0,1.1,17.0,351.0,365.68,284.28
2016,6,2,9,15,100.0,343.0,1.1,17.0,420.0,440.67,340.72
2016,6,2,9,30,143.0,376.0,1.1,17.0,489.0,529.66,405.26
2016,6,2,9,45,124.5,389.5,1.15,17.5,491.0,527.47,401.05
2016,6,2,10,0,106.0,403.0,1.2,18.0,493.0,511.54,387.99
2016,6,2,10,15,98.0,414.0,1.2,18.0,499.0,514.75,389.54
2016,6,2,10,30,90.0,425.0,1.2,18.0,505.0,517.31,390.51
2016,6,2,10,45,86.5,434.0,1.25,18.0,512.5,521.72,393.32
2016,6,2,11,0,83.0,443.0,1.3,18.0,520.0,525.62,395.8
2016,6,2,11,15,88.5,453.0,1.35,18.0,536.5,539.09,405.46
2016,6,2,11,30,94.0,463.0,1.4,18.0,553.0,551.93,414.62
2016,6,2,11,45,96.5,464.0,1.45,18.5,556.5,551.98,413.96
2016,6,2,12,0,99.0,465.0,1.5,19.0,560.0,551.47,413.04
2016,6,2,12,15,206.0,460.5,1.55,18.5,658.5,652.65,488.44
2016,6,2,12,30,313.0,456.0,1.6,18.0,757.0,746.38,556.12
2016,6,2,12,45,403.5,419.5,1.7,18.0,804.0,781.56,582.74
2016,6,2,13,0,494.0,383.0,1.8,18.0,851.0,815.16,608.48
2016,6,2,13,15,712.5,249.5,1.9,18.0,911.5,857.42,644.24
2016,6,2,13,30,931.0,116.0,2.0,18.0,972.0,879.88,661.23
2016,6,2,13,45,926.5,115.0,2.1,18.0,949.5,840.29,635.6
2016,6,2,14,0,922.0,114.0,2.2,18.0,927.0,798.44,608.6
2016,6,2,14,15,915.0,112.5,2.25,18.0,897.5,752.29,577.79
2016,6,2,14,30,908.0,111.0,2.3,18.0,868.0,704.48,543.47
2016,6,2,14,45,899.0,109.0,2.4,18.0,832.5,653.54,505.83
2016,6,2,15,0,890.0,107.0,2.5,18.0,797.0,601.57,466.2
2016,6,2,15,15,878.0,105.0,2.55,18.0,756.5,547.26,423.31
2016,6,2,15,30,866.0,103.0,2.6,18.0,716.0,492.68,378.84
2016,6,2,15,45,851.5,100.5,2.7,18.0,671.0,436.64,331.96
2016,6,2,16,0,837.0,98.0,2.8,18.0,626.0,376.65,280.69
2016,6,2,16,15,817.5,95.0,2.85,17.5,577.5,319.56,231.01
2016,6,2,16,30,798.0,92.0,2.9,17.0,529.0,264.09,182.11
2016,6,2,16,45,772.5,88.5,2.95,17.0,478.5,208.96,134.31
2016,6,2,17,0,747.0,85.0,3.0,17.0,428.0,156.62,92.08
2016,6,2,17,15,712.5,80.5,3.0,16.5,376.5,101.09,54.63
2016,6,2,17,30,678.0,76.0,3.0,16.0,325.0,54.07,42.38
2016,6,2,17,45,631.0,70.5,3.0,16.0,274.5,47.93,37.04
2016,6,2,18,0,584.0,65.0,3.0,16.0,224.0,45.93,35.24
2016,6,2,18,15,514.0,57.5,3.0,15.5,176.5,42.07,31.73
2016,6,2,18,30,444.0,50.0,3.0,15.0,129.0,38.02,27.87
2016,6,2,18,45,337.5,39.5,3.0,15.0,88.5,30.92,21.04
2016,6,2,19,0,231.0,29.0,3.0,15.0,48.0,23.43,12.41
2016,6,2,19,15,115.5,14.5,3.0,14.5,24.0,11.43,0.0
2016,6,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,5,15,144.0,17.0,1.75,14.5,32.0,51.37,4.08
2016,6,3,5,30,288.0,34.0,1.7,15.0,64.0,118.21,78.17
2016,6,3,5,45,383.5,43.5,1.7,15.5,106.5,174.65,128.24
2016,6,3,6,0,479.0,53.0,1.7,16.0,149.0,241.62,186.08
2016,6,3,6,15,542.0,60.0,1.65,16.0,197.0,302.59,239.64
2016,6,3,6,30,605.0,67.0,1.6,16.0,245.0,369.66,296.89
2016,6,3,6,45,649.5,72.0,1.55,16.5,296.0,430.59,347.07
2016,6,3,7,0,694.0,77.0,1.5,17.0,347.0,494.91,397.91
2016,6,3,7,15,725.5,81.5,1.45,17.0,398.0,551.91,442.06
2016,6,3,7,30,757.0,86.0,1.4,17.0,449.0,612.05,486.93
2016,6,3,7,45,782.0,88.5,1.35,17.5,498.5,666.32,524.54
2016,6,3,8,0,807.0,91.0,1.3,18.0,548.0,720.64,559.72
2016,6,3,8,15,824.5,94.0,1.25,18.0,595.5,769.35,591.04
2016,6,3,8,30,842.0,97.0,1.2,18.0,643.0,816.92,620.92
2016,6,3,8,45,775.5,131.0,1.2,18.5,660.0,825.31,623.26
2016,6,3,9,0,709.0,165.0,1.2,19.0,677.0,830.45,623.97
2016,6,3,9,15,582.5,230.5,1.2,19.0,666.5,802.46,602.16
2016,6,3,9,30,456.0,296.0,1.2,19.0,656.0,762.12,570.44
2016,6,3,9,45,485.5,302.0,1.2,19.0,699.5,804.95,599.42
2016,6,3,10,0,515.0,308.0,1.2,19.0,743.0,846.82,626.43
2016,6,3,10,15,512.0,324.0,1.2,19.0,768.5,865.55,637.07
2016,6,3,10,30,509.0,340.0,1.2,19.0,794.0,881.84,646.39
2016,6,3,10,45,495.0,356.0,1.3,19.0,806.0,884.6,648.17
2016,6,3,11,0,481.0,372.0,1.4,19.0,818.0,884.81,648.46
2016,6,3,11,15,492.0,377.5,1.45,19.0,839.5,897.23,656.91
2016,6,3,11,30,503.0,383.0,1.5,19.0,861.0,907.25,663.7
2016,6,3,11,45,475.0,392.5,1.6,19.0,847.0,880.08,645.99
2016,6,3,12,0,447.0,402.0,1.7,19.0,833.0,851.24,627.36
2016,6,3,12,15,459.0,401.0,1.75,19.0,842.5,849.43,627.11
2016,6,3,12,30,471.0,400.0,1.8,19.0,852.0,845.29,625.03
2016,6,3,12,45,486.0,390.5,1.85,19.0,854.0,833.61,618.17
2016,6,3,13,0,501.0,381.0,1.9,19.0,856.0,819.6,609.74
2016,6,3,13,15,490.0,374.5,1.95,19.0,832.5,783.7,585.82
2016,6,3,13,30,479.0,368.0,2.0,19.0,809.0,747.09,561.26
2016,6,3,13,45,472.5,356.5,2.05,19.0,782.5,708.99,535.46
2016,6,3,14,0,466.0,345.0,2.1,19.0,756.0,670.28,508.78
2016,6,3,14,15,458.0,333.5,2.15,19.0,727.0,630.04,480.49
2016,6,3,14,30,450.0,322.0,2.2,19.0,698.0,589.59,451.49
2016,6,3,14,45,412.5,325.0,2.25,19.0,659.0,543.44,417.24
2016,6,3,15,0,375.0,328.0,2.3,19.0,620.0,501.84,385.85
2016,6,3,15,15,407.5,296.0,2.3,19.0,597.5,465.99,358.77
2016,6,3,15,30,440.0,264.0,2.3,19.0,575.0,428.55,329.4
2016,6,3,15,45,396.5,258.5,2.3,19.0,525.5,378.44,289.75
2016,6,3,16,0,353.0,253.0,2.3,19.0,476.0,336.35,256.03
2016,6,3,16,15,574.5,172.5,2.3,19.0,502.5,309.71,227.79
2016,6,3,16,30,796.0,92.0,2.3,19.0,529.0,264.54,180.91
2016,6,3,16,45,506.5,139.5,2.3,19.0,408.0,199.34,136.3
2016,6,3,17,0,217.0,187.0,2.3,19.0,287.0,177.71,131.06
2016,6,3,17,15,129.0,163.0,2.25,18.5,220.5,137.94,104.37
2016,6,3,17,30,41.0,139.0,2.2,18.0,154.0,114.56,94.55
2016,6,3,17,45,34.0,119.0,2.15,17.5,130.0,98.76,81.21
2016,6,3,18,0,27.0,99.0,2.1,17.0,106.0,83.28,67.84
2016,6,3,18,15,237.5,75.0,2.05,16.5,118.5,58.92,46.39
2016,6,3,18,30,448.0,51.0,2.0,16.0,131.0,38.83,28.48
2016,6,3,18,45,346.0,40.0,1.95,16.0,90.5,31.3,21.32
2016,6,3,19,0,244.0,29.0,1.9,16.0,50.0,23.34,12.5
2016,6,3,19,15,122.0,14.5,1.85,15.5,25.0,11.42,0.0
2016,6,3,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,5,15,68.0,18.0,1.1,15.0,25.0,34.05,1.92
2016,6,4,5,30,136.0,36.0,1.0,15.0,50.0,77.66,51.45
2016,6,4,5,45,180.0,53.0,0.95,15.5,82.5,117.08,86.55
2016,6,4,6,0,224.0,70.0,0.9,16.0,115.0,161.24,124.79
2016,6,4,6,15,254.0,88.0,0.8,16.0,152.5,205.44,163.13
2016,6,4,6,30,284.0,106.0,0.7,16.0,190.0,252.57,202.94
2016,6,4,6,45,312.5,120.0,0.65,16.5,228.5,297.14,239.28
2016,6,4,7,0,341.0,134.0,0.6,17.0,267.0,344.16,276.32
2016,6,4,7,15,190.0,159.0,0.55,17.0,235.0,286.49,229.5
2016,6,4,7,30,39.0,184.0,0.5,17.0,203.0,213.01,168.75
2016,6,4,7,45,37.0,202.0,0.5,17.5,221.5,231.41,182.78
2016,6,4,8,0,35.0,220.0,0.5,18.0,240.0,249.55,195.8
2016,6,4,8,15,54.0,250.5,0.55,17.5,284.0,297.64,233.14
2016,6,4,8,30,73.0,281.0,0.6,17.0,328.0,346.94,270.68
2016,6,4,8,45,100.5,308.0,0.7,17.0,378.0,400.72,311.01
2016,6,4,9,0,128.0,335.0,0.8,17.0,428.0,467.65,360.18
2016,6,4,9,15,127.0,354.5,0.8,17.0,451.0,489.77,374.68
2016,6,4,9,30,126.0,374.0,0.8,17.0,474.0,511.22,389.0
2016,6,4,9,45,89.5,372.5,0.85,17.0,445.0,462.96,352.7
2016,6,4,10,0,53.0,371.0,0.9,17.0,416.0,425.52,324.33
2016,6,4,10,15,63.0,393.0,0.85,17.0,448.0,457.7,347.54
2016,6,4,10,30,73.0,415.0,0.8,17.0,480.0,489.63,369.67
2016,6,4,10,45,160.0,434.5,0.8,17.0,581.5,607.67,454.83
2016,6,4,11,0,247.0,454.0,0.8,17.0,683.0,724.05,534.7
2016,6,4,11,15,188.0,464.5,0.8,17.0,640.5,661.44,488.88
2016,6,4,11,30,129.0,475.0,0.8,17.0,598.0,609.01,451.39
2016,6,4,11,45,92.5,456.5,0.8,17.0,545.0,540.34,403.12
2016,6,4,12,0,56.0,438.0,0.8,17.0,492.0,482.43,361.61
2016,6,4,12,15,56.0,438.0,0.75,17.0,492.0,478.95,359.28
2016,6,4,12,30,56.0,438.0,0.7,17.0,492.0,475.14,356.26
2016,6,4,12,45,47.0,418.5,0.7,17.0,464.0,443.94,333.87
2016,6,4,13,0,38.0,399.0,0.7,17.0,436.0,413.38,312.0
2016,6,4,13,15,37.5,391.5,0.7,17.0,427.5,402.17,304.27
2016,6,4,13,30,37.0,384.0,0.7,17.0,419.0,390.97,296.38
2016,6,4,13,45,102.0,410.0,0.75,17.5,501.5,462.17,349.62
2016,6,4,14,0,167.0,436.0,0.8,18.0,584.0,527.71,396.69
2016,6,4,14,15,164.0,420.5,0.8,18.0,562.5,500.4,376.82
2016,6,4,14,30,161.0,405.0,0.8,18.0,541.0,473.17,357.71
2016,6,4,14,45,181.0,386.0,0.8,18.0,532.5,457.22,346.86
2016,6,4,15,0,201.0,367.0,0.8,18.0,524.0,439.26,334.12
2016,6,4,15,15,235.5,341.0,0.8,17.5,515.5,420.91,321.38
2016,6,4,15,30,270.0,315.0,0.8,17.0,507.0,395.36,302.59
2016,6,4,15,45,147.0,274.5,0.85,17.0,378.0,297.56,229.32
2016,6,4,16,0,24.0,234.0,0.9,17.0,249.0,218.8,170.5
2016,6,4,16,15,29.5,223.0,0.9,17.0,240.0,202.73,158.36
2016,6,4,16,30,35.0,212.0,0.9,17.0,231.0,190.72,148.95
2016,6,4,16,45,24.5,186.5,0.9,17.0,199.5,169.58,132.8
2016,6,4,17,0,14.0,161.0,0.9,17.0,168.0,144.23,113.25
2016,6,4,17,15,306.5,126.0,0.9,16.5,240.5,111.28,76.68
2016,6,4,17,30,599.0,91.0,0.9,16.0,313.0,66.66,53.41
2016,6,4,17,45,557.5,82.5,0.9,16.0,264.5,57.17,45.21
2016,6,4,18,0,516.0,74.0,0.9,16.0,216.0,53.13,41.64
2016,6,4,18,15,448.0,65.0,0.85,15.5,170.5,48.31,37.3
2016,6,4,18,30,380.0,56.0,0.8,15.0,125.0,43.23,32.52
2016,6,4,18,45,291.0,43.0,0.8,14.5,86.5,33.01,23.01
2016,6,4,19,0,202.0,30.0,0.8,14.0,48.0,23.42,12.92
2016,6,4,19,15,101.0,15.0,0.8,14.0,24.0,11.8,0.0
2016,6,4,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,5,5,15,140.5,17.0,0.35,13.0,32.0,50.72,6.29
2016,6,5,5,30,281.0,34.0,0.3,13.0,64.0,116.27,77.52
2016,6,5,5,45,373.0,44.0,0.3,13.0,105.5,171.69,126.48
2016,6,5,6,0,465.0,54.0,0.3,13.0,147.0,237.28,182.94
2016,6,5,6,15,232.5,70.5,0.35,13.0,117.0,183.19,145.99
2016,6,5,6,30,0.0,87.0,0.4,13.0,87.0,83.19,65.26
2016,6,5,6,45,0.0,105.0,0.45,13.5,105.0,100.71,80.14
2016,6,5,7,0,0.0,123.0,0.5,14.0,123.0,118.21,94.33
2016,6,5,7,15,8.5,146.5,0.55,14.0,150.5,146.64,117.62
2016,6,5,7,30,17.0,170.0,0.6,14.0,178.0,175.84,141.17
2016,6,5,7,45,37.0,201.5,0.7,14.5,222.0,230.79,185.0
2016,6,5,8,0,57.0,233.0,0.8,15.0,266.0,280.24,223.41
2016,6,5,8,15,48.0,245.5,0.9,15.0,275.0,287.35,227.98
2016,6,5,8,30,39.0,258.0,1.0,15.0,284.0,293.71,232.18
2016,6,5,8,45,51.0,286.5,1.1,15.5,322.5,334.68,263.17
2016,6,5,9,0,63.0,315.0,1.2,16.0,361.0,376.15,293.84
2016,6,5,9,15,81.0,341.5,1.2,16.0,404.0,421.31,327.26
2016,6,5,9,30,99.0,368.0,1.2,16.0,447.0,466.95,360.48
2016,6,5,9,45,145.0,389.5,1.3,16.0,510.0,546.74,419.32
2016,6,5,10,0,191.0,411.0,1.4,16.0,573.0,615.14,468.74
2016,6,5,10,15,161.5,425.0,1.4,16.0,565.0,601.22,456.54
2016,6,5,10,30,132.0,439.0,1.4,16.0,557.0,585.78,444.04
2016,6,5,10,45,114.0,444.5,1.4,16.5,548.5,571.78,432.32
2016,6,5,11,0,96.0,450.0,1.4,17.0,540.0,545.73,412.18
2016,6,5,11,15,86.5,451.5,1.4,17.0,533.5,535.33,404.33
2016,6,5,11,30,77.0,453.0,1.4,17.0,527.0,524.58,396.15
2016,6,5,11,45,89.5,463.5,1.45,17.0,550.0,544.4,410.85
2016,6,5,12,0,102.0,474.0,1.5,17.0,573.0,563.28,424.61
2016,6,5,12,15,119.5,478.5,1.5,17.0,594.5,587.27,441.84
2016,6,5,12,30,137.0,483.0,1.5,17.0,616.0,601.52,452.18
2016,6,5,12,45,162.0,479.5,1.55,17.0,635.0,613.44,461.58
2016,6,5,13,0,187.0,476.0,1.6,17.0,654.0,623.48,469.66
2016,6,5,13,15,153.0,465.5,1.6,17.0,609.5,574.3,434.02
2016,6,5,13,30,119.0,455.0,1.6,17.0,565.0,526.97,399.8
2016,6,5,13,45,125.0,444.5,1.6,17.5,557.5,513.35,389.99
2016,6,5,14,0,131.0,434.0,1.6,18.0,550.0,499.06,379.41
2016,6,5,14,15,138.0,419.5,1.6,18.0,538.5,481.24,366.97
2016,6,5,14,30,145.0,405.0,1.6,18.0,527.0,462.69,353.86
2016,6,5,14,45,93.5,364.5,1.65,18.0,442.0,386.79,297.47
2016,6,5,15,0,42.0,324.0,1.7,18.0,357.0,315.16,243.61
2016,6,5,15,15,57.0,318.5,1.75,17.5,361.0,313.2,243.36
2016,6,5,15,30,72.0,313.0,1.8,17.0,365.0,309.39,241.15
2016,6,5,15,45,59.0,285.5,1.85,17.0,326.5,274.4,214.34
2016,6,5,16,0,46.0,258.0,1.9,17.0,288.0,241.17,188.83
2016,6,5,16,15,24.0,211.5,1.95,17.0,227.5,196.86,154.57
2016,6,5,16,30,2.0,165.0,2.0,17.0,167.0,149.67,117.77
2016,6,5,16,45,1.0,144.0,2.05,17.0,145.0,130.5,102.69
2016,6,5,17,0,0.0,123.0,2.1,17.0,123.0,111.61,87.59
2016,6,5,17,15,0.0,95.5,2.1,16.5,95.5,87.6,68.13
2016,6,5,17,30,0.0,68.0,2.1,16.0,68.0,63.26,48.05
2016,6,5,17,45,0.0,57.5,2.1,16.0,57.5,53.46,41.93
2016,6,5,18,0,0.0,47.0,2.1,16.0,47.0,43.67,33.25
2016,6,5,18,15,211.5,49.0,2.05,15.5,88.0,35.43,25.88
2016,6,5,18,30,423.0,51.0,2.0,15.0,129.0,38.59,28.44
2016,6,5,18,45,324.5,40.5,2.0,14.5,89.5,31.55,21.74
2016,6,5,19,0,226.0,30.0,2.0,14.0,50.0,23.41,13.04
2016,6,5,19,15,113.0,15.0,2.0,14.0,25.0,11.79,0.0
2016,6,5,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,5,15,129.5,16.5,1.05,14.0,30.5,46.58,5.98
2016,6,6,5,30,259.0,33.0,1.0,14.0,61.0,109.78,73.06
2016,6,6,5,45,345.5,43.0,1.0,14.0,100.5,162.21,119.64
2016,6,6,6,0,432.0,53.0,1.0,14.0,140.0,224.23,173.6
2016,6,6,6,15,491.5,60.5,1.0,14.0,185.0,281.63,224.05
2016,6,6,6,30,551.0,68.0,1.0,14.0,230.0,344.81,278.1
2016,6,6,6,45,275.5,91.5,1.0,14.5,172.5,253.79,206.8
2016,6,6,7,0,0.0,115.0,1.0,15.0,115.0,109.94,86.88
2016,6,6,7,15,10.0,143.5,1.0,15.0,148.5,144.42,115.66
2016,6,6,7,30,20.0,172.0,1.0,15.0,182.0,179.88,144.34
2016,6,6,7,45,20.5,188.5,1.05,15.5,200.0,197.0,157.32
2016,6,6,8,0,21.0,205.0,1.1,16.0,218.0,214.12,170.19
2016,6,6,8,15,18.5,214.0,1.1,16.0,226.0,221.18,175.13
2016,6,6,8,30,16.0,223.0,1.1,16.0,234.0,228.08,179.95
2016,6,6,8,45,28.5,259.0,1.1,16.0,279.5,285.67,224.7
2016,6,6,9,0,41.0,295.0,1.1,16.0,325.0,334.94,261.94
2016,6,6,9,15,38.0,307.0,1.1,16.0,336.0,344.76,268.37
2016,6,6,9,30,35.0,319.0,1.1,16.0,347.0,354.29,274.82
2016,6,6,9,45,46.0,347.5,1.15,16.0,386.0,394.41,304.76
2016,6,6,10,0,57.0,376.0,1.2,16.0,425.0,434.58,334.19
2016,6,6,10,15,52.0,382.0,1.2,16.0,428.0,435.09,333.6
2016,6,6,10,30,47.0,388.0,1.2,16.0,431.0,435.26,333.1
2016,6,6,10,45,70.0,418.5,1.2,16.0,483.5,488.67,372.36
2016,6,6,11,0,93.0,449.0,1.2,16.0,536.0,541.61,410.22
2016,6,6,11,15,103.0,460.5,1.2,16.0,557.5,561.1,423.58
2016,6,6,11,30,113.0,472.0,1.2,16.0,579.0,589.85,443.59
2016,6,6,11,45,72.0,430.5,1.2,16.0,499.5,493.78,373.87
2016,6,6,12,0,31.0,389.0,1.2,16.0,420.0,409.21,311.73
2016,6,6,12,15,30.0,385.5,1.2,16.0,415.5,402.23,307.12
2016,6,6,12,30,29.0,382.0,1.2,16.0,411.0,395.12,301.91
2016,6,6,12,45,36.0,396.0,1.2,16.0,431.5,412.13,314.73
2016,6,6,13,0,43.0,410.0,1.2,16.0,452.0,428.31,326.74
2016,6,6,13,15,37.0,390.5,1.2,16.0,426.0,400.8,306.42
2016,6,6,13,30,31.0,371.0,1.2,16.0,400.0,373.9,286.72
2016,6,6,13,45,30.0,359.0,1.25,16.0,386.5,358.52,275.78
2016,6,6,14,0,29.0,347.0,1.3,16.0,373.0,343.31,264.82
2016,6,6,14,15,55.0,368.0,1.3,16.0,415.0,377.01,291.01
2016,6,6,14,30,81.0,389.0,1.3,16.0,457.0,407.51,314.19
2016,6,6,14,45,52.0,338.5,1.3,16.0,381.5,338.7,262.3
2016,6,6,15,0,23.0,288.0,1.3,16.0,306.0,276.21,214.94
2016,6,6,15,15,38.5,295.0,1.3,15.5,323.0,283.85,221.96
2016,6,6,15,30,54.0,302.0,1.3,15.0,340.0,292.06,228.93
2016,6,6,15,45,33.0,256.5,1.35,15.0,279.5,240.12,188.8
2016,6,6,16,0,12.0,211.0,1.4,15.0,219.0,195.12,153.98
2016,6,6,16,15,10.5,196.0,1.4,15.0,202.5,179.86,142.27
2016,6,6,16,30,9.0,181.0,1.4,15.0,186.0,164.81,130.57
2016,6,6,16,45,7.5,166.5,1.4,15.0,170.5,150.39,119.3
2016,6,6,17,0,6.0,152.0,1.4,15.0,155.0,136.17,108.12
2016,6,6,17,15,70.0,150.0,1.4,14.5,176.5,131.15,102.27
2016,6,6,17,30,134.0,148.0,1.4,14.0,198.0,116.45,91.85
2016,6,6,17,45,120.5,127.5,1.45,14.0,167.5,99.89,83.25
2016,6,6,18,0,107.0,107.0,1.5,14.0,137.0,85.21,70.34
2016,6,6,18,15,89.0,86.5,1.5,14.0,108.0,70.09,56.78
2016,6,6,18,30,71.0,66.0,1.5,14.0,79.0,54.56,42.62
2016,6,6,18,45,43.0,47.5,1.5,14.0,55.0,41.52,30.46
2016,6,6,19,0,15.0,29.0,1.5,14.0,31.0,26.08,15.33
2016,6,6,19,15,7.5,14.5,1.5,13.5,15.5,13.47,0.0
2016,6,6,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,7,5,15,113.0,18.5,1.2,13.0,30.5,45.87,6.65
2016,6,7,5,30,226.0,37.0,1.2,13.0,61.0,105.08,70.77
2016,6,7,5,45,316.5,48.0,1.2,13.5,101.0,157.03,116.47
2016,6,7,6,0,407.0,59.0,1.2,14.0,141.0,221.32,171.82
2016,6,7,6,15,203.5,76.0,1.15,14.0,117.0,170.29,136.09
2016,6,7,6,30,0.0,93.0,1.1,14.0,93.0,89.44,70.46
2016,6,7,6,45,3.0,111.5,1.1,14.0,112.5,109.01,87.07
2016,6,7,7,0,6.0,130.0,1.1,14.0,132.0,128.86,103.45
2016,6,7,7,15,3.5,139.5,1.1,14.0,141.0,136.26,109.2
2016,6,7,7,30,1.0,149.0,1.1,14.0,150.0,143.54,114.76
2016,6,7,7,45,8.5,173.5,1.15,14.5,179.0,173.03,138.4
2016,6,7,8,0,16.0,198.0,1.2,15.0,208.0,203.14,162.09
2016,6,7,8,15,19.5,218.5,1.2,15.0,231.0,226.56,180.23
2016,6,7,8,30,23.0,239.0,1.2,15.0,254.0,250.16,198.36
2016,6,7,8,45,32.0,267.0,1.3,15.0,289.5,297.2,234.83
2016,6,7,9,0,41.0,295.0,1.4,15.0,325.0,334.88,263.5
2016,6,7,9,15,37.5,305.0,1.45,15.0,333.5,342.11,268.22
2016,6,7,9,30,34.0,315.0,1.5,15.0,342.0,349.05,272.89
2016,6,7,9,45,33.5,327.0,1.55,15.5,354.5,360.67,280.73
2016,6,7,10,0,33.0,339.0,1.6,16.0,367.0,372.09,288.36
2016,6,7,10,15,28.0,335.5,1.6,16.0,360.0,362.68,280.65
2016,6,7,10,30,23.0,332.0,1.6,16.0,353.0,341.8,264.47
2016,6,7,10,45,108.0,397.0,1.6,16.0,497.5,516.12,396.42
2016,6,7,11,0,193.0,462.0,1.6,16.0,642.0,666.87,504.25
2016,6,7,11,15,112.5,424.5,1.5,15.5,530.0,544.39,413.84
2016,6,7,11,30,32.0,387.0,1.4,15.0,418.0,412.64,316.06
2016,6,7,11,45,45.5,415.0,1.35,15.0,459.0,451.96,345.98
2016,6,7,12,0,59.0,443.0,1.3,15.0,500.0,490.27,373.62
2016,6,7,12,15,83.5,459.5,1.25,15.0,540.0,526.52,399.92
2016,6,7,12,30,108.0,476.0,1.2,15.0,580.0,561.11,424.67
2016,6,7,12,45,133.5,476.5,1.15,15.0,604.0,584.48,441.34
2016,6,7,13,0,159.0,477.0,1.1,15.0,628.0,599.61,452.21
2016,6,7,13,15,149.0,468.0,1.1,15.0,608.0,573.28,433.36
2016,6,7,13,30,139.0,459.0,1.1,15.0,588.0,547.24,415.02
2016,6,7,13,45,98.5,428.5,1.1,15.0,519.0,476.55,363.69
2016,6,7,14,0,58.0,398.0,1.1,15.0,450.0,411.45,315.83
2016,6,7,14,15,57.5,384.5,1.15,15.0,434.5,393.6,303.53
2016,6,7,14,30,57.0,371.0,1.2,15.0,419.0,375.81,290.8
2016,6,7,14,45,44.5,339.5,1.25,15.0,376.0,334.99,260.39
2016,6,7,15,0,32.0,308.0,1.3,15.0,333.0,295.81,230.94
2016,6,7,15,15,35.5,297.5,1.35,15.0,324.0,284.47,222.81
2016,6,7,15,30,39.0,287.0,1.4,15.0,315.0,272.72,214.09
2016,6,7,15,45,24.5,245.0,1.45,15.0,262.0,231.51,182.28
2016,6,7,16,0,10.0,203.0,1.5,15.0,209.0,187.59,148.08
2016,6,7,16,15,7.0,186.5,1.55,15.0,191.0,170.8,135.16
2016,6,7,16,30,4.0,170.0,1.6,15.0,173.0,154.43,122.41
2016,6,7,16,45,2.0,148.5,1.65,15.0,150.0,134.52,106.63
2016,6,7,17,0,0.0,127.0,1.7,15.0,127.0,115.0,91.02
2016,6,7,17,15,0.0,101.5,1.75,14.5,101.5,92.69,72.9
2016,6,7,17,30,0.0,76.0,1.8,14.0,76.0,70.44,54.51
2016,6,7,17,45,0.0,64.5,1.85,14.0,64.5,60.0,48.09
2016,6,7,18,0,0.0,53.0,1.9,14.0,53.0,49.26,38.53
2016,6,7,18,15,199.0,54.5,1.85,14.0,91.5,39.42,29.62
2016,6,7,18,30,398.0,56.0,1.8,14.0,130.0,42.94,32.43
2016,6,7,18,45,306.0,44.0,1.8,14.0,91.0,33.72,23.73
2016,6,7,19,0,214.0,32.0,1.8,14.0,52.0,24.97,14.57
2016,6,7,19,15,107.0,16.0,1.8,13.5,26.0,12.56,0.0
2016,6,7,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,9.0,1.75,13.0,9.0,8.33,0.0
2016,6,8,5,30,0.0,18.0,1.8,13.0,18.0,16.69,7.76
2016,6,8,5,45,0.0,30.0,1.9,13.0,30.0,27.85,17.8
2016,6,8,6,0,0.0,42.0,2.0,13.0,42.0,39.02,27.68
2016,6,8,6,15,0.0,55.0,2.05,13.0,55.0,51.3,38.42
2016,6,8,6,30,0.0,68.0,2.1,13.0,68.0,63.74,49.16
2016,6,8,6,45,0.0,82.0,2.15,13.5,82.0,77.19,60.47
2016,6,8,7,0,0.0,96.0,2.2,14.0,96.0,90.65,71.57
2016,6,8,7,15,14.5,137.5,2.2,14.0,144.5,140.96,113.68
2016,6,8,7,30,29.0,179.0,2.2,14.0,193.0,200.63,162.65
2016,6,8,7,45,98.5,213.0,2.25,14.0,268.0,286.72,233.38
2016,6,8,8,0,168.0,247.0,2.3,14.0,343.0,388.49,314.55
2016,6,8,8,15,129.5,267.0,2.3,14.0,344.5,385.42,309.81
2016,6,8,8,30,91.0,287.0,2.3,14.0,346.0,368.0,294.36
2016,6,8,8,45,131.0,312.0,2.3,14.0,403.5,442.25,352.01
2016,6,8,9,0,171.0,337.0,2.3,14.0,461.0,507.49,401.3
2016,6,8,9,15,206.0,353.0,2.3,14.0,510.0,559.92,440.18
2016,6,8,9,30,241.0,369.0,2.3,14.0,559.0,625.51,487.95
2016,6,8,9,45,149.0,372.0,2.3,14.5,491.0,531.48,414.19
2016,6,8,10,0,57.0,375.0,2.3,15.0,423.0,433.39,337.07
2016,6,8,10,15,86.5,405.0,2.3,15.0,481.0,493.33,382.82
2016,6,8,10,30,116.0,435.0,2.3,15.0,539.0,565.31,435.61
2016,6,8,10,45,216.0,435.0,2.3,15.0,634.0,664.05,509.37
2016,6,8,11,0,316.0,435.0,2.3,15.0,729.0,773.44,588.1
2016,6,8,11,15,375.5,415.5,2.3,15.0,769.5,809.41,613.69
2016,6,8,11,30,435.0,396.0,2.3,15.0,810.0,851.8,643.9
2016,6,8,11,45,657.0,268.0,2.3,15.0,898.5,937.41,709.09
2016,6,8,12,0,879.0,140.0,2.3,15.0,987.0,1001.8,751.73
2016,6,8,12,15,879.0,140.0,2.3,15.0,986.5,985.71,740.25
2016,6,8,12,30,879.0,140.0,2.3,15.0,986.0,966.58,727.69
2016,6,8,12,45,877.5,139.5,2.35,15.0,978.0,942.65,712.46
2016,6,8,13,0,876.0,139.0,2.4,15.0,970.0,915.94,695.32
2016,6,8,13,15,872.5,138.5,2.4,15.0,955.0,884.81,674.63
2016,6,8,13,30,869.0,138.0,2.4,15.0,940.0,851.22,652.18
2016,6,8,13,45,684.0,238.5,2.45,15.0,861.0,769.07,593.54
2016,6,8,14,0,499.0,339.0,2.5,15.0,782.0,690.94,533.61
2016,6,8,14,15,494.5,325.0,2.55,14.5,752.0,649.8,505.43
2016,6,8,14,30,490.0,311.0,2.6,14.0,722.0,608.09,475.82
2016,6,8,14,45,455.0,309.0,2.65,14.0,679.0,557.46,437.51
2016,6,8,15,0,420.0,307.0,2.7,14.0,636.0,509.23,400.42
2016,6,8,15,15,352.0,310.5,2.75,14.0,576.5,453.62,356.94
2016,6,8,15,30,284.0,314.0,2.8,14.0,517.0,402.18,316.47
2016,6,8,15,45,348.0,276.5,2.85,14.0,509.5,378.54,296.76
2016,6,8,16,0,412.0,239.0,2.9,14.0,502.0,344.31,267.13
2016,6,8,16,15,582.0,169.5,2.9,14.0,510.0,312.54,235.13
2016,6,8,16,30,752.0,100.0,2.9,14.0,518.0,265.08,187.24
2016,6,8,16,45,594.0,126.0,2.95,14.0,437.0,207.11,142.09
2016,6,8,17,0,436.0,152.0,3.0,14.0,356.0,170.55,118.11
2016,6,8,17,15,439.5,131.5,3.0,14.0,317.0,126.9,85.37
2016,6,8,17,30,443.0,111.0,3.0,14.0,278.0,83.41,60.66
2016,6,8,17,45,398.0,102.0,3.0,14.0,235.5,71.71,58.48
2016,6,8,18,0,353.0,93.0,3.0,14.0,193.0,67.0,54.3
2016,6,8,18,15,310.0,78.5,2.9,13.5,153.5,57.8,46.03
2016,6,8,18,30,267.0,64.0,2.8,13.0,114.0,48.12,37.14
2016,6,8,18,45,202.0,48.5,2.75,13.0,80.0,37.14,26.82
2016,6,8,19,0,137.0,33.0,2.7,13.0,46.0,25.68,15.33
2016,6,8,19,15,68.5,16.5,2.65,13.0,23.0,13.91,0.0
2016,6,8,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,5,15,129.0,18.0,3.1,13.0,31.5,48.15,7.89
2016,6,9,5,30,258.0,36.0,3.2,13.0,63.0,111.37,74.85
2016,6,9,5,45,349.0,46.0,3.3,13.5,104.0,165.72,123.16
2016,6,9,6,0,440.0,56.0,3.4,14.0,145.0,229.5,179.04
2016,6,9,6,15,220.0,66.5,3.45,14.0,111.0,172.82,138.87
2016,6,9,6,30,0.0,77.0,3.5,14.0,77.0,72.84,56.6
2016,6,9,6,45,0.0,92.5,3.55,14.5,92.5,87.8,69.21
2016,6,9,7,0,0.0,108.0,3.6,15.0,108.0,102.76,81.49
2016,6,9,7,15,0.0,127.0,3.55,15.0,127.0,121.28,96.69
2016,6,9,7,30,0.0,146.0,3.5,15.0,146.0,139.79,111.69
2016,6,9,7,45,6.5,170.0,3.5,15.0,174.0,168.0,134.67
2016,6,9,8,0,13.0,194.0,3.5,15.0,202.0,196.75,157.83
2016,6,9,8,15,18.5,217.0,3.45,15.0,229.0,224.18,179.62
2016,6,9,8,30,24.0,240.0,3.4,15.0,256.0,251.96,201.46
2016,6,9,8,45,78.5,288.0,3.4,15.0,344.0,359.61,287.61
2016,6,9,9,0,133.0,336.0,3.4,15.0,432.0,472.55,375.07
2016,6,9,9,15,163.0,355.5,3.35,15.0,480.0,523.16,412.89
2016,6,9,9,30,193.0,375.0,3.3,15.0,528.0,574.57,451.0
2016,6,9,9,45,180.0,393.5,3.25,15.5,540.5,584.12,455.47
2016,6,9,10,0,167.0,412.0,3.2,16.0,553.0,592.3,459.14
2016,6,9,10,15,168.0,426.5,3.2,16.0,572.5,608.81,470.46
2016,6,9,10,30,169.0,441.0,3.2,16.0,592.0,624.45,481.09
2016,6,9,10,45,123.5,440.5,3.25,16.0,552.5,576.84,444.41
2016,6,9,11,0,78.0,440.0,3.3,16.0,513.0,517.05,398.83
2016,6,9,11,15,184.0,449.0,3.35,16.0,623.5,641.2,493.55
2016,6,9,11,30,290.0,458.0,3.4,16.0,734.0,761.71,581.92
2016,6,9,11,45,302.0,449.5,3.45,16.0,739.0,758.35,579.19
2016,6,9,12,0,314.0,441.0,3.5,16.0,744.0,753.47,576.29
2016,6,9,12,15,595.0,291.5,3.55,16.0,865.0,873.71,670.68
2016,6,9,12,30,876.0,142.0,3.6,16.0,986.0,965.82,736.33
2016,6,9,12,45,887.5,133.0,3.65,16.0,982.0,945.98,722.39
2016,6,9,13,0,899.0,124.0,3.7,16.0,978.0,922.75,707.03
2016,6,9,13,15,895.5,123.5,3.7,15.5,963.0,891.1,686.78
2016,6,9,13,30,892.0,123.0,3.7,15.0,948.0,856.92,664.61
2016,6,9,13,45,888.0,121.5,3.75,15.0,926.5,819.03,638.64
2016,6,9,14,0,884.0,120.0,3.8,15.0,905.0,778.96,610.86
2016,6,9,14,15,877.5,118.5,3.85,15.0,877.0,735.09,580.03
2016,6,9,14,30,871.0,117.0,3.9,15.0,849.0,689.59,545.73
2016,6,9,14,45,862.5,115.0,3.95,15.0,815.0,640.98,508.07
2016,6,9,15,0,854.0,113.0,4.0,15.0,781.0,591.35,468.64
2016,6,9,15,15,842.5,111.0,4.0,15.0,742.0,539.36,426.19
2016,6,9,15,30,831.0,109.0,4.0,15.0,703.0,483.78,379.85
2016,6,9,15,45,815.5,106.5,4.0,15.0,659.5,428.85,332.75
2016,6,9,16,0,800.0,104.0,4.0,15.0,616.0,374.63,285.02
2016,6,9,16,15,781.0,101.0,4.0,14.5,569.0,319.86,236.5
2016,6,9,16,30,762.0,98.0,4.0,14.0,522.0,266.67,188.79
2016,6,9,16,45,736.0,94.5,4.0,14.0,473.0,213.53,141.83
2016,6,9,17,0,710.0,91.0,4.0,14.0,424.0,158.53,96.2
2016,6,9,17,15,676.5,86.5,4.0,14.0,374.0,109.42,61.8
2016,6,9,17,30,643.0,82.0,4.0,14.0,324.0,64.33,41.79
2016,6,9,17,45,600.0,75.5,4.0,14.0,275.5,51.21,40.26
2016,6,9,18,0,557.0,69.0,4.0,14.0,227.0,48.57,37.9
2016,6,9,18,15,493.0,61.0,3.9,13.5,180.5,44.43,34.15
2016,6,9,18,30,429.0,53.0,3.8,13.0,134.0,40.06,30.02
2016,6,9,18,45,341.5,42.0,3.7,13.0,95.0,32.63,22.91
2016,6,9,19,0,254.0,31.0,3.6,13.0,56.0,24.76,14.68
2016,6,9,19,15,127.0,15.5,3.55,13.0,28.0,12.14,0.0
2016,6,9,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,5,15,68.0,18.5,3.35,13.0,26.0,34.45,4.57
2016,6,10,5,30,136.0,37.0,3.4,13.0,52.0,78.23,52.54
2016,6,10,5,45,183.5,53.5,3.45,13.5,84.5,117.93,88.07
2016,6,10,6,0,231.0,70.0,3.5,14.0,117.0,162.79,127.55
2016,6,10,6,15,263.5,87.0,3.55,14.0,154.5,207.14,167.05
2016,6,10,6,30,296.0,104.0,3.6,14.0,192.0,254.69,208.69
2016,6,10,6,45,328.5,117.5,3.7,14.0,232.0,309.23,255.27
2016,6,10,7,0,361.0,131.0,3.8,14.0,272.0,359.49,297.49
2016,6,10,7,15,511.0,114.0,3.85,14.0,343.5,455.39,377.02
2016,6,10,7,30,661.0,97.0,3.9,14.0,415.0,560.16,461.86
2016,6,10,7,45,499.5,159.5,3.95,14.0,414.5,539.89,442.49
2016,6,10,8,0,338.0,222.0,4.0,14.0,414.0,497.81,405.73
2016,6,10,8,15,368.5,235.0,4.05,14.0,461.0,548.67,445.29
2016,6,10,8,30,399.0,248.0,4.1,14.0,508.0,611.77,492.91
2016,6,10,8,45,622.0,177.0,4.15,14.5,613.0,745.11,596.92
2016,6,10,9,0,845.0,106.0,4.2,15.0,718.0,873.26,687.68
2016,6,10,9,15,857.5,108.0,4.2,15.0,757.5,909.0,710.88
2016,6,10,9,30,870.0,110.0,4.2,15.0,797.0,942.39,732.93
2016,6,10,9,45,884.5,109.0,4.25,15.0,833.5,971.93,752.46
2016,6,10,10,0,899.0,108.0,4.3,15.0,870.0,998.83,770.16
2016,6,10,10,15,907.0,109.5,4.3,15.0,899.0,1019.09,782.94
2016,6,10,10,30,915.0,111.0,4.3,15.0,928.0,1036.12,793.59
2016,6,10,10,45,919.5,112.5,4.35,15.5,950.0,1046.27,798.6
2016,6,10,11,0,924.0,114.0,4.4,16.0,972.0,1052.94,801.38
2016,6,10,11,15,928.0,114.5,4.4,16.0,987.5,1054.57,801.9
2016,6,10,11,30,932.0,115.0,4.4,16.0,1003.0,1052.66,800.18
2016,6,10,11,45,934.5,115.5,4.45,16.0,1011.0,1045.73,795.69
2016,6,10,12,0,937.0,116.0,4.5,16.0,1019.0,1035.34,788.96
2016,6,10,12,15,937.5,116.0,4.5,16.0,1019.5,1019.11,777.85
2016,6,10,12,30,938.0,116.0,4.5,16.0,1020.0,999.62,764.6
2016,6,10,12,45,922.5,125.5,4.55,16.0,1008.0,971.27,745.7
2016,6,10,13,0,907.0,135.0,4.6,16.0,996.0,940.42,725.02
2016,6,10,13,15,904.0,134.0,4.6,16.0,981.5,908.47,703.08
2016,6,10,13,30,901.0,133.0,4.6,16.0,967.0,873.93,679.22
2016,6,10,13,45,899.0,130.5,4.65,16.0,946.0,836.37,653.39
2016,6,10,14,0,897.0,128.0,4.7,16.0,925.0,796.46,625.63
2016,6,10,14,15,890.5,126.5,4.7,15.5,896.5,752.03,595.16
2016,6,10,14,30,884.0,125.0,4.7,15.0,868.0,705.94,560.94
2016,6,10,14,45,877.0,122.0,4.7,15.0,834.0,656.76,522.45
2016,6,10,15,0,870.0,119.0,4.7,15.0,800.0,606.39,482.09
2016,6,10,15,15,858.0,117.0,4.7,15.0,760.0,553.31,438.55
2016,6,10,15,30,846.0,115.0,4.7,15.0,720.0,496.83,391.24
2016,6,10,15,45,830.5,112.0,4.75,15.0,675.5,440.64,342.98
2016,6,10,16,0,815.0,109.0,4.8,15.0,631.0,385.14,294.04
2016,6,10,16,15,795.5,106.0,4.8,15.0,583.5,329.37,244.0
2016,6,10,16,30,776.0,103.0,4.8,15.0,536.0,275.22,195.01
2016,6,10,16,45,748.5,99.5,4.8,15.0,485.5,220.98,147.17
2016,6,10,17,0,721.0,96.0,4.8,15.0,435.0,164.74,100.57
2016,6,10,17,15,686.5,91.0,4.75,14.5,384.0,114.48,65.39
2016,6,10,17,30,652.0,86.0,4.7,14.0,333.0,68.37,44.55
2016,6,10,17,45,604.0,80.0,4.7,14.0,282.5,54.73,43.39
2016,6,10,18,0,556.0,74.0,4.7,14.0,232.0,52.67,41.56
2016,6,10,18,15,488.5,66.0,4.65,13.5,185.0,48.71,37.96
2016,6,10,18,30,421.0,58.0,4.6,13.0,138.0,44.56,34.0
2016,6,10,18,45,325.0,46.5,4.55,13.0,97.5,35.64,25.55
2016,6,10,19,0,229.0,35.0,4.5,13.0,57.0,27.34,16.88
2016,6,10,19,15,114.5,17.5,4.5,13.0,28.5,13.74,0.0
2016,6,10,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,5,15,116.5,19.0,2.75,12.0,31.5,46.86,8.01
2016,6,11,5,30,233.0,38.0,2.7,12.0,63.0,107.3,72.69
2016,6,11,5,45,327.5,49.0,2.7,12.5,104.0,160.66,119.87
2016,6,11,6,0,422.0,60.0,2.7,13.0,145.0,226.64,177.32
2016,6,11,6,15,485.0,68.5,2.6,13.0,192.0,286.06,230.2
2016,6,11,6,30,548.0,77.0,2.5,13.0,239.0,351.61,287.17
2016,6,11,6,45,600.5,81.5,2.45,13.5,290.0,413.17,339.06
2016,6,11,7,0,653.0,86.0,2.4,14.0,341.0,478.92,392.54
2016,6,11,7,15,686.5,91.0,2.3,14.5,392.0,537.42,438.27
2016,6,11,7,30,720.0,96.0,2.2,15.0,443.0,597.57,483.55
2016,6,11,7,45,751.0,98.0,2.15,15.5,493.5,651.71,523.07
2016,6,11,8,0,782.0,100.0,2.1,16.0,544.0,708.71,561.89
2016,6,11,8,15,801.5,103.5,2.05,16.0,592.0,758.63,595.45
