Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,8,30,821.0,107.0,2.0,16.0,640.0,807.63,627.72
2016,6,11,8,45,839.0,108.0,2.0,16.5,685.0,851.34,654.95
2016,6,11,9,0,857.0,109.0,2.0,17.0,730.0,886.81,676.12
2016,6,11,9,15,869.0,111.5,2.0,17.0,769.5,922.96,698.85
2016,6,11,9,30,881.0,114.0,2.0,17.0,809.0,956.7,719.76
2016,6,11,9,45,881.5,120.0,2.05,17.5,841.5,980.53,733.21
2016,6,11,10,0,882.0,126.0,2.1,18.0,874.0,1001.07,744.57
2016,6,11,10,15,889.5,127.5,2.1,18.0,902.5,1020.49,756.05
2016,6,11,10,30,897.0,129.0,2.1,18.0,931.0,1036.71,765.51
2016,6,11,10,45,901.5,130.5,2.15,18.0,952.5,1046.61,771.62
2016,6,11,11,0,906.0,132.0,2.2,18.0,974.0,1053.09,775.69
2016,6,11,11,15,909.5,132.5,2.25,18.0,988.5,1054.09,776.37
2016,6,11,11,30,913.0,133.0,2.3,18.0,1003.0,1051.63,774.98
2016,6,11,11,45,913.5,134.0,2.35,18.5,1010.0,1043.23,768.41
2016,6,11,12,0,914.0,135.0,2.4,19.0,1017.0,1031.47,759.81
2016,6,11,12,15,914.0,135.0,2.45,19.0,1016.5,1015.0,749.67
2016,6,11,12,30,914.0,135.0,2.5,19.0,1016.0,995.37,737.54
2016,6,11,12,45,916.5,132.0,2.6,19.0,1009.5,972.16,723.51
2016,6,11,13,0,919.0,129.0,2.7,19.0,1003.0,945.85,707.34
2016,6,11,13,15,915.5,128.5,2.8,19.0,987.5,913.67,687.07
2016,6,11,13,30,912.0,128.0,2.9,19.0,972.0,878.88,664.83
2016,6,11,13,45,906.5,127.5,3.0,19.0,949.5,840.06,639.55
2016,6,11,14,0,901.0,127.0,3.1,19.0,927.0,799.09,612.44
2016,6,11,14,15,894.0,125.5,3.2,18.5,898.5,754.19,583.27
2016,6,11,14,30,887.0,124.0,3.3,18.0,870.0,707.67,550.37
2016,6,11,14,45,877.5,122.5,3.45,18.0,835.5,658.16,513.29
2016,6,11,15,0,868.0,121.0,3.6,18.0,801.0,607.68,474.35
2016,6,11,15,15,856.5,118.5,3.7,18.0,761.0,554.55,432.07
2016,6,11,15,30,845.0,116.0,3.8,18.0,721.0,498.0,385.96
2016,6,11,15,45,829.0,113.5,3.95,18.0,676.5,442.1,339.02
2016,6,11,16,0,813.0,111.0,4.1,18.0,632.0,386.95,291.35
2016,6,11,16,15,793.0,107.5,4.1,17.5,584.5,330.71,242.28
2016,6,11,16,30,773.0,104.0,4.1,17.0,537.0,276.15,194.06
2016,6,11,16,45,745.0,101.0,4.2,17.0,486.5,217.79,143.47
2016,6,11,17,0,717.0,98.0,4.3,17.0,436.0,166.59,101.4
2016,6,11,17,15,682.5,92.5,4.3,16.5,385.0,116.14,66.19
2016,6,11,17,30,648.0,87.0,4.3,16.0,334.0,69.84,44.92
2016,6,11,17,45,598.0,81.5,4.3,16.0,283.0,55.85,44.03
2016,6,11,18,0,548.0,76.0,4.3,16.0,232.0,54.27,42.63
2016,6,11,18,15,481.0,67.0,4.2,15.5,185.0,49.5,38.36
2016,6,11,18,30,414.0,58.0,4.1,15.0,138.0,44.46,33.64
2016,6,11,18,45,317.0,46.5,4.1,15.0,97.5,35.6,25.31
2016,6,11,19,0,220.0,35.0,4.1,15.0,57.0,27.3,16.78
2016,6,11,19,15,110.0,17.5,4.05,14.5,28.5,13.72,0.0
2016,6,11,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,5,15,113.5,19.5,1.85,13.0,32.0,46.8,7.94
2016,6,12,5,30,227.0,39.0,1.6,13.0,64.0,106.84,72.16
2016,6,12,5,45,320.0,51.0,1.35,13.5,105.0,160.49,119.11
2016,6,12,6,0,413.0,63.0,1.1,14.0,146.0,224.61,174.09
2016,6,12,6,15,476.5,72.0,0.95,14.0,193.0,285.86,227.14
2016,6,12,6,30,540.0,81.0,0.8,14.0,240.0,351.77,282.51
2016,6,12,6,45,587.5,87.0,0.7,14.0,290.5,412.09,331.83
2016,6,12,7,0,635.0,93.0,0.6,14.0,341.0,476.11,382.04
2016,6,12,7,15,668.5,98.5,0.6,14.0,391.0,534.38,426.7
2016,6,12,7,30,702.0,104.0,0.6,14.0,441.0,594.32,471.13
2016,6,12,7,45,727.5,108.0,0.6,14.5,490.5,648.25,508.85
2016,6,12,8,0,753.0,112.0,0.6,15.0,540.0,702.45,544.87
2016,6,12,8,15,772.5,115.5,0.6,15.0,586.5,748.63,574.65
2016,6,12,8,30,792.0,119.0,0.6,15.0,633.0,796.63,605.23
2016,6,12,8,45,806.5,122.0,0.65,15.5,676.0,838.66,630.97
2016,6,12,9,0,821.0,125.0,0.7,16.0,719.0,878.94,655.28
2016,6,12,9,15,832.5,127.5,0.7,16.0,757.5,913.96,676.16
2016,6,12,9,30,844.0,130.0,0.7,16.0,796.0,946.61,695.4
2016,6,12,9,45,654.0,226.0,0.75,16.0,755.5,888.45,657.02
2016,6,12,10,0,464.0,322.0,0.8,16.0,715.0,809.74,600.36
2016,6,12,10,15,401.0,363.5,0.85,16.0,711.5,794.66,589.16
2016,6,12,10,30,338.0,405.0,0.9,16.0,708.0,766.76,568.63
2016,6,12,10,45,418.5,386.5,1.0,16.5,770.0,837.37,617.9
2016,6,12,11,0,499.0,368.0,1.1,17.0,832.0,897.93,658.65
2016,6,12,11,15,370.5,419.0,1.15,17.0,766.0,807.81,595.15
2016,6,12,11,30,242.0,470.0,1.2,17.0,700.0,716.49,530.93
2016,6,12,11,45,194.5,477.5,1.3,17.0,663.5,671.51,500.34
2016,6,12,12,0,147.0,485.0,1.4,17.0,627.0,626.45,468.59
2016,6,12,12,15,112.5,473.0,1.4,17.0,581.5,575.14,431.92
2016,6,12,12,30,78.0,461.0,1.4,17.0,536.0,518.31,390.93
2016,6,12,12,45,71.5,451.5,1.45,17.0,520.0,498.32,377.14
2016,6,12,13,0,65.0,442.0,1.5,17.0,504.0,478.53,363.13
2016,6,12,13,15,75.5,442.5,1.55,16.5,513.0,483.08,367.91
2016,6,12,13,30,86.0,443.0,1.6,16.0,522.0,486.62,371.8
2016,6,12,13,45,83.0,430.5,1.65,16.0,506.0,466.42,357.35
2016,6,12,14,0,80.0,418.0,1.7,16.0,490.0,446.37,343.08
2016,6,12,14,15,84.0,406.0,1.7,16.0,479.0,431.92,332.87
2016,6,12,14,30,88.0,394.0,1.7,16.0,468.0,417.04,322.21
2016,6,12,14,45,71.5,366.5,1.75,16.0,425.5,375.52,291.29
2016,6,12,15,0,55.0,339.0,1.8,16.0,383.0,335.87,261.57
2016,6,12,15,15,48.5,316.0,1.8,16.0,353.0,307.21,240.0
2016,6,12,15,30,42.0,293.0,1.8,16.0,323.0,279.47,218.89
2016,6,12,15,45,41.0,274.5,1.85,16.0,302.5,258.64,203.04
2016,6,12,16,0,40.0,256.0,1.9,16.0,282.0,238.05,187.19
2016,6,12,16,15,39.0,237.0,1.9,16.0,261.0,217.32,171.02
2016,6,12,16,30,38.0,218.0,1.9,16.0,240.0,196.85,154.93
2016,6,12,16,45,21.0,185.0,1.9,16.0,197.0,168.31,132.87
2016,6,12,17,0,4.0,152.0,1.9,16.0,154.0,136.19,107.83
2016,6,12,17,15,2.0,124.5,1.9,15.5,125.5,111.9,88.47
2016,6,12,17,30,0.0,97.0,1.9,15.0,97.0,88.05,69.06
2016,6,12,17,45,0.0,82.5,1.9,15.0,82.5,75.27,61.36
2016,6,12,18,0,0.0,68.0,1.9,15.0,68.0,62.49,50.09
2016,6,12,18,15,202.5,63.5,1.85,14.5,102.5,50.39,39.32
2016,6,12,18,30,405.0,59.0,1.8,14.0,137.0,45.29,34.56
2016,6,12,18,45,311.0,47.0,1.8,14.0,97.0,35.96,25.78
2016,6,12,19,0,217.0,35.0,1.8,14.0,57.0,27.27,16.95
2016,6,12,19,15,108.5,17.5,1.8,13.5,28.5,13.71,0.0
2016,6,12,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,5,15,129.5,18.0,3.2,12.0,32.0,47.88,7.93
2016,6,13,5,30,259.0,36.0,3.2,12.0,64.0,110.89,74.64
2016,6,13,5,45,354.5,45.5,3.25,12.5,105.0,165.92,123.51
2016,6,13,6,0,450.0,55.0,3.3,13.0,146.0,230.82,180.42
2016,6,13,6,15,512.0,62.5,3.35,13.0,193.0,290.02,233.64
2016,6,13,6,30,574.0,70.0,3.4,13.0,240.0,355.25,291.01
2016,6,13,6,45,493.5,96.0,3.5,13.5,261.5,369.39,304.94
2016,6,13,7,0,413.0,122.0,3.6,14.0,283.0,378.16,312.66
2016,6,13,7,15,403.0,144.0,3.65,14.0,319.0,416.69,344.12
2016,6,13,7,30,393.0,166.0,3.7,14.0,355.0,453.26,372.98
2016,6,13,7,45,585.0,131.5,3.75,14.0,446.5,573.54,470.43
2016,6,13,8,0,777.0,97.0,3.8,14.0,538.0,700.73,568.76
2016,6,13,8,15,796.0,100.0,3.8,14.0,585.0,749.51,602.87
2016,6,13,8,30,815.0,103.0,3.8,14.0,632.0,797.35,636.27
2016,6,13,8,45,830.0,105.5,3.85,14.5,675.5,840.01,664.45
2016,6,13,9,0,845.0,108.0,3.9,15.0,719.0,874.33,686.31
2016,6,13,9,15,856.5,110.0,3.95,15.0,758.0,909.21,709.72
2016,6,13,9,30,868.0,112.0,4.0,15.0,797.0,941.72,731.35
2016,6,13,9,45,877.5,113.0,4.05,15.5,831.0,968.67,747.62
2016,6,13,10,0,887.0,114.0,4.1,16.0,865.0,992.78,761.9
2016,6,13,10,15,893.0,115.0,4.2,16.0,892.5,1010.44,773.49
2016,6,13,10,30,899.0,116.0,4.3,16.0,920.0,1024.89,783.01
2016,6,13,10,45,900.0,119.0,4.45,16.0,940.0,1033.07,789.11
2016,6,13,11,0,901.0,122.0,4.6,16.0,960.0,1037.78,793.08
2016,6,13,11,15,904.0,123.0,4.6,16.0,974.0,1038.99,793.35
2016,6,13,11,30,907.0,124.0,4.6,16.0,988.0,1036.77,791.4
2016,6,13,11,45,904.0,127.0,4.7,16.0,993.5,1027.13,785.43
2016,6,13,12,0,901.0,130.0,4.8,16.0,999.0,1014.19,777.27
2016,6,13,12,15,900.5,130.0,4.85,15.5,998.5,997.61,767.69
2016,6,13,12,30,900.0,130.0,4.9,15.0,998.0,977.93,755.95
2016,6,13,12,45,900.5,128.5,4.95,15.0,991.0,954.75,740.29
2016,6,13,13,0,901.0,127.0,5.0,15.0,984.0,928.62,722.52
2016,6,13,13,15,897.5,126.5,5.0,15.0,969.0,897.09,700.5
2016,6,13,13,30,894.0,126.0,5.0,15.0,954.0,863.02,676.61
2016,6,13,13,45,888.0,125.5,5.05,15.0,932.0,824.56,649.68
2016,6,13,14,0,882.0,125.0,5.1,15.0,910.0,784.04,621.03
2016,6,13,14,15,875.0,123.5,5.05,15.0,882.0,740.03,589.07
2016,6,13,14,30,868.0,122.0,5.0,15.0,854.0,694.44,553.73
2016,6,13,14,45,866.5,116.0,4.95,15.0,821.5,646.93,516.21
2016,6,13,15,0,865.0,110.0,4.9,15.0,789.0,597.76,476.51
2016,6,13,15,15,703.0,168.5,4.9,14.5,702.5,514.58,409.56
2016,6,13,15,30,541.0,227.0,4.9,14.0,616.0,449.32,356.35
2016,6,13,15,45,681.0,162.5,4.9,14.0,621.0,420.52,330.15
2016,6,13,16,0,821.0,98.0,4.9,14.0,626.0,380.22,291.71
2016,6,13,16,15,802.5,95.0,4.9,14.0,579.0,324.52,241.34
2016,6,13,16,30,784.0,92.0,4.9,14.0,532.0,270.3,191.9
2016,6,13,16,45,754.0,90.5,4.9,14.0,482.0,216.82,144.34
2016,6,13,17,0,724.0,89.0,4.9,14.0,432.0,166.58,102.33
2016,6,13,17,15,692.0,84.5,4.85,13.5,382.5,112.23,62.99
2016,6,13,17,30,660.0,80.0,4.8,13.0,333.0,66.21,41.22
2016,6,13,17,45,604.5,76.5,4.75,13.0,282.5,51.74,40.89
2016,6,13,18,0,549.0,73.0,4.7,13.0,232.0,51.59,40.76
2016,6,13,18,15,485.5,65.0,4.65,13.0,185.5,47.6,37.06
2016,6,13,18,30,422.0,57.0,4.6,13.0,139.0,43.39,33.0
2016,6,13,18,45,323.5,46.5,4.55,13.0,99.0,35.55,25.53
2016,6,13,19,0,225.0,36.0,4.5,13.0,59.0,28.07,17.73
2016,6,13,19,15,112.5,18.0,4.45,12.5,29.5,14.1,0.0
2016,6,13,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,5,15,147.0,17.0,3.4,12.0,33.0,51.21,8.44
2016,6,14,5,30,294.0,34.0,3.4,12.0,66.0,117.81,78.92
2016,6,14,5,45,394.5,42.0,3.45,12.5,108.0,173.93,129.04
2016,6,14,6,0,495.0,50.0,3.5,13.0,150.0,241.0,188.03
2016,6,14,6,15,553.5,56.0,3.5,13.0,196.5,299.36,240.95
2016,6,14,6,30,612.0,62.0,3.5,13.0,243.0,363.34,297.57
2016,6,14,6,45,668.5,60.5,3.55,13.0,292.5,421.7,348.57
2016,6,14,7,0,725.0,59.0,3.6,13.0,342.0,485.85,402.9
2016,6,14,7,15,691.0,78.0,3.6,13.0,377.5,522.37,432.8
2016,6,14,7,30,657.0,97.0,3.6,13.0,413.0,555.86,459.07
2016,6,14,7,45,581.5,136.0,3.6,13.0,437.5,575.54,472.61
2016,6,14,8,0,506.0,175.0,3.6,13.0,462.0,581.56,475.03
2016,6,14,8,15,486.0,199.5,3.6,13.0,494.5,612.54,497.32
2016,6,14,8,30,466.0,224.0,3.6,13.0,527.0,640.31,516.59
2016,6,14,8,45,465.5,241.5,3.6,13.0,561.0,674.19,540.69
2016,6,14,9,0,465.0,259.0,3.6,13.0,595.0,706.33,563.14
2016,6,14,9,15,531.5,251.0,3.6,13.0,655.0,770.75,611.04
2016,6,14,9,30,598.0,243.0,3.6,13.0,715.0,840.21,661.42
2016,6,14,9,45,510.5,291.0,3.6,13.5,706.0,814.97,637.77
2016,6,14,10,0,423.0,339.0,3.6,14.0,697.0,787.02,612.81
2016,6,14,10,15,461.5,340.5,3.6,14.0,742.5,830.7,644.4
2016,6,14,10,30,500.0,342.0,3.6,14.0,788.0,873.23,674.34
2016,6,14,10,45,474.5,359.5,3.65,14.0,791.0,866.21,667.77
2016,6,14,11,0,449.0,377.0,3.7,14.0,794.0,856.6,659.81
2016,6,14,11,15,473.5,381.0,3.7,14.0,827.0,881.42,677.37
2016,6,14,11,30,498.0,385.0,3.7,14.0,860.0,903.86,692.96
2016,6,14,11,45,466.0,394.5,3.75,14.0,841.5,873.1,670.32
2016,6,14,12,0,434.0,404.0,3.8,14.0,823.0,840.74,646.85
2016,6,14,12,15,465.5,399.0,3.9,14.0,848.5,854.39,657.87
2016,6,14,12,30,497.0,394.0,4.0,14.0,874.0,865.08,666.46
2016,6,14,12,45,710.5,251.5,4.1,14.0,931.5,908.65,704.95
2016,6,14,13,0,924.0,109.0,4.2,14.0,989.0,932.53,722.29
2016,6,14,13,15,921.5,108.5,4.25,14.0,974.5,901.37,700.72
2016,6,14,13,30,919.0,108.0,4.3,14.0,960.0,867.52,677.68
2016,6,14,13,45,915.0,107.5,4.35,14.5,939.0,829.94,650.52
2016,6,14,14,0,911.0,107.0,4.4,15.0,918.0,790.07,621.58
2016,6,14,14,15,905.0,105.5,4.45,15.0,890.5,745.75,590.32
2016,6,14,14,30,899.0,104.0,4.5,15.0,863.0,699.68,556.13
2016,6,14,14,45,890.5,103.0,4.6,15.0,829.0,650.97,518.38
2016,6,14,15,0,882.0,102.0,4.7,15.0,795.0,601.15,478.7
2016,6,14,15,15,871.5,100.0,4.75,14.5,756.0,548.53,436.39
2016,6,14,15,30,861.0,98.0,4.8,14.0,717.0,495.48,392.32
2016,6,14,15,45,845.5,97.0,4.85,14.0,673.5,440.98,345.03
2016,6,14,16,0,830.0,96.0,4.9,14.0,630.0,382.54,293.46
2016,6,14,16,15,812.0,93.0,4.9,14.0,583.0,326.52,242.81
2016,6,14,16,30,794.0,90.0,4.9,14.0,536.0,271.91,192.97
2016,6,14,16,45,673.5,107.5,4.95,14.0,461.5,211.43,143.27
2016,6,14,17,0,553.0,125.0,5.0,14.0,387.0,168.23,111.26
2016,6,14,17,15,628.0,93.5,4.95,13.5,359.0,114.8,67.47
2016,6,14,17,30,703.0,62.0,4.9,13.0,331.0,58.46,33.51
2016,6,14,17,45,641.0,65.5,4.85,13.0,283.5,43.36,33.38
2016,6,14,18,0,579.0,69.0,4.8,13.0,236.0,48.3,37.82
2016,6,14,18,15,515.5,61.5,4.7,12.5,189.5,44.57,34.44
2016,6,14,18,30,452.0,54.0,4.6,12.0,143.0,40.65,30.71
2016,6,14,18,45,345.5,45.0,4.55,12.0,101.5,35.08,25.25
2016,6,14,19,0,239.0,36.0,4.5,12.0,60.0,28.06,17.87
2016,6,14,19,15,119.5,18.0,4.45,12.0,30.0,14.1,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,15,5,15,27.5,18.0,3.5,12.0,21.0,24.15,1.43
2016,6,15,5,30,55.0,36.0,3.5,12.0,42.0,53.39,35.43
2016,6,15,5,45,83.0,54.5,3.5,12.5,68.5,84.5,63.1
2016,6,15,6,0,111.0,73.0,3.5,13.0,95.0,118.43,92.86
2016,6,15,6,15,126.5,93.0,3.55,13.0,125.0,151.93,122.58
2016,6,15,6,30,142.0,113.0,3.6,13.0,155.0,186.87,153.14
2016,6,15,6,45,154.5,133.5,3.65,13.0,187.0,222.25,183.52
2016,6,15,7,0,167.0,154.0,3.7,13.0,219.0,258.62,214.13
2016,6,15,7,15,275.0,161.0,3.7,13.0,285.5,347.5,288.36
2016,6,15,7,30,383.0,168.0,3.7,13.0,352.0,448.28,370.51
2016,6,15,7,45,203.5,188.0,3.75,13.5,287.0,351.07,288.54
2016,6,15,8,0,24.0,208.0,3.8,14.0,222.0,219.28,176.81
2016,6,15,8,15,63.5,248.0,3.75,14.0,288.5,301.73,244.12
2016,6,15,8,30,103.0,288.0,3.7,14.0,355.0,378.48,305.04
2016,6,15,8,45,94.0,306.5,3.7,14.0,371.0,392.64,314.75
2016,6,15,9,0,85.0,325.0,3.7,14.0,387.0,405.89,323.9
2016,6,15,9,15,217.0,332.5,3.7,14.0,501.5,546.98,435.61
2016,6,15,9,30,349.0,340.0,3.7,14.0,616.0,694.56,547.63
2016,6,15,9,45,422.5,326.0,3.7,14.0,674.0,767.02,600.7
2016,6,15,10,0,496.0,312.0,3.7,14.0,732.0,830.09,646.81
2016,6,15,10,15,705.5,206.5,3.65,14.0,825.5,935.6,724.94
2016,6,15,10,30,915.0,101.0,3.6,14.0,919.0,1024.78,784.67
2016,6,15,10,45,734.5,222.5,3.6,14.0,889.0,989.07,758.56
2016,6,15,11,0,554.0,344.0,3.6,14.0,859.0,928.88,711.95
2016,6,15,11,15,565.0,345.5,3.55,14.0,877.5,937.73,717.99
2016,6,15,11,30,576.0,347.0,3.5,14.0,896.0,944.03,721.74
2016,6,15,11,45,426.0,408.0,3.5,14.0,816.0,846.72,648.91
2016,6,15,12,0,276.0,469.0,3.5,14.0,736.0,744.43,571.92
2016,6,15,12,15,213.0,477.0,3.4,14.0,683.0,675.83,520.87
2016,6,15,12,30,150.0,485.0,3.3,14.0,630.0,615.99,475.3
2016,6,15,12,45,101.0,455.5,3.25,14.0,553.0,529.4,410.51
2016,6,15,13,0,52.0,426.0,3.2,14.0,476.0,451.78,351.37
2016,6,15,13,15,222.0,411.0,3.15,14.0,618.5,586.29,457.52
2016,6,15,13,30,392.0,396.0,3.1,14.0,761.0,701.4,544.8
2016,6,15,13,45,657.5,246.5,3.05,14.0,840.5,758.0,592.02
2016,6,15,14,0,923.0,97.0,3.0,14.0,920.0,790.45,617.85
2016,6,15,14,15,917.0,96.0,2.95,14.0,892.0,746.2,586.1
2016,6,15,14,30,911.0,95.0,2.9,14.0,864.0,700.18,552.45
2016,6,15,14,45,907.5,91.5,2.85,14.0,831.5,651.88,515.14
2016,6,15,15,0,904.0,88.0,2.8,14.0,799.0,602.01,475.68
2016,6,15,15,15,894.0,86.5,2.75,14.0,759.5,549.14,432.79
2016,6,15,15,30,884.0,85.0,2.7,14.0,720.0,495.75,388.27
2016,6,15,15,45,870.5,83.0,2.65,14.0,676.5,440.17,340.78
2016,6,15,16,0,857.0,81.0,2.6,14.0,633.0,384.92,292.26
2016,6,15,16,15,839.5,78.5,2.55,13.5,586.0,328.58,242.36
2016,6,15,16,30,822.0,76.0,2.5,13.0,539.0,273.48,192.81
2016,6,15,16,45,798.5,74.0,2.45,13.0,489.5,213.35,139.6
2016,6,15,17,0,775.0,72.0,2.4,13.0,440.0,161.07,95.48
2016,6,15,17,15,590.0,96.5,2.25,13.0,358.5,114.73,68.72
2016,6,15,17,30,405.0,121.0,2.1,13.0,277.0,93.53,67.63
2016,6,15,17,45,380.0,106.5,2.0,13.0,236.5,74.57,61.22
2016,6,15,18,0,355.0,92.0,1.9,13.0,196.0,65.91,53.55
2016,6,15,18,15,322.0,77.0,1.75,12.5,157.5,56.37,45.0
2016,6,15,18,30,289.0,62.0,1.6,12.0,119.0,46.33,35.81
2016,6,15,18,45,238.5,47.5,1.5,12.0,85.5,36.17,26.26
2016,6,15,19,0,188.0,33.0,1.4,12.0,52.0,25.56,15.87
2016,6,15,19,15,94.0,16.5,1.3,12.0,26.0,12.86,0.0
2016,6,15,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,13.0,1.0,13.0,13.0,12.05,0.0
2016,6,16,5,30,0.0,26.0,1.0,13.0,26.0,24.15,13.74
2016,6,16,5,45,0.0,43.0,1.05,13.0,43.0,40.87,28.72
2016,6,16,6,0,0.0,60.0,1.1,13.0,60.0,57.48,43.33
2016,6,16,6,15,1.0,79.0,1.05,13.0,79.5,76.53,59.84
2016,6,16,6,30,2.0,98.0,1.0,13.0,99.0,95.61,76.14
2016,6,16,6,45,7.0,116.0,1.0,13.0,119.0,115.74,93.06
2016,6,16,7,0,12.0,134.0,1.0,13.0,139.0,136.35,110.13
2016,6,16,7,15,23.5,158.0,0.95,13.0,168.5,167.67,135.88
2016,6,16,7,30,35.0,182.0,0.9,13.0,198.0,207.64,168.17
2016,6,16,7,45,26.5,191.5,0.9,13.5,204.5,212.05,170.54
2016,6,16,8,0,18.0,201.0,0.9,14.0,211.0,207.59,165.88
2016,6,16,8,15,26.0,227.0,0.9,14.0,243.0,240.24,191.59
2016,6,16,8,30,34.0,253.0,0.9,14.0,275.0,283.75,225.2
2016,6,16,8,45,21.5,235.0,0.9,14.0,249.0,244.55,193.44
2016,6,16,9,0,9.0,217.0,0.9,14.0,223.0,215.48,169.88
2016,6,16,9,15,67.0,295.0,0.9,14.0,347.5,358.07,282.0
2016,6,16,9,30,125.0,373.0,0.9,14.0,472.0,508.1,393.06
2016,6,16,9,45,84.5,366.0,0.95,14.5,434.5,450.53,347.39
2016,6,16,10,0,44.0,359.0,1.0,15.0,397.0,403.58,310.85
2016,6,16,10,15,170.0,388.5,1.0,15.0,540.0,570.23,436.24
2016,6,16,10,30,296.0,418.0,1.0,15.0,683.0,738.26,554.14
2016,6,16,10,45,171.0,411.0,1.05,15.0,565.0,593.56,448.65
2016,6,16,11,0,46.0,404.0,1.1,15.0,447.0,447.63,340.97
2016,6,16,11,15,31.5,357.5,1.1,15.0,387.0,383.99,294.73
2016,6,16,11,30,17.0,311.0,1.1,15.0,327.0,312.87,241.34
2016,6,16,11,45,18.5,311.5,1.15,15.0,329.5,314.14,242.8
2016,6,16,12,0,20.0,312.0,1.2,15.0,332.0,315.27,243.76
2016,6,16,12,15,188.0,374.5,1.15,15.0,556.5,550.98,422.99
2016,6,16,12,30,356.0,437.0,1.1,15.0,781.0,769.23,575.5
2016,6,16,12,45,187.5,381.5,1.1,15.0,562.5,543.24,412.66
2016,6,16,13,0,19.0,326.0,1.1,15.0,344.0,323.04,247.99
2016,6,16,13,15,18.0,316.5,1.1,15.0,333.5,311.83,240.93
2016,6,16,13,30,17.0,307.0,1.1,15.0,323.0,300.69,232.67
2016,6,16,13,45,11.5,243.5,1.15,15.0,254.5,236.05,183.34
2016,6,16,14,0,6.0,180.0,1.2,15.0,186.0,172.24,133.79
2016,6,16,14,15,18.5,256.5,1.15,15.0,272.5,250.92,195.99
2016,6,16,14,30,31.0,333.0,1.1,15.0,359.0,325.29,252.84
2016,6,16,14,45,33.5,325.5,1.1,15.0,353.0,316.4,245.97
2016,6,16,15,0,36.0,318.0,1.1,15.0,347.0,307.19,239.32
2016,6,16,15,15,70.5,323.5,1.05,15.0,375.5,325.4,253.69
2016,6,16,15,30,105.0,329.0,1.0,15.0,404.0,339.33,264.15
2016,6,16,15,45,74.0,294.5,1.0,15.0,346.0,289.09,225.71
2016,6,16,16,0,43.0,260.0,1.0,15.0,288.0,242.68,190.34
2016,6,16,16,15,26.5,223.0,0.95,14.5,239.5,202.7,159.79
2016,6,16,16,30,10.0,186.0,0.9,14.0,191.0,169.62,134.45
2016,6,16,16,45,87.0,192.0,0.9,14.0,233.5,181.6,141.51
2016,6,16,17,0,164.0,198.0,0.9,14.0,276.0,182.33,138.83
2016,6,16,17,15,89.5,166.0,0.8,14.0,208.0,145.55,112.94
2016,6,16,17,30,15.0,134.0,0.7,14.0,140.0,117.53,93.43
2016,6,16,17,45,9.5,116.0,0.65,14.0,119.5,101.57,84.56
2016,6,16,18,0,4.0,98.0,0.6,14.0,99.0,86.34,71.26
2016,6,16,18,15,2.0,79.0,0.5,14.0,79.5,70.24,56.95
2016,6,16,18,30,0.0,60.0,0.4,14.0,60.0,54.0,42.28
2016,6,16,18,45,0.0,43.0,0.35,14.0,43.0,39.19,28.71
2016,6,16,19,0,0.0,26.0,0.3,14.0,26.0,24.15,14.63
2016,6,16,19,15,0.0,13.0,0.3,13.5,13.0,12.05,0.0
2016,6,16,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,9.5,0.8,13.0,9.5,8.8,0.0
2016,6,17,5,30,0.0,19.0,0.8,13.0,19.0,17.62,8.5
2016,6,17,5,45,0.0,30.5,0.8,13.5,30.5,28.32,18.17
2016,6,17,6,0,0.0,42.0,0.8,14.0,42.0,39.03,27.59
2016,6,17,6,15,0.0,55.0,0.8,14.0,55.0,51.32,38.3
2016,6,17,6,30,0.0,68.0,0.8,14.0,68.0,63.76,48.98
2016,6,17,6,45,0.0,82.0,0.8,14.0,82.0,77.2,60.33
2016,6,17,7,0,0.0,96.0,0.8,14.0,96.0,90.65,71.5
2016,6,17,7,15,9.5,133.0,0.8,14.0,138.0,133.21,106.84
2016,6,17,7,30,19.0,170.0,0.8,14.0,180.0,176.97,142.39
2016,6,17,7,45,44.5,203.0,0.8,14.5,228.0,237.23,190.49
2016,6,17,8,0,70.0,236.0,0.8,15.0,276.0,292.59,233.38
2016,6,17,8,15,120.5,263.5,0.85,15.0,339.0,373.66,296.23
2016,6,17,8,30,171.0,291.0,0.9,15.0,402.0,448.29,352.53
2016,6,17,8,45,104.0,290.0,0.95,15.0,359.0,383.15,300.79
2016,6,17,9,0,37.0,289.0,1.0,15.0,316.0,324.56,254.0
2016,6,17,9,15,29.5,288.5,1.05,15.0,311.5,316.97,247.91
2016,6,17,9,30,22.0,288.0,1.1,15.0,307.0,298.09,232.88
2016,6,17,9,45,69.5,347.0,1.15,15.0,406.0,415.97,323.38
2016,6,17,10,0,117.0,406.0,1.2,15.0,505.0,536.72,411.78
2016,6,17,10,15,97.5,411.5,1.2,15.0,496.0,510.75,390.81
2016,6,17,10,30,78.0,417.0,1.2,15.0,487.0,496.21,379.28
2016,6,17,10,45,75.0,425.5,1.2,15.5,494.0,500.68,381.37
2016,6,17,11,0,72.0,434.0,1.2,16.0,501.0,504.71,383.02
2016,6,17,11,15,63.0,431.5,1.2,16.0,491.0,491.0,372.52
2016,6,17,11,30,54.0,429.0,1.2,16.0,481.0,477.08,362.05
2016,6,17,11,45,118.0,457.0,1.25,16.0,571.0,575.32,434.62
2016,6,17,12,0,182.0,485.0,1.3,16.0,661.0,660.9,495.62
2016,6,17,12,15,199.0,483.5,1.3,16.0,675.5,668.92,500.75
2016,6,17,12,30,216.0,482.0,1.3,16.0,690.0,675.44,505.63
2016,6,17,12,45,174.5,478.5,1.35,16.0,646.0,624.64,469.46
2016,6,17,13,0,133.0,475.0,1.4,16.0,602.0,575.26,434.29
2016,6,17,13,15,102.5,454.5,1.45,15.5,552.0,518.0,394.18
2016,6,17,13,30,72.0,434.0,1.5,15.0,502.0,466.96,357.76
2016,6,17,13,45,99.0,435.0,1.55,15.0,525.5,483.63,371.48
2016,6,17,14,0,126.0,436.0,1.6,15.0,549.0,498.26,383.1
2016,6,17,14,15,131.0,422.0,1.65,15.0,536.0,479.82,370.01
2016,6,17,14,30,136.0,408.0,1.7,15.0,523.0,460.83,356.58
2016,6,17,14,45,105.5,381.5,1.75,15.0,469.0,410.19,318.75
2016,6,17,15,0,75.0,355.0,1.8,15.0,415.0,361.47,282.1
2016,6,17,15,15,59.0,325.5,1.85,14.5,371.5,321.13,252.1
2016,6,17,15,30,43.0,296.0,1.9,14.0,328.0,282.81,223.18
2016,6,17,15,45,46.0,280.5,1.95,14.0,312.5,266.03,210.43
2016,6,17,16,0,49.0,265.0,2.0,14.0,297.0,248.96,197.16
2016,6,17,16,15,24.5,206.0,2.05,14.0,222.0,188.49,149.52
2016,6,17,16,30,0.0,147.0,2.1,14.0,147.0,134.08,106.36
2016,6,17,16,45,36.0,170.0,2.15,14.0,187.5,154.74,122.35
2016,6,17,17,0,72.0,193.0,2.2,14.0,228.0,171.66,134.89
2016,6,17,17,15,73.5,172.0,2.15,13.5,204.5,148.51,116.72
2016,6,17,17,30,75.0,151.0,2.1,13.0,181.0,125.47,99.69
2016,6,17,17,45,68.0,130.5,2.05,13.0,154.5,107.16,90.0
2016,6,17,18,0,61.0,110.0,2.0,13.0,128.0,91.52,76.24
2016,6,17,18,15,50.5,89.5,1.9,12.5,102.5,75.57,62.06
2016,6,17,18,30,40.0,69.0,1.8,12.0,77.0,59.31,47.33
2016,6,17,18,45,23.0,51.0,1.7,12.0,55.5,44.54,33.62
2016,6,17,19,0,6.0,33.0,1.6,12.0,34.0,29.98,19.66
2016,6,17,19,15,3.0,16.5,1.5,12.0,17.0,15.32,0.27
2016,6,17,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,5,15,182.0,15.5,1.45,12.0,34.5,55.22,6.47
2016,6,18,5,30,364.0,31.0,1.5,12.0,69.0,130.53,86.04
2016,6,18,5,45,454.5,38.5,1.55,12.5,112.0,186.57,136.99
2016,6,18,6,0,545.0,46.0,1.6,13.0,155.0,252.52,195.14
2016,6,18,6,15,603.5,52.0,1.6,13.0,203.5,313.36,249.65
2016,6,18,6,30,662.0,58.0,1.6,13.0,252.0,378.49,306.43
2016,6,18,6,45,703.5,62.0,1.65,13.5,303.5,439.33,357.72
2016,6,18,7,0,745.0,66.0,1.7,14.0,355.0,503.16,409.48
2016,6,18,7,15,774.0,69.5,1.7,14.0,406.0,561.45,455.7
2016,6,18,7,30,803.0,73.0,1.7,14.0,457.0,620.82,501.23
2016,6,18,7,45,825.0,76.0,1.75,14.5,507.5,675.45,540.26
2016,6,18,8,0,847.0,79.0,1.8,15.0,558.0,725.17,573.72
2016,6,18,8,15,864.0,81.0,1.8,15.0,605.5,773.72,606.38
2016,6,18,8,30,881.0,83.0,1.8,15.0,653.0,821.08,637.65
2016,6,18,8,45,893.5,85.5,1.8,15.5,697.5,863.72,663.93
2016,6,18,9,0,906.0,88.0,1.8,16.0,742.0,904.32,688.4
2016,6,18,9,15,916.5,89.5,1.8,16.0,781.5,939.71,710.35
2016,6,18,9,30,927.0,91.0,1.8,16.0,821.0,972.53,730.45
2016,6,18,9,45,938.5,90.0,1.85,16.0,856.5,1000.76,748.11
2016,6,18,10,0,950.0,89.0,1.9,16.0,892.0,1026.1,763.92
2016,6,18,10,15,955.5,90.0,1.95,16.0,920.5,1044.57,775.31
2016,6,18,10,30,961.0,91.0,2.0,16.0,949.0,1059.62,784.65
2016,6,18,10,45,966.0,91.0,2.1,16.5,971.0,1069.58,790.02
2016,6,18,11,0,971.0,91.0,2.2,17.0,993.0,1075.94,793.19
2016,6,18,11,15,973.5,91.5,2.25,17.0,1008.0,1076.66,793.69
2016,6,18,11,30,976.0,92.0,2.3,17.0,1023.0,1073.69,791.98
2016,6,18,11,45,978.0,91.5,2.4,17.0,1030.5,1065.55,787.66
2016,6,18,12,0,980.0,91.0,2.5,17.0,1038.0,1053.81,781.08
2016,6,18,12,15,980.5,91.0,2.55,17.0,1038.0,1037.58,771.05
2016,6,18,12,30,981.0,91.0,2.6,17.0,1038.0,1017.91,758.82
2016,6,18,12,45,975.5,93.5,2.7,17.0,1029.5,991.8,742.81
2016,6,18,13,0,970.0,96.0,2.8,17.0,1021.0,962.68,724.69
2016,6,18,13,15,967.5,95.5,2.85,17.0,1006.0,930.44,703.9
2016,6,18,13,30,965.0,95.0,2.9,17.0,991.0,895.37,681.02
2016,6,18,13,45,959.5,95.5,2.95,17.0,969.0,856.15,655.07
2016,6,18,14,0,954.0,96.0,3.0,17.0,947.0,814.61,627.24
2016,6,18,14,15,948.0,95.0,3.05,17.0,918.5,769.2,596.34
2016,6,18,14,30,942.0,94.0,3.1,17.0,890.0,721.92,563.01
2016,6,18,14,45,931.5,94.0,3.15,17.0,855.0,671.08,524.6
2016,6,18,15,0,921.0,94.0,3.2,17.0,820.0,619.22,484.36
2016,6,18,15,15,911.0,92.5,3.25,17.0,780.5,565.51,441.55
2016,6,18,15,30,901.0,91.0,3.3,17.0,741.0,511.24,396.96
2016,6,18,15,45,886.0,89.5,3.35,17.0,696.0,454.52,349.13
2016,6,18,16,0,871.0,88.0,3.4,17.0,651.0,398.25,300.31
2016,6,18,16,15,853.5,85.5,3.4,17.0,603.5,341.05,249.66
2016,6,18,16,30,836.0,83.0,3.4,17.0,556.0,279.71,195.22
2016,6,18,16,45,813.0,80.5,3.45,17.0,505.5,223.8,145.86
2016,6,18,17,0,790.0,78.0,3.5,17.0,455.0,170.27,101.04
2016,6,18,17,15,760.0,74.0,3.55,16.5,404.0,117.52,63.19
2016,6,18,17,30,730.0,70.0,3.6,16.0,353.0,68.36,39.33
2016,6,18,17,45,689.5,65.5,3.65,16.0,302.0,47.72,36.83
2016,6,18,18,0,649.0,61.0,3.7,16.0,251.0,41.91,31.7
2016,6,18,18,15,589.0,55.0,3.75,15.5,202.5,39.12,29.2
2016,6,18,18,30,529.0,49.0,3.8,15.0,154.0,36.2,26.43
2016,6,18,18,45,439.0,40.5,3.9,14.5,111.5,30.88,21.36
2016,6,18,19,0,349.0,32.0,4.0,14.0,69.0,25.29,15.57
2016,6,18,19,15,174.5,16.0,3.95,14.0,34.5,12.27,0.0
2016,6,18,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,5,15,166.5,16.5,1.45,13.5,34.0,53.32,5.0
2016,6,19,5,30,333.0,33.0,1.4,14.0,68.0,124.85,81.78
2016,6,19,5,45,426.0,41.5,1.4,14.5,110.5,181.06,132.09
2016,6,19,6,0,519.0,50.0,1.4,15.0,153.0,247.45,189.77
2016,6,19,6,15,579.0,56.0,1.4,15.0,201.5,307.55,242.99
2016,6,19,6,30,639.0,62.0,1.4,15.0,250.0,373.41,299.65
2016,6,19,6,45,681.0,66.5,1.4,15.5,300.5,432.33,348.68
2016,6,19,7,0,723.0,71.0,1.4,16.0,351.0,495.94,399.44
2016,6,19,7,15,752.5,75.0,1.4,16.0,401.5,554.1,444.93
2016,6,19,7,30,782.0,79.0,1.4,16.0,452.0,613.41,489.78
2016,6,19,7,45,805.0,81.5,1.4,16.5,502.0,667.29,527.72
2016,6,19,8,0,828.0,84.0,1.4,17.0,552.0,721.08,563.2
2016,6,19,8,15,768.5,109.5,1.4,17.0,572.5,735.93,571.47
2016,6,19,8,30,709.0,135.0,1.4,17.0,593.0,746.65,577.25
2016,6,19,8,45,655.5,171.0,1.4,17.5,617.0,764.41,586.96
2016,6,19,9,0,602.0,207.0,1.4,18.0,641.0,775.26,590.8
2016,6,19,9,15,756.5,151.0,1.45,18.0,727.0,867.74,654.02
2016,6,19,9,30,911.0,95.0,1.5,18.0,813.0,961.68,714.65
2016,6,19,9,45,920.0,96.0,1.6,18.0,847.5,989.4,731.76
2016,6,19,10,0,929.0,97.0,1.7,18.0,882.0,1014.15,747.79
2016,6,19,10,15,935.0,98.0,1.8,18.0,910.5,1032.8,759.96
2016,6,19,10,30,941.0,99.0,1.9,18.0,939.0,1048.11,770.11
2016,6,19,10,45,942.5,101.5,2.0,18.5,960.0,1057.03,774.81
2016,6,19,11,0,944.0,104.0,2.1,19.0,981.0,1062.36,777.34
2016,6,19,11,15,947.0,104.5,2.15,19.0,996.0,1063.51,778.14
2016,6,19,11,30,950.0,105.0,2.2,19.0,1011.0,1061.08,776.8
2016,6,19,11,45,948.0,107.5,2.3,19.0,1017.5,1052.12,771.99
2016,6,19,12,0,946.0,110.0,2.4,19.0,1024.0,1039.68,765.03
2016,6,19,12,15,946.0,110.5,2.45,18.5,1024.0,1023.85,756.77
2016,6,19,12,30,946.0,111.0,2.5,18.0,1024.0,1004.71,746.37
2016,6,19,12,45,944.5,111.0,2.65,18.0,1016.5,980.51,732.15
2016,6,19,13,0,943.0,111.0,2.8,18.0,1009.0,953.26,715.73
2016,6,19,13,15,940.5,110.5,2.85,18.0,995.0,921.75,695.42
2016,6,19,13,30,938.0,110.0,2.9,18.0,981.0,887.48,673.11
2016,6,19,13,45,933.0,109.0,2.95,18.0,959.0,848.15,647.11
2016,6,19,14,0,928.0,108.0,3.0,18.0,937.0,806.55,619.27
2016,6,19,14,15,790.5,176.0,3.05,18.0,867.0,731.35,565.35
2016,6,19,14,30,653.0,244.0,3.1,18.0,797.0,662.04,512.35
2016,6,19,14,45,777.5,173.5,3.15,18.0,805.5,645.42,501.83
2016,6,19,15,0,902.0,103.0,3.2,18.0,814.0,616.9,480.8
2016,6,19,15,15,892.0,101.0,3.2,17.5,775.0,563.64,439.12
2016,6,19,15,30,882.0,99.0,3.2,17.0,736.0,509.85,395.74
2016,6,19,15,45,803.0,114.0,3.25,17.0,667.0,437.39,336.54
2016,6,19,16,0,724.0,129.0,3.3,17.0,598.0,371.82,282.01
2016,6,19,16,15,773.0,109.0,3.3,17.0,576.0,331.66,244.24
2016,6,19,16,30,822.0,89.0,3.3,17.0,554.0,281.87,197.44
2016,6,19,16,45,798.0,78.5,3.35,17.0,496.0,219.86,143.32
2016,6,19,17,0,774.0,68.0,3.4,17.0,438.0,160.55,93.77
2016,6,19,17,15,739.0,65.0,3.35,16.5,386.5,109.14,56.91
2016,6,19,17,30,704.0,62.0,3.3,16.0,335.0,61.84,33.95
2016,6,19,17,45,640.0,66.0,3.3,16.0,287.5,43.55,33.13
2016,6,19,18,0,576.0,70.0,3.3,16.0,240.0,48.87,37.87
2016,6,19,18,15,517.0,63.0,3.25,15.5,193.5,45.62,34.96
2016,6,19,18,30,458.0,56.0,3.2,15.0,147.0,42.2,31.74
2016,6,19,18,45,378.0,45.0,3.15,15.0,106.5,34.87,24.81
2016,6,19,19,0,298.0,34.0,3.1,15.0,66.0,27.11,17.06
2016,6,19,19,15,149.0,17.0,3.1,14.5,33.0,13.13,0.0
2016,6,19,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,20,5,15,170.5,16.0,3.25,13.0,34.0,53.26,3.71
2016,6,20,5,30,341.0,32.0,3.2,13.0,68.0,125.47,82.27
2016,6,20,5,45,434.5,40.0,3.2,13.5,110.5,181.6,133.22
2016,6,20,6,0,528.0,48.0,3.2,14.0,153.0,247.96,191.8
2016,6,20,6,15,587.0,54.0,3.2,14.0,201.0,308.05,246.13
2016,6,20,6,30,646.0,60.0,3.2,14.0,249.0,373.81,304.08
2016,6,20,6,45,687.5,64.0,3.2,14.5,299.5,432.37,354.23
2016,6,20,7,0,729.0,68.0,3.2,15.0,350.0,495.41,406.18
2016,6,20,7,15,758.5,71.5,3.25,15.0,400.5,553.25,453.21
2016,6,20,7,30,788.0,75.0,3.3,15.0,451.0,612.25,499.78
2016,6,20,7,45,808.5,78.5,3.35,15.5,500.5,665.78,539.21
2016,6,20,8,0,829.0,82.0,3.4,16.0,550.0,719.03,576.26
2016,6,20,8,15,845.5,84.5,3.4,16.0,597.0,762.3,606.14
2016,6,20,8,30,862.0,87.0,3.4,16.0,644.0,809.18,638.27
2016,6,20,8,45,874.0,89.5,3.4,16.5,687.5,850.78,664.92
2016,6,20,9,0,886.0,92.0,3.4,17.0,731.0,890.38,689.78
2016,6,20,9,15,896.0,93.5,3.4,17.0,770.0,924.82,712.05
2016,6,20,9,30,906.0,95.0,3.4,17.0,809.0,956.72,732.47
2016,6,20,9,45,908.0,100.0,3.45,17.5,841.5,982.05,747.26
2016,6,20,10,0,910.0,105.0,3.5,18.0,874.0,1004.1,759.82
2016,6,20,10,15,916.0,106.0,3.5,18.0,902.0,1022.47,771.01
2016,6,20,10,30,922.0,107.0,3.5,18.0,930.0,1037.56,780.08
2016,6,20,10,45,928.0,107.0,3.55,18.0,952.0,1048.21,786.69
2016,6,20,11,0,934.0,107.0,3.6,18.0,974.0,1055.42,791.14
2016,6,20,11,15,936.5,107.5,3.65,18.0,988.5,1056.1,791.38
2016,6,20,11,30,939.0,108.0,3.7,18.0,1003.0,1053.24,789.42
2016,6,20,11,45,941.5,107.5,3.75,18.0,1011.0,1045.85,784.57
2016,6,20,12,0,944.0,107.0,3.8,18.0,1019.0,1034.97,777.52
2016,6,20,12,15,944.0,107.0,3.8,18.0,1019.0,1018.76,766.62
2016,6,20,12,30,944.0,107.0,3.8,18.0,1019.0,999.26,753.6
2016,6,20,12,45,941.0,108.0,3.85,18.0,1011.0,974.77,737.57
2016,6,20,13,0,938.0,109.0,3.9,18.0,1003.0,947.29,719.5
2016,6,20,13,15,935.0,108.5,3.95,18.0,988.5,915.55,698.42
2016,6,20,13,30,932.0,108.0,4.0,18.0,974.0,881.1,675.35
2016,6,20,13,45,928.5,106.5,4.05,18.0,952.5,842.77,649.38
2016,6,20,14,0,925.0,105.0,4.1,18.0,931.0,802.07,621.52
2016,6,20,14,15,918.5,104.0,4.1,17.5,903.0,757.49,591.51
2016,6,20,14,30,912.0,103.0,4.1,17.0,875.0,711.16,558.81
2016,6,20,14,45,902.0,102.5,4.15,17.0,840.5,661.52,520.72
2016,6,20,15,0,892.0,102.0,4.2,17.0,806.0,610.88,480.87
2016,6,20,15,15,881.5,100.0,4.2,17.0,766.5,557.88,438.04
2016,6,20,15,30,871.0,98.0,4.2,17.0,727.0,504.42,393.67
2016,6,20,15,45,856.0,96.0,4.25,17.0,683.0,448.81,346.5
2016,6,20,16,0,841.0,94.0,4.3,17.0,639.0,393.68,298.42
2016,6,20,16,15,823.0,91.5,4.3,16.5,592.0,333.0,245.45
2016,6,20,16,30,805.0,89.0,4.3,16.0,545.0,278.19,196.41
2016,6,20,16,45,765.0,84.0,4.3,16.0,486.0,218.49,144.41
2016,6,20,17,0,725.0,79.0,4.3,16.0,427.0,163.15,98.55
2016,6,20,17,15,677.0,82.5,4.2,15.5,378.5,114.08,63.63
2016,6,20,17,30,629.0,86.0,4.1,15.0,330.0,74.38,45.76
2016,6,20,17,45,590.0,79.0,4.1,15.0,282.5,53.33,41.96
2016,6,20,18,0,551.0,72.0,4.1,15.0,235.0,50.41,39.39
2016,6,20,18,15,493.0,64.5,4.0,14.5,189.5,46.81,36.17
2016,6,20,18,30,435.0,57.0,3.9,14.0,144.0,43.03,32.6
2016,6,20,18,45,357.5,46.0,3.85,14.0,104.5,35.74,25.68
2016,6,20,19,0,280.0,35.0,3.8,14.0,65.0,28.03,17.93
2016,6,20,19,15,140.0,17.5,3.75,14.0,32.5,13.65,0.41
2016,6,20,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
