Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,5,15,165.0,16.0,3.25,13.0,33.5,52.04,2.06
2016,6,21,5,30,330.0,32.0,3.2,13.0,67.0,122.57,80.15
2016,6,21,5,45,424.0,40.5,3.2,13.5,109.0,178.69,131.02
2016,6,21,6,0,518.0,49.0,3.2,14.0,151.0,245.15,189.59
2016,6,21,6,15,577.5,55.0,3.15,14.0,199.0,304.89,243.53
2016,6,21,6,30,637.0,61.0,3.1,14.0,247.0,370.36,301.15
2016,6,21,6,45,678.0,65.0,3.05,14.5,297.0,428.13,350.56
2016,6,21,7,0,719.0,69.0,3.0,15.0,347.0,490.41,401.76
2016,6,21,7,15,748.5,73.0,2.95,15.5,397.5,548.35,447.69
2016,6,21,7,30,778.0,77.0,2.9,16.0,448.0,607.48,492.86
2016,6,21,7,45,800.5,79.5,2.9,16.5,497.0,660.84,531.8
2016,6,21,8,0,823.0,82.0,2.9,17.0,546.0,714.1,568.3
2016,6,21,8,15,840.0,84.5,2.85,17.0,593.0,757.56,597.71
2016,6,21,8,30,857.0,87.0,2.8,17.0,640.0,804.67,629.31
2016,6,21,8,45,871.0,88.5,2.8,17.5,684.0,846.71,655.88
2016,6,21,9,0,885.0,90.0,2.8,18.0,728.0,886.92,680.78
2016,6,21,9,15,895.0,91.5,2.8,18.0,767.0,921.38,702.72
2016,6,21,9,30,905.0,93.0,2.8,18.0,806.0,953.32,722.82
2016,6,21,9,45,905.5,98.5,2.85,18.5,837.5,977.81,736.86
2016,6,21,10,0,906.0,104.0,2.9,19.0,869.0,998.96,748.7
2016,6,21,10,15,912.0,105.0,2.9,19.0,897.0,1017.33,759.71
2016,6,21,10,30,918.0,106.0,2.9,19.0,925.0,1032.44,768.64
2016,6,21,10,45,921.5,107.5,2.95,19.0,946.5,1042.19,774.62
2016,6,21,11,0,925.0,109.0,3.0,19.0,968.0,1048.46,778.47
2016,6,21,11,15,928.0,109.5,3.05,19.0,982.5,1049.69,779.14
2016,6,21,11,30,931.0,110.0,3.1,19.0,997.0,1047.39,777.65
2016,6,21,11,45,932.5,110.0,3.2,19.0,1004.5,1039.6,773.11
2016,6,21,12,0,934.0,110.0,3.3,19.0,1012.0,1028.38,766.39
2016,6,21,12,15,934.5,110.0,3.4,19.0,1012.5,1012.82,756.85
2016,6,21,12,30,935.0,110.0,3.5,19.0,1013.0,993.99,745.15
2016,6,21,12,45,933.0,110.0,3.6,19.0,1005.5,969.67,729.73
2016,6,21,13,0,931.0,110.0,3.7,19.0,998.0,942.38,712.23
2016,6,21,13,15,928.5,109.5,3.75,18.5,984.0,911.31,693.07
2016,6,21,13,30,926.0,109.0,3.8,18.0,970.0,877.52,671.83
2016,6,21,13,45,921.0,108.5,3.9,18.0,948.5,839.15,646.14
2016,6,21,14,0,916.0,108.0,4.0,18.0,927.0,798.54,618.59
2016,6,21,14,15,910.0,107.0,4.0,18.0,899.5,754.69,588.01
2016,6,21,14,30,904.0,106.0,4.0,18.0,872.0,709.07,554.77
2016,6,21,14,45,895.5,105.0,4.05,18.0,838.0,660.29,517.52
2016,6,21,15,0,887.0,104.0,4.1,18.0,804.0,610.38,478.45
2016,6,21,15,15,876.5,102.0,4.1,17.5,765.0,557.63,436.86
2016,6,21,15,30,866.0,100.0,4.1,17.0,726.0,504.41,393.55
2016,6,21,15,45,852.0,98.0,4.15,17.0,683.0,449.47,346.9
2016,6,21,16,0,838.0,96.0,4.2,17.0,640.0,394.9,299.35
2016,6,21,16,15,820.5,93.5,4.15,17.0,593.0,334.57,246.2
2016,6,21,16,30,803.0,91.0,4.1,17.0,546.0,279.99,197.11
2016,6,21,16,45,780.0,88.0,4.1,17.0,497.0,225.45,148.86
2016,6,21,17,0,757.0,85.0,4.1,17.0,448.0,173.3,105.04
2016,6,21,17,15,726.0,81.0,4.05,16.5,397.5,122.25,68.12
2016,6,21,17,30,695.0,77.0,4.0,16.0,347.0,69.98,40.34
2016,6,21,17,45,653.0,72.0,4.0,16.0,297.0,48.06,37.12
2016,6,21,18,0,611.0,67.0,4.0,16.0,247.0,46.47,35.74
2016,6,21,18,15,550.5,60.5,3.95,15.5,199.5,43.5,33.09
2016,6,21,18,30,490.0,54.0,3.9,15.0,152.0,40.4,30.15
2016,6,21,18,45,395.5,45.0,3.9,14.5,110.0,34.83,24.83
2016,6,21,19,0,301.0,36.0,3.9,14.0,68.0,28.99,18.76
2016,6,21,19,15,150.5,18.0,3.85,14.0,34.0,14.0,0.77
2016,6,21,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,5,15,142.0,17.5,4.2,12.0,32.5,48.17,0.05
2016,6,22,5,30,284.0,35.0,4.2,12.0,65.0,114.29,75.3
2016,6,22,5,45,380.5,44.5,4.25,12.5,106.5,169.79,125.43
2016,6,22,6,0,477.0,54.0,4.3,13.0,148.0,235.85,183.7
2016,6,22,6,15,539.5,61.0,4.35,13.0,195.5,295.82,238.08
2016,6,22,6,30,602.0,68.0,4.4,13.0,243.0,361.85,296.71
2016,6,22,6,45,311.0,102.5,4.45,13.5,194.0,280.9,232.55
2016,6,22,7,0,20.0,137.0,4.5,14.0,145.0,144.03,116.62
2016,6,22,7,15,21.0,154.5,4.5,14.0,164.0,162.51,131.97
2016,6,22,7,30,22.0,172.0,4.5,14.0,183.0,181.04,146.98
2016,6,22,7,45,39.5,201.0,4.55,14.5,222.5,231.53,188.09
2016,6,22,8,0,57.0,230.0,4.6,15.0,262.0,276.29,223.81
2016,6,22,8,15,74.5,257.0,4.55,15.0,302.5,320.07,258.6
2016,6,22,8,30,92.0,284.0,4.5,15.0,343.0,364.9,293.76
2016,6,22,8,45,206.5,296.0,4.5,15.0,441.0,488.05,392.45
2016,6,22,9,0,321.0,308.0,4.5,15.0,539.0,618.88,493.8
2016,6,22,9,15,362.5,312.5,4.45,15.0,587.0,669.27,530.9
2016,6,22,9,30,404.0,317.0,4.4,15.0,635.0,731.68,576.43
2016,6,22,9,45,381.0,344.0,4.35,15.5,654.0,734.57,575.12
2016,6,22,10,0,358.0,371.0,4.3,16.0,673.0,745.99,580.13
2016,6,22,10,15,328.5,393.5,4.3,16.0,678.0,743.76,576.53
2016,6,22,10,30,299.0,416.0,4.3,16.0,683.0,739.14,571.36
2016,6,22,10,45,329.0,415.5,4.3,16.0,715.5,768.1,592.55
2016,6,22,11,0,359.0,415.0,4.3,16.0,748.0,795.89,612.59
2016,6,22,11,15,397.0,405.0,4.3,16.0,779.0,820.43,630.65
2016,6,22,11,30,435.0,395.0,4.3,16.0,810.0,851.45,653.04
2016,6,22,11,45,691.5,252.0,4.3,16.0,917.0,957.11,734.74
2016,6,22,12,0,948.0,109.0,4.3,16.0,1024.0,1041.33,791.86
2016,6,22,12,15,748.5,239.5,4.3,16.0,962.0,973.39,744.35
2016,6,22,12,30,549.0,370.0,4.3,16.0,900.0,892.99,683.3
2016,6,22,12,45,742.0,243.0,4.3,16.5,954.0,931.89,715.42
2016,6,22,13,0,935.0,116.0,4.3,17.0,1008.0,952.04,728.1
2016,6,22,13,15,932.0,115.5,4.3,17.0,993.5,920.4,706.26
2016,6,22,13,30,929.0,115.0,4.3,17.0,979.0,886.07,682.8
2016,6,22,13,45,925.5,114.0,4.35,17.0,957.5,848.31,657.21
2016,6,22,14,0,922.0,113.0,4.4,17.0,936.0,808.2,629.7
2016,6,22,14,15,915.5,111.5,4.4,17.0,908.0,763.28,598.14
2016,6,22,14,30,909.0,110.0,4.4,17.0,880.0,716.61,563.85
2016,6,22,14,45,900.5,108.5,4.4,17.0,845.5,667.14,525.71
2016,6,22,15,0,892.0,107.0,4.4,17.0,811.0,616.53,485.75
2016,6,22,15,15,881.0,105.0,4.4,16.5,771.5,563.25,443.54
2016,6,22,15,30,870.0,103.0,4.4,16.0,732.0,509.53,399.62
2016,6,22,15,45,855.0,101.0,4.45,16.0,688.0,453.93,352.24
2016,6,22,16,0,840.0,99.0,4.5,16.0,644.0,394.41,300.58
2016,6,22,16,15,822.0,96.5,4.5,15.5,597.0,338.22,250.89
2016,6,22,16,30,804.0,94.0,4.5,15.0,550.0,283.4,201.65
2016,6,22,16,45,778.5,91.0,4.5,15.0,500.0,228.26,152.55
2016,6,22,17,0,753.0,88.0,4.5,15.0,450.0,175.81,108.18
2016,6,22,17,15,722.0,84.0,4.5,14.5,399.5,120.22,67.04
2016,6,22,17,30,691.0,80.0,4.5,14.0,349.0,72.64,42.73
2016,6,22,17,45,645.5,75.0,4.5,14.0,298.5,50.32,39.44
2016,6,22,18,0,600.0,70.0,4.5,14.0,248.0,48.84,38.15
2016,6,22,18,15,538.0,63.0,4.45,13.5,200.0,45.57,35.2
2016,6,22,18,30,476.0,56.0,4.4,13.0,152.0,42.13,31.95
2016,6,22,18,45,381.0,46.5,4.35,13.0,110.0,36.18,26.18
2016,6,22,19,0,286.0,37.0,4.3,13.0,68.0,29.93,19.66
2016,6,22,19,15,143.0,18.5,4.3,13.0,34.0,14.45,1.18
2016,6,22,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,5,15,191.0,14.5,3.65,12.0,34.5,54.5,0.0
2016,6,23,5,30,382.0,29.0,3.6,12.0,69.0,131.07,84.87
2016,6,23,5,45,476.0,36.0,3.6,12.5,112.0,188.11,137.65
2016,6,23,6,0,570.0,43.0,3.6,13.0,155.0,254.06,196.59
2016,6,23,6,15,625.0,48.5,3.6,13.0,203.0,314.26,251.73
2016,6,23,6,30,680.0,54.0,3.6,13.0,251.0,379.61,310.01
2016,6,23,6,45,718.5,57.5,3.65,13.5,301.5,439.15,361.56
2016,6,23,7,0,757.0,61.0,3.7,14.0,352.0,501.38,413.49
2016,6,23,7,15,783.0,64.0,3.65,14.0,402.0,557.82,459.69
2016,6,23,7,30,809.0,67.0,3.6,14.0,452.0,611.17,502.16
2016,6,23,7,45,828.0,69.5,3.6,14.5,500.0,663.13,540.16
2016,6,23,8,0,847.0,72.0,3.6,15.0,548.0,714.67,576.06
2016,6,23,8,15,861.5,74.0,3.55,15.0,594.0,761.43,608.56
2016,6,23,8,30,876.0,76.0,3.5,15.0,640.0,806.85,639.57
2016,6,23,8,45,886.0,78.0,3.5,15.5,682.5,846.84,665.25
2016,6,23,9,0,896.0,80.0,3.5,16.0,725.0,884.69,689.06
2016,6,23,9,15,904.5,81.5,3.5,16.0,763.0,918.26,710.91
2016,6,23,9,30,913.0,83.0,3.5,16.0,801.0,949.2,730.82
2016,6,23,9,45,917.5,85.5,3.5,16.5,833.5,974.6,745.45
2016,6,23,10,0,922.0,88.0,3.5,17.0,866.0,996.86,757.89
2016,6,23,10,15,927.0,89.0,3.55,17.0,893.5,1014.71,769.17
2016,6,23,10,30,932.0,90.0,3.6,17.0,921.0,1029.24,778.31
2016,6,23,10,45,937.0,89.5,3.65,17.0,942.0,1038.75,784.19
2016,6,23,11,0,942.0,89.0,3.7,17.0,963.0,1044.78,787.88
2016,6,23,11,15,944.5,89.5,3.75,17.0,977.5,1045.81,788.35
2016,6,23,11,30,947.0,90.0,3.8,17.0,992.0,1043.27,786.57
2016,6,23,11,45,948.5,89.5,3.9,17.0,999.0,1035.16,781.53
2016,6,23,12,0,950.0,89.0,4.0,17.0,1006.0,1023.56,774.23
2016,6,23,12,15,949.5,89.0,4.05,17.0,1006.0,1007.1,763.37
2016,6,23,12,30,949.0,89.0,4.1,17.0,1006.0,987.34,750.34
2016,6,23,12,45,946.5,89.5,4.15,17.0,998.0,963.01,734.19
2016,6,23,13,0,944.0,90.0,4.2,17.0,990.0,935.66,715.95
2016,6,23,13,15,940.5,89.5,4.2,17.0,975.0,903.57,694.09
2016,6,23,13,30,937.0,89.0,4.2,17.0,960.0,868.79,670.27
2016,6,23,13,45,933.5,87.5,4.25,17.0,939.0,830.5,644.05
2016,6,23,14,0,930.0,86.0,4.3,17.0,918.0,789.83,615.95
2016,6,23,14,15,924.0,85.0,4.3,17.0,890.0,745.63,584.82
2016,6,23,14,30,918.0,84.0,4.3,17.0,862.0,699.61,551.77
2016,6,23,14,45,910.0,83.0,4.35,17.0,828.5,650.73,514.13
2016,6,23,15,0,902.0,82.0,4.4,17.0,795.0,600.64,474.55
2016,6,23,15,15,892.0,81.0,4.35,16.5,756.5,548.51,432.81
2016,6,23,15,30,882.0,80.0,4.3,16.0,718.0,495.82,389.31
2016,6,23,15,45,868.0,79.0,4.3,16.0,675.0,441.12,342.32
2016,6,23,16,0,854.0,78.0,4.3,16.0,632.0,386.77,294.36
2016,6,23,16,15,838.0,75.5,4.25,15.5,586.0,331.08,244.81
2016,6,23,16,30,822.0,73.0,4.2,15.0,540.0,276.46,195.44
2016,6,23,16,45,799.0,71.5,4.2,15.0,491.5,222.5,147.04
2016,6,23,17,0,776.0,70.0,4.2,15.0,443.0,164.85,98.08
2016,6,23,17,15,748.0,66.5,4.15,15.0,393.5,113.4,60.07
2016,6,23,17,30,720.0,63.0,4.1,15.0,344.0,65.27,35.49
2016,6,23,17,45,680.0,59.5,4.05,15.0,295.0,42.61,32.43
2016,6,23,18,0,640.0,56.0,4.0,15.0,246.0,41.56,31.52
2016,6,23,18,15,584.0,50.5,3.9,14.5,199.0,35.36,25.98
2016,6,23,18,30,528.0,45.0,3.8,14.0,152.0,32.68,23.44
2016,6,23,18,45,441.0,37.5,3.7,14.0,110.5,28.1,19.02
2016,6,23,19,0,354.0,30.0,3.6,14.0,69.0,23.31,14.02
2016,6,23,19,15,215.5,19.5,3.5,14.0,40.0,15.4,1.74
2016,6,23,19,30,77.0,9.0,3.4,14.0,11.0,8.58,0.0
2016,6,23,19,45,38.5,4.5,3.35,14.0,5.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,5,15,175.0,15.5,3.5,12.0,33.5,52.52,0.0
2016,6,24,5,30,350.0,31.0,3.5,12.0,67.0,125.31,81.13
2016,6,24,5,45,441.5,39.5,3.55,12.5,109.5,181.55,133.07
2016,6,24,6,0,533.0,48.0,3.6,13.0,152.0,247.88,192.06
2016,6,24,6,15,593.0,54.0,3.6,13.0,200.5,308.51,247.23
2016,6,24,6,30,653.0,60.0,3.6,13.0,249.0,374.93,306.18
2016,6,24,6,45,693.0,65.0,3.6,13.5,299.5,434.11,357.28
2016,6,24,7,0,733.0,70.0,3.6,14.0,350.0,497.71,410.09
2016,6,24,7,15,763.0,73.5,3.55,14.0,401.5,556.11,457.73
2016,6,24,7,30,793.0,77.0,3.5,14.0,453.0,615.71,504.82
2016,6,24,7,45,814.0,80.5,3.45,14.5,503.0,669.91,544.82
2016,6,24,8,0,835.0,84.0,3.4,15.0,553.0,723.85,582.12
2016,6,24,8,15,852.0,86.5,3.3,15.0,600.5,767.83,612.09
2016,6,24,8,30,869.0,89.0,3.2,15.0,648.0,815.48,644.23
2016,6,24,8,45,881.0,91.5,3.15,15.5,692.0,857.45,670.75
2016,6,24,9,0,893.0,94.0,3.1,16.0,736.0,897.41,695.42
2016,6,24,9,15,903.5,95.5,3.05,16.0,776.0,932.65,717.76
2016,6,24,9,30,914.0,97.0,3.0,16.0,816.0,965.36,738.18
2016,6,24,9,45,924.5,97.5,3.0,16.5,851.0,994.25,754.87
2016,6,24,10,0,935.0,98.0,3.0,17.0,886.0,1020.22,769.5
2016,6,24,10,15,941.0,99.0,3.05,17.0,914.5,1039.2,781.35
2016,6,24,10,30,947.0,100.0,3.1,17.0,943.0,1054.81,791.09
2016,6,24,10,45,952.0,100.0,3.15,17.5,965.5,1064.9,795.79
2016,6,24,11,0,957.0,100.0,3.2,18.0,988.0,1071.44,798.29
2016,6,24,11,15,960.0,100.5,3.25,18.0,1003.0,1072.88,799.07
2016,6,24,11,30,963.0,101.0,3.3,18.0,1018.0,1070.69,797.63
2016,6,24,11,45,964.5,101.0,3.4,18.0,1026.0,1062.88,793.03
2016,6,24,12,0,966.0,101.0,3.5,18.0,1034.0,1051.5,786.17
2016,6,24,12,15,966.5,101.5,3.6,18.0,1034.5,1036.16,776.73
2016,6,24,12,30,967.0,102.0,3.7,18.0,1035.0,1017.42,765.05
2016,6,24,12,45,958.0,106.5,3.85,18.0,1025.5,990.45,748.12
2016,6,24,13,0,949.0,111.0,4.0,18.0,1016.0,960.66,729.16
2016,6,24,13,15,946.5,110.5,4.05,18.0,1001.5,929.15,708.29
2016,6,24,13,30,944.0,110.0,4.1,18.0,987.0,894.86,685.38
2016,6,24,13,45,939.0,109.5,4.2,18.0,965.5,855.94,659.27
2016,6,24,14,0,934.0,109.0,4.3,18.0,944.0,814.71,631.24
2016,6,24,14,15,928.0,108.0,4.35,18.0,916.0,770.18,600.5
2016,6,24,14,30,922.0,107.0,4.4,18.0,888.0,723.82,567.1
2016,6,24,14,45,912.5,106.0,4.45,18.0,853.5,673.63,528.82
2016,6,24,15,0,903.0,105.0,4.5,18.0,819.0,622.34,488.7
2016,6,24,15,15,892.5,103.5,4.5,18.0,779.5,569.24,445.9
2016,6,24,15,30,882.0,102.0,4.5,18.0,740.0,515.62,401.51
2016,6,24,15,45,867.0,100.0,4.5,18.0,696.0,459.38,353.87
2016,6,24,16,0,852.0,98.0,4.5,18.0,652.0,403.59,305.34
2016,6,24,16,15,834.0,95.5,4.45,17.5,604.0,342.33,252.04
2016,6,24,16,30,816.0,93.0,4.4,17.0,556.0,286.82,202.54
2016,6,24,16,45,792.0,89.5,4.35,17.0,506.0,230.83,152.99
2016,6,24,17,0,768.0,86.0,4.3,17.0,456.0,177.37,107.93
2016,6,24,17,15,736.5,82.0,4.2,16.5,405.0,125.55,70.18
2016,6,24,17,30,705.0,78.0,4.1,16.0,354.0,72.51,41.49
2016,6,24,17,45,661.5,73.0,4.05,16.0,303.0,48.78,37.76
2016,6,24,18,0,618.0,68.0,4.0,16.0,252.0,47.23,36.41
2016,6,24,18,15,556.5,61.5,3.9,15.5,203.5,44.29,33.79
2016,6,24,18,30,495.0,55.0,3.8,15.0,155.0,41.23,30.89
2016,6,24,18,45,402.5,45.5,3.75,15.0,112.5,35.23,25.15
2016,6,24,19,0,310.0,36.0,3.7,15.0,70.0,28.93,18.67
2016,6,24,19,15,176.0,23.0,3.65,14.5,40.5,18.13,3.16
2016,6,24,19,30,42.0,10.0,3.6,14.0,11.0,9.53,0.0
2016,6,24,19,45,21.0,5.0,3.55,14.0,5.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,5,15,144.5,17.0,2.55,13.5,31.5,48.49,0.0
2016,6,25,5,30,289.0,34.0,2.5,14.0,63.0,113.64,73.14
2016,6,25,5,45,386.0,43.0,2.45,14.5,104.5,168.78,122.87
2016,6,25,6,0,483.0,52.0,2.4,15.0,146.0,234.52,180.09
2016,6,25,6,15,545.5,59.0,2.35,15.0,193.5,294.65,233.66
2016,6,25,6,30,608.0,66.0,2.3,15.0,241.0,360.85,291.18
2016,6,25,6,45,654.0,70.5,2.3,15.5,291.5,421.63,342.45
2016,6,25,7,0,700.0,75.0,2.3,16.0,342.0,485.99,394.75
2016,6,25,7,15,731.0,79.0,2.25,16.0,392.5,542.39,439.73
2016,6,25,7,30,762.0,83.0,2.2,16.0,443.0,601.78,485.46
2016,6,25,7,45,787.5,85.0,2.15,16.5,493.0,656.09,524.83
2016,6,25,8,0,813.0,87.0,2.1,17.0,543.0,710.57,561.42
2016,6,25,8,15,830.5,90.0,2.1,17.0,590.5,759.82,594.74
2016,6,25,8,30,848.0,93.0,2.1,17.0,638.0,802.43,622.84
2016,6,25,8,45,863.0,94.5,2.1,17.5,682.0,845.13,649.46
2016,6,25,9,0,878.0,96.0,2.1,18.0,726.0,886.09,674.41
2016,6,25,9,15,888.5,97.5,2.15,18.0,765.5,920.94,696.7
2016,6,25,9,30,899.0,99.0,2.2,18.0,805.0,953.32,717.26
2016,6,25,9,45,898.5,105.0,2.25,18.0,836.5,977.39,732.26
2016,6,25,10,0,898.0,111.0,2.3,18.0,868.0,998.09,745.13
2016,6,25,10,15,904.5,112.5,2.35,18.0,896.5,1017.51,757.24
2016,6,25,10,30,911.0,114.0,2.4,18.0,925.0,1033.69,767.31
2016,6,25,10,45,916.5,114.5,2.5,18.0,947.0,1044.48,774.53
2016,6,25,11,0,922.0,115.0,2.6,18.0,969.0,1051.84,779.66
2016,6,25,11,15,925.0,115.5,2.65,18.0,984.0,1053.2,780.46
2016,6,25,11,30,928.0,116.0,2.7,18.0,999.0,1051.04,779.14
2016,6,25,11,45,930.0,116.0,2.8,18.5,1007.0,1043.9,773.71
2016,6,25,12,0,932.0,116.0,2.9,19.0,1015.0,1033.31,766.13
2016,6,25,12,15,932.5,116.0,2.95,19.0,1015.5,1017.89,756.44
2016,6,25,12,30,933.0,116.0,3.0,19.0,1016.0,999.21,744.66
2016,6,25,12,45,934.5,113.5,3.1,19.0,1010.5,975.88,730.21
2016,6,25,13,0,936.0,111.0,3.2,19.0,1005.0,949.42,713.6
2016,6,25,13,15,933.5,110.5,3.25,19.0,990.5,918.33,693.39
2016,6,25,13,30,931.0,110.0,3.3,19.0,976.0,884.5,671.19
2016,6,25,13,45,927.0,109.0,3.35,19.0,955.0,846.39,645.86
2016,6,25,14,0,923.0,108.0,3.4,19.0,934.0,805.95,618.67
2016,6,25,14,15,917.0,107.0,3.45,19.0,906.0,761.9,588.62
2016,6,25,14,30,911.0,106.0,3.5,19.0,878.0,716.05,556.0
2016,6,25,14,45,903.0,104.5,3.55,19.0,844.5,666.87,518.96
2016,6,25,15,0,895.0,103.0,3.6,19.0,811.0,616.5,480.02
2016,6,25,15,15,884.0,101.5,3.6,18.5,771.5,563.55,438.72
2016,6,25,15,30,873.0,100.0,3.6,18.0,732.0,510.16,395.71
2016,6,25,15,45,859.0,98.0,3.65,18.0,688.5,454.84,349.22
2016,6,25,16,0,845.0,96.0,3.7,18.0,645.0,399.87,301.71
2016,6,25,16,15,827.5,93.0,3.7,18.0,598.0,338.7,248.34
2016,6,25,16,30,810.0,90.0,3.7,18.0,551.0,283.26,198.84
2016,6,25,16,45,786.5,87.0,3.7,18.0,501.5,228.13,150.29
2016,6,25,17,0,763.0,84.0,3.7,18.0,452.0,175.45,106.07
2016,6,25,17,15,732.5,80.0,3.65,17.5,401.0,123.97,68.64
2016,6,25,17,30,702.0,76.0,3.6,17.0,350.0,71.34,40.17
2016,6,25,17,45,659.0,71.0,3.6,16.5,300.0,47.23,36.31
2016,6,25,18,0,616.0,66.0,3.6,16.0,250.0,45.6,34.97
2016,6,25,18,15,555.5,59.5,3.55,15.5,202.0,42.6,32.29
2016,6,25,18,30,495.0,53.0,3.5,15.0,154.0,39.44,29.32
2016,6,25,18,45,404.0,44.0,3.5,15.0,111.5,33.83,23.93
2016,6,25,19,0,313.0,35.0,3.5,15.0,69.0,27.95,17.86
2016,6,25,19,15,181.0,22.5,3.5,14.5,40.0,17.72,3.05
2016,6,25,19,30,49.0,10.0,3.5,14.0,11.0,9.53,0.0
2016,6,25,19,45,24.5,5.0,3.5,14.0,5.5,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,5,15,145.0,16.0,3.55,13.5,30.5,47.25,0.0
2016,6,26,5,30,290.0,32.0,3.5,14.0,61.0,111.72,71.33
2016,6,26,5,45,384.5,41.0,3.5,14.5,102.0,165.94,120.66
2016,6,26,6,0,479.0,50.0,3.5,15.0,143.0,230.58,177.3
2016,6,26,6,15,539.5,56.5,3.4,15.0,189.5,289.03,229.88
2016,6,26,6,30,600.0,63.0,3.3,15.0,236.0,353.36,286.4
2016,6,26,6,45,335.5,106.0,3.25,15.5,206.0,296.2,242.41
2016,6,26,7,0,71.0,149.0,3.2,16.0,176.0,191.6,155.39
2016,6,26,7,15,75.5,171.0,3.2,16.0,203.5,220.3,179.05
2016,6,26,7,30,80.0,193.0,3.2,16.0,231.0,249.25,202.23
2016,6,26,7,45,111.5,218.0,3.2,16.5,277.0,309.68,250.32
2016,6,26,8,0,143.0,243.0,3.2,17.0,323.0,363.97,292.55
2016,6,26,8,15,149.5,265.5,3.2,17.0,356.0,398.16,318.36
2016,6,26,8,30,156.0,288.0,3.2,17.0,389.0,432.33,343.87
2016,6,26,8,45,175.5,309.0,3.25,17.5,429.5,475.77,375.89
2016,6,26,9,0,195.0,330.0,3.3,18.0,470.0,519.81,407.8
2016,6,26,9,15,186.0,351.0,3.35,18.0,490.5,538.31,420.22
2016,6,26,9,30,177.0,372.0,3.4,18.0,511.0,555.53,431.75
2016,6,26,9,45,282.0,363.0,3.45,18.5,595.5,660.33,510.02
2016,6,26,10,0,387.0,354.0,3.5,19.0,680.0,756.07,579.33
2016,6,26,10,15,368.5,377.0,3.55,19.0,695.5,765.85,584.18
2016,6,26,10,30,350.0,400.0,3.6,19.0,711.0,773.36,588.05
2016,6,26,10,45,315.5,421.0,3.65,19.5,707.0,760.59,576.26
2016,6,26,11,0,281.0,442.0,3.7,20.0,703.0,745.75,563.22
2016,6,26,11,15,314.5,438.0,3.75,20.0,734.0,771.87,582.46
2016,6,26,11,30,348.0,434.0,3.8,20.0,765.0,796.42,600.28
2016,6,26,11,45,330.5,445.5,3.85,20.0,762.0,784.03,590.74
2016,6,26,12,0,313.0,457.0,3.9,20.0,759.0,770.24,580.49
2016,6,26,12,15,295.5,462.5,3.95,19.5,748.0,749.33,566.47
2016,6,26,12,30,278.0,468.0,4.0,19.0,737.0,727.6,551.82
2016,6,26,12,45,290.0,460.5,4.05,19.0,739.5,720.05,547.15
2016,6,26,13,0,302.0,453.0,4.1,19.0,742.0,710.97,541.3
2016,6,26,13,15,358.5,420.0,4.1,19.0,757.5,715.03,546.14
2016,6,26,13,30,415.0,387.0,4.1,19.0,773.0,717.09,549.28
2016,6,26,13,45,344.0,405.5,4.15,19.0,721.0,656.19,503.73
2016,6,26,14,0,273.0,424.0,4.2,19.0,669.0,600.91,462.08
2016,6,26,14,15,323.5,394.0,4.2,19.0,675.0,594.41,458.82
2016,6,26,14,30,374.0,364.0,4.2,19.0,681.0,583.44,451.66
2016,6,26,14,45,347.5,356.5,4.2,19.0,642.0,538.66,417.73
2016,6,26,15,0,321.0,349.0,4.2,19.0,603.0,495.69,384.92
2016,6,26,15,15,339.0,324.5,4.2,18.5,581.5,464.17,361.46
2016,6,26,15,30,357.0,300.0,4.2,18.0,560.0,430.69,335.7
2016,6,26,15,45,582.0,201.0,4.2,18.0,593.5,418.5,323.86
2016,6,26,16,0,807.0,102.0,4.2,18.0,627.0,386.99,293.03
2016,6,26,16,15,789.0,99.5,4.15,18.0,581.0,332.56,244.81
2016,6,26,16,30,771.0,97.0,4.1,18.0,535.0,279.51,197.35
2016,6,26,16,45,750.5,92.5,4.05,18.0,487.5,225.88,150.04
2016,6,26,17,0,730.0,88.0,4.0,18.0,440.0,174.4,106.7
2016,6,26,17,15,699.5,83.5,3.95,17.5,390.5,119.68,66.35
2016,6,26,17,30,669.0,79.0,3.9,17.0,341.0,72.9,41.98
2016,6,26,17,45,630.0,73.0,3.85,17.0,292.0,48.65,37.49
2016,6,26,18,0,591.0,67.0,3.8,17.0,243.0,46.32,35.46
2016,6,26,18,15,532.0,60.5,3.75,16.5,196.5,43.37,32.83
2016,6,26,18,30,473.0,54.0,3.7,16.0,150.0,40.27,29.92
2016,6,26,18,45,388.5,44.0,3.65,16.0,109.0,33.8,23.8
2016,6,26,19,0,304.0,34.0,3.6,16.0,68.0,26.97,16.96
2016,6,26,19,15,179.0,21.5,3.55,15.5,39.0,17.25,2.83
2016,6,26,19,30,54.0,9.0,3.5,15.0,10.0,8.58,0.0
2016,6,26,19,45,27.0,4.5,3.5,15.0,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,5,15,144.0,15.5,3.85,14.0,30.0,46.27,0.0
2016,6,27,5,30,288.0,31.0,3.8,14.0,60.0,110.0,69.72
2016,6,27,5,45,381.5,40.0,3.8,14.5,100.5,163.67,118.8
2016,6,27,6,0,475.0,49.0,3.8,15.0,141.0,227.7,175.01
2016,6,27,6,15,536.0,55.5,3.75,15.0,187.0,286.06,227.61
2016,6,27,6,30,597.0,62.0,3.7,15.0,233.0,350.38,284.31
2016,6,27,6,45,334.0,105.0,3.65,15.5,204.0,294.1,240.96
2016,6,27,7,0,71.0,148.0,3.6,16.0,175.0,190.49,154.6
2016,6,27,7,15,94.5,172.0,3.6,16.0,213.5,232.9,189.8
2016,6,27,7,30,118.0,196.0,3.6,16.0,252.0,285.84,232.67
2016,6,27,7,45,135.0,219.0,3.6,16.5,289.5,327.12,264.94
2016,6,27,8,0,152.0,242.0,3.6,17.0,327.0,369.49,297.47
2016,6,27,8,15,150.5,265.0,3.6,17.5,355.0,398.38,318.44
2016,6,27,8,30,149.0,288.0,3.6,18.0,383.0,426.63,338.58
2016,6,27,8,45,166.0,309.0,3.6,18.5,422.5,467.7,368.73
2016,6,27,9,0,183.0,330.0,3.6,19.0,462.0,509.25,398.67
2016,6,27,9,15,203.0,348.0,3.65,19.0,502.0,550.51,428.97
2016,6,27,9,30,223.0,366.0,3.7,19.0,542.0,591.99,459.12
2016,6,27,9,45,227.0,383.5,3.75,19.0,568.5,617.63,476.96
2016,6,27,10,0,231.0,401.0,3.8,19.0,595.0,642.4,494.17
2016,6,27,10,15,289.5,400.5,3.8,19.0,652.5,712.89,545.68
2016,6,27,10,30,348.0,400.0,3.8,19.0,710.0,771.44,587.84
2016,6,27,10,45,624.5,258.0,3.85,19.5,830.0,915.32,695.56
2016,6,27,11,0,901.0,116.0,3.9,20.0,950.0,1031.92,772.86
2016,6,27,11,15,692.5,251.5,3.9,20.0,899.0,973.55,731.99
2016,6,27,11,30,484.0,387.0,3.9,20.0,848.0,893.37,670.43
2016,6,27,11,45,474.5,394.0,3.95,20.0,849.0,882.93,663.44
2016,6,27,12,0,465.0,401.0,4.0,20.0,850.0,870.42,654.56
2016,6,27,12,15,690.0,258.0,4.0,20.0,924.0,936.56,707.64
2016,6,27,12,30,915.0,115.0,4.0,20.0,998.0,981.91,738.11
2016,6,27,12,45,919.5,111.0,4.05,20.0,993.0,960.4,723.56
2016,6,27,13,0,924.0,107.0,4.1,20.0,988.0,935.68,707.33
2016,6,27,13,15,921.5,106.5,4.05,20.0,974.5,905.03,686.47
2016,6,27,13,30,919.0,106.0,4.0,20.0,961.0,871.66,663.72
2016,6,27,13,45,917.0,104.0,4.0,20.0,940.5,834.73,638.63
2016,6,27,14,0,915.0,102.0,4.0,20.0,920.0,795.35,611.65
2016,6,27,14,15,909.0,101.0,4.0,19.5,893.0,751.7,582.52
2016,6,27,14,30,903.0,100.0,4.0,19.0,866.0,706.27,550.98
2016,6,27,14,45,897.0,98.0,4.0,19.0,833.5,658.34,514.39
2016,6,27,15,0,891.0,96.0,4.0,19.0,801.0,609.04,475.84
2016,6,27,15,15,881.5,94.0,4.0,19.0,762.5,556.71,433.95
2016,6,27,15,30,872.0,92.0,4.0,19.0,724.0,503.8,390.42
2016,6,27,15,45,860.5,89.5,4.0,19.0,681.5,449.24,344.37
2016,6,27,16,0,849.0,87.0,4.0,19.0,639.0,394.77,297.13
2016,6,27,16,15,832.5,85.0,3.95,18.5,593.0,339.46,248.7
2016,6,27,16,30,816.0,83.0,3.9,18.0,547.0,279.92,196.25
2016,6,27,16,45,794.5,80.0,3.9,18.0,498.5,224.86,147.52
2016,6,27,17,0,773.0,77.0,3.9,18.0,450.0,171.99,102.87
2016,6,27,17,15,744.5,73.5,3.85,17.5,400.0,120.49,65.16
2016,6,27,17,30,716.0,70.0,3.8,17.0,350.0,72.39,40.41
2016,6,27,17,45,675.0,65.5,3.8,17.0,300.0,47.49,36.46
2016,6,27,18,0,634.0,61.0,3.8,17.0,250.0,41.7,31.37
2016,6,27,18,15,577.0,55.0,3.75,16.5,202.5,38.92,28.9
2016,6,27,18,30,520.0,49.0,3.7,16.0,155.0,36.0,26.17
2016,6,27,18,45,432.5,41.0,3.65,16.0,113.0,31.14,21.49
2016,6,27,19,0,345.0,33.0,3.6,16.0,71.0,26.06,16.2
2016,6,27,19,15,209.0,21.5,3.6,15.5,41.0,17.26,2.85
2016,6,27,19,30,73.0,10.0,3.6,15.0,11.0,9.53,0.0
2016,6,27,19,45,36.5,5.0,3.6,15.0,5.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,5,15,146.5,16.0,3.7,13.0,30.5,46.97,0.0
2016,6,28,5,30,293.0,32.0,3.6,13.0,61.0,111.79,70.76
2016,6,28,5,45,391.0,41.5,3.55,13.5,102.5,167.55,121.97
2016,6,28,6,0,489.0,51.0,3.5,14.0,144.0,234.17,180.44
2016,6,28,6,15,551.5,57.5,3.45,14.0,191.5,293.94,234.4
2016,6,28,6,30,614.0,64.0,3.4,14.0,239.0,359.79,292.49
2016,6,28,6,45,321.5,101.0,3.35,14.5,194.5,283.15,232.69
2016,6,28,7,0,29.0,138.0,3.3,15.0,150.0,156.07,126.12
2016,6,28,7,15,44.5,163.0,3.25,15.5,183.0,192.72,156.35
2016,6,28,7,30,60.0,188.0,3.2,16.0,216.0,230.73,186.89
2016,6,28,7,45,65.5,210.5,3.2,16.5,244.0,260.25,209.86
2016,6,28,8,0,71.0,233.0,3.2,17.0,272.0,290.06,232.67
2016,6,28,8,15,75.0,255.0,3.25,17.0,300.0,318.37,254.4
2016,6,28,8,30,79.0,277.0,3.3,17.0,328.0,346.73,275.94
2016,6,28,8,45,92.0,301.5,3.35,17.5,364.5,385.45,304.97
2016,6,28,9,0,105.0,326.0,3.4,18.0,401.0,424.64,333.88
2016,6,28,9,15,119.5,348.0,3.4,18.0,438.0,474.74,371.15
2016,6,28,9,30,134.0,370.0,3.4,18.0,475.0,513.35,399.41
2016,6,28,9,45,165.0,387.5,3.45,18.5,523.0,562.84,435.36
2016,6,28,10,0,196.0,405.0,3.5,19.0,571.0,612.72,470.97
2016,6,28,10,15,211.5,418.0,3.55,19.0,602.0,642.59,492.16
2016,6,28,10,30,227.0,431.0,3.6,19.0,633.0,671.82,512.89
2016,6,28,10,45,273.0,430.5,3.65,19.0,679.5,728.09,553.7
2016,6,28,11,0,319.0,430.0,3.7,19.0,726.0,771.81,585.24
2016,6,28,11,15,320.5,437.5,3.75,19.0,739.0,777.68,588.79
2016,6,28,11,30,322.0,445.0,3.8,19.0,752.0,781.93,591.5
2016,6,28,11,45,378.0,424.0,3.85,19.0,787.0,809.87,612.84
2016,6,28,12,0,434.0,403.0,3.9,19.0,822.0,842.21,636.83
2016,6,28,12,15,380.0,429.0,3.9,19.0,796.0,798.27,604.11
2016,6,28,12,30,326.0,455.0,3.9,19.0,770.0,760.81,576.12
2016,6,28,12,45,365.0,430.0,3.95,19.0,780.0,760.42,577.65
2016,6,28,13,0,404.0,405.0,4.0,19.0,790.0,760.7,579.28
2016,6,28,13,15,416.5,393.5,4.0,19.0,785.5,743.74,567.69
2016,6,28,13,30,429.0,382.0,4.0,19.0,781.0,724.9,554.74
2016,6,28,13,45,445.0,366.5,4.05,19.0,772.5,703.32,540.01
2016,6,28,14,0,461.0,351.0,4.1,19.0,764.0,679.59,523.49
2016,6,28,14,15,469.0,334.5,4.1,18.5,743.5,646.99,500.93
2016,6,28,14,30,477.0,318.0,4.1,18.0,723.0,612.85,476.78
2016,6,28,14,45,685.0,211.5,4.1,18.0,767.0,624.11,488.17
2016,6,28,15,0,893.0,105.0,4.1,18.0,811.0,618.7,485.09
2016,6,28,15,15,882.5,103.5,4.1,18.0,772.5,566.09,442.66
2016,6,28,15,30,872.0,102.0,4.1,18.0,734.0,512.98,398.88
2016,6,28,15,45,859.5,99.5,4.15,18.0,691.0,457.88,352.4
2016,6,28,16,0,847.0,97.0,4.2,18.0,648.0,402.96,304.78
2016,6,28,16,15,830.0,94.0,4.2,17.5,601.0,341.82,251.77
2016,6,28,16,30,813.0,91.0,4.2,17.0,554.0,286.3,202.36
2016,6,28,16,45,791.0,88.0,4.2,17.0,504.5,231.22,153.47
2016,6,28,17,0,769.0,85.0,4.2,17.0,455.0,178.41,108.74
2016,6,28,17,15,739.0,81.0,4.2,16.5,404.5,126.53,70.62
2016,6,28,17,30,709.0,77.0,4.2,16.0,354.0,73.37,41.39
2016,6,28,17,45,667.0,72.0,4.2,16.0,303.5,48.0,37.06
2016,6,28,18,0,625.0,67.0,4.2,16.0,253.0,46.4,35.68
2016,6,28,18,15,565.0,60.5,4.15,15.5,204.5,43.44,33.03
2016,6,28,18,30,505.0,54.0,4.1,15.0,156.0,40.33,30.1
2016,6,28,18,45,412.5,45.0,4.05,15.0,113.5,34.75,24.73
2016,6,28,19,0,320.0,36.0,4.0,15.0,71.0,28.92,18.67
2016,6,28,19,15,184.5,23.0,3.95,14.5,41.0,18.13,3.28
2016,6,28,19,30,49.0,10.0,3.9,14.0,11.0,9.53,0.0
2016,6,28,19,45,24.5,5.0,3.9,14.0,5.5,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,29,5,15,123.0,17.5,3.55,13.0,29.5,43.38,0.0
2016,6,29,5,30,246.0,35.0,3.5,13.0,59.0,103.73,65.7
2016,6,29,5,45,344.5,45.5,3.5,13.0,99.5,157.86,115.4
2016,6,29,6,0,443.0,56.0,3.5,13.0,140.0,223.22,172.87
2016,6,29,6,15,509.0,63.5,3.5,13.0,187.5,283.14,226.81
2016,6,29,6,30,575.0,71.0,3.5,13.0,235.0,349.51,285.37
2016,6,29,6,45,287.5,92.0,3.5,13.5,174.0,255.79,211.16
2016,6,29,7,0,0.0,113.0,3.5,14.0,113.0,108.12,86.17
2016,6,29,7,15,2.0,131.5,3.5,14.5,132.5,127.33,102.04
2016,6,29,7,30,4.0,150.0,3.5,15.0,152.0,146.72,117.62
2016,6,29,7,45,11.5,174.5,3.55,15.5,181.0,176.27,141.44
2016,6,29,8,0,19.0,199.0,3.6,16.0,210.0,206.44,165.4
2016,6,29,8,15,32.5,229.5,3.6,16.0,250.0,257.54,206.27
2016,6,29,8,30,46.0,260.0,3.6,16.0,290.0,301.36,240.72
2016,6,29,8,45,45.0,277.0,3.65,16.5,308.0,318.98,253.33
2016,6,29,9,0,44.0,294.0,3.7,17.0,326.0,336.37,265.7
2016,6,29,9,15,60.0,323.5,3.7,17.0,369.0,382.36,301.07
2016,6,29,9,30,76.0,353.0,3.7,17.0,412.0,428.85,336.28
2016,6,29,9,45,78.5,371.0,3.75,17.5,434.5,450.44,351.27
2016,6,29,10,0,81.0,389.0,3.8,18.0,457.0,471.72,365.99
2016,6,29,10,15,97.0,409.5,3.85,18.0,494.0,508.58,393.42
2016,6,29,10,30,113.0,430.0,3.9,18.0,531.0,557.33,429.2
2016,6,29,10,45,117.0,442.5,3.95,18.0,549.0,572.9,440.09
2016,6,29,11,0,121.0,455.0,4.0,18.0,567.0,587.76,450.62
2016,6,29,11,15,148.5,465.5,4.05,18.0,605.0,623.38,477.13
2016,6,29,11,30,176.0,476.0,4.1,18.0,643.0,657.93,502.57
2016,6,29,11,45,162.5,480.0,4.15,18.0,635.5,643.8,491.59
2016,6,29,12,0,149.0,484.0,4.2,18.0,628.0,629.02,480.43
2016,6,29,12,15,176.0,483.5,4.25,18.0,653.5,648.38,495.42
2016,6,29,12,30,203.0,483.0,4.3,18.0,679.0,665.97,509.0
2016,6,29,12,45,225.0,475.5,4.35,18.0,691.5,670.2,512.88
2016,6,29,13,0,247.0,468.0,4.4,18.0,704.0,676.6,518.34
2016,6,29,13,15,280.5,451.5,4.4,18.0,715.5,677.67,520.22
2016,6,29,13,30,314.0,435.0,4.4,18.0,727.0,676.14,520.15
2016,6,29,13,45,610.5,278.0,4.45,18.0,829.5,754.75,585.66
2016,6,29,14,0,907.0,121.0,4.5,18.0,932.0,807.6,628.03
2016,6,29,14,15,700.5,217.0,4.5,18.0,832.5,708.58,553.09
2016,6,29,14,30,494.0,313.0,4.5,18.0,733.0,620.34,483.59
2016,6,29,14,45,500.5,294.5,4.5,18.0,705.0,581.26,454.47
2016,6,29,15,0,507.0,276.0,4.5,18.0,677.0,540.85,423.45
2016,6,29,15,15,682.5,193.0,4.45,17.5,705.0,533.46,418.63
2016,6,29,15,30,858.0,110.0,4.4,17.0,733.0,513.58,401.65
2016,6,29,15,45,845.0,107.5,4.4,17.0,689.5,455.22,352.31
2016,6,29,16,0,832.0,105.0,4.4,17.0,646.0,400.33,304.48
2016,6,29,16,15,814.0,102.0,4.35,16.5,599.0,343.99,255.0
2016,6,29,16,30,796.0,99.0,4.3,16.0,552.0,289.03,205.95
2016,6,29,16,45,773.0,95.5,4.25,16.0,502.5,234.22,157.24
2016,6,29,17,0,750.0,92.0,4.2,16.0,453.0,181.83,112.8
2016,6,29,17,15,718.0,87.5,4.15,15.5,402.0,125.45,70.78
2016,6,29,17,30,686.0,83.0,4.1,15.0,351.0,77.42,45.34
2016,6,29,17,45,642.0,77.5,4.05,15.0,300.5,52.16,40.92
2016,6,29,18,0,598.0,72.0,4.0,15.0,250.0,50.38,39.37
2016,6,29,18,15,535.0,65.0,3.9,14.5,202.0,47.19,36.51
2016,6,29,18,30,472.0,58.0,3.8,14.0,154.0,43.86,33.35
2016,6,29,18,45,375.0,48.0,3.75,14.0,111.5,37.51,27.26
2016,6,29,19,0,278.0,38.0,3.7,14.0,69.0,29.57,19.31
2016,6,29,19,15,153.5,24.0,3.7,13.5,40.0,18.93,3.65
2016,6,29,19,30,29.0,10.0,3.7,13.0,11.0,9.53,0.0
2016,6,29,19,45,14.5,5.0,3.7,13.0,5.5,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,5,15,92.5,18.0,3.05,13.0,27.0,38.51,0.0
2016,6,30,5,30,185.0,36.0,3.0,13.0,54.0,90.89,57.5
2016,6,30,5,45,280.5,49.0,3.0,13.5,93.5,142.52,104.25
2016,6,30,6,0,376.0,62.0,3.0,14.0,133.0,205.05,158.37
2016,6,30,6,15,443.0,71.0,2.95,14.0,179.0,262.29,209.28
2016,6,30,6,30,510.0,80.0,2.9,14.0,225.0,329.42,267.7
2016,6,30,6,45,560.5,86.5,2.85,14.5,274.0,389.9,319.05
2016,6,30,7,0,611.0,93.0,2.8,15.0,323.0,454.51,372.08
2016,6,30,7,15,646.0,98.5,2.75,15.0,373.0,512.51,418.93
2016,6,30,7,30,681.0,104.0,2.7,15.0,423.0,572.43,465.85
2016,6,30,7,45,709.5,108.0,2.7,15.5,472.5,627.73,507.15
2016,6,30,8,0,738.0,112.0,2.7,16.0,522.0,683.66,547.46
2016,6,30,8,15,758.5,115.5,2.7,16.5,569.0,730.35,578.73
2016,6,30,8,30,779.0,119.0,2.7,17.0,616.0,779.12,610.92
2016,6,30,8,45,795.0,122.0,2.7,17.5,660.0,822.55,638.67
2016,6,30,9,0,811.0,125.0,2.7,18.0,704.0,864.42,664.9
2016,6,30,9,15,823.5,127.5,2.75,18.0,743.5,900.74,688.6
2016,6,30,9,30,836.0,130.0,2.8,18.0,783.0,934.83,710.67
2016,6,30,9,45,847.5,130.5,2.85,18.0,818.0,963.32,728.88
2016,6,30,10,0,859.0,131.0,2.9,18.0,853.0,980.9,739.76
2016,6,30,10,15,866.0,132.5,2.95,18.0,881.5,1000.32,752.05
2016,6,30,10,30,873.0,134.0,3.0,18.0,910.0,1016.65,762.31
2016,6,30,10,45,878.0,135.5,3.1,18.0,932.0,1027.75,769.65
2016,6,30,11,0,883.0,137.0,3.2,18.0,954.0,1035.53,774.92
2016,6,30,11,15,886.5,137.5,3.25,18.0,969.0,1037.41,775.98
2016,6,30,11,30,890.0,138.0,3.3,18.0,984.0,1035.91,774.95
2016,6,30,11,45,892.5,138.0,3.4,18.0,992.5,1029.55,771.22
2016,6,30,12,0,895.0,138.0,3.5,18.0,1001.0,1019.86,765.36
2016,6,30,12,15,895.0,138.0,3.55,18.0,1001.5,1004.49,755.39
2016,6,30,12,30,895.0,138.0,3.6,18.0,1002.0,986.0,743.41
2016,6,30,12,45,899.5,134.0,3.65,18.0,997.0,964.88,729.67
2016,6,30,13,0,904.0,130.0,3.7,18.0,992.0,940.63,713.81
2016,6,30,13,15,901.0,129.5,3.75,18.0,978.0,910.01,693.51
2016,6,30,13,30,898.0,129.0,3.8,18.0,964.0,876.77,671.32
2016,6,30,13,45,895.5,126.5,3.85,18.0,943.5,839.62,646.23
2016,6,30,14,0,893.0,124.0,3.9,18.0,923.0,800.11,619.27
2016,6,30,14,15,887.0,123.0,3.9,18.0,896.0,757.22,589.42
2016,6,30,14,30,881.0,122.0,3.9,18.0,869.0,712.58,556.65
2016,6,30,14,45,873.0,120.0,3.95,18.0,835.5,664.22,519.93
2016,6,30,15,0,865.0,118.0,4.0,18.0,802.0,614.72,481.4
2016,6,30,15,15,854.0,116.0,4.0,18.0,763.5,562.67,439.77
2016,6,30,15,30,843.0,114.0,4.0,18.0,725.0,507.18,394.42
2016,6,30,15,45,827.5,112.0,4.05,18.0,681.5,452.07,348.15
2016,6,30,16,0,812.0,110.0,4.1,18.0,638.0,397.58,301.12
2016,6,30,16,15,793.5,107.0,4.1,17.5,591.5,342.14,252.83
2016,6,30,16,30,775.0,104.0,4.1,17.0,545.0,288.14,205.02
2016,6,30,16,45,748.5,100.5,4.15,17.0,495.5,233.77,157.22
2016,6,30,17,0,722.0,97.0,4.2,17.0,446.0,177.34,109.91
2016,6,30,17,15,689.0,92.5,4.15,16.5,395.5,126.96,72.89
2016,6,30,17,30,656.0,88.0,4.1,16.0,345.0,80.5,48.28
2016,6,30,17,45,610.5,82.0,4.1,16.0,295.0,55.61,43.8
2016,6,30,18,0,565.0,76.0,4.1,16.0,245.0,53.62,42.06
2016,6,30,18,15,501.0,68.5,4.05,15.5,197.5,50.16,38.99
2016,6,30,18,30,437.0,61.0,4.0,15.0,150.0,46.55,35.58
2016,6,30,18,45,343.0,50.0,4.0,14.5,108.0,38.16,27.75
2016,6,30,19,0,249.0,39.0,4.0,14.0,66.0,30.36,19.96
2016,6,30,19,15,135.0,24.0,4.0,14.0,38.0,18.93,3.51
2016,6,30,19,30,21.0,9.0,4.0,14.0,10.0,8.58,0.0
2016,6,30,19,45,10.5,4.5,4.0,14.0,5.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
