Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,1,5,15,91.0,17.5,3.3,13.0,26.0,37.49,0.0
2016,7,1,5,30,182.0,35.0,3.2,13.0,52.0,88.96,55.65
2016,7,1,5,45,277.0,47.5,3.15,13.5,91.0,139.61,101.85
2016,7,1,6,0,372.0,60.0,3.1,14.0,130.0,201.13,155.16
2016,7,1,6,15,271.5,84.5,3.0,14.0,144.0,203.6,162.83
2016,7,1,6,30,171.0,109.0,2.9,14.0,158.0,194.23,158.03
2016,7,1,6,45,197.0,126.0,2.85,14.5,192.5,240.63,197.32
2016,7,1,7,0,223.0,143.0,2.8,15.0,227.0,283.31,232.62
2016,7,1,7,15,447.5,122.5,2.65,15.0,321.5,414.81,341.03
2016,7,1,7,30,672.0,102.0,2.5,15.0,416.0,563.94,459.32
2016,7,1,7,45,700.0,106.0,2.4,15.5,465.0,618.48,498.99
2016,7,1,8,0,728.0,110.0,2.3,16.0,514.0,673.65,538.11
2016,7,1,8,15,748.5,113.5,2.15,16.0,560.5,720.07,569.16
2016,7,1,8,30,769.0,117.0,2.0,16.0,607.0,768.5,600.87
2016,7,1,8,45,785.0,120.0,1.95,16.5,650.5,811.61,627.7
2016,7,1,9,0,801.0,123.0,1.9,17.0,694.0,853.2,652.94
2016,7,1,9,15,813.5,125.5,1.9,17.0,733.0,889.29,675.75
2016,7,1,9,30,826.0,128.0,1.9,17.0,772.0,923.18,696.92
2016,7,1,9,45,835.0,130.0,1.9,17.0,806.0,950.77,713.76
2016,7,1,10,0,844.0,132.0,1.9,17.0,840.0,967.33,723.31
2016,7,1,10,15,851.0,133.5,1.95,17.0,868.5,986.58,735.44
2016,7,1,10,30,858.0,135.0,2.0,17.0,897.0,1002.78,745.61
2016,7,1,10,45,863.0,136.5,2.05,17.0,919.0,1013.81,752.5
2016,7,1,11,0,868.0,138.0,2.1,17.0,941.0,1021.58,757.42
2016,7,1,11,15,871.5,139.0,2.15,17.0,956.0,1024.01,758.99
2016,7,1,11,30,875.0,140.0,2.2,17.0,971.0,1023.09,758.55
2016,7,1,11,45,876.5,140.5,2.3,17.0,979.0,1016.36,755.01
2016,7,1,12,0,878.0,141.0,2.4,17.0,987.0,1006.37,749.41
2016,7,1,12,15,878.0,141.0,2.45,17.0,987.5,991.25,739.96
2016,7,1,12,30,878.0,141.0,2.5,17.0,988.0,973.09,728.55
2016,7,1,12,45,874.0,142.5,2.6,17.0,980.5,949.64,714.09
2016,7,1,13,0,870.0,144.0,2.7,17.0,973.0,923.48,697.71
2016,7,1,13,15,867.0,143.0,2.75,17.0,959.0,893.29,678.07
2016,7,1,13,30,864.0,142.0,2.8,17.0,945.0,860.6,656.6
2016,7,1,13,45,860.5,140.0,2.85,17.0,925.0,824.23,632.39
2016,7,1,14,0,857.0,138.0,2.9,17.0,905.0,785.67,606.41
2016,7,1,14,15,850.5,136.5,2.95,17.0,877.5,743.34,577.47
2016,7,1,14,30,844.0,135.0,3.0,17.0,850.0,699.39,545.18
2016,7,1,14,45,835.5,132.5,3.05,17.0,817.5,651.26,508.99
2016,7,1,15,0,827.0,130.0,3.1,17.0,785.0,601.97,470.98
2016,7,1,15,15,815.0,127.5,3.1,16.5,746.5,550.06,430.59
2016,7,1,15,30,803.0,125.0,3.1,16.0,708.0,497.98,388.75
2016,7,1,15,45,789.0,122.0,3.1,16.0,665.5,444.67,343.97
2016,7,1,16,0,775.0,119.0,3.1,16.0,623.0,391.89,298.41
2016,7,1,16,15,755.5,115.5,3.1,16.0,577.0,337.68,250.86
2016,7,1,16,30,736.0,112.0,3.1,16.0,531.0,280.7,200.61
2016,7,1,16,45,711.5,107.0,3.1,16.0,482.5,227.23,153.68
2016,7,1,17,0,687.0,102.0,3.1,16.0,434.0,176.36,110.89
2016,7,1,17,15,653.5,97.0,3.1,15.5,384.5,127.47,74.94
2016,7,1,17,30,620.0,92.0,3.1,15.0,335.0,82.6,50.92
2016,7,1,17,45,577.0,85.0,3.1,15.0,286.0,57.92,46.02
2016,7,1,18,0,534.0,78.0,3.1,15.0,237.0,55.22,43.67
2016,7,1,18,15,470.5,70.0,3.05,14.5,190.5,51.43,40.28
2016,7,1,18,30,407.0,62.0,3.0,14.0,144.0,47.44,36.52
2016,7,1,18,45,318.5,50.5,3.0,14.0,104.0,38.52,28.14
2016,7,1,19,0,230.0,39.0,3.0,14.0,64.0,30.35,19.95
2016,7,1,19,15,124.5,24.0,2.95,14.0,36.5,18.92,3.36
2016,7,1,19,30,19.0,9.0,2.9,14.0,9.0,8.58,0.0
2016,7,1,19,45,9.5,4.5,2.9,14.0,4.5,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,104.0,16.5,1.5,13.0,26.0,38.36,0.0
2016,7,2,5,30,208.0,33.0,1.4,13.0,52.0,92.37,56.76
2016,7,2,5,45,305.0,44.0,1.3,13.0,91.0,143.23,103.8
2016,7,2,6,0,402.0,55.0,1.2,13.0,130.0,207.09,159.09
2016,7,2,6,15,201.0,61.5,1.1,13.0,99.0,149.07,118.29
2016,7,2,6,30,0.0,68.0,1.0,13.0,68.0,63.98,49.19
2016,7,2,6,45,0.0,83.0,0.9,13.5,83.0,78.44,61.52
2016,7,2,7,0,0.0,98.0,0.8,14.0,98.0,92.9,73.43
2016,7,2,7,15,8.5,131.0,0.8,14.0,135.0,130.82,104.92
2016,7,2,7,30,17.0,164.0,0.8,14.0,172.0,169.73,136.59
2016,7,2,7,45,14.0,174.5,0.85,14.0,182.0,178.1,142.78
2016,7,2,8,0,11.0,185.0,0.9,14.0,192.0,186.26,148.85
2016,7,2,8,15,17.5,210.0,0.95,14.0,221.0,216.39,172.73
2016,7,2,8,30,24.0,235.0,1.0,14.0,250.0,246.96,196.57
2016,7,2,8,45,30.0,259.0,1.05,14.5,279.0,287.03,227.07
2016,7,2,9,0,36.0,283.0,1.1,15.0,308.0,317.7,249.77
2016,7,2,9,15,39.0,302.5,1.1,15.0,331.5,340.97,266.85
2016,7,2,9,30,42.0,322.0,1.1,15.0,355.0,364.17,283.78
2016,7,2,9,45,39.5,332.5,1.1,15.0,365.0,372.47,289.22
2016,7,2,10,0,37.0,343.0,1.1,15.0,375.0,380.49,294.56
2016,7,2,10,15,40.5,360.5,1.05,15.0,396.5,401.48,309.59
2016,7,2,10,30,44.0,378.0,1.0,15.0,418.0,422.23,324.22
2016,7,2,10,45,75.5,414.0,1.0,15.0,483.5,490.02,374.15
2016,7,2,11,0,107.0,450.0,1.0,15.0,549.0,557.46,422.33
2016,7,2,11,15,81.5,439.5,1.0,15.0,516.0,518.76,392.99
2016,7,2,11,30,56.0,429.0,1.0,15.0,483.0,480.03,364.39
2016,7,2,11,45,76.0,449.5,1.0,15.5,522.5,518.01,391.73
2016,7,2,12,0,96.0,470.0,1.0,16.0,562.0,554.85,417.16
2016,7,2,12,15,69.5,444.0,1.0,16.0,511.0,499.16,376.48
2016,7,2,12,30,43.0,418.0,1.0,16.0,460.0,444.58,336.85
2016,7,2,12,45,49.5,425.0,1.05,16.0,473.0,453.87,344.5
2016,7,2,13,0,56.0,432.0,1.1,16.0,486.0,462.44,351.12
2016,7,2,13,15,53.0,421.0,1.1,16.0,471.5,444.9,338.4
2016,7,2,13,30,50.0,410.0,1.1,16.0,457.0,427.54,325.97
2016,7,2,13,45,48.0,398.5,1.15,16.0,442.5,410.72,314.13
2016,7,2,14,0,46.0,387.0,1.2,16.0,428.0,394.08,302.33
2016,7,2,14,15,38.5,361.5,1.2,15.5,395.5,361.01,278.48
2016,7,2,14,30,31.0,336.0,1.2,15.0,363.0,328.92,255.14
2016,7,2,14,45,27.5,314.5,1.3,15.0,337.5,303.9,236.73
2016,7,2,15,0,24.0,293.0,1.4,15.0,312.0,282.1,220.54
2016,7,2,15,15,30.0,291.0,1.45,15.0,314.0,277.48,217.49
2016,7,2,15,30,36.0,289.0,1.5,15.0,316.0,274.59,215.64
2016,7,2,15,45,52.5,284.0,1.55,15.0,320.0,272.75,214.47
2016,7,2,16,0,69.0,279.0,1.6,15.0,324.0,268.76,211.32
2016,7,2,16,15,52.5,249.5,1.65,15.0,282.5,232.85,183.41
2016,7,2,16,30,36.0,220.0,1.7,15.0,241.0,199.22,157.3
2016,7,2,16,45,31.5,199.0,1.75,15.0,216.0,176.87,139.77
2016,7,2,17,0,27.0,178.0,1.8,15.0,191.0,155.29,122.77
2016,7,2,17,15,13.5,144.5,1.8,14.5,151.0,129.34,102.7
2016,7,2,17,30,0.0,111.0,1.8,14.0,111.0,99.64,79.0
2016,7,2,17,45,0.0,94.5,1.85,14.0,94.5,85.14,70.29
2016,7,2,18,0,0.0,78.0,1.9,14.0,78.0,70.85,57.71
2016,7,2,18,15,199.5,69.5,1.85,14.0,110.0,54.76,43.32
2016,7,2,18,30,399.0,61.0,1.8,14.0,142.0,45.6,34.91
2016,7,2,18,45,314.0,49.5,1.8,14.0,102.5,37.73,27.46
2016,7,2,19,0,229.0,38.0,1.8,14.0,63.0,29.54,19.27
2016,7,2,19,15,114.5,19.0,1.75,13.5,31.5,14.84,1.27
2016,7,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,5,15,104.5,16.0,0.75,12.0,25.5,37.67,0.0
2016,7,3,5,30,209.0,32.0,0.7,12.0,51.0,91.3,55.5
2016,7,3,5,45,305.5,43.0,0.7,12.5,89.5,141.97,102.62
2016,7,3,6,0,402.0,54.0,0.7,13.0,128.0,205.69,157.36
2016,7,3,6,15,330.5,77.0,0.7,13.0,150.5,223.97,177.71
2016,7,3,6,30,259.0,100.0,0.7,13.0,173.0,229.03,185.26
2016,7,3,6,45,288.5,115.0,0.7,13.0,211.0,273.48,223.1
2016,7,3,7,0,318.0,130.0,0.7,13.0,249.0,320.58,261.85
2016,7,3,7,15,260.5,159.5,0.7,13.0,266.5,334.34,272.19
2016,7,3,7,30,203.0,189.0,0.7,13.0,284.0,332.94,270.03
2016,7,3,7,45,154.0,213.0,0.7,13.5,289.5,333.59,268.61
2016,7,3,8,0,105.0,237.0,0.7,14.0,295.0,319.71,255.56
2016,7,3,8,15,108.5,259.5,0.75,14.0,324.5,349.55,278.24
2016,7,3,8,30,112.0,282.0,0.8,14.0,354.0,390.14,308.37
2016,7,3,8,45,124.5,305.0,0.85,14.0,389.5,428.38,336.56
2016,7,3,9,0,137.0,328.0,0.9,14.0,425.0,466.9,364.62
2016,7,3,9,15,113.5,342.5,0.95,14.0,426.5,463.68,360.59
2016,7,3,9,30,90.0,357.0,1.0,14.0,428.0,446.5,346.72
2016,7,3,9,45,79.0,368.0,1.05,14.0,432.0,448.02,347.17
2016,7,3,10,0,68.0,379.0,1.1,14.0,436.0,448.78,346.93
2016,7,3,10,15,85.0,402.0,1.1,14.0,476.0,489.17,376.54
2016,7,3,10,30,102.0,425.0,1.1,14.0,516.0,529.43,405.35
2016,7,3,10,45,84.5,425.5,1.15,14.5,502.5,511.16,390.32
2016,7,3,11,0,67.0,426.0,1.2,15.0,489.0,492.4,375.46
2016,7,3,11,15,50.0,406.0,1.15,14.5,453.5,452.79,346.42
2016,7,3,11,30,33.0,386.0,1.1,14.0,418.0,413.42,317.42
2016,7,3,11,45,39.5,403.5,1.05,14.0,441.5,435.44,333.74
2016,7,3,12,0,46.0,421.0,1.0,14.0,465.0,456.8,348.98
2016,7,3,12,15,50.5,428.5,1.0,14.0,477.0,465.55,355.23
2016,7,3,12,30,55.0,436.0,1.0,14.0,489.0,473.69,361.16
2016,7,3,12,45,54.0,431.5,1.0,14.0,483.5,464.44,354.39
2016,7,3,13,0,53.0,427.0,1.0,14.0,478.0,455.05,347.7
2016,7,3,13,15,59.5,427.5,1.0,14.0,484.0,456.82,349.39
2016,7,3,13,30,66.0,428.0,1.0,14.0,490.0,457.89,350.49
2016,7,3,13,45,61.0,413.5,1.0,14.0,470.0,435.12,333.91
2016,7,3,14,0,56.0,399.0,1.0,14.0,450.0,412.76,317.74
2016,7,3,14,15,71.0,397.5,1.05,14.0,459.5,417.01,321.88
2016,7,3,14,30,86.0,396.0,1.1,14.0,469.0,419.65,324.56
2016,7,3,14,45,55.0,345.0,1.15,14.0,391.0,348.2,270.96
2016,7,3,15,0,24.0,294.0,1.2,14.0,313.0,283.02,221.51
2016,7,3,15,15,33.5,295.5,1.2,14.0,320.5,283.26,222.42
2016,7,3,15,30,43.0,297.0,1.2,14.0,328.0,284.73,223.86
2016,7,3,15,45,25.0,247.5,1.3,14.0,265.5,230.76,182.08
2016,7,3,16,0,7.0,198.0,1.4,14.0,203.0,182.73,144.62
2016,7,3,16,15,5.0,183.5,1.45,14.0,187.0,168.13,133.42
2016,7,3,16,30,3.0,169.0,1.5,14.0,171.0,153.82,122.27
2016,7,3,16,45,1.5,151.0,1.55,14.0,152.0,136.96,108.93
2016,7,3,17,0,0.0,133.0,1.6,14.0,133.0,120.39,95.72
2016,7,3,17,15,0.0,109.0,1.6,14.0,109.0,99.28,78.46
2016,7,3,17,30,0.0,85.0,1.6,14.0,85.0,78.28,61.07
2016,7,3,17,45,0.0,72.5,1.65,14.0,72.5,67.09,54.35
2016,7,3,18,0,0.0,60.0,1.7,14.0,60.0,55.8,44.36
2016,7,3,18,15,214.0,59.0,1.65,13.5,102.0,42.42,32.43
2016,7,3,18,30,428.0,58.0,1.6,13.0,144.0,43.84,33.5
2016,7,3,18,45,341.5,47.0,1.6,13.0,104.0,36.6,26.59
2016,7,3,19,0,255.0,36.0,1.6,13.0,64.0,27.96,18.01
2016,7,3,19,15,127.5,18.0,1.55,13.0,32.0,14.04,0.73
2016,7,3,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,5,15,103.0,16.0,0.75,12.0,25.0,32.42,0.0
2016,7,4,5,30,206.0,32.0,0.8,12.0,50.0,90.55,54.33
2016,7,4,5,45,305.5,43.0,0.85,12.5,89.0,141.75,102.33
2016,7,4,6,0,405.0,54.0,0.9,13.0,128.0,206.29,157.87
2016,7,4,6,15,202.5,69.0,0.9,13.0,106.0,158.14,125.5
2016,7,4,6,30,0.0,84.0,0.9,13.0,84.0,80.57,63.2
2016,7,4,6,45,1.0,102.5,0.95,13.0,103.0,99.11,79.09
2016,7,4,7,0,2.0,121.0,1.0,13.0,122.0,117.72,94.57
2016,7,4,7,15,33.5,153.0,1.0,13.0,169.0,175.33,142.61
2016,7,4,7,30,65.0,185.0,1.0,13.0,216.0,230.91,187.93
2016,7,4,7,45,83.0,210.5,1.0,13.5,253.5,272.65,220.63
2016,7,4,8,0,101.0,236.0,1.0,14.0,291.0,315.72,253.7
2016,7,4,8,15,87.0,254.0,1.0,14.0,304.5,326.88,261.04
2016,7,4,8,30,73.0,272.0,1.0,14.0,318.0,336.72,267.41
2016,7,4,8,45,76.5,293.5,1.05,14.0,345.0,363.93,287.73
2016,7,4,9,0,80.0,315.0,1.1,14.0,372.0,391.08,307.68
2016,7,4,9,15,70.5,328.0,1.1,14.0,380.5,397.1,310.98
2016,7,4,9,30,61.0,341.0,1.1,14.0,389.0,402.36,313.87
2016,7,4,9,45,49.5,342.0,1.1,14.5,382.0,392.24,304.71
2016,7,4,10,0,38.0,343.0,1.1,15.0,375.0,381.62,295.34
2016,7,4,10,15,50.0,371.5,1.1,15.0,415.5,422.56,325.75
2016,7,4,10,30,62.0,400.0,1.1,15.0,456.0,463.38,355.29
2016,7,4,10,45,60.5,408.5,1.15,15.0,464.0,469.44,359.13
2016,7,4,11,0,59.0,417.0,1.2,15.0,472.0,475.13,363.03
2016,7,4,11,15,46.0,401.0,1.2,15.0,444.0,443.74,339.41
2016,7,4,11,30,33.0,385.0,1.2,15.0,416.0,412.49,316.04
2016,7,4,11,45,44.5,411.0,1.25,15.0,453.5,448.05,342.77
2016,7,4,12,0,56.0,437.0,1.3,15.0,491.0,482.73,368.16
2016,7,4,12,15,75.0,453.0,1.3,15.0,525.5,513.64,390.77
2016,7,4,12,30,94.0,469.0,1.3,15.0,560.0,543.17,412.22
2016,7,4,12,45,62.0,424.0,1.35,15.0,484.5,464.68,354.78
2016,7,4,13,0,30.0,379.0,1.4,15.0,409.0,388.45,298.48
2016,7,4,13,15,99.5,420.5,1.4,15.0,514.0,485.11,372.52
2016,7,4,13,30,169.0,462.0,1.4,15.0,619.0,578.77,441.03
2016,7,4,13,45,121.5,438.5,1.45,15.0,550.5,508.68,389.09
2016,7,4,14,0,74.0,415.0,1.5,15.0,482.0,441.21,339.43
2016,7,4,14,15,68.5,398.0,1.5,15.0,458.5,415.75,321.15
2016,7,4,14,30,63.0,381.0,1.5,15.0,435.0,390.84,302.86
2016,7,4,14,45,40.5,328.0,1.55,15.0,362.5,324.15,252.61
2016,7,4,15,0,18.0,275.0,1.6,15.0,290.0,262.63,205.59
2016,7,4,15,15,18.5,266.0,1.6,15.0,280.5,252.85,198.53
2016,7,4,15,30,19.0,257.0,1.6,15.0,271.0,242.96,191.14
2016,7,4,15,45,15.0,233.5,1.65,15.0,244.0,218.48,172.25
2016,7,4,16,0,11.0,210.0,1.7,15.0,217.0,194.61,153.74
2016,7,4,16,15,6.0,187.0,1.7,14.5,190.5,171.46,135.91
2016,7,4,16,30,1.0,164.0,1.7,14.0,164.0,149.04,118.5
2016,7,4,16,45,0.5,153.5,1.75,14.0,153.5,138.85,110.59
2016,7,4,17,0,0.0,143.0,1.8,14.0,143.0,128.68,102.61
2016,7,4,17,15,0.0,111.0,1.85,14.0,111.0,100.94,79.87
2016,7,4,17,30,0.0,79.0,1.9,14.0,79.0,73.17,56.77
2016,7,4,17,45,0.0,67.5,1.95,14.0,67.5,62.8,50.56
2016,7,4,18,0,0.0,56.0,2.0,14.0,56.0,52.06,41.04
2016,7,4,18,15,231.0,54.5,2.0,13.5,101.5,39.15,29.5
2016,7,4,18,30,462.0,53.0,2.0,13.0,147.0,39.45,29.59
2016,7,4,18,45,372.0,44.0,2.0,13.0,106.0,33.87,24.18
2016,7,4,19,0,282.0,35.0,2.0,13.0,65.0,28.02,18.03
2016,7,4,19,15,141.0,17.5,2.0,13.0,32.5,13.66,0.31
2016,7,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,5,15,100.0,16.0,2.4,13.0,25.0,31.81,0.0
2016,7,5,5,30,200.0,32.0,2.4,13.0,50.0,88.83,52.27
2016,7,5,5,45,299.0,43.5,2.4,13.5,89.0,140.31,101.08
2016,7,5,6,0,398.0,55.0,2.4,14.0,128.0,204.54,156.71
2016,7,5,6,15,199.0,54.5,2.35,14.0,91.0,146.52,116.02
2016,7,5,6,30,0.0,54.0,2.3,14.0,54.0,50.2,37.32
2016,7,5,6,45,0.0,66.5,2.3,14.0,66.5,61.98,47.47
2016,7,5,7,0,0.0,79.0,2.3,14.0,79.0,73.94,57.54
2016,7,5,7,15,0.0,93.5,2.25,14.0,93.5,87.89,69.15
2016,7,5,7,30,0.0,108.0,2.2,14.0,108.0,101.87,80.61
2016,7,5,7,45,7.5,149.0,2.2,14.5,153.5,147.63,118.25
2016,7,5,8,0,15.0,190.0,2.2,15.0,199.0,194.45,155.9
2016,7,5,8,15,11.5,194.0,2.2,15.0,201.5,195.5,156.05
2016,7,5,8,30,8.0,198.0,2.2,15.0,204.0,196.4,156.19
2016,7,5,8,45,82.0,262.5,2.2,15.5,321.0,334.98,267.43
2016,7,5,9,0,156.0,327.0,2.2,16.0,438.0,482.64,380.08
2016,7,5,9,15,112.0,336.0,2.2,16.0,418.0,455.45,356.58
2016,7,5,9,30,68.0,345.0,2.2,16.0,398.0,413.27,322.78
2016,7,5,9,45,140.5,372.5,2.2,16.0,488.0,524.0,407.36
2016,7,5,10,0,213.0,400.0,2.2,16.0,578.0,624.56,481.28
2016,7,5,10,15,183.0,417.0,2.2,16.0,573.5,614.21,471.28
2016,7,5,10,30,153.0,434.0,2.2,16.0,569.0,602.14,460.91
2016,7,5,10,45,136.5,443.5,2.25,16.0,566.5,594.31,454.43
2016,7,5,11,0,120.0,453.0,2.3,16.0,564.0,585.53,447.28
2016,7,5,11,15,91.5,445.0,2.35,16.0,530.5,534.83,409.61
2016,7,5,11,30,63.0,437.0,2.4,16.0,497.0,495.52,380.04
2016,7,5,11,45,86.5,455.5,2.45,16.0,538.5,534.88,409.81
2016,7,5,12,0,110.0,474.0,2.5,16.0,580.0,573.02,437.97
2016,7,5,12,15,72.5,437.0,2.55,16.0,507.0,495.46,380.2
2016,7,5,12,30,35.0,400.0,2.6,16.0,434.0,419.66,323.28
2016,7,5,12,45,28.5,372.0,2.65,16.0,399.5,383.38,296.39
2016,7,5,13,0,22.0,344.0,2.7,16.0,365.0,343.25,266.14
2016,7,5,13,15,24.0,349.0,2.75,16.0,371.5,351.69,272.92
2016,7,5,13,30,26.0,354.0,2.8,16.0,378.0,355.22,275.82
2016,7,5,13,45,27.5,352.0,2.9,16.0,377.0,351.47,273.29
2016,7,5,14,0,29.0,350.0,3.0,16.0,376.0,347.49,270.63
2016,7,5,14,15,89.5,380.0,3.0,16.0,457.0,414.85,323.64
2016,7,5,14,30,150.0,410.0,3.0,16.0,538.0,474.94,369.8
2016,7,5,14,45,131.5,390.5,3.05,16.0,499.0,435.08,339.43
2016,7,5,15,0,113.0,371.0,3.1,16.0,460.0,396.99,310.6
2016,7,5,15,15,200.0,345.0,3.1,15.5,493.5,411.94,323.61
2016,7,5,15,30,287.0,319.0,3.1,15.0,527.0,414.66,325.95
2016,7,5,15,45,343.5,283.5,3.15,15.0,517.5,390.29,305.79
2016,7,5,16,0,400.0,248.0,3.2,15.0,508.0,356.39,276.97
2016,7,5,16,15,592.5,172.5,3.25,15.0,525.5,330.46,249.97
2016,7,5,16,30,785.0,97.0,3.3,15.0,543.0,286.06,204.41
2016,7,5,16,45,759.0,94.0,3.35,15.0,493.5,231.48,156.03
2016,7,5,17,0,733.0,91.0,3.4,15.0,444.0,179.66,112.1
2016,7,5,17,15,700.0,86.5,3.45,14.5,393.0,124.02,70.43
2016,7,5,17,30,667.0,82.0,3.5,14.0,342.0,76.78,45.07
2016,7,5,17,45,619.5,77.0,3.6,14.0,292.0,51.79,40.75
2016,7,5,18,0,572.0,72.0,3.7,14.0,242.0,50.41,39.56
2016,7,5,18,15,508.5,64.5,3.7,13.5,194.5,46.81,36.32
2016,7,5,18,30,445.0,57.0,3.7,13.0,147.0,43.03,32.74
2016,7,5,18,45,349.0,47.0,3.7,13.0,105.5,36.68,26.61
2016,7,5,19,0,253.0,37.0,3.7,13.0,64.0,28.79,18.63
2016,7,5,19,15,126.5,18.5,3.65,13.0,32.0,14.46,0.36
2016,7,5,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,5,15,127.5,14.0,3.45,12.0,25.0,34.33,0.0
2016,7,6,5,30,255.0,28.0,3.4,12.0,50.0,96.51,55.29
2016,7,6,5,45,354.0,37.0,3.4,12.5,89.0,149.58,107.36
2016,7,6,6,0,453.0,46.0,3.4,13.0,128.0,213.18,163.46
2016,7,6,6,15,517.5,53.0,3.25,13.0,174.0,271.89,216.65
2016,7,6,6,30,582.0,60.0,3.1,13.0,220.0,337.06,274.43
2016,7,6,6,45,293.5,91.5,3.0,13.5,172.5,256.94,211.68
2016,7,6,7,0,5.0,123.0,2.9,14.0,125.0,121.57,97.5
2016,7,6,7,15,10.5,142.0,2.8,14.0,147.0,143.61,115.96
2016,7,6,7,30,16.0,161.0,2.7,14.0,169.0,166.14,134.36
2016,7,6,7,45,23.5,184.5,2.6,14.5,197.0,195.21,157.63
2016,7,6,8,0,31.0,208.0,2.5,15.0,225.0,233.66,188.04
2016,7,6,8,15,38.0,231.5,2.45,15.0,254.5,264.43,212.13
2016,7,6,8,30,45.0,255.0,2.4,15.0,284.0,295.57,236.24
2016,7,6,8,45,65.5,285.5,2.35,15.5,330.5,346.06,275.04
2016,7,6,9,0,86.0,316.0,2.3,16.0,377.0,397.61,313.75
2016,7,6,9,15,124.5,341.5,2.3,16.0,435.5,472.86,370.78
2016,7,6,9,30,163.0,367.0,2.3,16.0,494.0,537.81,418.96
2016,7,6,9,45,113.0,370.0,2.35,16.5,460.0,495.25,384.13
2016,7,6,10,0,63.0,373.0,2.4,17.0,426.0,437.85,338.79
2016,7,6,10,15,76.5,395.5,2.45,17.0,462.0,474.23,366.15
2016,7,6,10,30,90.0,418.0,2.5,17.0,498.0,510.44,392.66
2016,7,6,10,45,92.5,431.0,2.55,17.0,514.5,525.3,403.05
2016,7,6,11,0,95.0,444.0,2.6,17.0,531.0,539.64,413.19
2016,7,6,11,15,106.0,455.5,2.7,16.5,554.5,560.39,429.3
2016,7,6,11,30,117.0,467.0,2.8,16.0,578.0,590.82,452.32
2016,7,6,11,45,122.0,473.0,2.9,16.0,589.5,597.69,457.35
2016,7,6,12,0,127.0,479.0,3.0,16.0,601.0,603.66,461.91
2016,7,6,12,15,115.0,475.5,3.1,16.0,586.5,582.82,446.58
2016,7,6,12,30,103.0,472.0,3.2,16.0,572.0,554.94,426.26
2016,7,6,12,45,176.5,469.0,3.35,16.0,638.0,620.52,477.06
2016,7,6,13,0,250.0,466.0,3.5,16.0,704.0,679.23,521.7
2016,7,6,13,15,273.5,452.5,3.55,16.0,709.5,674.41,518.87
2016,7,6,13,30,297.0,439.0,3.6,16.0,715.0,667.53,514.87
2016,7,6,13,45,389.0,392.5,3.65,16.0,745.5,683.19,529.14
2016,7,6,14,0,481.0,346.0,3.7,16.0,776.0,693.08,538.65
2016,7,6,14,15,444.5,345.5,3.7,16.0,733.5,641.63,500.06
2016,7,6,14,30,408.0,345.0,3.7,16.0,691.0,592.12,462.79
2016,7,6,14,45,640.5,222.0,3.75,16.0,739.5,608.26,478.93
2016,7,6,15,0,873.0,99.0,3.8,16.0,788.0,604.88,478.12
2016,7,6,15,15,862.5,97.0,3.8,15.5,750.0,552.77,436.63
2016,7,6,15,30,852.0,95.0,3.8,15.0,712.0,500.17,393.67
2016,7,6,15,45,842.0,92.0,3.8,15.0,670.5,446.68,347.93
2016,7,6,16,0,832.0,89.0,3.8,15.0,629.0,393.13,300.86
2016,7,6,16,15,815.0,86.5,3.8,15.0,583.0,337.9,251.51
2016,7,6,16,30,798.0,84.0,3.8,15.0,537.0,278.62,198.36
2016,7,6,16,45,777.5,80.5,3.8,15.0,489.0,224.07,149.48
2016,7,6,17,0,757.0,77.0,3.8,15.0,441.0,171.61,104.5
2016,7,6,17,15,727.5,73.0,3.8,14.5,391.0,120.19,66.15
2016,7,6,17,30,698.0,69.0,3.8,14.0,341.0,72.29,40.62
2016,7,6,17,45,657.0,64.5,3.8,14.0,292.0,46.69,36.21
2016,7,6,18,0,616.0,60.0,3.8,14.0,243.0,40.97,31.13
2016,7,6,18,15,558.0,54.0,3.7,13.5,196.0,38.18,28.61
2016,7,6,18,30,500.0,48.0,3.6,13.0,149.0,35.24,25.82
2016,7,6,18,45,411.0,40.0,3.55,13.0,107.5,30.36,21.07
2016,7,6,19,0,322.0,32.0,3.5,13.0,66.0,25.27,15.63
2016,7,6,19,15,161.0,16.0,3.4,13.0,33.0,12.27,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,135.0,13.0,3.05,13.0,24.5,34.46,0.0
2016,7,7,5,30,270.0,26.0,3.0,13.0,49.0,97.25,53.98
2016,7,7,5,45,368.5,35.0,2.95,13.0,88.0,151.13,107.74
2016,7,7,6,0,467.0,44.0,2.9,13.0,127.0,215.23,164.56
2016,7,7,6,15,530.0,50.0,2.85,13.0,173.0,272.9,216.99
2016,7,7,6,30,593.0,56.0,2.8,13.0,219.0,336.85,273.86
2016,7,7,6,45,322.5,98.0,2.75,13.5,189.0,278.43,229.08
2016,7,7,7,0,52.0,140.0,2.7,14.0,159.0,171.53,139.65
2016,7,7,7,15,65.5,163.0,2.65,14.0,191.0,205.83,168.3
2016,7,7,7,30,79.0,186.0,2.6,14.0,223.0,241.26,197.14
2016,7,7,7,45,57.0,198.0,2.6,14.5,226.5,241.04,195.54
2016,7,7,8,0,35.0,210.0,2.6,15.0,230.0,238.86,192.27
2016,7,7,8,15,41.5,233.5,2.6,15.0,259.0,269.4,216.31
2016,7,7,8,30,48.0,257.0,2.6,15.0,288.0,300.27,240.22
2016,7,7,8,45,59.0,283.0,2.65,15.0,323.0,337.94,269.37
2016,7,7,9,0,70.0,309.0,2.7,15.0,358.0,376.05,298.5
2016,7,7,9,15,69.5,327.0,2.75,15.0,378.0,395.4,312.55
2016,7,7,9,30,69.0,345.0,2.8,15.0,398.0,414.41,326.36
2016,7,7,9,45,73.0,364.0,2.85,15.5,422.5,438.42,343.43
2016,7,7,10,0,77.0,383.0,2.9,16.0,447.0,462.21,360.15
2016,7,7,10,15,125.0,408.0,2.95,16.0,516.5,547.81,424.76
2016,7,7,10,30,173.0,433.0,3.0,16.0,586.0,621.32,479.05
2016,7,7,10,45,309.0,402.0,3.05,16.0,683.5,735.83,565.16
2016,7,7,11,0,445.0,371.0,3.1,16.0,781.0,849.04,647.65
2016,7,7,11,15,679.0,237.0,3.1,16.0,874.0,947.34,721.41
2016,7,7,11,30,913.0,103.0,3.1,16.0,967.0,1025.36,773.03
2016,7,7,11,45,916.5,102.0,3.15,16.0,975.5,1019.42,768.4
2016,7,7,12,0,920.0,101.0,3.2,16.0,984.0,1010.04,762.35
2016,7,7,12,15,920.0,101.0,3.2,16.0,985.0,994.86,752.09
2016,7,7,12,30,920.0,101.0,3.2,16.0,986.0,976.44,739.75
2016,7,7,12,45,617.5,274.0,3.25,16.0,866.5,851.84,652.64
2016,7,7,13,0,315.0,447.0,3.3,16.0,747.0,719.94,550.63
2016,7,7,13,15,238.5,454.0,3.3,16.0,679.5,645.59,496.04
2016,7,7,13,30,162.0,461.0,3.3,16.0,612.0,572.57,441.2
2016,7,7,13,45,234.0,437.5,3.3,16.0,649.5,598.7,462.96
2016,7,7,14,0,306.0,414.0,3.3,16.0,687.0,619.94,480.21
2016,7,7,14,15,320.5,388.5,3.25,15.5,667.0,590.24,459.49
2016,7,7,14,30,335.0,363.0,3.2,15.0,647.0,559.01,437.51
2016,7,7,14,45,190.5,347.5,3.2,15.0,507.5,435.65,342.39
2016,7,7,15,0,46.0,332.0,3.2,15.0,368.0,326.51,256.77
2016,7,7,15,15,108.0,334.0,3.15,15.0,413.5,353.65,278.99
2016,7,7,15,30,170.0,336.0,3.1,15.0,459.0,375.59,295.85
2016,7,7,15,45,507.0,208.0,3.1,15.0,543.5,395.41,309.39
2016,7,7,16,0,844.0,80.0,3.1,15.0,628.0,390.09,297.8
2016,7,7,16,15,827.5,78.0,3.1,14.5,582.5,334.86,248.79
2016,7,7,16,30,811.0,76.0,3.1,14.0,537.0,280.71,200.04
2016,7,7,16,45,791.5,72.5,3.15,14.0,489.0,225.99,150.87
2016,7,7,17,0,772.0,69.0,3.2,14.0,441.0,167.32,100.61
2016,7,7,17,15,744.0,66.0,3.2,13.5,391.5,116.01,62.2
2016,7,7,17,30,716.0,63.0,3.2,13.0,342.0,68.01,36.78
2016,7,7,17,45,678.0,59.0,3.25,13.0,293.0,42.26,32.4
2016,7,7,18,0,640.0,55.0,3.3,13.0,244.0,40.79,31.1
2016,7,7,18,15,584.0,49.5,3.25,13.0,197.0,34.66,25.52
2016,7,7,18,30,528.0,44.0,3.2,13.0,150.0,31.95,22.89
2016,7,7,18,45,443.5,36.5,3.2,13.0,108.5,27.36,18.43
2016,7,7,19,0,359.0,29.0,3.2,13.0,67.0,22.55,13.32
2016,7,7,19,15,179.5,14.5,3.15,12.5,33.5,10.99,0.0
2016,7,7,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,5,15,150.0,11.5,2.75,13.0,24.0,35.33,0.0
2016,7,8,5,30,300.0,23.0,2.7,13.0,48.0,100.1,53.69
2016,7,8,5,45,392.5,31.0,2.65,13.5,86.5,152.97,108.06
2016,7,8,6,0,485.0,39.0,2.6,14.0,125.0,215.12,163.24
2016,7,8,6,15,545.5,45.0,2.6,14.0,170.0,272.63,215.52
2016,7,8,6,30,606.0,51.0,2.6,14.0,215.0,335.06,271.1
2016,7,8,6,45,362.0,97.5,2.65,14.5,201.0,297.18,243.45
2016,7,8,7,0,118.0,144.0,2.7,15.0,187.0,219.24,179.08
2016,7,8,7,15,218.0,157.0,2.65,15.0,251.0,305.86,251.2
2016,7,8,7,30,318.0,170.0,2.6,15.0,315.0,394.31,322.98
2016,7,8,7,45,291.5,197.0,2.6,15.0,342.0,419.99,341.9
2016,7,8,8,0,265.0,224.0,2.6,15.0,369.0,442.44,358.0
2016,7,8,8,15,306.5,237.5,2.6,15.0,419.5,499.35,401.89
2016,7,8,8,30,348.0,251.0,2.6,15.0,470.0,558.58,446.54
2016,7,8,8,45,597.0,167.5,2.65,15.5,575.0,707.03,561.33
2016,7,8,9,0,846.0,84.0,2.7,16.0,680.0,841.31,655.02
2016,7,8,9,15,856.5,85.5,2.7,16.0,719.0,875.95,676.68
2016,7,8,9,30,867.0,87.0,2.7,16.0,758.0,908.23,697.42
2016,7,8,9,45,875.0,88.5,2.75,16.0,792.0,935.57,715.09
2016,7,8,10,0,883.0,90.0,2.8,16.0,826.0,960.07,730.86
2016,7,8,10,15,889.5,91.0,2.8,16.0,854.0,979.55,742.81
2016,7,8,10,30,896.0,92.0,2.8,16.0,882.0,995.87,752.72
2016,7,8,10,45,901.5,92.5,2.8,16.5,904.5,1007.36,758.06
2016,7,8,11,0,907.0,93.0,2.8,17.0,927.0,1015.48,761.26
2016,7,8,11,15,910.5,93.5,2.8,17.0,942.5,1018.15,762.39
2016,7,8,11,30,914.0,94.0,2.8,17.0,958.0,1017.34,761.39
2016,7,8,11,45,917.5,93.0,2.85,17.0,967.0,1011.51,757.66
2016,7,8,12,0,921.0,92.0,2.9,17.0,976.0,1002.23,751.77
2016,7,8,12,15,921.5,92.0,2.9,17.0,977.0,987.65,741.99
2016,7,8,12,30,922.0,92.0,2.9,17.0,978.0,969.77,730.12
2016,7,8,12,45,914.5,96.0,2.9,17.0,970.0,945.2,713.78
2016,7,8,13,0,907.0,100.0,2.9,17.0,962.0,917.82,695.58
2016,7,8,13,15,904.5,99.5,2.9,17.0,948.5,887.86,675.59
2016,7,8,13,30,902.0,99.0,2.9,17.0,935.0,855.22,653.68
2016,7,8,13,45,898.5,98.0,2.95,17.0,915.0,818.73,629.27
2016,7,8,14,0,895.0,97.0,3.0,17.0,895.0,779.91,603.01
2016,7,8,14,15,889.0,95.5,3.0,17.0,868.5,736.65,573.03
2016,7,8,14,30,883.0,94.0,3.0,17.0,842.0,691.62,541.12
2016,7,8,14,45,527.0,234.5,3.0,17.0,676.0,547.81,428.55
2016,7,8,15,0,171.0,375.0,3.0,17.0,510.0,434.78,338.15
2016,7,8,15,15,196.5,352.5,2.95,16.5,500.5,416.69,325.58
2016,7,8,15,30,222.0,330.0,2.9,16.0,491.0,396.01,310.03
2016,7,8,15,45,191.5,311.0,2.9,16.0,444.0,351.28,275.04
2016,7,8,16,0,161.0,292.0,2.9,16.0,397.0,309.83,242.51
2016,7,8,16,15,155.0,269.5,2.85,16.0,364.0,276.96,216.15
2016,7,8,16,30,149.0,247.0,2.8,16.0,331.0,244.94,190.23
2016,7,8,16,45,132.5,223.5,2.75,16.0,293.5,210.94,163.08
2016,7,8,17,0,116.0,200.0,2.7,16.0,256.0,179.14,138.03
2016,7,8,17,15,182.0,173.0,2.65,15.5,249.5,154.82,116.58
2016,7,8,17,30,248.0,146.0,2.6,15.0,243.0,117.23,88.0
2016,7,8,17,45,435.5,100.5,2.6,15.0,240.5,70.25,56.91
2016,7,8,18,0,623.0,55.0,2.6,15.0,238.0,40.77,30.82
2016,7,8,18,15,567.0,49.5,2.5,14.5,192.0,34.65,25.35
2016,7,8,18,30,511.0,44.0,2.4,14.0,146.0,31.95,22.79
2016,7,8,18,45,427.5,36.0,2.35,14.0,105.5,26.94,17.97
2016,7,8,19,0,344.0,28.0,2.3,14.0,65.0,21.66,12.48
2016,7,8,19,15,172.0,14.0,2.25,14.0,32.5,10.57,0.0
2016,7,8,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,145.5,11.5,1.15,14.0,23.5,34.44,0.0
2016,7,9,5,30,291.0,23.0,1.2,14.0,47.0,97.53,50.47
2016,7,9,5,45,385.0,31.0,1.25,14.0,85.0,150.58,105.62
2016,7,9,6,0,479.0,39.0,1.3,14.0,123.0,212.73,160.58
2016,7,9,6,15,278.5,69.5,1.4,14.0,122.0,194.14,153.64
2016,7,9,6,30,78.0,100.0,1.5,14.0,121.0,142.68,114.8
2016,7,9,6,45,84.0,121.5,1.6,14.5,148.5,166.2,134.99
2016,7,9,7,0,90.0,143.0,1.7,15.0,176.0,195.81,159.46
2016,7,9,7,15,83.0,163.5,1.75,15.0,197.5,216.97,176.57
2016,7,9,7,30,76.0,184.0,1.8,15.0,219.0,237.25,192.57
2016,7,9,7,45,46.5,187.5,1.9,15.5,210.0,222.38,179.16
2016,7,9,8,0,17.0,191.0,2.0,16.0,201.0,197.13,157.3
2016,7,9,8,15,120.0,233.0,2.05,16.0,308.5,339.85,273.07
2016,7,9,8,30,223.0,275.0,2.1,16.0,416.0,472.76,376.44
2016,7,9,8,45,228.0,296.0,2.15,16.0,449.0,506.41,400.25
2016,7,9,9,0,233.0,317.0,2.2,16.0,482.0,539.56,424.01
2016,7,9,9,15,247.5,334.5,2.25,16.0,518.5,589.04,459.66
2016,7,9,9,30,262.0,352.0,2.3,16.0,555.0,626.36,486.08
2016,7,9,9,45,305.0,358.0,2.35,16.0,604.5,677.94,523.58
2016,7,9,10,0,348.0,364.0,2.4,16.0,654.0,729.99,560.83
2016,7,9,10,15,339.0,381.5,2.45,16.0,672.0,743.01,568.63
2016,7,9,10,30,330.0,399.0,2.5,16.0,690.0,754.16,575.46
2016,7,9,10,45,332.5,411.5,2.55,16.5,711.0,769.77,584.78
2016,7,9,11,0,335.0,424.0,2.6,17.0,732.0,783.75,592.92
2016,7,9,11,15,634.0,256.0,2.65,17.0,850.5,921.88,698.07
2016,7,9,11,30,933.0,88.0,2.7,17.0,969.0,1030.39,770.09
2016,7,9,11,45,691.5,242.5,2.8,17.0,899.0,952.03,717.16
2016,7,9,12,0,450.0,397.0,2.9,17.0,829.0,855.21,644.64
2016,7,9,12,15,415.5,408.0,2.95,16.5,807.0,820.91,622.08
2016,7,9,12,30,381.0,419.0,3.0,16.0,785.0,780.74,594.71
2016,7,9,12,45,663.5,254.5,3.15,16.0,886.5,876.57,672.13
2016,7,9,13,0,946.0,90.0,3.3,16.0,988.0,943.58,719.46
2016,7,9,13,15,689.0,234.0,3.35,16.0,883.5,835.26,643.74
2016,7,9,13,30,432.0,378.0,3.4,16.0,779.0,727.35,560.22
2016,7,9,13,45,687.0,233.0,3.5,16.0,853.5,778.75,605.42
2016,7,9,14,0,942.0,88.0,3.6,16.0,928.0,807.77,628.59
2016,7,9,14,15,937.5,87.0,3.65,16.0,901.5,764.19,597.93
2016,7,9,14,30,933.0,86.0,3.7,16.0,875.0,718.57,565.94
2016,7,9,14,45,926.0,85.5,3.75,16.0,842.5,669.99,528.83
2016,7,9,15,0,919.0,85.0,3.8,16.0,810.0,620.01,489.6
2016,7,9,15,15,910.5,83.5,3.85,15.5,772.0,567.15,447.88
2016,7,9,15,30,902.0,82.0,3.9,15.0,734.0,513.52,404.09
2016,7,9,15,45,888.5,81.0,3.95,15.0,691.0,457.62,356.35
2016,7,9,16,0,875.0,80.0,4.0,15.0,648.0,401.94,307.41
2016,7,9,16,15,860.0,78.0,4.0,15.0,601.5,345.39,256.61
2016,7,9,16,30,845.0,76.0,4.0,15.0,555.0,289.71,205.88
2016,7,9,16,45,823.5,73.5,4.0,15.0,505.5,233.36,155.27
2016,7,9,17,0,802.0,71.0,4.0,15.0,456.0,173.29,103.94
2016,7,9,17,15,774.5,68.0,3.95,14.5,405.5,120.2,64.3
2016,7,9,17,30,747.0,65.0,3.9,14.0,355.0,70.37,38.14
2016,7,9,17,45,707.5,61.0,3.85,14.0,304.0,44.05,33.86
2016,7,9,18,0,668.0,57.0,3.8,14.0,253.0,42.65,32.62
2016,7,9,18,15,610.5,51.5,3.7,14.0,204.5,36.38,26.93
2016,7,9,18,30,553.0,46.0,3.6,14.0,156.0,33.75,24.37
2016,7,9,18,45,461.0,38.0,3.5,14.0,112.5,28.78,19.56
2016,7,9,19,0,369.0,30.0,3.4,14.0,69.0,23.57,14.02
2016,7,9,19,15,184.5,15.0,3.4,13.5,34.5,11.48,0.0
2016,7,9,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,142.5,12.5,3.2,13.0,23.5,34.76,0.0
2016,7,10,5,30,285.0,25.0,3.2,13.0,47.0,97.65,49.23
2016,7,10,5,45,389.5,33.5,3.2,13.5,87.5,154.24,108.68
2016,7,10,6,0,494.0,42.0,3.2,14.0,128.0,220.66,167.36
2016,7,10,6,15,558.5,48.0,3.2,14.0,174.5,280.26,221.59
2016,7,10,6,30,623.0,54.0,3.2,14.0,221.0,346.31,280.39
2016,7,10,6,45,668.5,58.0,3.25,14.5,271.5,405.51,331.92
2016,7,10,7,0,714.0,62.0,3.3,15.0,322.0,469.73,385.71
2016,7,10,7,15,512.5,115.5,3.3,15.0,316.5,443.36,364.5
2016,7,10,7,30,311.0,169.0,3.3,15.0,311.0,388.55,318.75
2016,7,10,7,45,321.0,189.5,3.3,15.5,350.5,431.8,352.42
2016,7,10,8,0,331.0,210.0,3.3,16.0,390.0,475.07,384.86
2016,7,10,8,15,270.0,243.0,3.3,16.0,398.5,477.32,384.04
2016,7,10,8,30,209.0,276.0,3.3,16.0,407.0,462.62,370.24
2016,7,10,8,45,289.0,280.5,3.3,16.0,476.0,552.51,439.91
2016,7,10,9,0,369.0,285.0,3.3,16.0,545.0,635.69,502.68
2016,7,10,9,15,640.0,185.0,3.35,16.0,666.5,800.37,628.75
2016,7,10,9,30,911.0,85.0,3.4,16.0,788.0,946.76,730.11
2016,7,10,9,45,611.0,230.0,3.5,16.5,711.0,849.23,657.71
2016,7,10,10,0,311.0,375.0,3.6,17.0,634.0,706.02,544.9
2016,7,10,10,15,376.0,361.5,3.65,17.0,685.0,758.35,584.9
2016,7,10,10,30,441.0,348.0,3.7,17.0,736.0,822.23,631.11
2016,7,10,10,45,690.5,222.0,3.8,17.0,847.5,946.45,724.24
2016,7,10,11,0,940.0,96.0,3.9,17.0,959.0,1052.21,795.56
2016,7,10,11,15,943.5,96.5,3.95,17.0,975.5,1054.9,796.24
2016,7,10,11,30,947.0,97.0,4.0,17.0,992.0,1053.97,795.49
2016,7,10,11,45,949.5,97.0,4.1,17.0,1001.0,1047.93,791.77
2016,7,10,12,0,952.0,97.0,4.2,17.0,1010.0,1038.32,785.75
2016,7,10,12,15,953.0,97.0,4.25,17.0,1011.5,1023.72,776.11
2016,7,10,12,30,954.0,97.0,4.3,17.0,1013.0,1005.7,764.23
2016,7,10,12,45,950.0,99.0,4.35,17.0,1006.0,981.65,748.29
2016,7,10,13,0,946.0,101.0,4.4,17.0,999.0,954.55,730.41
2016,7,10,13,15,944.0,100.5,4.35,17.0,985.5,923.88,709.18
2016,7,10,13,30,942.0,100.0,4.3,17.0,972.0,890.36,685.93
2016,7,10,13,45,939.0,99.0,4.3,17.0,952.0,852.83,660.16
2016,7,10,14,0,936.0,98.0,4.3,17.0,932.0,812.81,632.46
2016,7,10,14,15,931.0,97.0,4.3,17.0,905.0,769.01,601.79
2016,7,10,14,30,926.0,96.0,4.3,17.0,878.0,723.23,569.14
2016,7,10,14,45,919.0,94.5,4.3,17.0,845.0,673.94,531.27
2016,7,10,15,0,912.0,93.0,4.3,17.0,812.0,623.29,491.4
2016,7,10,15,15,902.0,91.5,4.25,17.0,773.0,569.87,448.17
2016,7,10,15,30,892.0,90.0,4.2,17.0,734.0,515.83,403.29
2016,7,10,15,45,879.0,88.0,4.2,17.0,690.5,459.68,355.64
2016,7,10,16,0,866.0,86.0,4.2,17.0,647.0,403.72,306.81
2016,7,10,16,15,849.0,84.0,4.2,17.0,600.0,346.9,256.27
2016,7,10,16,30,832.0,82.0,4.2,17.0,553.0,291.18,206.01
2016,7,10,16,45,808.5,79.5,4.2,17.0,502.5,229.56,151.67
2016,7,10,17,0,785.0,77.0,4.2,17.0,452.0,175.53,105.76
2016,7,10,17,15,755.0,73.0,4.1,16.5,401.0,122.3,66.37
2016,7,10,17,30,725.0,69.0,4.0,16.0,350.0,72.64,40.35
2016,7,10,17,45,681.0,65.0,3.95,16.0,299.0,47.33,36.47
2016,7,10,18,0,637.0,61.0,3.9,16.0,248.0,41.95,31.73
2016,7,10,18,15,576.5,55.0,3.85,15.5,199.5,39.19,29.25
2016,7,10,18,30,516.0,49.0,3.8,15.0,151.0,36.3,26.5
2016,7,10,18,45,421.5,40.5,3.8,15.0,108.0,31.01,21.39
2016,7,10,19,0,327.0,32.0,3.8,15.0,65.0,25.48,15.47
2016,7,10,19,15,163.5,16.0,3.8,14.5,32.5,12.39,0.0
2016,7,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
