Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,11,5,15,143.5,12.0,2.2,13.0,23.0,34.3,0.0
2016,7,11,5,30,287.0,24.0,2.2,13.0,46.0,96.46,46.4
2016,7,11,5,45,390.0,32.5,2.25,13.5,86.0,152.95,107.2
2016,7,11,6,0,493.0,41.0,2.3,14.0,126.0,218.8,165.36
2016,7,11,6,15,558.0,47.0,2.25,14.0,172.5,278.46,219.35
2016,7,11,6,30,623.0,53.0,2.2,14.0,219.0,343.26,276.72
2016,7,11,6,45,423.5,94.5,2.2,14.5,218.0,323.42,264.11
2016,7,11,7,0,224.0,136.0,2.2,15.0,217.0,275.34,225.38
2016,7,11,7,15,237.5,157.0,2.2,15.0,254.5,317.37,260.04
2016,7,11,7,30,251.0,178.0,2.2,15.0,292.0,360.19,294.17
2016,7,11,7,45,257.5,200.0,2.2,15.5,328.5,399.94,324.39
2016,7,11,8,0,264.0,222.0,2.2,16.0,365.0,439.53,353.73
2016,7,11,8,15,288.0,240.0,2.2,16.0,409.0,487.9,390.23
2016,7,11,8,30,312.0,258.0,2.2,16.0,453.0,537.25,426.74
2016,7,11,8,45,338.5,272.0,2.25,16.5,497.5,585.0,460.91
2016,7,11,9,0,365.0,286.0,2.3,17.0,542.0,633.35,494.89
2016,7,11,9,15,408.0,286.5,2.35,17.0,588.5,693.93,538.46
2016,7,11,9,30,451.0,287.0,2.4,17.0,635.0,744.25,574.21
2016,7,11,9,45,675.5,194.5,2.45,17.5,742.0,873.33,667.56
2016,7,11,10,0,900.0,102.0,2.5,18.0,849.0,989.71,743.3
2016,7,11,10,15,907.0,103.0,2.5,18.0,878.5,1009.95,754.47
2016,7,11,10,30,914.0,104.0,2.5,18.0,908.0,1026.95,764.54
2016,7,11,10,45,681.0,236.5,2.55,18.0,844.0,952.2,714.34
2016,7,11,11,0,448.0,369.0,2.6,18.0,780.0,850.98,639.19
2016,7,11,11,15,691.0,237.0,2.7,18.0,883.0,960.44,721.75
2016,7,11,11,30,934.0,105.0,2.8,18.0,986.0,1049.4,780.36
2016,7,11,11,45,937.0,105.0,2.9,18.0,995.5,1043.88,776.48
2016,7,11,12,0,940.0,105.0,3.0,18.0,1005.0,1034.83,771.27
2016,7,11,12,15,940.5,105.0,3.1,18.0,1006.0,1019.86,762.2
2016,7,11,12,30,941.0,105.0,3.2,18.0,1007.0,1001.53,750.94
2016,7,11,12,45,941.0,104.0,3.3,18.0,1001.0,978.48,736.49
2016,7,11,13,0,941.0,103.0,3.4,18.0,995.0,952.27,719.86
2016,7,11,13,15,938.5,102.5,3.5,18.0,981.5,921.29,699.86
2016,7,11,13,30,936.0,102.0,3.6,18.0,968.0,887.49,677.76
2016,7,11,13,45,933.0,100.5,3.7,18.0,947.5,849.68,652.64
2016,7,11,14,0,930.0,99.0,3.8,18.0,927.0,809.39,625.5
2016,7,11,14,15,924.0,98.0,3.85,18.0,899.5,765.08,594.95
2016,7,11,14,30,918.0,97.0,3.9,18.0,872.0,718.89,562.39
2016,7,11,14,45,911.5,95.0,3.95,18.0,839.0,669.8,525.11
2016,7,11,15,0,905.0,93.0,4.0,18.0,806.0,619.31,485.78
2016,7,11,15,15,895.0,91.5,4.0,17.5,767.0,566.2,444.06
2016,7,11,15,30,885.0,90.0,4.0,17.0,728.0,512.49,400.47
2016,7,11,15,45,872.5,87.5,4.05,17.0,685.0,456.46,353.04
2016,7,11,16,0,860.0,85.0,4.1,17.0,642.0,400.58,304.37
2016,7,11,16,15,843.5,82.5,4.05,16.5,595.0,343.8,254.33
2016,7,11,16,30,827.0,80.0,4.0,16.0,548.0,288.09,204.37
2016,7,11,16,45,806.0,77.0,4.0,16.0,498.5,226.83,150.06
2016,7,11,17,0,785.0,74.0,4.0,16.0,449.0,172.88,103.95
2016,7,11,17,15,755.5,70.5,4.0,15.5,398.5,120.07,64.8
2016,7,11,17,30,726.0,67.0,4.0,15.0,348.0,70.78,39.07
2016,7,11,17,45,687.0,62.5,4.0,15.0,297.5,45.3,34.83
2016,7,11,18,0,648.0,58.0,4.0,15.0,247.0,43.54,33.28
2016,7,11,18,15,589.0,52.0,3.95,14.5,199.0,36.82,27.26
2016,7,11,18,30,530.0,46.0,3.9,14.0,151.0,33.8,24.39
2016,7,11,18,45,438.0,38.0,3.85,14.0,108.5,28.85,19.58
2016,7,11,19,0,346.0,30.0,3.8,14.0,66.0,23.66,13.97
2016,7,11,19,15,173.0,15.0,3.75,14.0,33.0,11.54,0.0
2016,7,11,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,142.5,11.5,3.9,13.0,22.5,33.52,0.0
2016,7,12,5,30,285.0,23.0,3.9,13.0,45.0,94.4,42.92
2016,7,12,5,45,388.5,32.0,3.9,13.5,85.0,151.67,106.09
2016,7,12,6,0,492.0,41.0,3.9,14.0,125.0,218.05,165.09
2016,7,12,6,15,558.5,47.5,3.95,14.0,172.0,278.79,220.48
2016,7,12,6,30,625.0,54.0,4.0,14.0,219.0,346.26,280.79
2016,7,12,6,45,668.5,59.0,4.05,14.0,269.5,405.67,333.45
2016,7,12,7,0,712.0,64.0,4.1,14.0,320.0,470.0,388.51
2016,7,12,7,15,744.5,67.5,4.05,14.0,371.0,529.14,437.65
2016,7,12,7,30,777.0,71.0,4.0,14.0,422.0,589.85,486.49
2016,7,12,7,45,801.0,74.0,4.0,14.5,472.5,645.37,528.78
2016,7,12,8,0,825.0,77.0,4.0,15.0,523.0,696.27,564.63
2016,7,12,8,15,842.5,79.5,3.95,15.0,571.0,745.77,599.6
2016,7,12,8,30,860.0,82.0,3.9,15.0,619.0,794.25,633.22
2016,7,12,8,45,874.0,84.0,3.85,15.5,664.0,837.89,661.56
2016,7,12,9,0,888.0,86.0,3.8,16.0,709.0,879.71,688.12
2016,7,12,9,15,898.5,88.0,3.75,16.0,749.0,916.29,711.89
2016,7,12,9,30,909.0,90.0,3.7,16.0,789.0,950.36,733.71
2016,7,12,9,45,920.5,89.0,3.7,16.5,825.0,979.34,750.79
2016,7,12,10,0,932.0,88.0,3.7,17.0,861.0,1005.49,765.84
2016,7,12,10,15,937.5,89.0,3.7,17.0,890.0,1024.89,777.72
2016,7,12,10,30,943.0,90.0,3.7,17.0,919.0,1040.91,787.43
2016,7,12,10,45,947.5,91.0,3.7,17.5,941.5,1052.45,792.73
2016,7,12,11,0,952.0,92.0,3.7,18.0,964.0,1060.41,795.73
2016,7,12,11,15,954.5,92.5,3.7,18.0,979.5,1062.2,796.26
2016,7,12,11,30,957.0,93.0,3.7,18.0,995.0,1060.33,794.53
2016,7,12,11,45,958.5,93.0,3.75,18.0,1003.5,1053.3,789.89
2016,7,12,12,0,960.0,93.0,3.8,18.0,1012.0,1042.68,782.98
2016,7,12,12,15,959.5,93.5,3.85,18.0,1012.5,1027.08,772.83
2016,7,12,12,30,959.0,94.0,3.9,18.0,1013.0,1008.06,760.45
2016,7,12,12,45,949.5,99.0,3.95,18.0,1004.0,981.77,743.17
2016,7,12,13,0,940.0,104.0,4.0,18.0,995.0,952.61,723.91
2016,7,12,13,15,937.5,103.5,4.05,18.0,981.0,921.64,703.35
2016,7,12,13,30,935.0,103.0,4.1,18.0,967.0,887.86,680.71
2016,7,12,13,45,931.0,102.0,4.15,18.0,946.5,849.72,654.86
2016,7,12,14,0,927.0,101.0,4.2,18.0,926.0,809.17,627.1
2016,7,12,14,15,921.0,99.5,4.2,17.5,898.5,764.48,597.02
2016,7,12,14,30,915.0,98.0,4.2,17.0,871.0,717.92,564.81
2016,7,12,14,45,907.5,96.5,4.25,17.0,837.5,668.75,527.19
2016,7,12,15,0,900.0,95.0,4.3,17.0,804.0,618.26,487.66
2016,7,12,15,15,890.0,93.5,4.3,17.0,765.5,565.35,444.97
2016,7,12,15,30,880.0,92.0,4.3,17.0,727.0,511.84,400.59
2016,7,12,15,45,868.0,89.5,4.3,17.0,684.0,456.23,353.31
2016,7,12,16,0,856.0,87.0,4.3,17.0,641.0,400.72,304.8
2016,7,12,16,15,839.0,85.0,4.25,16.5,594.0,344.35,255.03
2016,7,12,16,30,822.0,83.0,4.2,16.0,547.0,283.95,201.32
2016,7,12,16,45,801.5,79.5,4.2,16.0,498.0,227.78,151.07
2016,7,12,17,0,781.0,76.0,4.2,16.0,449.0,173.69,104.83
2016,7,12,17,15,752.0,72.5,4.15,16.0,398.0,121.11,65.74
2016,7,12,17,30,723.0,69.0,4.1,16.0,347.0,71.99,40.18
2016,7,12,17,45,683.5,64.0,4.05,16.0,297.0,46.59,35.82
2016,7,12,18,0,644.0,59.0,4.0,16.0,247.0,40.5,30.44
2016,7,12,18,15,584.0,53.0,3.9,15.5,198.5,37.67,27.89
2016,7,12,18,30,524.0,47.0,3.8,15.0,150.0,34.7,25.07
2016,7,12,18,45,429.5,39.0,3.75,14.5,107.0,29.79,20.34
2016,7,12,19,0,335.0,31.0,3.7,14.0,64.0,24.66,14.73
2016,7,12,19,15,167.5,15.5,3.65,14.0,32.0,12.02,0.0
2016,7,12,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,13,5,15,118.0,12.5,3.0,13.5,21.0,30.47,0.0
2016,7,13,5,30,236.0,25.0,2.9,14.0,42.0,85.24,36.19
2016,7,13,5,45,344.0,35.0,2.85,14.5,81.5,142.48,99.21
2016,7,13,6,0,452.0,45.0,2.8,15.0,121.0,208.96,157.43
2016,7,13,6,15,521.5,52.5,2.7,15.0,168.0,269.89,212.08
2016,7,13,6,30,591.0,60.0,2.6,15.0,215.0,337.88,271.79
2016,7,13,6,45,638.0,65.0,2.55,15.5,265.5,398.68,323.93
2016,7,13,7,0,685.0,70.0,2.5,16.0,316.0,463.32,377.26
2016,7,13,7,15,718.5,74.5,2.45,16.0,367.0,521.28,424.24
2016,7,13,7,30,752.0,79.0,2.4,16.0,418.0,582.64,472.2
2016,7,13,7,45,778.0,82.0,2.35,16.5,468.0,638.51,513.5
2016,7,13,8,0,804.0,85.0,2.3,17.0,518.0,694.69,552.07
2016,7,13,8,15,823.0,87.5,2.3,17.0,566.5,744.88,586.43
2016,7,13,8,30,842.0,90.0,2.3,17.0,615.0,788.58,615.59
2016,7,13,8,45,856.5,92.5,2.35,17.5,659.5,832.57,643.78
2016,7,13,9,0,871.0,95.0,2.4,18.0,704.0,874.82,670.31
2016,7,13,9,15,882.0,96.5,2.45,18.0,744.5,910.78,693.52
2016,7,13,9,30,893.0,98.0,2.5,18.0,785.0,944.31,715.0
2016,7,13,9,45,889.0,107.0,2.55,18.5,816.5,969.12,729.17
2016,7,13,10,0,885.0,116.0,2.6,19.0,848.0,990.34,740.99
2016,7,13,10,15,892.0,117.5,2.65,19.0,877.5,1010.84,753.79
2016,7,13,10,30,899.0,119.0,2.7,19.0,907.0,1028.14,764.56
2016,7,13,10,45,905.5,119.0,2.75,19.0,930.5,1040.05,771.89
2016,7,13,11,0,912.0,119.0,2.8,19.0,954.0,1048.56,777.15
2016,7,13,11,15,915.5,119.5,2.85,19.0,970.0,1051.09,778.64
2016,7,13,11,30,919.0,120.0,2.9,19.0,986.0,1050.09,777.99
2016,7,13,11,45,922.0,119.5,3.0,19.0,995.0,1044.07,774.65
2016,7,13,12,0,925.0,119.0,3.1,19.0,1004.0,1034.57,769.12
2016,7,13,12,15,925.5,119.5,3.2,19.0,1005.0,1020.18,760.43
2016,7,13,12,30,926.0,120.0,3.3,19.0,1006.0,1002.47,749.57
2016,7,13,12,45,929.0,117.0,3.4,19.0,1001.5,980.48,735.83
2016,7,13,13,0,932.0,114.0,3.5,19.0,997.0,955.26,719.88
2016,7,13,13,15,929.5,113.5,3.55,19.0,983.5,924.42,699.69
2016,7,13,13,30,927.0,113.0,3.6,19.0,970.0,890.79,677.5
2016,7,13,13,45,923.0,112.0,3.65,19.0,949.0,852.84,652.14
2016,7,13,14,0,919.0,111.0,3.7,19.0,928.0,812.5,624.89
2016,7,13,14,15,913.0,110.0,3.75,19.0,901.0,768.48,594.75
2016,7,13,14,30,907.0,109.0,3.8,19.0,874.0,722.61,562.23
2016,7,13,14,45,899.5,107.5,3.85,19.0,840.5,673.68,525.31
2016,7,13,15,0,892.0,106.0,3.9,19.0,807.0,623.44,486.44
2016,7,13,15,15,881.5,104.0,3.9,19.0,768.5,570.08,444.0
2016,7,13,15,30,871.0,102.0,3.9,19.0,730.0,516.18,399.93
2016,7,13,15,45,858.0,99.5,3.9,19.0,686.5,460.46,353.21
2016,7,13,16,0,845.0,97.0,3.9,19.0,643.0,400.77,302.16
2016,7,13,16,15,828.0,94.5,3.85,18.5,596.0,344.01,252.72
2016,7,13,16,30,811.0,92.0,3.8,18.0,549.0,288.47,203.47
2016,7,13,16,45,789.0,88.0,3.8,18.0,499.5,232.09,153.7
2016,7,13,17,0,767.0,84.0,3.8,18.0,450.0,177.98,108.06
2016,7,13,17,15,736.0,80.0,3.7,17.5,398.5,125.55,69.71
2016,7,13,17,30,705.0,76.0,3.6,17.0,347.0,72.03,40.61
2016,7,13,17,45,664.0,70.5,3.55,17.0,296.5,47.26,36.26
2016,7,13,18,0,623.0,65.0,3.5,17.0,246.0,45.24,34.5
2016,7,13,18,15,560.5,58.5,3.4,16.5,197.5,42.23,31.8
2016,7,13,18,30,498.0,52.0,3.3,16.0,149.0,39.1,28.82
2016,7,13,18,45,405.0,42.0,3.25,16.0,106.0,32.57,22.59
2016,7,13,19,0,312.0,32.0,3.2,16.0,63.0,25.68,15.33
2016,7,13,19,15,156.0,16.0,3.2,15.5,31.5,12.51,0.0
2016,7,13,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,5,15,120.0,12.5,2.5,14.0,21.0,30.66,0.0
2016,7,14,5,30,240.0,25.0,2.4,14.0,42.0,85.47,33.34
2016,7,14,5,45,353.5,34.5,2.35,14.5,82.0,144.21,99.9
2016,7,14,6,0,467.0,44.0,2.3,15.0,122.0,212.38,159.51
2016,7,14,6,15,536.5,51.0,2.2,15.5,169.0,273.53,213.91
2016,7,14,6,30,606.0,58.0,2.1,16.0,216.0,341.72,273.0
2016,7,14,6,45,331.0,97.0,2.05,16.5,186.0,280.35,227.19
2016,7,14,7,0,56.0,136.0,2.0,17.0,156.0,169.86,136.54
2016,7,14,7,15,53.0,155.5,1.95,17.0,177.0,190.64,153.65
2016,7,14,7,30,50.0,175.0,1.9,17.0,198.0,211.01,169.73
2016,7,14,7,45,68.5,201.0,1.9,17.5,236.0,252.98,202.89
2016,7,14,8,0,87.0,227.0,1.9,18.0,274.0,296.37,236.45
2016,7,14,8,15,120.5,252.0,1.85,18.0,323.5,361.85,287.14
2016,7,14,8,30,154.0,277.0,1.8,18.0,373.0,419.71,330.88
2016,7,14,8,45,206.5,293.5,1.75,18.5,432.0,486.03,379.98
2016,7,14,9,0,259.0,310.0,1.7,19.0,491.0,567.18,438.23
2016,7,14,9,15,302.0,319.0,1.7,19.0,542.0,622.12,477.24
2016,7,14,9,30,345.0,328.0,1.7,19.0,593.0,678.25,516.59
2016,7,14,9,45,351.0,343.5,1.7,19.0,623.5,706.88,535.15
2016,7,14,10,0,357.0,359.0,1.7,19.0,654.0,734.23,552.9
2016,7,14,10,15,260.0,394.0,1.75,19.0,613.0,679.5,511.23
2016,7,14,10,30,163.0,429.0,1.8,19.0,572.0,608.45,458.32
2016,7,14,10,45,156.0,441.0,1.85,19.5,580.5,612.93,460.59
2016,7,14,11,0,149.0,453.0,1.9,20.0,589.0,616.45,461.63
2016,7,14,11,15,219.0,451.0,1.95,20.0,655.0,682.09,509.57
2016,7,14,11,30,289.0,449.0,2.0,20.0,721.0,756.69,562.15
2016,7,14,11,45,298.5,444.5,2.15,20.0,727.5,755.5,561.83
2016,7,14,12,0,308.0,440.0,2.3,20.0,734.0,752.8,561.13
2016,7,14,12,15,238.5,460.0,2.3,20.0,688.0,696.31,519.8
2016,7,14,12,30,169.0,480.0,2.3,20.0,642.0,633.98,474.4
2016,7,14,12,45,143.0,473.5,2.35,20.0,610.0,595.51,447.19
2016,7,14,13,0,117.0,467.0,2.4,20.0,578.0,557.8,420.08
2016,7,14,13,15,151.0,462.5,2.45,19.5,604.0,575.43,435.07
2016,7,14,13,30,185.0,458.0,2.5,19.0,630.0,590.49,447.82
2016,7,14,13,45,149.5,444.5,2.55,19.0,581.5,538.45,409.7
2016,7,14,14,0,114.0,431.0,2.6,19.0,533.0,488.82,373.29
2016,7,14,14,15,120.5,418.0,2.6,19.0,523.0,472.84,362.21
2016,7,14,14,30,127.0,405.0,2.6,19.0,513.0,456.18,350.34
2016,7,14,14,45,108.0,383.0,2.65,19.0,472.5,416.0,320.5
2016,7,14,15,0,89.0,361.0,2.7,19.0,432.0,377.22,291.53
2016,7,14,15,15,84.5,340.5,2.7,19.0,405.0,349.5,270.8
2016,7,14,15,30,80.0,320.0,2.7,19.0,378.0,322.36,250.27
2016,7,14,15,45,73.0,297.5,2.75,19.0,347.5,293.1,227.95
2016,7,14,16,0,66.0,275.0,2.8,19.0,317.0,264.8,206.18
2016,7,14,16,15,61.5,252.5,2.8,18.5,289.5,238.28,185.93
2016,7,14,16,30,57.0,230.0,2.8,18.0,262.0,212.52,166.04
2016,7,14,16,45,401.5,158.5,2.8,18.0,351.5,206.02,147.61
2016,7,14,17,0,746.0,87.0,2.8,18.0,441.0,177.08,108.1
2016,7,14,17,15,714.0,82.5,2.75,17.5,390.5,120.72,66.59
2016,7,14,17,30,682.0,78.0,2.7,17.0,340.0,72.41,41.62
2016,7,14,17,45,637.0,73.0,2.7,17.0,289.5,49.16,37.95
2016,7,14,18,0,592.0,68.0,2.7,17.0,239.0,47.66,36.64
2016,7,14,18,15,527.5,61.0,2.65,16.5,191.0,44.36,33.68
2016,7,14,18,30,463.0,54.0,2.6,16.0,143.0,40.91,30.4
2016,7,14,18,45,363.5,44.0,2.55,16.0,101.5,34.47,24.22
2016,7,14,19,0,264.0,34.0,2.5,16.0,60.0,27.69,16.87
2016,7,14,19,15,132.0,17.0,2.45,15.5,30.0,13.37,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,5.0,0.95,13.0,5.0,4.77,0.0
2016,7,15,5,30,0.0,10.0,0.9,13.0,10.0,9.26,0.0
2016,7,15,5,45,0.0,20.0,0.9,13.5,20.0,18.55,9.45
2016,7,15,6,0,0.0,30.0,0.9,14.0,30.0,27.85,17.82
2016,7,15,6,15,0.0,42.5,0.85,14.0,42.5,39.49,28.05
2016,7,15,6,30,0.0,55.0,0.8,14.0,55.0,51.2,38.24
2016,7,15,6,45,0.0,68.5,0.8,14.5,68.5,64.16,49.23
2016,7,15,7,0,0.0,82.0,0.8,15.0,82.0,77.13,60.01
2016,7,15,7,15,0.0,110.5,0.8,15.0,110.5,105.28,83.36
2016,7,15,7,30,0.0,139.0,0.8,15.0,139.0,133.58,106.38
2016,7,15,7,45,3.5,155.5,0.8,15.0,157.5,151.94,121.03
2016,7,15,8,0,7.0,172.0,0.8,15.0,176.0,170.61,135.78
2016,7,15,8,15,10.0,190.0,0.8,15.0,196.0,190.71,151.49
2016,7,15,8,30,13.0,208.0,0.8,15.0,216.0,211.02,167.19
2016,7,15,8,45,17.5,231.0,0.8,15.5,243.0,237.87,187.55
2016,7,15,9,0,22.0,254.0,0.8,16.0,270.0,264.95,207.72
2016,7,15,9,15,75.0,306.5,0.8,16.0,364.0,379.13,295.63
2016,7,15,9,30,128.0,359.0,0.8,16.0,458.0,497.96,382.75
2016,7,15,9,45,127.5,377.0,0.8,16.0,479.0,518.03,395.18
2016,7,15,10,0,127.0,395.0,0.8,16.0,500.0,537.41,408.0
2016,7,15,10,15,134.5,411.0,0.8,16.0,526.0,561.8,424.6
2016,7,15,10,30,142.0,427.0,0.8,16.0,552.0,585.62,440.63
2016,7,15,10,45,153.0,440.0,0.8,16.5,577.5,609.08,455.64
2016,7,15,11,0,164.0,453.0,0.8,17.0,603.0,631.78,469.97
2016,7,15,11,15,182.5,460.5,0.8,17.0,630.0,655.39,486.03
2016,7,15,11,30,201.0,468.0,0.8,17.0,657.0,677.93,501.26
2016,7,15,11,45,188.5,473.5,0.85,17.0,652.0,666.25,492.92
2016,7,15,12,0,176.0,479.0,0.9,17.0,647.0,653.76,484.42
2016,7,15,12,15,187.5,478.5,0.95,17.0,658.0,657.89,488.14
2016,7,15,12,30,199.0,478.0,1.0,17.0,669.0,660.75,490.83
2016,7,15,12,45,202.5,470.0,1.05,17.0,662.5,647.54,482.4
2016,7,15,13,0,206.0,462.0,1.1,17.0,656.0,633.51,473.51
2016,7,15,13,15,205.5,455.5,1.15,17.0,647.0,616.6,462.41
2016,7,15,13,30,205.0,449.0,1.2,17.0,638.0,599.11,450.84
2016,7,15,13,45,205.0,439.0,1.25,17.0,624.5,578.26,436.84
2016,7,15,14,0,205.0,429.0,1.3,17.0,611.0,556.95,422.36
2016,7,15,14,15,118.5,380.5,1.35,17.0,485.5,438.0,335.31
2016,7,15,14,30,32.0,332.0,1.4,17.0,360.0,326.88,251.88
2016,7,15,14,45,31.5,319.5,1.5,17.0,346.0,311.6,241.36
2016,7,15,15,0,31.0,307.0,1.6,17.0,332.0,296.42,230.3
2016,7,15,15,15,30.5,292.5,1.65,17.0,315.5,279.61,217.81
2016,7,15,15,30,30.0,278.0,1.7,17.0,299.0,262.93,205.32
2016,7,15,15,45,29.5,261.5,1.75,17.0,281.5,244.69,191.51
2016,7,15,16,0,29.0,245.0,1.8,17.0,264.0,226.62,177.69
2016,7,15,16,15,28.0,227.5,1.85,17.0,244.5,207.75,163.11
2016,7,15,16,30,27.0,210.0,1.9,17.0,225.0,189.11,148.59
2016,7,15,16,45,15.0,180.0,1.95,17.0,188.5,163.64,128.88
2016,7,15,17,0,3.0,150.0,2.0,17.0,152.0,134.7,106.27
2016,7,15,17,15,1.5,123.0,2.05,16.5,124.0,110.8,87.25
2016,7,15,17,30,0.0,96.0,2.1,16.0,96.0,87.29,68.16
2016,7,15,17,45,0.0,81.5,2.15,16.0,81.5,74.43,60.39
2016,7,15,18,0,0.0,67.0,2.2,16.0,67.0,61.63,49.13
2016,7,15,18,15,210.0,62.5,2.2,15.5,103.0,45.32,34.66
2016,7,15,18,30,420.0,58.0,2.2,15.0,139.0,44.62,33.79
2016,7,15,18,45,324.5,46.5,2.2,15.0,98.0,35.68,25.35
2016,7,15,19,0,229.0,35.0,2.2,15.0,57.0,27.39,16.59
2016,7,15,19,15,114.5,17.5,2.2,14.5,28.5,13.78,0.0
2016,7,15,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,5,15,80.0,13.0,2.65,13.0,18.5,24.73,0.0
2016,7,16,5,30,160.0,26.0,2.5,13.0,37.0,68.56,20.46
2016,7,16,5,45,272.5,38.0,2.45,13.5,75.0,124.93,86.58
2016,7,16,6,0,385.0,50.0,2.4,14.0,113.0,191.17,144.32
2016,7,16,6,15,192.5,62.5,2.35,14.0,94.0,145.89,114.82
2016,7,16,6,30,0.0,75.0,2.3,14.0,75.0,71.85,55.63
2016,7,16,6,45,0.0,93.0,2.25,14.5,93.0,89.42,70.57
2016,7,16,7,0,0.0,111.0,2.2,15.0,111.0,106.94,85.07
2016,7,16,7,15,0.0,124.5,2.15,15.0,124.5,119.76,95.53
2016,7,16,7,30,0.0,138.0,2.1,15.0,138.0,132.61,105.87
2016,7,16,7,45,29.0,177.5,2.1,15.5,193.0,200.05,161.21
2016,7,16,8,0,58.0,217.0,2.1,16.0,248.0,264.35,212.55
2016,7,16,8,15,38.5,218.5,2.05,16.0,240.0,251.6,201.02
2016,7,16,8,30,19.0,220.0,2.0,16.0,232.0,228.22,181.27
2016,7,16,8,45,17.5,229.0,2.0,16.5,241.0,235.89,186.52
2016,7,16,9,0,16.0,238.0,2.0,17.0,250.0,243.46,191.55
2016,7,16,9,15,47.5,291.5,2.0,17.0,328.0,338.22,265.6
2016,7,16,9,30,79.0,345.0,2.0,17.0,406.0,424.92,331.17
2016,7,16,9,45,73.5,358.5,2.0,17.0,417.0,434.22,336.75
2016,7,16,10,0,68.0,372.0,2.0,17.0,428.0,442.97,342.37
2016,7,16,10,15,78.5,392.5,2.05,17.0,459.5,474.42,365.5
2016,7,16,10,30,89.0,413.0,2.1,17.0,491.0,505.65,388.16
2016,7,16,10,45,118.5,432.5,2.15,17.0,539.0,566.77,432.9
2016,7,16,11,0,148.0,452.0,2.2,17.0,587.0,614.84,467.59
2016,7,16,11,15,161.0,460.5,2.2,17.0,610.0,633.96,480.84
2016,7,16,11,30,174.0,469.0,2.2,17.0,633.0,652.1,493.56
2016,7,16,11,45,198.5,471.0,2.25,17.0,660.0,673.89,509.59
2016,7,16,12,0,223.0,473.0,2.3,17.0,687.0,694.22,524.51
2016,7,16,12,15,228.0,473.0,2.3,17.0,691.5,691.9,522.73
2016,7,16,12,30,233.0,473.0,2.3,17.0,696.0,688.38,520.32
2016,7,16,12,45,177.0,470.5,2.35,17.0,639.0,624.58,473.81
2016,7,16,13,0,121.0,468.0,2.4,17.0,582.0,562.77,428.42
2016,7,16,13,15,105.5,455.0,2.4,17.0,554.0,524.77,401.01
2016,7,16,13,30,90.0,442.0,2.4,17.0,526.0,492.8,377.59
2016,7,16,13,45,82.0,427.0,2.45,17.0,502.0,466.0,358.17
2016,7,16,14,0,74.0,412.0,2.5,17.0,478.0,439.78,339.01
2016,7,16,14,15,71.0,396.5,2.55,17.0,458.5,417.39,322.71
2016,7,16,14,30,68.0,381.0,2.6,17.0,439.0,395.29,306.5
2016,7,16,14,45,103.0,376.5,2.65,17.0,460.0,407.27,316.62
2016,7,16,15,0,138.0,372.0,2.7,17.0,481.0,413.66,322.05
2016,7,16,15,15,196.5,347.0,2.75,17.0,493.0,412.73,321.89
2016,7,16,15,30,255.0,322.0,2.8,17.0,505.0,402.75,314.1
2016,7,16,15,45,545.5,211.0,2.85,17.0,571.5,414.91,321.34
2016,7,16,16,0,836.0,100.0,2.9,17.0,638.0,399.42,302.43
2016,7,16,16,15,818.0,97.5,2.9,16.5,590.5,342.68,252.89
2016,7,16,16,30,800.0,95.0,2.9,16.0,543.0,287.28,203.78
2016,7,16,16,45,777.0,91.0,2.9,16.0,493.5,231.17,154.22
2016,7,16,17,0,754.0,87.0,2.9,16.0,444.0,177.47,108.9
2016,7,16,17,15,721.5,82.5,2.9,16.0,392.5,125.14,70.56
2016,7,16,17,30,689.0,78.0,2.9,16.0,341.0,71.68,41.59
2016,7,16,17,45,646.0,72.5,2.95,16.0,290.0,48.94,37.92
2016,7,16,18,0,603.0,67.0,3.0,16.0,239.0,47.03,36.23
2016,7,16,18,15,537.5,60.0,3.0,15.5,191.0,43.69,33.21
2016,7,16,18,30,472.0,53.0,3.0,15.0,143.0,40.21,29.88
2016,7,16,18,45,370.0,43.0,3.05,14.5,100.5,33.72,23.68
2016,7,16,19,0,268.0,33.0,3.1,14.0,58.0,26.91,16.12
2016,7,16,19,15,134.0,16.5,3.1,14.0,29.0,13.0,0.0
2016,7,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,5,15,95.5,12.0,3.5,13.0,18.0,26.08,0.0
2016,7,17,5,30,191.0,24.0,3.5,13.0,36.0,72.32,17.36
2016,7,17,5,45,305.0,34.5,3.5,13.5,74.0,130.37,89.59
2016,7,17,6,0,419.0,45.0,3.5,14.0,112.0,196.8,148.25
2016,7,17,6,15,492.0,52.5,3.5,14.0,158.5,257.16,202.74
2016,7,17,6,30,565.0,60.0,3.5,14.0,205.0,325.0,262.98
2016,7,17,6,45,282.5,73.5,3.55,14.5,146.0,229.45,188.41
2016,7,17,7,0,0.0,87.0,3.6,15.0,87.0,82.23,64.23
2016,7,17,7,15,0.0,101.5,3.6,15.0,101.5,96.21,75.97
2016,7,17,7,30,0.0,116.0,3.6,15.0,116.0,110.19,87.42
2016,7,17,7,45,2.0,141.0,3.6,15.0,142.0,136.18,108.74
2016,7,17,8,0,4.0,166.0,3.6,15.0,168.0,162.39,129.96
2016,7,17,8,15,2.5,167.0,3.6,15.0,168.5,161.66,128.85
2016,7,17,8,30,1.0,168.0,3.6,15.0,169.0,160.98,127.85
2016,7,17,8,45,6.0,194.5,3.6,15.5,199.0,191.28,151.95
2016,7,17,9,0,11.0,221.0,3.6,16.0,229.0,221.92,175.93
2016,7,17,9,15,14.0,242.0,3.6,16.0,252.5,245.48,194.26
2016,7,17,9,30,17.0,263.0,3.6,16.0,276.0,269.14,212.54
2016,7,17,9,45,23.5,292.5,3.6,16.0,311.5,304.75,240.16
2016,7,17,10,0,30.0,322.0,3.6,16.0,347.0,353.05,277.22
2016,7,17,10,15,36.0,346.0,3.6,16.0,377.0,383.39,300.1
2016,7,17,10,30,42.0,370.0,3.6,16.0,407.0,413.56,322.71
2016,7,17,10,45,115.5,410.5,3.6,16.0,515.0,540.8,420.29
2016,7,17,11,0,189.0,451.0,3.6,16.0,623.0,655.34,505.32
2016,7,17,11,15,168.0,459.5,3.65,16.0,614.5,640.21,492.63
2016,7,17,11,30,147.0,468.0,3.7,16.0,606.0,624.2,480.08
2016,7,17,11,45,196.0,468.0,3.75,16.0,654.0,668.58,513.94
2016,7,17,12,0,245.0,468.0,3.8,16.0,702.0,719.75,551.86
2016,7,17,12,15,296.5,452.0,3.85,16.0,735.5,745.41,571.7
2016,7,17,12,30,348.0,436.0,3.9,16.0,769.0,768.33,589.62
2016,7,17,12,45,293.0,450.0,3.95,16.0,729.0,718.35,552.14
2016,7,17,13,0,238.0,464.0,4.0,16.0,689.0,664.73,512.18
2016,7,17,13,15,252.0,454.0,4.0,16.0,689.0,659.96,509.48
2016,7,17,13,30,266.0,444.0,4.0,16.0,689.0,648.93,501.99
2016,7,17,13,45,329.0,409.0,4.05,16.0,705.5,652.75,506.96
2016,7,17,14,0,392.0,374.0,4.1,16.0,722.0,651.68,507.98
2016,7,17,14,15,396.0,360.0,4.1,16.0,702.0,621.83,485.98
2016,7,17,14,30,400.0,346.0,4.1,16.0,682.0,589.82,462.21
2016,7,17,14,45,357.5,346.0,4.15,16.0,638.0,540.2,424.13
2016,7,17,15,0,315.0,346.0,4.2,16.0,594.0,493.51,388.0
2016,7,17,15,15,312.0,327.5,4.2,15.5,562.5,455.79,359.4
2016,7,17,15,30,309.0,309.0,4.2,15.0,531.0,418.13,330.15
2016,7,17,15,45,356.0,276.0,4.25,15.0,516.5,390.24,307.13
2016,7,17,16,0,403.0,243.0,4.3,15.0,502.0,353.98,276.22
2016,7,17,16,15,294.0,242.0,4.25,15.0,423.5,295.25,229.3
2016,7,17,16,30,185.0,241.0,4.2,15.0,345.0,249.57,194.2
2016,7,17,16,45,315.5,196.0,4.2,15.0,353.0,222.1,166.07
2016,7,17,17,0,446.0,151.0,4.2,15.0,361.0,179.35,124.62
2016,7,17,17,15,270.5,150.5,4.15,14.5,274.0,139.77,101.41
2016,7,17,17,30,95.0,150.0,4.1,14.0,187.0,119.94,94.38
2016,7,17,17,45,83.5,129.5,4.05,14.0,158.5,106.14,88.91
2016,7,17,18,0,72.0,109.0,4.0,14.0,130.0,90.43,75.04
2016,7,17,18,15,244.5,82.5,3.9,13.5,132.5,64.3,51.79
2016,7,17,18,30,417.0,56.0,3.8,13.0,135.0,42.97,32.55
2016,7,17,18,45,321.0,44.5,3.7,13.0,95.0,34.16,24.18
2016,7,17,19,0,225.0,33.0,3.6,13.0,55.0,25.83,15.16
2016,7,17,19,15,112.5,16.5,3.5,13.0,27.5,13.01,0.0
2016,7,17,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,5,15,107.0,10.5,2.5,13.0,17.5,26.31,0.0
2016,7,18,5,30,214.0,21.0,2.5,13.0,35.0,73.94,12.62
2016,7,18,5,45,326.5,30.5,2.55,13.5,72.5,131.76,89.51
2016,7,18,6,0,439.0,40.0,2.6,14.0,110.0,197.57,148.04
2016,7,18,6,15,509.0,47.0,2.6,14.0,155.5,257.08,201.89
2016,7,18,6,30,579.0,54.0,2.6,14.0,201.0,323.83,261.13
2016,7,18,6,45,347.5,95.0,2.65,14.0,189.0,285.63,234.16
2016,7,18,7,0,116.0,136.0,2.7,14.0,177.0,209.78,172.02
2016,7,18,7,15,153.0,157.5,2.65,14.0,220.0,260.11,214.22
2016,7,18,7,30,190.0,179.0,2.6,14.0,263.0,313.74,258.04
2016,7,18,7,45,151.5,202.5,2.6,14.5,275.0,321.1,262.09
2016,7,18,8,0,113.0,226.0,2.6,15.0,287.0,324.54,262.74
2016,7,18,8,15,154.5,248.5,2.55,15.0,339.5,384.62,310.31
2016,7,18,8,30,196.0,271.0,2.5,15.0,392.0,447.47,358.85
2016,7,18,8,45,218.0,290.5,2.5,15.5,434.0,492.95,392.15
2016,7,18,9,0,240.0,310.0,2.5,16.0,476.0,539.14,425.42
2016,7,18,9,15,283.5,320.0,2.5,16.0,528.0,607.16,475.53
2016,7,18,9,30,327.0,330.0,2.5,16.0,580.0,664.39,516.92
2016,7,18,9,45,391.0,320.5,2.5,16.0,633.0,720.79,558.07
2016,7,18,10,0,455.0,311.0,2.5,16.0,686.0,790.79,607.83
2016,7,18,10,15,682.0,204.0,2.5,16.0,788.0,911.13,695.58
2016,7,18,10,30,909.0,97.0,2.5,16.0,890.0,1015.32,763.94
2016,7,18,10,45,916.0,96.5,2.55,16.0,913.0,1027.61,770.69
2016,7,18,11,0,923.0,96.0,2.6,16.0,936.0,1036.47,776.26
2016,7,18,11,15,926.0,96.5,2.65,16.0,952.0,1038.84,777.67
2016,7,18,11,30,929.0,97.0,2.7,16.0,968.0,1037.64,776.91
2016,7,18,11,45,933.0,96.0,2.75,16.0,977.5,1032.32,773.55
2016,7,18,12,0,937.0,95.0,2.8,16.0,987.0,1023.45,767.97
2016,7,18,12,15,937.5,95.0,2.8,16.0,988.5,1008.66,758.07
2016,7,18,12,30,938.0,95.0,2.8,16.0,990.0,990.47,746.03
2016,7,18,12,45,941.0,92.0,2.8,16.0,985.0,968.34,731.41
2016,7,18,13,0,944.0,89.0,2.8,16.0,980.0,942.89,714.59
2016,7,18,13,15,942.0,88.5,2.8,16.0,966.5,912.26,694.22
2016,7,18,13,30,940.0,88.0,2.8,16.0,953.0,878.74,671.82
2016,7,18,13,45,938.0,86.5,2.85,16.0,933.0,841.51,647.06
2016,7,18,14,0,936.0,85.0,2.9,16.0,913.0,801.69,620.24
2016,7,18,14,15,930.5,84.0,2.9,16.0,886.0,757.37,589.65
2016,7,18,14,30,925.0,83.0,2.9,16.0,859.0,711.1,557.33
2016,7,18,14,45,919.0,81.5,2.9,16.0,826.5,662.3,520.38
2016,7,18,15,0,913.0,80.0,2.9,16.0,794.0,612.01,481.18
2016,7,18,15,15,610.5,194.5,2.9,16.0,661.5,499.77,392.07
2016,7,18,15,30,308.0,309.0,2.9,16.0,529.0,417.63,326.58
2016,7,18,15,45,294.5,291.0,2.95,16.0,491.0,376.02,293.79
2016,7,18,16,0,281.0,273.0,3.0,16.0,453.0,335.76,261.33
2016,7,18,16,15,314.0,243.5,3.0,15.5,430.5,302.69,233.51
2016,7,18,16,30,347.0,214.0,3.0,15.0,408.0,266.18,201.85
2016,7,18,16,45,242.0,205.0,3.0,15.0,334.5,213.76,161.77
2016,7,18,17,0,137.0,196.0,3.0,15.0,261.0,178.61,137.37
2016,7,18,17,15,439.0,127.0,3.0,15.0,299.5,130.67,86.9
2016,7,18,17,30,741.0,58.0,3.0,15.0,338.0,60.69,32.17
2016,7,18,17,45,699.5,54.5,3.0,15.0,288.0,39.18,29.39
2016,7,18,18,0,658.0,51.0,3.0,15.0,238.0,37.96,28.32
2016,7,18,18,15,599.5,46.0,2.9,14.5,190.0,35.4,25.97
2016,7,18,18,30,541.0,41.0,2.8,14.0,142.0,32.77,23.42
2016,7,18,18,45,444.0,33.5,2.75,14.0,100.0,25.33,16.39
2016,7,18,19,0,347.0,26.0,2.7,14.0,58.0,20.43,10.62
2016,7,18,19,15,173.5,13.0,2.65,13.5,29.0,10.05,0.0
2016,7,18,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,5,15,122.5,10.0,2.15,13.0,17.5,28.09,0.0
2016,7,19,5,30,245.0,20.0,2.2,13.0,35.0,78.84,7.35
2016,7,19,5,45,360.5,29.0,2.25,13.0,73.5,138.87,93.66
2016,7,19,6,0,476.0,38.0,2.3,13.0,112.0,206.87,154.99
2016,7,19,6,15,545.0,44.0,2.3,13.0,158.0,266.81,209.69
2016,7,19,6,30,614.0,50.0,2.3,13.0,204.0,332.36,268.33
2016,7,19,6,45,660.5,54.0,2.3,13.5,254.0,393.05,321.24
2016,7,19,7,0,707.0,58.0,2.3,14.0,304.0,457.48,375.22
2016,7,19,7,15,739.0,61.5,2.3,14.0,354.5,516.2,423.49
2016,7,19,7,30,771.0,65.0,2.3,14.0,405.0,576.51,471.37
2016,7,19,7,45,535.5,137.0,2.3,14.5,386.5,530.04,431.09
2016,7,19,8,0,300.0,209.0,2.3,15.0,368.0,451.61,365.12
2016,7,19,8,15,575.0,143.0,2.3,15.0,483.5,618.48,498.12
2016,7,19,8,30,850.0,77.0,2.3,15.0,599.0,779.06,614.92
2016,7,19,8,45,861.5,80.0,2.3,15.5,643.0,821.73,641.02
2016,7,19,9,0,873.0,83.0,2.3,16.0,687.0,862.44,666.36
2016,7,19,9,15,883.5,84.5,2.35,16.0,727.0,898.34,689.75
2016,7,19,9,30,894.0,86.0,2.4,16.0,767.0,931.79,711.37
2016,7,19,9,45,899.0,89.0,2.45,16.0,801.0,959.0,728.69
2016,7,19,10,0,904.0,92.0,2.5,16.0,835.0,983.11,743.97
2016,7,19,10,15,910.5,93.5,2.5,16.0,864.0,1003.83,756.52
2016,7,19,10,30,917.0,95.0,2.5,16.0,893.0,1021.26,766.95
2016,7,19,10,45,921.0,96.0,2.55,16.0,915.5,1032.24,773.75
2016,7,19,11,0,925.0,97.0,2.6,16.0,938.0,1039.71,778.4
2016,7,19,11,15,928.0,97.5,2.6,16.0,954.0,1042.08,779.3
2016,7,19,11,30,931.0,98.0,2.6,16.0,970.0,1040.87,778.0
2016,7,19,11,45,730.0,233.5,2.6,16.0,921.5,984.19,739.93
2016,7,19,12,0,529.0,369.0,2.6,16.0,873.0,908.55,683.55
2016,7,19,12,15,733.5,233.0,2.6,16.0,932.0,961.11,725.43
2016,7,19,12,30,938.0,97.0,2.6,16.0,991.0,992.63,746.1
2016,7,19,12,45,935.5,97.5,2.65,16.0,984.5,968.8,730.38
2016,7,19,13,0,933.0,98.0,2.7,16.0,978.0,941.89,713.08
2016,7,19,13,15,930.5,97.5,2.75,16.0,964.5,911.03,693.02
2016,7,19,13,30,928.0,97.0,2.8,16.0,951.0,877.35,670.9
2016,7,19,13,45,928.5,93.5,2.85,16.0,931.5,840.56,646.44
2016,7,19,14,0,929.0,90.0,2.9,16.0,912.0,801.04,619.82
2016,7,19,14,15,923.5,89.0,2.95,16.0,885.0,756.93,589.64
2016,7,19,14,30,918.0,88.0,3.0,16.0,858.0,710.88,557.64
2016,7,19,14,45,913.5,85.5,3.1,16.0,825.5,662.34,521.12
2016,7,19,15,0,909.0,83.0,3.2,16.0,793.0,612.2,482.28
2016,7,19,15,15,899.0,81.5,3.2,16.0,754.0,558.63,439.27
2016,7,19,15,30,889.0,80.0,3.2,16.0,715.0,504.43,394.5
2016,7,19,15,45,879.0,77.0,3.25,16.0,672.5,448.52,347.12
2016,7,19,16,0,869.0,74.0,3.3,16.0,630.0,392.51,298.2
2016,7,19,16,15,853.0,72.0,3.3,16.0,583.5,335.56,247.35
2016,7,19,16,30,837.0,70.0,3.3,16.0,537.0,279.6,196.68
2016,7,19,16,45,817.0,67.0,3.3,16.0,487.5,223.23,146.29
2016,7,19,17,0,797.0,64.0,3.3,16.0,438.0,168.78,100.01
2016,7,19,17,15,769.0,61.0,3.25,15.5,387.5,109.87,56.46
2016,7,19,17,30,741.0,58.0,3.2,15.0,337.0,59.99,32.01
2016,7,19,17,45,702.0,54.0,3.2,15.0,287.0,38.84,29.1
2016,7,19,18,0,663.0,50.0,3.2,15.0,237.0,37.2,27.63
2016,7,19,18,15,604.5,45.0,3.1,14.5,189.0,34.59,25.25
2016,7,19,18,30,546.0,40.0,3.0,14.0,141.0,31.93,22.66
2016,7,19,18,45,450.0,32.5,2.95,14.0,99.0,24.53,15.68
2016,7,19,19,0,354.0,25.0,2.9,14.0,57.0,19.59,9.78
2016,7,19,19,15,177.0,12.5,2.85,14.0,28.5,9.65,0.0
2016,7,19,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,5,15,124.0,9.5,2.65,13.0,17.0,27.73,0.0
2016,7,20,5,30,248.0,19.0,2.7,13.0,34.0,77.91,0.0
2016,7,20,5,45,365.0,28.0,2.75,13.5,72.5,138.71,92.63
2016,7,20,6,0,482.0,37.0,2.8,14.0,111.0,207.31,154.57
2016,7,20,6,15,552.5,43.5,2.8,14.0,158.0,268.68,210.47
2016,7,20,6,30,623.0,50.0,2.8,14.0,205.0,335.81,270.48
2016,7,20,6,45,670.5,54.5,2.8,14.5,255.5,398.06,324.75
2016,7,20,7,0,718.0,59.0,2.8,15.0,306.0,464.16,380.16
2016,7,20,7,15,750.5,62.5,2.75,15.0,357.5,523.78,429.13
2016,7,20,7,30,783.0,66.0,2.7,15.0,409.0,585.01,477.65
2016,7,20,7,45,555.5,134.5,2.65,15.0,392.5,545.49,443.49
2016,7,20,8,0,328.0,203.0,2.6,15.0,376.0,465.27,377.04
2016,7,20,8,15,598.5,139.5,2.6,15.0,492.0,632.63,510.37
2016,7,20,8,30,869.0,76.0,2.6,15.0,608.0,793.05,626.97
2016,7,20,8,45,597.0,183.0,2.6,15.5,561.0,723.06,570.94
2016,7,20,9,0,325.0,290.0,2.6,16.0,514.0,603.83,474.73
2016,7,20,9,15,213.0,320.0,2.6,16.0,470.5,531.46,417.77
2016,7,20,9,30,101.0,350.0,2.6,16.0,427.0,451.49,353.64
2016,7,20,9,45,109.5,370.0,2.65,16.5,456.5,481.61,375.59
2016,7,20,10,0,118.0,390.0,2.7,17.0,486.0,524.37,405.94
2016,7,20,10,15,141.5,407.5,2.7,17.0,527.0,566.05,436.36
2016,7,20,10,30,165.0,425.0,2.7,17.0,568.0,607.54,466.31
2016,7,20,10,45,249.5,422.0,2.75,17.0,645.5,700.22,534.73
2016,7,20,11,0,334.0,419.0,2.8,17.0,723.0,780.35,592.69
2016,7,20,11,15,294.5,437.0,2.8,17.0,708.0,756.16,573.29
2016,7,20,11,30,255.0,455.0,2.8,17.0,693.0,730.4,553.6
2016,7,20,11,45,265.5,457.0,2.85,17.0,707.0,737.01,558.7
2016,7,20,12,0,276.0,459.0,2.9,17.0,721.0,742.07,562.52
2016,7,20,12,15,279.0,458.5,2.95,17.0,724.0,735.74,558.22
2016,7,20,12,30,282.0,458.0,3.0,17.0,727.0,728.03,553.06
2016,7,20,12,45,306.0,447.0,3.05,17.0,737.5,728.28,554.3
2016,7,20,13,0,330.0,436.0,3.1,17.0,748.0,726.42,553.96
2016,7,20,13,15,646.0,262.5,3.1,17.0,860.5,827.58,635.1
2016,7,20,13,30,962.0,89.0,3.1,17.0,973.0,898.3,685.74
2016,7,20,13,45,959.0,88.0,3.15,17.0,952.5,859.87,659.31
2016,7,20,14,0,956.0,87.0,3.2,17.0,932.0,818.86,631.72
2016,7,20,14,15,951.0,86.0,3.25,17.0,904.5,773.97,601.08
2016,7,20,14,30,946.0,85.0,3.3,17.0,877.0,727.02,568.58
2016,7,20,14,45,939.5,83.5,3.35,17.0,843.5,676.81,530.78
2016,7,20,15,0,933.0,82.0,3.4,17.0,810.0,625.11,490.65
2016,7,20,15,15,923.5,80.5,3.4,17.0,770.5,570.54,447.0
2016,7,20,15,30,914.0,79.0,3.4,17.0,731.0,515.25,401.47
2016,7,20,15,45,902.5,77.0,3.45,17.0,687.5,458.19,353.25
2016,7,20,16,0,891.0,75.0,3.5,17.0,644.0,401.12,303.55
2016,7,20,16,15,875.0,73.0,3.5,16.5,596.0,342.86,252.18
2016,7,20,16,30,859.0,71.0,3.5,16.0,548.0,285.57,200.75
2016,7,20,16,45,838.0,68.0,3.5,16.0,498.0,227.65,149.03
2016,7,20,17,0,817.0,65.0,3.5,16.0,448.0,171.76,101.61
2016,7,20,17,15,788.5,62.0,3.5,15.5,396.0,111.6,57.31
2016,7,20,17,30,760.0,59.0,3.5,15.0,344.0,60.53,32.59
2016,7,20,17,45,718.5,55.0,3.5,15.0,292.5,39.76,29.91
2016,7,20,18,0,677.0,51.0,3.5,15.0,241.0,38.15,28.47
