Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,18,15,617.0,46.0,3.4,14.5,192.0,35.58,26.12
2016,7,20,18,30,557.0,41.0,3.3,14.0,143.0,32.97,23.56
2016,7,20,18,45,457.5,33.5,3.25,14.0,100.0,25.5,16.48
2016,7,20,19,0,358.0,26.0,3.2,14.0,57.0,20.61,10.37
2016,7,20,19,15,179.0,13.0,3.15,14.0,28.5,12.39,0.0
2016,7,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,5,15,128.0,9.5,2.45,13.0,16.5,28.22,0.0
2016,7,21,5,30,256.0,19.0,2.5,13.0,33.0,78.99,0.0
2016,7,21,5,45,374.0,27.5,2.6,13.5,71.5,140.27,92.81
2016,7,21,6,0,492.0,36.0,2.7,14.0,110.0,209.02,155.44
2016,7,21,6,15,561.5,42.0,2.7,14.0,157.0,268.29,209.81
2016,7,21,6,30,631.0,48.0,2.7,14.0,204.0,336.62,270.86
2016,7,21,6,45,351.5,90.0,2.75,14.5,180.5,281.59,230.41
2016,7,21,7,0,72.0,132.0,2.8,15.0,157.0,174.82,142.18
2016,7,21,7,15,103.5,155.5,2.7,15.0,197.5,229.11,187.55
2016,7,21,7,30,135.0,179.0,2.6,15.0,238.0,279.12,228.36
2016,7,21,7,45,486.5,123.5,2.55,15.0,373.5,481.16,394.98
2016,7,21,8,0,838.0,68.0,2.5,15.0,509.0,692.73,557.67
2016,7,21,8,15,856.0,70.0,2.45,15.0,557.5,743.0,590.97
2016,7,21,8,30,874.0,72.0,2.4,15.0,606.0,792.27,624.14
2016,7,21,8,45,604.0,179.5,2.4,15.5,561.5,725.28,571.63
2016,7,21,9,0,334.0,287.0,2.4,16.0,517.0,608.56,477.66
2016,7,21,9,15,629.0,182.5,2.4,16.0,647.5,788.25,615.39
2016,7,21,9,30,924.0,78.0,2.4,16.0,778.0,950.61,725.48
2016,7,21,9,45,929.5,81.0,2.4,16.5,813.5,979.13,740.33
2016,7,21,10,0,935.0,84.0,2.4,17.0,849.0,1004.45,754.32
2016,7,21,10,15,941.5,85.0,2.45,17.0,879.0,1025.22,767.25
2016,7,21,10,30,948.0,86.0,2.5,17.0,909.0,1042.6,778.06
2016,7,21,10,45,763.5,201.0,2.55,17.0,875.5,999.96,749.29
2016,7,21,11,0,579.0,316.0,2.6,17.0,842.0,931.34,700.17
2016,7,21,11,15,542.0,342.0,2.65,17.0,841.0,918.02,690.34
2016,7,21,11,30,505.0,368.0,2.7,17.0,840.0,901.86,678.08
2016,7,21,11,45,524.0,354.0,2.8,17.0,848.0,899.25,677.65
2016,7,21,12,0,543.0,340.0,2.9,17.0,856.0,894.11,675.4
2016,7,21,12,15,756.5,214.0,2.95,17.0,933.0,964.82,728.43
2016,7,21,12,30,970.0,88.0,3.0,17.0,1010.0,1014.34,761.54
2016,7,21,12,45,968.0,88.5,3.05,17.0,1003.5,990.31,745.5
2016,7,21,13,0,966.0,89.0,3.1,17.0,997.0,963.04,727.92
2016,7,21,13,15,963.5,88.5,3.1,17.0,983.5,931.24,706.82
2016,7,21,13,30,961.0,88.0,3.1,17.0,970.0,896.49,683.64
2016,7,21,13,45,960.0,86.0,3.15,17.0,950.0,858.72,658.55
2016,7,21,14,0,959.0,84.0,3.2,17.0,930.0,818.22,631.32
2016,7,21,14,15,953.5,83.0,3.2,17.0,902.5,772.82,600.04
2016,7,21,14,30,948.0,82.0,3.2,17.0,875.0,725.4,566.99
2016,7,21,14,45,942.0,80.5,3.25,17.0,841.5,675.38,529.47
2016,7,21,15,0,936.0,79.0,3.3,17.0,808.0,623.82,489.47
2016,7,21,15,15,926.5,77.5,3.3,16.5,768.5,569.07,446.53
2016,7,21,15,30,917.0,76.0,3.3,16.0,729.0,513.59,401.53
2016,7,21,15,45,905.0,74.0,3.35,16.0,685.0,456.13,352.82
2016,7,21,16,0,893.0,72.0,3.4,16.0,641.0,398.71,302.65
2016,7,21,16,15,877.0,70.0,3.4,16.0,593.5,340.32,250.48
2016,7,21,16,30,861.0,68.0,3.4,16.0,546.0,282.91,198.44
2016,7,21,16,45,839.5,66.0,3.4,16.0,495.5,225.6,147.22
2016,7,21,17,0,818.0,64.0,3.4,16.0,445.0,170.34,100.39
2016,7,21,17,15,789.5,61.0,3.4,15.5,393.5,110.1,56.17
2016,7,21,17,30,761.0,58.0,3.4,15.0,342.0,58.94,31.73
2016,7,21,17,45,719.0,54.5,3.4,15.0,290.5,39.42,29.62
2016,7,21,18,0,677.0,51.0,3.4,15.0,239.0,38.22,28.53
2016,7,21,18,15,616.5,45.5,3.3,14.5,190.0,35.22,25.78
2016,7,21,18,30,556.0,40.0,3.2,14.0,141.0,32.12,22.79
2016,7,21,18,45,455.0,32.5,3.1,14.0,98.0,24.7,15.75
2016,7,21,19,0,354.0,25.0,3.0,14.0,55.0,19.77,9.48
2016,7,21,19,15,177.0,12.5,2.95,14.0,27.5,11.91,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,22,5,15,119.5,9.5,2.8,13.0,15.5,26.84,0.0
2016,7,22,5,30,239.0,19.0,2.8,13.0,31.0,74.96,0.0
2016,7,22,5,45,360.0,28.5,2.8,13.5,70.0,137.46,90.24
2016,7,22,6,0,481.0,38.0,2.8,14.0,109.0,207.44,154.17
2016,7,22,6,15,553.5,44.0,2.75,14.0,156.5,268.94,210.26
2016,7,22,6,30,626.0,50.0,2.7,14.0,204.0,336.27,270.46
2016,7,22,6,45,674.0,55.0,2.7,14.5,255.0,399.53,325.6
2016,7,22,7,0,722.0,60.0,2.7,15.0,306.0,466.72,381.87
2016,7,22,7,15,438.0,118.5,2.65,15.0,275.5,400.78,329.06
2016,7,22,7,30,154.0,177.0,2.6,15.0,245.0,289.03,236.15
2016,7,22,7,45,158.5,200.0,2.6,15.5,277.0,323.58,263.47
2016,7,22,8,0,163.0,223.0,2.6,16.0,309.0,358.06,289.6
2016,7,22,8,15,158.5,246.5,2.6,16.5,336.5,386.09,309.89
2016,7,22,8,30,154.0,270.0,2.6,17.0,364.0,413.19,329.1
2016,7,22,8,45,176.0,291.0,2.6,17.5,406.0,458.87,362.87
2016,7,22,9,0,198.0,312.0,2.6,18.0,448.0,505.37,396.53
2016,7,22,9,15,175.0,333.5,2.65,18.0,459.5,512.38,399.91
2016,7,22,9,30,152.0,355.0,2.7,18.0,471.0,517.33,401.96
2016,7,22,9,45,220.0,364.0,2.75,18.0,540.0,593.37,459.31
2016,7,22,10,0,288.0,373.0,2.8,18.0,609.0,684.16,525.46
2016,7,22,10,15,616.0,233.5,2.85,18.0,761.0,877.98,671.04
2016,7,22,10,30,944.0,94.0,2.9,18.0,913.0,1047.43,783.97
2016,7,22,10,45,949.5,94.0,3.0,18.5,936.5,1059.12,788.59
2016,7,22,11,0,955.0,94.0,3.1,19.0,960.0,1067.21,792.5
2016,7,22,11,15,958.0,94.5,3.15,19.0,976.0,1069.64,793.88
2016,7,22,11,30,961.0,95.0,3.2,19.0,992.0,1068.36,792.99
2016,7,22,11,45,963.0,95.5,3.3,19.0,1001.0,1062.37,789.58
2016,7,22,12,0,965.0,96.0,3.4,19.0,1010.0,1052.7,783.86
2016,7,22,12,15,965.5,96.0,3.45,19.0,1011.5,1037.43,774.11
2016,7,22,12,30,966.0,96.0,3.5,19.0,1013.0,1018.65,762.1
2016,7,22,12,45,958.5,100.0,3.6,19.0,1005.0,992.94,745.84
2016,7,22,13,0,951.0,104.0,3.7,19.0,997.0,964.21,727.49
2016,7,22,13,15,948.5,103.5,3.75,19.0,983.5,932.67,706.81
2016,7,22,13,30,946.0,103.0,3.8,19.0,970.0,898.25,684.03
2016,7,22,13,45,941.5,102.5,3.9,19.0,949.0,859.46,658.29
2016,7,22,14,0,937.0,102.0,4.0,19.0,928.0,818.22,630.56
2016,7,22,14,15,931.5,101.0,4.05,19.0,900.0,773.53,599.84
2016,7,22,14,30,926.0,100.0,4.1,19.0,872.0,726.87,566.92
2016,7,22,14,45,917.0,99.0,4.15,19.0,838.0,676.21,528.53
2016,7,22,15,0,908.0,98.0,4.2,19.0,804.0,624.34,488.2
2016,7,22,15,15,897.5,96.5,4.25,18.5,764.5,570.23,445.89
2016,7,22,15,30,887.0,95.0,4.3,18.0,725.0,515.53,401.73
2016,7,22,15,45,871.5,93.5,4.35,18.0,680.5,458.35,353.43
2016,7,22,16,0,856.0,92.0,4.4,18.0,636.0,401.6,304.13
2016,7,22,16,15,838.0,89.5,4.4,18.0,588.0,339.34,249.39
2016,7,22,16,30,820.0,87.0,4.4,18.0,540.0,282.55,198.37
2016,7,22,16,45,794.0,84.0,4.45,18.0,489.0,225.3,147.9
2016,7,22,17,0,768.0,81.0,4.5,18.0,438.0,170.79,102.31
2016,7,22,17,15,735.5,77.0,4.45,17.5,386.5,117.87,64.5
2016,7,22,17,30,703.0,73.0,4.4,17.0,335.0,64.2,37.35
2016,7,22,17,45,654.5,68.5,4.4,17.0,283.0,46.39,35.51
2016,7,22,18,0,606.0,64.0,4.4,17.0,231.0,45.15,34.39
2016,7,22,18,15,538.0,56.5,4.35,16.5,182.5,41.29,30.89
2016,7,22,18,30,470.0,49.0,4.3,16.0,134.0,37.24,27.04
2016,7,22,18,45,362.0,39.0,4.25,16.0,92.0,30.62,20.63
2016,7,22,19,0,254.0,29.0,4.2,16.0,50.0,23.66,11.97
2016,7,22,19,15,127.0,14.5,4.15,15.5,25.0,13.82,0.0
2016,7,22,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,79.0,10.0,3.05,14.5,14.0,21.22,0.0
2016,7,23,5,30,158.0,20.0,3.0,15.0,28.0,58.66,0.0
2016,7,23,5,45,286.0,31.0,3.0,15.5,65.5,120.5,77.97
2016,7,23,6,0,414.0,42.0,3.0,16.0,103.0,190.15,140.44
2016,7,23,6,15,491.5,50.0,2.95,16.0,149.5,252.24,196.04
2016,7,23,6,30,569.0,58.0,2.9,16.0,196.0,322.39,257.75
2016,7,23,6,45,366.0,94.0,2.85,16.5,191.0,292.93,237.84
2016,7,23,7,0,163.0,130.0,2.8,17.0,186.0,228.57,185.92
2016,7,23,7,15,144.0,153.5,2.8,17.0,208.5,250.82,204.29
2016,7,23,7,30,125.0,177.0,2.8,17.0,231.0,270.78,219.9
2016,7,23,7,45,128.0,200.0,2.8,17.5,261.5,302.97,244.77
2016,7,23,8,0,131.0,223.0,2.8,18.0,292.0,335.04,268.95
2016,7,23,8,15,148.5,246.0,2.8,18.0,331.0,378.04,302.08
2016,7,23,8,30,166.0,269.0,2.8,18.0,370.0,421.92,335.32
2016,7,23,8,45,521.0,180.5,2.8,18.5,531.5,651.23,515.26
2016,7,23,9,0,876.0,92.0,2.8,19.0,693.0,875.05,673.29
2016,7,23,9,15,692.5,174.5,2.85,19.0,667.5,837.08,643.6
2016,7,23,9,30,509.0,257.0,2.9,19.0,642.0,767.91,590.79
2016,7,23,9,45,388.0,317.5,2.95,19.5,619.0,715.67,548.84
2016,7,23,10,0,267.0,378.0,3.0,20.0,596.0,669.44,510.38
2016,7,23,10,15,308.5,381.5,3.05,20.0,642.0,716.11,544.44
2016,7,23,10,30,350.0,385.0,3.1,20.0,688.0,762.54,577.36
2016,7,23,10,45,321.5,405.5,3.2,20.0,689.5,755.91,571.13
2016,7,23,11,0,293.0,426.0,3.3,20.0,691.0,747.19,563.86
2016,7,23,11,15,305.5,430.5,3.4,20.0,711.5,761.34,574.1
2016,7,23,11,30,318.0,435.0,3.5,20.0,732.0,773.92,583.13
2016,7,23,11,45,628.0,274.5,3.6,20.0,866.5,924.71,697.76
2016,7,23,12,0,938.0,114.0,3.7,20.0,1001.0,1044.44,778.98
2016,7,23,12,15,938.5,114.0,3.8,20.0,1002.5,1029.37,768.52
2016,7,23,12,30,939.0,114.0,3.9,20.0,1004.0,1010.89,756.94
2016,7,23,12,45,941.5,111.5,4.0,20.0,999.0,988.48,742.74
2016,7,23,13,0,944.0,109.0,4.1,20.0,994.0,962.77,726.25
2016,7,23,13,15,941.5,108.5,4.15,20.0,980.5,931.35,705.53
2016,7,23,13,30,939.0,108.0,4.2,20.0,967.0,897.07,682.74
2016,7,23,13,45,935.5,107.0,4.3,20.0,946.5,858.77,657.22
2016,7,23,14,0,932.0,106.0,4.4,20.0,926.0,817.98,629.79
2016,7,23,14,15,926.0,105.0,4.45,19.5,898.0,773.05,600.12
2016,7,23,14,30,920.0,104.0,4.5,19.0,870.0,726.19,567.98
2016,7,23,14,45,911.0,103.0,4.55,19.0,836.0,675.72,529.6
2016,7,23,15,0,902.0,102.0,4.6,19.0,802.0,624.04,489.27
2016,7,23,15,15,891.5,100.0,4.6,19.0,762.5,569.69,445.64
2016,7,23,15,30,881.0,98.0,4.6,19.0,723.0,514.77,400.31
2016,7,23,15,45,865.0,96.5,4.6,19.0,678.5,457.61,351.97
2016,7,23,16,0,849.0,95.0,4.6,19.0,634.0,396.86,299.63
2016,7,23,16,15,830.5,92.5,4.6,18.5,585.5,338.9,248.85
2016,7,23,16,30,812.0,90.0,4.6,18.0,537.0,282.34,198.49
2016,7,23,16,45,785.5,87.0,4.6,18.0,486.0,225.39,148.29
2016,7,23,17,0,759.0,84.0,4.6,18.0,435.0,171.26,103.12
2016,7,23,17,15,725.5,79.5,4.55,17.5,383.5,118.34,65.47
2016,7,23,17,30,692.0,75.0,4.5,17.0,332.0,64.59,38.39
2016,7,23,17,45,643.5,70.0,4.45,17.0,280.0,47.63,36.6
2016,7,23,18,0,595.0,65.0,4.4,17.0,228.0,46.05,35.18
2016,7,23,18,15,525.0,57.5,4.35,16.5,179.5,42.24,31.71
2016,7,23,18,30,455.0,50.0,4.3,16.0,131.0,38.25,27.9
2016,7,23,18,45,344.0,39.5,4.25,16.0,89.5,31.21,21.08
2016,7,23,19,0,233.0,29.0,4.2,16.0,48.0,23.79,11.66
2016,7,23,19,15,116.5,14.5,4.15,15.5,24.0,13.82,0.0
2016,7,23,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,24,5,15,57.0,9.5,3.5,14.5,12.5,17.45,0.0
2016,7,24,5,30,114.0,19.0,3.5,15.0,25.0,48.29,0.0
2016,7,24,5,45,239.5,32.0,3.5,15.5,61.0,108.76,69.58
2016,7,24,6,0,365.0,45.0,3.5,16.0,97.0,177.33,131.08
2016,7,24,6,15,445.5,53.5,3.4,16.0,143.0,238.54,185.64
2016,7,24,6,30,526.0,62.0,3.3,16.0,189.0,308.11,246.76
2016,7,24,6,45,263.0,81.0,3.25,16.5,144.5,228.41,185.7
2016,7,24,7,0,0.0,100.0,3.2,17.0,100.0,96.02,75.24
2016,7,24,7,15,0.0,115.0,3.1,17.0,115.0,110.44,87.24
2016,7,24,7,30,0.0,130.0,3.0,17.0,130.0,124.86,98.9
2016,7,24,7,45,20.5,166.5,2.95,17.5,177.5,175.61,140.41
2016,7,24,8,0,41.0,203.0,2.9,18.0,225.0,237.58,189.98
2016,7,24,8,15,43.0,223.5,2.9,18.0,248.0,261.68,208.45
2016,7,24,8,30,45.0,244.0,2.9,18.0,271.0,285.78,226.81
2016,7,24,8,45,59.0,271.5,2.95,18.5,310.0,327.67,258.75
2016,7,24,9,0,73.0,299.0,3.0,19.0,349.0,370.22,290.62
2016,7,24,9,15,80.0,321.0,3.05,19.0,379.0,400.91,313.38
2016,7,24,9,30,87.0,343.0,3.1,19.0,409.0,431.62,336.0
2016,7,24,9,45,100.5,364.5,3.15,19.0,444.5,467.86,362.82
2016,7,24,10,0,114.0,386.0,3.2,19.0,480.0,517.1,398.85
2016,7,24,10,15,119.0,402.5,3.25,19.0,503.5,539.47,414.61
2016,7,24,10,30,124.0,419.0,3.3,19.0,527.0,561.26,430.03
2016,7,24,10,45,121.0,430.5,3.35,19.5,537.5,569.03,434.18
2016,7,24,11,0,118.0,442.0,3.4,20.0,548.0,576.02,437.87
2016,7,24,11,15,119.5,450.5,3.45,20.0,560.5,583.64,443.08
2016,7,24,11,30,121.0,459.0,3.5,20.0,573.0,590.47,447.78
2016,7,24,11,45,133.5,466.0,3.6,20.0,592.0,605.9,459.25
2016,7,24,12,0,146.0,473.0,3.7,20.0,611.0,620.23,469.9
2016,7,24,12,15,152.0,474.0,3.75,20.0,618.0,621.01,470.58
2016,7,24,12,30,158.0,475.0,3.8,20.0,625.0,620.79,470.67
2016,7,24,12,45,160.5,471.5,3.85,20.0,623.0,611.9,464.5
2016,7,24,13,0,163.0,468.0,3.9,20.0,621.0,602.25,457.85
2016,7,24,13,15,185.0,459.5,3.9,19.5,631.0,604.14,460.93
2016,7,24,13,30,207.0,451.0,3.9,19.0,641.0,604.16,462.57
2016,7,24,13,45,240.5,433.5,3.95,19.0,649.0,605.33,464.61
2016,7,24,14,0,274.0,416.0,4.0,19.0,657.0,600.48,462.14
2016,7,24,14,15,281.5,399.5,4.0,19.0,640.5,574.6,443.46
2016,7,24,14,30,289.0,383.0,4.0,19.0,624.0,547.67,423.83
2016,7,24,14,45,299.0,363.5,4.05,19.0,604.0,518.62,402.47
2016,7,24,15,0,309.0,344.0,4.1,19.0,584.0,488.33,379.73
2016,7,24,15,15,583.5,224.0,4.1,18.5,647.5,510.32,398.8
2016,7,24,15,30,858.0,104.0,4.1,18.0,711.0,508.41,396.1
2016,7,24,15,45,841.5,102.5,4.1,18.0,667.0,448.68,345.74
2016,7,24,16,0,825.0,101.0,4.1,18.0,623.0,392.55,297.05
2016,7,24,16,15,806.5,98.0,4.05,18.0,575.5,335.42,246.55
2016,7,24,16,30,788.0,95.0,4.0,18.0,528.0,279.72,196.73
2016,7,24,16,45,763.0,91.0,4.0,18.0,477.5,223.54,147.43
2016,7,24,17,0,738.0,87.0,4.0,18.0,427.0,170.05,102.96
2016,7,24,17,15,704.0,82.5,3.95,17.5,376.0,113.57,62.49
2016,7,24,17,30,670.0,78.0,3.9,17.0,325.0,65.51,40.05
2016,7,24,17,45,625.0,72.0,3.85,17.0,274.5,49.26,38.05
2016,7,24,18,0,580.0,66.0,3.8,17.0,224.0,46.96,35.99
2016,7,24,18,15,510.0,58.0,3.75,16.5,176.0,42.77,32.17
2016,7,24,18,30,440.0,50.0,3.7,16.0,128.0,38.37,27.98
2016,7,24,18,45,333.0,39.0,3.65,15.5,87.0,30.86,20.78
2016,7,24,19,0,226.0,28.0,3.6,15.0,46.0,22.93,10.62
2016,7,24,19,15,113.0,14.0,3.55,15.0,23.0,13.34,0.0
2016,7,24,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,5,15,60.5,9.5,2.8,13.0,12.0,17.92,0.0
2016,7,25,5,30,121.0,19.0,2.7,13.0,24.0,49.42,0.0
2016,7,25,5,45,246.0,31.5,2.6,13.5,60.5,109.87,69.73
2016,7,25,6,0,371.0,44.0,2.5,14.0,97.0,177.97,132.03
2016,7,25,6,15,452.5,52.5,2.4,14.0,143.0,239.82,187.37
2016,7,25,6,30,534.0,61.0,2.3,14.0,189.0,310.15,249.23
2016,7,25,6,45,267.0,81.5,2.25,14.5,145.5,230.9,188.57
2016,7,25,7,0,0.0,102.0,2.2,15.0,102.0,98.2,77.58
2016,7,25,7,15,0.0,113.5,2.15,15.0,113.5,108.95,86.62
2016,7,25,7,30,0.0,125.0,2.1,15.0,125.0,119.77,95.36
2016,7,25,7,45,4.5,148.5,2.05,15.5,151.0,146.05,116.63
2016,7,25,8,0,9.0,172.0,2.0,16.0,177.0,172.73,137.83
2016,7,25,8,15,29.5,209.5,1.95,16.0,227.0,236.0,188.79
2016,7,25,8,30,50.0,247.0,1.9,16.0,277.0,293.3,233.84
2016,7,25,8,45,52.0,267.0,1.85,16.5,300.5,316.99,250.92
2016,7,25,9,0,54.0,287.0,1.8,17.0,324.0,340.6,267.81
2016,7,25,9,15,68.0,313.5,1.75,17.0,363.0,382.04,298.93
2016,7,25,9,30,82.0,340.0,1.7,17.0,402.0,423.89,329.78
2016,7,25,9,45,97.5,362.5,1.7,17.5,440.0,463.04,357.73
2016,7,25,10,0,113.0,385.0,1.7,18.0,478.0,515.3,394.64
2016,7,25,10,15,136.5,403.5,1.7,18.0,519.0,558.04,425.16
2016,7,25,10,30,160.0,422.0,1.7,18.0,560.0,600.6,455.23
2016,7,25,10,45,157.5,434.0,1.7,18.5,573.0,609.65,459.7
2016,7,25,11,0,155.0,446.0,1.7,19.0,586.0,617.78,463.82
2016,7,25,11,15,130.5,450.0,1.7,19.0,569.5,594.45,446.12
2016,7,25,11,30,106.0,454.0,1.7,19.0,553.0,559.33,420.42
2016,7,25,11,45,182.0,457.5,1.75,19.0,628.5,645.77,483.98
2016,7,25,12,0,258.0,461.0,1.8,19.0,704.0,727.73,542.09
2016,7,25,12,15,210.5,467.5,1.85,19.0,666.5,671.45,501.44
2016,7,25,12,30,163.0,474.0,1.9,19.0,629.0,624.76,468.02
2016,7,25,12,45,308.0,428.0,1.95,19.0,717.5,712.77,534.66
2016,7,25,13,0,453.0,382.0,2.0,19.0,806.0,791.15,592.04
2016,7,25,13,15,338.0,415.0,2.0,19.0,729.0,699.74,525.38
2016,7,25,13,30,223.0,448.0,2.0,19.0,652.0,614.93,463.5
2016,7,25,13,45,216.0,437.5,2.05,19.0,632.0,587.16,444.66
2016,7,25,14,0,209.0,427.0,2.1,19.0,612.0,559.42,425.2
2016,7,25,14,15,199.5,413.5,2.15,19.0,585.0,527.29,402.32
2016,7,25,14,30,190.0,400.0,2.2,19.0,558.0,495.64,379.54
2016,7,25,14,45,232.5,375.5,2.25,19.0,561.0,487.92,374.98
2016,7,25,15,0,275.0,351.0,2.3,19.0,564.0,474.46,365.57
2016,7,25,15,15,573.5,224.0,2.35,19.0,638.5,504.74,390.17
2016,7,25,15,30,872.0,97.0,2.4,19.0,713.0,508.43,391.01
2016,7,25,15,45,858.5,94.5,2.45,19.0,669.0,451.85,343.89
2016,7,25,16,0,845.0,92.0,2.5,19.0,625.0,395.52,295.85
2016,7,25,16,15,826.5,89.5,2.5,18.5,577.0,333.61,242.79
2016,7,25,16,30,808.0,87.0,2.5,18.0,529.0,277.19,193.16
2016,7,25,16,45,784.5,83.0,2.55,18.0,479.0,220.15,143.33
2016,7,25,17,0,761.0,79.0,2.6,18.0,429.0,165.59,98.13
2016,7,25,17,15,728.0,75.0,2.55,17.5,377.5,112.97,61.23
2016,7,25,17,30,695.0,71.0,2.5,17.0,326.0,64.37,39.37
2016,7,25,17,45,651.0,65.5,2.5,17.0,275.0,44.36,33.73
2016,7,25,18,0,607.0,60.0,2.5,17.0,224.0,42.21,31.8
2016,7,25,18,15,538.0,53.0,2.45,16.5,175.5,38.64,28.54
2016,7,25,18,30,469.0,46.0,2.4,16.0,127.0,34.91,24.95
2016,7,25,18,45,363.5,36.0,2.35,16.0,86.5,28.19,18.42
2016,7,25,19,0,258.0,26.0,2.3,16.0,46.0,21.11,8.75
2016,7,25,19,15,129.0,13.0,2.25,15.5,23.0,12.39,0.0
2016,7,25,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,73.5,8.5,0.95,15.0,11.5,18.81,0.0
2016,7,26,5,30,147.0,17.0,0.9,15.0,23.0,45.52,0.0
2016,7,26,5,45,273.0,28.5,0.9,15.5,59.5,114.14,70.21
2016,7,26,6,0,399.0,40.0,0.9,16.0,96.0,182.51,133.14
2016,7,26,6,15,478.5,48.0,0.85,16.0,142.0,244.35,187.65
2016,7,26,6,30,558.0,56.0,0.8,16.0,188.0,314.54,248.02
2016,7,26,6,45,320.0,92.0,0.75,16.5,172.0,268.35,215.15
2016,7,26,7,0,82.0,128.0,0.7,17.0,156.0,176.33,141.24
2016,7,26,7,15,121.5,150.5,0.65,17.5,199.5,234.65,188.79
2016,7,26,7,30,161.0,173.0,0.6,18.0,243.0,289.46,231.63
2016,7,26,7,45,172.0,196.0,0.55,18.5,278.5,328.82,260.84
2016,7,26,8,0,183.0,219.0,0.5,19.0,314.0,368.68,289.65
2016,7,26,8,15,215.5,238.5,0.5,19.0,361.0,421.41,328.61
2016,7,26,8,30,248.0,258.0,0.5,19.0,408.0,487.54,376.11
2016,7,26,8,45,225.0,283.5,0.5,19.5,427.5,492.46,376.76
2016,7,26,9,0,202.0,309.0,0.5,20.0,447.0,506.38,384.21
2016,7,26,9,15,241.0,323.0,0.55,20.0,497.0,573.81,431.9
2016,7,26,9,30,280.0,337.0,0.6,20.0,547.0,630.15,470.63
2016,7,26,9,45,330.0,340.0,0.65,20.0,599.0,685.67,508.8
2016,7,26,10,0,380.0,343.0,0.7,20.0,651.0,741.96,546.91
2016,7,26,10,15,421.0,337.5,0.8,20.0,690.5,792.18,580.95
2016,7,26,10,30,462.0,332.0,0.9,20.0,730.0,830.41,607.2
2016,7,26,10,45,475.0,341.5,1.0,20.5,760.5,854.73,622.3
2016,7,26,11,0,488.0,351.0,1.1,21.0,791.0,876.93,636.14
2016,7,26,11,15,453.5,368.5,1.2,21.0,782.5,857.05,622.84
2016,7,26,11,30,419.0,386.0,1.3,21.0,774.0,834.86,608.41
2016,7,26,11,45,425.5,388.0,1.4,21.0,786.0,836.27,610.6
2016,7,26,12,0,432.0,390.0,1.5,21.0,798.0,835.52,611.11
2016,7,26,12,15,416.0,396.5,1.6,21.0,789.5,815.16,598.06
2016,7,26,12,30,400.0,403.0,1.7,21.0,781.0,793.36,584.12
2016,7,26,12,45,418.5,393.5,1.8,21.0,787.0,787.24,581.65
2016,7,26,13,0,437.0,384.0,1.9,21.0,793.0,778.77,577.35
2016,7,26,13,15,454.5,373.0,1.95,20.5,792.5,765.58,570.47
2016,7,26,13,30,472.0,362.0,2.0,20.0,792.0,749.98,561.83
2016,7,26,13,45,463.5,352.5,2.1,20.0,767.0,712.35,536.56
2016,7,26,14,0,455.0,343.0,2.2,20.0,742.0,674.16,510.59
2016,7,26,14,15,400.5,354.0,2.25,20.0,697.0,620.58,471.82
2016,7,26,14,30,346.0,365.0,2.3,20.0,652.0,570.43,435.09
2016,7,26,14,45,351.5,347.0,2.4,20.0,628.0,537.33,411.58
2016,7,26,15,0,357.0,329.0,2.5,20.0,604.0,503.25,386.66
2016,7,26,15,15,319.0,319.5,2.5,20.0,556.0,452.31,348.02
2016,7,26,15,30,281.0,310.0,2.5,20.0,508.0,404.8,311.61
2016,7,26,15,45,255.5,293.0,2.55,20.0,464.5,360.12,277.06
2016,7,26,16,0,230.0,276.0,2.6,20.0,421.0,321.89,247.07
2016,7,26,16,15,209.0,255.0,2.55,19.5,379.0,281.41,215.41
2016,7,26,16,30,188.0,234.0,2.5,19.0,337.0,243.43,185.55
2016,7,26,16,45,250.0,202.5,2.5,19.0,325.5,211.52,157.04
2016,7,26,17,0,312.0,171.0,2.5,19.0,314.0,177.5,126.82
2016,7,26,17,15,491.0,123.5,2.45,18.5,317.0,128.13,82.54
2016,7,26,17,30,670.0,76.0,2.4,18.0,320.0,62.09,38.33
2016,7,26,17,45,623.0,70.0,2.35,18.0,269.0,47.91,36.71
2016,7,26,18,0,576.0,64.0,2.3,18.0,218.0,45.54,34.59
2016,7,26,18,15,506.5,56.0,2.2,17.5,170.5,41.28,30.72
2016,7,26,18,30,437.0,48.0,2.1,17.0,123.0,36.81,26.47
2016,7,26,18,45,333.0,36.5,2.05,17.0,82.5,28.77,18.76
2016,7,26,19,0,229.0,25.0,2.0,17.0,42.0,20.25,7.47
2016,7,26,19,15,114.5,12.5,2.0,16.5,21.0,11.91,0.0
2016,7,26,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,27,5,15,71.5,8.0,0.95,16.0,11.0,7.63,0.0
2016,7,27,5,30,143.0,16.0,0.9,16.0,22.0,43.64,0.0
2016,7,27,5,45,265.0,27.5,0.9,16.5,57.0,110.73,66.3
2016,7,27,6,0,387.0,39.0,0.9,17.0,92.0,177.46,128.65
2016,7,27,6,15,466.0,47.5,0.9,17.0,137.5,238.91,182.74
2016,7,27,6,30,545.0,56.0,0.9,17.0,183.0,308.74,242.81
2016,7,27,6,45,278.5,85.0,0.9,17.0,150.5,240.44,192.9
2016,7,27,7,0,12.0,114.0,0.9,17.0,118.0,117.62,92.86
2016,7,27,7,15,33.0,140.0,0.9,17.0,153.5,163.21,130.81
2016,7,27,7,30,54.0,166.0,0.9,17.0,189.0,205.33,164.84
2016,7,27,7,45,52.5,186.0,0.95,17.5,210.5,227.15,181.36
2016,7,27,8,0,51.0,206.0,1.0,18.0,232.0,248.7,197.4
2016,7,27,8,15,61.0,230.5,1.0,18.0,265.0,283.8,224.34
2016,7,27,8,30,71.0,255.0,1.0,18.0,298.0,319.47,251.2
2016,7,27,8,45,133.0,282.0,1.0,18.5,369.5,413.73,322.59
2016,7,27,9,0,195.0,309.0,1.0,19.0,441.0,500.49,385.69
2016,7,27,9,15,176.0,330.5,1.0,19.0,455.5,511.1,391.0
2016,7,27,9,30,157.0,352.0,1.0,19.0,470.0,519.87,395.63
2016,7,27,9,45,163.5,370.5,1.05,19.5,498.5,547.91,414.38
2016,7,27,10,0,170.0,389.0,1.1,20.0,527.0,575.42,432.38
2016,7,27,10,15,208.5,400.0,1.15,20.0,575.5,625.69,468.0
2016,7,27,10,30,247.0,411.0,1.2,20.0,624.0,688.74,511.45
2016,7,27,10,45,205.5,428.0,1.25,20.0,608.0,651.98,484.27
2016,7,27,11,0,164.0,445.0,1.3,20.0,592.0,626.3,465.33
2016,7,27,11,15,167.0,453.5,1.35,20.0,606.0,635.39,471.84
2016,7,27,11,30,170.0,462.0,1.4,20.0,620.0,643.5,477.41
2016,7,27,11,45,173.0,466.5,1.5,20.0,629.0,646.47,479.9
2016,7,27,12,0,176.0,471.0,1.6,20.0,638.0,648.44,481.77
2016,7,27,12,15,162.5,471.5,1.65,20.0,625.5,629.34,468.3
2016,7,27,12,30,149.0,472.0,1.7,20.0,613.0,609.88,454.71
2016,7,27,12,45,138.5,467.5,1.75,20.0,598.0,588.15,439.63
2016,7,27,13,0,128.0,463.0,1.8,20.0,583.0,566.4,424.47
2016,7,27,13,15,142.0,457.0,1.85,19.5,588.5,564.73,425.04
2016,7,27,13,30,156.0,451.0,1.9,19.0,594.0,561.74,424.5
2016,7,27,13,45,146.0,439.0,1.95,19.0,570.5,532.5,403.73
2016,7,27,14,0,136.0,427.0,2.0,19.0,547.0,503.75,383.31
2016,7,27,14,15,150.5,413.5,2.0,19.0,542.0,491.97,375.48
2016,7,27,14,30,165.0,400.0,2.0,19.0,537.0,478.73,366.34
2016,7,27,14,45,145.5,381.5,2.05,19.0,498.5,438.12,336.45
2016,7,27,15,0,126.0,363.0,2.1,19.0,460.0,399.35,307.75
2016,7,27,15,15,122.5,342.5,2.1,19.0,433.0,369.36,285.41
2016,7,27,15,30,119.0,322.0,2.1,19.0,406.0,339.83,263.08
2016,7,27,15,45,101.0,297.5,2.15,19.0,365.5,304.57,236.2
2016,7,27,16,0,83.0,273.0,2.2,19.0,325.0,268.84,208.8
2016,7,27,16,15,60.5,242.5,2.2,18.5,279.0,229.28,178.68
2016,7,27,16,30,38.0,212.0,2.2,18.0,233.0,192.8,150.85
2016,7,27,16,45,33.0,190.0,2.2,18.0,207.0,169.31,132.47
2016,7,27,17,0,28.0,168.0,2.2,18.0,181.0,146.71,114.72
2016,7,27,17,15,14.0,139.0,2.15,17.5,145.5,123.83,97.28
2016,7,27,17,30,0.0,110.0,2.1,17.0,110.0,97.88,76.76
2016,7,27,17,45,287.5,84.0,2.1,17.0,160.5,59.02,46.62
2016,7,27,18,0,575.0,58.0,2.1,17.0,211.0,40.74,30.49
2016,7,27,18,15,507.5,51.0,2.1,16.5,164.5,37.12,27.18
2016,7,27,18,30,440.0,44.0,2.1,16.0,118.0,33.33,23.53
2016,7,27,18,45,339.0,33.5,2.1,16.0,79.0,26.1,16.51
2016,7,27,19,0,238.0,23.0,2.1,16.0,40.0,18.45,5.63
2016,7,27,19,15,119.0,11.5,2.05,15.5,20.0,10.96,0.0
2016,7,27,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,5,15,73.5,7.5,1.1,14.0,10.0,7.15,0.0
2016,7,28,5,30,147.0,15.0,1.0,14.0,20.0,43.36,0.0
2016,7,28,5,45,270.0,26.0,0.95,14.0,55.0,109.8,64.55
2016,7,28,6,0,393.0,37.0,0.9,14.0,90.0,177.01,129.36
2016,7,28,6,15,470.5,44.5,0.85,14.0,134.5,236.99,183.0
2016,7,28,6,30,548.0,52.0,0.8,14.0,179.0,305.19,242.4
2016,7,28,6,45,600.0,57.5,0.75,14.5,228.0,366.63,294.57
2016,7,28,7,0,652.0,63.0,0.7,15.0,277.0,432.66,348.16
2016,7,28,7,15,688.0,67.5,0.7,15.0,327.5,490.74,394.48
2016,7,28,7,30,724.0,72.0,0.7,15.0,378.0,552.63,441.91
2016,7,28,7,45,382.0,136.0,0.7,15.5,299.5,424.22,339.9
2016,7,28,8,0,40.0,200.0,0.7,16.0,221.0,234.18,185.54
2016,7,28,8,15,74.0,231.5,0.7,16.0,274.0,295.06,234.6
2016,7,28,8,30,108.0,263.0,0.7,16.0,327.0,358.39,282.98
2016,7,28,8,45,140.0,286.0,0.75,16.5,376.5,424.31,331.63
2016,7,28,9,0,172.0,309.0,0.8,17.0,426.0,480.66,372.15
2016,7,28,9,15,139.0,327.5,0.85,17.0,425.5,474.65,365.61
2016,7,28,9,30,106.0,346.0,0.9,17.0,425.0,453.39,348.61
2016,7,28,9,45,101.0,362.0,1.0,17.5,440.5,466.46,357.27
2016,7,28,10,0,96.0,378.0,1.1,18.0,456.0,478.88,365.12
2016,7,28,10,15,113.0,397.5,1.15,18.0,492.5,529.18,401.21
2016,7,28,10,30,130.0,417.0,1.2,18.0,529.0,566.12,427.19
2016,7,28,10,45,115.5,425.0,1.25,18.0,526.5,558.67,420.86
2016,7,28,11,0,101.0,433.0,1.3,18.0,524.0,538.04,405.72
2016,7,28,11,15,150.5,446.0,1.3,18.0,584.5,611.16,458.6
2016,7,28,11,30,200.0,459.0,1.3,18.0,645.0,670.76,500.36
2016,7,28,11,45,211.0,453.5,1.35,18.0,650.5,671.24,500.7
2016,7,28,12,0,222.0,448.0,1.4,18.0,656.0,670.63,500.92
2016,7,28,12,15,293.5,434.5,1.45,18.0,710.0,727.82,542.53
2016,7,28,12,30,365.0,421.0,1.5,18.0,764.0,772.24,574.51
2016,7,28,12,45,291.0,441.0,1.55,18.0,714.0,710.31,530.05
2016,7,28,13,0,217.0,461.0,1.6,18.0,664.0,644.9,483.54
2016,7,28,13,15,204.0,455.5,1.6,18.0,643.5,617.52,464.69
2016,7,28,13,30,191.0,450.0,1.6,18.0,623.0,590.31,445.5
2016,7,28,13,45,153.0,436.5,1.65,18.0,573.0,535.92,406.46
2016,7,28,14,0,115.0,423.0,1.7,18.0,523.0,484.15,368.91
2016,7,28,14,15,135.5,411.0,1.7,18.0,525.5,478.95,366.19
2016,7,28,14,30,156.0,399.0,1.7,18.0,528.0,471.77,361.57
2016,7,28,14,45,107.5,367.0,1.75,18.0,454.0,402.12,309.69
2016,7,28,15,0,59.0,335.0,1.8,18.0,380.0,337.54,261.15
2016,7,28,15,15,66.0,321.5,1.8,18.0,370.0,323.55,251.12
2016,7,28,15,30,73.0,308.0,1.8,18.0,360.0,308.77,240.06
2016,7,28,15,45,54.0,276.0,1.85,18.0,313.5,266.95,208.09
2016,7,28,16,0,35.0,244.0,1.9,18.0,267.0,227.69,177.98
2016,7,28,16,15,24.5,215.5,1.9,17.5,231.0,200.96,157.72
2016,7,28,16,30,14.0,187.0,1.9,17.0,195.0,171.27,134.9
2016,7,28,16,45,7.0,164.0,1.9,17.0,168.0,148.29,116.97
2016,7,28,17,0,0.0,141.0,1.9,17.0,141.0,126.37,99.75
2016,7,28,17,15,0.0,122.5,1.9,16.5,122.5,109.65,86.48
2016,7,28,17,30,0.0,104.0,1.9,16.0,104.0,93.11,73.09
2016,7,28,17,45,283.0,80.5,1.9,16.0,155.0,56.55,44.64
2016,7,28,18,0,566.0,57.0,1.9,16.0,206.0,40.02,29.99
2016,7,28,18,15,498.5,50.0,1.85,16.0,160.0,36.37,26.57
2016,7,28,18,30,431.0,43.0,1.8,16.0,114.0,32.56,22.83
2016,7,28,18,45,330.0,32.5,1.75,16.0,76.0,25.3,15.77
2016,7,28,19,0,229.0,22.0,1.7,16.0,38.0,17.61,4.27
2016,7,28,19,15,114.5,11.0,1.65,15.5,19.0,10.48,0.0
2016,7,28,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,65.0,7.0,0.65,14.0,9.0,0.0,0.0
2016,7,29,5,30,130.0,14.0,0.6,14.0,18.0,38.94,0.0
2016,7,29,5,45,250.5,25.0,0.55,14.0,51.5,103.13,58.57
2016,7,29,6,0,371.0,36.0,0.5,14.0,85.0,168.88,122.83
2016,7,29,6,15,449.5,44.0,0.5,14.0,129.0,228.47,175.79
2016,7,29,6,30,528.0,52.0,0.5,14.0,173.0,296.47,234.69
2016,7,29,6,45,580.5,58.0,0.55,14.5,221.5,357.67,286.73
2016,7,29,7,0,633.0,64.0,0.6,15.0,270.0,423.55,340.57
2016,7,29,7,15,670.0,68.5,0.65,15.0,320.0,481.17,386.87
2016,7,29,7,30,707.0,73.0,0.7,15.0,370.0,542.86,434.66
2016,7,29,7,45,433.5,145.5,0.75,15.5,335.0,469.87,375.31
2016,7,29,8,0,160.0,218.0,0.8,16.0,300.0,351.48,279.64
2016,7,29,8,15,146.5,241.0,0.8,16.0,322.0,372.06,295.18
2016,7,29,8,30,133.0,264.0,0.8,16.0,344.0,391.03,308.16
2016,7,29,8,45,183.5,283.0,0.85,16.0,402.0,457.69,358.67
2016,7,29,9,0,234.0,302.0,0.9,16.0,460.0,527.17,409.77
2016,7,29,9,15,285.5,311.0,0.95,16.0,516.0,601.45,463.16
2016,7,29,9,30,337.0,320.0,1.0,16.0,572.0,665.15,508.12
2016,7,29,9,45,211.5,346.5,1.05,16.5,507.5,567.81,433.88
2016,7,29,10,0,86.0,373.0,1.1,17.0,443.0,463.97,354.54
2016,7,29,10,15,116.0,395.5,1.1,17.0,493.0,530.24,403.47
2016,7,29,10,30,146.0,418.0,1.1,17.0,543.0,583.4,440.89
2016,7,29,10,45,130.5,428.0,1.15,17.0,542.0,577.18,435.24
2016,7,29,11,0,115.0,438.0,1.2,17.0,541.0,570.04,429.53
2016,7,29,11,15,108.5,444.0,1.2,17.0,543.0,555.06,418.5
2016,7,29,11,30,102.0,450.0,1.2,17.0,545.0,551.94,415.86
2016,7,29,11,45,82.5,441.5,1.25,17.5,519.0,520.47,392.23
2016,7,29,12,0,63.0,433.0,1.3,18.0,493.0,489.15,368.83
2016,7,29,12,15,80.0,445.5,1.35,18.0,521.5,514.71,388.06
2016,7,29,12,30,97.0,458.0,1.4,18.0,550.0,539.03,405.89
2016,7,29,12,45,75.5,437.5,1.45,18.0,508.5,493.66,372.95
2016,7,29,13,0,54.0,417.0,1.5,18.0,467.0,449.47,340.95
2016,7,29,13,15,62.0,419.0,1.55,18.0,476.5,453.99,345.09
2016,7,29,13,30,70.0,421.0,1.6,18.0,486.0,457.67,348.29
2016,7,29,13,45,66.5,408.0,1.65,18.0,468.0,437.13,333.55
2016,7,29,14,0,63.0,395.0,1.7,18.0,450.0,416.85,319.05
2016,7,29,14,15,75.0,389.5,1.7,18.0,453.5,414.86,318.25
2016,7,29,14,30,87.0,384.0,1.7,18.0,457.0,411.57,316.32
2016,7,29,14,45,74.0,360.0,1.7,18.0,420.5,374.83,288.97
2016,7,29,15,0,61.0,336.0,1.7,18.0,384.0,339.57,262.68
2016,7,29,15,15,57.5,316.0,1.7,17.5,359.0,314.32,244.34
2016,7,29,15,30,54.0,296.0,1.7,17.0,334.0,289.6,226.1
2016,7,29,15,45,39.0,262.5,1.7,17.0,289.0,249.38,195.21
2016,7,29,16,0,24.0,229.0,1.7,17.0,244.0,215.33,169.0
2016,7,29,16,15,13.5,197.5,1.7,17.0,206.0,182.35,143.38
2016,7,29,16,30,3.0,166.0,1.7,17.0,168.0,150.85,118.78
2016,7,29,16,45,1.5,148.5,1.7,17.0,149.5,134.34,105.84
2016,7,29,17,0,0.0,131.0,1.7,17.0,131.0,118.12,92.99
2016,7,29,17,15,0.0,117.5,1.65,16.5,117.5,105.56,83.09
2016,7,29,17,30,0.0,104.0,1.6,16.0,104.0,93.03,73.01
2016,7,29,17,45,307.0,78.0,1.6,16.0,158.0,54.89,43.17
2016,7,29,18,0,614.0,52.0,1.6,16.0,212.0,39.7,29.7
2016,7,29,18,15,547.5,45.5,1.55,15.5,165.0,32.83,23.49
2016,7,29,18,30,481.0,39.0,1.5,15.0,118.0,29.23,20.01
2016,7,29,18,45,375.5,30.0,1.45,15.0,78.5,23.18,13.98
2016,7,29,19,0,270.0,21.0,1.4,15.0,39.0,16.8,2.83
2016,7,29,19,15,135.0,10.5,1.3,15.0,19.5,10.01,0.0
2016,7,29,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,30,5,15,77.0,6.5,0.4,12.0,9.5,0.0,0.0
2016,7,30,5,30,154.0,13.0,0.4,12.0,19.0,42.59,0.0
2016,7,30,5,45,283.5,24.0,0.4,12.5,54.0,109.78,60.25
2016,7,30,6,0,413.0,35.0,0.4,13.0,89.0,180.65,131.18
2016,7,30,6,15,492.5,42.5,0.4,13.0,134.5,242.34,186.37
2016,7,30,6,30,572.0,50.0,0.4,13.0,180.0,312.53,247.29
2016,7,30,6,45,313.5,86.0,0.45,13.5,160.0,258.34,208.57
2016,7,30,7,0,55.0,122.0,0.5,14.0,140.0,155.69,125.48
2016,7,30,7,15,65.5,144.5,0.5,14.0,169.5,187.9,152.55
2016,7,30,7,30,76.0,167.0,0.5,14.0,199.0,220.95,179.13
2016,7,30,7,45,55.5,181.0,0.55,14.5,206.0,224.06,180.38
2016,7,30,8,0,35.0,195.0,0.6,15.0,213.0,225.31,180.06
2016,7,30,8,15,80.5,229.0,0.6,15.0,275.5,297.6,237.52
2016,7,30,8,30,126.0,263.0,0.6,15.0,338.0,384.51,303.91
2016,7,30,8,45,101.5,279.5,0.65,15.0,343.0,373.44,293.58
2016,7,30,9,0,77.0,296.0,0.7,15.0,348.0,371.6,290.92
2016,7,30,9,15,86.5,318.5,0.75,15.0,380.5,405.26,315.92
2016,7,30,9,30,96.0,341.0,0.8,15.0,413.0,439.05,340.47
2016,7,30,9,45,93.5,358.0,0.85,15.5,431.0,455.4,350.97
2016,7,30,10,0,91.0,375.0,0.9,16.0,449.0,471.22,361.18
2016,7,30,10,15,94.5,391.5,0.9,16.0,470.5,491.85,375.43
2016,7,30,10,30,98.0,408.0,0.9,16.0,492.0,512.08,389.27
2016,7,30,10,45,108.0,422.5,0.95,16.0,517.5,536.2,406.44
2016,7,30,11,0,118.0,437.0,1.0,16.0,543.0,572.26,431.81
2016,7,30,11,15,164.0,447.0,1.0,16.0,597.0,626.3,470.43
2016,7,30,11,30,210.0,457.0,1.0,16.0,651.0,679.19,507.39
2016,7,30,11,45,171.5,462.0,1.05,16.0,621.5,641.05,479.49
2016,7,30,12,0,133.0,467.0,1.1,16.0,592.0,602.7,452.11
2016,7,30,12,15,95.0,447.0,1.15,16.0,537.0,530.92,401.06
2016,7,30,12,30,57.0,427.0,1.2,16.0,482.0,470.29,357.12
2016,7,30,12,45,45.0,402.5,1.25,16.0,445.5,431.09,328.98
2016,7,30,13,0,33.0,378.0,1.3,16.0,409.0,392.78,300.96
2016,7,30,13,15,42.0,389.5,1.3,16.0,428.5,408.34,313.1
2016,7,30,13,30,51.0,401.0,1.3,16.0,448.0,422.86,324.09
2016,7,30,13,45,36.5,358.5,1.3,16.0,391.5,366.77,282.3
2016,7,30,14,0,22.0,316.0,1.3,16.0,335.0,310.91,240.46
2016,7,30,14,15,19.0,296.0,1.3,16.0,312.5,288.37,223.77
