Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,14,30,16.0,276.0,1.3,16.0,290.0,266.23,207.09
2016,7,30,14,45,14.0,257.0,1.35,16.0,268.5,246.04,191.89
2016,7,30,15,0,12.0,238.0,1.4,16.0,247.0,226.17,176.8
2016,7,30,15,15,10.0,222.5,1.4,16.0,230.0,209.75,164.27
2016,7,30,15,30,8.0,207.0,1.4,16.0,213.0,193.62,151.89
2016,7,30,15,45,5.5,192.5,1.4,16.0,196.5,178.46,140.22
2016,7,30,16,0,3.0,178.0,1.4,16.0,180.0,163.65,128.78
2016,7,30,16,15,1.5,152.0,1.4,15.5,153.0,139.51,109.92
2016,7,30,16,30,0.0,126.0,1.4,15.0,126.0,115.7,91.06
2016,7,30,16,45,0.0,105.0,1.4,15.0,105.0,96.83,75.8
2016,7,30,17,0,0.0,84.0,1.4,15.0,84.0,78.04,60.4
2016,7,30,17,15,0.0,73.5,1.3,14.5,73.5,68.4,52.61
2016,7,30,17,30,0.0,63.0,1.2,14.0,63.0,58.59,44.54
2016,7,30,17,45,297.5,59.5,1.2,14.0,136.0,41.65,31.77
2016,7,30,18,0,595.0,56.0,1.2,14.0,209.0,39.53,29.82
2016,7,30,18,15,525.5,48.5,1.1,13.5,162.0,35.41,26.0
2016,7,30,18,30,456.0,41.0,1.0,13.0,115.0,31.08,21.81
2016,7,30,18,45,344.0,31.0,0.95,13.0,75.5,24.19,14.9
2016,7,30,19,0,232.0,21.0,0.9,13.0,36.0,16.91,1.63
2016,7,30,19,15,116.0,10.5,0.85,13.0,18.0,10.01,0.0
2016,7,30,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,31,5,15,44.5,6.5,1.1,12.0,8.0,0.0,0.0
2016,7,31,5,30,89.0,13.0,1.1,12.0,16.0,29.77,0.0
2016,7,31,5,45,215.0,26.0,1.15,12.5,49.5,93.76,49.13
2016,7,31,6,0,341.0,39.0,1.2,13.0,83.0,162.23,118.42
2016,7,31,6,15,423.5,48.5,1.2,13.0,127.5,223.43,173.34
2016,7,31,6,30,506.0,58.0,1.2,13.0,172.0,293.47,234.76
2016,7,31,6,45,253.0,79.0,1.2,13.0,136.0,221.39,180.69
2016,7,31,7,0,0.0,100.0,1.2,13.0,100.0,96.65,76.75
2016,7,31,7,15,4.0,120.5,1.15,13.0,122.0,119.18,95.89
2016,7,31,7,30,8.0,141.0,1.1,13.0,144.0,142.06,114.72
2016,7,31,7,45,15.0,162.5,1.1,13.5,170.0,168.36,135.92
2016,7,31,8,0,22.0,184.0,1.1,14.0,196.0,195.24,157.19
2016,7,31,8,15,18.0,193.0,1.05,14.0,203.0,201.14,161.18
2016,7,31,8,30,14.0,202.0,1.0,14.0,210.0,206.79,165.01
2016,7,31,8,45,32.5,241.0,1.0,14.5,262.0,273.03,217.09
2016,7,31,9,0,51.0,280.0,1.0,15.0,314.0,331.41,261.39
2016,7,31,9,15,48.5,295.0,1.0,15.0,329.5,345.32,270.86
2016,7,31,9,30,46.0,310.0,1.0,15.0,345.0,358.91,280.33
2016,7,31,9,45,38.5,313.5,1.0,15.5,344.0,354.98,275.92
2016,7,31,10,0,31.0,317.0,1.0,16.0,343.0,350.71,271.43
2016,7,31,10,15,53.5,356.0,1.0,16.0,402.0,413.49,318.5
2016,7,31,10,30,76.0,395.0,1.0,16.0,461.0,476.43,364.21
2016,7,31,10,45,81.0,409.5,1.05,16.0,481.0,495.46,377.36
2016,7,31,11,0,86.0,424.0,1.1,16.0,501.0,514.03,390.54
2016,7,31,11,15,111.5,440.5,1.15,16.0,542.0,566.83,428.69
2016,7,31,11,30,137.0,457.0,1.2,16.0,583.0,606.14,456.71
2016,7,31,11,45,125.0,459.0,1.25,16.0,575.0,591.88,446.01
2016,7,31,12,0,113.0,461.0,1.3,16.0,567.0,577.13,435.46
2016,7,31,12,15,115.5,462.5,1.35,16.0,570.5,575.58,434.79
2016,7,31,12,30,118.0,464.0,1.4,16.0,574.0,573.29,433.51
2016,7,31,12,45,144.5,463.5,1.45,16.0,598.0,590.54,446.94
2016,7,31,13,0,171.0,463.0,1.5,16.0,622.0,605.83,458.77
2016,7,31,13,15,157.0,455.0,1.55,16.0,599.0,576.49,437.83
2016,7,31,13,30,143.0,447.0,1.6,16.0,576.0,547.59,417.4
2016,7,31,13,45,131.5,434.0,1.65,16.0,551.0,516.66,395.42
2016,7,31,14,0,120.0,421.0,1.7,16.0,526.0,486.42,373.72
2016,7,31,14,15,163.0,407.0,1.7,16.0,544.5,495.33,381.71
2016,7,31,14,30,206.0,393.0,1.7,16.0,563.0,500.29,386.25
2016,7,31,14,45,166.5,376.0,1.7,16.0,509.5,446.51,345.85
2016,7,31,15,0,127.0,359.0,1.7,16.0,456.0,396.42,308.18
2016,7,31,15,15,106.0,334.5,1.7,16.0,412.5,355.64,277.43
2016,7,31,15,30,85.0,310.0,1.7,16.0,369.0,315.94,247.19
2016,7,31,15,45,65.5,280.5,1.7,16.0,325.0,275.27,215.96
2016,7,31,16,0,46.0,251.0,1.7,16.0,281.0,237.18,186.54
2016,7,31,16,15,29.5,217.0,1.7,15.5,235.5,199.06,157.2
2016,7,31,16,30,13.0,183.0,1.7,15.0,190.0,167.49,132.89
2016,7,31,16,45,379.5,129.0,1.7,15.0,299.0,172.31,122.12
2016,7,31,17,0,746.0,75.0,1.7,15.0,408.0,153.83,90.34
2016,7,31,17,15,712.5,71.0,1.65,15.0,357.0,101.96,54.89
2016,7,31,17,30,679.0,67.0,1.6,15.0,306.0,54.19,42.69
2016,7,31,17,45,629.0,62.0,1.6,15.0,255.5,42.27,32.18
2016,7,31,18,0,579.0,57.0,1.6,15.0,205.0,40.43,30.47
2016,7,31,18,15,508.5,49.5,1.55,14.5,158.0,36.36,26.69
2016,7,31,18,30,438.0,42.0,1.5,14.0,111.0,32.1,22.55
2016,7,31,18,45,323.5,31.5,1.5,14.0,72.5,24.78,15.19
2016,7,31,19,0,209.0,21.0,1.5,14.0,34.0,17.04,0.0
2016,7,31,19,15,104.5,10.5,1.45,13.5,17.0,10.01,0.0
2016,7,31,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,5,15,31.0,6.5,0.6,13.0,7.5,0.0,0.0
2016,8,1,5,30,62.0,13.0,0.6,13.0,15.0,24.45,0.0
2016,8,1,5,45,184.0,27.0,0.65,13.5,47.0,86.08,42.19
2016,8,1,6,0,306.0,41.0,0.7,14.0,79.0,152.65,110.62
2016,8,1,6,15,392.0,51.0,0.7,14.0,123.5,214.26,165.09
2016,8,1,6,30,478.0,61.0,0.7,14.0,168.0,284.67,225.91
2016,8,1,6,45,239.0,74.5,0.7,14.0,128.0,209.48,169.63
2016,8,1,7,0,0.0,88.0,0.7,14.0,88.0,84.06,65.79
2016,8,1,7,15,0.0,105.0,0.7,14.0,105.0,100.61,79.89
2016,8,1,7,30,0.0,122.0,0.7,14.0,122.0,117.15,93.4
2016,8,1,7,45,2.5,142.5,0.75,14.5,144.0,139.0,110.95
2016,8,1,8,0,5.0,163.0,0.8,15.0,166.0,161.07,128.36
2016,8,1,8,15,10.5,184.5,0.85,15.0,191.0,186.65,148.68
2016,8,1,8,30,16.0,206.0,0.9,15.0,216.0,212.63,169.08
2016,8,1,8,45,36.0,244.5,0.95,15.5,268.0,279.99,221.71
2016,8,1,9,0,56.0,283.0,1.0,16.0,320.0,339.29,266.58
2016,8,1,9,15,96.5,315.0,1.05,16.0,384.0,410.85,320.97
2016,8,1,9,30,137.0,347.0,1.1,16.0,448.0,497.1,384.65
2016,8,1,9,45,174.0,364.0,1.15,16.0,499.5,552.07,424.37
2016,8,1,10,0,211.0,381.0,1.2,16.0,551.0,607.76,464.25
2016,8,1,10,15,212.0,396.5,1.2,16.0,572.5,626.64,476.2
2016,8,1,10,30,213.0,412.0,1.2,16.0,594.0,644.49,487.76
2016,8,1,10,45,315.0,389.5,1.25,16.0,666.5,734.8,553.25
2016,8,1,11,0,417.0,367.0,1.3,16.0,739.0,823.15,615.06
2016,8,1,11,15,284.5,412.0,1.3,16.0,668.0,723.24,541.72
2016,8,1,11,30,152.0,457.0,1.3,16.0,597.0,621.44,467.25
2016,8,1,11,45,134.5,459.0,1.35,16.0,584.0,601.56,453.76
2016,8,1,12,0,117.0,461.0,1.4,16.0,571.0,581.28,439.14
2016,8,1,12,15,149.5,464.5,1.4,16.0,605.0,610.73,461.08
2016,8,1,12,30,182.0,468.0,1.4,16.0,639.0,638.22,481.03
2016,8,1,12,45,163.0,464.0,1.4,16.0,616.5,608.34,459.23
2016,8,1,13,0,144.0,460.0,1.4,16.0,594.0,578.76,438.05
2016,8,1,13,15,148.0,453.0,1.4,16.0,589.0,566.87,430.11
2016,8,1,13,30,152.0,446.0,1.4,16.0,584.0,554.3,421.51
2016,8,1,13,45,125.5,430.0,1.45,16.0,542.0,508.24,388.23
2016,8,1,14,0,99.0,414.0,1.5,16.0,500.0,462.03,354.67
2016,8,1,14,15,114.5,403.5,1.5,16.0,500.0,457.29,352.11
2016,8,1,14,30,130.0,393.0,1.5,16.0,500.0,448.95,346.51
2016,8,1,14,45,91.5,359.5,1.55,16.0,433.5,385.37,298.91
2016,8,1,15,0,53.0,326.0,1.6,16.0,367.0,326.2,254.23
2016,8,1,15,15,54.0,310.0,1.6,16.0,350.0,307.25,240.25
2016,8,1,15,30,55.0,294.0,1.6,16.0,333.0,288.24,225.87
2016,8,1,15,45,37.0,257.0,1.65,16.0,282.5,243.81,191.61
2016,8,1,16,0,19.0,220.0,1.7,16.0,232.0,205.66,162.12
2016,8,1,16,15,16.5,202.5,1.7,15.5,212.0,187.31,148.21
2016,8,1,16,30,14.0,185.0,1.7,15.0,192.0,169.33,134.39
2016,8,1,16,45,7.5,163.0,1.75,15.0,166.5,147.29,117.07
2016,8,1,17,0,1.0,141.0,1.8,15.0,141.0,126.23,100.42
2016,8,1,17,15,0.5,123.0,1.85,14.5,123.0,109.77,87.28
2016,8,1,17,30,0.0,105.0,1.9,14.0,105.0,93.53,77.67
2016,8,1,17,45,270.5,85.0,1.95,14.0,153.0,60.18,48.24
2016,8,1,18,0,541.0,65.0,2.0,14.0,201.0,47.22,36.62
2016,8,1,18,15,464.5,56.0,2.0,14.0,154.0,42.15,31.85
2016,8,1,18,30,388.0,47.0,2.0,14.0,107.0,36.84,26.63
2016,8,1,18,45,270.0,34.5,2.0,14.0,69.0,27.78,17.54
2016,8,1,19,0,152.0,22.0,2.0,14.0,31.0,17.42,0.0
2016,8,1,19,15,76.0,11.0,2.0,13.5,15.5,10.48,0.0
2016,8,1,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,5,15,33.0,6.5,1.95,13.0,7.0,0.0,0.0
2016,8,2,5,30,66.0,13.0,1.9,13.0,14.0,25.18,0.0
2016,8,2,5,45,203.0,26.0,1.9,13.5,47.5,89.17,40.34
2016,8,2,6,0,340.0,39.0,1.9,14.0,81.0,161.46,116.8
2016,8,2,6,15,429.0,48.0,1.9,14.0,126.0,224.48,173.58
2016,8,2,6,30,518.0,57.0,1.9,14.0,171.0,297.01,237.35
2016,8,2,6,45,579.0,63.0,1.9,14.5,221.5,361.95,293.66
2016,8,2,7,0,640.0,69.0,1.9,15.0,272.0,432.4,352.47
2016,8,2,7,15,320.0,81.0,1.9,15.0,182.5,288.32,237.75
2016,8,2,7,30,0.0,93.0,1.9,15.0,93.0,87.59,68.33
2016,8,2,7,45,0.0,112.0,1.9,15.5,112.0,106.14,83.7
2016,8,2,8,0,0.0,131.0,1.9,16.0,131.0,124.71,98.53
2016,8,2,8,15,5.0,161.5,1.85,16.0,164.5,158.82,126.16
2016,8,2,8,30,10.0,192.0,1.8,16.0,198.0,193.43,153.72
2016,8,2,8,45,13.5,212.5,1.8,16.5,221.5,216.84,171.65
2016,8,2,9,0,17.0,233.0,1.8,17.0,245.0,240.44,189.5
2016,8,2,9,15,19.0,250.0,1.8,17.0,264.0,259.23,203.71
2016,8,2,9,30,21.0,267.0,1.8,17.0,283.0,278.06,217.85
2016,8,2,9,45,45.5,314.0,1.85,17.5,350.5,362.53,282.41
2016,8,2,10,0,70.0,361.0,1.9,18.0,418.0,436.3,336.94
2016,8,2,10,15,102.5,387.0,1.9,18.0,473.0,495.53,380.62
2016,8,2,10,30,135.0,413.0,1.9,18.0,528.0,568.13,433.07
2016,8,2,10,45,153.0,426.0,1.95,18.0,560.0,598.68,454.6
2016,8,2,11,0,171.0,439.0,2.0,18.0,592.0,628.54,475.83
2016,8,2,11,15,164.0,448.0,2.05,18.0,596.5,628.08,474.8
2016,8,2,11,30,157.0,457.0,2.1,18.0,601.0,626.69,473.42
2016,8,2,11,45,150.0,461.0,2.2,18.5,600.0,619.28,467.25
2016,8,2,12,0,143.0,465.0,2.3,19.0,599.0,611.15,460.66
2016,8,2,12,15,161.5,466.0,2.4,19.0,617.0,624.06,470.78
2016,8,2,12,30,180.0,467.0,2.5,19.0,635.0,635.5,479.72
2016,8,2,12,45,172.0,464.0,2.6,19.0,624.0,616.84,466.56
2016,8,2,13,0,164.0,461.0,2.7,19.0,613.0,597.88,453.32
2016,8,2,13,15,163.0,453.5,2.75,19.0,602.5,580.53,441.26
2016,8,2,13,30,162.0,446.0,2.8,19.0,592.0,562.77,428.84
2016,8,2,13,45,127.0,428.0,2.9,19.0,541.0,507.67,388.41
2016,8,2,14,0,92.0,410.0,3.0,19.0,490.0,453.05,347.97
2016,8,2,14,15,93.5,396.5,3.05,19.0,475.5,434.7,334.94
2016,8,2,14,30,95.0,383.0,3.1,19.0,461.0,416.12,321.47
2016,8,2,14,45,181.0,364.0,3.15,19.0,504.5,445.01,345.01
2016,8,2,15,0,267.0,345.0,3.2,19.0,548.0,463.84,359.95
2016,8,2,15,15,557.5,225.5,3.25,18.5,620.0,494.09,385.03
2016,8,2,15,30,848.0,106.0,3.3,18.0,692.0,495.64,384.7
2016,8,2,15,45,830.5,104.0,3.35,18.0,647.0,437.99,335.99
2016,8,2,16,0,813.0,102.0,3.4,18.0,602.0,381.15,286.85
2016,8,2,16,15,792.5,99.0,3.4,18.0,554.0,323.61,236.15
2016,8,2,16,30,772.0,96.0,3.4,18.0,506.0,267.77,186.46
2016,8,2,16,45,742.5,92.5,3.45,18.0,454.5,211.8,137.97
2016,8,2,17,0,713.0,89.0,3.5,18.0,403.0,154.49,91.6
2016,8,2,17,15,675.5,84.0,3.45,17.5,351.5,103.01,57.34
2016,8,2,17,30,638.0,79.0,3.4,17.0,300.0,56.13,44.06
2016,8,2,17,45,582.0,72.5,3.4,17.0,249.0,50.84,39.45
2016,8,2,18,0,526.0,66.0,3.4,17.0,198.0,48.23,37.04
2016,8,2,18,15,447.0,57.0,3.3,16.5,151.0,43.22,32.4
2016,8,2,18,30,368.0,48.0,3.2,16.0,104.0,37.97,27.32
2016,8,2,18,45,248.0,34.5,3.15,15.5,66.0,26.9,16.48
2016,8,2,19,0,128.0,21.0,3.1,15.0,28.0,16.63,0.0
2016,8,2,19,15,64.0,10.5,3.05,15.0,14.0,10.01,0.0
2016,8,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,3,5,15,28.0,5.5,1.2,14.0,6.0,0.0,0.0
2016,8,3,5,30,56.0,11.0,1.1,14.0,12.0,21.29,0.0
2016,8,3,5,45,186.0,25.0,1.05,14.5,44.5,83.25,33.53
2016,8,3,6,0,316.0,39.0,1.0,15.0,77.0,153.84,110.23
2016,8,3,6,15,405.0,49.0,0.95,15.0,122.0,216.56,166.01
2016,8,3,6,30,494.0,59.0,0.9,15.0,167.0,288.86,228.46
2016,8,3,6,45,555.0,66.0,0.85,15.5,217.0,353.74,283.4
2016,8,3,7,0,616.0,73.0,0.8,16.0,267.0,424.16,340.56
2016,8,3,7,15,310.5,104.5,0.75,16.0,202.5,310.44,251.41
2016,8,3,7,30,5.0,136.0,0.7,16.0,138.0,135.19,106.9
2016,8,3,7,45,3.0,144.0,0.7,16.5,145.5,141.08,111.74
2016,8,3,8,0,1.0,152.0,0.7,17.0,153.0,146.95,115.82
2016,8,3,8,15,10.5,181.5,0.7,17.5,188.0,183.71,144.9
2016,8,3,8,30,20.0,211.0,0.7,18.0,223.0,221.24,173.84
2016,8,3,8,45,20.0,225.0,0.7,18.5,237.5,235.3,183.72
2016,8,3,9,0,20.0,239.0,0.7,19.0,252.0,249.33,193.58
2016,8,3,9,15,22.0,256.5,0.8,19.0,272.0,268.71,208.1
2016,8,3,9,30,24.0,274.0,0.9,19.0,292.0,288.11,222.54
2016,8,3,9,45,23.5,284.0,1.0,19.0,302.0,297.45,229.23
2016,8,3,10,0,23.0,294.0,1.1,19.0,312.0,306.71,235.93
2016,8,3,10,15,46.5,341.5,1.2,19.0,380.5,391.63,299.8
2016,8,3,10,30,70.0,389.0,1.3,19.0,449.0,464.65,353.13
2016,8,3,10,45,99.5,412.5,1.45,19.0,499.5,517.86,392.08
2016,8,3,11,0,129.0,436.0,1.6,19.0,550.0,583.3,439.26
2016,8,3,11,15,125.0,443.5,1.7,19.0,556.0,584.31,439.41
2016,8,3,11,30,121.0,451.0,1.8,19.0,562.0,584.56,439.59
2016,8,3,11,45,114.5,454.0,1.9,19.0,559.5,576.95,434.2
2016,8,3,12,0,108.0,457.0,2.0,19.0,557.0,558.75,421.43
2016,8,3,12,15,102.0,455.0,2.05,19.0,550.0,546.41,412.64
2016,8,3,12,30,96.0,453.0,2.1,19.0,543.0,533.83,403.65
2016,8,3,12,45,131.5,456.5,2.2,19.0,578.5,572.12,432.64
2016,8,3,13,0,167.0,460.0,2.3,19.0,614.0,599.74,453.56
2016,8,3,13,15,154.5,452.0,2.35,18.5,593.0,571.82,434.22
2016,8,3,13,30,142.0,444.0,2.4,18.0,572.0,544.25,415.29
2016,8,3,13,45,147.0,433.0,2.5,18.0,562.5,528.4,404.61
2016,8,3,14,0,152.0,422.0,2.6,18.0,553.0,511.88,393.23
2016,8,3,14,15,205.5,401.5,2.65,18.0,572.5,520.91,401.55
2016,8,3,14,30,259.0,381.0,2.7,18.0,592.0,525.38,406.01
2016,8,3,14,45,284.5,357.5,2.8,18.0,580.5,503.47,390.34
2016,8,3,15,0,310.0,334.0,2.9,18.0,569.0,478.92,372.29
2016,8,3,15,15,578.5,221.0,2.95,18.0,630.0,500.62,390.04
2016,8,3,15,30,847.0,108.0,3.0,18.0,691.0,495.95,384.18
2016,8,3,15,45,831.0,105.0,3.05,18.0,646.5,438.01,335.4
2016,8,3,16,0,815.0,102.0,3.1,18.0,602.0,380.73,286.01
2016,8,3,16,15,794.5,99.0,3.15,17.5,553.5,323.03,235.75
2016,8,3,16,30,774.0,96.0,3.2,17.0,505.0,267.04,186.28
2016,8,3,16,45,747.0,92.0,3.25,17.0,454.0,210.94,137.49
2016,8,3,17,0,720.0,88.0,3.3,17.0,403.0,153.27,90.71
2016,8,3,17,15,682.5,83.0,3.3,16.5,351.5,101.39,56.38
2016,8,3,17,30,645.0,78.0,3.3,16.0,300.0,54.1,42.45
2016,8,3,17,45,590.0,71.5,3.35,16.0,248.5,50.22,39.06
2016,8,3,18,0,535.0,65.0,3.4,16.0,197.0,47.57,36.6
2016,8,3,18,15,456.0,56.0,3.35,15.5,150.0,42.52,31.9
2016,8,3,18,30,377.0,47.0,3.3,15.0,103.0,37.24,26.75
2016,8,3,18,45,253.5,33.5,3.25,15.0,65.0,26.16,15.7
2016,8,3,19,0,130.0,20.0,3.2,15.0,27.0,15.85,0.0
2016,8,3,19,15,65.0,10.0,3.15,14.5,13.5,9.53,0.0
2016,8,3,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,5,15,13.0,5.0,2.3,13.0,5.0,0.0,0.0
2016,8,4,5,30,26.0,10.0,2.3,13.0,10.0,14.53,0.0
2016,8,4,5,45,145.0,26.0,2.35,13.5,41.5,73.88,25.69
2016,8,4,6,0,264.0,42.0,2.4,14.0,73.0,141.17,101.67
2016,8,4,6,15,355.5,53.5,2.4,14.0,117.0,201.96,156.31
2016,8,4,6,30,447.0,65.0,2.4,14.0,161.0,275.11,220.41
2016,8,4,6,45,223.5,62.5,2.45,14.5,110.5,187.92,153.09
2016,8,4,7,0,0.0,60.0,2.5,15.0,60.0,55.8,41.93
2016,8,4,7,15,0.0,71.5,2.45,15.0,71.5,66.64,51.17
2016,8,4,7,30,0.0,83.0,2.4,15.0,83.0,77.66,60.33
2016,8,4,7,45,0.0,97.0,2.35,15.5,97.0,91.18,71.31
2016,8,4,8,0,0.0,111.0,2.3,16.0,111.0,104.72,82.13
2016,8,4,8,15,0.0,130.0,2.25,16.0,130.0,123.25,97.08
2016,8,4,8,30,0.0,149.0,2.2,16.0,149.0,141.81,111.87
2016,8,4,8,45,1.0,160.5,2.15,16.0,161.0,153.71,121.17
2016,8,4,9,0,2.0,172.0,2.1,16.0,173.0,165.68,130.48
2016,8,4,9,15,22.5,237.5,2.1,16.0,254.0,249.76,197.79
2016,8,4,9,30,43.0,303.0,2.1,16.0,335.0,349.26,274.93
2016,8,4,9,45,30.0,288.5,2.15,16.0,312.0,320.68,251.61
2016,8,4,10,0,17.0,274.0,2.2,16.0,289.0,280.72,219.97
2016,8,4,10,15,18.5,288.0,2.2,16.0,304.5,295.87,231.53
2016,8,4,10,30,20.0,302.0,2.2,16.0,320.0,310.94,242.79
2016,8,4,10,45,29.5,337.0,2.25,16.0,363.5,367.84,286.2
2016,8,4,11,0,39.0,372.0,2.3,16.0,407.0,412.66,319.76
2016,8,4,11,15,44.5,388.0,2.25,16.0,428.0,433.11,334.59
2016,8,4,11,30,50.0,404.0,2.2,16.0,449.0,453.09,349.12
2016,8,4,11,45,51.5,406.0,2.2,16.0,453.5,454.12,349.64
2016,8,4,12,0,53.0,408.0,2.2,16.0,458.0,454.82,350.08
2016,8,4,12,15,40.5,386.5,2.15,15.5,424.5,417.95,322.73
2016,8,4,12,30,28.0,365.0,2.1,15.0,391.0,381.76,295.81
2016,8,4,12,45,54.5,401.0,2.1,15.0,451.5,439.0,339.79
2016,8,4,13,0,81.0,437.0,2.1,15.0,512.0,493.97,380.94
2016,8,4,13,15,60.5,407.5,2.1,15.0,463.0,442.25,341.9
2016,8,4,13,30,40.0,378.0,2.1,15.0,414.0,392.25,304.32
2016,8,4,13,45,87.5,398.5,2.1,15.0,475.0,445.46,346.08
2016,8,4,14,0,135.0,419.0,2.1,15.0,536.0,496.25,384.77
2016,8,4,14,15,103.5,394.5,2.1,15.0,482.5,440.08,342.2
2016,8,4,14,30,72.0,370.0,2.1,15.0,429.0,388.97,303.58
2016,8,4,14,45,58.5,342.5,2.1,15.0,389.5,349.62,273.89
2016,8,4,15,0,45.0,315.0,2.1,15.0,350.0,311.93,245.15
2016,8,4,15,15,32.0,279.5,2.1,15.0,304.0,269.34,212.32
2016,8,4,15,30,19.0,244.0,2.1,15.0,258.0,231.33,182.79
2016,8,4,15,45,13.5,218.0,2.1,15.0,227.5,203.99,161.49
2016,8,4,16,0,8.0,192.0,2.1,15.0,197.0,177.48,140.67
2016,8,4,16,15,4.0,151.0,2.1,14.5,153.5,139.27,110.32
2016,8,4,16,30,0.0,110.0,2.1,14.0,110.0,101.56,79.87
2016,8,4,16,45,0.0,99.0,2.15,14.0,99.0,91.48,71.78
2016,8,4,17,0,0.0,88.0,2.2,14.0,88.0,81.44,63.59
2016,8,4,17,15,0.0,76.5,2.2,14.0,76.5,71.01,54.98
2016,8,4,17,30,0.0,65.0,2.2,14.0,65.0,60.46,48.49
2016,8,4,17,45,273.5,62.0,2.2,14.0,128.5,43.72,33.59
2016,8,4,18,0,547.0,59.0,2.2,14.0,192.0,42.62,32.51
2016,8,4,18,15,470.0,50.5,2.15,13.5,145.5,37.79,27.97
2016,8,4,18,30,393.0,42.0,2.1,13.0,99.0,32.72,23.0
2016,8,4,18,45,272.5,30.0,2.1,13.0,62.0,23.97,13.83
2016,8,4,19,0,152.0,18.0,2.1,13.0,25.0,14.67,0.0
2016,8,4,19,15,76.0,9.0,2.05,13.0,12.5,8.58,0.0
2016,8,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,18.0,4.0,1.2,13.0,4.5,0.0,0.0
2016,8,5,5,30,36.0,8.0,1.2,13.0,9.0,14.53,0.0
2016,8,5,5,45,148.0,23.5,1.25,13.5,39.0,71.16,19.71
2016,8,5,6,0,260.0,39.0,1.3,14.0,69.0,136.37,97.34
2016,8,5,6,15,348.0,51.0,1.3,14.0,112.5,196.23,151.11
2016,8,5,6,30,436.0,63.0,1.3,14.0,156.0,268.29,213.8
2016,8,5,6,45,233.5,89.0,1.3,14.0,140.0,216.03,175.56
2016,8,5,7,0,31.0,115.0,1.3,14.0,124.0,136.04,109.73
2016,8,5,7,15,38.5,135.5,1.3,14.0,149.0,163.0,132.49
2016,8,5,7,30,46.0,156.0,1.3,14.0,174.0,190.59,155.08
2016,8,5,7,45,122.0,182.0,1.3,14.5,240.5,280.81,228.88
2016,8,5,8,0,198.0,208.0,1.3,15.0,307.0,368.91,298.5
2016,8,5,8,15,203.0,231.0,1.25,15.0,341.5,405.36,325.27
2016,8,5,8,30,208.0,254.0,1.2,15.0,376.0,441.54,351.58
2016,8,5,8,45,195.5,277.5,1.2,15.5,399.5,463.24,365.59
2016,8,5,9,0,183.0,301.0,1.2,16.0,423.0,483.3,378.23
2016,8,5,9,15,133.0,316.0,1.2,16.0,408.0,458.51,357.26
2016,8,5,9,30,83.0,331.0,1.2,16.0,393.0,417.34,324.42
2016,8,5,9,45,430.0,246.0,1.25,16.0,586.0,693.92,536.05
2016,8,5,10,0,777.0,161.0,1.3,16.0,779.0,944.75,707.92
2016,8,5,10,15,595.0,253.0,1.35,16.0,737.0,879.91,659.79
2016,8,5,10,30,413.0,345.0,1.4,16.0,695.0,797.39,598.89
2016,8,5,10,45,320.5,388.0,1.45,16.0,664.0,739.7,557.29
2016,8,5,11,0,228.0,431.0,1.5,16.0,633.0,678.2,512.0
2016,8,5,11,15,202.5,442.5,1.55,16.0,624.5,661.77,500.13
2016,8,5,11,30,177.0,454.0,1.6,16.0,616.0,644.31,487.07
2016,8,5,11,45,337.5,411.5,1.65,16.5,723.5,765.94,576.09
2016,8,5,12,0,498.0,369.0,1.7,17.0,831.0,881.4,656.4
2016,8,5,12,15,467.0,375.5,1.7,16.5,809.0,845.6,631.37
2016,8,5,12,30,436.0,382.0,1.7,16.0,787.0,808.72,607.03
2016,8,5,12,45,425.5,382.5,1.75,16.0,776.0,784.39,590.95
2016,8,5,13,0,415.0,383.0,1.8,16.0,765.0,758.88,573.77
2016,8,5,13,15,340.0,406.0,1.8,16.0,715.5,693.81,526.67
2016,8,5,13,30,265.0,429.0,1.8,16.0,666.0,636.8,484.87
2016,8,5,13,45,175.0,416.5,1.85,16.0,571.5,535.5,410.85
2016,8,5,14,0,85.0,404.0,1.9,16.0,477.0,442.3,341.12
2016,8,5,14,15,106.5,396.0,1.95,16.0,484.5,443.59,343.55
2016,8,5,14,30,128.0,388.0,2.0,16.0,492.0,443.15,343.97
2016,8,5,14,45,108.0,366.0,2.05,16.0,451.5,401.26,312.5
2016,8,5,15,0,88.0,344.0,2.1,16.0,411.0,361.86,282.8
2016,8,5,15,15,86.0,324.0,2.15,16.0,386.5,335.74,263.17
2016,8,5,15,30,84.0,304.0,2.2,16.0,362.0,309.92,243.45
2016,8,5,15,45,98.0,286.0,2.25,16.0,349.0,292.65,230.04
2016,8,5,16,0,112.0,268.0,2.3,16.0,336.0,270.46,212.3
2016,8,5,16,15,60.5,220.5,2.35,15.5,257.0,210.61,166.04
2016,8,5,16,30,9.0,173.0,2.4,15.0,178.0,157.81,125.45
2016,8,5,16,45,4.5,144.5,2.45,15.0,147.0,131.16,104.18
2016,8,5,17,0,0.0,116.0,2.5,15.0,116.0,105.29,83.26
2016,8,5,17,15,0.0,100.5,2.6,15.0,100.5,91.24,71.76
2016,8,5,17,30,0.0,85.0,2.7,15.0,85.0,77.31,63.18
2016,8,5,17,45,198.0,82.0,2.8,15.0,129.5,63.59,51.07
2016,8,5,18,0,396.0,79.0,2.9,15.0,174.0,58.29,46.21
2016,8,5,18,15,317.0,66.0,2.9,14.5,130.5,49.78,38.37
2016,8,5,18,30,238.0,53.0,2.9,14.0,87.0,40.89,29.91
2016,8,5,18,45,143.5,35.0,2.95,14.0,53.0,28.59,17.12
2016,8,5,19,0,49.0,17.0,3.0,14.0,19.0,14.25,0.0
2016,8,5,19,15,24.5,8.5,3.0,14.0,9.5,8.1,0.0
2016,8,5,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,5,45,121.5,20.0,3.05,13.5,33.5,59.81,10.9
2016,8,6,6,0,243.0,40.0,3.1,14.0,67.0,132.56,94.43
2016,8,6,6,15,335.0,52.0,3.0,14.0,110.5,192.76,148.95
2016,8,6,6,30,427.0,64.0,2.9,14.0,154.0,265.33,212.71
2016,8,6,6,45,213.5,72.5,2.85,14.0,117.5,186.77,152.45
2016,8,6,7,0,0.0,81.0,2.8,14.0,81.0,77.1,60.18
2016,8,6,7,15,0.0,97.5,2.75,14.5,97.5,93.16,73.68
2016,8,6,7,30,0.0,114.0,2.7,15.0,114.0,109.21,86.78
2016,8,6,7,45,0.0,121.5,2.7,15.5,121.5,115.99,91.96
2016,8,6,8,0,0.0,129.0,2.7,16.0,129.0,122.88,97.15
2016,8,6,8,15,0.0,143.5,2.65,16.0,143.5,136.92,108.33
2016,8,6,8,30,0.0,158.0,2.6,16.0,158.0,150.96,119.4
2016,8,6,8,45,0.5,163.5,2.55,16.0,164.0,156.38,123.41
2016,8,6,9,0,1.0,169.0,2.5,16.0,170.0,161.89,127.51
2016,8,6,9,15,4.5,190.5,2.45,16.0,194.0,186.13,146.77
2016,8,6,9,30,8.0,212.0,2.4,16.0,218.0,210.56,165.95
2016,8,6,9,45,12.5,242.5,2.4,16.5,252.5,245.13,192.62
2016,8,6,10,0,17.0,273.0,2.4,17.0,287.0,279.85,218.97
2016,8,6,10,15,19.5,291.0,2.4,17.0,307.5,300.03,234.15
2016,8,6,10,30,22.0,309.0,2.4,17.0,328.0,320.13,249.24
2016,8,6,10,45,27.5,333.5,2.4,17.0,357.5,362.46,281.21
2016,8,6,11,0,33.0,358.0,2.4,17.0,387.0,392.27,303.35
2016,8,6,11,15,40.5,379.5,2.45,17.0,416.0,420.55,324.44
2016,8,6,11,30,48.0,401.0,2.5,17.0,445.0,448.31,345.02
2016,8,6,11,45,118.5,431.5,2.55,17.5,541.0,558.36,427.24
2016,8,6,12,0,189.0,462.0,2.6,18.0,637.0,654.1,496.36
2016,8,6,12,15,245.5,451.0,2.65,18.0,679.0,699.7,529.76
2016,8,6,12,30,302.0,440.0,2.7,18.0,721.0,732.68,554.48
2016,8,6,12,45,597.0,284.0,2.8,18.0,833.5,847.7,644.39
2016,8,6,13,0,892.0,128.0,2.9,18.0,946.0,931.41,704.31
2016,8,6,13,15,889.0,127.5,3.0,18.0,932.0,900.16,683.3
2016,8,6,13,30,886.0,127.0,3.1,18.0,918.0,866.19,661.23
2016,8,6,13,45,881.0,126.0,3.25,18.0,896.5,827.57,635.97
2016,8,6,14,0,876.0,125.0,3.4,18.0,875.0,786.69,608.75
2016,8,6,14,15,869.0,123.5,3.5,17.5,847.0,741.83,579.12
2016,8,6,14,30,862.0,122.0,3.6,17.0,819.0,695.27,545.85
2016,8,6,14,45,853.0,120.0,3.7,17.0,785.0,645.51,507.96
2016,8,6,15,0,844.0,118.0,3.8,17.0,751.0,593.46,467.29
2016,8,6,15,15,831.5,115.5,3.9,17.0,711.0,538.83,423.42
2016,8,6,15,30,819.0,113.0,4.0,17.0,671.0,484.02,378.04
2016,8,6,15,45,804.5,109.0,4.1,17.0,627.5,427.12,329.7
2016,8,6,16,0,790.0,105.0,4.2,17.0,584.0,370.79,280.5
2016,8,6,16,15,769.0,101.5,4.25,16.5,536.0,313.79,230.31
2016,8,6,16,30,748.0,98.0,4.3,16.0,488.0,258.61,181.18
2016,8,6,16,45,723.0,93.0,4.35,16.0,438.0,199.24,129.5
2016,8,6,17,0,698.0,88.0,4.4,16.0,388.0,146.48,86.81
2016,8,6,17,15,659.5,82.5,4.4,15.5,337.0,95.47,53.84
2016,8,6,17,30,621.0,77.0,4.4,15.0,286.0,52.41,41.14
2016,8,6,17,45,571.0,69.5,4.4,15.0,236.0,49.06,38.18
2016,8,6,18,0,521.0,62.0,4.4,15.0,186.0,45.51,34.88
2016,8,6,18,15,438.5,52.5,4.35,14.5,139.5,39.91,29.64
2016,8,6,18,30,356.0,43.0,4.3,14.0,93.0,34.03,23.89
2016,8,6,18,45,234.5,30.0,4.25,14.0,57.0,23.49,12.68
2016,8,6,19,0,113.0,17.0,4.2,14.0,21.0,16.2,0.0
2016,8,6,19,15,56.5,8.5,4.15,13.5,10.5,8.1,0.0
2016,8,6,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,5,45,177.0,16.5,3.85,13.5,36.0,70.43,6.62
2016,8,7,6,0,354.0,33.0,3.9,14.0,72.0,159.02,112.06
2016,8,7,6,15,447.0,41.5,3.85,14.0,117.5,223.16,171.91
2016,8,7,6,30,540.0,50.0,3.8,14.0,163.0,297.49,238.34
2016,8,7,6,45,602.0,56.0,3.8,14.5,214.0,363.9,297.2
2016,8,7,7,0,664.0,62.0,3.8,15.0,265.0,436.02,358.85
2016,8,7,7,15,704.0,66.0,3.7,15.0,317.0,496.34,409.68
2016,8,7,7,30,744.0,70.0,3.6,15.0,369.0,561.25,462.28
2016,8,7,7,45,775.0,73.0,3.5,15.5,421.5,620.95,508.1
2016,8,7,8,0,806.0,76.0,3.4,16.0,474.0,681.44,551.29
2016,8,7,8,15,827.0,79.0,3.3,16.0,524.0,734.72,588.57
2016,8,7,8,30,848.0,82.0,3.2,16.0,574.0,781.43,620.24
2016,8,7,8,45,865.0,83.5,3.1,16.5,620.5,827.46,649.63
2016,8,7,9,0,882.0,85.0,3.0,17.0,667.0,871.86,677.17
2016,8,7,9,15,894.0,87.0,2.9,17.0,709.0,910.4,701.37
2016,8,7,9,30,906.0,89.0,2.8,17.0,751.0,946.45,723.54
2016,8,7,9,45,914.5,91.0,2.75,17.5,787.0,976.46,740.37
2016,8,7,10,0,923.0,93.0,2.7,18.0,823.0,1003.39,755.01
2016,8,7,10,15,929.5,94.0,2.7,18.0,853.5,1023.99,767.3
2016,8,7,10,30,936.0,95.0,2.7,18.0,884.0,1041.17,777.42
2016,8,7,10,45,942.0,95.0,2.7,18.5,908.0,1053.2,782.78
2016,8,7,11,0,948.0,95.0,2.7,19.0,932.0,1061.59,785.9
2016,8,7,11,15,951.0,95.5,2.75,19.0,948.0,1063.78,787.13
2016,8,7,11,30,954.0,96.0,2.8,19.0,964.0,1062.2,786.1
2016,8,7,11,45,956.5,96.0,2.9,19.0,973.0,1055.83,782.58
2016,8,7,12,0,959.0,96.0,3.0,19.0,982.0,1045.72,776.72
2016,8,7,12,15,959.0,96.0,3.05,19.0,982.5,1029.48,766.44
2016,8,7,12,30,959.0,96.0,3.1,19.0,983.0,1009.68,753.89
2016,8,7,12,45,949.5,100.5,3.2,19.0,974.0,982.13,736.58
2016,8,7,13,0,940.0,105.0,3.3,19.0,965.0,951.59,717.18
2016,8,7,13,15,937.0,104.5,3.4,19.0,950.5,919.03,696.26
2016,8,7,13,30,934.0,104.0,3.5,19.0,936.0,883.59,673.17
2016,8,7,13,45,927.5,104.0,3.6,19.0,913.5,843.11,646.31
2016,8,7,14,0,921.0,104.0,3.7,19.0,891.0,800.31,617.51
2016,8,7,14,15,914.5,103.0,3.75,19.0,862.5,754.48,585.97
2016,8,7,14,30,908.0,102.0,3.8,19.0,834.0,706.76,551.53
2016,8,7,14,45,896.5,101.5,3.9,19.0,798.5,654.74,512.07
2016,8,7,15,0,885.0,101.0,4.0,19.0,763.0,601.76,470.77
2016,8,7,15,15,873.0,99.0,4.1,18.5,722.5,546.47,427.29
2016,8,7,15,30,861.0,97.0,4.2,18.0,682.0,490.81,381.94
2016,8,7,15,45,844.0,95.0,4.3,18.0,636.5,432.96,332.79
2016,8,7,16,0,827.0,93.0,4.4,18.0,591.0,371.95,279.82
2016,8,7,16,15,806.0,90.0,4.4,18.0,542.5,313.29,227.61
2016,8,7,16,30,785.0,87.0,4.4,18.0,494.0,256.39,176.63
2016,8,7,16,45,756.0,83.5,4.45,18.0,442.5,199.66,127.42
2016,8,7,17,0,727.0,80.0,4.5,18.0,391.0,146.14,84.74
2016,8,7,17,15,689.0,75.5,4.45,17.5,339.0,90.19,48.59
2016,8,7,17,30,651.0,71.0,4.4,17.0,287.0,47.97,36.89
2016,8,7,17,45,596.0,64.5,4.35,17.0,236.0,45.2,34.45
2016,8,7,18,0,541.0,58.0,4.3,17.0,185.0,42.29,31.73
2016,8,7,18,15,457.5,49.5,4.2,16.5,138.5,37.43,27.18
2016,8,7,18,30,374.0,41.0,4.1,16.0,92.0,32.36,22.18
2016,8,7,18,45,187.0,30.5,4.05,15.5,56.0,23.93,12.45
2016,8,7,19,0,0.0,20.0,4.0,15.0,20.0,19.06,0.0
2016,8,7,19,15,0.0,10.0,3.95,15.0,10.0,9.53,0.0
2016,8,7,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,45,161.5,16.5,3.8,13.5,34.0,66.18,0.0
2016,8,8,6,0,323.0,33.0,3.8,14.0,68.0,149.45,104.54
2016,8,8,6,15,417.0,42.0,3.7,14.0,112.0,212.74,163.66
2016,8,8,6,30,511.0,51.0,3.6,14.0,156.0,286.37,229.29
2016,8,8,6,45,572.0,57.0,3.55,14.5,206.0,350.77,286.37
2016,8,8,7,0,633.0,63.0,3.5,15.0,256.0,420.78,346.23
2016,8,8,7,15,674.0,68.0,3.45,15.5,307.5,483.23,397.97
2016,8,8,7,30,715.0,73.0,3.4,16.0,359.0,546.38,448.37
2016,8,8,7,45,747.5,76.0,3.4,16.5,410.5,605.8,494.17
2016,8,8,8,0,780.0,79.0,3.4,17.0,462.0,666.19,537.91
2016,8,8,8,15,801.5,81.5,3.4,17.0,511.0,718.2,574.74
2016,8,8,8,30,823.0,84.0,3.4,17.0,560.0,769.56,610.44
2016,8,8,8,45,840.0,86.0,3.45,17.5,606.0,809.38,636.28
2016,8,8,9,0,857.0,88.0,3.5,18.0,652.0,853.51,664.91
2016,8,8,9,15,869.5,90.0,3.55,18.0,693.5,891.74,690.25
2016,8,8,9,30,882.0,92.0,3.6,18.0,735.0,927.58,713.8
2016,8,8,9,45,891.5,93.5,3.7,18.0,771.0,957.4,733.39
2016,8,8,10,0,901.0,95.0,3.8,18.0,807.0,984.27,751.01
2016,8,8,10,15,908.5,96.0,3.85,18.0,837.0,1005.49,764.47
2016,8,8,10,30,916.0,97.0,3.9,18.0,867.0,1023.37,775.78
2016,8,8,10,45,921.0,98.0,4.0,18.5,890.5,1035.29,782.01
2016,8,8,11,0,926.0,99.0,4.1,19.0,914.0,1043.61,785.95
2016,8,8,11,15,929.5,99.5,4.15,19.0,930.5,1046.23,787.36
2016,8,8,11,30,933.0,100.0,4.2,19.0,947.0,1045.16,786.45
2016,8,8,11,45,936.0,99.5,4.3,19.0,956.0,1038.84,782.47
2016,8,8,12,0,939.0,99.0,4.4,19.0,965.0,1028.86,776.13
2016,8,8,12,15,939.0,99.0,4.45,18.5,966.0,1012.85,767.21
2016,8,8,12,30,939.0,99.0,4.5,18.0,967.0,993.34,755.95
2016,8,8,12,45,938.5,98.5,4.6,18.0,960.5,969.46,740.62
2016,8,8,13,0,938.0,98.0,4.7,18.0,954.0,942.3,722.95
2016,8,8,13,15,935.0,97.5,4.7,18.0,939.5,909.8,700.69
2016,8,8,13,30,932.0,97.0,4.7,18.0,925.0,874.42,676.35
2016,8,8,13,45,927.5,96.0,4.75,18.0,903.5,834.62,649.03
2016,8,8,14,0,923.0,95.0,4.8,18.0,882.0,792.39,619.72
2016,8,8,14,15,560.0,240.0,4.8,18.0,713.0,629.57,495.03
2016,8,8,14,30,197.0,385.0,4.8,18.0,544.0,486.44,379.96
2016,8,8,14,45,163.0,367.5,4.8,18.0,495.0,436.22,341.74
2016,8,8,15,0,129.0,350.0,4.8,18.0,446.0,389.22,305.4
2016,8,8,15,15,138.5,330.5,4.7,18.0,428.5,366.49,287.88
2016,8,8,15,30,148.0,311.0,4.6,18.0,411.0,342.77,269.2
2016,8,8,15,45,151.5,288.5,4.6,18.0,385.5,313.15,245.65
2016,8,8,16,0,155.0,266.0,4.6,18.0,360.0,283.27,221.48
2016,8,8,16,15,136.0,243.0,4.55,17.5,320.0,246.17,192.11
2016,8,8,16,30,117.0,220.0,4.5,17.0,280.0,211.53,164.67
2016,8,8,16,45,433.5,145.0,4.5,17.0,333.5,188.77,132.61
2016,8,8,17,0,750.0,70.0,4.5,17.0,387.0,138.74,78.1
2016,8,8,17,15,714.0,65.5,4.45,16.5,335.5,86.06,45.15
2016,8,8,17,30,678.0,61.0,4.4,16.0,284.0,44.59,34.05
2016,8,8,17,45,625.0,56.0,4.35,16.0,233.5,38.66,28.78
2016,8,8,18,0,572.0,51.0,4.3,16.0,183.0,36.64,26.85
2016,8,8,18,15,490.5,43.5,4.2,15.5,136.5,32.36,22.83
2016,8,8,18,30,409.0,36.0,4.1,15.0,90.0,27.92,18.39
2016,8,8,18,45,269.5,25.0,4.05,15.0,54.5,19.89,8.92
2016,8,8,19,0,130.0,14.0,4.0,15.0,19.0,13.34,0.0
2016,8,8,19,15,65.0,7.0,3.95,14.5,9.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,9,5,45,149.0,16.5,2.65,14.5,32.0,62.67,0.0
2016,8,9,6,0,298.0,33.0,2.6,15.0,64.0,141.74,97.83
2016,8,9,6,15,393.0,42.5,2.45,15.0,108.0,204.5,156.19
2016,8,9,6,30,488.0,52.0,2.3,15.0,152.0,277.76,220.68
2016,8,9,6,45,549.5,59.0,2.2,15.5,201.5,342.35,277.04
2016,8,9,7,0,611.0,66.0,2.1,16.0,251.0,412.66,336.03
2016,8,9,7,15,337.0,111.0,2.0,16.0,216.0,333.7,273.1
2016,8,9,7,30,63.0,156.0,1.9,16.0,181.0,202.18,163.6
2016,8,9,7,45,98.5,181.5,1.8,16.5,227.0,255.85,207.42
2016,8,9,8,0,134.0,207.0,1.7,17.0,273.0,322.65,259.85
2016,8,9,8,15,258.0,212.0,1.65,17.0,355.0,437.63,350.72
2016,8,9,8,30,382.0,217.0,1.6,17.0,437.0,551.55,437.38
2016,8,9,8,45,609.5,156.5,1.55,17.5,541.0,706.4,552.11
2016,8,9,9,0,837.0,96.0,1.5,18.0,645.0,845.23,644.44
2016,8,9,9,15,850.0,98.0,1.55,18.0,686.0,883.26,667.63
2016,8,9,9,30,863.0,100.0,1.6,18.0,727.0,918.98,690.27
2016,8,9,9,45,871.5,102.5,1.65,18.5,763.0,948.46,707.36
2016,8,9,10,0,880.0,105.0,1.7,19.0,799.0,974.99,722.48
2016,8,9,10,15,887.5,106.5,1.8,19.0,829.0,996.33,736.3
2016,8,9,10,30,895.0,108.0,1.9,19.0,859.0,1014.39,748.12
2016,8,9,10,45,898.5,110.0,2.0,19.5,881.5,1025.58,754.16
2016,8,9,11,0,902.0,112.0,2.1,20.0,904.0,1033.22,758.06
2016,8,9,11,15,905.5,112.5,2.2,20.0,920.0,1035.67,760.18
2016,8,9,11,30,909.0,113.0,2.3,20.0,936.0,1034.51,760.11
2016,8,9,11,45,909.5,114.0,2.45,20.0,944.5,1027.27,756.76
2016,8,9,12,0,910.0,115.0,2.6,20.0,953.0,1016.48,751.13
2016,8,9,12,15,910.5,115.0,2.7,20.0,954.0,1001.18,742.06
2016,8,9,12,30,911.0,115.0,2.8,20.0,955.0,982.48,730.76
2016,8,9,12,45,907.0,116.0,2.95,20.0,947.5,957.27,715.52
2016,8,9,13,0,903.0,117.0,3.1,20.0,940.0,929.05,698.11
2016,8,9,13,15,900.0,116.5,3.15,19.5,926.0,897.35,678.77
2016,8,9,13,30,897.0,116.0,3.2,19.0,912.0,862.89,657.32
2016,8,9,13,45,890.5,116.0,3.3,19.0,890.0,823.49,631.23
2016,8,9,14,0,884.0,116.0,3.4,19.0,868.0,781.89,603.29
2016,8,9,14,15,877.0,115.0,3.45,19.0,840.0,737.01,572.42
2016,8,9,14,30,870.0,114.0,3.5,19.0,812.0,690.39,538.15
2016,8,9,14,45,858.5,113.0,3.6,19.0,776.5,639.45,499.58
2016,8,9,15,0,847.0,112.0,3.7,19.0,741.0,587.65,459.25
2016,8,9,15,15,834.0,110.0,3.75,19.0,701.5,531.58,414.43
2016,8,9,15,30,821.0,108.0,3.8,19.0,662.0,476.71,369.15
