Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,15,45,802.0,106.0,3.85,19.0,616.5,419.52,320.79
2016,8,9,16,0,783.0,104.0,3.9,19.0,571.0,363.39,272.03
2016,8,9,16,15,761.0,100.5,3.95,18.5,523.0,306.39,222.23
2016,8,9,16,30,739.0,97.0,4.0,18.0,475.0,251.34,173.69
2016,8,9,16,45,707.0,93.5,4.1,18.0,424.5,192.47,123.38
2016,8,9,17,0,675.0,90.0,4.2,18.0,374.0,141.03,83.0
2016,8,9,17,15,633.5,84.0,4.2,17.5,322.5,90.89,52.02
2016,8,9,17,30,592.0,78.0,4.2,17.0,271.0,53.72,41.97
2016,8,9,17,45,529.5,71.0,4.2,17.0,221.0,50.83,39.41
2016,8,9,18,0,467.0,64.0,4.2,17.0,171.0,47.83,36.56
2016,8,9,18,15,380.0,53.5,4.1,16.5,126.0,41.42,30.59
2016,8,9,18,30,293.0,43.0,4.0,16.0,81.0,33.26,22.78
2016,8,9,18,45,173.5,28.0,3.95,16.0,48.0,22.01,9.67
2016,8,9,19,0,54.0,13.0,3.9,16.0,15.0,12.39,0.0
2016,8,9,19,15,27.0,6.5,3.85,15.5,7.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,5,45,130.0,17.0,2.35,13.5,30.0,56.94,0.0
2016,8,10,6,0,260.0,34.0,2.3,14.0,60.0,130.83,89.78
2016,8,10,6,15,356.5,44.5,2.2,14.0,103.0,193.31,148.0
2016,8,10,6,30,453.0,55.0,2.1,14.0,146.0,266.33,212.24
2016,8,10,6,45,226.5,71.5,2.05,14.5,117.0,192.1,156.06
2016,8,10,7,0,0.0,88.0,2.0,15.0,88.0,84.86,66.42
2016,8,10,7,15,0.0,106.5,1.9,15.0,106.5,103.01,81.78
2016,8,10,7,30,0.0,125.0,1.8,15.0,125.0,121.13,96.66
2016,8,10,7,45,1.0,139.0,1.7,15.5,139.5,135.14,107.74
2016,8,10,8,0,2.0,153.0,1.6,16.0,154.0,149.29,118.74
2016,8,10,8,15,8.5,175.5,1.5,16.0,180.5,176.6,140.64
2016,8,10,8,30,15.0,198.0,1.4,16.0,207.0,204.39,162.58
2016,8,10,8,45,19.5,220.0,1.35,16.5,232.5,230.41,182.42
2016,8,10,9,0,24.0,242.0,1.3,17.0,258.0,256.65,202.1
2016,8,10,9,15,29.5,265.5,1.25,17.0,286.5,297.78,233.35
2016,8,10,9,30,35.0,289.0,1.2,17.0,315.0,327.73,255.52
2016,8,10,9,45,49.5,319.5,1.2,17.5,358.0,373.88,289.55
2016,8,10,10,0,64.0,350.0,1.2,18.0,401.0,420.28,322.97
2016,8,10,10,15,104.0,378.5,1.2,18.0,464.5,489.6,374.01
2016,8,10,10,30,144.0,407.0,1.2,18.0,528.0,572.74,433.34
2016,8,10,10,45,124.0,415.0,1.3,18.0,521.5,559.85,422.85
2016,8,10,11,0,104.0,423.0,1.4,18.0,515.0,533.19,403.48
2016,8,10,11,15,104.5,431.5,1.5,18.0,525.5,540.29,408.88
2016,8,10,11,30,105.0,440.0,1.6,18.0,536.0,546.8,413.64
2016,8,10,11,45,104.5,444.5,1.7,18.0,540.5,547.55,414.32
2016,8,10,12,0,104.0,449.0,1.8,18.0,545.0,547.74,414.69
2016,8,10,12,15,107.0,450.5,1.8,18.0,549.0,547.69,414.64
2016,8,10,12,30,110.0,452.0,1.8,18.0,553.0,547.01,414.19
2016,8,10,12,45,147.0,452.0,1.85,18.0,586.5,582.97,441.23
2016,8,10,13,0,184.0,452.0,1.9,18.0,620.0,607.89,460.04
2016,8,10,13,15,162.0,444.0,1.95,18.0,590.0,571.24,433.49
2016,8,10,13,30,140.0,436.0,2.0,18.0,560.0,535.54,407.83
2016,8,10,13,45,155.0,425.0,2.05,18.0,559.5,527.57,403.12
2016,8,10,14,0,170.0,414.0,2.1,18.0,559.0,518.13,397.04
2016,8,10,14,15,139.5,396.0,2.1,18.0,512.0,468.45,360.22
2016,8,10,14,30,109.0,378.0,2.1,18.0,465.0,420.71,324.69
2016,8,10,14,45,117.0,362.0,2.1,18.0,452.0,402.75,311.83
2016,8,10,15,0,125.0,346.0,2.1,18.0,439.0,383.26,297.44
2016,8,10,15,15,106.0,322.5,2.1,17.5,398.0,344.16,268.23
2016,8,10,15,30,87.0,299.0,2.1,17.0,357.0,306.39,239.78
2016,8,10,15,45,93.0,279.0,2.15,17.0,337.5,283.88,222.4
2016,8,10,16,0,99.0,259.0,2.2,17.0,318.0,260.77,204.12
2016,8,10,16,15,65.0,226.0,2.2,17.0,263.5,215.32,168.76
2016,8,10,16,30,31.0,193.0,2.2,17.0,209.0,174.42,137.19
2016,8,10,16,45,22.0,169.0,2.2,17.0,180.0,153.7,121.09
2016,8,10,17,0,13.0,145.0,2.2,17.0,151.0,129.84,102.33
2016,8,10,17,15,8.5,126.5,2.2,16.5,130.0,111.84,88.24
2016,8,10,17,30,4.0,108.0,2.2,16.0,109.0,94.85,78.28
2016,8,10,17,45,269.5,80.5,2.2,16.0,141.0,57.92,45.8
2016,8,10,18,0,535.0,53.0,2.2,16.0,173.0,38.56,28.54
2016,8,10,18,15,449.5,44.5,2.15,15.5,127.5,33.52,23.8
2016,8,10,18,30,364.0,36.0,2.1,15.0,82.0,28.24,18.53
2016,8,10,18,45,228.0,23.5,2.05,15.0,48.0,18.78,6.67
2016,8,10,19,0,92.0,11.0,2.0,15.0,14.0,10.48,0.0
2016,8,10,19,15,46.0,5.5,1.9,14.5,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,45,143.5,16.0,0.4,13.5,30.0,59.93,0.0
2016,8,11,6,0,287.0,32.0,0.4,14.0,60.0,137.23,92.61
2016,8,11,6,15,383.0,42.0,0.45,14.0,104.0,200.15,151.58
2016,8,11,6,30,479.0,52.0,0.5,14.0,148.0,273.77,215.41
2016,8,11,6,45,539.0,60.0,0.6,14.5,197.0,338.34,270.95
2016,8,11,7,0,599.0,68.0,0.7,15.0,246.0,408.5,329.14
2016,8,11,7,15,299.5,85.5,0.7,15.0,174.5,282.41,230.33
2016,8,11,7,30,0.0,103.0,0.7,15.0,103.0,98.16,76.91
2016,8,11,7,45,0.0,120.0,0.75,15.5,120.0,114.76,90.75
2016,8,11,8,0,0.0,137.0,0.8,16.0,137.0,131.34,103.83
2016,8,11,8,15,3.5,159.0,0.8,16.0,161.0,155.74,123.33
2016,8,11,8,30,7.0,181.0,0.8,16.0,185.0,180.41,142.76
2016,8,11,8,45,8.5,195.0,0.8,16.5,200.5,195.39,153.9
2016,8,11,9,0,10.0,209.0,0.8,17.0,216.0,210.46,165.01
2016,8,11,9,15,11.5,222.5,0.8,17.0,230.5,225.08,175.99
2016,8,11,9,30,13.0,236.0,0.8,17.0,245.0,239.76,186.94
2016,8,11,9,45,24.5,276.5,0.85,17.0,295.5,291.48,226.67
2016,8,11,10,0,36.0,317.0,0.9,17.0,346.0,357.5,276.13
2016,8,11,10,15,103.0,361.5,0.95,17.0,447.0,470.33,360.86
2016,8,11,10,30,170.0,406.0,1.0,17.0,548.0,597.77,452.34
2016,8,11,10,45,183.5,417.5,1.05,17.5,574.5,622.4,467.59
2016,8,11,11,0,197.0,429.0,1.1,18.0,601.0,646.2,483.2
2016,8,11,11,15,342.5,391.0,1.15,18.0,697.5,761.47,566.35
2016,8,11,11,30,488.0,353.0,1.2,18.0,794.0,873.33,643.57
2016,8,11,11,45,500.0,345.5,1.25,18.0,800.5,869.94,640.76
2016,8,11,12,0,512.0,338.0,1.3,18.0,807.0,864.15,637.84
2016,8,11,12,15,420.5,382.0,1.35,18.0,767.5,807.19,597.6
2016,8,11,12,30,329.0,426.0,1.4,18.0,728.0,744.58,553.56
2016,8,11,12,45,325.5,423.5,1.45,18.0,720.5,726.43,542.22
2016,8,11,13,0,322.0,421.0,1.5,18.0,713.0,707.2,529.57
2016,8,11,13,15,386.5,385.0,1.5,17.5,730.0,713.37,537.09
2016,8,11,13,30,451.0,349.0,1.5,17.0,747.0,719.1,543.8
2016,8,11,13,45,361.0,373.5,1.55,17.0,687.0,645.73,490.66
2016,8,11,14,0,271.0,398.0,1.6,17.0,627.0,581.64,443.79
2016,8,11,14,15,197.0,388.5,1.6,17.0,552.5,502.36,385.6
2016,8,11,14,30,123.0,379.0,1.6,17.0,478.0,431.54,332.69
2016,8,11,14,45,129.0,362.0,1.6,17.0,461.5,410.04,317.4
2016,8,11,15,0,135.0,345.0,1.6,17.0,445.0,387.91,301.06
2016,8,11,15,15,93.5,312.5,1.6,17.0,380.0,329.03,256.27
2016,8,11,15,30,52.0,280.0,1.6,17.0,315.0,274.19,214.35
2016,8,11,15,45,44.0,255.5,1.6,17.0,283.5,244.56,191.69
2016,8,11,16,0,36.0,231.0,1.6,17.0,252.0,216.15,169.7
2016,8,11,16,15,22.5,199.5,1.6,16.5,212.5,185.65,146.33
2016,8,11,16,30,9.0,168.0,1.6,16.0,173.0,153.13,121.14
2016,8,11,16,45,4.5,146.0,1.6,16.0,148.5,131.92,104.39
2016,8,11,17,0,0.0,124.0,1.6,16.0,124.0,111.46,88.07
2016,8,11,17,15,0.0,106.5,1.55,15.5,106.5,95.62,75.28
2016,8,11,17,30,0.0,89.0,1.5,15.0,89.0,80.09,65.6
2016,8,11,17,45,241.0,74.0,1.5,15.0,127.5,53.12,41.74
2016,8,11,18,0,482.0,59.0,1.5,15.0,166.0,43.86,33.35
2016,8,11,18,15,396.5,48.5,1.45,14.5,121.0,37.27,27.17
2016,8,11,18,30,311.0,38.0,1.4,14.0,76.0,30.31,20.3
2016,8,11,18,45,187.0,23.5,1.35,14.0,43.5,18.46,5.43
2016,8,11,19,0,63.0,9.0,1.3,14.0,11.0,8.58,0.0
2016,8,11,19,15,31.5,4.5,1.25,14.0,5.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,45,136.5,15.5,0.85,12.5,28.5,57.27,0.0
2016,8,12,6,0,273.0,31.0,0.8,13.0,57.0,131.98,88.3
2016,8,12,6,15,369.5,42.0,0.75,13.0,101.0,195.2,148.55
2016,8,12,6,30,466.0,53.0,0.7,13.0,145.0,269.35,213.16
2016,8,12,6,45,530.0,61.0,0.7,13.5,194.5,335.14,269.77
2016,8,12,7,0,594.0,69.0,0.7,14.0,244.0,406.95,329.11
2016,8,12,7,15,405.0,110.5,0.7,14.0,240.5,372.58,302.77
2016,8,12,7,30,216.0,152.0,0.7,14.0,237.0,312.06,253.78
2016,8,12,7,45,211.0,176.0,0.75,14.5,268.0,335.44,272.14
2016,8,12,8,0,206.0,200.0,0.8,15.0,299.0,367.01,295.54
2016,8,12,8,15,255.5,215.5,0.8,15.0,352.0,440.44,351.64
2016,8,12,8,30,305.0,231.0,0.8,15.0,405.0,506.46,400.52
2016,8,12,8,45,309.5,251.5,0.85,15.5,440.5,543.24,425.47
2016,8,12,9,0,314.0,272.0,0.9,16.0,476.0,579.15,449.6
2016,8,12,9,15,252.5,303.5,0.95,16.0,474.5,567.02,437.95
2016,8,12,9,30,191.0,335.0,1.0,16.0,473.0,536.81,413.83
2016,8,12,9,45,231.0,347.0,1.1,16.0,522.5,590.28,453.58
2016,8,12,10,0,271.0,359.0,1.2,16.0,572.0,658.09,501.86
2016,8,12,10,15,300.5,366.5,1.25,16.0,611.0,697.21,528.92
2016,8,12,10,30,330.0,374.0,1.3,16.0,650.0,735.73,555.62
2016,8,12,10,45,338.5,383.0,1.4,16.5,672.5,753.84,567.04
2016,8,12,11,0,347.0,392.0,1.5,17.0,695.0,770.39,577.59
2016,8,12,11,15,271.5,418.5,1.55,17.0,658.5,719.36,539.92
2016,8,12,11,30,196.0,445.0,1.6,17.0,622.0,655.31,493.48
2016,8,12,11,45,288.0,422.0,1.65,17.0,684.5,728.6,548.05
2016,8,12,12,0,380.0,399.0,1.7,17.0,747.0,787.52,590.76
2016,8,12,12,15,434.5,381.0,1.7,17.0,778.5,819.65,613.25
2016,8,12,12,30,489.0,363.0,1.7,17.0,810.0,840.04,628.08
2016,8,12,12,45,380.0,398.5,1.75,17.0,744.5,751.77,565.2
2016,8,12,13,0,271.0,434.0,1.8,17.0,679.0,674.32,509.32
2016,8,12,13,15,231.5,433.5,1.8,17.0,640.5,621.12,471.57
2016,8,12,13,30,192.0,433.0,1.8,17.0,602.0,575.83,438.7
2016,8,12,13,45,198.0,420.5,1.8,17.0,591.0,557.35,426.12
2016,8,12,14,0,204.0,408.0,1.8,17.0,580.0,538.01,412.57
2016,8,12,14,15,215.0,391.5,1.8,17.0,567.5,517.68,398.3
2016,8,12,14,30,226.0,375.0,1.8,17.0,555.0,496.07,382.86
2016,8,12,14,45,175.0,359.0,1.8,17.5,494.5,435.52,336.72
2016,8,12,15,0,124.0,343.0,1.8,18.0,434.0,379.83,294.12
2016,8,12,15,15,124.0,323.0,1.8,18.0,410.0,351.98,273.33
2016,8,12,15,30,124.0,303.0,1.8,18.0,386.0,324.2,252.12
2016,8,12,15,45,85.5,270.5,1.85,18.0,325.5,273.45,213.19
2016,8,12,16,0,47.0,238.0,1.9,18.0,265.0,225.48,176.37
2016,8,12,16,15,31.0,206.5,1.9,17.5,224.0,189.71,148.93
2016,8,12,16,30,15.0,175.0,1.9,17.0,183.0,160.2,126.29
2016,8,12,16,45,7.5,151.0,1.9,17.0,155.0,136.42,107.62
2016,8,12,17,0,0.0,127.0,1.9,17.0,127.0,113.8,89.7
2016,8,12,17,15,0.0,109.0,1.85,17.0,109.0,97.5,76.43
2016,8,12,17,30,0.0,91.0,1.8,17.0,91.0,81.57,66.39
2016,8,12,17,45,254.0,73.5,1.8,17.0,129.0,52.9,41.19
2016,8,12,18,0,508.0,56.0,1.8,17.0,167.0,41.49,30.95
2016,8,12,18,15,418.5,46.0,1.8,16.5,121.0,35.23,25.11
2016,8,12,18,30,329.0,36.0,1.8,16.0,75.0,28.64,18.56
2016,8,12,18,45,194.5,22.5,1.8,15.5,42.5,18.17,3.77
2016,8,12,19,0,60.0,9.0,1.8,15.0,10.0,8.58,0.0
2016,8,12,19,15,30.0,4.5,1.85,15.0,5.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,11.0,1.95,13.5,11.0,10.48,0.0
2016,8,13,6,0,0.0,22.0,1.9,14.0,22.0,20.43,9.74
2016,8,13,6,15,0.0,38.5,1.8,14.0,38.5,36.77,24.95
2016,8,13,6,30,0.0,55.0,1.7,14.0,55.0,53.05,39.31
2016,8,13,6,45,0.0,74.5,1.6,14.5,74.5,72.49,56.05
2016,8,13,7,0,0.0,94.0,1.5,15.0,94.0,91.77,72.35
2016,8,13,7,15,3.0,112.5,1.45,15.0,114.0,111.59,88.97
2016,8,13,7,30,6.0,131.0,1.4,15.0,134.0,131.68,105.52
2016,8,13,7,45,8.0,147.0,1.4,15.5,151.0,148.68,119.03
2016,8,13,8,0,10.0,163.0,1.4,16.0,168.0,165.88,132.46
2016,8,13,8,15,27.0,194.5,1.45,16.0,210.0,220.73,176.72
2016,8,13,8,30,44.0,226.0,1.5,16.0,252.0,268.83,214.67
2016,8,13,8,45,48.5,248.0,1.55,16.5,278.5,296.79,235.48
2016,8,13,9,0,53.0,270.0,1.6,17.0,305.0,324.84,256.15
2016,8,13,9,15,44.5,279.0,1.65,17.0,309.5,326.76,256.61
2016,8,13,9,30,36.0,288.0,1.7,17.0,314.0,328.15,256.83
2016,8,13,9,45,34.5,299.5,1.75,17.5,325.5,338.42,263.63
2016,8,13,10,0,33.0,311.0,1.8,18.0,337.0,348.48,270.21
2016,8,13,10,15,44.0,338.5,1.85,18.0,374.5,387.84,299.77
2016,8,13,10,30,55.0,366.0,1.9,18.0,412.0,427.09,328.77
2016,8,13,10,45,59.5,381.0,2.0,18.0,432.0,446.13,342.59
2016,8,13,11,0,64.0,396.0,2.1,18.0,452.0,464.8,356.23
2016,8,13,11,15,50.5,385.0,2.1,18.0,430.0,437.52,335.27
2016,8,13,11,30,37.0,374.0,2.1,18.0,408.0,410.37,314.6
2016,8,13,11,45,36.0,375.5,2.1,18.5,408.5,408.69,312.7
2016,8,13,12,0,35.0,377.0,2.1,19.0,409.0,406.81,310.57
2016,8,13,12,15,34.5,376.0,2.15,19.0,408.0,402.68,307.55
2016,8,13,12,30,34.0,375.0,2.2,19.0,407.0,398.38,304.45
2016,8,13,12,45,29.0,357.5,2.25,19.0,384.5,373.47,285.94
2016,8,13,13,0,24.0,340.0,2.3,19.0,362.0,342.7,263.03
2016,8,13,13,15,25.5,340.0,2.35,19.0,363.5,347.56,267.04
2016,8,13,13,30,27.0,340.0,2.4,19.0,365.0,345.86,266.0
2016,8,13,13,45,28.5,335.5,2.45,19.0,360.5,339.63,261.62
2016,8,13,14,0,30.0,331.0,2.5,19.0,356.0,333.21,257.11
2016,8,13,14,15,28.5,317.0,2.5,19.0,340.5,315.68,244.06
2016,8,13,14,30,27.0,303.0,2.5,19.0,325.0,298.41,231.18
2016,8,13,14,45,25.5,288.0,2.55,19.0,308.0,281.02,218.19
2016,8,13,15,0,24.0,273.0,2.6,19.0,291.0,264.12,205.51
2016,8,13,15,15,22.5,256.5,2.6,19.0,272.5,246.08,191.84
2016,8,13,15,30,21.0,240.0,2.6,19.0,254.0,228.26,178.25
2016,8,13,15,45,18.5,222.0,2.6,19.0,234.0,208.97,163.42
2016,8,13,16,0,16.0,204.0,2.6,19.0,214.0,190.06,148.8
2016,8,13,16,15,8.0,178.0,2.6,18.5,183.0,163.2,128.11
2016,8,13,16,30,0.0,152.0,2.6,18.0,152.0,137.53,108.22
2016,8,13,16,45,0.0,133.5,2.65,18.0,133.5,120.65,94.8
2016,8,13,17,0,0.0,115.0,2.7,18.0,115.0,103.91,81.31
2016,8,13,17,15,0.0,99.0,2.7,17.5,99.0,89.38,69.6
2016,8,13,17,30,0.0,83.0,2.7,17.0,83.0,75.13,60.79
2016,8,13,17,45,264.0,68.0,2.75,17.0,124.0,48.94,37.7
2016,8,13,18,0,528.0,53.0,2.8,17.0,165.0,39.13,28.84
2016,8,13,18,15,436.0,44.0,2.8,16.5,119.5,33.65,23.67
2016,8,13,18,30,344.0,35.0,2.8,16.0,74.0,27.93,17.8
2016,8,13,18,45,172.0,17.5,2.85,16.0,37.0,13.61,0.0
2016,8,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,5,45,156.0,14.5,2.7,14.5,28.5,51.53,0.0
2016,8,14,6,0,312.0,29.0,2.7,15.0,57.0,141.64,90.94
2016,8,14,6,15,415.0,38.0,2.6,15.0,101.5,207.04,156.57
2016,8,14,6,30,518.0,47.0,2.5,15.0,146.0,284.03,224.76
2016,8,14,6,45,259.0,58.0,2.45,15.0,107.5,200.05,162.3
2016,8,14,7,0,0.0,69.0,2.4,15.0,69.0,65.11,49.77
2016,8,14,7,15,0.0,84.0,2.3,15.0,84.0,79.67,62.21
2016,8,14,7,30,0.0,99.0,2.2,15.0,99.0,94.22,74.3
2016,8,14,7,45,1.5,125.5,2.15,15.5,126.0,121.69,96.83
2016,8,14,8,0,3.0,152.0,2.1,16.0,153.0,149.35,119.05
2016,8,14,8,15,9.5,175.0,2.1,16.5,180.0,177.25,141.26
2016,8,14,8,30,16.0,198.0,2.1,17.0,207.0,205.63,163.49
2016,8,14,8,45,17.0,213.5,2.15,17.5,224.0,221.97,175.67
2016,8,14,9,0,18.0,229.0,2.2,18.0,241.0,238.34,187.76
2016,8,14,9,15,25.5,255.5,2.2,18.0,273.5,271.99,213.81
2016,8,14,9,30,33.0,282.0,2.2,18.0,306.0,318.99,249.74
2016,8,14,9,45,26.5,280.0,2.25,18.0,300.0,309.85,241.83
2016,8,14,10,0,20.0,278.0,2.3,18.0,294.0,288.49,224.81
2016,8,14,10,15,29.0,310.5,2.3,18.0,335.0,343.16,266.62
2016,8,14,10,30,38.0,343.0,2.3,18.0,376.0,385.67,298.37
2016,8,14,10,45,36.0,349.0,2.3,18.5,380.5,388.64,299.37
2016,8,14,11,0,34.0,355.0,2.3,19.0,385.0,391.41,300.43
2016,8,14,11,15,35.0,363.5,2.3,19.0,395.0,399.58,306.25
2016,8,14,11,30,36.0,372.0,2.3,19.0,405.0,407.44,311.85
2016,8,14,11,45,49.0,394.5,2.3,19.0,439.5,441.31,337.09
2016,8,14,12,0,62.0,417.0,2.3,19.0,474.0,474.3,361.35
2016,8,14,12,15,79.5,429.5,2.35,19.0,502.5,500.35,380.77
2016,8,14,12,30,97.0,442.0,2.4,19.0,531.0,525.12,399.22
2016,8,14,12,45,77.5,424.5,2.45,19.0,495.0,484.53,369.16
2016,8,14,13,0,58.0,407.0,2.5,19.0,459.0,445.0,339.98
2016,8,14,13,15,57.0,399.0,2.55,19.0,450.0,431.86,330.69
2016,8,14,13,30,56.0,391.0,2.6,19.0,441.0,418.68,321.22
2016,8,14,13,45,43.5,362.5,2.65,19.0,401.0,377.03,290.16
2016,8,14,14,0,31.0,334.0,2.7,19.0,361.0,336.79,259.97
2016,8,14,14,15,34.5,328.5,2.7,19.0,357.0,330.53,255.71
2016,8,14,14,30,38.0,323.0,2.7,19.0,353.0,323.84,250.99
2016,8,14,14,45,42.5,314.5,2.75,19.0,346.5,314.59,244.36
2016,8,14,15,0,47.0,306.0,2.8,19.0,340.0,304.79,237.23
2016,8,14,15,15,36.0,276.0,2.8,18.5,301.0,267.94,209.36
2016,8,14,15,30,25.0,246.0,2.8,18.0,262.0,235.26,184.51
2016,8,14,15,45,24.0,230.0,2.8,18.0,245.0,217.99,171.25
2016,8,14,16,0,23.0,214.0,2.8,18.0,228.0,200.87,157.95
2016,8,14,16,15,13.5,186.0,2.8,18.0,194.0,171.43,134.89
2016,8,14,16,30,4.0,158.0,2.8,18.0,160.0,143.39,112.88
2016,8,14,16,45,2.0,132.5,2.8,18.0,133.5,120.06,94.26
2016,8,14,17,0,0.0,107.0,2.8,18.0,107.0,97.21,75.79
2016,8,14,17,15,0.0,91.5,2.75,17.5,91.5,83.18,64.45
2016,8,14,17,30,0.0,76.0,2.7,17.0,76.0,69.38,55.75
2016,8,14,17,45,238.0,67.0,2.65,16.5,117.0,48.25,37.16
2016,8,14,18,0,476.0,58.0,2.6,16.0,158.0,43.68,32.95
2016,8,14,18,15,380.5,47.0,2.55,15.5,113.0,36.57,26.28
2016,8,14,18,30,285.0,36.0,2.5,15.0,68.0,29.09,18.68
2016,8,14,18,45,142.5,18.0,2.5,15.0,34.0,14.11,0.0
2016,8,14,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,5,45,128.0,15.5,1.2,12.5,26.5,45.65,0.0
2016,8,15,6,0,256.0,31.0,1.2,13.0,53.0,126.06,79.58
2016,8,15,6,15,362.0,42.0,1.2,13.0,97.0,192.17,145.75
2016,8,15,6,30,468.0,53.0,1.2,13.0,141.0,269.82,213.89
2016,8,15,6,45,234.0,63.5,1.2,13.5,107.5,195.27,158.39
2016,8,15,7,0,0.0,74.0,1.2,14.0,74.0,70.41,54.39
2016,8,15,7,15,0.0,90.0,1.15,14.0,90.0,86.0,67.77
2016,8,15,7,30,0.0,106.0,1.1,14.0,106.0,101.56,80.68
2016,8,15,7,45,1.5,128.5,1.05,14.5,129.5,124.92,99.7
2016,8,15,8,0,3.0,151.0,1.0,15.0,153.0,148.4,118.42
2016,8,15,8,15,4.5,164.0,1.0,15.0,166.5,162.03,129.08
2016,8,15,8,30,6.0,177.0,1.0,15.0,180.0,175.82,139.81
2016,8,15,8,45,9.0,194.5,1.0,15.5,200.0,195.63,155.02
2016,8,15,9,0,12.0,212.0,1.0,16.0,220.0,215.62,170.13
2016,8,15,9,15,29.0,255.0,1.05,16.0,275.5,286.74,225.74
2016,8,15,9,30,46.0,298.0,1.1,16.0,331.0,348.86,272.95
2016,8,15,9,45,62.5,326.0,1.15,16.0,373.5,394.47,307.0
2016,8,15,10,0,79.0,354.0,1.2,16.0,416.0,440.35,340.87
2016,8,15,10,15,84.5,371.0,1.25,16.0,439.5,463.4,357.27
2016,8,15,10,30,90.0,388.0,1.3,16.0,463.0,486.12,373.52
2016,8,15,10,45,102.0,404.0,1.4,16.5,491.0,513.83,393.11
2016,8,15,11,0,114.0,420.0,1.5,17.0,519.0,554.1,421.38
2016,8,15,11,15,167.5,429.5,1.55,17.0,578.0,614.9,465.98
2016,8,15,11,30,221.0,439.0,1.6,17.0,637.0,674.44,508.83
2016,8,15,11,45,293.0,422.0,1.65,17.0,687.0,733.85,551.77
2016,8,15,12,0,365.0,405.0,1.7,17.0,737.0,779.0,584.56
2016,8,15,12,15,341.0,415.0,1.7,17.0,725.0,756.05,567.42
2016,8,15,12,30,317.0,425.0,1.7,17.0,713.0,732.23,550.34
2016,8,15,12,45,197.0,424.0,1.7,17.5,603.0,601.52,455.11
2016,8,15,13,0,77.0,423.0,1.7,18.0,493.0,477.73,362.85
2016,8,15,13,15,86.0,420.0,1.65,17.5,496.5,477.23,364.23
2016,8,15,13,30,95.0,417.0,1.6,17.0,500.0,475.81,364.11
2016,8,15,13,45,91.0,404.5,1.6,17.0,482.5,454.17,348.39
2016,8,15,14,0,87.0,392.0,1.6,17.0,465.0,432.74,332.88
2016,8,15,14,15,85.5,377.0,1.55,17.0,446.5,411.01,316.98
2016,8,15,14,30,84.0,362.0,1.5,17.0,428.0,389.38,301.06
2016,8,15,14,45,67.5,335.5,1.5,17.0,387.0,348.51,270.42
2016,8,15,15,0,51.0,309.0,1.5,17.0,346.0,309.59,241.08
2016,8,15,15,15,49.5,290.0,1.45,17.0,324.5,286.79,223.91
2016,8,15,15,30,48.0,271.0,1.4,17.0,303.0,264.3,206.74
2016,8,15,15,45,36.0,242.0,1.4,17.0,265.0,229.65,180.03
2016,8,15,16,0,24.0,213.0,1.4,17.0,227.0,200.24,157.33
2016,8,15,16,15,12.0,177.5,1.4,17.0,184.5,163.72,128.8
2016,8,15,16,30,0.0,142.0,1.4,17.0,142.0,128.94,101.44
2016,8,15,16,45,0.0,123.5,1.45,17.0,123.5,112.13,88.06
2016,8,15,17,0,0.0,105.0,1.5,17.0,105.0,95.47,74.59
2016,8,15,17,15,0.0,89.5,1.5,16.5,89.5,81.45,63.23
2016,8,15,17,30,0.0,74.0,1.5,16.0,74.0,67.67,54.45
2016,8,15,17,45,250.5,64.5,1.5,16.0,116.0,46.53,35.71
2016,8,15,18,0,501.0,55.0,1.5,16.0,158.0,41.28,30.82
2016,8,15,18,15,404.5,44.5,1.45,15.5,112.5,34.52,24.45
2016,8,15,18,30,308.0,34.0,1.4,15.0,67.0,27.41,17.08
2016,8,15,18,45,154.0,17.0,1.4,14.5,33.5,13.42,0.0
2016,8,15,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,84.5,15.0,1.15,13.5,22.5,34.64,0.0
2016,8,16,6,0,169.0,30.0,1.1,14.0,45.0,98.72,60.0
2016,8,16,6,15,263.5,45.0,1.05,14.0,86.0,159.64,120.49
2016,8,16,6,30,358.0,60.0,1.0,14.0,127.0,230.47,182.17
2016,8,16,6,45,179.0,66.0,0.95,14.5,99.5,163.86,131.93
2016,8,16,7,0,0.0,72.0,0.9,15.0,72.0,68.38,52.47
2016,8,16,7,15,0.0,88.5,0.85,15.0,88.5,84.5,66.23
2016,8,16,7,30,0.0,105.0,0.8,15.0,105.0,100.59,79.53
2016,8,16,7,45,2.5,129.5,0.8,15.5,131.0,126.74,100.79
2016,8,16,8,0,5.0,154.0,0.8,16.0,157.0,153.11,121.76
2016,8,16,8,15,5.0,164.0,0.8,16.0,166.5,162.51,128.87
2016,8,16,8,30,5.0,174.0,0.8,16.0,176.0,172.0,136.04
2016,8,16,8,45,15.0,206.5,0.8,16.5,215.5,213.21,168.39
2016,8,16,9,0,25.0,239.0,0.8,17.0,255.0,255.1,200.43
2016,8,16,9,15,50.5,278.5,0.85,17.0,313.5,332.26,259.74
2016,8,16,9,30,76.0,318.0,0.9,17.0,372.0,399.09,309.66
2016,8,16,9,45,75.0,334.0,0.95,17.0,389.5,415.41,320.7
2016,8,16,10,0,74.0,350.0,1.0,17.0,407.0,431.35,331.82
2016,8,16,10,15,107.0,375.0,1.0,17.0,461.0,490.1,375.02
2016,8,16,10,30,140.0,400.0,1.0,17.0,515.0,562.69,426.68
2016,8,16,10,45,141.0,412.0,1.05,17.5,531.0,575.11,433.72
2016,8,16,11,0,142.0,424.0,1.1,18.0,547.0,586.71,440.77
2016,8,16,11,15,146.0,433.0,1.1,18.0,561.5,597.25,447.71
2016,8,16,11,30,150.0,442.0,1.1,18.0,576.0,606.91,454.06
2016,8,16,11,45,146.5,446.0,1.15,18.0,578.0,602.97,451.22
2016,8,16,12,0,143.0,450.0,1.2,18.0,580.0,598.29,448.03
2016,8,16,12,15,123.0,446.0,1.2,18.0,558.0,568.91,426.75
2016,8,16,12,30,103.0,442.0,1.2,18.0,536.0,530.97,399.6
2016,8,16,12,45,81.0,423.5,1.3,18.0,497.0,486.93,368.4
2016,8,16,13,0,59.0,405.0,1.4,18.0,458.0,444.1,337.57
2016,8,16,13,15,81.0,412.0,1.45,18.0,484.0,465.21,354.22
2016,8,16,13,30,103.0,419.0,1.5,18.0,510.0,484.33,368.9
2016,8,16,13,45,112.0,410.0,1.6,18.0,506.5,479.57,366.13
2016,8,16,14,0,121.0,401.0,1.7,18.0,503.0,469.15,359.37
2016,8,16,14,15,149.5,388.0,1.75,18.0,508.5,467.75,359.44
2016,8,16,14,30,178.0,375.0,1.8,18.0,514.0,463.57,357.19
2016,8,16,14,45,139.5,353.5,1.85,18.0,460.0,408.27,315.76
2016,8,16,15,0,101.0,332.0,1.9,18.0,406.0,357.43,277.49
2016,8,16,15,15,84.5,307.0,1.95,18.0,366.5,318.92,248.42
2016,8,16,15,30,68.0,282.0,2.0,18.0,327.0,282.43,220.57
2016,8,16,15,45,50.0,251.5,2.1,18.0,283.5,242.92,190.18
2016,8,16,16,0,32.0,221.0,2.2,18.0,240.0,205.94,161.56
2016,8,16,16,15,18.5,189.5,2.2,18.0,200.5,175.53,137.93
2016,8,16,16,30,5.0,158.0,2.2,18.0,161.0,143.43,112.82
2016,8,16,16,45,3.0,143.0,2.25,18.0,145.0,128.71,101.29
2016,8,16,17,0,1.0,128.0,2.3,18.0,129.0,114.25,89.81
2016,8,16,17,15,0.5,109.0,2.25,17.5,109.5,96.99,75.92
2016,8,16,17,30,0.0,90.0,2.2,17.0,90.0,80.37,65.35
2016,8,16,17,45,206.0,75.5,2.2,17.0,117.0,59.16,46.63
2016,8,16,18,0,412.0,61.0,2.2,17.0,144.0,46.87,35.52
2016,8,16,18,15,318.0,48.0,2.15,16.5,101.0,36.73,26.18
2016,8,16,18,30,224.0,35.0,2.1,16.0,58.0,27.33,16.66
2016,8,16,18,45,112.0,17.5,2.05,16.0,29.0,13.79,0.0
2016,8,16,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,45,77.5,15.0,0.8,14.5,21.5,32.91,0.0
2016,8,17,6,0,155.0,30.0,0.8,15.0,43.0,94.12,54.86
2016,8,17,6,15,252.0,44.5,0.8,15.0,83.0,155.11,116.22
2016,8,17,6,30,349.0,59.0,0.8,15.0,123.0,225.64,177.31
2016,8,17,6,45,417.0,69.5,0.85,15.0,170.0,288.5,231.84
2016,8,17,7,0,485.0,80.0,0.9,15.0,217.0,361.7,293.26
2016,8,17,7,15,242.5,95.5,0.9,15.0,164.0,251.88,206.1
2016,8,17,7,30,0.0,111.0,0.9,15.0,111.0,107.0,84.46
2016,8,17,7,45,4.0,134.0,0.9,15.5,136.0,132.61,105.69
2016,8,17,8,0,8.0,157.0,0.9,16.0,161.0,158.55,126.34
2016,8,17,8,15,9.0,171.5,0.9,16.0,177.0,173.52,137.95
2016,8,17,8,30,10.0,186.0,0.9,16.0,193.0,188.58,149.56
2016,8,17,8,45,12.5,203.0,0.95,16.5,212.0,207.57,163.97
2016,8,17,9,0,15.0,220.0,1.0,17.0,231.0,226.7,178.29
2016,8,17,9,15,28.5,255.5,1.0,17.0,276.0,287.22,225.14
2016,8,17,9,30,42.0,291.0,1.0,17.0,321.0,337.85,263.27
2016,8,17,9,45,59.0,321.0,1.0,17.5,365.5,386.09,298.56
2016,8,17,10,0,76.0,351.0,1.0,18.0,410.0,434.62,333.32
2016,8,17,10,15,59.5,349.5,1.0,18.0,397.0,415.82,318.04
2016,8,17,10,30,43.0,348.0,1.0,18.0,384.0,396.57,302.97
2016,8,17,10,45,83.5,384.5,1.05,18.0,456.0,474.69,361.25
2016,8,17,11,0,124.0,421.0,1.1,18.0,528.0,565.66,426.38
2016,8,17,11,15,79.5,393.0,1.15,18.0,462.5,475.7,360.25
2016,8,17,11,30,35.0,365.0,1.2,18.0,397.0,399.61,304.0
2016,8,17,11,45,36.0,371.5,1.25,18.5,404.5,405.12,308.01
2016,8,17,12,0,37.0,378.0,1.3,19.0,412.0,410.3,311.24
2016,8,17,12,15,50.5,397.0,1.35,18.5,443.0,439.8,333.87
2016,8,17,12,30,64.0,416.0,1.4,18.0,474.0,468.2,355.47
2016,8,17,12,45,71.0,418.5,1.45,18.0,482.5,472.88,359.12
2016,8,17,13,0,78.0,421.0,1.5,18.0,491.0,476.8,362.41
2016,8,17,13,15,84.5,417.0,1.55,18.0,491.5,473.12,360.25
2016,8,17,13,30,91.0,413.0,1.6,18.0,492.0,468.72,357.61
2016,8,17,13,45,85.0,399.0,1.65,18.0,471.5,444.25,339.98
2016,8,17,14,0,79.0,385.0,1.7,18.0,451.0,420.21,322.66
2016,8,17,14,15,59.0,353.0,1.7,18.0,401.0,370.29,285.49
2016,8,17,14,30,39.0,321.0,1.7,18.0,351.0,322.65,249.71
2016,8,17,14,45,58.0,321.5,1.75,18.0,364.5,330.12,256.28
2016,8,17,15,0,77.0,322.0,1.8,18.0,378.0,335.23,260.64
2016,8,17,15,15,58.0,291.0,1.8,17.5,332.0,291.71,227.77
2016,8,17,15,30,39.0,260.0,1.8,17.0,286.0,250.7,196.66
2016,8,17,15,45,28.0,230.5,1.85,17.0,248.5,216.67,170.36
2016,8,17,16,0,17.0,201.0,1.9,17.0,211.0,187.45,147.68
2016,8,17,16,15,8.5,163.5,1.9,17.0,168.5,150.67,118.64
2016,8,17,16,30,0.0,126.0,1.9,17.0,126.0,115.14,90.32
2016,8,17,16,45,0.0,111.5,1.9,17.0,111.5,101.84,79.7
2016,8,17,17,0,0.0,97.0,1.9,17.0,97.0,88.63,68.98
2016,8,17,17,15,0.0,82.5,1.9,16.5,82.5,75.51,58.29
2016,8,17,17,30,0.0,68.0,1.9,16.0,68.0,62.58,49.97
2016,8,17,17,45,204.5,64.0,1.9,16.0,104.5,50.75,39.41
2016,8,17,18,0,409.0,60.0,1.9,16.0,141.0,46.23,35.09
2016,8,17,18,15,310.0,47.5,1.9,15.5,98.5,36.43,25.97
2016,8,17,18,30,211.0,35.0,1.9,15.0,56.0,27.42,16.47
2016,8,17,18,45,105.5,17.5,1.9,15.0,28.0,13.84,0.0
2016,8,17,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,5,45,76.0,15.5,1.15,14.0,21.5,32.99,0.0
2016,8,18,6,0,152.0,31.0,1.1,14.0,43.0,94.09,52.72
2016,8,18,6,15,255.0,45.0,1.0,14.0,83.5,157.02,117.92
2016,8,18,6,30,358.0,59.0,0.9,14.0,124.0,229.47,180.92
2016,8,18,6,45,431.0,69.0,0.85,14.5,172.0,294.52,236.91
2016,8,18,7,0,504.0,79.0,0.8,15.0,220.0,370.49,299.72
2016,8,18,7,15,252.0,98.5,0.75,15.0,169.0,261.07,213.12
2016,8,18,7,30,0.0,118.0,0.7,15.0,118.0,114.57,90.6
2016,8,18,7,45,0.5,132.5,0.7,15.5,133.0,128.78,102.34
2016,8,18,8,0,1.0,147.0,0.7,16.0,148.0,143.07,113.45
2016,8,18,8,15,2.0,158.5,0.7,16.0,160.0,154.68,122.45
2016,8,18,8,30,3.0,170.0,0.7,16.0,172.0,166.43,131.49
2016,8,18,8,45,9.0,194.0,0.7,16.5,200.0,195.39,154.04
2016,8,18,9,0,15.0,218.0,0.7,17.0,228.0,224.73,176.41
2016,8,18,9,15,34.5,260.0,0.75,17.0,284.0,297.77,232.93
2016,8,18,9,30,54.0,302.0,0.8,17.0,340.0,361.38,280.72
2016,8,18,9,45,50.0,313.5,0.85,17.5,350.5,369.51,285.2
2016,8,18,10,0,46.0,325.0,0.9,18.0,361.0,377.28,289.84
2016,8,18,10,15,31.5,303.5,0.95,18.0,329.0,338.77,260.4
2016,8,18,10,30,17.0,282.0,1.0,18.0,297.0,288.86,222.36
2016,8,18,10,45,21.0,303.5,1.05,18.0,322.0,313.91,241.5
2016,8,18,11,0,25.0,325.0,1.1,18.0,347.0,351.41,269.35
2016,8,18,11,15,30.0,345.0,1.15,18.0,371.5,375.8,287.25
2016,8,18,11,30,35.0,365.0,1.2,18.0,396.0,399.75,304.82
2016,8,18,11,45,36.0,366.5,1.25,18.0,399.0,400.09,304.96
2016,8,18,12,0,37.0,368.0,1.3,18.0,402.0,400.2,305.13
2016,8,18,12,15,54.5,395.0,1.3,18.0,445.0,441.72,335.99
2016,8,18,12,30,72.0,422.0,1.3,18.0,488.0,481.87,365.2
2016,8,18,12,45,85.0,426.0,1.35,18.0,502.5,493.25,373.77
2016,8,18,13,0,98.0,430.0,1.4,18.0,517.0,503.47,381.72
2016,8,18,13,15,104.5,424.5,1.4,18.0,516.0,497.56,377.72
2016,8,18,13,30,111.0,419.0,1.4,18.0,515.0,490.9,373.31
2016,8,18,13,45,89.0,397.5,1.45,18.0,473.5,445.95,340.56
2016,8,18,14,0,67.0,376.0,1.5,18.0,432.0,402.88,309.02
2016,8,18,14,15,55.5,351.5,1.45,18.0,396.5,366.44,282.07
2016,8,18,14,30,44.0,327.0,1.4,18.0,361.0,331.35,255.86
2016,8,18,14,45,50.5,318.0,1.4,18.0,355.5,322.4,249.66
2016,8,18,15,0,57.0,309.0,1.4,18.0,350.0,312.67,242.64
2016,8,18,15,15,55.5,290.5,1.4,17.5,328.5,289.91,225.92
2016,8,18,15,30,54.0,272.0,1.4,17.0,307.0,267.42,209.23
2016,8,18,15,45,47.0,248.0,1.4,17.0,277.0,238.52,186.96
2016,8,18,16,0,40.0,224.0,1.4,17.0,247.0,210.72,165.39
2016,8,18,16,15,30.0,199.0,1.4,17.0,215.5,182.46,143.36
2016,8,18,16,30,20.0,174.0,1.4,17.0,184.0,159.62,125.63
2016,8,18,16,45,10.5,150.5,1.4,17.0,155.5,135.69,106.92
2016,8,18,17,0,1.0,127.0,1.4,17.0,127.0,113.18,89.19
2016,8,18,17,15,0.5,107.0,1.35,16.5,107.0,95.12,74.61
2016,8,18,17,30,0.0,87.0,1.3,16.0,87.0,77.8,63.31
2016,8,18,17,45,134.0,78.0,1.3,16.0,104.0,60.83,48.24
2016,8,18,18,0,268.0,69.0,1.3,16.0,121.0,52.03,40.12
2016,8,18,18,15,193.0,50.5,1.2,15.5,82.0,40.65,29.54
2016,8,18,18,30,118.0,32.0,1.1,15.0,43.0,26.28,15.14
2016,8,18,18,45,59.0,16.0,1.05,15.0,21.5,13.45,0.0
2016,8,18,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,5,45,47.5,13.0,0.75,13.5,16.5,23.76,0.0
2016,8,19,6,0,95.0,26.0,0.8,14.0,33.0,64.51,32.71
2016,8,19,6,15,171.0,45.0,0.8,14.0,70.5,120.88,90.1
2016,8,19,6,30,247.0,64.0,0.8,14.0,108.0,189.94,149.85
2016,8,19,6,45,310.5,79.0,0.85,14.5,153.0,250.23,201.72
2016,8,19,7,0,374.0,94.0,0.9,15.0,198.0,317.13,257.73
2016,8,19,7,15,187.0,79.5,0.95,15.0,131.5,201.13,164.86
2016,8,19,7,30,0.0,65.0,1.0,15.0,65.0,60.46,45.71
2016,8,19,7,45,0.0,94.5,1.05,15.5,94.5,89.13,69.72
2016,8,19,8,0,0.0,124.0,1.1,16.0,124.0,118.5,93.59
2016,8,19,8,15,0.0,131.0,1.1,16.0,131.0,124.9,98.44
2016,8,19,8,30,0.0,138.0,1.1,16.0,138.0,131.38,103.39
2016,8,19,8,45,2.5,162.5,1.15,16.0,164.5,157.69,124.45
2016,8,19,9,0,5.0,187.0,1.2,16.0,191.0,184.21,145.36
2016,8,19,9,15,7.5,203.0,1.2,16.0,208.5,202.19,159.26
2016,8,19,9,30,10.0,219.0,1.2,16.0,226.0,220.28,173.17
2016,8,19,9,45,13.5,242.0,1.25,16.5,252.5,246.5,193.04
2016,8,19,10,0,17.0,265.0,1.3,17.0,279.0,272.78,212.67
2016,8,19,10,15,20.5,285.0,1.3,17.0,302.0,296.0,230.1
2016,8,19,10,30,24.0,305.0,1.3,17.0,325.0,319.18,247.37
2016,8,19,10,45,24.5,315.0,1.35,17.0,336.0,329.11,254.54
2016,8,19,11,0,25.0,325.0,1.4,17.0,347.0,351.56,271.19
2016,8,19,11,15,22.5,318.5,1.4,17.0,338.5,329.03,253.84
2016,8,19,11,30,20.0,312.0,1.4,17.0,330.0,319.21,246.29
2016,8,19,11,45,23.0,328.0,1.4,17.0,348.5,337.08,259.76
2016,8,19,12,0,26.0,344.0,1.4,17.0,367.0,365.1,280.6
2016,8,19,12,15,30.5,358.0,1.4,17.0,385.5,381.32,292.58
2016,8,19,12,30,35.0,372.0,1.4,17.0,404.0,396.95,304.18
2016,8,19,12,45,33.5,364.5,1.4,17.0,395.0,385.07,295.29
2016,8,19,13,0,32.0,357.0,1.4,17.0,386.0,373.24,286.62
2016,8,19,13,15,33.5,349.5,1.4,17.0,379.5,364.03,280.02
2016,8,19,13,30,35.0,342.0,1.4,17.0,373.0,354.7,273.33
2016,8,19,13,45,46.5,354.0,1.4,17.0,394.0,371.52,286.46
2016,8,19,14,0,58.0,366.0,1.4,17.0,415.0,386.87,298.29
2016,8,19,14,15,55.0,350.0,1.4,17.0,395.0,364.7,281.82
2016,8,19,14,30,52.0,334.0,1.4,17.0,375.0,342.88,265.75
2016,8,19,14,45,48.5,315.5,1.4,17.0,352.5,318.9,247.9
2016,8,19,15,0,45.0,297.0,1.4,17.0,330.0,295.42,230.31
