Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,15,15,38.5,273.5,1.4,16.5,301.0,266.65,208.84
2016,8,19,15,30,32.0,250.0,1.4,16.0,272.0,238.87,187.9
2016,8,19,15,45,25.5,226.0,1.4,16.0,242.5,214.6,169.17
2016,8,19,16,0,19.0,202.0,1.4,16.0,213.0,188.75,149.04
2016,8,19,16,15,9.5,171.0,1.4,16.0,176.5,157.15,124.21
2016,8,19,16,30,0.0,140.0,1.4,16.0,140.0,126.99,100.36
2016,8,19,16,45,0.0,112.0,1.45,16.0,112.0,102.15,80.25
2016,8,19,17,0,0.0,84.0,1.5,16.0,84.0,77.47,59.92
2016,8,19,17,15,0.0,70.5,1.5,15.5,70.5,65.29,49.93
2016,8,19,17,30,0.0,57.0,1.5,15.0,57.0,53.0,41.69
2016,8,19,17,45,129.5,62.0,1.55,15.0,86.5,49.14,38.12
2016,8,19,18,0,259.0,67.0,1.6,15.0,116.0,50.59,38.98
2016,8,19,18,15,186.5,48.0,1.55,15.0,77.5,36.9,26.27
2016,8,19,18,30,114.0,29.0,1.5,15.0,39.0,23.95,12.77
2016,8,19,18,45,57.0,14.5,1.5,15.0,19.5,13.82,0.0
2016,8,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,42.0,11.5,0.7,14.0,14.5,20.99,0.0
2016,8,20,6,0,84.0,23.0,0.7,14.0,29.0,56.76,26.0
2016,8,20,6,15,154.0,43.0,0.7,14.0,65.5,112.41,83.32
2016,8,20,6,30,224.0,63.0,0.7,14.0,102.0,172.44,135.72
2016,8,20,6,45,286.0,79.0,0.75,14.5,146.5,238.93,192.49
2016,8,20,7,0,348.0,95.0,0.8,15.0,191.0,304.85,247.63
2016,8,20,7,15,174.0,78.5,0.8,15.0,126.5,192.6,157.59
2016,8,20,7,30,0.0,62.0,0.8,15.0,62.0,57.66,43.35
2016,8,20,7,45,0.0,76.5,0.85,15.5,76.5,71.21,54.73
2016,8,20,8,0,0.0,91.0,0.9,16.0,91.0,85.22,66.1
2016,8,20,8,15,0.0,104.5,0.95,16.0,104.5,98.29,76.65
2016,8,20,8,30,0.0,118.0,1.0,16.0,118.0,111.38,87.11
2016,8,20,8,45,0.0,135.5,1.05,16.5,135.5,128.46,100.54
2016,8,20,9,0,0.0,153.0,1.1,17.0,153.0,145.57,113.79
2016,8,20,9,15,3.0,176.5,1.15,17.0,179.0,171.39,134.2
2016,8,20,9,30,6.0,200.0,1.2,17.0,205.0,197.39,154.52
2016,8,20,9,45,11.0,231.0,1.3,17.0,240.0,233.02,182.27
2016,8,20,10,0,16.0,262.0,1.4,17.0,275.0,268.84,209.83
2016,8,20,10,15,24.0,294.0,1.45,17.0,313.5,308.71,240.24
2016,8,20,10,30,32.0,326.0,1.5,17.0,352.0,362.56,280.75
2016,8,20,10,45,36.5,344.0,1.55,17.5,374.5,384.87,296.48
2016,8,20,11,0,41.0,362.0,1.6,18.0,397.0,406.85,312.03
2016,8,20,11,15,40.0,366.0,1.6,17.5,401.0,408.16,313.13
2016,8,20,11,30,39.0,370.0,1.6,17.0,405.0,409.24,314.24
2016,8,20,11,45,57.5,396.0,1.65,17.0,447.5,452.14,346.46
2016,8,20,12,0,76.0,422.0,1.7,17.0,490.0,493.95,377.29
2016,8,20,12,15,64.0,410.5,1.7,17.0,468.5,466.84,356.78
2016,8,20,12,30,52.0,399.0,1.7,17.0,447.0,440.14,336.97
2016,8,20,12,45,60.5,404.0,1.75,17.0,458.5,449.1,344.2
2016,8,20,13,0,69.0,409.0,1.8,17.0,470.0,457.2,350.59
2016,8,20,13,15,54.5,385.5,1.8,17.0,433.5,416.99,320.6
2016,8,20,13,30,40.0,362.0,1.8,17.0,397.0,378.04,291.56
2016,8,20,13,45,33.0,338.5,1.8,17.0,367.0,346.32,267.96
2016,8,20,14,0,26.0,315.0,1.8,17.0,337.0,315.51,244.8
2016,8,20,14,15,32.0,315.5,1.8,17.0,341.5,316.86,246.38
2016,8,20,14,30,38.0,316.0,1.8,17.0,346.0,317.41,247.18
2016,8,20,14,45,37.5,301.5,1.8,17.0,329.5,299.72,233.9
2016,8,20,15,0,37.0,287.0,1.8,17.0,313.0,282.15,220.71
2016,8,20,15,15,28.5,258.5,1.8,16.5,278.0,248.58,195.27
2016,8,20,15,30,20.0,230.0,1.8,16.0,243.0,218.52,172.35
2016,8,20,15,45,11.5,199.5,1.85,16.0,207.0,186.16,147.06
2016,8,20,16,0,3.0,169.0,1.9,16.0,171.0,155.06,122.56
2016,8,20,16,15,1.5,137.5,1.95,16.0,138.5,126.18,99.47
2016,8,20,16,30,0.0,106.0,2.0,16.0,106.0,97.65,76.34
2016,8,20,16,45,0.0,94.5,2.05,16.0,94.5,87.09,67.83
2016,8,20,17,0,0.0,83.0,2.1,16.0,83.0,76.56,59.22
2016,8,20,17,15,0.0,69.5,2.1,15.5,69.5,64.39,49.18
2016,8,20,17,30,0.0,56.0,2.1,15.0,56.0,52.07,40.85
2016,8,20,17,45,132.5,60.5,2.15,15.0,85.0,48.05,37.12
2016,8,20,18,0,265.0,65.0,2.2,15.0,114.0,49.16,37.67
2016,8,20,18,15,190.0,46.0,2.15,15.0,75.5,35.41,24.88
2016,8,20,18,30,115.0,27.0,2.1,15.0,37.0,21.06,9.93
2016,8,20,18,45,57.5,13.5,2.1,15.0,18.5,12.87,0.0
2016,8,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,5,45,37.5,12.0,1.8,13.5,14.5,20.38,0.0
2016,8,21,6,0,75.0,24.0,1.9,14.0,29.0,55.51,22.84
2016,8,21,6,15,146.5,43.5,1.9,14.0,65.0,110.88,82.03
2016,8,21,6,30,218.0,63.0,1.9,14.0,101.0,170.29,134.43
2016,8,21,6,45,276.0,80.0,1.95,14.5,144.5,235.58,190.95
2016,8,21,7,0,334.0,97.0,2.0,15.0,188.0,299.99,245.75
2016,8,21,7,15,405.0,101.0,2.0,15.0,234.0,362.38,298.32
2016,8,21,7,30,476.0,105.0,2.0,15.0,280.0,431.1,354.61
2016,8,21,7,45,296.5,149.0,2.0,15.0,264.0,373.05,306.01
2016,8,21,8,0,117.0,193.0,2.0,15.0,248.0,297.38,241.78
2016,8,21,8,15,195.0,210.0,1.95,15.0,312.5,378.9,307.89
2016,8,21,8,30,273.0,227.0,1.9,15.0,377.0,478.35,385.11
2016,8,21,8,45,248.5,253.0,1.9,15.5,399.0,496.15,395.44
2016,8,21,9,0,224.0,279.0,1.9,16.0,421.0,498.13,394.42
2016,8,21,9,15,224.5,300.0,1.85,16.0,450.0,526.92,414.6
2016,8,21,9,30,225.0,321.0,1.8,16.0,479.0,554.77,433.63
2016,8,21,9,45,216.5,340.5,1.8,16.0,499.0,571.43,444.29
2016,8,21,10,0,208.0,360.0,1.8,16.0,519.0,586.71,454.0
2016,8,21,10,15,195.0,377.0,1.8,16.0,530.5,593.48,457.45
2016,8,21,10,30,182.0,394.0,1.8,16.0,542.0,598.9,460.04
2016,8,21,10,45,147.0,403.5,1.85,16.5,525.5,572.98,438.94
2016,8,21,11,0,112.0,413.0,1.9,17.0,509.0,545.92,417.24
2016,8,21,11,15,107.0,419.5,1.9,17.0,512.5,532.06,406.93
2016,8,21,11,30,102.0,426.0,1.9,17.0,516.0,530.92,405.68
2016,8,21,11,45,78.0,413.0,1.95,17.0,482.5,490.19,375.26
2016,8,21,12,0,54.0,400.0,2.0,17.0,449.0,449.98,345.17
2016,8,21,12,15,66.5,411.5,2.0,17.0,471.5,470.37,360.75
2016,8,21,12,30,79.0,423.0,2.0,17.0,494.0,489.73,375.16
2016,8,21,12,45,74.0,415.5,2.0,17.0,481.5,472.96,362.65
2016,8,21,13,0,69.0,408.0,2.0,17.0,469.0,456.28,350.41
2016,8,21,13,15,74.0,404.5,2.0,17.0,469.0,452.15,347.76
2016,8,21,13,30,79.0,401.0,2.0,17.0,469.0,447.41,344.59
2016,8,21,13,45,60.0,371.5,2.05,17.0,422.5,398.67,308.22
2016,8,21,14,0,41.0,342.0,2.1,17.0,376.0,351.87,273.07
2016,8,21,14,15,68.0,349.5,2.1,16.5,403.5,373.19,290.87
2016,8,21,14,30,95.0,357.0,2.1,16.0,431.0,391.43,305.86
2016,8,21,14,45,94.0,339.0,2.15,16.0,409.5,366.91,287.38
2016,8,21,15,0,93.0,321.0,2.2,16.0,388.0,342.5,268.98
2016,8,21,15,15,91.0,302.5,2.25,16.0,364.0,317.29,249.72
2016,8,21,15,30,89.0,284.0,2.3,16.0,340.0,292.33,230.39
2016,8,21,15,45,50.0,235.5,2.35,16.0,267.0,228.74,180.69
2016,8,21,16,0,11.0,187.0,2.4,16.0,194.0,173.12,137.11
2016,8,21,16,15,6.0,167.0,2.45,16.0,171.0,152.65,121.07
2016,8,21,16,30,1.0,147.0,2.5,16.0,148.0,132.94,105.48
2016,8,21,16,45,5.5,138.5,2.6,16.0,141.0,124.8,98.93
2016,8,21,17,0,10.0,130.0,2.7,16.0,134.0,115.8,91.6
2016,8,21,17,15,5.0,110.5,2.7,15.5,112.5,97.36,76.83
2016,8,21,17,30,0.0,91.0,2.7,15.0,91.0,80.48,65.94
2016,8,21,17,45,128.5,77.5,2.75,15.0,101.0,63.81,50.99
2016,8,21,18,0,257.0,64.0,2.8,15.0,111.0,48.51,37.02
2016,8,21,18,15,181.5,45.0,2.65,14.5,73.0,34.71,24.22
2016,8,21,18,30,106.0,26.0,2.5,14.0,35.0,21.56,9.51
2016,8,21,18,45,53.0,13.0,2.45,14.0,17.5,12.39,0.0
2016,8,21,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.0,2.0,13.5,5.0,4.77,0.0
2016,8,22,6,0,0.0,10.0,2.0,14.0,10.0,9.26,0.0
2016,8,22,6,15,0.0,22.5,1.95,14.0,22.5,20.88,11.36
2016,8,22,6,30,0.0,35.0,1.9,14.0,35.0,32.51,21.76
2016,8,22,6,45,0.0,50.0,1.9,14.5,50.0,46.8,34.19
2016,8,22,7,0,0.0,65.0,1.9,15.0,65.0,61.43,46.75
2016,8,22,7,15,0.0,81.5,1.85,15.0,81.5,77.6,60.48
2016,8,22,7,30,0.0,98.0,1.8,15.0,98.0,93.74,73.95
2016,8,22,7,45,5.0,127.5,1.75,15.5,130.0,126.92,101.33
2016,8,22,8,0,10.0,157.0,1.7,16.0,162.0,160.63,128.55
2016,8,22,8,15,10.0,170.0,1.7,16.0,175.5,173.28,138.35
2016,8,22,8,30,10.0,183.0,1.7,16.0,189.0,185.98,148.13
2016,8,22,8,45,30.0,221.0,1.7,16.0,240.0,252.92,201.74
2016,8,22,9,0,50.0,259.0,1.7,16.0,291.0,312.0,247.82
2016,8,22,9,15,68.5,287.0,1.7,16.0,334.0,359.39,284.06
2016,8,22,9,30,87.0,315.0,1.7,16.0,377.0,407.42,320.24
2016,8,22,9,45,58.5,306.0,1.75,16.5,348.5,370.13,289.66
2016,8,22,10,0,30.0,297.0,1.8,17.0,320.0,332.08,258.85
2016,8,22,10,15,55.5,336.5,1.85,17.0,381.0,398.76,310.05
2016,8,22,10,30,81.0,376.0,1.9,17.0,442.0,465.66,359.92
2016,8,22,10,45,66.0,374.5,1.95,17.0,429.5,447.43,345.17
2016,8,22,11,0,51.0,373.0,2.0,17.0,417.0,428.94,330.74
2016,8,22,11,15,38.0,352.5,2.0,17.0,385.5,392.25,302.8
2016,8,22,11,30,25.0,332.0,2.0,17.0,354.0,356.04,275.11
2016,8,22,11,45,22.5,324.0,2.0,17.0,344.0,332.78,257.5
2016,8,22,12,0,20.0,316.0,2.0,17.0,334.0,321.38,248.78
2016,8,22,12,15,40.0,361.0,2.0,17.0,397.0,393.74,304.0
2016,8,22,12,30,60.0,406.0,2.0,17.0,460.0,454.89,349.51
2016,8,22,12,45,61.0,403.0,2.0,17.0,457.5,448.72,344.68
2016,8,22,13,0,62.0,400.0,2.0,17.0,455.0,442.28,340.07
2016,8,22,13,15,47.0,371.5,2.0,17.0,412.5,397.09,306.26
2016,8,22,13,30,32.0,343.0,2.0,17.0,370.0,353.36,273.39
2016,8,22,13,45,51.0,357.0,2.0,17.0,399.0,377.93,292.87
2016,8,22,14,0,70.0,371.0,2.0,17.0,428.0,400.35,310.25
2016,8,22,14,15,60.5,350.0,2.0,17.0,398.5,368.42,286.15
2016,8,22,14,30,51.0,329.0,2.0,17.0,369.0,337.56,262.96
2016,8,22,14,45,63.5,321.0,2.0,17.0,368.0,332.55,259.74
2016,8,22,15,0,76.0,313.0,2.0,17.0,367.0,326.07,255.12
2016,8,22,15,15,53.5,279.0,2.0,16.5,315.5,278.46,218.81
2016,8,22,15,30,31.0,245.0,2.0,16.0,264.0,233.86,184.56
2016,8,22,15,45,33.5,230.0,2.05,16.0,250.0,217.74,172.15
2016,8,22,16,0,36.0,215.0,2.1,16.0,236.0,201.37,159.26
2016,8,22,16,15,27.5,191.0,2.05,15.5,206.0,174.67,138.41
2016,8,22,16,30,19.0,167.0,2.0,15.0,176.0,153.0,121.57
2016,8,22,16,45,9.5,131.5,1.95,15.0,136.0,119.5,94.64
2016,8,22,17,0,0.0,96.0,1.9,15.0,96.0,87.43,68.57
2016,8,22,17,15,0.0,80.0,1.85,15.0,80.0,73.03,56.58
2016,8,22,17,30,0.0,64.0,1.8,15.0,64.0,58.91,46.89
2016,8,22,17,45,134.5,63.0,1.8,15.0,86.5,49.94,38.74
2016,8,22,18,0,269.0,62.0,1.8,15.0,109.0,47.09,35.74
2016,8,22,18,15,188.0,43.5,1.7,14.5,71.0,33.62,23.18
2016,8,22,18,30,107.0,25.0,1.6,14.0,33.0,19.58,7.07
2016,8,22,18,45,53.5,12.5,1.55,14.0,16.5,11.91,0.0
2016,8,22,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,5,45,62.0,11.5,1.1,13.5,16.0,25.71,0.0
2016,8,23,6,0,124.0,23.0,1.1,14.0,32.0,73.36,22.49
2016,8,23,6,15,219.5,39.0,1.05,14.0,70.0,138.03,101.55
2016,8,23,6,30,315.0,55.0,1.0,14.0,108.0,207.61,163.03
2016,8,23,6,45,385.0,67.0,1.0,14.5,154.0,271.08,218.18
2016,8,23,7,0,455.0,79.0,1.0,15.0,200.0,341.86,277.72
2016,8,23,7,15,227.5,65.5,0.95,15.0,126.0,217.92,178.96
2016,8,23,7,30,0.0,52.0,0.9,15.0,52.0,48.33,35.47
2016,8,23,7,45,0.0,75.0,0.9,15.0,75.0,69.8,53.71
2016,8,23,8,0,0.0,98.0,0.9,15.0,98.0,92.27,72.28
2016,8,23,8,15,0.0,113.5,0.9,15.0,113.5,107.37,84.48
2016,8,23,8,30,0.0,129.0,0.9,15.0,129.0,122.48,96.57
2016,8,23,8,45,0.5,149.0,0.9,15.5,149.5,142.56,112.36
2016,8,23,9,0,1.0,169.0,0.9,16.0,170.0,162.68,127.94
2016,8,23,9,15,2.0,175.5,0.95,16.0,177.5,169.63,133.15
2016,8,23,9,30,3.0,182.0,1.0,16.0,185.0,176.68,138.48
2016,8,23,9,45,4.5,190.5,1.05,16.5,194.5,186.26,145.57
2016,8,23,10,0,6.0,199.0,1.1,17.0,204.0,195.89,152.65
2016,8,23,10,15,10.0,231.5,1.15,17.0,240.0,231.94,180.68
2016,8,23,10,30,14.0,264.0,1.2,17.0,276.0,268.09,208.34
2016,8,23,10,45,15.5,276.0,1.25,17.0,289.0,281.11,217.99
2016,8,23,11,0,17.0,288.0,1.3,17.0,302.0,294.02,227.67
2016,8,23,11,15,21.0,309.0,1.3,17.0,327.0,318.29,245.94
2016,8,23,11,30,25.0,330.0,1.3,17.0,352.0,354.08,272.62
2016,8,23,11,45,28.5,344.5,1.35,17.0,370.5,370.63,284.84
2016,8,23,12,0,32.0,359.0,1.4,17.0,389.0,386.71,296.82
2016,8,23,12,15,31.0,356.5,1.4,17.0,385.5,380.7,292.18
2016,8,23,12,30,30.0,354.0,1.4,17.0,382.0,374.6,287.64
2016,8,23,12,45,30.0,350.0,1.4,17.0,377.5,367.83,282.69
2016,8,23,13,0,30.0,346.0,1.4,17.0,373.0,360.97,277.7
2016,8,23,13,15,52.0,369.5,1.4,17.0,414.5,399.43,307.18
2016,8,23,13,30,74.0,393.0,1.4,17.0,456.0,435.65,334.39
2016,8,23,13,45,57.5,366.5,1.45,17.0,415.0,392.0,301.83
2016,8,23,14,0,41.0,340.0,1.5,17.0,374.0,350.02,270.64
2016,8,23,14,15,28.5,300.0,1.5,16.5,323.0,300.12,233.47
2016,8,23,14,30,16.0,260.0,1.5,16.0,272.0,251.32,196.51
2016,8,23,14,45,13.5,242.0,1.55,16.0,251.5,231.71,181.7
2016,8,23,15,0,11.0,224.0,1.6,16.0,231.0,212.47,166.95
2016,8,23,15,15,7.0,202.0,1.65,16.0,207.0,189.29,148.95
2016,8,23,15,30,3.0,180.0,1.7,16.0,183.0,166.73,131.32
2016,8,23,15,45,2.5,172.5,1.75,16.0,174.5,158.92,125.45
2016,8,23,16,0,2.0,165.0,1.8,16.0,166.0,151.1,119.51
2016,8,23,16,15,1.0,149.5,1.85,16.0,150.0,136.26,107.82
2016,8,23,16,30,0.0,134.0,1.9,16.0,134.0,121.62,96.2
2016,8,23,16,45,0.0,117.5,2.0,16.0,117.5,106.49,84.0
2016,8,23,17,0,0.0,101.0,2.1,16.0,101.0,91.48,71.72
2016,8,23,17,15,203.5,94.5,2.1,15.5,149.5,75.0,56.43
2016,8,23,17,30,407.0,88.0,2.1,15.0,198.0,64.01,51.39
2016,8,23,17,45,343.0,73.5,2.15,15.0,152.5,54.66,42.87
2016,8,23,18,0,279.0,59.0,2.2,15.0,107.0,44.86,33.73
2016,8,23,18,15,194.5,41.5,2.15,14.5,69.0,32.13,21.76
2016,8,23,18,30,110.0,24.0,2.1,14.0,31.0,18.84,5.17
2016,8,23,18,45,55.0,12.0,2.1,14.0,15.5,11.44,0.0
2016,8,23,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,2.5,1.9,13.5,2.5,2.38,0.0
2016,8,24,6,0,0.0,5.0,1.9,14.0,5.0,4.62,0.0
2016,8,24,6,15,0.0,12.0,1.9,14.0,12.0,11.11,3.33
2016,8,24,6,30,0.0,19.0,1.9,14.0,19.0,17.61,9.19
2016,8,24,6,45,0.0,27.5,1.9,14.5,27.5,25.51,16.1
2016,8,24,7,0,0.0,36.0,1.9,15.0,36.0,33.42,22.95
2016,8,24,7,15,0.0,44.5,1.9,15.0,44.5,41.33,29.75
2016,8,24,7,30,0.0,53.0,1.9,15.0,53.0,49.26,36.45
2016,8,24,7,45,0.0,69.0,1.9,15.5,69.0,64.2,48.89
2016,8,24,8,0,0.0,85.0,1.9,16.0,85.0,79.36,61.3
2016,8,24,8,15,0.0,95.5,1.85,16.0,95.5,89.46,69.48
2016,8,24,8,30,0.0,106.0,1.8,16.0,106.0,99.58,77.59
2016,8,24,8,45,0.0,116.0,1.8,16.0,116.0,109.22,85.24
2016,8,24,9,0,0.0,126.0,1.8,16.0,126.0,118.87,92.85
2016,8,24,9,15,0.0,145.0,1.8,16.0,145.0,137.41,107.63
2016,8,24,9,30,0.0,164.0,1.8,16.0,164.0,155.98,122.29
2016,8,24,9,45,2.0,172.0,1.8,16.5,173.5,165.52,129.47
2016,8,24,10,0,4.0,180.0,1.8,17.0,183.0,175.13,136.68
2016,8,24,10,15,5.0,190.0,1.8,17.0,194.5,185.79,144.9
2016,8,24,10,30,6.0,200.0,1.8,17.0,206.0,196.44,153.09
2016,8,24,10,45,8.5,223.0,1.85,17.0,231.0,221.37,172.53
2016,8,24,11,0,11.0,246.0,1.9,17.0,256.0,246.26,191.76
2016,8,24,11,15,10.5,239.0,1.9,17.0,248.5,238.43,185.43
2016,8,24,11,30,10.0,232.0,1.9,17.0,241.0,230.66,179.28
2016,8,24,11,45,14.0,268.0,1.95,17.0,280.5,269.32,209.29
2016,8,24,12,0,18.0,304.0,2.0,17.0,320.0,307.74,238.67
2016,8,24,12,15,20.0,314.5,2.0,17.0,332.5,318.88,247.02
2016,8,24,12,30,22.0,325.0,2.0,17.0,345.0,329.75,255.28
2016,8,24,12,45,21.0,317.0,2.05,17.0,336.0,319.69,247.68
2016,8,24,13,0,20.0,309.0,2.1,17.0,327.0,309.68,240.2
2016,8,24,13,15,17.0,290.5,2.15,17.0,306.0,288.02,223.75
2016,8,24,13,30,14.0,272.0,2.2,17.0,285.0,266.72,207.53
2016,8,24,13,45,16.5,278.5,2.25,17.0,293.0,273.5,213.13
2016,8,24,14,0,19.0,285.0,2.3,17.0,301.0,279.89,218.36
2016,8,24,14,15,15.5,262.0,2.35,17.0,275.0,254.42,198.79
2016,8,24,14,30,12.0,239.0,2.4,17.0,249.0,229.46,179.58
2016,8,24,14,45,10.5,227.0,2.45,17.0,235.5,216.24,169.53
2016,8,24,15,0,9.0,215.0,2.5,17.0,222.0,203.22,159.56
2016,8,24,15,15,4.5,188.5,2.55,17.0,192.0,175.92,138.13
2016,8,24,15,30,0.0,162.0,2.6,17.0,162.0,149.32,117.13
2016,8,24,15,45,0.0,156.0,2.65,17.0,156.0,143.36,112.69
2016,8,24,16,0,0.0,150.0,2.7,17.0,150.0,137.34,108.16
2016,8,24,16,15,0.0,120.5,2.7,16.5,120.5,110.78,86.9
2016,8,24,16,30,0.0,91.0,2.7,16.0,91.0,84.33,65.4
2016,8,24,16,45,0.0,75.0,2.75,16.0,75.0,69.8,53.45
2016,8,24,17,0,0.0,59.0,2.8,16.0,59.0,54.86,40.99
2016,8,24,17,15,0.0,49.5,2.8,16.0,49.5,45.99,35.33
2016,8,24,17,30,0.0,40.0,2.8,16.0,40.0,37.14,27.43
2016,8,24,17,45,208.0,44.0,2.8,16.0,79.0,32.06,22.76
2016,8,24,18,0,416.0,48.0,2.8,16.0,118.0,37.1,26.77
2016,8,24,18,15,304.0,35.5,2.8,15.5,77.0,28.2,18.18
2016,8,24,18,30,192.0,23.0,2.8,15.0,36.0,18.77,3.11
2016,8,24,18,45,96.0,11.5,2.8,15.0,18.0,10.96,0.0
2016,8,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,111.0,10.5,1.75,13.5,17.0,36.34,0.0
2016,8,25,6,0,222.0,21.0,1.7,14.0,34.0,99.51,13.63
2016,8,25,6,15,340.0,32.0,1.65,14.0,75.5,173.6,126.36
2016,8,25,6,30,458.0,43.0,1.6,14.0,117.0,254.11,199.06
2016,8,25,6,45,229.0,44.0,1.6,14.5,81.0,169.51,136.43
2016,8,25,7,0,0.0,45.0,1.6,15.0,45.0,41.8,29.99
2016,8,25,7,15,0.0,56.0,1.55,15.0,56.0,52.06,38.87
2016,8,25,7,30,0.0,67.0,1.5,15.0,67.0,62.33,47.53
2016,8,25,7,45,0.0,76.0,1.45,15.5,76.0,70.77,54.41
2016,8,25,8,0,0.0,85.0,1.4,16.0,85.0,79.37,61.31
2016,8,25,8,15,0.0,106.0,1.4,16.0,106.0,99.92,78.12
2016,8,25,8,30,0.0,127.0,1.4,16.0,127.0,120.55,94.78
2016,8,25,8,45,0.5,148.5,1.4,16.5,149.0,142.15,111.82
2016,8,25,9,0,1.0,170.0,1.4,17.0,171.0,163.82,128.65
2016,8,25,9,15,4.0,186.0,1.4,17.0,189.0,182.16,143.0
2016,8,25,9,30,7.0,202.0,1.4,17.0,207.0,200.64,157.35
2016,8,25,9,45,18.0,247.5,1.45,17.0,261.5,256.88,201.43
2016,8,25,10,0,29.0,293.0,1.5,17.0,316.0,327.32,255.35
2016,8,25,10,15,39.5,320.5,1.5,17.0,352.5,366.26,284.37
2016,8,25,10,30,50.0,348.0,1.5,17.0,389.0,405.1,313.1
2016,8,25,10,45,60.5,368.5,1.55,17.5,419.0,436.06,335.25
2016,8,25,11,0,71.0,389.0,1.6,18.0,449.0,466.63,356.91
2016,8,25,11,15,62.0,387.5,1.6,18.0,440.5,453.71,346.63
2016,8,25,11,30,53.0,386.0,1.6,18.0,432.0,440.69,336.6
2016,8,25,11,45,54.5,388.5,1.65,18.0,436.5,442.07,337.73
2016,8,25,12,0,56.0,391.0,1.7,18.0,441.0,443.13,338.58
2016,8,25,12,15,124.5,414.0,1.75,18.0,524.5,538.53,410.26
2016,8,25,12,30,193.0,437.0,1.8,18.0,608.0,619.26,469.2
2016,8,25,12,45,145.0,427.5,1.9,18.0,556.0,557.6,423.77
2016,8,25,13,0,97.0,418.0,2.0,18.0,504.0,490.95,375.03
2016,8,25,13,15,96.0,410.0,2.05,17.5,493.0,476.23,365.64
2016,8,25,13,30,95.0,402.0,2.1,17.0,482.0,461.33,355.72
2016,8,25,13,45,82.0,384.0,2.15,17.0,452.0,427.52,330.71
2016,8,25,14,0,69.0,366.0,2.2,17.0,422.0,394.83,306.41
2016,8,25,14,15,56.0,340.5,2.2,17.0,384.5,356.42,277.51
2016,8,25,14,30,43.0,315.0,2.2,17.0,347.0,319.55,249.53
2016,8,25,14,45,30.0,278.5,2.25,17.0,301.0,274.39,214.95
2016,8,25,15,0,17.0,242.0,2.3,17.0,255.0,231.84,182.01
2016,8,25,15,15,8.5,186.0,2.25,16.5,192.5,175.57,138.01
2016,8,25,15,30,0.0,130.0,2.2,16.0,130.0,120.45,94.08
2016,8,25,15,45,0.0,123.5,2.2,16.0,123.5,114.29,89.4
2016,8,25,16,0,0.0,117.0,2.2,16.0,117.0,108.12,84.61
2016,8,25,16,15,0.0,93.5,2.15,16.0,93.5,86.81,67.25
2016,8,25,16,30,0.0,70.0,2.1,16.0,70.0,65.14,49.38
2016,8,25,16,45,0.0,54.5,2.05,16.0,54.5,50.66,37.37
2016,8,25,17,0,0.0,39.0,2.0,16.0,39.0,36.21,25.23
2016,8,25,17,15,276.0,52.5,1.95,15.5,125.0,37.83,28.17
2016,8,25,17,30,552.0,66.0,1.9,15.0,211.0,47.55,36.82
2016,8,25,17,45,479.0,57.0,1.85,15.0,162.0,42.58,32.16
2016,8,25,18,0,406.0,48.0,1.8,15.0,113.0,37.38,27.08
2016,8,25,18,15,291.5,35.0,1.7,14.5,72.5,27.99,17.91
2016,8,25,18,30,177.0,22.0,1.6,14.0,32.0,17.39,0.0
2016,8,25,18,45,88.5,11.0,1.5,14.0,16.0,10.48,0.0
2016,8,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,90.0,10.0,0.85,13.5,15.5,30.86,0.0
2016,8,26,6,0,180.0,20.0,0.9,14.0,31.0,85.6,0.32
2016,8,26,6,15,296.0,32.5,0.9,14.0,71.0,158.66,114.46
2016,8,26,6,30,412.0,45.0,0.9,14.0,111.0,237.43,185.21
2016,8,26,6,45,487.5,53.5,0.95,14.5,159.5,305.93,245.09
2016,8,26,7,0,563.0,62.0,1.0,15.0,208.0,381.83,309.11
2016,8,26,7,15,281.5,57.0,1.0,15.0,130.0,238.25,196.0
2016,8,26,7,30,0.0,52.0,1.0,15.0,52.0,48.33,35.46
2016,8,26,7,45,0.0,70.5,1.05,15.5,70.5,65.6,50.09
2016,8,26,8,0,0.0,89.0,1.1,16.0,89.0,83.36,64.64
2016,8,26,8,15,0.0,103.0,1.15,16.0,103.0,96.95,75.65
2016,8,26,8,30,0.0,117.0,1.2,16.0,117.0,110.56,86.57
2016,8,26,8,45,0.0,137.0,1.25,16.0,137.0,130.18,102.3
2016,8,26,9,0,0.0,157.0,1.3,16.0,157.0,149.84,117.87
2016,8,26,9,15,0.0,154.5,1.35,16.0,154.5,146.92,115.16
2016,8,26,9,30,0.0,152.0,1.4,16.0,152.0,144.15,112.67
2016,8,26,9,45,0.5,155.0,1.45,16.5,155.5,147.36,114.83
2016,8,26,10,0,1.0,158.0,1.5,17.0,159.0,150.63,117.02
2016,8,26,10,15,5.5,195.0,1.5,17.0,200.0,191.29,149.23
2016,8,26,10,30,10.0,232.0,1.5,17.0,241.0,232.22,181.08
2016,8,26,10,45,14.0,261.5,1.55,17.0,274.0,265.25,206.45
2016,8,26,11,0,18.0,291.0,1.6,17.0,307.0,298.22,231.55
2016,8,26,11,15,24.0,318.0,1.6,17.0,339.5,330.5,255.93
2016,8,26,11,30,30.0,345.0,1.6,17.0,372.0,375.05,289.22
2016,8,26,11,45,21.0,299.5,1.65,17.0,318.0,307.26,237.65
2016,8,26,12,0,12.0,254.0,1.7,17.0,264.0,253.08,196.17
2016,8,26,12,15,28.0,316.5,1.7,17.0,341.0,337.6,261.43
2016,8,26,12,30,44.0,379.0,1.7,17.0,418.0,413.09,317.87
2016,8,26,12,45,47.5,381.0,1.75,17.0,422.5,414.83,318.99
2016,8,26,13,0,51.0,383.0,1.8,17.0,427.0,416.08,320.24
2016,8,26,13,15,35.5,342.5,1.75,17.0,373.0,359.32,277.46
2016,8,26,13,30,20.0,302.0,1.7,17.0,319.0,299.97,232.44
2016,8,26,13,45,33.5,323.0,1.65,17.0,350.5,332.17,257.7
2016,8,26,14,0,47.0,344.0,1.6,17.0,382.0,358.15,277.61
2016,8,26,14,15,37.5,317.5,1.55,17.0,347.0,322.47,250.43
2016,8,26,14,30,28.0,291.0,1.5,17.0,312.0,288.07,224.33
2016,8,26,14,45,23.5,268.0,1.45,17.0,285.0,261.09,203.85
2016,8,26,15,0,19.0,245.0,1.4,17.0,258.0,235.55,184.3
2016,8,26,15,15,9.5,189.5,1.3,16.5,196.0,179.16,140.45
2016,8,26,15,30,0.0,134.0,1.2,16.0,134.0,124.06,96.83
2016,8,26,15,45,0.0,133.5,1.2,16.0,133.5,123.25,96.59
2016,8,26,16,0,0.0,133.0,1.2,16.0,133.0,122.31,96.13
2016,8,26,16,15,0.0,125.5,1.15,15.5,125.5,115.08,90.67
2016,8,26,16,30,0.0,118.0,1.1,15.0,118.0,107.78,85.11
2016,8,26,16,45,0.0,100.5,1.1,15.0,100.5,91.93,72.18
2016,8,26,17,0,0.0,83.0,1.1,15.0,83.0,76.22,59.19
2016,8,26,17,15,0.0,69.0,1.1,15.0,69.0,63.59,51.07
2016,8,26,17,30,0.0,55.0,1.1,15.0,55.0,51.08,39.92
2016,8,26,17,45,194.0,51.0,1.1,15.0,81.5,37.49,27.64
2016,8,26,18,0,388.0,47.0,1.1,15.0,108.0,36.71,26.46
2016,8,26,18,15,274.5,33.5,1.05,14.5,68.5,26.8,16.71
2016,8,26,18,30,161.0,20.0,1.0,14.0,29.0,15.8,0.0
2016,8,26,18,45,80.5,10.0,1.0,14.0,14.5,9.53,0.0
2016,8,26,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,5,45,83.5,9.5,1.0,13.5,14.5,28.82,0.0
2016,8,27,6,0,167.0,19.0,1.0,14.0,29.0,80.22,0.0
2016,8,27,6,15,281.5,32.5,1.0,14.0,68.5,153.55,109.95
2016,8,27,6,30,396.0,46.0,1.0,14.0,108.0,231.86,180.81
2016,8,27,6,45,473.0,55.0,1.05,14.5,156.5,300.82,241.16
2016,8,27,7,0,550.0,64.0,1.1,15.0,205.0,377.34,305.82
2016,8,27,7,15,275.0,58.0,1.05,15.0,128.5,235.92,194.13
2016,8,27,7,30,0.0,52.0,1.0,15.0,52.0,48.33,35.47
2016,8,27,7,45,0.0,57.0,1.0,15.0,57.0,52.99,39.55
2016,8,27,8,0,0.0,62.0,1.0,15.0,62.0,57.67,43.36
2016,8,27,8,15,0.0,75.0,1.0,15.0,75.0,69.82,53.39
2016,8,27,8,30,0.0,88.0,1.0,15.0,88.0,81.98,63.32
2016,8,27,8,45,0.0,101.0,1.05,15.5,101.0,94.54,73.33
2016,8,27,9,0,0.0,114.0,1.1,16.0,114.0,107.12,83.24
2016,8,27,9,15,0.0,133.0,1.15,16.0,133.0,125.63,98.03
2016,8,27,9,30,0.0,152.0,1.2,16.0,152.0,144.17,112.7
2016,8,27,9,45,0.5,156.5,1.25,16.5,157.0,148.86,115.98
2016,8,27,10,0,1.0,161.0,1.3,17.0,162.0,153.59,119.33
2016,8,27,10,15,3.0,175.0,1.3,17.0,177.5,169.13,131.53
2016,8,27,10,30,5.0,189.0,1.3,17.0,193.0,184.69,143.65
2016,8,27,10,45,8.5,221.5,1.35,17.0,229.0,219.99,171.21
2016,8,27,11,0,12.0,254.0,1.4,17.0,265.0,255.32,198.42
2016,8,27,11,15,13.0,262.0,1.4,17.0,274.0,263.73,204.6
2016,8,27,11,30,14.0,270.0,1.4,17.0,283.0,272.04,210.82
2016,8,27,11,45,19.5,301.5,1.45,17.0,319.0,307.81,238.2
2016,8,27,12,0,25.0,333.0,1.5,17.0,355.0,353.74,272.81
2016,8,27,12,15,28.0,342.5,1.5,17.0,367.5,364.04,280.31
2016,8,27,12,30,31.0,352.0,1.5,17.0,380.0,373.89,287.69
2016,8,27,12,45,29.0,343.5,1.55,17.0,369.5,360.78,277.95
2016,8,27,13,0,27.0,335.0,1.6,17.0,359.0,347.8,268.41
2016,8,27,13,15,36.5,348.0,1.6,17.0,379.5,365.58,282.26
2016,8,27,13,30,46.0,361.0,1.6,17.0,400.0,382.23,295.06
2016,8,27,13,45,54.5,359.0,1.6,17.0,404.0,382.56,295.66
2016,8,27,14,0,63.0,357.0,1.6,17.0,408.0,381.94,295.64
2016,8,27,14,15,50.5,331.0,1.6,16.5,371.0,343.8,267.41
2016,8,27,14,30,38.0,305.0,1.6,16.0,334.0,307.17,240.16
2016,8,27,14,45,32.0,282.0,1.6,16.0,305.0,278.63,218.5
2016,8,27,15,0,26.0,259.0,1.6,16.0,276.0,251.78,197.95
2016,8,27,15,15,18.0,229.5,1.6,16.0,241.0,218.95,172.51
2016,8,27,15,30,10.0,200.0,1.6,16.0,206.0,187.29,147.78
2016,8,27,15,45,5.5,180.0,1.6,16.0,183.5,166.42,131.5
2016,8,27,16,0,1.0,160.0,1.6,16.0,161.0,146.23,115.64
2016,8,27,16,15,0.5,134.5,1.6,15.5,135.0,122.97,97.22
2016,8,27,16,30,0.0,109.0,1.6,15.0,109.0,99.97,78.7
2016,8,27,16,45,0.0,95.5,1.6,15.0,95.5,87.6,68.63
2016,8,27,17,0,0.0,82.0,1.6,15.0,82.0,75.3,58.45
2016,8,27,17,15,301.5,68.5,1.6,14.5,145.0,48.23,37.54
2016,8,27,17,30,603.0,55.0,1.6,14.0,208.0,39.0,29.31
2016,8,27,17,45,530.5,47.5,1.65,14.0,159.0,34.89,25.42
2016,8,27,18,0,458.0,40.0,1.7,14.0,110.0,30.61,21.17
2016,8,27,18,15,337.0,29.0,1.7,14.0,69.5,22.82,13.18
2016,8,27,18,30,216.0,18.0,1.7,14.0,29.0,14.57,0.0
2016,8,27,18,45,108.0,9.0,1.7,14.0,14.5,8.58,0.0
2016,8,27,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,5,45,122.0,9.0,1.05,13.5,15.5,37.43,0.0
2016,8,28,6,0,244.0,18.0,1.0,14.0,31.0,101.17,0.0
2016,8,28,6,15,367.0,28.0,0.95,14.0,72.5,178.74,126.62
2016,8,28,6,30,490.0,38.0,0.9,14.0,114.0,261.3,202.74
2016,8,28,6,45,563.5,45.0,0.9,14.5,164.0,330.99,264.07
2016,8,28,7,0,637.0,52.0,0.9,15.0,214.0,405.3,326.9
2016,8,28,7,15,318.5,55.5,0.85,15.0,136.5,263.8,216.4
2016,8,28,7,30,0.0,59.0,0.8,15.0,59.0,54.86,40.92
2016,8,28,7,45,0.0,72.0,0.8,15.0,72.0,67.0,51.37
2016,8,28,8,0,0.0,85.0,0.8,15.0,85.0,79.43,61.61
2016,8,28,8,15,0.0,106.0,0.85,15.0,106.0,100.01,78.49
2016,8,28,8,30,0.0,127.0,0.9,15.0,127.0,120.68,95.2
2016,8,28,8,45,0.0,143.5,1.0,15.5,143.5,136.83,107.84
2016,8,28,9,0,0.0,160.0,1.1,16.0,160.0,152.98,120.34
2016,8,28,9,15,3.0,180.5,1.15,16.0,182.5,175.87,138.45
2016,8,28,9,30,6.0,201.0,1.2,16.0,205.0,198.91,156.49
2016,8,28,9,45,38.5,267.5,1.3,16.5,296.5,310.0,243.62
2016,8,28,10,0,71.0,334.0,1.4,17.0,388.0,413.56,321.49
2016,8,28,10,15,83.5,354.0,1.45,17.0,420.0,446.65,345.35
2016,8,28,10,30,96.0,374.0,1.5,17.0,452.0,479.55,369.33
2016,8,28,10,45,133.5,391.0,1.6,17.0,501.5,547.29,419.4
2016,8,28,11,0,171.0,408.0,1.7,17.0,551.0,600.53,458.22
2016,8,28,11,15,257.5,398.5,1.75,17.0,618.5,685.64,520.57
2016,8,28,11,30,344.0,389.0,1.8,17.0,686.0,755.85,571.19
2016,8,28,11,45,395.5,369.0,1.85,17.5,713.0,778.15,586.6
2016,8,28,12,0,447.0,349.0,1.9,18.0,740.0,807.89,607.19
2016,8,28,12,15,501.5,332.0,1.9,18.0,770.5,830.25,623.42
2016,8,28,12,30,556.0,315.0,1.9,18.0,801.0,848.58,636.89
2016,8,28,12,45,746.0,206.0,1.9,18.0,851.5,894.71,672.2
2016,8,28,13,0,936.0,97.0,1.9,18.0,902.0,917.69,687.42
2016,8,28,13,15,932.5,96.5,1.9,17.5,886.0,883.1,665.61
2016,8,28,13,30,929.0,96.0,1.9,17.0,870.0,845.62,642.23
2016,8,28,13,45,922.5,95.5,1.9,17.0,846.5,803.14,613.96
2016,8,28,14,0,916.0,95.0,1.9,17.0,823.0,758.37,583.84
2016,8,28,14,15,908.0,94.0,1.85,17.0,792.5,710.03,550.01
2016,8,28,14,30,900.0,93.0,1.8,17.0,762.0,659.99,512.48
2016,8,28,14,45,888.0,91.5,1.8,17.0,724.5,605.67,471.13
2016,8,28,15,0,876.0,90.0,1.8,17.0,687.0,550.54,427.89
2016,8,28,15,15,861.5,88.0,1.8,17.0,645.0,493.21,381.57
2016,8,28,15,30,847.0,86.0,1.8,17.0,603.0,435.87,333.69
2016,8,28,15,45,826.0,84.5,1.8,17.0,556.0,373.69,280.7
2016,8,28,16,0,805.0,83.0,1.8,17.0,509.0,315.53,229.57
2016,8,28,16,15,779.5,79.5,1.8,16.5,459.0,256.13,177.43
2016,8,28,16,30,754.0,76.0,1.8,16.0,409.0,199.17,128.0
2016,8,28,16,45,715.0,72.5,1.8,16.0,356.5,143.3,83.28
2016,8,28,17,0,676.0,69.0,1.8,16.0,304.0,88.05,46.93
2016,8,28,17,15,625.5,63.5,1.85,15.5,252.5,43.76,33.4
2016,8,28,17,30,575.0,58.0,1.9,15.0,201.0,41.63,31.5
2016,8,28,17,45,491.0,50.0,1.95,15.0,152.0,37.21,27.31
2016,8,28,18,0,407.0,42.0,2.0,15.0,103.0,32.63,22.75
2016,8,28,18,15,203.5,33.5,2.0,14.5,64.0,26.18,15.53
2016,8,28,18,30,0.0,25.0,2.0,14.0,25.0,21.6,0.0
2016,8,28,18,45,0.0,12.5,2.05,14.0,12.5,11.91,0.0
2016,8,28,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,13.0,2.35,14.5,13.0,12.39,0.0
2016,8,29,6,0,0.0,26.0,2.4,15.0,26.0,29.02,0.0
2016,8,29,6,15,198.5,34.0,2.45,15.0,64.0,125.95,88.15
2016,8,29,6,30,397.0,42.0,2.5,15.0,102.0,227.95,177.63
2016,8,29,6,45,467.5,51.0,2.55,15.5,149.0,293.67,236.29
2016,8,29,7,0,538.0,60.0,2.6,16.0,196.0,366.37,299.08
2016,8,29,7,15,597.0,62.5,2.6,16.0,245.0,431.14,354.26
2016,8,29,7,30,656.0,65.0,2.6,16.0,294.0,498.0,409.34
2016,8,29,7,45,472.5,117.5,2.65,16.0,296.0,466.13,382.31
2016,8,29,8,0,289.0,170.0,2.7,16.0,298.0,405.75,331.6
2016,8,29,8,15,547.0,124.0,2.7,16.0,401.5,576.48,469.16
2016,8,29,8,30,805.0,78.0,2.7,16.0,505.0,745.44,594.65
2016,8,29,8,45,591.0,158.0,2.7,16.5,487.0,692.4,550.9
2016,8,29,9,0,377.0,238.0,2.7,17.0,469.0,597.93,473.93
2016,8,29,9,15,624.0,162.5,2.7,17.0,575.0,763.36,600.29
2016,8,29,9,30,871.0,87.0,2.7,17.0,681.0,906.89,699.03
2016,8,29,9,45,728.5,158.5,2.75,17.0,673.0,885.37,681.67
2016,8,29,10,0,586.0,230.0,2.8,17.0,665.0,838.57,647.01
2016,8,29,10,15,754.5,157.0,2.8,17.0,741.0,924.73,707.51
2016,8,29,10,30,923.0,84.0,2.8,17.0,817.0,1007.29,761.87
2016,8,29,10,45,570.5,243.5,2.8,17.0,700.5,851.16,651.75
2016,8,29,11,0,218.0,403.0,2.8,17.0,584.0,641.84,492.55
2016,8,29,11,15,578.5,245.5,2.8,17.0,739.0,856.91,657.9
2016,8,29,11,30,939.0,88.0,2.8,17.0,894.0,1024.7,771.42
2016,8,29,11,45,712.5,212.0,2.85,17.0,826.5,938.11,711.43
2016,8,29,12,0,486.0,336.0,2.9,17.0,759.0,831.79,633.28
2016,8,29,12,15,399.0,370.5,2.95,17.0,718.5,762.93,583.52
2016,8,29,12,30,312.0,405.0,3.0,17.0,678.0,705.25,540.38
2016,8,29,12,45,386.0,370.0,3.05,17.0,703.5,724.08,556.84
2016,8,29,13,0,460.0,335.0,3.1,17.0,729.0,745.12,573.99
2016,8,29,13,15,672.5,224.5,3.15,17.0,789.0,797.67,617.51
2016,8,29,13,30,885.0,114.0,3.2,17.0,849.0,826.33,639.4
2016,8,29,13,45,882.0,111.5,3.25,17.0,827.0,786.01,611.38
2016,8,29,14,0,879.0,109.0,3.3,17.0,805.0,743.28,581.87
2016,8,29,14,15,614.5,213.0,3.3,17.0,690.5,623.91,489.72
2016,8,29,14,30,350.0,317.0,3.3,17.0,576.0,516.95,405.11
2016,8,29,14,45,595.5,209.5,3.35,17.5,624.0,542.43,426.63
2016,8,29,15,0,841.0,102.0,3.4,18.0,672.0,539.63,423.49
2016,8,29,15,15,510.0,186.5,3.4,17.5,525.5,409.82,321.28
2016,8,29,15,30,179.0,271.0,3.4,17.0,379.0,315.08,247.66
2016,8,29,15,45,107.0,237.0,3.45,17.0,300.5,246.83,194.27
2016,8,29,16,0,35.0,203.0,3.5,17.0,222.0,189.89,150.08
