Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,16,15,327.5,150.0,3.5,17.0,295.0,202.6,150.52
2016,8,29,16,30,620.0,97.0,3.5,17.0,368.0,187.34,123.94
2016,8,29,16,45,569.0,96.0,3.55,17.0,320.0,139.91,86.87
2016,8,29,17,0,518.0,95.0,3.6,17.0,272.0,98.77,61.49
2016,8,29,17,15,475.0,83.5,3.55,16.5,225.0,60.33,47.87
2016,8,29,17,30,432.0,72.0,3.5,16.0,178.0,52.93,41.31
2016,8,29,17,45,368.5,59.0,3.5,16.0,134.0,44.33,33.37
2016,8,29,18,0,305.0,46.0,3.5,16.0,90.0,35.32,24.87
2016,8,29,18,15,152.5,33.0,3.45,15.5,55.0,25.83,14.67
2016,8,29,18,30,0.0,20.0,3.4,15.0,20.0,19.06,0.0
2016,8,29,18,45,0.0,10.0,3.35,15.0,10.0,9.53,0.0
2016,8,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,5,45,110.5,8.0,3.4,15.0,13.5,33.72,0.0
2016,8,30,6,0,221.0,16.0,3.4,15.0,27.0,91.27,0.0
2016,8,30,6,15,349.5,26.0,3.35,15.0,67.0,170.44,118.03
2016,8,30,6,30,478.0,36.0,3.3,15.0,107.0,253.98,197.65
2016,8,30,6,45,555.5,42.5,3.3,15.5,156.5,321.3,258.66
2016,8,30,7,0,633.0,49.0,3.3,16.0,206.0,399.48,326.54
2016,8,30,7,15,679.5,53.5,3.25,16.0,258.0,464.58,382.33
2016,8,30,7,30,726.0,58.0,3.2,16.0,310.0,532.81,438.48
2016,8,30,7,45,761.0,60.5,3.15,16.5,362.0,593.61,485.92
2016,8,30,8,0,796.0,63.0,3.1,17.0,414.0,655.55,530.71
2016,8,30,8,15,818.5,66.0,3.05,17.5,463.5,703.72,563.55
2016,8,30,8,30,841.0,69.0,3.0,18.0,513.0,756.61,599.04
2016,8,30,8,45,858.5,70.5,3.0,18.5,559.0,802.52,628.87
2016,8,30,9,0,876.0,72.0,3.0,19.0,605.0,846.75,656.99
2016,8,30,9,15,888.0,73.5,3.0,19.0,646.0,884.09,681.13
2016,8,30,9,30,900.0,75.0,3.0,19.0,687.0,918.86,703.32
2016,8,30,9,45,909.5,76.5,3.05,19.0,722.5,948.46,722.25
2016,8,30,10,0,919.0,78.0,3.1,19.0,758.0,974.94,739.07
2016,8,30,10,15,925.0,79.0,3.15,19.0,787.5,994.13,751.01
2016,8,30,10,30,931.0,80.0,3.2,19.0,817.0,1009.78,760.72
2016,8,30,10,45,936.5,80.0,3.25,19.0,839.0,1020.14,767.02
2016,8,30,11,0,942.0,80.0,3.3,19.0,861.0,1026.77,771.01
2016,8,30,11,15,944.5,80.5,3.3,19.0,876.0,1027.18,770.6
2016,8,30,11,30,947.0,81.0,3.3,19.0,891.0,1023.75,767.82
2016,8,30,11,45,949.5,80.5,3.3,19.0,898.5,1015.4,761.92
2016,8,30,12,0,952.0,80.0,3.3,19.0,906.0,1003.24,753.63
2016,8,30,12,15,951.5,80.0,3.3,19.0,905.5,985.02,741.4
2016,8,30,12,30,951.0,80.0,3.3,19.0,905.0,963.18,726.85
2016,8,30,12,45,946.5,81.5,3.35,19.0,896.0,935.82,708.94
2016,8,30,13,0,942.0,83.0,3.4,19.0,887.0,905.25,688.8
2016,8,30,13,15,938.5,82.5,3.35,19.0,871.0,870.43,665.04
2016,8,30,13,30,935.0,82.0,3.3,19.0,855.0,832.7,639.18
2016,8,30,13,45,931.5,80.5,3.3,19.0,832.0,791.24,610.83
2016,8,30,14,0,928.0,79.0,3.3,19.0,809.0,747.25,580.43
2016,8,30,14,15,921.0,78.0,3.3,19.0,779.0,699.05,546.55
2016,8,30,14,30,914.0,77.0,3.3,19.0,749.0,649.03,508.39
2016,8,30,14,45,905.0,75.0,3.3,19.0,713.0,595.31,466.44
2016,8,30,15,0,896.0,73.0,3.3,19.0,677.0,540.46,422.37
2016,8,30,15,15,883.5,71.5,3.25,19.0,635.5,483.56,375.23
2016,8,30,15,30,871.0,70.0,3.2,19.0,594.0,426.4,326.44
2016,8,30,15,45,853.5,68.0,3.2,19.0,547.5,367.01,274.65
2016,8,30,16,0,836.0,66.0,3.2,19.0,501.0,308.47,222.41
2016,8,30,16,15,813.5,63.5,3.15,18.5,452.0,249.39,169.87
2016,8,30,16,30,791.0,61.0,3.1,18.0,403.0,192.26,120.04
2016,8,30,16,45,756.5,58.5,3.1,18.0,351.5,131.34,71.54
2016,8,30,17,0,722.0,56.0,3.1,18.0,300.0,78.8,39.18
2016,8,30,17,15,674.0,51.5,3.1,17.5,248.5,38.29,28.27
2016,8,30,17,30,626.0,47.0,3.1,17.0,197.0,36.26,26.45
2016,8,30,17,45,544.0,41.0,3.1,17.0,148.0,32.78,23.11
2016,8,30,18,0,462.0,35.0,3.1,17.0,99.0,26.8,17.37
2016,8,30,18,15,324.5,24.5,3.1,16.5,60.0,19.27,8.98
2016,8,30,18,30,187.0,14.0,3.1,16.0,21.0,13.34,0.0
2016,8,30,18,45,93.5,7.0,3.1,16.0,10.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,100.0,8.0,3.9,14.5,12.5,7.63,0.0
2016,8,31,6,0,200.0,16.0,4.0,15.0,25.0,73.36,0.0
2016,8,31,6,15,332.5,26.0,4.05,15.0,64.5,164.61,112.34
2016,8,31,6,30,465.0,36.0,4.1,15.0,104.0,248.69,193.51
2016,8,31,6,45,539.5,43.0,4.15,15.5,152.5,317.27,255.82
2016,8,31,7,0,614.0,50.0,4.2,16.0,201.0,390.65,320.33
2016,8,31,7,15,323.0,88.5,4.2,16.0,169.5,301.77,249.64
2016,8,31,7,30,32.0,127.0,4.2,16.0,138.0,154.12,124.65
2016,8,31,7,45,106.5,153.5,4.2,16.5,198.5,243.49,199.73
2016,8,31,8,0,181.0,180.0,4.2,17.0,259.0,330.3,270.73
2016,8,31,8,15,227.0,197.5,4.2,17.0,309.0,402.36,328.22
2016,8,31,8,30,273.0,215.0,4.2,17.0,359.0,466.44,378.49
2016,8,31,8,45,568.5,145.5,4.2,17.5,479.0,659.72,532.04
2016,8,31,9,0,864.0,76.0,4.2,18.0,599.0,840.77,662.64
2016,8,31,9,15,877.0,77.5,4.2,18.0,640.5,878.56,686.84
2016,8,31,9,30,890.0,79.0,4.2,18.0,682.0,913.86,710.05
2016,8,31,9,45,897.0,82.0,4.2,18.0,717.0,942.55,728.49
2016,8,31,10,0,904.0,85.0,4.2,18.0,752.0,968.01,744.7
2016,8,31,10,15,911.0,86.0,4.2,18.0,781.5,987.82,757.02
2016,8,31,10,30,918.0,87.0,4.2,18.0,811.0,1004.15,767.05
2016,8,31,10,45,925.0,86.5,4.25,18.5,834.0,1015.19,772.42
2016,8,31,11,0,932.0,86.0,4.3,19.0,857.0,1022.57,775.43
2016,8,31,11,15,935.0,87.0,4.3,19.0,872.0,1023.89,775.64
2016,8,31,11,30,938.0,88.0,4.3,19.0,887.0,1021.4,773.45
2016,8,31,11,45,940.5,87.5,4.3,19.0,894.5,1012.96,767.38
2016,8,31,12,0,943.0,87.0,4.3,19.0,902.0,1000.76,758.9
2016,8,31,12,15,942.5,87.0,4.35,19.0,901.5,982.52,746.72
2016,8,31,12,30,942.0,87.0,4.4,19.0,901.0,960.71,732.23
2016,8,31,12,45,938.0,88.0,4.45,19.0,892.0,933.33,714.03
2016,8,31,13,0,934.0,89.0,4.5,19.0,883.0,902.75,693.56
2016,8,31,13,15,930.5,88.5,4.5,19.0,867.0,868.03,669.74
2016,8,31,13,30,927.0,88.0,4.5,19.0,851.0,830.43,643.77
2016,8,31,13,45,922.5,86.5,4.5,19.0,828.0,788.38,614.45
2016,8,31,14,0,918.0,85.0,4.5,19.0,805.0,743.9,583.14
2016,8,31,14,15,911.0,84.0,4.5,19.0,775.0,696.01,548.53
2016,8,31,14,30,904.0,83.0,4.5,19.0,745.0,646.32,510.01
2016,8,31,14,45,894.0,81.5,4.5,19.0,708.5,592.87,467.62
2016,8,31,15,0,884.0,80.0,4.5,19.0,672.0,538.41,423.25
2016,8,31,15,15,693.0,137.0,4.5,18.5,583.0,448.61,351.2
2016,8,31,15,30,502.0,194.0,4.5,18.0,494.0,378.14,294.47
2016,8,31,15,45,355.5,206.5,4.55,18.0,410.5,305.98,236.84
2016,8,31,16,0,209.0,219.0,4.6,18.0,327.0,250.9,194.27
2016,8,31,16,15,131.5,194.0,4.55,18.0,259.5,196.39,151.82
2016,8,31,16,30,54.0,169.0,4.5,18.0,192.0,154.85,120.86
2016,8,31,16,45,50.0,148.0,4.45,18.0,167.0,131.41,102.1
2016,8,31,17,0,46.0,127.0,4.4,18.0,142.0,108.73,84.33
2016,8,31,17,15,327.0,88.0,4.3,17.5,167.0,63.28,50.25
2016,8,31,17,30,608.0,49.0,4.2,17.0,192.0,38.23,28.15
2016,8,31,17,45,527.0,42.0,4.1,16.5,143.5,31.04,21.59
2016,8,31,18,0,446.0,35.0,4.0,16.0,95.0,27.0,17.54
2016,8,31,18,15,304.5,24.0,3.95,16.0,56.5,19.0,8.13
2016,8,31,18,30,163.0,13.0,3.9,16.0,18.0,12.39,0.0
2016,8,31,18,45,81.5,6.5,3.85,16.0,9.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,73.5,8.0,3.4,14.5,11.0,0.0,0.0
2016,9,1,6,0,147.0,16.0,3.4,15.0,22.0,57.9,0.0
2016,9,1,6,15,280.0,28.5,3.35,15.0,61.0,149.06,99.77
2016,9,1,6,30,413.0,41.0,3.3,15.0,100.0,233.18,180.95
2016,9,1,6,45,486.0,50.0,3.25,15.0,147.5,300.89,242.42
2016,9,1,7,0,559.0,59.0,3.2,15.0,195.0,375.8,308.16
2016,9,1,7,15,611.5,65.0,3.15,15.5,246.5,442.15,364.45
2016,9,1,7,30,664.0,71.0,3.1,16.0,298.0,512.42,421.58
2016,9,1,7,45,694.0,77.5,3.05,16.5,348.5,571.79,467.87
2016,9,1,8,0,724.0,84.0,3.0,17.0,399.0,632.03,512.81
2016,9,1,8,15,750.5,88.0,2.9,17.0,448.5,684.14,549.69
2016,9,1,8,30,777.0,92.0,2.8,17.0,498.0,739.02,587.72
2016,9,1,8,45,791.0,97.5,2.75,17.5,543.0,784.67,617.28
2016,9,1,9,0,805.0,103.0,2.7,18.0,588.0,828.47,644.94
2016,9,1,9,15,820.0,105.5,2.7,18.0,629.5,867.59,670.41
2016,9,1,9,30,835.0,108.0,2.7,18.0,671.0,904.42,694.09
2016,9,1,9,45,843.5,111.5,2.7,18.5,706.0,933.78,711.12
2016,9,1,10,0,852.0,115.0,2.7,19.0,741.0,960.1,726.03
2016,9,1,10,15,860.0,116.5,2.85,19.0,771.0,971.94,733.9
2016,9,1,10,30,868.0,118.0,3.0,19.0,801.0,988.91,745.45
2016,9,1,10,45,869.0,122.0,3.2,19.0,822.0,998.28,752.35
2016,9,1,11,0,870.0,126.0,3.4,19.0,843.0,1004.03,756.95
2016,9,1,11,15,874.0,127.0,3.5,19.0,858.5,1005.93,758.32
2016,9,1,11,30,878.0,128.0,3.6,19.0,874.0,1004.23,757.41
2016,9,1,11,45,877.5,129.5,3.75,19.0,880.5,995.07,751.93
2016,9,1,12,0,877.0,131.0,3.9,19.0,887.0,982.4,744.17
2016,9,1,12,15,877.0,131.0,3.9,19.0,886.5,965.24,732.47
2016,9,1,12,30,877.0,131.0,3.9,19.0,886.0,944.73,718.59
2016,9,1,12,45,673.0,229.0,3.9,19.0,805.5,847.96,651.1
2016,9,1,13,0,469.0,327.0,3.9,19.0,725.0,742.97,571.26
2016,9,1,13,15,578.0,275.0,3.95,19.0,755.5,762.87,589.31
2016,9,1,13,30,687.0,223.0,4.0,19.0,786.0,776.05,601.32
2016,9,1,13,45,782.0,167.5,4.1,19.0,791.0,762.04,593.66
2016,9,1,14,0,877.0,112.0,4.2,19.0,796.0,738.77,578.31
2016,9,1,14,15,693.5,181.0,4.3,19.0,708.5,642.45,504.11
2016,9,1,14,30,510.0,250.0,4.4,19.0,621.0,554.62,435.27
2016,9,1,14,45,670.5,178.5,4.5,19.0,640.5,552.33,434.81
2016,9,1,15,0,831.0,107.0,4.6,19.0,660.0,532.42,418.57
2016,9,1,15,15,815.0,104.0,4.6,18.5,617.5,474.93,371.33
2016,9,1,15,30,799.0,101.0,4.6,18.0,575.0,417.78,322.96
2016,9,1,15,45,777.0,98.0,4.65,18.0,528.5,359.15,271.62
2016,9,1,16,0,755.0,95.0,4.7,18.0,482.0,302.1,220.66
2016,9,1,16,15,708.5,89.5,4.65,17.5,423.0,235.7,163.23
2016,9,1,16,30,662.0,84.0,4.6,17.0,364.0,177.45,113.9
2016,9,1,16,45,601.0,86.0,4.6,17.0,314.5,129.28,77.34
2016,9,1,17,0,540.0,88.0,4.6,17.0,265.0,88.6,54.57
2016,9,1,17,15,488.0,78.0,4.55,16.5,216.5,56.63,44.59
2016,9,1,17,30,436.0,68.0,4.5,16.0,168.0,51.28,39.77
2016,9,1,17,45,356.0,55.5,4.5,16.0,123.5,41.98,31.15
2016,9,1,18,0,276.0,43.0,4.5,16.0,79.0,33.24,22.76
2016,9,1,18,15,138.0,28.0,4.4,16.0,46.0,22.02,9.24
2016,9,1,18,30,0.0,13.0,4.3,16.0,13.0,12.39,0.0
2016,9,1,18,45,0.0,6.5,4.25,16.0,6.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,2,5,45,61.5,7.5,3.95,14.5,9.5,0.0,0.0
2016,9,2,6,0,123.0,15.0,4.0,15.0,19.0,49.93,0.0
2016,9,2,6,15,250.0,27.5,3.95,15.0,56.0,137.47,89.82
2016,9,2,6,30,377.0,40.0,3.9,15.0,93.0,217.49,168.58
2016,9,2,6,45,463.0,48.0,3.85,15.0,140.5,287.94,232.26
2016,9,2,7,0,549.0,56.0,3.8,15.0,188.0,367.01,301.67
2016,9,2,7,15,525.0,73.0,3.75,15.5,224.0,402.36,332.86
2016,9,2,7,30,501.0,90.0,3.7,16.0,260.0,433.79,358.97
2016,9,2,7,45,615.0,80.5,3.7,16.5,323.0,522.75,431.05
2016,9,2,8,0,729.0,71.0,3.7,17.0,386.0,616.99,503.91
2016,9,2,8,15,759.5,75.0,3.75,17.0,438.0,675.21,546.41
2016,9,2,8,30,790.0,79.0,3.8,17.0,490.0,733.51,588.3
2016,9,2,8,45,812.5,80.5,3.85,17.5,536.5,781.8,620.9
2016,9,2,9,0,835.0,82.0,3.9,18.0,583.0,822.03,647.14
2016,9,2,9,15,848.5,84.0,3.9,18.0,624.0,859.84,672.37
2016,9,2,9,30,862.0,86.0,3.9,18.0,665.0,895.26,695.7
2016,9,2,9,45,867.5,90.0,3.95,18.5,699.5,922.89,712.35
2016,9,2,10,0,873.0,94.0,4.0,19.0,734.0,947.31,726.75
2016,9,2,10,15,881.5,95.0,4.0,19.0,763.5,967.89,739.61
2016,9,2,10,30,890.0,96.0,4.0,19.0,793.0,985.13,750.27
2016,9,2,10,45,899.0,95.5,4.0,19.0,816.5,997.73,757.85
2016,9,2,11,0,908.0,95.0,4.0,19.0,840.0,1006.76,763.14
2016,9,2,11,15,912.0,95.5,4.0,19.0,856.0,1008.29,763.49
2016,9,2,11,30,916.0,96.0,4.0,19.0,872.0,1006.08,761.51
2016,9,2,11,45,921.5,94.5,4.05,19.0,880.5,999.43,756.98
2016,9,2,12,0,927.0,93.0,4.1,19.0,889.0,989.02,750.04
2016,9,2,12,15,927.5,93.0,4.15,19.0,889.0,971.75,738.52
2016,9,2,12,30,928.0,93.0,4.2,19.0,889.0,950.93,724.66
2016,9,2,12,45,751.5,192.0,4.3,19.0,832.5,879.28,675.55
2016,9,2,13,0,575.0,291.0,4.4,19.0,776.0,798.07,615.26
2016,9,2,13,15,740.5,195.0,4.5,19.0,807.0,819.95,636.43
2016,9,2,13,30,906.0,99.0,4.6,19.0,838.0,820.83,638.08
2016,9,2,13,45,900.5,98.0,4.7,19.0,815.0,779.05,609.13
2016,9,2,14,0,895.0,97.0,4.8,19.0,792.0,734.99,578.4
2016,9,2,14,15,887.0,96.0,4.85,19.0,762.0,687.18,543.06
2016,9,2,14,30,879.0,95.0,4.9,19.0,732.0,637.74,504.61
2016,9,2,14,45,735.0,142.5,4.95,19.0,656.5,553.66,437.55
2016,9,2,15,0,591.0,190.0,5.0,19.0,581.0,481.6,379.22
2016,9,2,15,15,706.0,140.0,5.0,18.5,577.0,453.45,355.57
2016,9,2,15,30,821.0,90.0,5.0,18.0,573.0,414.18,320.4
2016,9,2,15,45,719.5,106.0,5.05,18.0,504.0,341.35,258.73
2016,9,2,16,0,618.0,122.0,5.1,18.0,435.0,281.1,207.57
2016,9,2,16,15,680.5,93.5,5.05,17.5,405.5,230.51,159.96
2016,9,2,16,30,743.0,65.0,5.0,17.0,376.0,175.62,108.89
2016,9,2,16,45,679.5,69.5,5.0,17.0,324.5,125.26,70.96
2016,9,2,17,0,616.0,74.0,5.0,17.0,273.0,78.11,44.67
2016,9,2,17,15,564.5,66.5,4.9,16.5,223.5,47.29,36.34
2016,9,2,17,30,513.0,59.0,4.8,16.0,174.0,43.68,33.04
2016,9,2,17,45,422.5,49.5,4.7,16.0,127.5,38.03,27.65
2016,9,2,18,0,332.0,40.0,4.6,16.0,81.0,32.14,21.68
2016,9,2,18,15,166.0,26.0,4.5,15.5,46.5,20.48,6.81
2016,9,2,18,30,0.0,12.0,4.4,15.0,12.0,11.44,0.0
2016,9,2,18,45,0.0,6.0,4.35,15.0,6.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,38.0,7.0,3.6,13.0,8.5,0.0,0.0
2016,9,3,6,0,76.0,14.0,3.6,13.0,17.0,35.34,0.0
2016,9,3,6,15,197.0,29.5,3.55,13.0,53.0,120.05,76.64
2016,9,3,6,30,318.0,45.0,3.5,13.0,89.0,198.22,154.38
2016,9,3,6,45,402.0,56.0,3.5,13.5,136.0,268.46,217.44
2016,9,3,7,0,486.0,67.0,3.5,14.0,183.0,346.94,285.89
2016,9,3,7,15,480.5,80.0,3.4,14.0,218.0,384.78,319.73
2016,9,3,7,30,475.0,93.0,3.3,14.0,253.0,416.53,347.08
2016,9,3,7,45,333.5,134.5,3.25,14.5,255.5,382.36,317.37
2016,9,3,8,0,192.0,176.0,3.2,15.0,258.0,334.04,274.94
2016,9,3,8,15,444.5,139.0,3.1,15.0,360.5,510.43,419.85
2016,9,3,8,30,697.0,102.0,3.0,15.0,463.0,690.21,558.22
2016,9,3,8,45,643.0,133.0,2.9,15.5,489.5,706.67,566.03
2016,9,3,9,0,589.0,164.0,2.8,16.0,516.0,715.65,569.14
2016,9,3,9,15,432.0,230.0,2.8,16.0,498.0,661.12,523.41
2016,9,3,9,30,275.0,296.0,2.8,16.0,480.0,588.4,464.09
2016,9,3,9,45,344.0,294.5,2.8,16.5,537.5,655.15,513.9
2016,9,3,10,0,413.0,293.0,2.8,17.0,595.0,736.53,571.87
2016,9,3,10,15,655.5,197.5,2.85,17.0,698.5,876.65,676.03
2016,9,3,10,30,898.0,102.0,2.9,17.0,802.0,998.78,758.13
2016,9,3,10,45,902.5,104.0,3.0,17.5,824.5,1009.63,762.8
2016,9,3,11,0,907.0,106.0,3.1,18.0,847.0,1016.81,766.17
2016,9,3,11,15,911.0,106.5,3.2,18.0,863.0,1018.13,767.22
2016,9,3,11,30,915.0,107.0,3.3,18.0,879.0,1015.72,765.93
2016,9,3,11,45,914.5,109.0,3.4,18.0,886.0,1006.8,760.39
2016,9,3,12,0,914.0,111.0,3.5,18.0,893.0,994.21,752.5
2016,9,3,12,15,914.5,111.0,3.6,18.0,893.0,976.89,741.47
2016,9,3,12,30,915.0,111.0,3.7,18.0,893.0,956.05,728.07
2016,9,3,12,45,909.5,113.0,3.85,18.0,883.5,928.49,710.32
2016,9,3,13,0,904.0,115.0,4.0,18.0,874.0,897.89,690.35
2016,9,3,13,15,901.0,114.5,4.05,18.0,858.5,864.01,667.42
2016,9,3,13,30,898.0,114.0,4.1,18.0,843.0,827.32,642.36
2016,9,3,13,45,894.0,112.0,4.2,18.0,820.0,785.78,613.81
2016,9,3,14,0,890.0,110.0,4.3,18.0,797.0,741.86,583.26
2016,9,3,14,15,882.0,108.5,4.35,18.0,766.5,693.59,547.28
2016,9,3,14,30,874.0,107.0,4.4,18.0,736.0,643.69,508.75
2016,9,3,14,45,861.5,105.5,4.5,18.0,699.0,589.87,466.3
2016,9,3,15,0,849.0,104.0,4.6,18.0,662.0,534.17,421.11
2016,9,3,15,15,833.5,101.5,4.7,17.5,619.5,476.36,373.58
2016,9,3,15,30,818.0,99.0,4.8,17.0,577.0,418.79,324.57
2016,9,3,15,45,792.0,97.5,4.9,17.0,529.0,359.07,271.97
2016,9,3,16,0,766.0,96.0,5.0,17.0,481.0,301.38,220.18
2016,9,3,16,15,736.5,91.5,4.95,16.5,430.5,239.04,165.13
2016,9,3,16,30,707.0,87.0,4.9,16.0,380.0,182.84,116.71
2016,9,3,16,45,663.5,82.0,4.9,16.0,327.5,128.1,74.57
2016,9,3,17,0,620.0,77.0,4.9,16.0,275.0,78.61,46.22
2016,9,3,17,15,558.5,69.5,4.85,15.5,223.5,50.11,38.98
2016,9,3,17,30,497.0,62.0,4.8,15.0,172.0,46.64,35.76
2016,9,3,17,45,396.0,52.0,4.8,15.0,124.5,40.66,30.01
2016,9,3,18,0,295.0,42.0,4.8,15.0,77.0,32.71,22.09
2016,9,3,18,15,147.5,21.0,4.7,14.5,38.5,16.46,2.76
2016,9,3,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,5,45,34.5,7.0,3.8,13.0,8.0,0.0,0.0
2016,9,4,6,0,69.0,14.0,3.8,13.0,16.0,33.29,0.0
2016,9,4,6,15,198.5,29.5,3.75,13.0,52.5,120.08,74.08
2016,9,4,6,30,328.0,45.0,3.7,13.0,89.0,202.48,157.39
2016,9,4,6,45,424.0,54.5,3.7,13.5,138.0,276.91,224.15
2016,9,4,7,0,520.0,64.0,3.7,14.0,187.0,361.04,297.43
2016,9,4,7,15,577.5,71.5,3.65,14.0,238.5,430.13,357.16
2016,9,4,7,30,635.0,79.0,3.6,14.0,290.0,503.63,418.43
2016,9,4,7,45,681.5,82.5,3.6,14.5,343.5,569.0,470.55
2016,9,4,8,0,728.0,86.0,3.6,15.0,397.0,636.64,522.5
2016,9,4,8,15,756.0,90.0,3.55,15.0,447.0,689.61,560.86
2016,9,4,8,30,784.0,94.0,3.5,15.0,497.0,745.79,600.83
2016,9,4,8,45,808.5,95.5,3.5,15.5,544.5,795.58,634.29
2016,9,4,9,0,833.0,97.0,3.5,16.0,592.0,844.14,666.23
2016,9,4,9,15,848.0,99.0,3.5,16.0,634.0,883.29,692.19
2016,9,4,9,30,863.0,101.0,3.5,16.0,676.0,912.34,710.83
2016,9,4,9,45,877.5,101.5,3.5,16.5,713.0,944.08,730.01
2016,9,4,10,0,892.0,102.0,3.5,17.0,750.0,972.99,747.05
2016,9,4,10,15,900.0,103.5,3.6,17.0,780.0,993.68,760.52
2016,9,4,10,30,908.0,105.0,3.7,17.0,810.0,1010.94,771.8
2016,9,4,10,45,913.5,106.0,3.8,17.0,832.5,1021.6,778.72
2016,9,4,11,0,919.0,107.0,3.9,17.0,855.0,1028.58,783.31
2016,9,4,11,15,922.0,107.5,3.95,17.0,870.0,1028.79,783.11
2016,9,4,11,30,925.0,108.0,4.0,17.0,885.0,1025.24,780.53
2016,9,4,11,45,925.5,109.0,4.1,17.0,892.0,1016.02,774.57
2016,9,4,12,0,926.0,110.0,4.2,17.0,899.0,1003.09,766.2
2016,9,4,12,15,925.5,110.0,4.25,17.0,898.0,984.53,753.74
2016,9,4,12,30,925.0,110.0,4.3,17.0,897.0,962.45,738.94
2016,9,4,12,45,923.0,109.5,4.35,17.0,888.0,935.12,720.57
2016,9,4,13,0,921.0,109.0,4.4,17.0,879.0,904.56,700.03
2016,9,4,13,15,917.0,108.0,4.4,17.0,862.0,868.78,675.32
2016,9,4,13,30,913.0,107.0,4.4,17.0,845.0,830.21,648.52
2016,9,4,13,45,906.0,106.5,4.45,17.0,820.5,787.27,618.68
2016,9,4,14,0,899.0,106.0,4.5,17.0,796.0,742.15,586.93
2016,9,4,14,15,890.0,104.5,4.5,17.0,765.0,692.78,549.63
2016,9,4,14,30,881.0,103.0,4.5,17.0,734.0,641.86,509.81
2016,9,4,14,45,867.0,102.0,4.55,17.0,695.5,587.3,466.3
2016,9,4,15,0,853.0,101.0,4.6,17.0,657.0,530.95,420.17
2016,9,4,15,15,836.5,98.5,4.6,17.0,614.0,472.46,370.91
2016,9,4,15,30,820.0,96.0,4.6,17.0,571.0,414.34,320.54
2016,9,4,15,45,794.0,94.0,4.65,17.0,523.0,354.09,267.46
2016,9,4,16,0,768.0,92.0,4.7,17.0,475.0,295.87,215.22
2016,9,4,16,15,738.0,88.0,4.75,16.5,424.5,237.31,163.34
2016,9,4,16,30,708.0,84.0,4.8,16.0,374.0,178.08,112.64
2016,9,4,16,45,660.0,80.0,4.85,16.0,321.0,123.81,71.46
2016,9,4,17,0,612.0,76.0,4.9,16.0,268.0,75.33,44.74
2016,9,4,17,15,549.0,68.5,4.8,15.5,216.5,49.55,38.47
2016,9,4,17,30,486.0,61.0,4.7,15.0,165.0,46.05,35.21
2016,9,4,17,45,384.5,50.0,4.65,15.0,118.5,39.09,28.57
2016,9,4,18,0,283.0,39.0,4.6,15.0,72.0,30.38,19.92
2016,9,4,18,15,141.5,19.5,4.5,14.5,36.0,15.3,0.0
2016,9,4,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,5,45,38.0,6.0,2.15,13.0,7.0,0.0,0.0
2016,9,5,6,0,76.0,12.0,2.2,13.0,14.0,33.37,0.0
2016,9,5,6,15,198.0,27.0,2.15,13.5,49.0,115.85,68.03
2016,9,5,6,30,320.0,42.0,2.1,14.0,84.0,196.15,151.01
2016,9,5,6,45,404.5,53.0,2.1,14.5,131.0,266.29,213.64
2016,9,5,7,0,489.0,64.0,2.1,15.0,178.0,344.98,281.48
2016,9,5,7,15,545.0,72.0,2.0,15.0,228.5,412.17,338.51
2016,9,5,7,30,601.0,80.0,1.9,15.0,279.0,483.68,396.78
2016,9,5,7,45,642.0,85.5,1.8,15.5,330.0,546.16,444.95
2016,9,5,8,0,683.0,91.0,1.7,16.0,381.0,610.56,492.51
2016,9,5,8,15,712.0,95.5,1.7,16.0,430.5,666.21,532.28
2016,9,5,8,30,741.0,100.0,1.7,16.0,480.0,721.93,570.79
2016,9,5,8,45,764.5,103.0,1.7,16.5,526.5,767.47,600.08
2016,9,5,9,0,788.0,106.0,1.7,17.0,573.0,815.48,630.57
2016,9,5,9,15,804.0,109.0,1.75,17.0,614.5,855.35,656.57
2016,9,5,9,30,820.0,112.0,1.8,17.0,656.0,893.01,680.93
2016,9,5,9,45,845.0,108.0,1.85,17.5,695.5,928.48,702.35
2016,9,5,10,0,870.0,104.0,1.9,18.0,735.0,953.49,716.63
2016,9,5,10,15,879.0,106.0,1.95,18.0,765.0,975.3,730.27
2016,9,5,10,30,888.0,108.0,2.0,18.0,795.0,993.77,741.79
2016,9,5,10,45,892.5,110.0,2.1,18.0,817.5,1004.32,748.86
2016,9,5,11,0,897.0,112.0,2.2,18.0,840.0,1011.24,753.73
2016,9,5,11,15,901.0,112.5,2.25,18.0,855.0,1012.34,754.35
2016,9,5,11,30,905.0,113.0,2.3,18.0,870.0,1009.74,752.74
2016,9,5,11,45,905.0,114.5,2.4,18.0,877.0,1000.63,747.51
2016,9,5,12,0,905.0,116.0,2.5,18.0,884.0,987.88,739.99
2016,9,5,12,15,905.0,116.0,2.6,18.0,883.0,970.01,729.1
2016,9,5,12,30,905.0,116.0,2.7,18.0,882.0,948.69,715.9
2016,9,5,12,45,899.0,117.5,2.8,18.5,872.5,920.2,696.47
2016,9,5,13,0,893.0,119.0,2.9,19.0,863.0,888.76,675.0
2016,9,5,13,15,888.5,118.5,3.0,19.0,846.0,853.79,652.23
2016,9,5,13,30,884.0,118.0,3.1,19.0,829.0,816.16,627.36
2016,9,5,13,45,876.5,117.0,3.25,19.0,804.5,773.31,598.74
2016,9,5,14,0,869.0,116.0,3.4,19.0,780.0,728.42,568.1
2016,9,5,14,15,860.0,114.5,3.45,18.5,749.0,680.23,533.14
2016,9,5,14,30,851.0,113.0,3.5,18.0,718.0,630.88,496.24
2016,9,5,14,45,838.5,110.5,3.55,18.0,680.5,576.43,453.45
2016,9,5,15,0,826.0,108.0,3.6,18.0,643.0,521.42,408.96
2016,9,5,15,15,809.0,105.0,3.6,18.0,600.5,463.62,360.89
2016,9,5,15,30,792.0,102.0,3.6,18.0,558.0,406.31,311.83
2016,9,5,15,45,769.5,98.5,3.6,18.0,511.0,347.45,260.43
2016,9,5,16,0,747.0,95.0,3.6,18.0,464.0,290.29,209.58
2016,9,5,16,15,716.5,90.5,3.65,17.5,413.5,228.98,156.14
2016,9,5,16,30,686.0,86.0,3.7,17.0,363.0,173.95,109.51
2016,9,5,16,45,640.0,81.0,3.75,17.0,311.0,120.49,69.52
2016,9,5,17,0,594.0,76.0,3.8,17.0,259.0,72.62,43.78
2016,9,5,17,15,531.0,68.0,3.75,16.5,208.5,49.39,38.16
2016,9,5,17,30,468.0,60.0,3.7,16.0,158.0,45.45,34.5
2016,9,5,17,45,369.0,48.5,3.7,16.0,112.0,37.99,27.43
2016,9,5,18,0,270.0,37.0,3.7,16.0,66.0,28.85,18.32
2016,9,5,18,15,135.0,18.5,3.6,15.5,33.0,14.55,0.0
2016,9,5,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,6,5,45,36.5,5.0,2.15,14.0,6.0,0.0,0.0
2016,9,6,6,0,73.0,10.0,2.1,14.0,12.0,30.57,0.0
2016,9,6,6,15,195.5,25.0,2.05,14.5,46.5,111.63,61.56
2016,9,6,6,30,318.0,40.0,2.0,15.0,81.0,193.35,147.8
2016,9,6,6,45,405.0,50.5,1.95,15.5,127.5,263.78,210.52
2016,9,6,7,0,492.0,61.0,1.9,16.0,174.0,343.09,278.54
2016,9,6,7,15,548.0,68.5,1.9,16.0,224.0,409.7,335.11
2016,9,6,7,30,604.0,76.0,1.9,16.0,274.0,480.66,393.09
2016,9,6,7,45,647.5,80.5,1.9,16.5,325.5,543.6,442.05
2016,9,6,8,0,691.0,85.0,1.9,17.0,377.0,608.68,490.77
2016,9,6,8,15,719.0,89.5,1.85,17.0,425.5,663.83,529.67
2016,9,6,8,30,747.0,94.0,1.8,17.0,474.0,715.75,565.12
2016,9,6,8,45,772.5,95.5,1.8,17.5,520.5,764.92,597.1
2016,9,6,9,0,798.0,97.0,1.8,18.0,567.0,813.04,627.63
2016,9,6,9,15,813.0,99.5,1.8,18.0,608.0,851.65,652.24
2016,9,6,9,30,828.0,102.0,1.8,18.0,649.0,887.97,675.12
2016,9,6,9,45,847.5,100.5,1.85,18.5,686.5,913.39,689.75
2016,9,6,10,0,867.0,99.0,1.9,19.0,724.0,944.08,707.97
2016,9,6,10,15,875.5,100.5,1.95,19.0,753.5,964.77,720.78
2016,9,6,10,30,884.0,102.0,2.0,19.0,783.0,982.13,731.58
2016,9,6,10,45,892.5,101.5,2.1,19.5,806.0,993.78,737.96
2016,9,6,11,0,901.0,101.0,2.2,20.0,829.0,1001.87,742.14
2016,9,6,11,15,904.5,101.5,2.3,20.0,844.0,1002.5,742.99
2016,9,6,11,30,908.0,102.0,2.4,20.0,859.0,999.41,741.58
2016,9,6,11,45,912.5,101.0,2.55,20.0,867.0,991.96,737.91
2016,9,6,12,0,917.0,100.0,2.7,20.0,875.0,980.79,731.82
2016,9,6,12,15,916.5,100.0,2.85,20.0,874.0,962.32,720.86
2016,9,6,12,30,916.0,100.0,3.0,20.0,873.0,940.36,707.52
2016,9,6,12,45,915.0,99.5,3.15,20.0,864.5,914.06,691.14
2016,9,6,13,0,914.0,99.0,3.3,20.0,856.0,884.51,672.38
2016,9,6,13,15,910.0,98.0,3.4,20.0,839.5,848.88,648.91
2016,9,6,13,30,906.0,97.0,3.5,20.0,823.0,810.5,623.31
2016,9,6,13,45,901.0,96.0,3.6,20.0,799.5,768.78,595.05
2016,9,6,14,0,896.0,95.0,3.7,20.0,776.0,724.75,564.78
2016,9,6,14,15,888.0,93.5,3.7,20.0,745.0,676.15,528.74
2016,9,6,14,30,880.0,92.0,3.7,20.0,714.0,625.93,490.04
2016,9,6,14,45,869.0,90.0,3.75,20.0,677.5,572.19,447.75
2016,9,6,15,0,858.0,88.0,3.8,20.0,641.0,517.62,403.54
2016,9,6,15,15,843.0,85.5,3.8,20.0,598.5,460.22,355.71
2016,9,6,15,30,828.0,83.0,3.8,20.0,556.0,400.37,304.6
2016,9,6,15,45,808.0,80.5,3.8,20.0,509.5,341.37,252.9
2016,9,6,16,0,788.0,78.0,3.8,20.0,463.0,283.68,201.42
2016,9,6,16,15,760.0,74.5,3.8,19.5,413.0,224.98,149.91
2016,9,6,16,30,732.0,71.0,3.8,19.0,363.0,169.11,102.7
2016,9,6,16,45,691.0,66.5,3.8,19.0,311.5,114.29,62.21
2016,9,6,17,0,650.0,62.0,3.8,19.0,260.0,60.55,33.52
2016,9,6,17,15,589.5,56.0,3.75,18.5,209.0,39.72,29.34
2016,9,6,17,30,529.0,50.0,3.7,18.0,158.0,36.97,26.76
2016,9,6,17,45,428.0,41.0,3.7,17.5,112.0,31.41,21.5
2016,9,6,18,0,327.0,32.0,3.7,17.0,66.0,25.61,15.29
2016,9,6,18,15,163.5,16.0,3.65,16.5,33.0,12.62,0.0
2016,9,6,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,5,45,35.0,5.0,1.5,15.0,5.5,0.0,0.0
2016,9,7,6,0,70.0,10.0,1.5,15.0,11.0,29.68,0.0
2016,9,7,6,15,194.5,25.0,1.5,15.5,45.5,110.85,56.62
2016,9,7,6,30,319.0,40.0,1.5,16.0,80.0,193.61,146.76
2016,9,7,6,45,407.5,50.0,1.5,16.5,126.5,264.28,209.45
2016,9,7,7,0,496.0,60.0,1.5,17.0,173.0,343.88,277.27
2016,9,7,7,15,552.5,68.0,1.45,17.0,223.0,411.5,333.97
2016,9,7,7,30,609.0,76.0,1.4,17.0,273.0,483.54,391.89
2016,9,7,7,45,651.5,80.5,1.4,17.5,324.5,546.02,439.77
2016,9,7,8,0,694.0,85.0,1.4,18.0,376.0,610.52,487.29
2016,9,7,8,15,722.0,89.5,1.35,18.0,425.0,665.74,525.46
2016,9,7,8,30,750.0,94.0,1.3,18.0,474.0,717.67,560.12
2016,9,7,8,45,773.5,96.5,1.3,18.5,520.0,766.41,591.13
2016,9,7,9,0,797.0,99.0,1.3,19.0,566.0,813.97,620.63
2016,9,7,9,15,812.5,101.5,1.35,19.0,607.5,852.92,645.58
2016,9,7,9,30,828.0,104.0,1.4,19.0,649.0,889.61,668.9
2016,9,7,9,45,835.5,108.5,1.45,19.5,683.5,918.67,685.75
2016,9,7,10,0,843.0,113.0,1.5,20.0,718.0,944.64,700.58
2016,9,7,10,15,852.0,114.5,1.55,20.0,747.5,956.92,707.82
2016,9,7,10,30,861.0,116.0,1.6,20.0,777.0,974.3,718.69
2016,9,7,10,45,868.5,116.5,1.65,20.5,799.5,985.73,724.34
2016,9,7,11,0,876.0,117.0,1.7,21.0,822.0,993.67,727.91
2016,9,7,11,15,879.5,117.5,1.75,21.0,837.0,994.1,728.19
2016,9,7,11,30,883.0,118.0,1.8,21.0,852.0,990.91,726.35
2016,9,7,11,45,886.0,118.0,1.9,21.0,859.0,983.09,722.3
2016,9,7,12,0,889.0,118.0,2.0,21.0,866.0,971.67,715.99
2016,9,7,12,15,888.5,118.0,2.05,21.0,865.5,953.42,704.7
2016,9,7,12,30,888.0,118.0,2.1,21.0,865.0,931.8,691.26
2016,9,7,12,45,871.5,125.5,2.2,21.0,852.0,900.4,671.79
2016,9,7,13,0,855.0,133.0,2.3,21.0,839.0,866.53,650.52
2016,9,7,13,15,850.5,132.5,2.35,21.0,822.0,836.98,631.56
2016,9,7,13,30,846.0,132.0,2.4,21.0,805.0,799.67,607.08
2016,9,7,13,45,839.0,130.0,2.45,21.0,781.5,756.66,578.4
2016,9,7,14,0,832.0,128.0,2.5,21.0,758.0,711.7,547.04
2016,9,7,14,15,822.0,126.0,2.5,20.5,727.0,663.06,512.27
2016,9,7,14,30,812.0,124.0,2.5,20.0,696.0,613.21,475.57
2016,9,7,14,45,799.0,121.5,2.55,20.0,659.0,560.25,434.73
2016,9,7,15,0,786.0,119.0,2.6,20.0,622.0,506.89,392.31
2016,9,7,15,15,768.0,115.5,2.6,20.0,579.5,450.23,345.98
2016,9,7,15,30,750.0,112.0,2.6,20.0,537.0,391.75,296.94
2016,9,7,15,45,726.5,108.0,2.6,20.0,490.5,334.06,247.38
2016,9,7,16,0,703.0,104.0,2.6,20.0,444.0,278.26,198.57
2016,9,7,16,15,670.0,98.5,2.55,19.5,394.5,221.32,149.71
2016,9,7,16,30,637.0,93.0,2.5,19.0,345.0,167.96,105.62
2016,9,7,16,45,593.0,86.0,2.45,19.0,294.0,116.2,68.0
2016,9,7,17,0,549.0,79.0,2.4,19.0,243.0,69.9,44.3
2016,9,7,17,15,482.5,70.0,2.3,18.5,193.5,51.72,39.84
2016,9,7,17,30,416.0,61.0,2.2,18.0,144.0,47.0,35.48
2016,9,7,17,45,317.5,48.0,2.15,17.5,100.5,36.79,26.08
2016,9,7,18,0,219.0,35.0,2.1,17.0,57.0,27.4,16.37
2016,9,7,18,15,109.5,17.5,2.05,16.5,28.5,13.85,0.0
2016,9,7,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,5,45,22.0,4.5,1.0,13.5,5.0,0.0,0.0
2016,9,8,6,0,44.0,9.0,1.0,14.0,10.0,21.23,0.0
2016,9,8,6,15,165.0,25.0,0.9,14.0,43.0,100.26,46.53
2016,9,8,6,30,286.0,41.0,0.8,14.0,76.0,181.23,137.54
2016,9,8,6,45,375.0,52.0,0.75,14.5,121.5,251.36,199.58
2016,9,8,7,0,464.0,63.0,0.7,15.0,167.0,330.64,266.61
2016,9,8,7,15,522.0,71.0,0.65,15.0,217.0,397.58,322.15
2016,9,8,7,30,580.0,79.0,0.6,15.0,267.0,469.04,378.9
2016,9,8,7,45,290.0,79.5,0.55,15.5,173.5,298.77,243.91
2016,9,8,8,0,0.0,80.0,0.5,16.0,80.0,74.69,56.96
2016,9,8,8,15,0.0,91.0,0.5,16.0,91.0,85.31,66.14
2016,9,8,8,30,0.0,102.0,0.5,16.0,102.0,95.95,74.68
2016,9,8,8,45,0.0,122.5,0.5,16.0,122.5,116.12,90.91
2016,9,8,9,0,0.0,143.0,0.5,16.0,143.0,136.35,106.94
2016,9,8,9,15,0.5,158.0,0.5,16.0,159.0,151.47,118.72
2016,9,8,9,30,1.0,173.0,0.5,16.0,175.0,166.6,130.43
2016,9,8,9,45,4.5,192.5,0.5,16.5,196.5,189.1,147.7
2016,9,8,10,0,8.0,212.0,0.5,17.0,218.0,211.71,164.78
2016,9,8,10,15,8.5,216.5,0.55,17.0,223.0,216.27,168.02
2016,9,8,10,30,9.0,221.0,0.6,17.0,228.0,220.85,171.39
2016,9,8,10,45,12.0,245.0,0.65,17.5,255.0,247.43,191.45
2016,9,8,11,0,15.0,269.0,0.7,18.0,282.0,273.94,211.08
2016,9,8,11,15,15.0,270.0,0.75,18.0,283.0,274.24,211.08
2016,9,8,11,30,15.0,271.0,0.8,18.0,284.0,274.51,211.26
2016,9,8,11,45,15.5,273.0,0.85,18.0,286.5,276.2,212.57
2016,9,8,12,0,16.0,275.0,0.9,18.0,289.0,277.8,213.84
2016,9,8,12,15,30.5,317.5,0.95,18.0,343.5,341.94,262.59
2016,9,8,12,30,45.0,360.0,1.0,18.0,398.0,395.83,302.57
2016,9,8,12,45,49.5,361.5,1.1,18.0,402.5,397.89,304.27
2016,9,8,13,0,54.0,363.0,1.2,18.0,407.0,399.41,305.97
2016,9,8,13,15,54.5,356.0,1.2,18.0,400.0,388.71,298.23
2016,9,8,13,30,55.0,349.0,1.2,18.0,393.0,377.86,290.46
2016,9,8,13,45,70.0,347.5,1.3,18.0,402.0,382.82,295.13
2016,9,8,14,0,85.0,346.0,1.4,18.0,411.0,386.2,298.46
2016,9,8,14,15,72.0,324.5,1.45,17.5,377.5,351.06,272.69
2016,9,8,14,30,59.0,303.0,1.5,17.0,344.0,317.34,247.84
2016,9,8,14,45,49.5,280.0,1.6,17.0,313.0,285.71,223.94
2016,9,8,15,0,40.0,257.0,1.7,17.0,282.0,255.35,200.74
2016,9,8,15,15,25.0,222.0,1.75,17.0,237.5,214.37,168.87
2016,9,8,15,30,10.0,187.0,1.8,17.0,193.0,174.97,137.98
2016,9,8,15,45,5.0,159.0,1.85,17.0,162.0,147.07,115.95
2016,9,8,16,0,0.0,131.0,1.9,17.0,131.0,120.02,94.38
2016,9,8,16,15,0.0,116.0,1.9,16.5,116.0,106.14,83.44
2016,9,8,16,30,0.0,101.0,1.9,16.0,101.0,92.35,72.37
2016,9,8,16,45,0.0,86.0,1.9,16.0,86.0,78.66,61.06
2016,9,8,17,0,0.0,71.0,1.9,16.0,71.0,65.08,49.66
2016,9,8,17,15,213.5,64.0,1.85,15.5,105.5,46.38,35.61
2016,9,8,17,30,427.0,57.0,1.8,15.0,140.0,43.66,32.95
2016,9,8,17,45,330.5,44.0,1.8,15.0,96.5,34.67,24.45
2016,9,8,18,0,234.0,31.0,1.8,15.0,53.0,24.25,13.53
2016,9,8,18,15,117.0,15.5,1.75,15.0,26.5,14.77,0.0
2016,9,8,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
