Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,17.5,4.0,0.25,13.5,4.5,0.0,0.0
2016,9,9,6,0,35.0,8.0,0.2,14.0,9.0,17.68,0.0
2016,9,9,6,15,154.0,24.5,0.2,14.0,41.0,95.33,38.57
2016,9,9,6,30,273.0,41.0,0.2,14.0,73.0,176.3,132.69
2016,9,9,6,45,362.0,52.5,0.25,14.0,118.5,244.26,193.01
2016,9,9,7,0,451.0,64.0,0.3,14.0,164.0,324.88,261.31
2016,9,9,7,15,511.0,72.5,0.3,14.0,214.0,392.88,317.51
2016,9,9,7,30,571.0,81.0,0.3,14.0,264.0,465.6,375.2
2016,9,9,7,45,285.5,95.5,0.35,14.5,187.0,315.8,256.85
2016,9,9,8,0,0.0,110.0,0.4,15.0,110.0,105.52,82.56
2016,9,9,8,15,0.0,127.5,0.45,15.5,127.5,122.78,97.09
2016,9,9,8,30,0.0,145.0,0.5,16.0,145.0,140.03,110.58
2016,9,9,8,45,7.0,173.5,0.55,16.5,178.0,174.61,138.02
2016,9,9,9,0,14.0,202.0,0.6,17.0,211.0,209.66,165.23
2016,9,9,9,15,12.5,209.0,0.65,17.0,217.5,214.8,168.65
2016,9,9,9,30,11.0,216.0,0.7,17.0,224.0,219.94,172.24
2016,9,9,9,45,32.5,261.5,0.75,17.5,285.0,299.97,234.01
2016,9,9,10,0,54.0,307.0,0.8,18.0,346.0,369.83,285.89
2016,9,9,10,15,50.0,315.5,0.85,18.0,352.5,373.98,287.97
2016,9,9,10,30,46.0,324.0,0.9,18.0,359.0,377.86,290.39
2016,9,9,10,45,68.5,350.0,0.95,18.0,404.0,426.53,326.78
2016,9,9,11,0,91.0,376.0,1.0,18.0,449.0,474.79,362.02
2016,9,9,11,15,59.5,348.5,1.05,18.0,396.5,411.73,314.7
2016,9,9,11,30,28.0,321.0,1.1,18.0,344.0,349.71,268.13
2016,9,9,11,45,38.0,342.0,1.2,18.0,373.5,379.26,290.98
2016,9,9,12,0,48.0,363.0,1.3,18.0,403.0,408.07,312.59
2016,9,9,12,15,35.0,334.5,1.35,18.0,363.5,363.61,279.2
2016,9,9,12,30,22.0,306.0,1.4,18.0,324.0,311.65,240.19
2016,9,9,12,45,19.5,294.0,1.5,18.0,310.0,296.38,229.02
2016,9,9,13,0,17.0,282.0,1.6,18.0,296.0,281.32,217.77
2016,9,9,13,15,14.5,264.5,1.65,18.0,276.5,261.22,202.54
2016,9,9,13,30,12.0,247.0,1.7,18.0,257.0,241.45,187.5
2016,9,9,13,45,13.5,250.0,1.75,18.0,261.0,244.29,190.04
2016,9,9,14,0,15.0,253.0,1.8,18.0,265.0,246.87,192.33
2016,9,9,14,15,10.0,225.0,1.8,17.5,233.0,216.13,168.82
2016,9,9,14,30,5.0,197.0,1.8,17.0,201.0,186.14,145.72
2016,9,9,14,45,9.5,206.5,1.8,17.0,213.0,196.47,154.35
2016,9,9,15,0,14.0,216.0,1.8,17.0,225.0,205.98,162.2
2016,9,9,15,15,7.0,177.5,1.8,17.0,182.0,166.61,131.04
2016,9,9,15,30,0.0,139.0,1.8,17.0,139.0,128.33,100.54
2016,9,9,15,45,0.0,136.0,1.8,17.0,136.0,125.1,98.29
2016,9,9,16,0,0.0,133.0,1.8,17.0,133.0,121.71,95.83
2016,9,9,16,15,0.0,104.5,1.75,16.5,104.5,96.08,75.11
2016,9,9,16,30,0.0,76.0,1.7,16.0,76.0,70.58,54.17
2016,9,9,16,45,0.0,64.5,1.7,16.0,64.5,59.99,45.38
2016,9,9,17,0,0.0,53.0,1.7,16.0,53.0,49.26,36.31
2016,9,9,17,15,197.5,56.0,1.7,15.5,93.5,40.49,30.39
2016,9,9,17,30,395.0,59.0,1.7,15.0,134.0,44.51,33.66
2016,9,9,17,45,294.5,45.0,1.7,15.0,91.0,34.63,24.31
2016,9,9,18,0,194.0,31.0,1.7,15.0,48.0,24.33,12.93
2016,9,9,18,15,97.0,15.5,1.65,14.5,24.0,14.77,0.0
2016,9,9,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,6,15,130.0,20.0,1.0,13.0,35.0,80.11,26.1
2016,9,10,6,30,260.0,40.0,1.0,13.0,70.0,170.04,128.57
2016,9,10,6,45,346.0,52.5,1.05,13.5,114.5,237.1,189.08
2016,9,10,7,0,432.0,65.0,1.1,14.0,159.0,316.03,256.86
2016,9,10,7,15,492.0,73.5,1.05,14.0,208.0,383.09,313.53
2016,9,10,7,30,552.0,82.0,1.0,14.0,257.0,454.86,371.74
2016,9,10,7,45,276.0,101.0,1.0,14.5,188.5,316.31,259.81
2016,9,10,8,0,0.0,120.0,1.0,15.0,120.0,116.25,91.83
2016,9,10,8,15,0.0,123.0,1.0,15.0,123.0,118.15,93.65
2016,9,10,8,30,0.0,126.0,1.0,15.0,126.0,120.37,95.18
2016,9,10,8,45,4.0,158.0,1.05,15.5,160.5,155.95,123.86
2016,9,10,9,0,8.0,190.0,1.1,16.0,195.0,191.95,152.22
2016,9,10,9,15,11.5,208.0,1.15,16.0,215.5,212.98,168.56
2016,9,10,9,30,15.0,226.0,1.2,16.0,236.0,234.14,184.93
2016,9,10,9,45,14.5,233.0,1.25,16.0,243.0,240.19,189.21
2016,9,10,10,0,14.0,240.0,1.3,16.0,250.0,246.24,193.57
2016,9,10,10,15,14.0,245.5,1.3,16.0,256.0,251.21,197.09
2016,9,10,10,30,14.0,251.0,1.3,16.0,262.0,256.19,200.63
2016,9,10,10,45,16.5,266.5,1.35,16.5,279.5,273.72,213.66
2016,9,10,11,0,19.0,282.0,1.4,17.0,297.0,291.14,226.46
2016,9,10,11,15,15.5,268.5,1.4,17.0,281.0,273.33,212.42
2016,9,10,11,30,12.0,255.0,1.4,17.0,265.0,255.77,198.72
2016,9,10,11,45,16.0,277.5,1.4,17.0,291.0,281.22,218.39
2016,9,10,12,0,20.0,300.0,1.4,17.0,317.0,306.38,237.52
2016,9,10,12,15,20.5,301.0,1.4,17.0,318.5,306.68,237.6
2016,9,10,12,30,21.0,302.0,1.4,17.0,320.0,306.86,237.77
2016,9,10,12,45,33.5,326.0,1.4,17.0,354.0,348.22,269.51
2016,9,10,13,0,46.0,350.0,1.4,17.0,388.0,379.75,293.35
2016,9,10,13,15,38.5,331.0,1.4,17.0,362.0,351.13,271.66
2016,9,10,13,30,31.0,312.0,1.4,17.0,336.0,323.3,250.78
2016,9,10,13,45,30.5,302.0,1.4,17.0,325.5,310.07,241.08
2016,9,10,14,0,30.0,292.0,1.4,17.0,315.0,296.92,231.33
2016,9,10,14,15,25.0,272.0,1.4,17.0,290.5,269.44,210.42
2016,9,10,14,30,20.0,252.0,1.4,17.0,266.0,245.75,192.37
2016,9,10,14,45,14.0,226.5,1.4,17.0,236.0,217.15,170.3
2016,9,10,15,0,8.0,201.0,1.4,17.0,206.0,189.42,148.76
2016,9,10,15,15,8.5,192.0,1.4,16.5,197.0,180.22,142.11
2016,9,10,15,30,9.0,183.0,1.4,16.0,188.0,170.91,135.24
2016,9,10,15,45,4.5,157.0,1.4,16.0,159.5,145.02,114.69
2016,9,10,16,0,0.0,131.0,1.4,16.0,131.0,119.91,94.64
2016,9,10,16,15,0.0,107.0,1.4,16.0,107.0,98.21,77.02
2016,9,10,16,30,0.0,83.0,1.4,16.0,83.0,76.69,59.29
2016,9,10,16,45,0.0,70.0,1.45,16.0,70.0,64.86,49.48
2016,9,10,17,0,0.0,57.0,1.5,16.0,57.0,53.0,39.46
2016,9,10,17,15,163.5,59.0,1.5,15.5,89.5,47.0,36.13
2016,9,10,17,30,327.0,61.0,1.5,15.0,122.0,46.12,35.01
2016,9,10,17,45,235.0,45.0,1.55,15.0,81.5,34.68,24.25
2016,9,10,18,0,143.0,29.0,1.6,15.0,41.0,22.75,10.88
2016,9,10,18,15,71.5,14.5,1.6,14.5,20.5,13.82,0.0
2016,9,10,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,6,15,87.0,21.0,1.75,13.0,31.0,60.62,13.17
2016,9,11,6,30,174.0,42.0,1.8,13.0,62.0,138.7,104.26
2016,9,11,6,45,253.0,58.5,1.85,13.5,104.5,202.64,161.95
2016,9,11,7,0,332.0,75.0,1.9,14.0,147.0,275.25,224.97
2016,9,11,7,15,392.0,87.0,1.85,14.0,194.0,339.63,280.29
2016,9,11,7,30,452.0,99.0,1.8,14.0,241.0,409.4,338.22
2016,9,11,7,45,226.0,89.5,1.8,14.5,160.5,256.86,213.35
2016,9,11,8,0,0.0,80.0,1.8,15.0,80.0,74.77,57.65
2016,9,11,8,15,0.0,87.5,1.75,15.0,87.5,81.89,63.67
2016,9,11,8,30,0.0,95.0,1.7,15.0,95.0,89.05,69.42
2016,9,11,8,45,0.0,104.0,1.7,15.0,104.0,97.72,76.38
2016,9,11,9,0,0.0,113.0,1.7,15.0,113.0,106.4,83.3
2016,9,11,9,15,0.0,125.0,1.7,15.0,125.0,118.06,92.62
2016,9,11,9,30,0.0,137.0,1.7,15.0,137.0,129.72,101.88
2016,9,11,9,45,1.0,157.0,1.75,15.5,158.0,150.27,118.12
2016,9,11,10,0,2.0,177.0,1.8,16.0,179.0,170.88,134.2
2016,9,11,10,15,3.0,182.5,1.85,16.0,185.0,177.01,138.87
2016,9,11,10,30,4.0,188.0,1.9,16.0,191.0,183.15,143.6
2016,9,11,10,45,11.0,233.0,1.95,16.0,242.0,234.55,184.3
2016,9,11,11,0,18.0,278.0,2.0,16.0,293.0,286.18,224.44
2016,9,11,11,15,48.0,329.0,2.0,16.0,368.5,379.88,296.88
2016,9,11,11,30,78.0,380.0,2.0,16.0,444.0,461.07,357.94
2016,9,11,11,45,70.0,377.5,2.05,16.0,435.5,447.53,347.04
2016,9,11,12,0,62.0,375.0,2.1,16.0,427.0,433.99,336.73
2016,9,11,12,15,48.0,356.0,2.1,16.0,396.5,397.92,309.27
2016,9,11,12,30,34.0,337.0,2.1,16.0,366.0,362.71,282.38
2016,9,11,12,45,25.5,308.0,2.1,16.0,330.0,323.23,252.27
2016,9,11,13,0,17.0,279.0,2.1,16.0,294.0,278.44,217.78
2016,9,11,13,15,28.0,302.0,2.1,16.0,325.0,314.15,246.0
2016,9,11,13,30,39.0,325.0,2.1,16.0,356.0,342.13,267.76
2016,9,11,13,45,42.0,318.5,2.1,16.0,350.5,334.32,261.96
2016,9,11,14,0,45.0,312.0,2.1,16.0,345.0,326.15,256.03
2016,9,11,14,15,31.0,277.0,2.1,15.5,299.5,280.09,220.81
2016,9,11,14,30,17.0,242.0,2.1,15.0,254.0,234.72,185.74
2016,9,11,14,45,12.5,219.5,2.1,15.0,228.0,209.9,166.4
2016,9,11,15,0,8.0,197.0,2.1,15.0,202.0,185.76,147.39
2016,9,11,15,15,4.0,178.0,2.1,15.0,180.5,165.67,131.53
2016,9,11,15,30,0.0,159.0,2.1,15.0,159.0,146.18,116.08
2016,9,11,15,45,0.0,134.5,2.15,15.0,134.5,123.69,97.99
2016,9,11,16,0,0.0,110.0,2.2,15.0,110.0,101.41,79.84
2016,9,11,16,15,0.0,85.0,2.25,15.0,85.0,78.82,61.2
2016,9,11,16,30,0.0,60.0,2.3,15.0,60.0,55.79,41.93
2016,9,11,16,45,0.0,50.5,2.35,15.0,50.5,46.93,34.48
2016,9,11,17,0,0.0,41.0,2.4,15.0,41.0,38.07,28.41
2016,9,11,17,15,203.0,48.0,2.4,14.5,84.5,34.79,25.4
2016,9,11,17,30,406.0,55.0,2.4,14.0,128.0,42.85,32.21
2016,9,11,17,45,294.5,42.0,2.45,14.0,85.5,32.47,22.31
2016,9,11,18,0,183.0,29.0,2.5,14.0,43.0,22.89,9.8
2016,9,11,18,15,91.5,14.5,2.5,13.5,21.5,13.82,0.0
2016,9,11,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,6,15,123.5,21.0,2.95,13.0,35.0,78.67,10.13
2016,9,12,6,30,247.0,42.0,3.0,13.0,70.0,168.17,126.32
2016,9,12,6,45,354.0,53.5,3.15,13.0,116.5,242.32,194.55
2016,9,12,7,0,461.0,65.0,3.3,13.0,163.0,330.32,271.93
2016,9,12,7,15,230.5,63.5,3.3,13.0,112.5,219.49,182.91
2016,9,12,7,30,0.0,62.0,3.3,13.0,62.0,57.66,43.86
2016,9,12,7,45,0.0,74.5,3.3,13.5,74.5,69.76,54.14
2016,9,12,8,0,0.0,87.0,3.3,14.0,87.0,81.89,64.16
2016,9,12,8,15,0.0,110.0,3.25,14.0,110.0,104.79,83.2
2016,9,12,8,30,0.0,133.0,3.2,14.0,133.0,127.77,102.05
2016,9,12,8,45,0.5,149.0,3.2,14.5,149.5,143.89,114.83
2016,9,12,9,0,1.0,165.0,3.2,15.0,166.0,160.03,127.49
2016,9,12,9,15,1.5,169.5,3.2,15.0,170.5,164.34,130.64
2016,9,12,9,30,2.0,174.0,3.2,15.0,175.0,168.77,133.93
2016,9,12,9,45,9.5,210.0,3.25,15.5,216.5,211.93,168.43
2016,9,12,10,0,17.0,246.0,3.3,16.0,258.0,255.49,202.6
2016,9,12,10,15,23.0,270.0,3.3,16.0,287.0,285.32,225.85
2016,9,12,10,30,29.0,294.0,3.3,16.0,316.0,328.98,259.65
2016,9,12,10,45,34.0,311.5,3.3,16.0,338.0,351.3,276.6
2016,9,12,11,0,39.0,329.0,3.3,16.0,360.0,373.32,293.32
2016,9,12,11,15,46.0,344.0,3.3,16.0,381.0,394.2,309.19
2016,9,12,11,30,53.0,359.0,3.3,16.0,402.0,414.6,324.64
2016,9,12,11,45,61.0,369.0,3.35,16.0,419.0,430.04,336.45
2016,9,12,12,0,69.0,379.0,3.4,16.0,436.0,444.84,347.79
2016,9,12,12,15,59.0,368.5,3.35,16.0,417.5,421.04,329.25
2016,9,12,12,30,49.0,358.0,3.3,16.0,399.0,397.68,311.18
2016,9,12,12,45,49.5,354.0,3.3,16.0,395.0,390.51,305.9
2016,9,12,13,0,50.0,350.0,3.3,16.0,391.0,383.18,300.44
2016,9,12,13,15,47.0,339.5,3.25,15.5,377.5,366.42,288.18
2016,9,12,13,30,44.0,329.0,3.2,15.0,364.0,349.88,276.06
2016,9,12,13,45,43.5,318.5,3.15,15.0,352.0,335.39,265.06
2016,9,12,14,0,43.0,308.0,3.1,15.0,340.0,320.95,254.06
2016,9,12,14,15,40.5,292.5,3.0,15.0,321.5,300.6,238.33
2016,9,12,14,30,38.0,277.0,2.9,15.0,303.0,280.59,222.83
2016,9,12,14,45,62.5,275.0,2.85,15.0,315.0,287.65,228.94
2016,9,12,15,0,87.0,273.0,2.8,15.0,327.0,291.72,232.29
2016,9,12,15,15,50.5,231.0,2.65,14.5,262.0,231.75,184.93
2016,9,12,15,30,14.0,189.0,2.5,14.0,197.0,177.89,142.28
2016,9,12,15,45,7.5,168.0,2.45,14.0,172.5,155.41,124.39
2016,9,12,16,0,1.0,147.0,2.4,14.0,148.0,133.89,107.16
2016,9,12,16,15,0.5,120.5,2.3,14.0,121.0,109.81,87.43
2016,9,12,16,30,0.0,94.0,2.2,14.0,94.0,86.06,67.73
2016,9,12,16,45,0.0,78.5,2.15,14.0,78.5,71.99,55.93
2016,9,12,17,0,0.0,63.0,2.1,14.0,63.0,58.04,46.31
2016,9,12,17,15,173.5,62.0,2.0,13.5,92.5,49.29,38.39
2016,9,12,17,30,347.0,61.0,1.9,13.0,122.0,46.49,35.49
2016,9,12,17,45,228.0,45.5,1.85,13.0,80.0,35.37,24.75
2016,9,12,18,0,109.0,30.0,1.8,13.0,38.0,24.54,9.09
2016,9,12,18,15,54.5,15.0,1.7,13.0,19.0,14.3,0.0
2016,9,12,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,13,6,15,103.5,20.0,2.15,13.0,31.5,70.03,0.0
2016,9,13,6,30,207.0,40.0,2.2,13.0,63.0,149.88,111.45
2016,9,13,6,45,295.0,55.0,2.25,13.5,106.5,217.62,173.72
2016,9,13,7,0,383.0,70.0,2.3,14.0,150.0,295.12,241.27
2016,9,13,7,15,446.5,80.0,2.2,14.0,198.5,361.54,298.66
2016,9,13,7,30,510.0,90.0,2.1,14.0,247.0,437.12,361.38
2016,9,13,7,45,555.5,97.5,2.05,14.5,297.0,500.63,411.77
2016,9,13,8,0,601.0,105.0,2.0,15.0,347.0,566.5,462.05
2016,9,13,8,15,634.0,111.0,2.0,15.0,395.0,623.29,504.76
2016,9,13,8,30,667.0,117.0,2.0,15.0,443.0,680.54,546.02
2016,9,13,8,45,693.5,121.0,2.0,15.5,488.5,730.2,579.29
2016,9,13,9,0,720.0,125.0,2.0,16.0,534.0,779.06,611.29
2016,9,13,9,15,738.0,128.5,2.0,16.0,575.0,818.72,637.34
2016,9,13,9,30,756.0,132.0,2.0,16.0,616.0,856.45,661.82
2016,9,13,9,45,604.5,197.0,2.05,16.5,598.0,804.22,622.45
2016,9,13,10,0,453.0,262.0,2.1,17.0,580.0,737.74,569.89
2016,9,13,10,15,442.5,279.0,2.1,17.0,599.5,750.48,578.02
2016,9,13,10,30,432.0,296.0,2.1,17.0,619.0,760.73,583.71
2016,9,13,10,45,627.0,219.0,2.1,17.5,703.5,870.87,663.94
2016,9,13,11,0,822.0,142.0,2.1,18.0,788.0,969.24,727.38
2016,9,13,11,15,827.0,143.0,2.05,18.0,802.5,970.86,726.21
2016,9,13,11,30,832.0,144.0,2.0,18.0,817.0,968.94,723.89
2016,9,13,11,45,838.0,142.0,2.0,18.0,825.0,961.19,718.47
2016,9,13,12,0,844.0,140.0,2.0,18.0,833.0,949.89,710.89
2016,9,13,12,15,844.0,140.0,1.95,18.0,831.5,931.67,698.28
2016,9,13,12,30,844.0,140.0,1.9,18.0,830.0,910.15,683.62
2016,9,13,12,45,847.5,136.0,1.9,18.0,822.0,884.31,666.68
2016,9,13,13,0,851.0,132.0,1.9,18.0,814.0,855.23,647.57
2016,9,13,13,15,846.0,131.0,1.85,18.0,796.5,819.27,623.23
2016,9,13,13,30,841.0,130.0,1.8,18.0,779.0,780.82,597.12
2016,9,13,13,45,835.0,127.5,1.8,18.0,754.5,737.87,568.11
2016,9,13,14,0,829.0,125.0,1.8,18.0,730.0,692.93,535.74
2016,9,13,14,15,818.0,123.0,1.75,18.0,698.5,643.54,498.9
2016,9,13,14,30,807.0,121.0,1.7,18.0,667.0,593.06,460.38
2016,9,13,14,45,794.5,117.5,1.65,18.0,630.0,539.52,418.57
2016,9,13,15,0,782.0,114.0,1.6,18.0,593.0,485.58,375.24
2016,9,13,15,15,762.5,110.5,1.55,17.5,550.0,428.53,328.9
2016,9,13,15,30,743.0,107.0,1.5,17.0,507.0,369.91,279.9
2016,9,13,15,45,719.0,102.5,1.45,17.0,460.5,312.25,229.97
2016,9,13,16,0,695.0,98.0,1.4,17.0,414.0,256.59,181.08
2016,9,13,16,15,659.5,92.5,1.3,17.0,364.0,200.16,132.63
2016,9,13,16,30,624.0,87.0,1.2,17.0,314.0,147.66,90.28
2016,9,13,16,45,575.0,79.5,1.2,17.0,264.0,96.77,56.12
2016,9,13,17,0,526.0,72.0,1.2,17.0,214.0,52.29,40.64
2016,9,13,17,15,453.0,62.5,1.1,16.5,165.5,47.09,35.96
2016,9,13,17,30,380.0,53.0,1.0,16.0,117.0,41.66,30.79
2016,9,13,17,45,270.0,39.0,0.9,15.5,76.0,30.27,20.0
2016,9,13,18,0,160.0,25.0,0.8,15.0,35.0,19.77,3.93
2016,9,13,18,15,80.0,12.5,0.75,15.0,17.5,11.91,0.0
2016,9,13,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,6,15,121.0,18.5,0.7,14.0,31.5,73.47,0.0
2016,9,14,6,30,242.0,37.0,0.7,14.0,63.0,160.01,117.22
2016,9,14,6,45,335.0,50.0,0.7,14.5,107.0,229.36,180.8
2016,9,14,7,0,428.0,63.0,0.7,15.0,151.0,311.02,250.27
2016,9,14,7,15,490.5,72.0,0.7,15.0,200.5,379.67,307.91
2016,9,14,7,30,553.0,81.0,0.7,15.0,250.0,453.24,367.27
2016,9,14,7,45,596.5,88.0,0.7,15.5,300.0,516.53,415.69
2016,9,14,8,0,640.0,95.0,0.7,16.0,350.0,581.99,463.75
2016,9,14,8,15,671.5,100.0,0.7,16.0,398.5,637.88,503.64
2016,9,14,8,30,703.0,105.0,0.7,16.0,447.0,694.03,541.65
2016,9,14,8,45,725.5,109.5,0.75,16.0,492.0,742.11,573.8
2016,9,14,9,0,748.0,114.0,0.8,16.0,537.0,789.06,604.77
2016,9,14,9,15,766.0,117.0,0.8,16.0,578.0,824.56,626.74
2016,9,14,9,30,784.0,120.0,0.8,16.0,619.0,862.39,650.19
2016,9,14,9,45,814.5,114.5,0.85,16.5,658.0,899.73,672.67
2016,9,14,10,0,845.0,109.0,0.9,17.0,697.0,934.76,693.44
2016,9,14,10,15,854.0,110.5,0.9,17.0,726.0,946.6,699.45
2016,9,14,10,30,863.0,112.0,0.9,17.0,755.0,963.39,709.1
2016,9,14,10,45,870.5,112.5,0.95,17.5,777.0,974.21,714.58
2016,9,14,11,0,878.0,113.0,1.0,18.0,799.0,981.5,717.98
2016,9,14,11,15,882.0,113.5,1.05,18.0,813.5,981.8,718.44
2016,9,14,11,30,886.0,114.0,1.1,18.0,828.0,978.45,716.79
2016,9,14,11,45,888.5,114.0,1.15,18.0,834.5,969.5,711.69
2016,9,14,12,0,891.0,114.0,1.2,18.0,841.0,956.94,704.41
2016,9,14,12,15,890.5,114.0,1.2,18.0,839.5,938.07,692.32
2016,9,14,12,30,890.0,114.0,1.2,18.0,838.0,915.81,678.16
2016,9,14,12,45,890.0,112.0,1.25,18.0,829.0,888.64,661.55
2016,9,14,13,0,890.0,110.0,1.3,18.0,820.0,858.29,642.76
2016,9,14,13,15,885.5,109.0,1.3,18.0,802.5,822.3,619.38
2016,9,14,13,30,881.0,108.0,1.3,18.0,785.0,783.68,594.09
2016,9,14,13,45,876.0,106.0,1.3,18.0,760.5,741.26,565.95
2016,9,14,14,0,871.0,104.0,1.3,18.0,736.0,696.63,535.05
2016,9,14,14,15,861.0,102.5,1.3,18.0,704.5,647.33,498.97
2016,9,14,14,30,851.0,101.0,1.3,18.0,673.0,596.7,460.9
2016,9,14,14,45,839.5,98.0,1.3,18.0,635.5,542.16,418.81
2016,9,14,15,0,828.0,95.0,1.3,18.0,598.0,486.95,374.82
2016,9,14,15,15,810.5,92.0,1.3,17.5,555.0,428.87,327.78
2016,9,14,15,30,793.0,89.0,1.3,17.0,512.0,371.38,279.5
2016,9,14,15,45,770.5,85.0,1.3,17.0,465.0,312.3,228.2
2016,9,14,16,0,748.0,81.0,1.3,17.0,418.0,254.97,177.63
2016,9,14,16,15,715.0,77.0,1.35,17.0,368.0,197.73,128.27
2016,9,14,16,30,682.0,73.0,1.4,17.0,318.0,140.56,82.11
2016,9,14,16,45,636.0,67.0,1.45,17.0,267.0,87.78,47.32
2016,9,14,17,0,590.0,61.0,1.5,17.0,216.0,43.42,32.83
2016,9,14,17,15,518.0,53.0,1.5,16.5,167.0,39.1,28.9
2016,9,14,17,30,446.0,45.0,1.5,16.0,118.0,34.6,24.57
2016,9,14,17,45,331.0,33.0,1.55,16.0,76.0,26.08,16.22
2016,9,14,18,0,216.0,21.0,1.6,16.0,34.0,17.05,0.0
2016,9,14,18,15,108.0,10.5,1.65,15.5,17.0,10.01,0.0
2016,9,14,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,6,15,169.0,15.5,1.75,14.0,33.0,87.09,0.0
2016,9,15,6,30,338.0,31.0,1.7,14.0,66.0,191.54,139.59
2016,9,15,6,45,433.0,41.0,1.7,14.5,112.5,264.96,209.55
2016,9,15,7,0,528.0,51.0,1.7,15.0,159.0,348.39,281.99
2016,9,15,7,15,264.0,53.5,1.65,15.0,107.5,225.21,185.44
2016,9,15,7,30,0.0,56.0,1.6,15.0,56.0,52.06,38.7
2016,9,15,7,45,0.0,67.5,1.55,15.5,67.5,62.8,47.84
2016,9,15,8,0,0.0,79.0,1.5,16.0,79.0,73.88,56.95
2016,9,15,8,15,0.0,100.5,1.45,16.0,100.5,95.19,74.54
2016,9,15,8,30,0.0,122.0,1.4,16.0,122.0,116.59,91.94
2016,9,15,8,45,0.0,124.0,1.35,16.5,124.0,117.96,92.55
2016,9,15,9,0,0.0,126.0,1.3,17.0,126.0,119.51,93.33
2016,9,15,9,15,0.0,143.5,1.3,17.0,143.5,136.72,107.02
2016,9,15,9,30,0.0,161.0,1.3,17.0,161.0,153.95,120.56
2016,9,15,9,45,4.5,189.5,1.35,17.5,192.5,186.52,146.14
2016,9,15,10,0,9.0,218.0,1.4,18.0,224.0,219.31,171.45
2016,9,15,10,15,9.0,219.5,1.45,18.0,226.0,220.24,171.8
2016,9,15,10,30,9.0,221.0,1.5,18.0,228.0,221.24,172.36
2016,9,15,10,45,11.0,235.5,1.6,18.0,244.0,237.29,184.78
2016,9,15,11,0,13.0,250.0,1.7,18.0,260.0,253.26,197.06
2016,9,15,11,15,13.0,254.5,1.8,18.0,265.0,257.13,199.9
2016,9,15,11,30,13.0,259.0,1.9,18.0,270.0,260.93,202.79
2016,9,15,11,45,13.5,260.5,2.0,18.0,272.0,262.16,203.74
2016,9,15,12,0,14.0,262.0,2.1,18.0,274.0,263.32,204.68
2016,9,15,12,15,18.5,282.0,2.2,18.0,297.5,286.26,222.56
2016,9,15,12,30,23.0,302.0,2.3,18.0,321.0,308.78,240.0
2016,9,15,12,45,23.0,297.5,2.45,18.0,316.5,302.93,235.65
2016,9,15,13,0,23.0,293.0,2.6,18.0,312.0,297.04,231.39
2016,9,15,13,15,28.5,301.0,2.7,18.0,324.0,313.71,244.62
2016,9,15,13,30,34.0,309.0,2.8,18.0,336.0,322.79,251.94
2016,9,15,13,45,24.5,277.5,2.9,18.0,296.0,278.17,217.55
2016,9,15,14,0,15.0,246.0,3.0,18.0,256.0,240.19,188.11
2016,9,15,14,15,17.5,244.0,3.05,18.0,256.0,238.42,187.14
2016,9,15,14,30,20.0,242.0,3.1,18.0,256.0,236.28,185.79
2016,9,15,14,45,18.5,229.0,3.15,18.0,241.0,221.56,174.45
2016,9,15,15,0,17.0,216.0,3.2,18.0,226.0,207.02,163.23
2016,9,15,15,15,15.5,201.0,3.25,18.0,209.5,190.88,150.66
2016,9,15,15,30,14.0,186.0,3.3,18.0,193.0,174.95,138.17
2016,9,15,15,45,11.0,169.5,3.35,18.0,175.0,157.48,124.39
2016,9,15,16,0,8.0,153.0,3.4,18.0,157.0,140.43,110.86
2016,9,15,16,15,335.0,114.0,3.4,17.5,233.5,154.95,109.61
2016,9,15,16,30,662.0,75.0,3.4,17.0,310.0,137.38,80.86
2016,9,15,16,45,611.0,69.0,3.45,17.0,259.0,85.68,47.24
2016,9,15,17,0,560.0,63.0,3.5,17.0,208.0,45.31,34.47
2016,9,15,17,15,483.0,54.5,3.45,16.5,159.5,40.63,30.19
2016,9,15,17,30,406.0,46.0,3.4,16.0,111.0,35.78,25.49
2016,9,15,17,45,281.0,33.5,3.4,15.5,70.5,26.8,16.6
2016,9,15,18,0,156.0,21.0,3.4,15.0,30.0,16.63,0.0
2016,9,15,18,15,78.0,10.5,3.35,15.0,15.0,10.01,0.0
2016,9,15,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,157.0,15.5,0.85,14.0,31.5,82.42,0.0
2016,9,16,6,30,314.0,31.0,0.8,14.0,63.0,181.92,130.66
2016,9,16,6,45,414.5,41.0,0.75,14.5,108.5,256.45,201.3
2016,9,16,7,0,515.0,51.0,0.7,15.0,154.0,341.58,273.85
2016,9,16,7,15,576.5,57.5,0.6,15.5,204.5,410.45,330.76
2016,9,16,7,30,638.0,64.0,0.5,16.0,255.0,484.15,388.41
2016,9,16,7,45,319.0,84.5,0.4,16.5,180.0,324.06,262.23
2016,9,16,8,0,0.0,105.0,0.3,17.0,105.0,100.89,78.1
2016,9,16,8,15,0.0,120.0,0.25,17.0,120.0,115.56,90.66
2016,9,16,8,30,0.0,135.0,0.2,17.0,135.0,130.23,102.18
2016,9,16,8,45,0.0,148.5,0.15,17.5,148.5,143.33,112.04
2016,9,16,9,0,0.0,162.0,0.1,18.0,162.0,156.44,121.75
2016,9,16,9,15,3.0,177.0,0.2,18.0,178.5,173.74,135.24
2016,9,16,9,30,6.0,192.0,0.3,18.0,195.0,191.18,148.76
2016,9,16,9,45,16.0,227.5,0.4,18.5,238.5,236.49,183.67
2016,9,16,10,0,26.0,263.0,0.5,19.0,282.0,282.2,218.05
2016,9,16,10,15,29.0,278.5,0.65,19.0,300.0,314.17,241.94
2016,9,16,10,30,32.0,294.0,0.8,19.0,318.0,332.59,255.7
2016,9,16,10,45,24.0,279.5,0.95,19.0,297.5,294.77,227.05
2016,9,16,11,0,16.0,265.0,1.1,19.0,277.0,271.4,209.31
2016,9,16,11,15,16.0,267.5,1.2,19.0,280.0,273.15,210.74
2016,9,16,11,30,16.0,270.0,1.3,19.0,283.0,274.86,212.05
2016,9,16,11,45,23.0,295.5,1.4,19.5,314.0,306.11,235.61
2016,9,16,12,0,30.0,321.0,1.5,20.0,345.0,348.14,266.81
2016,9,16,12,15,49.0,344.5,1.55,20.0,384.5,387.3,296.39
2016,9,16,12,30,68.0,368.0,1.6,20.0,424.0,425.06,324.66
2016,9,16,12,45,64.5,360.5,1.7,20.0,413.0,410.19,313.74
2016,9,16,13,0,61.0,353.0,1.8,20.0,402.0,395.41,303.15
2016,9,16,13,15,63.0,347.0,1.85,20.0,396.5,386.6,297.02
2016,9,16,13,30,65.0,341.0,1.9,20.0,391.0,377.49,290.6
2016,9,16,13,45,73.0,333.5,1.95,20.0,388.0,370.87,286.21
2016,9,16,14,0,81.0,326.0,2.0,20.0,385.0,363.4,281.09
2016,9,16,14,15,76.5,309.5,2.0,19.5,363.0,338.76,263.13
2016,9,16,14,30,72.0,293.0,2.0,19.0,341.0,314.59,245.39
2016,9,16,14,45,71.5,276.0,2.05,19.0,321.5,292.55,228.73
2016,9,16,15,0,71.0,259.0,2.1,19.0,302.0,270.62,211.93
2016,9,16,15,15,44.0,223.0,2.15,19.0,249.0,221.26,173.49
2016,9,16,15,30,17.0,187.0,2.2,19.0,196.0,176.79,138.76
2016,9,16,15,45,14.0,170.5,2.25,19.0,177.5,159.12,124.98
2016,9,16,16,0,11.0,154.0,2.3,19.0,159.0,141.86,111.37
2016,9,16,16,15,7.5,136.5,2.35,18.5,139.5,124.1,97.46
2016,9,16,16,30,4.0,119.0,2.4,18.0,120.0,106.87,83.79
2016,9,16,16,45,292.0,89.5,2.5,18.0,163.0,83.28,55.54
2016,9,16,17,0,580.0,60.0,2.6,18.0,206.0,43.12,32.39
2016,9,16,17,15,502.5,51.5,2.7,17.5,157.0,38.33,28.01
2016,9,16,17,30,425.0,43.0,2.8,17.0,108.0,33.33,23.2
2016,9,16,17,45,294.5,31.0,2.9,17.0,67.5,24.71,14.46
2016,9,16,18,0,164.0,19.0,3.0,17.0,27.0,15.58,0.0
2016,9,16,18,15,82.0,9.5,3.0,16.5,13.5,9.05,0.0
2016,9,16,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,6,15,164.5,14.5,0.95,14.5,30.5,83.2,0.0
2016,9,17,6,30,329.0,29.0,0.9,15.0,61.0,185.76,131.19
2016,9,17,6,45,429.5,38.0,0.85,15.5,106.5,259.61,202.79
2016,9,17,7,0,530.0,47.0,0.8,16.0,152.0,344.12,274.98
2016,9,17,7,15,265.0,56.5,0.7,16.0,109.0,229.89,186.95
2016,9,17,7,30,0.0,66.0,0.6,16.0,66.0,62.03,46.79
2016,9,17,7,45,0.0,79.0,0.55,16.5,79.0,74.67,57.6
2016,9,17,8,0,0.0,92.0,0.5,17.0,92.0,87.31,67.84
2016,9,17,8,15,0.0,119.0,0.5,17.0,119.0,114.6,90.08
2016,9,17,8,30,0.0,146.0,0.5,17.0,146.0,142.01,111.98
2016,9,17,8,45,44.0,193.5,0.5,17.5,218.0,238.74,189.68
2016,9,17,9,0,88.0,241.0,0.5,18.0,290.0,330.46,259.98
2016,9,17,9,15,99.0,262.0,0.55,18.0,321.0,364.14,284.43
2016,9,17,9,30,110.0,283.0,0.6,18.0,352.0,397.95,309.18
2016,9,17,9,45,76.0,283.0,0.7,18.5,332.0,366.14,283.42
2016,9,17,10,0,42.0,283.0,0.8,19.0,312.0,333.22,257.13
2016,9,17,10,15,43.0,296.0,0.9,19.0,327.0,347.15,267.66
2016,9,17,10,30,44.0,309.0,1.0,19.0,342.0,360.87,277.71
2016,9,17,10,45,61.0,332.0,1.15,19.5,378.5,400.76,307.3
2016,9,17,11,0,78.0,355.0,1.3,20.0,415.0,440.24,336.07
2016,9,17,11,15,85.0,365.0,1.35,20.0,431.5,455.23,346.8
2016,9,17,11,30,92.0,375.0,1.4,20.0,448.0,469.67,357.3
2016,9,17,11,45,76.0,368.5,1.5,20.0,429.0,444.16,338.34
2016,9,17,12,0,60.0,362.0,1.6,20.0,410.0,418.99,319.74
2016,9,17,12,15,75.0,370.5,1.7,20.0,430.5,437.99,334.57
2016,9,17,12,30,90.0,379.0,1.8,20.0,451.0,455.85,348.27
2016,9,17,12,45,90.5,372.0,1.9,20.0,443.5,444.15,339.97
2016,9,17,13,0,91.0,365.0,2.0,20.0,436.0,432.2,331.63
2016,9,17,13,15,87.0,356.5,2.1,20.0,423.5,414.96,319.2
2016,9,17,13,30,83.0,348.0,2.2,20.0,411.0,397.84,306.8
2016,9,17,13,45,83.0,336.0,2.3,20.0,397.5,380.31,294.13
2016,9,17,14,0,83.0,324.0,2.4,20.0,384.0,362.69,281.28
2016,9,17,14,15,83.0,309.0,2.45,20.0,366.5,342.16,266.04
2016,9,17,14,30,83.0,294.0,2.5,20.0,349.0,321.61,250.63
2016,9,17,14,45,446.0,195.0,2.6,20.0,462.5,417.79,327.1
2016,9,17,15,0,809.0,96.0,2.7,20.0,576.0,470.83,364.76
2016,9,17,15,15,790.0,93.5,2.75,20.0,533.0,413.66,316.37
2016,9,17,15,30,771.0,91.0,2.8,20.0,490.0,357.3,267.79
2016,9,17,15,45,746.5,87.0,2.9,20.0,443.0,299.01,216.84
2016,9,17,16,0,722.0,83.0,3.0,20.0,396.0,242.76,167.19
2016,9,17,16,15,686.0,78.0,3.05,19.5,346.5,182.72,116.29
2016,9,17,16,30,650.0,73.0,3.1,19.0,297.0,129.5,74.55
2016,9,17,16,45,600.0,66.5,3.15,19.0,247.0,78.52,42.89
2016,9,17,17,0,550.0,60.0,3.2,19.0,197.0,43.34,32.42
2016,9,17,17,15,469.5,51.5,3.25,18.5,149.0,38.56,28.04
2016,9,17,17,30,389.0,43.0,3.3,18.0,101.0,33.59,23.23
2016,9,17,17,45,261.5,30.0,3.35,18.0,62.0,24.01,13.42
2016,9,17,18,0,134.0,17.0,3.4,18.0,23.0,13.47,0.0
2016,9,17,18,15,67.0,8.5,3.4,17.5,11.5,8.1,0.0
2016,9,17,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,6,15,160.0,14.0,1.1,17.5,29.0,67.43,0.0
2016,9,18,6,30,320.0,28.0,1.1,18.0,58.0,181.09,124.5
2016,9,18,6,45,421.0,36.5,1.1,18.5,102.5,253.84,196.09
2016,9,18,7,0,522.0,45.0,1.1,19.0,147.0,337.37,267.37
2016,9,18,7,15,582.5,51.0,1.05,19.0,196.5,405.0,324.35
2016,9,18,7,30,643.0,57.0,1.0,19.0,246.0,474.55,380.5
2016,9,18,7,45,684.5,61.5,0.95,19.5,296.5,537.26,428.11
2016,9,18,8,0,726.0,66.0,0.9,20.0,347.0,601.73,474.24
2016,9,18,8,15,754.0,69.0,0.9,20.0,395.0,655.71,511.24
2016,9,18,8,30,782.0,72.0,0.9,20.0,443.0,709.46,547.15
2016,9,18,8,45,803.5,74.5,0.9,20.5,488.0,756.71,576.6
2016,9,18,9,0,825.0,77.0,0.9,21.0,533.0,795.67,599.79
2016,9,18,9,15,840.0,79.0,0.95,21.0,573.5,833.3,623.71
2016,9,18,9,30,855.0,81.0,1.0,21.0,614.0,868.57,645.89
2016,9,18,9,45,872.0,79.5,1.05,21.5,650.0,898.9,663.48
2016,9,18,10,0,889.0,78.0,1.1,22.0,686.0,926.49,679.23
2016,9,18,10,15,897.0,79.0,1.25,22.0,714.0,945.52,692.43
2016,9,18,10,30,905.0,80.0,1.4,22.0,742.0,961.1,703.53
2016,9,18,10,45,910.0,81.0,1.55,22.0,763.5,970.22,710.56
2016,9,18,11,0,915.0,82.0,1.7,22.0,785.0,975.63,715.3
2016,9,18,11,15,918.5,82.5,1.85,22.0,798.5,975.27,716.39
2016,9,18,11,30,922.0,83.0,2.0,22.0,812.0,971.13,715.09
2016,9,18,11,45,923.0,83.5,2.15,22.0,818.0,960.86,709.82
2016,9,18,12,0,924.0,84.0,2.3,22.0,824.0,946.88,702.13
2016,9,18,12,15,923.5,84.0,2.4,22.0,821.5,927.36,690.25
2016,9,18,12,30,923.0,84.0,2.5,22.0,819.0,904.32,676.03
2016,9,18,12,45,920.0,84.0,2.6,22.0,809.0,875.75,657.99
2016,9,18,13,0,917.0,84.0,2.7,22.0,799.0,844.04,637.7
2016,9,18,13,15,912.5,83.5,2.75,22.0,781.5,807.63,613.65
2016,9,18,13,30,908.0,83.0,2.8,22.0,764.0,768.51,587.52
2016,9,18,13,45,901.5,82.0,2.9,22.0,739.0,724.94,558.22
2016,9,18,14,0,895.0,81.0,3.0,22.0,714.0,679.22,526.22
2016,9,18,14,15,886.0,79.5,3.05,22.0,682.5,629.51,488.81
2016,9,18,14,30,877.0,78.0,3.1,22.0,651.0,578.35,449.24
2016,9,18,14,45,864.0,76.5,3.15,22.0,613.0,523.91,405.96
2016,9,18,15,0,851.0,75.0,3.2,22.0,575.0,468.9,360.87
2016,9,18,15,15,834.0,73.0,3.25,22.0,532.5,411.51,312.54
2016,9,18,15,30,817.0,71.0,3.3,22.0,490.0,354.54,263.15
2016,9,18,15,45,793.5,68.0,3.35,22.0,443.0,292.55,208.94
2016,9,18,16,0,770.0,65.0,3.4,22.0,396.0,234.87,157.86
2016,9,18,16,15,737.0,61.5,3.4,21.5,346.5,177.23,108.77
2016,9,18,16,30,704.0,58.0,3.4,21.0,297.0,123.11,66.71
2016,9,18,16,45,655.5,53.5,3.4,21.0,246.5,71.18,35.88
2016,9,18,17,0,607.0,49.0,3.4,21.0,196.0,37.89,27.39
2016,9,18,17,15,529.5,42.5,3.35,20.5,148.0,31.14,21.34
2016,9,18,17,30,452.0,36.0,3.3,20.0,100.0,27.53,17.79
2016,9,18,17,45,316.5,25.5,3.3,19.5,61.0,20.05,9.75
2016,9,18,18,0,181.0,15.0,3.3,19.0,22.0,14.3,0.0
2016,9,18,18,15,90.5,7.5,3.25,18.5,11.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
