Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,21,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,6,15,177.5,12.5,2.55,17.0,29.0,71.81,0.0
2016,9,19,6,30,355.0,25.0,2.6,17.0,58.0,191.48,130.1
2016,9,19,6,45,453.0,33.0,2.65,17.5,102.5,263.7,205.38
2016,9,19,7,0,551.0,41.0,2.7,18.0,147.0,343.3,275.51
2016,9,19,7,15,610.5,46.5,2.7,18.0,197.0,411.6,335.0
2016,9,19,7,30,670.0,52.0,2.7,18.0,247.0,484.36,395.79
2016,9,19,7,45,709.0,56.0,2.7,18.5,297.0,545.88,444.73
2016,9,19,8,0,748.0,60.0,2.7,19.0,347.0,608.92,491.97
2016,9,19,8,15,775.5,63.0,2.7,19.0,395.5,663.29,531.16
2016,9,19,8,30,803.0,66.0,2.7,19.0,444.0,711.1,564.62
2016,9,19,8,45,823.0,68.5,2.75,19.5,489.0,757.51,595.59
2016,9,19,9,0,843.0,71.0,2.8,20.0,534.0,802.42,624.88
2016,9,19,9,15,858.0,72.5,2.8,20.0,575.0,839.9,649.38
2016,9,19,9,30,873.0,74.0,2.8,20.0,616.0,874.98,672.02
2016,9,19,9,45,884.0,75.5,2.85,20.5,651.0,903.74,689.21
2016,9,19,10,0,895.0,77.0,2.9,21.0,686.0,929.43,704.26
2016,9,19,10,15,903.0,78.0,2.9,21.0,714.5,948.45,715.76
2016,9,19,10,30,911.0,79.0,2.9,21.0,743.0,963.99,725.04
2016,9,19,10,45,915.5,80.5,2.95,21.5,764.0,973.14,729.17
2016,9,19,11,0,920.0,82.0,3.0,22.0,785.0,978.55,730.98
2016,9,19,11,15,923.5,83.0,3.0,22.0,799.0,978.64,730.41
2016,9,19,11,30,927.0,84.0,3.0,22.0,813.0,974.92,727.49
2016,9,19,11,45,927.0,85.0,3.05,22.0,818.5,964.11,720.4
2016,9,19,12,0,927.0,86.0,3.1,22.0,824.0,949.59,710.98
2016,9,19,12,15,927.0,86.0,3.15,21.5,822.5,930.34,699.82
2016,9,19,12,30,927.0,86.0,3.2,21.0,821.0,907.56,686.27
2016,9,19,12,45,918.0,89.0,3.25,21.0,809.5,876.87,665.95
2016,9,19,13,0,909.0,92.0,3.3,21.0,798.0,843.32,643.6
2016,9,19,13,15,905.0,91.5,3.3,21.0,780.5,807.42,619.22
2016,9,19,13,30,901.0,91.0,3.3,21.0,763.0,768.79,592.77
2016,9,19,13,45,894.5,90.0,3.35,21.0,738.0,725.36,562.89
2016,9,19,14,0,888.0,89.0,3.4,21.0,713.0,679.8,529.95
2016,9,19,14,15,879.0,87.5,3.4,21.0,681.5,630.29,492.14
2016,9,19,14,30,870.0,86.0,3.4,21.0,650.0,579.34,452.23
2016,9,19,14,45,857.5,84.0,3.4,21.0,612.0,524.91,408.53
2016,9,19,15,0,845.0,82.0,3.4,21.0,574.0,469.9,363.06
2016,9,19,15,15,827.0,79.5,3.35,20.5,531.0,409.95,313.0
2016,9,19,15,30,809.0,77.0,3.3,20.0,488.0,352.02,262.99
2016,9,19,15,45,785.0,74.0,3.3,20.0,440.5,292.81,210.57
2016,9,19,16,0,761.0,71.0,3.3,20.0,393.0,235.51,159.55
2016,9,19,16,15,726.5,67.0,3.25,19.5,343.5,177.74,110.33
2016,9,19,16,30,692.0,63.0,3.2,19.0,294.0,123.73,68.54
2016,9,19,16,45,640.5,58.0,3.2,19.0,243.0,68.71,35.57
2016,9,19,17,0,589.0,53.0,3.2,19.0,192.0,38.1,27.8
2016,9,19,17,15,507.5,45.0,3.15,18.5,144.0,33.47,23.53
2016,9,19,17,30,426.0,37.0,3.1,18.0,96.0,28.66,18.84
2016,9,19,17,45,282.5,25.5,3.1,17.5,57.5,20.27,9.41
2016,9,19,18,0,139.0,14.0,3.1,17.0,19.0,13.34,0.0
2016,9,19,18,15,69.5,7.0,3.05,16.5,9.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,6,15,106.5,16.5,2.35,14.0,26.0,51.6,0.0
2016,9,20,6,30,213.0,33.0,2.4,14.0,52.0,144.78,96.72
2016,9,20,6,45,324.0,45.0,2.5,14.5,95.5,218.51,171.7
2016,9,20,7,0,435.0,57.0,2.6,15.0,139.0,306.65,248.7
2016,9,20,7,15,217.5,73.0,2.65,15.0,114.0,214.38,176.33
2016,9,20,7,30,0.0,89.0,2.7,15.0,89.0,87.65,68.77
2016,9,20,7,45,0.5,108.0,2.75,15.5,108.0,106.93,84.99
2016,9,20,8,0,1.0,127.0,2.8,16.0,127.0,126.19,100.7
2016,9,20,8,15,18.0,154.0,2.8,16.0,162.5,166.53,134.27
2016,9,20,8,30,35.0,181.0,2.8,16.0,198.0,219.15,177.27
2016,9,20,8,45,28.5,191.5,2.8,16.0,206.0,224.57,180.8
2016,9,20,9,0,22.0,202.0,2.8,16.0,214.0,218.12,174.86
2016,9,20,9,15,36.5,230.0,2.85,16.0,252.0,272.94,218.73
2016,9,20,9,30,51.0,258.0,2.9,16.0,290.0,316.67,253.05
2016,9,20,9,45,46.0,268.0,2.95,16.5,298.0,322.11,255.96
2016,9,20,10,0,41.0,278.0,3.0,17.0,306.0,327.29,258.8
2016,9,20,10,15,50.5,298.5,3.05,17.0,334.5,357.67,282.2
2016,9,20,10,30,60.0,319.0,3.1,17.0,363.0,387.88,305.2
2016,9,20,10,45,124.5,342.5,3.2,17.5,436.5,487.51,381.9
2016,9,20,11,0,189.0,366.0,3.3,18.0,510.0,572.47,445.51
2016,9,20,11,15,285.5,351.5,3.35,18.0,573.0,657.76,510.17
2016,9,20,11,30,382.0,337.0,3.4,18.0,636.0,727.44,562.56
2016,9,20,11,45,385.5,339.0,3.5,18.0,642.5,724.97,560.44
2016,9,20,12,0,389.0,341.0,3.6,18.0,649.0,720.7,557.54
2016,9,20,12,15,444.0,315.0,3.65,18.0,666.0,741.17,573.87
2016,9,20,12,30,499.0,289.0,3.7,18.0,683.0,748.17,580.49
2016,9,20,12,45,517.5,278.0,3.8,18.0,682.0,734.98,571.74
2016,9,20,13,0,536.0,267.0,3.9,18.0,681.0,718.93,560.92
2016,9,20,13,15,711.0,184.5,3.95,18.0,720.0,753.81,590.73
2016,9,20,13,30,886.0,102.0,4.0,18.0,759.0,766.12,601.21
2016,9,20,13,45,880.0,100.5,4.05,18.0,734.0,722.98,570.48
2016,9,20,14,0,874.0,99.0,4.1,18.0,709.0,677.71,536.47
2016,9,20,14,15,863.5,97.0,4.1,18.0,676.5,627.3,497.21
2016,9,20,14,30,853.0,95.0,4.1,18.0,644.0,575.64,455.99
2016,9,20,14,45,840.5,92.5,4.1,18.0,606.0,520.83,411.22
2016,9,20,15,0,828.0,90.0,4.1,18.0,568.0,465.56,364.76
2016,9,20,15,15,809.0,87.0,4.1,17.5,524.5,406.99,315.02
2016,9,20,15,30,790.0,84.0,4.1,17.0,481.0,349.22,264.44
2016,9,20,15,45,767.5,80.0,4.15,17.0,434.0,290.6,211.81
2016,9,20,16,0,745.0,76.0,4.2,17.0,387.0,233.77,160.57
2016,9,20,16,15,708.5,71.5,4.15,16.5,337.0,176.27,111.21
2016,9,20,16,30,672.0,67.0,4.1,16.0,287.0,119.47,66.99
2016,9,20,16,45,618.0,61.0,4.1,16.0,236.5,67.94,37.04
2016,9,20,17,0,564.0,55.0,4.1,16.0,186.0,39.98,29.8
2016,9,20,17,15,477.5,47.0,4.05,15.5,138.0,35.44,25.53
2016,9,20,17,30,391.0,39.0,4.0,15.0,90.0,30.77,20.81
2016,9,20,17,45,243.0,26.0,3.95,15.0,53.0,20.99,9.16
2016,9,20,18,0,95.0,13.0,3.9,15.0,16.0,12.39,0.0
2016,9,20,18,15,47.5,6.5,3.85,15.0,8.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,6,15,37.0,15.0,4.1,14.0,18.0,26.74,0.0
2016,9,21,6,30,74.0,30.0,4.2,14.0,36.0,76.95,47.92
2016,9,21,6,45,118.0,49.5,4.3,14.0,67.5,124.29,96.45
2016,9,21,7,0,162.0,69.0,4.4,14.0,99.0,174.58,141.6
2016,9,21,7,15,189.0,89.5,4.45,14.0,135.0,221.0,182.83
2016,9,21,7,30,216.0,110.0,4.5,14.0,171.0,269.55,224.97
2016,9,21,7,45,243.5,126.5,4.6,14.0,208.0,315.24,263.94
2016,9,21,8,0,271.0,143.0,4.7,14.0,245.0,362.86,303.64
2016,9,21,8,15,339.0,152.5,4.7,14.0,298.0,433.18,361.7
2016,9,21,8,30,407.0,162.0,4.7,14.0,351.0,521.42,432.42
2016,9,21,8,45,442.0,172.5,4.75,14.5,396.5,575.22,473.42
2016,9,21,9,0,477.0,183.0,4.8,15.0,442.0,629.65,514.19
2016,9,21,9,15,661.0,141.5,4.8,15.0,530.0,760.07,614.96
2016,9,21,9,30,845.0,100.0,4.8,15.0,618.0,886.14,706.28
2016,9,21,9,45,866.5,98.5,4.85,15.0,656.0,920.06,728.97
2016,9,21,10,0,888.0,97.0,4.9,15.0,694.0,943.44,744.59
2016,9,21,10,15,897.5,98.5,4.95,15.0,723.5,963.95,758.29
2016,9,21,10,30,907.0,100.0,5.0,15.0,753.0,981.0,769.63
2016,9,21,10,45,914.5,100.5,5.05,15.5,775.5,991.42,774.89
2016,9,21,11,0,922.0,101.0,5.1,16.0,798.0,998.13,777.69
2016,9,21,11,15,926.0,101.5,5.1,16.0,812.5,997.72,776.73
2016,9,21,11,30,930.0,102.0,5.1,16.0,827.0,993.48,773.28
2016,9,21,11,45,930.5,103.5,5.2,16.0,832.5,983.25,766.52
2016,9,21,12,0,931.0,105.0,5.3,16.0,838.0,969.26,757.21
2016,9,21,12,15,930.0,104.5,5.35,16.0,835.5,948.13,742.53
2016,9,21,12,30,929.0,104.0,5.4,16.0,833.0,923.49,725.4
2016,9,21,12,45,926.5,103.5,5.45,16.0,822.0,894.2,704.92
2016,9,21,13,0,924.0,103.0,5.5,16.0,811.0,861.73,682.07
2016,9,21,13,15,918.5,102.0,5.5,16.0,792.5,823.38,654.56
2016,9,21,13,30,913.0,101.0,5.5,16.0,774.0,782.39,624.95
2016,9,21,13,45,908.0,98.5,5.55,16.0,748.0,737.8,592.65
2016,9,21,14,0,903.0,96.0,5.6,16.0,722.0,690.94,556.52
2016,9,21,14,15,892.5,94.5,5.55,16.0,689.0,639.67,515.32
2016,9,21,14,30,882.0,93.0,5.5,16.0,656.0,587.07,472.13
2016,9,21,14,45,868.5,90.5,5.45,16.0,617.0,530.91,425.05
2016,9,21,15,0,855.0,88.0,5.4,16.0,578.0,473.02,375.35
2016,9,21,15,15,835.5,85.5,5.35,15.5,533.0,413.27,323.48
2016,9,21,15,30,816.0,83.0,5.3,15.0,488.0,354.32,270.84
2016,9,21,15,45,790.0,79.0,5.25,15.0,439.5,293.25,215.26
2016,9,21,16,0,764.0,75.0,5.2,15.0,391.0,234.36,161.63
2016,9,21,16,15,726.0,71.0,5.1,15.0,340.0,176.04,110.97
2016,9,21,16,30,688.0,67.0,5.0,15.0,289.0,118.55,66.21
2016,9,21,16,45,632.0,61.0,4.95,15.0,237.0,66.13,36.51
2016,9,21,17,0,576.0,55.0,4.9,15.0,185.0,40.28,30.16
2016,9,21,17,15,484.5,46.5,4.85,14.5,136.5,35.29,25.45
2016,9,21,17,30,393.0,38.0,4.8,14.0,88.0,30.14,20.23
2016,9,21,17,45,234.0,25.0,4.75,14.0,51.0,20.29,7.43
2016,9,21,18,0,75.0,12.0,4.7,14.0,14.0,11.44,0.0
2016,9,21,18,15,37.5,6.0,4.65,14.0,7.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,6,15,137.0,14.0,4.75,13.0,25.5,59.32,0.0
2016,9,22,6,30,274.0,28.0,4.7,13.0,51.0,159.94,100.56
2016,9,22,6,45,391.0,38.0,4.7,13.5,96.0,241.42,190.36
2016,9,22,7,0,508.0,48.0,4.7,14.0,141.0,332.81,271.98
2016,9,22,7,15,575.0,55.0,4.55,14.0,191.5,404.43,335.88
2016,9,22,7,30,642.0,62.0,4.4,14.0,242.0,481.4,401.88
2016,9,22,7,45,691.5,65.5,4.25,14.5,294.0,544.02,453.27
2016,9,22,8,0,741.0,69.0,4.1,15.0,346.0,612.9,507.01
2016,9,22,8,15,770.5,72.5,4.0,15.0,395.5,668.93,548.6
2016,9,22,8,30,800.0,76.0,3.9,15.0,445.0,724.74,588.97
2016,9,22,8,45,821.5,78.5,3.85,15.5,490.5,772.27,621.23
2016,9,22,9,0,843.0,81.0,3.8,16.0,536.0,818.27,651.7
2016,9,22,9,15,858.5,83.0,3.75,16.0,577.0,849.41,672.08
2016,9,22,9,30,874.0,85.0,3.7,16.0,618.0,885.12,695.66
2016,9,22,9,45,884.0,87.0,3.7,16.5,653.0,913.16,712.51
2016,9,22,10,0,894.0,89.0,3.7,17.0,688.0,938.07,727.12
2016,9,22,10,15,902.5,90.5,3.7,17.0,716.5,957.69,739.4
2016,9,22,10,30,911.0,92.0,3.7,17.0,745.0,973.83,749.37
2016,9,22,10,45,914.0,94.5,3.7,17.0,765.5,982.25,754.15
2016,9,22,11,0,917.0,97.0,3.7,17.0,786.0,986.9,756.52
2016,9,22,11,15,920.5,97.5,3.75,17.0,800.0,985.97,755.59
2016,9,22,11,30,924.0,98.0,3.8,17.0,814.0,981.26,752.23
2016,9,22,11,45,923.5,99.0,3.9,17.0,819.0,969.59,744.54
2016,9,22,12,0,923.0,100.0,4.0,17.0,824.0,954.23,734.44
2016,9,22,12,15,922.5,100.0,4.05,17.0,821.5,934.21,720.86
2016,9,22,12,30,922.0,100.0,4.1,17.0,819.0,910.68,704.9
2016,9,22,12,45,918.5,100.0,4.2,17.0,808.5,881.24,685.01
2016,9,22,13,0,915.0,100.0,4.3,17.0,798.0,848.69,662.84
2016,9,22,13,15,910.5,99.0,4.35,17.0,779.5,811.4,637.06
2016,9,22,13,30,906.0,98.0,4.4,17.0,761.0,771.42,609.12
2016,9,22,13,45,898.0,97.0,4.5,17.0,735.0,726.51,577.53
2016,9,22,14,0,890.0,96.0,4.6,17.0,709.0,679.6,542.02
2016,9,22,14,15,879.5,94.5,4.65,17.0,676.5,628.9,502.2
2016,9,22,14,30,869.0,93.0,4.7,17.0,644.0,576.92,460.3
2016,9,22,14,45,854.0,91.0,4.8,17.0,605.0,520.5,413.86
2016,9,22,15,0,839.0,89.0,4.9,17.0,566.0,463.87,365.81
2016,9,22,15,15,819.5,86.5,4.9,16.5,522.0,405.03,315.09
2016,9,22,15,30,800.0,84.0,4.9,16.0,478.0,347.02,263.6
2016,9,22,15,45,731.5,83.0,4.95,16.0,415.5,277.98,203.27
2016,9,22,16,0,663.0,82.0,5.0,16.0,353.0,213.31,147.24
2016,9,22,16,15,666.0,75.0,4.95,15.5,316.5,164.57,103.76
2016,9,22,16,30,669.0,68.0,4.9,15.0,280.0,115.1,64.48
2016,9,22,16,45,614.5,61.0,4.85,15.0,229.0,63.25,35.66
2016,9,22,17,0,560.0,54.0,4.8,15.0,178.0,39.67,29.59
2016,9,22,17,15,467.5,45.5,4.65,14.5,130.0,34.65,24.83
2016,9,22,17,30,375.0,37.0,4.5,14.0,82.0,29.48,19.51
2016,9,22,17,45,220.5,23.5,4.4,14.0,47.0,19.09,4.91
2016,9,22,18,0,66.0,10.0,4.3,14.0,12.0,9.53,0.0
2016,9,22,18,15,33.0,5.0,4.2,14.0,6.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,6,15,140.5,12.5,2.7,13.0,23.5,58.98,0.0
2016,9,23,6,30,281.0,25.0,2.7,13.0,47.0,158.75,94.82
2016,9,23,6,45,391.5,34.5,2.7,13.5,90.5,237.51,185.94
2016,9,23,7,0,502.0,44.0,2.7,14.0,134.0,324.74,263.59
2016,9,23,7,15,566.5,50.0,2.6,14.0,183.0,393.08,324.1
2016,9,23,7,30,631.0,56.0,2.5,14.0,232.0,466.63,386.52
2016,9,23,7,45,676.5,60.0,2.4,14.5,282.0,527.12,435.46
2016,9,23,8,0,722.0,64.0,2.3,15.0,332.0,592.91,485.87
2016,9,23,8,15,751.0,67.0,2.2,15.5,379.5,647.01,523.98
2016,9,23,8,30,780.0,70.0,2.1,16.0,427.0,700.92,560.66
2016,9,23,8,45,802.0,72.0,2.05,16.5,472.0,747.4,591.1
2016,9,23,9,0,824.0,74.0,2.0,17.0,517.0,785.62,614.93
2016,9,23,9,15,839.0,76.0,1.95,17.0,556.5,822.75,638.75
2016,9,23,9,30,854.0,78.0,1.9,17.0,596.0,857.52,660.6
2016,9,23,9,45,865.0,80.0,1.9,17.5,630.0,886.04,677.17
2016,9,23,10,0,876.0,82.0,1.9,18.0,664.0,911.55,691.63
2016,9,23,10,15,884.0,83.0,1.95,18.0,692.0,929.87,703.11
2016,9,23,10,30,892.0,84.0,2.0,18.0,720.0,944.78,712.47
2016,9,23,10,45,897.5,85.0,2.1,18.0,740.5,953.78,718.59
2016,9,23,11,0,903.0,86.0,2.2,18.0,761.0,959.11,722.44
2016,9,23,11,15,906.5,86.5,2.35,18.0,774.5,958.27,722.81
2016,9,23,11,30,910.0,87.0,2.5,18.0,788.0,953.7,720.79
2016,9,23,11,45,909.0,88.0,2.65,18.0,793.0,941.79,713.85
2016,9,23,12,0,908.0,89.0,2.8,18.0,798.0,926.27,704.52
2016,9,23,12,15,907.5,89.0,2.95,18.0,795.5,906.58,692.3
2016,9,23,12,30,907.0,89.0,3.1,18.0,793.0,883.46,677.66
2016,9,23,12,45,905.0,88.5,3.3,18.0,782.5,855.21,659.62
2016,9,23,13,0,903.0,88.0,3.5,18.0,772.0,823.84,639.16
2016,9,23,13,15,898.0,87.0,3.6,18.0,754.0,786.65,613.78
2016,9,23,13,30,893.0,86.0,3.7,18.0,736.0,746.86,586.3
2016,9,23,13,45,886.5,84.5,3.8,18.0,710.5,703.11,555.6
2016,9,23,14,0,880.0,83.0,3.9,18.0,685.0,657.28,521.25
2016,9,23,14,15,869.0,82.0,3.9,18.0,652.5,607.38,482.09
2016,9,23,14,30,858.0,81.0,3.9,18.0,620.0,556.27,440.98
2016,9,23,14,45,841.0,80.0,3.95,18.0,581.0,501.2,395.73
2016,9,23,15,0,824.0,79.0,4.0,18.0,542.0,446.05,349.08
2016,9,23,15,15,803.5,76.5,3.95,17.5,498.5,386.45,298.13
2016,9,23,15,30,783.0,74.0,3.9,17.0,455.0,329.19,247.63
2016,9,23,15,45,757.0,70.5,3.9,17.0,408.5,270.76,195.06
2016,9,23,16,0,731.0,67.0,3.9,17.0,362.0,214.55,144.52
2016,9,23,16,15,692.5,63.0,3.85,16.5,312.5,158.46,96.93
2016,9,23,16,30,654.0,59.0,3.8,16.0,263.0,106.67,58.12
2016,9,23,16,45,602.0,53.0,3.75,16.0,214.0,54.02,29.2
2016,9,23,17,0,550.0,47.0,3.7,16.0,165.0,33.98,24.43
2016,9,23,17,15,460.5,39.0,3.6,15.5,119.5,29.14,19.86
2016,9,23,17,30,371.0,31.0,3.5,15.0,74.0,24.11,14.72
2016,9,23,17,45,185.5,15.5,3.4,15.0,37.0,11.82,0.0
2016,9,23,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,6,15,168.5,11.0,1.55,14.5,24.0,66.81,0.0
2016,9,24,6,30,337.0,22.0,1.5,15.0,48.0,176.25,98.05
2016,9,24,6,45,445.0,30.5,1.5,15.5,92.5,252.02,194.29
2016,9,24,7,0,553.0,39.0,1.5,16.0,137.0,339.85,271.65
2016,9,24,7,15,616.5,44.5,1.45,16.0,187.0,410.01,332.5
2016,9,24,7,30,680.0,50.0,1.4,16.0,237.0,484.94,394.53
2016,9,24,7,45,720.5,54.0,1.35,16.5,287.5,547.42,443.46
2016,9,24,8,0,761.0,58.0,1.3,17.0,338.0,611.49,490.49
2016,9,24,8,15,789.5,61.0,1.3,17.0,387.0,666.64,529.37
2016,9,24,8,30,818.0,64.0,1.3,17.0,436.0,715.23,562.5
2016,9,24,8,45,838.0,66.5,1.35,17.5,481.5,761.68,592.84
2016,9,24,9,0,858.0,69.0,1.4,18.0,527.0,806.55,621.47
2016,9,24,9,15,873.0,71.0,1.35,18.0,567.5,844.57,644.89
2016,9,24,9,30,888.0,73.0,1.3,18.0,608.0,880.1,666.31
2016,9,24,9,45,900.5,73.5,1.3,18.5,643.0,908.8,682.35
2016,9,24,10,0,913.0,74.0,1.3,19.0,678.0,934.43,696.31
2016,9,24,10,15,920.5,75.0,1.3,19.0,706.0,952.72,706.78
2016,9,24,10,30,928.0,76.0,1.3,19.0,734.0,967.44,715.09
2016,9,24,10,45,933.0,77.0,1.35,19.5,755.0,976.1,719.09
2016,9,24,11,0,938.0,78.0,1.4,20.0,776.0,980.96,720.82
2016,9,24,11,15,940.5,78.5,1.45,20.0,789.0,979.04,719.71
2016,9,24,11,30,943.0,79.0,1.5,20.0,802.0,973.25,716.33
2016,9,24,11,45,943.0,79.5,1.6,20.5,806.5,961.31,708.46
2016,9,24,12,0,943.0,80.0,1.7,21.0,811.0,945.62,698.23
2016,9,24,12,15,942.0,80.0,1.8,21.0,808.5,924.82,685.98
2016,9,24,12,30,941.0,80.0,1.9,21.0,806.0,900.47,671.34
2016,9,24,12,45,931.5,83.0,2.0,21.0,793.5,868.81,651.67
2016,9,24,13,0,922.0,86.0,2.1,21.0,781.0,834.29,629.88
2016,9,24,13,15,917.0,85.5,2.15,21.0,762.0,796.93,605.46
2016,9,24,13,30,912.0,85.0,2.2,21.0,743.0,756.9,578.93
2016,9,24,13,45,902.5,84.5,2.3,21.0,717.0,711.29,548.44
2016,9,24,14,0,893.0,84.0,2.4,21.0,691.0,663.79,514.22
2016,9,24,14,15,882.5,82.5,2.45,21.0,658.5,613.05,475.95
2016,9,24,14,30,872.0,81.0,2.5,21.0,626.0,561.04,435.56
2016,9,24,14,45,855.5,80.0,2.55,21.0,586.5,505.5,391.2
2016,9,24,15,0,839.0,79.0,2.6,21.0,547.0,449.8,345.27
2016,9,24,15,15,819.5,76.5,2.65,20.5,503.5,389.8,295.21
2016,9,24,15,30,800.0,74.0,2.7,20.0,460.0,331.99,245.27
2016,9,24,15,45,764.5,73.0,2.75,20.0,411.0,272.39,192.92
2016,9,24,16,0,729.0,72.0,2.8,20.0,362.0,216.07,143.55
2016,9,24,16,15,690.0,67.5,2.85,19.5,312.0,159.67,96.71
2016,9,24,16,30,651.0,63.0,2.9,19.0,262.0,104.41,56.05
2016,9,24,16,45,578.0,58.5,3.0,18.5,211.0,55.76,32.01
2016,9,24,17,0,505.0,54.0,3.1,18.0,160.0,40.14,29.57
2016,9,24,17,15,410.0,44.0,3.15,17.5,114.5,33.79,23.64
2016,9,24,17,30,315.0,34.0,3.2,17.0,69.0,27.16,16.91
2016,9,24,17,45,157.5,17.0,3.3,17.0,34.5,13.32,0.0
2016,9,24,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,6,15,126.5,12.0,1.1,18.0,21.0,53.63,0.0
2016,9,25,6,30,253.0,24.0,1.1,18.0,42.0,144.53,72.38
2016,9,25,6,45,360.0,35.5,1.1,18.5,85.5,224.21,170.04
2016,9,25,7,0,467.0,47.0,1.1,19.0,129.0,310.13,244.39
2016,9,25,7,15,535.5,55.0,1.05,19.5,178.5,381.39,304.24
2016,9,25,7,30,604.0,63.0,1.0,20.0,228.0,458.22,365.74
2016,9,25,7,45,647.0,69.5,1.0,20.5,278.0,521.74,414.63
2016,9,25,8,0,690.0,76.0,1.0,21.0,328.0,587.29,462.87
2016,9,25,8,15,722.5,80.5,0.95,21.0,377.0,644.2,502.42
2016,9,25,8,30,755.0,85.0,0.9,21.0,426.0,697.86,537.92
2016,9,25,8,45,773.0,90.0,0.9,21.5,470.0,743.8,566.62
2016,9,25,9,0,791.0,95.0,0.9,22.0,514.0,788.1,593.57
2016,9,25,9,15,808.0,98.0,0.85,22.5,554.5,827.25,615.74
2016,9,25,9,30,825.0,101.0,0.8,23.0,595.0,864.11,635.94
2016,9,25,9,45,860.5,94.0,0.75,23.5,636.0,895.53,652.23
2016,9,25,10,0,896.0,87.0,0.7,24.0,677.0,932.55,671.8
2016,9,25,10,15,904.5,88.5,0.7,24.0,705.0,951.9,682.26
2016,9,25,10,30,913.0,90.0,0.7,24.0,733.0,967.76,690.86
2016,9,25,10,45,898.0,100.0,0.7,24.5,748.5,967.53,688.29
2016,9,25,11,0,883.0,110.0,0.7,25.0,764.0,963.24,683.62
2016,9,25,11,15,886.5,110.5,0.65,25.0,777.0,962.04,681.35
2016,9,25,11,30,890.0,111.0,0.6,25.0,790.0,957.18,676.91
2016,9,25,11,45,870.0,122.0,0.55,25.5,789.0,938.35,662.77
2016,9,25,12,0,850.0,133.0,0.5,26.0,788.0,923.54,651.47
2016,9,25,12,15,849.0,132.5,0.45,26.0,785.0,902.9,637.93
2016,9,25,12,30,848.0,132.0,0.4,26.0,782.0,879.02,622.55
2016,9,25,12,45,858.5,124.5,0.35,26.0,775.0,854.2,606.69
2016,9,25,13,0,869.0,117.0,0.3,26.0,768.0,821.32,585.82
2016,9,25,13,15,863.0,116.0,0.4,25.5,749.0,787.87,568.29
2016,9,25,13,30,857.0,115.0,0.5,25.0,730.0,747.57,545.86
2016,9,25,13,45,824.5,123.5,0.6,25.0,698.0,696.48,513.27
2016,9,25,14,0,792.0,132.0,0.7,25.0,666.0,645.37,478.92
2016,9,25,14,15,778.5,129.0,0.85,24.5,633.0,594.88,445.42
2016,9,25,14,30,765.0,126.0,1.0,24.0,600.0,542.97,409.15
2016,9,25,14,45,733.0,127.5,1.15,24.0,558.0,486.15,366.74
2016,9,25,15,0,701.0,129.0,1.3,24.0,516.0,431.06,324.0
2016,9,25,15,15,676.5,124.0,1.4,23.5,473.0,374.91,279.37
2016,9,25,15,30,652.0,119.0,1.5,23.0,430.0,320.5,234.61
2016,9,25,15,45,618.5,112.5,1.65,23.0,383.0,264.37,187.47
2016,9,25,16,0,585.0,106.0,1.8,23.0,336.0,211.64,143.12
2016,9,25,16,15,541.0,97.5,1.9,22.0,287.5,159.29,101.61
2016,9,25,16,30,497.0,89.0,2.0,21.0,239.0,111.06,67.35
2016,9,25,16,45,445.0,76.5,2.15,20.5,192.0,65.63,43.0
2016,9,25,17,0,393.0,64.0,2.3,20.0,145.0,47.95,36.03
2016,9,25,17,15,306.0,49.5,2.25,19.5,101.5,37.82,26.81
2016,9,25,17,30,219.0,35.0,2.2,19.0,58.0,27.26,16.55
2016,9,25,17,45,109.5,17.5,2.2,19.0,29.0,13.76,0.0
2016,9,25,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,6,15,100.5,12.0,1.05,16.0,19.0,44.89,0.0
2016,9,26,6,30,201.0,24.0,1.1,16.0,38.0,123.19,54.81
2016,9,26,6,45,311.0,37.0,1.15,16.5,80.0,203.8,155.18
2016,9,26,7,0,421.0,50.0,1.2,17.0,122.0,290.17,230.55
2016,9,26,7,15,492.0,59.0,1.2,17.5,170.5,361.75,291.45
2016,9,26,7,30,563.0,68.0,1.2,18.0,219.0,439.15,354.53
2016,9,26,7,45,611.0,74.0,1.2,18.5,269.0,503.43,404.94
2016,9,26,8,0,659.0,80.0,1.2,19.0,319.0,570.17,455.09
2016,9,26,8,15,693.0,85.0,1.15,19.5,367.0,627.48,495.3
2016,9,26,8,30,727.0,90.0,1.1,20.0,415.0,685.15,533.47
2016,9,26,8,45,751.5,93.5,1.1,20.5,460.5,729.54,561.58
2016,9,26,9,0,776.0,97.0,1.1,21.0,506.0,776.74,591.08
2016,9,26,9,15,794.0,100.0,1.05,21.0,546.5,816.24,615.17
2016,9,26,9,30,812.0,103.0,1.0,21.0,587.0,853.56,637.43
2016,9,26,9,45,825.0,105.5,1.0,21.5,621.5,883.32,653.95
2016,9,26,10,0,838.0,108.0,1.0,22.0,656.0,910.19,668.53
2016,9,26,10,15,847.5,109.5,0.95,22.0,684.5,929.55,678.64
2016,9,26,10,30,857.0,111.0,0.9,22.0,713.0,945.57,686.69
2016,9,26,10,45,862.5,113.0,0.85,22.5,733.5,954.92,689.26
2016,9,26,11,0,868.0,115.0,0.8,23.0,754.0,952.64,684.69
2016,9,26,11,15,872.0,115.5,0.8,23.0,767.5,951.83,683.67
2016,9,26,11,30,876.0,116.0,0.8,23.0,781.0,947.41,680.51
2016,9,26,11,45,877.0,117.0,0.85,23.0,786.0,937.16,674.83
2016,9,26,12,0,878.0,118.0,0.9,23.0,791.0,923.38,667.06
2016,9,26,12,15,877.5,117.5,0.95,23.0,788.0,903.23,655.29
2016,9,26,12,30,877.0,117.0,1.0,23.0,785.0,879.75,641.43
2016,9,26,12,45,903.5,102.5,1.05,23.0,782.5,860.84,630.52
2016,9,26,13,0,930.0,88.0,1.1,23.0,780.0,837.21,616.41
2016,9,26,13,15,925.0,87.5,1.15,22.5,761.5,799.44,594.01
2016,9,26,13,30,920.0,87.0,1.2,22.0,743.0,758.98,569.52
2016,9,26,13,45,913.0,85.5,1.25,22.0,717.0,713.64,540.17
2016,9,26,14,0,906.0,84.0,1.3,22.0,691.0,666.21,506.65
2016,9,26,14,15,895.5,82.5,1.3,22.0,658.0,614.83,468.77
2016,9,26,14,30,885.0,81.0,1.3,22.0,625.0,562.14,428.76
2016,9,26,14,45,871.5,79.0,1.3,22.0,586.0,506.45,385.22
2016,9,26,15,0,858.0,77.0,1.3,22.0,547.0,450.29,339.8
2016,9,26,15,15,838.5,74.5,1.3,21.5,502.5,391.18,291.26
2016,9,26,15,30,819.0,72.0,1.3,21.0,458.0,330.54,239.95
2016,9,26,15,45,793.0,68.5,1.35,21.0,410.0,270.22,187.6
2016,9,26,16,0,767.0,65.0,1.4,21.0,362.0,212.09,137.12
2016,9,26,16,15,729.0,61.0,1.35,20.5,311.5,154.28,89.89
2016,9,26,16,30,691.0,57.0,1.3,20.0,261.0,100.68,52.11
2016,9,26,16,45,634.0,51.0,1.3,20.0,210.5,49.47,28.76
2016,9,26,17,0,577.0,45.0,1.3,20.0,160.0,33.04,23.11
2016,9,26,17,15,481.0,36.5,1.3,19.5,113.0,27.67,18.09
2016,9,26,17,30,385.0,28.0,1.3,19.0,66.0,22.08,12.05
2016,9,26,17,45,192.5,14.0,1.3,18.5,33.0,10.92,0.0
2016,9,26,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,6,15,131.0,11.0,0.7,17.0,19.5,54.0,0.0
2016,9,27,6,30,262.0,22.0,0.7,17.0,39.0,143.82,54.24
2016,9,27,6,45,374.5,32.5,0.75,17.5,81.5,226.84,170.75
2016,9,27,7,0,487.0,43.0,0.8,18.0,124.0,314.65,247.44
2016,9,27,7,15,555.5,50.0,0.7,18.5,173.0,385.26,306.64
2016,9,27,7,30,624.0,57.0,0.6,19.0,222.0,461.46,367.11
2016,9,27,7,45,330.5,96.5,0.55,19.5,186.0,345.23,276.16
2016,9,27,8,0,37.0,136.0,0.5,20.0,150.0,172.22,135.69
2016,9,27,8,15,77.5,162.0,0.4,20.0,195.5,231.53,184.14
2016,9,27,8,30,118.0,188.0,0.3,20.0,241.0,305.37,241.03
2016,9,27,8,45,115.0,208.5,0.25,20.5,264.5,328.8,256.68
2016,9,27,9,0,112.0,229.0,0.2,21.0,288.0,351.54,271.84
2016,9,27,9,15,117.0,248.0,0.2,21.0,313.5,378.61,290.97
2016,9,27,9,30,122.0,267.0,0.2,21.0,339.0,405.39,309.59
2016,9,27,9,45,144.5,284.5,0.2,21.0,375.0,445.73,338.3
2016,9,27,10,0,167.0,302.0,0.2,21.0,411.0,486.16,366.46
2016,9,27,10,15,184.5,315.0,0.3,21.0,440.5,516.5,388.01
2016,9,27,10,30,202.0,328.0,0.4,21.0,470.0,546.32,409.25
2016,9,27,10,45,187.5,339.5,0.5,21.5,474.0,543.62,406.16
2016,9,27,11,0,173.0,351.0,0.6,22.0,478.0,539.93,402.77
2016,9,27,11,15,175.5,355.5,0.7,22.0,486.5,543.48,405.85
2016,9,27,11,30,178.0,360.0,0.8,22.0,495.0,546.21,408.28
2016,9,27,11,45,192.0,364.0,0.9,22.0,510.0,558.0,417.41
2016,9,27,12,0,206.0,368.0,1.0,22.0,525.0,568.5,425.55
2016,9,27,12,15,192.5,367.5,1.1,22.0,514.0,548.68,411.79
2016,9,27,12,30,179.0,367.0,1.2,22.0,503.0,528.68,398.02
2016,9,27,12,45,193.5,360.0,1.35,22.0,505.0,525.01,396.86
2016,9,27,13,0,208.0,353.0,1.5,22.0,507.0,519.89,394.4
2016,9,27,13,15,202.5,344.0,1.55,21.5,491.0,496.02,378.17
2016,9,27,13,30,197.0,335.0,1.6,21.0,475.0,472.02,361.73
2016,9,27,13,45,172.5,322.5,1.7,21.0,442.0,431.66,332.15
2016,9,27,14,0,148.0,310.0,1.8,21.0,409.0,393.08,303.58
2016,9,27,14,15,152.0,294.0,1.85,21.0,391.5,369.93,286.59
2016,9,27,14,30,156.0,278.0,1.9,21.0,374.0,346.26,268.8
2016,9,27,14,45,164.5,259.0,1.95,21.0,354.0,321.51,249.86
2016,9,27,15,0,173.0,240.0,2.0,21.0,334.0,295.83,229.72
2016,9,27,15,15,127.0,217.5,2.0,20.5,283.5,245.7,190.97
2016,9,27,15,30,81.0,195.0,2.0,20.0,233.0,201.39,156.79
2016,9,27,15,45,71.5,173.5,2.05,20.0,204.5,173.18,134.3
2016,9,27,16,0,62.0,152.0,2.1,20.0,176.0,146.34,112.8
2016,9,27,16,15,360.5,105.5,2.1,19.5,213.0,136.38,91.93
2016,9,27,16,30,659.0,59.0,2.1,19.0,250.0,97.63,51.65
2016,9,27,16,45,598.0,52.5,2.15,19.0,200.5,44.68,26.84
2016,9,27,17,0,537.0,46.0,2.2,19.0,151.0,34.06,24.05
2016,9,27,17,15,437.5,37.0,2.15,18.5,105.5,28.3,18.62
2016,9,27,17,30,338.0,28.0,2.1,18.0,60.0,22.3,11.86
2016,9,27,17,45,169.0,14.0,2.1,17.5,30.0,11.07,0.0
2016,9,27,18,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,28,6,15,105.0,11.5,2.45,15.0,18.0,45.77,0.0
2016,9,28,6,30,210.0,23.0,2.4,15.0,36.0,123.47,35.72
2016,9,28,6,45,330.5,34.5,2.4,15.5,78.0,209.36,159.05
2016,9,28,7,0,451.0,46.0,2.4,16.0,120.0,299.88,239.93
2016,9,28,7,15,524.5,53.5,2.35,16.0,169.0,372.14,303.41
2016,9,28,7,30,598.0,61.0,2.3,16.0,218.0,450.4,369.5
2016,9,28,7,45,299.0,75.5,2.25,16.0,154.0,298.21,247.02
2016,9,28,8,0,0.0,90.0,2.2,16.0,90.0,86.12,67.06
2016,9,28,8,15,0.0,106.0,2.2,16.0,106.0,101.96,80.4
2016,9,28,8,30,0.0,122.0,2.2,16.0,122.0,117.77,93.29
2016,9,28,8,45,0.5,141.0,2.25,16.5,141.5,137.16,108.77
2016,9,28,9,0,1.0,160.0,2.3,17.0,161.0,156.57,124.05
2016,9,28,9,15,4.0,175.5,2.35,17.0,178.0,174.39,138.22
2016,9,28,9,30,7.0,191.0,2.4,17.0,195.0,192.34,152.41
2016,9,28,9,45,11.5,210.0,2.45,17.5,217.0,215.43,170.33
2016,9,28,10,0,16.0,229.0,2.5,18.0,239.0,238.6,188.1
2016,9,28,10,15,17.5,240.5,2.6,18.0,252.0,251.13,197.65
2016,9,28,10,30,19.0,252.0,2.7,18.0,265.0,263.62,207.2
2016,9,28,10,45,18.5,255.5,2.8,18.0,268.5,265.86,208.68
2016,9,28,11,0,18.0,259.0,2.9,18.0,272.0,268.1,210.24
2016,9,28,11,15,21.0,271.0,2.95,18.0,286.5,282.27,221.21
2016,9,28,11,30,24.0,283.0,3.0,18.0,301.0,296.25,232.0
2016,9,28,11,45,25.5,288.5,3.1,18.0,307.5,302.03,236.45
2016,9,28,12,0,27.0,294.0,3.2,18.0,314.0,318.41,249.12
2016,9,28,12,15,30.0,299.5,3.25,18.0,322.5,324.56,253.93
2016,9,28,12,30,33.0,305.0,3.3,18.0,331.0,330.36,258.53
2016,9,28,12,45,37.0,306.0,3.35,18.0,334.5,331.96,259.99
2016,9,28,13,0,41.0,307.0,3.4,18.0,338.0,333.13,261.16
2016,9,28,13,15,41.0,299.5,3.4,18.0,329.5,322.29,252.95
2016,9,28,13,30,41.0,292.0,3.4,18.0,321.0,311.41,244.75
2016,9,28,13,45,27.0,257.5,3.45,18.0,276.5,264.8,208.36
2016,9,28,14,0,13.0,223.0,3.5,18.0,232.0,217.05,170.76
2016,9,28,14,15,7.0,197.0,3.5,18.0,202.0,187.94,147.82
2016,9,28,14,30,1.0,171.0,3.5,18.0,172.0,159.69,125.38
2016,9,28,14,45,2.0,169.5,3.5,18.0,171.0,158.25,124.55
2016,9,28,15,0,3.0,168.0,3.5,18.0,170.0,156.59,123.51
2016,9,28,15,15,1.5,141.5,3.5,17.5,142.5,131.21,103.36
2016,9,28,15,30,0.0,115.0,3.5,17.0,115.0,106.26,83.32
2016,9,28,15,45,0.0,109.0,3.5,17.0,109.0,100.39,78.71
2016,9,28,16,0,0.0,103.0,3.5,17.0,103.0,94.41,73.93
2016,9,28,16,15,295.5,86.5,3.45,16.5,170.5,110.64,74.68
2016,9,28,16,30,591.0,70.0,3.4,16.0,238.0,96.75,54.69
2016,9,28,16,45,517.0,63.0,3.4,16.0,188.5,50.75,39.33
2016,9,28,17,0,443.0,56.0,3.4,16.0,139.0,43.16,32.3
2016,9,28,17,15,334.5,44.0,3.35,15.5,95.5,35.01,24.57
2016,9,28,17,30,226.0,32.0,3.3,15.0,52.0,25.16,13.66
2016,9,28,17,45,113.0,16.0,3.3,15.0,26.0,15.25,0.0
2016,9,28,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
