Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,6,15,82.0,11.5,3.15,13.0,16.5,38.09,0.0
2016,9,29,6,30,164.0,23.0,3.2,13.0,33.0,105.05,18.3
2016,9,29,6,45,285.0,36.0,3.25,13.5,74.0,190.46,144.95
2016,9,29,7,0,406.0,49.0,3.3,14.0,115.0,280.39,226.36
2016,9,29,7,15,203.0,46.5,3.25,14.0,79.5,182.48,150.0
2016,9,29,7,30,0.0,44.0,3.2,14.0,44.0,40.87,29.32
2016,9,29,7,45,0.0,54.0,3.2,14.5,54.0,50.19,37.34
2016,9,29,8,0,0.0,64.0,3.2,15.0,64.0,59.53,45.16
2016,9,29,8,15,0.0,78.0,3.15,15.0,78.0,72.89,56.36
2016,9,29,8,30,0.0,92.0,3.1,15.0,92.0,86.62,67.74
2016,9,29,8,45,0.0,106.5,3.1,15.5,106.5,100.87,79.27
2016,9,29,9,0,0.0,121.0,3.1,16.0,121.0,115.13,90.67
2016,9,29,9,15,0.0,132.5,3.1,16.0,132.5,126.33,99.61
2016,9,29,9,30,0.0,144.0,3.1,16.0,144.0,137.53,108.51
2016,9,29,9,45,1.5,164.0,3.1,16.0,165.0,158.74,125.56
2016,9,29,10,0,3.0,184.0,3.1,16.0,186.0,180.0,142.52
2016,9,29,10,15,7.5,206.0,3.1,16.0,211.5,206.12,163.37
2016,9,29,10,30,12.0,228.0,3.1,16.0,237.0,232.27,184.09
2016,9,29,10,45,19.0,253.0,3.15,16.5,267.0,263.83,208.66
2016,9,29,11,0,26.0,278.0,3.2,17.0,297.0,295.29,232.84
2016,9,29,11,15,30.0,290.5,3.2,17.0,312.5,323.61,254.66
2016,9,29,11,30,34.0,303.0,3.2,17.0,328.0,338.78,266.24
2016,9,29,11,45,34.5,304.5,3.25,17.0,330.0,338.61,266.0
2016,9,29,12,0,35.0,306.0,3.3,17.0,332.0,338.3,265.74
2016,9,29,12,15,49.0,320.5,3.3,16.5,357.5,363.18,285.89
2016,9,29,12,30,63.0,335.0,3.3,16.0,383.0,386.98,305.09
2016,9,29,12,45,74.0,336.0,3.35,16.0,391.0,393.11,310.17
2016,9,29,13,0,85.0,337.0,3.4,16.0,399.0,398.25,314.56
2016,9,29,13,15,85.5,328.0,3.4,16.0,389.0,384.32,303.98
2016,9,29,13,30,86.0,319.0,3.4,16.0,379.0,370.2,293.3
2016,9,29,13,45,52.5,279.0,3.45,16.0,315.5,302.84,240.37
2016,9,29,14,0,19.0,239.0,3.5,16.0,252.0,235.92,187.2
2016,9,29,14,15,18.0,227.5,3.5,16.0,239.5,222.85,177.16
2016,9,29,14,30,17.0,216.0,3.5,16.0,227.0,209.9,167.06
2016,9,29,14,45,23.0,210.0,3.55,16.0,223.5,205.45,163.81
2016,9,29,15,0,29.0,204.0,3.6,16.0,220.0,200.47,160.02
2016,9,29,15,15,17.0,178.5,3.6,15.5,187.5,170.09,135.9
2016,9,29,15,30,5.0,153.0,3.6,15.0,155.0,141.64,113.23
2016,9,29,15,45,2.5,137.0,3.65,15.0,138.0,125.55,100.25
2016,9,29,16,0,0.0,121.0,3.7,15.0,121.0,109.84,87.45
2016,9,29,16,15,288.5,94.5,3.65,15.0,175.5,115.27,79.35
2016,9,29,16,30,577.0,68.0,3.6,15.0,230.0,91.97,51.95
2016,9,29,16,45,508.0,60.5,3.55,15.0,181.5,46.7,35.88
2016,9,29,17,0,439.0,53.0,3.5,15.0,133.0,40.72,30.24
2016,9,29,17,15,331.0,41.0,3.4,14.5,90.5,32.46,22.37
2016,9,29,17,30,223.0,29.0,3.3,14.0,48.0,22.8,11.1
2016,9,29,17,45,111.5,14.5,3.25,14.0,24.0,13.82,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,6,15,93.5,10.5,2.95,13.0,16.0,40.88,0.0
2016,9,30,6,30,187.0,21.0,3.0,13.0,32.0,110.64,3.91
2016,9,30,6,45,310.5,33.0,3.15,13.5,72.5,198.5,150.0
2016,9,30,7,0,434.0,45.0,3.3,14.0,113.0,289.53,233.37
2016,9,30,7,15,508.5,53.0,3.35,14.0,161.5,361.81,298.11
2016,9,30,7,30,583.0,61.0,3.4,14.0,210.0,440.22,365.9
2016,9,30,7,45,635.0,66.0,3.45,14.0,260.0,506.09,421.49
2016,9,30,8,0,687.0,71.0,3.5,14.0,310.0,574.74,477.39
2016,9,30,8,15,720.5,75.0,3.55,14.0,358.5,627.61,518.27
2016,9,30,8,30,754.0,79.0,3.6,14.0,407.0,684.38,560.58
2016,9,30,8,45,780.0,82.0,3.65,14.5,452.5,733.74,595.27
2016,9,30,9,0,806.0,85.0,3.7,15.0,498.0,781.94,628.4
2016,9,30,9,15,824.0,87.5,3.65,15.0,538.0,821.19,655.11
2016,9,30,9,30,842.0,90.0,3.6,15.0,578.0,858.18,679.9
2016,9,30,9,45,856.5,91.0,3.6,15.0,613.5,880.07,693.92
2016,9,30,10,0,871.0,92.0,3.6,15.0,649.0,906.58,711.36
2016,9,30,10,15,880.5,93.5,3.6,15.0,677.0,925.99,723.72
2016,9,30,10,30,890.0,95.0,3.6,15.0,705.0,942.02,733.81
2016,9,30,10,45,895.0,96.5,3.6,15.5,725.5,950.31,737.23
2016,9,30,11,0,900.0,98.0,3.6,16.0,746.0,954.95,738.27
2016,9,30,11,15,904.0,98.5,3.6,16.0,759.0,953.82,736.86
2016,9,30,11,30,908.0,99.0,3.6,16.0,772.0,948.96,733.06
2016,9,30,11,45,910.0,99.0,3.65,16.0,777.5,938.0,725.5
2016,9,30,12,0,912.0,99.0,3.7,16.0,783.0,923.39,715.54
2016,9,30,12,15,911.5,99.0,3.7,15.5,780.0,903.0,702.64
2016,9,30,12,30,911.0,99.0,3.7,15.0,777.0,879.17,687.35
2016,9,30,12,45,909.5,98.0,3.75,15.0,766.0,850.13,667.33
2016,9,30,13,0,908.0,97.0,3.8,15.0,755.0,817.96,645.0
2016,9,30,13,15,660.0,188.0,3.8,15.0,660.0,697.85,554.96
2016,9,30,13,30,412.0,279.0,3.8,15.0,565.0,579.55,461.14
2016,9,30,13,45,647.5,185.0,3.8,15.0,615.0,626.82,501.6
2016,9,30,14,0,883.0,91.0,3.8,15.0,665.0,646.85,518.95
2016,9,30,14,15,772.0,117.5,3.7,15.0,600.5,566.96,454.57
2016,9,30,14,30,661.0,144.0,3.6,15.0,536.0,492.78,394.39
2016,9,30,14,45,742.0,114.5,3.55,15.0,527.0,465.54,370.56
2016,9,30,15,0,823.0,85.0,3.5,15.0,518.0,430.05,338.02
2016,9,30,15,15,529.0,135.0,3.45,15.0,404.5,318.12,247.94
2016,9,30,15,30,235.0,185.0,3.4,15.0,291.0,238.33,186.61
2016,9,30,15,45,224.5,164.5,3.4,15.0,257.0,200.58,154.59
2016,9,30,16,0,214.0,144.0,3.4,15.0,223.0,164.2,123.69
2016,9,30,16,15,196.5,125.5,3.35,14.5,189.5,129.98,95.85
2016,9,30,16,30,179.0,107.0,3.3,14.0,156.0,98.03,71.64
2016,9,30,16,45,156.0,86.0,3.25,14.0,122.5,66.62,53.63
2016,9,30,17,0,133.0,65.0,3.2,14.0,89.0,51.39,39.67
2016,9,30,17,15,93.0,46.0,3.1,13.5,60.0,38.62,27.63
2016,9,30,17,30,53.0,27.0,3.0,13.0,31.0,23.26,10.32
2016,9,30,17,45,26.5,13.5,2.95,13.0,15.5,12.87,0.0
2016,9,30,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,1,6,15,82.5,10.5,1.1,13.0,15.0,37.19,0.0
2016,10,1,6,30,165.0,21.0,1.1,13.0,30.0,101.28,0.0
2016,10,1,6,45,292.5,33.5,1.15,13.5,70.5,190.79,142.16
2016,10,1,7,0,420.0,46.0,1.2,14.0,111.0,283.23,225.96
2016,10,1,7,15,498.5,54.0,1.25,14.0,159.5,357.01,290.61
2016,10,1,7,30,577.0,62.0,1.3,14.0,208.0,437.2,358.24
2016,10,1,7,45,628.0,68.0,1.4,14.5,258.0,503.33,411.96
2016,10,1,8,0,679.0,74.0,1.5,15.0,308.0,572.16,465.69
2016,10,1,8,15,713.5,78.0,1.55,15.0,356.0,628.76,508.21
2016,10,1,8,30,748.0,82.0,1.6,15.0,404.0,682.16,546.47
2016,10,1,8,45,773.0,85.5,1.65,15.5,449.0,731.05,579.56
2016,10,1,9,0,798.0,89.0,1.7,16.0,494.0,778.72,611.06
2016,10,1,9,15,816.0,91.0,1.7,16.0,534.5,817.07,636.1
2016,10,1,9,30,834.0,93.0,1.7,16.0,575.0,853.15,659.35
2016,10,1,9,45,853.0,92.5,1.75,16.5,610.5,884.58,678.51
2016,10,1,10,0,872.0,92.0,1.8,17.0,646.0,905.59,690.49
2016,10,1,10,15,881.0,93.5,1.85,17.0,674.0,924.45,702.46
2016,10,1,10,30,890.0,95.0,1.9,17.0,702.0,939.91,712.24
2016,10,1,10,45,897.0,96.0,2.0,17.0,722.5,949.4,718.75
2016,10,1,11,0,904.0,97.0,2.1,17.0,743.0,955.24,722.99
2016,10,1,11,15,907.5,97.5,2.2,17.0,756.0,953.55,722.32
2016,10,1,11,30,911.0,98.0,2.3,17.0,769.0,948.13,719.31
2016,10,1,11,45,912.5,98.0,2.45,17.0,774.0,936.62,712.76
2016,10,1,12,0,914.0,98.0,2.6,17.0,779.0,921.46,703.76
2016,10,1,12,15,913.5,98.0,2.65,17.0,776.0,900.97,690.25
2016,10,1,12,30,913.0,98.0,2.7,17.0,773.0,877.04,674.43
2016,10,1,12,45,914.0,95.5,2.8,17.0,762.5,848.34,655.61
2016,10,1,13,0,915.0,93.0,2.9,17.0,752.0,816.37,634.37
2016,10,1,13,15,909.5,92.0,2.95,17.0,733.0,777.96,608.05
2016,10,1,13,30,904.0,91.0,3.0,17.0,714.0,736.98,579.66
2016,10,1,13,45,897.0,89.5,3.1,17.0,687.5,692.11,547.36
2016,10,1,14,0,890.0,88.0,3.2,17.0,661.0,645.22,511.58
2016,10,1,14,15,878.5,86.5,3.25,17.0,628.0,593.93,471.25
2016,10,1,14,30,867.0,85.0,3.3,17.0,595.0,541.5,428.86
2016,10,1,14,45,851.0,82.5,3.35,17.0,555.5,484.41,381.58
2016,10,1,15,0,835.0,80.0,3.4,17.0,516.0,427.35,332.85
2016,10,1,15,15,813.0,77.5,3.45,16.5,471.5,368.33,281.75
2016,10,1,15,30,791.0,75.0,3.5,16.0,427.0,310.47,230.26
2016,10,1,15,45,759.5,71.5,3.55,16.0,379.0,250.83,176.65
2016,10,1,16,0,728.0,68.0,3.6,16.0,331.0,194.11,126.42
2016,10,1,16,15,683.0,63.0,3.55,15.5,280.5,137.57,80.53
2016,10,1,16,30,638.0,58.0,3.5,15.0,230.0,82.98,43.55
2016,10,1,16,45,567.5,51.5,3.45,15.0,180.5,37.5,27.68
2016,10,1,17,0,497.0,45.0,3.4,15.0,131.0,34.15,24.37
2016,10,1,17,15,378.5,35.0,3.25,14.5,87.5,27.44,17.82
2016,10,1,17,30,260.0,25.0,3.1,14.0,44.0,20.43,6.85
2016,10,1,17,45,130.0,12.5,3.0,14.0,22.0,11.91,0.0
2016,10,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,6.5,1.9,13.0,6.5,6.2,0.0
2016,10,2,6,30,0.0,13.0,2.0,13.0,13.0,12.06,0.0
2016,10,2,6,45,0.0,31.0,2.15,13.5,31.0,31.28,18.92
2016,10,2,7,0,0.0,49.0,2.3,14.0,49.0,50.04,36.14
2016,10,2,7,15,9.0,69.0,2.35,14.0,71.5,75.58,58.48
2016,10,2,7,30,18.0,89.0,2.4,14.0,94.0,101.57,81.09
2016,10,2,7,45,24.5,108.5,2.45,14.5,116.5,133.87,108.46
2016,10,2,8,0,31.0,128.0,2.5,15.0,139.0,159.76,129.96
2016,10,2,8,15,365.5,108.0,2.5,15.0,263.5,408.4,339.92
2016,10,2,8,30,700.0,88.0,2.5,15.0,388.0,655.83,534.21
2016,10,2,8,45,521.0,142.5,2.5,15.0,379.0,596.53,484.37
2016,10,2,9,0,342.0,197.0,2.5,15.0,370.0,515.21,417.61
2016,10,2,9,15,377.0,206.5,2.5,15.0,411.5,563.1,454.51
2016,10,2,9,30,412.0,216.0,2.5,15.0,453.0,625.27,500.34
2016,10,2,9,45,629.5,156.5,2.5,15.5,542.5,763.38,604.12
2016,10,2,10,0,847.0,97.0,2.5,16.0,632.0,894.73,693.97
2016,10,2,10,15,857.5,98.5,2.5,16.0,660.5,906.76,699.87
2016,10,2,10,30,868.0,100.0,2.5,16.0,689.0,923.27,710.16
2016,10,2,10,45,879.0,99.5,2.55,16.0,710.5,934.53,717.33
2016,10,2,11,0,890.0,99.0,2.6,16.0,732.0,942.24,722.25
2016,10,2,11,15,894.0,99.5,2.65,16.0,745.0,940.97,721.18
2016,10,2,11,30,898.0,100.0,2.7,16.0,758.0,936.02,717.82
2016,10,2,11,45,899.5,100.5,2.75,16.0,763.0,925.13,710.52
2016,10,2,12,0,901.0,101.0,2.8,16.0,768.0,910.64,700.88
2016,10,2,12,15,899.5,101.0,2.85,16.0,764.5,889.46,686.7
2016,10,2,12,30,898.0,101.0,2.9,16.0,761.0,864.94,670.24
2016,10,2,12,45,893.0,101.0,3.0,16.0,749.0,834.37,649.8
2016,10,2,13,0,888.0,101.0,3.1,16.0,737.0,800.9,627.18
2016,10,2,13,15,882.0,100.0,3.15,16.0,717.5,762.95,600.85
2016,10,2,13,30,876.0,99.0,3.2,16.0,698.0,722.55,572.52
2016,10,2,13,45,866.0,98.0,3.3,16.0,671.0,677.26,538.92
2016,10,2,14,0,856.0,97.0,3.4,16.0,644.0,631.59,503.63
2016,10,2,14,15,843.5,95.0,3.4,16.0,611.0,580.1,462.7
2016,10,2,14,30,831.0,93.0,3.4,16.0,578.0,527.7,419.95
2016,10,2,14,45,815.5,90.0,3.4,16.0,539.0,472.26,373.62
2016,10,2,15,0,800.0,87.0,3.4,16.0,500.0,416.79,325.89
2016,10,2,15,15,777.0,84.0,3.4,15.5,456.5,358.86,275.54
2016,10,2,15,30,754.0,81.0,3.4,15.0,413.0,302.31,225.09
2016,10,2,15,45,725.5,76.0,3.45,15.0,366.0,244.23,172.75
2016,10,2,16,0,697.0,71.0,3.5,15.0,319.0,186.11,121.38
2016,10,2,16,15,650.5,66.0,3.45,15.0,269.5,131.09,76.8
2016,10,2,16,30,604.0,61.0,3.4,15.0,220.0,81.38,44.04
2016,10,2,16,45,535.5,53.5,3.35,15.0,172.0,39.41,29.34
2016,10,2,17,0,467.0,46.0,3.3,15.0,124.0,35.29,25.31
2016,10,2,17,15,346.0,35.0,3.15,14.5,81.5,27.69,17.87
2016,10,2,17,30,225.0,24.0,3.0,14.0,39.0,19.7,4.37
2016,10,2,17,45,112.5,12.0,2.95,14.0,19.5,11.44,0.0
2016,10,2,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.5,0.85,13.0,0.5,0.48,0.0
2016,10,3,6,30,0.0,1.0,0.9,13.0,1.0,0.92,0.0
2016,10,3,6,45,0.0,3.0,1.0,13.5,3.0,2.77,0.0
2016,10,3,7,0,0.0,5.0,1.1,14.0,5.0,4.62,0.0
2016,10,3,7,15,0.0,7.5,1.15,14.0,7.5,6.94,0.27
2016,10,3,7,30,0.0,10.0,1.2,14.0,10.0,9.26,2.31
2016,10,3,7,45,0.0,13.0,1.3,14.0,13.0,12.04,4.74
2016,10,3,8,0,0.0,16.0,1.4,14.0,16.0,14.83,7.14
2016,10,3,8,15,0.0,66.5,1.5,14.0,66.5,61.86,47.32
2016,10,3,8,30,0.0,117.0,1.6,14.0,117.0,113.03,90.18
2016,10,3,8,45,0.0,79.5,1.75,14.5,79.5,74.01,57.08
2016,10,3,9,0,0.0,42.0,1.9,15.0,42.0,39.04,27.46
2016,10,3,9,15,0.0,69.5,2.0,15.0,69.5,64.69,48.94
2016,10,3,9,30,0.0,97.0,2.1,15.0,97.0,90.69,70.42
2016,10,3,9,45,1.0,137.0,2.25,15.0,138.0,131.12,103.56
2016,10,3,10,0,2.0,177.0,2.4,15.0,179.0,172.25,136.79
2016,10,3,10,15,11.5,213.0,2.5,15.0,221.0,217.42,173.22
2016,10,3,10,30,21.0,249.0,2.6,15.0,263.0,262.9,209.41
2016,10,3,10,45,10.5,185.5,2.75,15.0,192.5,187.24,148.44
2016,10,3,11,0,0.0,122.0,2.9,15.0,122.0,114.65,89.2
2016,10,3,11,15,1.0,148.5,2.95,15.0,149.5,141.27,110.95
2016,10,3,11,30,2.0,175.0,3.0,15.0,177.0,167.98,132.5
2016,10,3,11,45,2.0,175.5,3.1,15.0,178.0,168.21,132.6
2016,10,3,12,0,2.0,176.0,3.2,15.0,179.0,168.44,132.78
2016,10,3,12,15,1.0,158.0,3.2,15.0,159.5,149.86,117.74
2016,10,3,12,30,0.0,140.0,3.2,15.0,140.0,131.54,102.89
2016,10,3,12,45,0.0,125.5,3.2,15.0,125.5,117.59,91.61
2016,10,3,13,0,0.0,111.0,3.2,15.0,111.0,103.77,80.38
2016,10,3,13,15,1.0,143.0,3.15,15.0,144.0,134.79,105.87
2016,10,3,13,30,2.0,175.0,3.1,15.0,177.0,165.72,131.1
2016,10,3,13,45,1.0,143.5,3.1,15.0,144.5,134.9,106.15
2016,10,3,14,0,0.0,112.0,3.1,15.0,112.0,104.51,81.41
2016,10,3,14,15,0.0,78.0,3.05,15.0,78.0,72.67,55.24
2016,10,3,14,30,0.0,44.0,3.0,15.0,44.0,40.93,28.85
2016,10,3,14,45,0.0,72.0,2.95,15.0,72.0,67.03,50.85
2016,10,3,15,0,0.0,100.0,2.9,15.0,100.0,93.02,72.69
2016,10,3,15,15,0.0,85.0,2.8,15.0,85.0,79.13,61.24
2016,10,3,15,30,0.0,70.0,2.7,15.0,70.0,65.13,49.66
2016,10,3,15,45,0.0,61.5,2.6,15.0,61.5,57.19,43.09
2016,10,3,16,0,0.0,53.0,2.5,15.0,53.0,49.26,36.44
2016,10,3,16,15,261.0,61.0,2.35,14.5,128.5,80.15,51.29
2016,10,3,16,30,522.0,69.0,2.2,14.0,204.0,81.94,48.0
2016,10,3,16,45,449.0,60.0,2.05,14.0,158.0,45.32,34.68
2016,10,3,17,0,376.0,51.0,1.9,14.0,112.0,40.18,29.65
2016,10,3,17,15,257.5,37.5,1.8,14.0,72.5,29.15,18.97
2016,10,3,17,30,139.0,24.0,1.7,14.0,33.0,19.0,1.18
2016,10,3,17,45,69.5,12.0,1.65,14.0,16.5,11.44,0.0
2016,10,3,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,6,15,76.0,9.0,1.85,13.0,12.5,8.58,0.0
2016,10,4,6,30,152.0,18.0,1.9,13.0,25.0,90.19,0.0
2016,10,4,6,45,290.0,29.5,2.0,13.5,64.0,184.95,132.85
2016,10,4,7,0,428.0,41.0,2.1,14.0,103.0,280.3,223.42
2016,10,4,7,15,508.0,49.0,2.1,14.0,151.0,354.48,289.59
2016,10,4,7,30,588.0,57.0,2.1,14.0,199.0,435.38,358.91
2016,10,4,7,45,644.5,61.0,2.15,14.0,249.5,502.42,415.07
2016,10,4,8,0,701.0,65.0,2.2,14.0,300.0,569.18,469.12
2016,10,4,8,15,735.5,69.0,2.15,14.0,348.5,626.53,512.28
2016,10,4,8,30,770.0,73.0,2.1,14.0,397.0,684.06,553.79
2016,10,4,8,45,797.0,75.5,2.1,14.5,442.5,733.61,587.52
2016,10,4,9,0,824.0,78.0,2.1,15.0,488.0,782.0,619.62
2016,10,4,9,15,842.0,80.0,2.05,15.0,528.5,820.67,644.86
2016,10,4,9,30,860.0,82.0,2.0,15.0,569.0,849.72,663.01
2016,10,4,9,45,687.5,144.5,2.0,15.5,548.5,798.33,623.78
2016,10,4,10,0,515.0,207.0,2.0,16.0,528.0,717.32,561.88
2016,10,4,10,15,712.0,147.0,2.05,16.0,611.5,838.99,650.75
2016,10,4,10,30,909.0,87.0,2.1,16.0,695.0,941.49,719.81
2016,10,4,10,45,916.5,87.0,2.15,16.5,716.0,950.13,722.86
2016,10,4,11,0,924.0,87.0,2.2,17.0,737.0,955.08,724.57
2016,10,4,11,15,927.5,87.5,2.3,17.0,749.5,953.15,723.7
2016,10,4,11,30,931.0,88.0,2.4,17.0,762.0,947.42,720.43
2016,10,4,11,45,932.0,88.0,2.55,17.0,766.5,935.09,713.25
2016,10,4,12,0,933.0,88.0,2.7,17.0,771.0,919.06,703.57
2016,10,4,12,15,932.0,88.0,2.9,17.0,767.0,897.68,690.55
2016,10,4,12,30,931.0,88.0,3.1,17.0,763.0,872.83,674.95
2016,10,4,12,45,923.5,89.5,3.3,17.0,750.5,841.01,654.22
2016,10,4,13,0,916.0,91.0,3.5,17.0,738.0,806.31,631.18
2016,10,4,13,15,910.0,90.0,3.6,17.0,718.5,767.43,604.34
2016,10,4,13,30,904.0,89.0,3.7,17.0,699.0,726.02,575.37
2016,10,4,13,45,893.5,89.0,3.8,17.0,672.0,680.38,541.37
2016,10,4,14,0,883.0,89.0,3.9,17.0,645.0,632.98,504.52
2016,10,4,14,15,871.0,87.0,3.95,17.0,611.5,581.26,463.26
2016,10,4,14,30,859.0,85.0,4.0,17.0,578.0,528.48,420.01
2016,10,4,14,45,838.0,84.0,4.05,17.0,537.5,471.14,371.92
2016,10,4,15,0,817.0,83.0,4.1,17.0,497.0,414.31,322.88
2016,10,4,15,15,793.5,80.0,4.1,16.5,452.5,355.45,271.49
2016,10,4,15,30,770.0,77.0,4.1,16.0,408.0,297.99,220.08
2016,10,4,15,45,729.5,74.5,4.15,16.0,359.0,238.75,167.13
2016,10,4,16,0,689.0,72.0,4.2,16.0,310.0,180.79,116.66
2016,10,4,16,15,639.0,66.5,4.1,15.5,260.5,125.74,73.04
2016,10,4,16,30,589.0,61.0,4.0,15.0,211.0,76.47,41.88
2016,10,4,16,45,502.5,54.0,3.9,15.0,161.5,40.36,30.11
2016,10,4,17,0,416.0,47.0,3.8,15.0,112.0,36.78,26.47
2016,10,4,17,15,286.5,34.5,3.65,15.0,71.5,27.76,17.45
2016,10,4,17,30,157.0,22.0,3.5,15.0,31.0,17.44,0.0
2016,10,4,17,45,78.5,11.0,3.4,15.0,15.5,10.48,0.0
2016,10,4,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,6,15,92.0,8.5,2.65,12.0,12.0,8.1,0.0
2016,10,5,6,30,184.0,17.0,2.7,12.0,24.0,85.68,0.0
2016,10,5,6,45,329.5,27.5,2.75,12.5,64.5,199.68,141.64
2016,10,5,7,0,475.0,38.0,2.8,13.0,105.0,299.16,239.24
2016,10,5,7,15,554.0,45.0,2.75,13.5,154.0,373.54,306.07
2016,10,5,7,30,633.0,52.0,2.7,14.0,203.0,450.48,372.34
2016,10,5,7,45,684.0,56.0,2.7,14.5,253.5,516.52,427.28
2016,10,5,8,0,735.0,60.0,2.7,15.0,304.0,584.87,481.67
2016,10,5,8,15,767.5,64.0,2.65,15.0,352.5,641.93,524.44
2016,10,5,8,30,800.0,68.0,2.6,15.0,401.0,698.96,565.73
2016,10,5,8,45,824.0,70.0,2.6,15.5,446.0,746.37,597.97
2016,10,5,9,0,848.0,72.0,2.6,16.0,491.0,785.54,623.51
2016,10,5,9,15,864.0,74.5,2.55,16.0,531.0,823.48,648.6
2016,10,5,9,30,880.0,77.0,2.5,16.0,571.0,858.98,671.6
2016,10,5,9,45,892.5,78.0,2.45,16.5,605.5,886.86,687.72
2016,10,5,10,0,905.0,79.0,2.4,17.0,640.0,911.67,701.61
2016,10,5,10,15,913.5,80.5,2.45,17.0,667.5,930.19,713.38
2016,10,5,10,30,922.0,82.0,2.5,17.0,695.0,945.18,722.89
2016,10,5,10,45,927.0,82.5,2.55,17.0,715.0,952.11,727.06
2016,10,5,11,0,932.0,83.0,2.6,17.0,735.0,955.29,728.89
2016,10,5,11,15,935.0,83.5,2.7,17.0,747.0,952.83,727.52
2016,10,5,11,30,938.0,84.0,2.8,17.0,759.0,946.55,723.7
2016,10,5,11,45,938.5,84.5,2.9,17.5,763.0,934.22,714.5
2016,10,5,12,0,939.0,85.0,3.0,18.0,767.0,918.18,702.89
2016,10,5,12,15,937.5,85.0,3.1,18.0,763.5,896.23,688.57
2016,10,5,12,30,936.0,85.0,3.2,18.0,760.0,870.81,671.85
2016,10,5,12,45,925.5,88.0,3.3,18.0,746.0,838.08,649.9
2016,10,5,13,0,915.0,91.0,3.4,18.0,732.0,802.6,625.87
2016,10,5,13,15,909.0,90.0,3.5,17.5,712.5,763.74,600.29
2016,10,5,13,30,903.0,89.0,3.6,17.0,693.0,722.35,572.48
2016,10,5,13,45,892.0,89.0,3.75,17.0,665.5,676.42,538.26
2016,10,5,14,0,881.0,89.0,3.9,17.0,638.0,628.8,501.33
2016,10,5,14,15,868.5,87.0,3.95,17.0,604.5,576.91,459.87
2016,10,5,14,30,856.0,85.0,4.0,17.0,571.0,523.97,416.4
2016,10,5,14,45,835.5,84.0,4.05,17.0,531.0,467.13,368.62
2016,10,5,15,0,815.0,83.0,4.1,17.0,491.0,410.7,319.8
2016,10,5,15,15,790.5,80.0,4.1,16.5,446.5,351.69,268.23
2016,10,5,15,30,766.0,77.0,4.1,16.0,402.0,294.2,216.78
2016,10,5,15,45,728.0,73.5,4.15,16.0,353.5,234.97,163.8
2016,10,5,16,0,690.0,70.0,4.2,16.0,305.0,176.82,113.19
2016,10,5,16,15,639.0,65.0,4.15,16.0,255.5,122.24,70.17
2016,10,5,16,30,588.0,60.0,4.1,16.0,206.0,73.56,40.09
2016,10,5,16,45,502.0,52.5,4.1,16.0,157.0,39.32,29.03
2016,10,5,17,0,416.0,45.0,4.1,16.0,108.0,35.22,24.92
2016,10,5,17,15,283.0,32.5,4.05,15.5,68.0,26.11,15.74
2016,10,5,17,30,150.0,20.0,4.0,15.0,28.0,15.86,0.0
2016,10,5,17,45,75.0,10.0,3.95,15.0,14.0,9.53,0.0
2016,10,5,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,6,15,85.5,7.5,1.4,13.0,11.0,0.0,0.0
2016,10,6,6,30,171.0,15.0,1.4,13.0,22.0,78.67,0.0
2016,10,6,6,45,316.0,26.0,1.4,13.5,61.5,191.98,131.98
2016,10,6,7,0,461.0,37.0,1.4,14.0,101.0,290.69,229.69
2016,10,6,7,15,540.0,44.0,1.35,14.0,149.0,364.14,295.15
2016,10,6,7,30,619.0,51.0,1.3,14.0,197.0,444.23,363.1
2016,10,6,7,45,670.5,55.5,1.3,14.5,246.5,506.38,413.91
2016,10,6,8,0,722.0,60.0,1.3,15.0,296.0,574.94,467.19
2016,10,6,8,15,754.5,63.5,1.25,15.0,344.0,630.74,507.79
2016,10,6,8,30,787.0,67.0,1.2,15.0,392.0,686.53,546.72
2016,10,6,8,45,811.0,69.0,1.15,15.5,436.5,733.37,576.93
2016,10,6,9,0,835.0,71.0,1.1,16.0,481.0,772.04,600.54
2016,10,6,9,15,851.5,73.5,1.05,16.0,520.5,809.95,624.25
2016,10,6,9,30,868.0,76.0,1.0,16.0,560.0,845.49,645.89
2016,10,6,9,45,883.0,76.0,0.95,16.5,594.5,874.01,661.25
2016,10,6,10,0,898.0,76.0,0.9,17.0,629.0,899.62,674.52
2016,10,6,10,15,906.5,77.5,0.95,17.0,656.0,918.0,686.02
2016,10,6,10,30,915.0,79.0,1.0,17.0,683.0,932.87,695.42
2016,10,6,10,45,920.5,79.5,1.05,17.5,703.0,940.19,698.73
2016,10,6,11,0,926.0,80.0,1.1,18.0,723.0,943.77,699.83
2016,10,6,11,15,929.0,80.5,1.15,18.0,735.0,941.3,698.48
2016,10,6,11,30,932.0,81.0,1.2,18.0,747.0,935.03,694.85
2016,10,6,11,45,933.0,81.0,1.3,18.0,751.0,922.63,688.11
2016,10,6,12,0,934.0,81.0,1.4,18.0,755.0,906.54,678.98
2016,10,6,12,15,933.0,80.5,1.5,18.0,751.5,884.56,665.88
2016,10,6,12,30,932.0,80.0,1.6,18.0,748.0,859.12,650.37
2016,10,6,12,45,917.0,85.0,1.7,18.0,733.0,825.15,628.88
2016,10,6,13,0,902.0,90.0,1.8,18.0,718.0,788.69,605.41
2016,10,6,13,15,896.0,89.5,1.9,18.0,698.5,750.79,580.59
2016,10,6,13,30,890.0,89.0,2.0,18.0,679.0,710.42,553.6
2016,10,6,13,45,879.5,88.0,2.1,18.0,652.0,664.34,520.17
2016,10,6,14,0,869.0,87.0,2.2,18.0,625.0,616.59,484.24
2016,10,6,14,15,856.0,85.5,2.25,18.0,591.5,565.53,444.47
2016,10,6,14,30,843.0,84.0,2.3,18.0,558.0,513.49,402.7
2016,10,6,14,45,823.0,82.5,2.4,18.0,518.5,457.15,356.42
2016,10,6,15,0,803.0,81.0,2.5,18.0,479.0,401.19,308.94
2016,10,6,15,15,692.0,94.0,2.6,17.5,415.0,326.7,247.62
2016,10,6,15,30,581.0,107.0,2.7,17.0,351.0,264.59,196.17
2016,10,6,15,45,542.5,101.5,2.8,17.0,308.0,213.8,152.0
2016,10,6,16,0,504.0,96.0,2.9,17.0,265.0,165.89,111.39
2016,10,6,16,15,466.0,84.5,2.95,16.5,221.0,118.29,74.21
2016,10,6,16,30,428.0,73.0,3.0,16.0,177.0,75.17,46.53
2016,10,6,16,45,367.0,60.0,3.05,16.0,134.5,45.06,34.02
2016,10,6,17,0,306.0,47.0,3.1,16.0,92.0,36.04,25.55
2016,10,6,17,15,153.0,34.5,3.1,15.5,57.0,26.95,16.04
2016,10,6,17,30,0.0,22.0,3.1,15.0,22.0,19.43,0.0
2016,10,6,17,45,0.0,11.0,3.15,15.0,11.0,10.48,0.0
2016,10,6,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,6,15,70.0,7.0,1.0,14.0,9.5,0.0,0.0
2016,10,7,6,30,140.0,14.0,1.0,14.0,19.0,65.88,0.0
2016,10,7,6,45,278.0,25.5,1.05,14.5,56.5,173.65,115.06
2016,10,7,7,0,416.0,37.0,1.1,15.0,94.0,268.5,210.62
2016,10,7,7,15,496.5,45.0,1.05,15.0,140.5,341.6,275.26
2016,10,7,7,30,577.0,53.0,1.0,15.0,187.0,421.6,342.62
2016,10,7,7,45,629.5,57.5,1.0,15.5,235.5,485.71,394.53
2016,10,7,8,0,682.0,62.0,1.0,16.0,284.0,549.39,443.92
2016,10,7,8,15,566.5,96.0,0.95,16.0,299.5,539.36,434.08
2016,10,7,8,30,451.0,130.0,0.9,16.0,315.0,508.89,408.75
2016,10,7,8,45,487.5,139.0,0.85,16.5,359.0,562.0,447.39
2016,10,7,9,0,524.0,148.0,0.8,17.0,403.0,615.64,484.31
2016,10,7,9,15,681.0,113.5,0.75,17.5,473.5,725.42,560.25
2016,10,7,9,30,838.0,79.0,0.7,18.0,544.0,821.51,621.43
2016,10,7,9,45,837.0,86.5,0.65,18.5,574.5,851.82,636.87
2016,10,7,10,0,836.0,94.0,0.6,19.0,605.0,871.4,645.92
2016,10,7,10,15,729.0,139.5,0.65,19.0,599.0,840.45,625.11
2016,10,7,10,30,622.0,185.0,0.7,19.0,593.0,797.61,597.0
2016,10,7,10,45,609.0,197.0,0.75,19.0,606.5,798.62,598.0
2016,10,7,11,0,596.0,209.0,0.8,19.0,620.0,796.65,596.31
2016,10,7,11,15,586.5,217.5,0.9,19.0,628.0,787.25,590.72
2016,10,7,11,30,577.0,226.0,1.0,19.0,636.0,779.98,586.49
2016,10,7,11,45,730.0,162.0,1.1,19.5,683.5,840.76,629.24
2016,10,7,12,0,883.0,98.0,1.2,20.0,731.0,878.41,653.65
2016,10,7,12,15,746.0,156.5,1.25,20.0,689.5,815.13,611.63
2016,10,7,12,30,609.0,215.0,1.3,20.0,648.0,742.1,561.16
2016,10,7,12,45,611.5,207.5,1.4,20.0,636.5,715.74,544.65
2016,10,7,13,0,614.0,200.0,1.5,20.0,625.0,687.05,525.59
2016,10,7,13,15,731.0,150.0,1.55,20.0,642.0,696.05,534.63
2016,10,7,13,30,848.0,100.0,1.6,20.0,659.0,692.62,533.99
2016,10,7,13,45,836.0,99.5,1.7,20.0,632.5,647.09,500.91
2016,10,7,14,0,824.0,99.0,1.8,20.0,606.0,600.13,466.13
2016,10,7,14,15,810.5,97.0,1.85,20.0,573.0,549.69,427.42
2016,10,7,14,30,797.0,95.0,1.9,20.0,540.0,498.53,386.93
2016,10,7,14,45,758.5,94.0,1.95,20.0,493.5,436.65,337.15
2016,10,7,15,0,720.0,93.0,2.0,20.0,447.0,375.77,286.87
2016,10,7,15,15,619.0,106.0,2.05,19.5,390.5,310.87,233.86
2016,10,7,15,30,518.0,119.0,2.1,19.0,334.0,254.39,187.65
2016,10,7,15,45,484.5,110.5,2.15,19.0,292.5,205.79,146.03
2016,10,7,16,0,451.0,102.0,2.2,19.0,251.0,160.68,108.31
2016,10,7,16,15,413.5,89.0,2.3,18.5,208.5,115.08,73.28
2016,10,7,16,30,376.0,76.0,2.4,18.0,166.0,73.97,47.06
2016,10,7,16,45,319.0,61.5,2.5,18.0,125.0,46.3,34.76
2016,10,7,17,0,262.0,47.0,2.6,18.0,84.0,36.11,25.29
2016,10,7,17,15,131.0,32.5,2.65,17.5,51.0,26.67,15.13
2016,10,7,17,30,0.0,18.0,2.7,17.0,18.0,17.16,0.0
2016,10,7,17,45,0.0,9.0,2.75,17.0,9.0,8.58,0.0
2016,10,7,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,15,57.5,6.5,1.15,15.0,8.5,0.0,0.0
2016,10,8,6,30,115.0,13.0,1.2,15.0,17.0,55.4,0.0
2016,10,8,6,45,249.5,25.5,1.25,15.5,53.0,159.98,101.43
2016,10,8,7,0,384.0,38.0,1.3,16.0,89.0,253.75,198.05
2016,10,8,7,15,467.0,46.5,1.25,16.0,135.0,327.15,263.04
2016,10,8,7,30,550.0,55.0,1.2,16.0,181.0,407.67,331.02
2016,10,8,7,45,600.0,61.5,1.15,16.5,228.5,471.49,382.67
2016,10,8,8,0,650.0,68.0,1.1,17.0,276.0,538.0,433.95
2016,10,8,8,15,686.0,72.0,1.0,17.5,322.5,593.57,474.05
2016,10,8,8,30,722.0,76.0,0.9,18.0,369.0,646.24,509.14
2016,10,8,8,45,747.0,80.0,0.8,18.5,412.5,694.02,539.29
2016,10,8,9,0,772.0,84.0,0.7,19.0,456.0,740.65,567.48
2016,10,8,9,15,791.0,86.5,0.55,19.0,495.0,778.98,589.27
2016,10,8,9,30,810.0,89.0,0.4,19.0,534.0,815.16,608.94
2016,10,8,9,45,836.5,86.0,0.3,19.5,570.5,848.79,626.15
2016,10,8,10,0,863.0,83.0,0.2,20.0,607.0,872.59,636.77
2016,10,8,10,15,872.0,84.0,0.2,20.0,633.5,890.16,646.52
2016,10,8,10,30,881.0,85.0,0.2,20.0,660.0,904.38,654.31
2016,10,8,10,45,888.0,86.0,0.2,20.0,680.0,913.31,658.9
2016,10,8,11,0,895.0,87.0,0.2,20.0,700.0,918.63,661.44
2016,10,8,11,15,898.5,87.5,0.3,20.0,712.0,916.54,661.48
2016,10,8,11,30,902.0,88.0,0.4,20.0,724.0,910.78,659.56
2016,10,8,11,45,903.5,88.0,0.5,20.5,728.5,899.01,652.77
2016,10,8,12,0,905.0,88.0,0.6,21.0,733.0,883.66,643.81
2016,10,8,12,15,904.0,88.0,0.7,21.0,729.5,862.66,632.41
2016,10,8,12,30,903.0,88.0,0.8,21.0,726.0,838.31,618.73
2016,10,8,12,45,900.5,87.0,0.9,21.0,714.5,808.45,601.2
2016,10,8,13,0,898.0,86.0,1.0,21.0,703.0,775.58,581.38
2016,10,8,13,15,892.5,85.0,1.1,21.0,683.5,737.67,557.76
2016,10,8,13,30,887.0,84.0,1.2,21.0,664.0,697.29,531.97
2016,10,8,13,45,877.5,83.0,1.35,21.0,637.5,652.06,500.59
2016,10,8,14,0,868.0,82.0,1.5,21.0,611.0,605.09,466.62
2016,10,8,14,15,855.5,80.5,1.55,20.5,578.0,554.47,428.88
2016,10,8,14,30,843.0,79.0,1.6,20.0,545.0,502.89,388.97
2016,10,8,14,45,824.0,77.0,1.7,20.0,505.5,446.58,343.45
2016,10,8,15,0,805.0,75.0,1.8,20.0,466.0,390.69,296.65
2016,10,8,15,15,781.0,72.5,1.85,19.5,422.5,333.25,247.65
2016,10,8,15,30,757.0,70.0,1.9,19.0,379.0,277.28,198.64
2016,10,8,15,45,721.5,66.5,2.0,19.0,332.0,219.62,148.13
2016,10,8,16,0,686.0,63.0,2.1,19.0,285.0,165.41,102.01
2016,10,8,16,15,635.5,57.5,2.1,18.5,236.5,108.92,59.16
2016,10,8,16,30,585.0,52.0,2.1,18.0,188.0,60.65,31.65
2016,10,8,16,45,503.0,44.5,2.15,18.0,141.5,33.1,23.25
2016,10,8,17,0,421.0,37.0,2.2,18.0,95.0,28.64,18.84
2016,10,8,17,15,284.0,25.5,2.2,17.5,57.0,20.2,9.56
2016,10,8,17,30,147.0,14.0,2.2,17.0,19.0,13.34,0.0
2016,10,8,17,45,73.5,7.0,2.25,16.5,9.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
