Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,6,15,66.5,6.0,1.05,15.0,8.0,0.0,0.0
2016,10,9,6,30,133.0,12.0,1.0,15.0,16.0,61.02,0.0
2016,10,9,6,45,275.5,24.0,1.0,15.5,52.5,168.02,101.31
2016,10,9,7,0,418.0,36.0,1.0,16.0,89.0,267.29,207.4
2016,10,9,7,15,501.0,43.5,1.0,16.0,136.0,340.82,272.77
2016,10,9,7,30,584.0,51.0,1.0,16.0,183.0,421.43,340.77
2016,10,9,7,45,635.0,56.5,1.05,16.5,231.5,485.88,393.23
2016,10,9,8,0,686.0,62.0,1.1,17.0,280.0,549.6,443.03
2016,10,9,8,15,721.0,66.0,1.05,17.0,327.0,606.06,484.56
2016,10,9,8,30,756.0,70.0,1.0,17.0,374.0,662.74,524.03
2016,10,9,8,45,779.5,73.5,1.0,17.5,418.0,709.72,554.82
2016,10,9,9,0,803.0,77.0,1.0,18.0,462.0,755.36,583.92
2016,10,9,9,15,821.0,79.5,0.95,18.0,501.0,793.53,607.64
2016,10,9,9,30,839.0,82.0,0.9,18.0,540.0,829.43,629.43
2016,10,9,9,45,855.0,83.0,0.9,18.5,574.5,851.85,641.48
2016,10,9,10,0,871.0,84.0,0.9,19.0,609.0,878.72,656.58
2016,10,9,10,15,880.0,85.0,0.9,19.0,636.0,896.28,666.65
2016,10,9,10,30,889.0,86.0,0.9,19.0,663.0,910.45,674.7
2016,10,9,10,45,893.0,88.0,0.9,19.5,682.0,917.75,677.14
2016,10,9,11,0,897.0,90.0,0.9,20.0,701.0,921.4,677.44
2016,10,9,11,15,900.5,90.5,0.9,20.0,713.0,919.19,675.44
2016,10,9,11,30,904.0,91.0,0.9,20.0,725.0,913.3,671.28
2016,10,9,11,45,902.5,92.5,0.9,20.0,728.5,900.47,662.81
2016,10,9,12,0,901.0,94.0,0.9,20.0,732.0,884.11,652.25
2016,10,9,12,15,900.0,94.0,0.9,20.0,728.5,863.08,638.76
2016,10,9,12,30,899.0,94.0,0.9,20.0,725.0,838.72,623.17
2016,10,9,12,45,897.0,93.0,0.95,20.0,713.5,809.27,604.96
2016,10,9,13,0,895.0,92.0,1.0,20.0,702.0,776.79,584.59
2016,10,9,13,15,889.0,91.0,1.0,19.5,682.5,738.55,560.51
2016,10,9,13,30,883.0,90.0,1.0,19.0,663.0,697.89,534.16
2016,10,9,13,45,872.5,89.0,1.05,19.0,636.0,652.12,501.51
2016,10,9,14,0,862.0,88.0,1.1,19.0,609.0,604.71,466.68
2016,10,9,14,15,849.0,86.0,1.1,19.0,575.5,554.12,427.99
2016,10,9,14,30,836.0,84.0,1.1,19.0,542.0,501.51,386.61
2016,10,9,14,45,818.0,81.5,1.1,19.0,503.0,445.62,341.4
2016,10,9,15,0,800.0,79.0,1.1,19.0,464.0,389.96,294.9
2016,10,9,15,15,775.0,76.0,1.1,18.5,420.0,332.01,245.85
2016,10,9,15,30,750.0,73.0,1.1,18.0,376.0,275.69,196.92
2016,10,9,15,45,715.5,69.0,1.1,18.0,329.0,218.29,146.89
2016,10,9,16,0,681.0,65.0,1.1,18.0,282.0,161.72,99.15
2016,10,9,16,15,629.0,59.0,1.1,17.5,233.5,107.52,58.68
2016,10,9,16,30,577.0,53.0,1.1,17.0,185.0,59.34,31.8
2016,10,9,16,45,495.5,45.0,1.1,17.0,138.5,33.76,23.91
2016,10,9,17,0,414.0,37.0,1.1,17.0,92.0,28.89,19.08
2016,10,9,17,15,275.0,25.0,1.1,16.5,54.5,19.95,8.72
2016,10,9,17,30,136.0,13.0,1.1,16.0,17.0,12.39,0.0
2016,10,9,17,45,68.0,6.5,1.1,16.0,8.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,1.0,0.65,13.0,1.0,0.0,0.0
2016,10,10,6,30,0.0,2.0,0.6,13.0,2.0,1.91,0.0
2016,10,10,6,45,0.0,7.0,0.6,13.5,7.0,6.48,0.0
2016,10,10,7,0,0.0,12.0,0.6,14.0,12.0,11.11,3.52
2016,10,10,7,15,0.0,18.5,0.55,14.0,18.5,17.14,8.9
2016,10,10,7,30,0.0,25.0,0.5,14.0,25.0,23.18,14.24
2016,10,10,7,45,0.0,31.5,0.45,14.0,31.5,29.23,19.54
2016,10,10,8,0,0.0,38.0,0.4,14.0,38.0,35.28,24.77
2016,10,10,8,15,0.0,45.0,0.4,14.0,45.0,41.8,30.32
2016,10,10,8,30,0.0,52.0,0.4,14.0,52.0,48.33,35.8
2016,10,10,8,45,0.0,95.0,0.4,14.5,95.0,89.72,70.4
2016,10,10,9,0,0.0,138.0,0.4,15.0,138.0,133.93,106.32
2016,10,10,9,15,0.0,116.0,0.45,15.0,116.0,110.16,86.46
2016,10,10,9,30,0.0,94.0,0.5,15.0,94.0,87.84,67.98
2016,10,10,9,45,0.0,112.5,0.55,15.5,112.5,105.98,82.65
2016,10,10,10,0,0.0,131.0,0.6,16.0,131.0,124.2,97.09
2016,10,10,10,15,0.0,142.0,0.65,16.0,142.0,134.94,105.54
2016,10,10,10,30,0.0,153.0,0.7,16.0,153.0,145.66,113.99
2016,10,10,10,45,2.0,173.0,0.75,16.0,174.5,167.23,131.15
2016,10,10,11,0,4.0,193.0,0.8,16.0,196.0,188.8,148.16
2016,10,10,11,15,6.0,204.0,0.85,16.0,208.5,201.22,157.88
2016,10,10,11,30,8.0,215.0,0.9,16.0,221.0,213.55,167.55
2016,10,10,11,45,25.5,256.0,0.95,16.0,274.5,280.09,219.91
2016,10,10,12,0,43.0,297.0,1.0,16.0,328.0,336.92,263.56
2016,10,10,12,15,51.0,302.0,1.05,16.0,338.5,346.21,270.62
2016,10,10,12,30,59.0,307.0,1.1,16.0,349.0,354.84,277.5
2016,10,10,12,45,71.0,308.0,1.2,16.0,357.0,361.67,283.34
2016,10,10,13,0,83.0,309.0,1.3,16.0,365.0,367.47,288.38
2016,10,10,13,15,82.0,300.5,1.35,16.0,355.0,353.15,277.67
2016,10,10,13,30,81.0,292.0,1.4,16.0,345.0,338.77,266.98
2016,10,10,13,45,80.0,280.0,1.5,16.0,330.0,320.87,253.61
2016,10,10,14,0,79.0,268.0,1.6,16.0,315.0,303.0,240.11
2016,10,10,14,15,77.5,253.0,1.6,15.5,297.5,282.02,224.3
2016,10,10,14,30,76.0,238.0,1.6,15.0,280.0,261.19,208.39
2016,10,10,14,45,73.5,221.0,1.65,15.0,259.0,238.24,190.22
2016,10,10,15,0,71.0,204.0,1.7,15.0,238.0,215.62,172.08
2016,10,10,15,15,364.0,150.5,1.7,15.0,298.0,260.01,201.87
2016,10,10,15,30,657.0,97.0,1.7,15.0,358.0,268.33,196.79
2016,10,10,15,45,615.5,91.0,1.7,15.0,311.5,212.61,148.03
2016,10,10,16,0,574.0,85.0,1.7,15.0,265.0,161.28,104.79
2016,10,10,16,15,516.0,76.5,1.65,14.5,217.5,110.84,67.17
2016,10,10,16,30,458.0,68.0,1.6,14.0,170.0,67.44,42.43
2016,10,10,16,45,372.0,56.5,1.6,14.0,125.5,42.91,32.21
2016,10,10,17,0,286.0,45.0,1.6,14.0,81.0,34.93,24.39
2016,10,10,17,15,165.0,28.0,1.6,13.5,47.0,22.05,9.27
2016,10,10,17,30,44.0,11.0,1.6,13.0,13.0,10.48,0.0
2016,10,10,17,45,22.0,5.5,1.6,13.0,6.5,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,1.5,0.85,13.0,1.5,0.0,0.0
2016,10,11,6,30,0.0,3.0,0.9,13.0,3.0,2.86,0.0
2016,10,11,6,45,0.0,13.5,0.95,13.5,13.5,12.51,1.45
2016,10,11,7,0,0.0,24.0,1.0,14.0,24.0,22.27,12.61
2016,10,11,7,15,0.0,37.5,1.0,14.0,37.5,34.84,23.78
2016,10,11,7,30,0.0,51.0,1.0,14.0,51.0,48.06,35.35
2016,10,11,7,45,0.0,65.5,1.05,14.5,65.5,62.48,47.73
2016,10,11,8,0,0.0,80.0,1.1,15.0,80.0,76.85,59.82
2016,10,11,8,15,0.0,94.0,1.05,15.0,94.0,90.63,71.33
2016,10,11,8,30,0.0,108.0,1.0,15.0,108.0,104.39,82.65
2016,10,11,8,45,13.5,143.5,1.0,15.5,150.0,152.05,122.01
2016,10,11,9,0,27.0,179.0,1.0,16.0,192.0,200.81,161.22
2016,10,11,9,15,38.0,200.5,1.0,16.0,220.0,244.93,196.12
2016,10,11,9,30,49.0,222.0,1.0,16.0,248.0,277.9,221.72
2016,10,11,9,45,44.5,232.0,1.0,16.0,257.5,283.94,225.57
2016,10,11,10,0,40.0,242.0,1.0,16.0,267.0,289.77,229.43
2016,10,11,10,15,38.0,250.5,1.0,16.0,274.5,295.9,233.65
2016,10,11,10,30,36.0,259.0,1.0,16.0,282.0,301.92,237.79
2016,10,11,10,45,34.0,264.0,1.05,16.5,286.5,303.84,238.5
2016,10,11,11,0,32.0,269.0,1.1,17.0,291.0,305.7,239.23
2016,10,11,11,15,50.0,289.5,1.1,17.0,324.5,342.49,267.65
2016,10,11,11,30,68.0,310.0,1.1,17.0,358.0,378.59,295.02
2016,10,11,11,45,68.5,311.5,1.15,17.0,359.5,377.66,294.1
2016,10,11,12,0,69.0,313.0,1.2,17.0,361.0,376.48,293.29
2016,10,11,12,15,94.5,319.5,1.2,17.0,385.5,401.18,312.58
2016,10,11,12,30,120.0,326.0,1.2,17.0,410.0,433.71,337.27
2016,10,11,12,45,173.5,319.0,1.3,17.0,437.5,461.6,359.64
2016,10,11,13,0,227.0,312.0,1.4,17.0,465.0,485.74,379.02
2016,10,11,13,15,543.5,204.0,1.5,17.0,555.0,604.66,473.39
2016,10,11,13,30,860.0,96.0,1.6,17.0,645.0,682.82,534.26
2016,10,11,13,45,847.5,95.5,1.7,17.0,617.5,639.14,501.0
2016,10,11,14,0,835.0,95.0,1.8,17.0,590.0,591.55,465.06
2016,10,11,14,15,820.5,92.5,1.9,17.0,557.0,539.74,424.8
2016,10,11,14,30,806.0,90.0,2.0,17.0,524.0,487.32,382.69
2016,10,11,14,45,738.0,95.5,2.15,17.0,470.0,419.09,327.35
2016,10,11,15,0,670.0,101.0,2.3,17.0,416.0,354.83,274.0
2016,10,11,15,15,449.5,129.0,2.35,16.5,332.0,267.17,204.67
2016,10,11,15,30,229.0,157.0,2.4,16.0,248.0,203.5,156.74
2016,10,11,15,45,211.0,140.0,2.45,16.0,215.0,168.13,126.98
2016,10,11,16,0,193.0,123.0,2.5,16.0,182.0,134.88,99.43
2016,10,11,16,15,174.0,103.0,2.5,15.5,149.5,101.37,73.1
2016,10,11,16,30,155.0,83.0,2.5,15.0,117.0,70.47,51.15
2016,10,11,16,45,234.0,61.5,2.5,15.0,97.5,46.82,35.41
2016,10,11,17,0,313.0,40.0,2.5,15.0,78.0,32.26,21.83
2016,10,11,17,15,183.5,25.0,2.45,14.5,44.5,19.68,6.22
2016,10,11,17,30,54.0,10.0,2.4,14.0,11.0,9.53,0.0
2016,10,11,17,45,27.0,5.0,2.35,14.0,5.5,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,6,15,34.0,4.5,1.65,13.0,5.5,0.0,0.0
2016,10,12,6,30,68.0,9.0,1.5,13.0,11.0,33.67,0.0
2016,10,12,6,45,203.5,23.0,1.35,13.5,44.5,132.19,59.61
2016,10,12,7,0,339.0,37.0,1.2,14.0,78.0,229.08,177.23
2016,10,12,7,15,427.0,47.0,1.05,14.0,123.0,303.99,244.76
2016,10,12,7,30,515.0,57.0,0.9,14.0,168.0,386.57,314.68
2016,10,12,7,45,290.5,89.0,0.8,14.0,155.0,306.91,251.69
2016,10,12,8,0,66.0,121.0,0.7,14.0,142.0,177.93,144.8
2016,10,12,8,15,73.5,140.5,0.7,14.0,167.0,206.12,168.68
2016,10,12,8,30,81.0,160.0,0.7,14.0,192.0,234.62,191.59
2016,10,12,8,45,64.5,174.0,0.75,14.5,201.5,237.99,193.0
2016,10,12,9,0,48.0,188.0,0.8,15.0,211.0,240.32,193.56
2016,10,12,9,15,24.5,176.5,0.9,15.0,188.5,194.71,156.03
2016,10,12,9,30,1.0,165.0,1.0,15.0,166.0,161.52,128.24
2016,10,12,9,45,3.0,176.0,1.1,15.0,178.5,173.85,138.18
2016,10,12,10,0,5.0,187.0,1.2,15.0,191.0,186.26,147.98
2016,10,12,10,15,45.0,236.5,1.2,15.0,265.5,286.25,228.41
2016,10,12,10,30,85.0,286.0,1.2,15.0,340.0,377.09,298.83
2016,10,12,10,45,249.5,276.5,1.25,15.5,442.0,538.54,423.37
2016,10,12,11,0,414.0,267.0,1.3,16.0,544.0,684.44,530.13
2016,10,12,11,15,294.5,296.5,1.35,16.0,495.5,593.69,460.52
2016,10,12,11,30,175.0,326.0,1.4,16.0,447.0,502.96,391.53
2016,10,12,11,45,127.0,321.0,1.5,16.0,409.0,450.56,352.18
2016,10,12,12,0,79.0,316.0,1.6,16.0,371.0,388.31,304.45
2016,10,12,12,15,78.0,314.0,1.7,16.0,368.0,381.6,299.9
2016,10,12,12,30,77.0,312.0,1.8,16.0,365.0,374.72,294.89
2016,10,12,12,45,239.0,291.5,1.95,16.0,452.0,492.12,388.63
2016,10,12,13,0,401.0,271.0,2.1,16.0,539.0,580.13,457.29
2016,10,12,13,15,308.5,281.0,2.2,16.0,484.0,507.39,400.75
2016,10,12,13,30,216.0,291.0,2.3,16.0,429.0,433.88,343.86
2016,10,12,13,45,321.5,256.5,2.4,16.0,451.5,459.3,365.54
2016,10,12,14,0,427.0,222.0,2.5,16.0,474.0,474.0,377.55
2016,10,12,14,15,423.5,209.0,2.5,16.0,447.0,435.59,346.84
2016,10,12,14,30,420.0,196.0,2.5,16.0,420.0,396.69,315.35
2016,10,12,14,45,357.0,191.0,2.5,16.0,371.5,336.71,266.82
2016,10,12,15,0,294.0,186.0,2.5,16.0,323.0,285.84,225.29
2016,10,12,15,15,510.5,128.0,2.35,15.5,338.0,284.47,218.04
2016,10,12,15,30,727.0,70.0,2.2,15.0,353.0,259.41,187.29
2016,10,12,15,45,689.0,66.0,2.1,15.0,306.5,203.07,137.18
2016,10,12,16,0,651.0,62.0,2.0,15.0,260.0,148.09,90.49
2016,10,12,16,15,596.0,56.5,1.9,15.0,213.0,96.49,52.43
2016,10,12,16,30,541.0,51.0,1.8,15.0,166.0,51.28,28.91
2016,10,12,16,45,456.0,42.5,1.75,15.0,121.5,32.23,22.62
2016,10,12,17,0,371.0,34.0,1.7,15.0,77.0,26.82,17.09
2016,10,12,17,15,185.5,17.0,1.65,14.5,38.5,13.06,0.94
2016,10,12,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,15.5,1.45,14.0,15.5,14.38,0.4
2016,10,13,7,0,0.0,31.0,1.5,14.0,31.0,29.92,18.61
2016,10,13,7,15,0.0,49.5,1.55,14.0,49.5,49.61,36.03
2016,10,13,7,30,0.0,68.0,1.6,14.0,68.0,68.67,52.68
2016,10,13,7,45,2.0,86.5,1.65,14.5,87.5,88.65,69.8
2016,10,13,8,0,4.0,105.0,1.7,15.0,107.0,108.64,86.61
2016,10,13,8,15,9.0,122.0,1.7,15.0,126.0,129.01,103.7
2016,10,13,8,30,14.0,139.0,1.7,15.0,145.0,149.74,120.83
2016,10,13,8,45,32.0,163.5,1.7,15.0,178.0,200.28,162.54
2016,10,13,9,0,50.0,188.0,1.7,15.0,211.0,242.23,196.5
2016,10,13,9,15,25.0,174.5,1.75,15.0,186.0,193.08,155.46
2016,10,13,9,30,0.0,161.0,1.8,15.0,161.0,156.56,124.59
2016,10,13,9,45,3.5,176.0,1.9,15.5,178.0,174.42,138.83
2016,10,13,10,0,7.0,191.0,2.0,16.0,195.0,192.36,152.87
2016,10,13,10,15,82.5,242.0,2.0,16.0,294.0,325.93,261.14
2016,10,13,10,30,158.0,293.0,2.0,16.0,393.0,464.06,368.11
2016,10,13,10,45,154.5,302.5,2.05,16.0,403.0,469.41,370.75
2016,10,13,11,0,151.0,312.0,2.1,16.0,413.0,474.03,373.73
2016,10,13,11,15,110.5,309.5,2.1,16.0,384.0,418.89,330.53
2016,10,13,11,30,70.0,307.0,2.1,16.0,355.0,377.25,297.43
2016,10,13,11,45,72.0,307.5,2.15,16.0,357.0,376.48,297.07
2016,10,13,12,0,74.0,308.0,2.2,16.0,359.0,375.44,296.33
2016,10,13,12,15,37.0,215.0,2.2,16.0,240.5,243.41,192.85
2016,10,13,12,30,0.0,122.0,2.2,16.0,122.0,114.37,88.61
2016,10,13,12,45,22.5,200.5,2.25,16.0,215.5,213.57,169.57
2016,10,13,13,0,45.0,279.0,2.3,16.0,309.0,308.33,244.57
2016,10,13,13,15,67.0,282.0,2.3,16.0,325.0,323.58,256.78
2016,10,13,13,30,89.0,285.0,2.3,16.0,341.0,336.83,267.61
2016,10,13,13,45,110.5,275.5,2.35,16.0,342.0,335.13,266.81
2016,10,13,14,0,132.0,266.0,2.4,16.0,343.0,335.69,267.61
2016,10,13,14,15,151.0,250.0,2.45,16.0,333.5,321.27,256.44
2016,10,13,14,30,170.0,234.0,2.5,16.0,324.0,304.89,243.36
2016,10,13,14,45,103.0,207.0,2.55,16.0,260.5,237.42,189.39
2016,10,13,15,0,36.0,180.0,2.6,16.0,197.0,180.17,143.7
2016,10,13,15,15,49.5,167.0,2.65,16.0,188.0,168.89,134.34
2016,10,13,15,30,63.0,154.0,2.7,16.0,179.0,156.01,123.19
2016,10,13,15,45,55.0,134.5,2.75,16.0,154.0,131.65,103.05
2016,10,13,16,0,47.0,115.0,2.8,16.0,129.0,108.44,83.92
2016,10,13,16,15,36.5,95.0,2.75,16.0,104.5,85.86,65.53
2016,10,13,16,30,26.0,75.0,2.7,16.0,80.0,64.91,48.66
2016,10,13,16,45,13.0,54.5,2.65,16.0,57.0,48.4,36.47
2016,10,13,17,0,0.0,34.0,2.6,16.0,34.0,30.85,20.17
2016,10,13,17,15,0.0,17.0,2.6,15.5,17.0,15.78,0.09
2016,10,13,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,6,45,5.0,18.5,0.9,15.0,19.0,19.68,0.55
2016,10,14,7,0,10.0,37.0,0.8,15.0,38.0,43.5,29.3
2016,10,14,7,15,28.0,56.5,0.7,15.0,62.0,79.46,60.83
2016,10,14,7,30,46.0,76.0,0.6,15.0,86.0,112.15,89.27
2016,10,14,7,45,59.0,96.5,0.55,15.0,112.5,144.35,116.83
2016,10,14,8,0,72.0,117.0,0.5,15.0,139.0,177.26,144.37
2016,10,14,8,15,78.5,137.0,0.45,15.0,164.5,205.7,167.47
2016,10,14,8,30,85.0,157.0,0.4,15.0,190.0,234.32,190.15
2016,10,14,8,45,45.5,156.5,0.35,15.0,174.0,202.2,162.73
2016,10,14,9,0,6.0,156.0,0.3,15.0,158.0,158.99,126.36
2016,10,14,9,15,10.0,172.0,0.3,15.0,177.0,178.23,141.9
2016,10,14,9,30,14.0,188.0,0.3,15.0,196.0,197.62,157.05
2016,10,14,9,45,72.0,226.5,0.35,15.5,268.5,301.76,239.79
2016,10,14,10,0,130.0,265.0,0.4,16.0,341.0,409.89,321.43
2016,10,14,10,15,90.0,265.5,0.4,16.0,319.5,360.01,281.4
2016,10,14,10,30,50.0,266.0,0.4,16.0,298.0,323.08,252.14
2016,10,14,10,45,33.0,249.5,0.45,16.0,271.0,287.19,224.49
2016,10,14,11,0,16.0,233.0,0.5,16.0,244.0,240.93,188.47
2016,10,14,11,15,9.5,207.5,0.55,16.0,214.0,208.16,162.97
2016,10,14,11,30,3.0,182.0,0.6,16.0,184.0,176.26,137.77
2016,10,14,11,45,11.5,217.0,0.65,16.0,225.0,218.24,171.29
2016,10,14,12,0,20.0,252.0,0.7,16.0,266.0,260.04,203.88
2016,10,14,12,15,11.5,218.5,0.75,16.0,226.5,218.33,171.05
2016,10,14,12,30,3.0,185.0,0.8,16.0,187.0,177.81,139.16
2016,10,14,12,45,62.0,246.0,0.9,16.0,287.0,290.39,229.52
2016,10,14,13,0,121.0,307.0,1.0,16.0,387.0,401.03,314.55
2016,10,14,13,15,70.5,269.5,1.0,16.0,316.0,313.3,246.23
2016,10,14,13,30,20.0,232.0,1.0,16.0,245.0,232.89,183.34
2016,10,14,13,45,157.5,240.0,1.05,16.0,332.0,334.2,265.41
2016,10,14,14,0,295.0,248.0,1.1,16.0,419.0,416.15,328.61
2016,10,14,14,15,246.0,239.0,1.1,16.0,376.0,364.22,287.43
2016,10,14,14,30,197.0,230.0,1.1,16.0,333.0,313.57,247.83
2016,10,14,14,45,363.0,182.5,1.1,16.0,354.5,329.14,258.67
2016,10,14,15,0,529.0,135.0,1.1,16.0,376.0,326.15,251.81
2016,10,14,15,15,506.5,126.0,1.05,15.5,338.0,278.16,210.84
2016,10,14,15,30,484.0,117.0,1.0,15.0,300.0,232.04,171.05
2016,10,14,15,45,456.5,104.0,1.0,15.0,258.5,183.47,129.35
2016,10,14,16,0,429.0,91.0,1.0,15.0,217.0,137.88,91.48
2016,10,14,16,15,386.0,78.0,0.95,15.0,176.0,94.2,59.2
2016,10,14,16,30,343.0,65.0,0.9,15.0,135.0,55.67,37.14
2016,10,14,16,45,274.0,50.5,0.85,15.0,96.5,38.55,28.02
2016,10,14,17,0,205.0,36.0,0.8,15.0,58.0,28.0,17.69
2016,10,14,17,15,102.5,18.0,0.8,14.5,29.0,14.12,0.0
2016,10,14,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,6,45,0.0,13.5,2.85,14.0,13.5,12.52,0.0
2016,10,15,7,0,0.0,27.0,2.9,14.0,27.0,25.25,14.54
2016,10,15,7,15,0.0,44.5,2.95,14.0,44.5,43.83,31.07
2016,10,15,7,30,0.0,62.0,3.0,14.0,62.0,61.83,46.83
2016,10,15,7,45,0.0,80.5,3.15,14.5,80.5,80.75,63.09
2016,10,15,8,0,0.0,99.0,3.3,15.0,99.0,99.47,78.9
2016,10,15,8,15,3.5,115.5,3.45,15.0,117.0,118.15,94.66
2016,10,15,8,30,7.0,132.0,3.6,15.0,135.0,137.08,110.44
2016,10,15,8,45,3.5,116.5,3.8,15.0,118.0,115.45,92.06
2016,10,15,9,0,0.0,101.0,4.0,15.0,101.0,95.63,75.17
2016,10,15,9,15,70.5,166.5,4.15,15.0,203.0,231.81,190.11
2016,10,15,9,30,141.0,232.0,4.3,15.0,305.0,381.44,311.71
2016,10,15,9,45,139.5,247.5,4.5,15.5,324.0,398.3,323.49
2016,10,15,10,0,138.0,263.0,4.7,16.0,343.0,414.5,335.07
2016,10,15,10,15,88.0,258.5,4.75,16.0,310.5,350.17,282.33
2016,10,15,10,30,38.0,254.0,4.8,16.0,278.0,298.83,239.52
2016,10,15,10,45,32.0,253.5,4.9,16.0,274.0,290.99,232.92
2016,10,15,11,0,26.0,253.0,5.0,16.0,270.0,270.86,216.49
2016,10,15,11,15,22.5,250.0,5.05,16.0,265.0,263.48,210.35
2016,10,15,11,30,19.0,247.0,5.1,16.0,260.0,256.24,204.34
2016,10,15,11,45,20.5,251.0,5.15,16.0,265.0,260.6,207.82
2016,10,15,12,0,22.0,255.0,5.2,16.0,270.0,264.85,211.22
2016,10,15,12,15,11.0,172.5,5.25,16.0,180.0,172.47,136.67
2016,10,15,12,30,0.0,90.0,5.3,16.0,90.0,83.93,64.03
2016,10,15,12,45,0.0,52.5,5.35,16.0,52.5,48.89,35.11
2016,10,15,13,0,0.0,15.0,5.4,16.0,15.0,13.95,6.02
2016,10,15,13,15,0.0,27.0,5.4,16.0,27.0,25.11,15.37
2016,10,15,13,30,0.0,39.0,5.4,16.0,39.0,36.28,24.74
2016,10,15,13,45,0.0,27.0,5.45,16.5,27.0,25.1,15.38
2016,10,15,14,0,0.0,15.0,5.5,17.0,15.0,13.93,6.03
2016,10,15,14,15,0.0,35.0,5.3,16.5,35.0,32.53,21.7
2016,10,15,14,30,0.0,55.0,5.1,16.0,55.0,51.16,37.46
2016,10,15,14,45,0.0,45.0,4.95,16.0,45.0,41.83,29.7
2016,10,15,15,0,0.0,35.0,4.8,16.0,35.0,32.51,21.92
2016,10,15,15,15,0.0,39.0,4.5,16.0,39.0,36.22,25.14
2016,10,15,15,30,0.0,43.0,4.2,16.0,43.0,39.94,28.35
2016,10,15,15,45,0.0,37.0,3.95,16.0,37.0,34.35,23.65
2016,10,15,16,0,0.0,31.0,3.7,16.0,31.0,28.76,18.89
2016,10,15,16,15,0.0,25.0,3.5,16.0,25.0,23.18,14.09
2016,10,15,16,30,0.0,19.0,3.3,16.0,19.0,17.61,9.23
2016,10,15,16,45,0.0,13.0,3.15,16.0,13.0,12.04,4.81
2016,10,15,17,0,0.0,7.0,3.0,16.0,7.0,6.48,0.0
2016,10,15,17,15,0.0,3.5,2.8,16.0,3.5,3.24,0.0
2016,10,15,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,6,45,178.5,16.0,1.6,13.5,34.5,108.94,0.0
2016,10,16,7,0,357.0,32.0,1.6,14.0,69.0,230.19,173.32
2016,10,16,7,15,451.0,40.0,1.65,14.0,113.5,305.49,245.31
2016,10,16,7,30,545.0,48.0,1.7,14.0,158.0,389.03,318.11
2016,10,16,7,45,275.5,75.0,1.75,14.5,131.0,278.6,230.12
2016,10,16,8,0,6.0,102.0,1.8,15.0,104.0,107.31,85.21
2016,10,16,8,15,11.0,119.0,1.85,15.0,123.0,127.74,102.76
2016,10,16,8,30,16.0,136.0,1.9,15.0,142.0,148.52,120.01
2016,10,16,8,45,12.0,146.0,1.95,15.5,150.5,154.78,124.52
2016,10,16,9,0,8.0,156.0,2.0,16.0,159.0,160.99,128.93
2016,10,16,9,15,19.5,179.0,2.05,16.0,189.0,194.15,156.02
2016,10,16,9,30,31.0,202.0,2.1,16.0,219.0,240.19,193.02
2016,10,16,9,45,26.5,208.5,2.15,16.0,223.5,229.68,183.93
2016,10,16,10,0,22.0,215.0,2.2,16.0,228.0,231.59,184.97
2016,10,16,10,15,50.5,245.5,2.25,16.0,276.5,302.23,241.6
2016,10,16,10,30,79.0,276.0,2.3,16.0,325.0,360.76,287.54
2016,10,16,10,45,61.0,274.0,2.35,16.0,312.5,340.22,270.41
2016,10,16,11,0,43.0,272.0,2.4,16.0,300.0,319.78,253.7
2016,10,16,11,15,43.5,276.5,2.4,16.0,305.5,323.04,256.11
2016,10,16,11,30,44.0,281.0,2.4,16.0,311.0,326.16,258.34
2016,10,16,11,45,238.0,274.0,2.45,16.5,435.0,505.0,400.65
2016,10,16,12,0,432.0,267.0,2.5,17.0,559.0,663.12,520.01
2016,10,16,12,15,429.5,266.5,2.6,17.0,555.0,647.73,507.75
2016,10,16,12,30,427.0,266.0,2.7,17.0,551.0,630.69,495.49
2016,10,16,12,45,445.0,254.0,2.8,17.0,547.0,616.08,485.52
2016,10,16,13,0,463.0,242.0,2.9,17.0,543.0,598.9,473.42
2016,10,16,13,15,448.5,238.5,3.05,17.0,522.5,565.03,448.08
2016,10,16,13,30,434.0,235.0,3.2,17.0,502.0,530.78,422.11
2016,10,16,13,45,217.0,154.0,3.35,17.0,287.5,289.27,233.01
2016,10,16,14,0,0.0,73.0,3.5,17.0,73.0,67.98,50.95
2016,10,16,14,15,3.5,122.5,3.6,16.5,124.5,116.13,91.21
2016,10,16,14,30,7.0,172.0,3.7,16.0,176.0,163.65,130.6
2016,10,16,14,45,3.5,148.0,3.8,16.0,150.0,138.99,110.55
2016,10,16,15,0,0.0,124.0,3.9,16.0,124.0,114.98,91.0
2016,10,16,15,15,0.0,103.5,3.9,16.0,103.5,95.88,75.31
2016,10,16,15,30,0.0,83.0,3.9,16.0,83.0,76.97,59.61
2016,10,16,15,45,0.0,71.0,3.95,16.0,71.0,65.87,50.35
2016,10,16,16,0,0.0,59.0,4.0,16.0,59.0,54.85,41.02
2016,10,16,16,15,0.0,47.5,3.95,16.0,47.5,44.14,31.83
2016,10,16,16,30,0.0,36.0,3.9,16.0,36.0,33.43,22.53
2016,10,16,16,45,0.0,25.0,3.9,16.0,25.0,23.19,14.44
2016,10,16,17,0,0.0,14.0,3.9,16.0,14.0,12.97,4.79
2016,10,16,17,15,0.0,7.0,3.85,15.5,7.0,6.48,0.0
2016,10,16,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,6,45,128.5,18.5,1.45,14.5,31.5,88.83,0.0
2016,10,17,7,0,257.0,37.0,1.5,15.0,63.0,189.65,140.33
2016,10,17,7,15,357.0,47.5,1.45,15.0,105.5,264.43,211.08
2016,10,17,7,30,457.0,58.0,1.4,15.0,148.0,350.21,284.91
2016,10,17,7,45,527.5,64.0,1.4,15.0,195.0,420.94,344.71
2016,10,17,8,0,598.0,70.0,1.4,15.0,242.0,495.84,405.66
2016,10,17,8,15,639.5,75.0,1.4,15.0,287.5,553.34,450.92
2016,10,17,8,30,681.0,80.0,1.4,15.0,333.0,611.77,494.97
2016,10,17,8,45,713.0,83.0,1.4,15.5,376.0,660.97,529.06
2016,10,17,9,0,745.0,86.0,1.4,16.0,419.0,705.72,559.02
2016,10,17,9,15,765.0,89.0,1.4,16.0,457.0,743.84,584.64
2016,10,17,9,30,785.0,92.0,1.4,16.0,495.0,779.91,608.49
2016,10,17,9,45,799.5,94.0,1.45,16.0,527.5,807.81,626.94
2016,10,17,10,0,814.0,96.0,1.5,16.0,560.0,832.96,643.51
2016,10,17,10,15,824.0,97.5,1.5,16.0,585.5,850.62,654.34
2016,10,17,10,30,834.0,99.0,1.5,16.0,611.0,865.06,663.1
2016,10,17,10,45,840.0,100.5,1.55,16.5,629.5,872.62,666.67
2016,10,17,11,0,846.0,102.0,1.6,17.0,648.0,876.71,668.07
2016,10,17,11,15,849.5,103.0,1.65,17.0,659.0,874.51,666.6
2016,10,17,11,30,853.0,104.0,1.7,17.0,670.0,868.79,662.94
2016,10,17,11,45,852.5,104.5,1.75,17.0,673.0,855.58,654.28
2016,10,17,12,0,852.0,105.0,1.8,17.0,676.0,839.01,643.46
2016,10,17,12,15,850.5,104.5,1.8,17.0,671.5,817.22,628.61
2016,10,17,12,30,849.0,104.0,1.8,17.0,667.0,792.32,611.66
2016,10,17,12,45,851.0,100.5,1.8,17.0,656.0,763.78,592.17
2016,10,17,13,0,853.0,97.0,1.8,17.0,645.0,732.2,570.49
2016,10,17,13,15,845.5,96.0,1.8,17.0,625.5,693.79,543.6
2016,10,17,13,30,838.0,95.0,1.8,17.0,606.0,653.23,513.32
2016,10,17,13,45,826.5,93.5,1.85,17.0,579.5,607.77,479.0
2016,10,17,14,0,815.0,92.0,1.9,17.0,553.0,560.95,442.71
2016,10,17,14,15,800.0,90.0,1.9,16.5,520.0,510.69,403.28
2016,10,17,14,30,785.0,88.0,1.9,16.0,487.0,459.93,362.13
2016,10,17,14,45,763.5,85.5,1.9,16.0,448.5,405.74,316.35
2016,10,17,15,0,742.0,83.0,1.9,16.0,410.0,352.29,269.91
2016,10,17,15,15,713.0,79.5,1.85,16.0,367.0,294.95,219.45
2016,10,17,15,30,684.0,76.0,1.8,16.0,324.0,241.17,171.41
2016,10,17,15,45,643.5,70.5,1.8,16.0,278.5,185.84,123.24
2016,10,17,16,0,603.0,65.0,1.8,16.0,233.0,134.67,81.07
2016,10,17,16,15,539.0,58.5,1.7,15.5,187.0,85.39,47.04
2016,10,17,16,30,475.0,52.0,1.6,15.0,141.0,43.7,32.91
2016,10,17,16,45,370.5,42.0,1.55,15.0,98.5,32.97,22.94
2016,10,17,17,0,266.0,32.0,1.5,15.0,56.0,26.18,15.07
2016,10,17,17,15,133.0,16.0,1.5,14.5,28.0,12.66,0.0
2016,10,17,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,6,45,155.5,16.5,1.85,13.5,31.5,97.88,0.0
2016,10,18,7,0,311.0,33.0,1.9,14.0,63.0,208.44,153.08
2016,10,18,7,15,412.0,42.0,1.95,14.0,107.0,286.24,229.33
2016,10,18,7,30,513.0,51.0,2.0,14.0,151.0,372.79,305.02
2016,10,18,7,45,572.0,58.0,2.05,14.5,197.5,439.55,361.97
2016,10,18,8,0,631.0,65.0,2.1,15.0,244.0,509.73,419.37
2016,10,18,8,15,672.0,69.5,2.1,15.0,290.0,567.26,465.39
2016,10,18,8,30,713.0,74.0,2.1,15.0,336.0,625.64,509.69
2016,10,18,8,45,741.0,77.5,2.1,15.0,379.0,669.67,541.42
2016,10,18,9,0,769.0,81.0,2.1,15.0,422.0,716.68,574.74
2016,10,18,9,15,789.5,83.5,2.1,15.0,460.0,755.06,601.09
2016,10,18,9,30,810.0,86.0,2.1,15.0,498.0,791.36,625.63
2016,10,18,9,45,840.0,82.5,2.1,15.5,534.0,826.0,647.52
2016,10,18,10,0,870.0,79.0,2.1,16.0,570.0,851.05,662.39
2016,10,18,10,15,879.5,80.0,2.05,16.0,596.5,868.28,672.59
2016,10,18,10,30,889.0,81.0,2.0,16.0,623.0,882.16,680.57
2016,10,18,10,45,899.5,80.5,2.0,16.5,643.0,891.66,684.86
2016,10,18,11,0,910.0,80.0,2.0,17.0,663.0,897.58,686.85
2016,10,18,11,15,914.0,80.5,2.0,17.0,674.5,895.3,684.7
2016,10,18,11,30,918.0,81.0,2.0,17.0,686.0,889.32,680.25
2016,10,18,11,45,921.0,80.0,2.05,17.0,690.5,877.07,672.18
2016,10,18,12,0,924.0,79.0,2.1,17.0,695.0,861.17,661.74
2016,10,18,12,15,923.0,79.0,2.15,17.0,690.5,839.56,647.41
2016,10,18,12,30,922.0,79.0,2.2,17.0,686.0,814.57,630.76
2016,10,18,12,45,917.5,79.0,2.3,17.0,673.5,783.68,610.26
2016,10,18,13,0,913.0,79.0,2.4,17.0,661.0,749.86,587.51
2016,10,18,13,15,906.0,78.0,2.5,17.0,641.0,710.48,560.47
2016,10,18,13,30,899.0,77.0,2.6,17.0,621.0,668.75,529.96
2016,10,18,13,45,886.5,77.0,2.75,17.0,593.5,622.57,494.77
2016,10,18,14,0,874.0,77.0,2.9,17.0,566.0,574.91,457.35
2016,10,18,14,15,860.0,75.0,2.95,17.0,532.5,523.21,415.39
2016,10,18,14,30,846.0,73.0,3.0,17.0,499.0,470.75,371.55
2016,10,18,14,45,824.0,72.0,3.1,17.0,459.5,414.93,323.86
2016,10,18,15,0,802.0,71.0,3.2,17.0,420.0,359.79,275.35
2016,10,18,15,15,775.0,67.5,3.25,16.5,376.0,301.66,223.87
2016,10,18,15,30,748.0,64.0,3.3,16.0,332.0,245.39,173.27
2016,10,18,15,45,708.0,60.0,3.35,16.0,285.5,188.39,122.96
2016,10,18,16,0,668.0,56.0,3.4,16.0,239.0,135.4,79.06
2016,10,18,16,15,607.0,50.5,3.45,15.5,191.5,81.33,41.68
2016,10,18,16,30,546.0,45.0,3.5,15.0,144.0,36.61,26.62
2016,10,18,16,45,441.5,36.0,3.55,15.0,100.5,27.75,18.33
2016,10,18,17,0,337.0,27.0,3.6,15.0,57.0,21.6,10.93
2016,10,18,17,15,168.5,13.5,3.6,14.5,28.5,12.87,0.0
2016,10,18,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
