Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,6,45,190.5,13.5,1.35,13.5,31.5,107.47,0.0
2016,10,19,7,0,381.0,27.0,1.4,14.0,63.0,234.16,168.9
2016,10,19,7,15,475.5,35.0,1.4,14.0,107.0,309.52,246.41
2016,10,19,7,30,570.0,43.0,1.4,14.0,151.0,389.06,316.43
2016,10,19,7,45,627.0,48.0,1.45,14.5,198.0,454.86,372.37
2016,10,19,8,0,684.0,53.0,1.5,15.0,245.0,523.55,428.15
2016,10,19,8,15,720.5,56.5,1.4,15.0,290.5,578.84,471.0
2016,10,19,8,30,757.0,60.0,1.3,15.0,336.0,634.46,511.07
2016,10,19,8,45,781.0,63.5,1.2,15.5,378.0,680.6,541.66
2016,10,19,9,0,805.0,67.0,1.1,16.0,420.0,725.46,570.2
2016,10,19,9,15,823.0,69.0,1.05,16.0,458.0,761.94,593.58
2016,10,19,9,30,841.0,71.0,1.0,16.0,496.0,789.23,610.19
2016,10,19,9,45,851.5,73.5,1.0,16.5,527.5,815.15,625.3
2016,10,19,10,0,862.0,76.0,1.0,17.0,559.0,838.1,638.26
2016,10,19,10,15,871.0,77.5,0.95,17.0,585.0,855.37,647.76
2016,10,19,10,30,880.0,79.0,0.9,17.0,611.0,869.32,655.1
2016,10,19,10,45,885.0,80.0,0.9,17.5,629.0,875.71,657.13
2016,10,19,11,0,890.0,81.0,0.9,18.0,647.0,878.55,657.04
2016,10,19,11,15,893.5,81.5,0.9,18.0,658.5,875.9,654.73
2016,10,19,11,30,897.0,82.0,0.9,18.0,670.0,869.63,650.26
2016,10,19,11,45,899.0,81.5,0.95,18.0,673.5,857.34,642.79
2016,10,19,12,0,901.0,81.0,1.0,18.0,677.0,841.53,633.11
2016,10,19,12,15,899.5,81.0,1.1,18.0,672.5,819.97,620.31
2016,10,19,12,30,898.0,81.0,1.2,18.0,668.0,795.15,605.2
2016,10,19,12,45,893.0,80.5,1.3,18.5,655.5,764.0,584.43
2016,10,19,13,0,888.0,80.0,1.4,19.0,643.0,730.06,561.53
2016,10,19,13,15,881.5,79.5,1.5,19.0,623.0,692.47,536.8
2016,10,19,13,30,875.0,79.0,1.6,19.0,603.0,652.54,508.32
2016,10,19,13,45,864.0,77.5,1.75,19.0,576.0,606.73,474.61
2016,10,19,14,0,853.0,76.0,1.9,19.0,549.0,559.4,438.55
2016,10,19,14,15,839.0,74.5,1.95,18.5,516.0,509.28,399.42
2016,10,19,14,30,825.0,73.0,2.0,18.0,483.0,458.4,358.24
2016,10,19,14,45,776.5,75.0,2.15,18.0,436.5,395.97,306.54
2016,10,19,15,0,728.0,77.0,2.3,18.0,390.0,336.97,256.31
2016,10,19,15,15,624.0,87.0,2.35,17.5,335.5,271.17,201.51
2016,10,19,15,30,520.0,97.0,2.4,17.0,281.0,217.03,156.7
2016,10,19,15,45,490.5,87.0,2.45,17.0,241.0,169.24,115.4
2016,10,19,16,0,461.0,77.0,2.5,17.0,201.0,124.61,78.79
2016,10,19,16,15,417.0,65.0,2.55,16.5,160.5,80.55,47.83
2016,10,19,16,30,373.0,53.0,2.6,16.0,120.0,41.77,30.97
2016,10,19,16,45,300.0,40.0,2.65,16.0,82.5,31.55,21.42
2016,10,19,17,0,227.0,27.0,2.7,16.0,45.0,21.75,10.34
2016,10,19,17,15,113.5,13.5,2.75,15.5,22.5,12.87,0.0
2016,10,19,17,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,6,45,186.0,13.0,0.7,15.0,30.0,88.08,0.0
2016,10,20,7,0,372.0,26.0,0.7,15.0,60.0,228.34,160.03
2016,10,20,7,15,469.5,34.0,0.7,15.0,104.0,304.39,239.34
2016,10,20,7,30,567.0,42.0,0.7,15.0,148.0,385.07,309.21
2016,10,20,7,45,627.0,47.0,0.7,15.5,195.0,452.31,365.02
2016,10,20,8,0,687.0,52.0,0.7,16.0,242.0,522.72,420.63
2016,10,20,8,15,724.5,55.5,0.7,16.0,288.0,578.64,463.46
2016,10,20,8,30,762.0,59.0,0.7,16.0,334.0,634.95,503.77
2016,10,20,8,45,788.0,62.0,0.7,16.5,376.5,681.99,535.11
2016,10,20,9,0,814.0,65.0,0.7,17.0,419.0,727.84,564.75
2016,10,20,9,15,832.5,67.0,0.75,17.5,457.0,758.06,583.57
2016,10,20,9,30,851.0,69.0,0.8,18.0,495.0,792.69,605.33
2016,10,20,9,45,866.5,69.5,0.85,18.5,528.0,820.44,622.1
2016,10,20,10,0,882.0,70.0,0.9,19.0,561.0,845.37,636.94
2016,10,20,10,15,891.0,71.0,0.95,19.0,586.5,862.23,647.6
2016,10,20,10,30,900.0,72.0,1.0,19.0,612.0,875.7,656.2
2016,10,20,10,45,905.0,73.0,1.1,19.5,630.5,882.16,659.85
2016,10,20,11,0,910.0,74.0,1.2,20.0,649.0,885.0,661.26
2016,10,20,11,15,913.0,74.5,1.3,20.0,660.0,881.83,660.05
2016,10,20,11,30,916.0,75.0,1.4,20.0,671.0,874.99,656.52
2016,10,20,11,45,915.5,76.0,1.55,20.0,674.0,862.11,649.62
2016,10,20,12,0,915.0,77.0,1.7,20.0,677.0,845.69,640.27
2016,10,20,12,15,913.5,76.5,1.85,20.0,672.5,823.31,626.73
2016,10,20,12,30,912.0,76.0,2.0,20.0,668.0,797.63,610.76
2016,10,20,12,45,908.5,75.5,2.15,20.0,656.0,767.27,591.28
2016,10,20,13,0,905.0,75.0,2.3,20.0,644.0,733.98,569.45
2016,10,20,13,15,898.5,74.5,2.4,20.0,624.0,695.87,543.53
2016,10,20,13,30,892.0,74.0,2.5,20.0,604.0,655.39,513.92
2016,10,20,13,45,882.0,72.5,2.6,20.0,577.0,609.57,479.11
2016,10,20,14,0,872.0,71.0,2.7,20.0,550.0,562.11,442.04
2016,10,20,14,15,858.5,69.5,2.75,19.5,517.0,511.48,401.99
2016,10,20,14,30,845.0,68.0,2.8,19.0,484.0,460.04,359.89
2016,10,20,14,45,825.5,66.0,2.85,19.0,445.5,405.1,313.01
2016,10,20,15,0,806.0,64.0,2.9,19.0,407.0,349.5,264.3
2016,10,20,15,15,778.5,61.0,2.95,19.0,364.0,291.8,213.05
2016,10,20,15,30,751.0,58.0,3.0,19.0,321.0,236.01,162.98
2016,10,20,15,45,710.5,54.5,3.1,19.0,274.5,179.6,113.87
2016,10,20,16,0,670.0,51.0,3.2,19.0,228.0,127.22,71.4
2016,10,20,16,15,608.0,45.5,3.25,18.5,181.5,76.01,37.66
2016,10,20,16,30,546.0,40.0,3.3,18.0,135.0,32.49,22.61
2016,10,20,16,45,438.0,32.0,3.35,17.5,92.5,24.54,15.21
2016,10,20,17,0,330.0,24.0,3.4,17.0,50.0,19.17,7.63
2016,10,20,17,15,165.0,12.0,3.4,16.5,25.0,11.44,0.0
2016,10,20,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,175.5,13.0,2.65,14.5,28.5,83.5,0.0
2016,10,21,7,0,351.0,26.0,2.6,15.0,57.0,217.87,149.62
2016,10,21,7,15,451.0,34.5,2.5,15.0,100.5,294.92,234.02
2016,10,21,7,30,551.0,43.0,2.4,15.0,144.0,380.94,310.02
2016,10,21,7,45,608.5,49.0,2.35,15.5,190.0,442.21,363.11
2016,10,21,8,0,666.0,55.0,2.3,16.0,236.0,511.37,419.87
2016,10,21,8,15,446.5,97.5,2.2,16.0,228.5,439.64,361.71
2016,10,21,8,30,227.0,140.0,2.1,16.0,221.0,338.26,277.86
2016,10,21,8,45,512.0,104.5,2.05,16.5,316.5,530.35,433.67
2016,10,21,9,0,797.0,69.0,2.0,17.0,412.0,717.7,572.27
2016,10,21,9,15,816.0,71.0,1.95,17.0,450.0,754.57,595.61
2016,10,21,9,30,835.0,73.0,1.9,17.0,488.0,789.25,618.35
2016,10,21,9,45,850.5,74.0,1.9,17.5,520.5,810.26,630.4
2016,10,21,10,0,866.0,75.0,1.9,18.0,553.0,835.43,645.43
2016,10,21,10,15,762.5,112.5,1.95,18.0,548.0,805.54,623.63
2016,10,21,10,30,659.0,150.0,2.0,18.0,543.0,766.82,596.11
2016,10,21,10,45,518.0,204.0,2.05,18.5,518.5,698.61,544.0
2016,10,21,11,0,377.0,258.0,2.1,19.0,494.0,620.45,483.13
2016,10,21,11,15,507.0,218.0,2.2,19.0,542.0,695.87,541.55
2016,10,21,11,30,637.0,178.0,2.3,19.0,590.0,760.27,590.09
2016,10,21,11,45,594.5,194.0,2.45,19.0,580.0,730.02,567.44
2016,10,21,12,0,552.0,210.0,2.6,19.0,570.0,694.78,541.85
2016,10,21,12,15,598.0,192.5,2.75,19.0,580.0,702.17,548.89
2016,10,21,12,30,644.0,175.0,2.9,19.0,590.0,701.67,549.86
2016,10,21,12,45,757.5,132.0,3.1,19.0,611.0,719.35,565.59
2016,10,21,13,0,871.0,89.0,3.3,19.0,632.0,722.08,568.81
2016,10,21,13,15,864.0,88.0,3.45,19.0,612.0,684.16,541.72
2016,10,21,13,30,857.0,87.0,3.6,19.0,592.0,644.02,511.27
2016,10,21,13,45,845.5,85.5,3.75,19.0,565.5,600.41,477.32
2016,10,21,14,0,834.0,84.0,3.9,19.0,539.0,553.06,439.63
2016,10,21,14,15,819.5,82.0,3.95,18.5,506.0,502.54,398.96
2016,10,21,14,30,805.0,80.0,4.0,18.0,473.0,451.43,356.5
2016,10,21,14,45,785.0,77.0,4.05,18.0,434.5,396.79,309.32
2016,10,21,15,0,765.0,74.0,4.1,18.0,396.0,342.7,261.4
2016,10,21,15,15,736.0,71.0,4.05,17.5,353.5,286.82,211.71
2016,10,21,15,30,707.0,68.0,4.0,17.0,311.0,233.1,163.46
2016,10,21,15,45,667.0,62.5,4.0,17.0,265.5,175.42,113.12
2016,10,21,16,0,627.0,57.0,4.0,17.0,220.0,123.61,70.95
2016,10,21,16,15,560.5,51.0,3.9,16.5,174.0,74.11,38.45
2016,10,21,16,30,494.0,45.0,3.8,16.0,128.0,34.27,24.32
2016,10,21,16,45,382.5,35.0,3.75,16.0,86.5,27.43,17.68
2016,10,21,17,0,271.0,25.0,3.7,16.0,45.0,20.31,7.4
2016,10,21,17,15,135.5,12.5,3.65,15.5,22.5,11.91,0.0
2016,10,21,17,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,6,45,25.5,14.5,2.8,13.0,17.0,24.11,0.0
2016,10,22,7,0,51.0,29.0,2.8,13.0,34.0,64.83,40.09
2016,10,22,7,15,79.5,48.5,2.8,13.0,60.5,105.93,82.2
2016,10,22,7,30,108.0,68.0,2.8,13.0,87.0,147.38,119.49
2016,10,22,7,45,126.0,87.5,2.8,13.5,116.5,184.44,152.09
2016,10,22,8,0,144.0,107.0,2.8,14.0,146.0,222.47,184.71
2016,10,22,8,15,157.5,125.0,2.7,14.0,174.5,256.31,213.31
2016,10,22,8,30,171.0,143.0,2.6,14.0,203.0,290.66,241.64
2016,10,22,8,45,90.0,146.5,2.55,14.5,178.5,225.03,185.36
2016,10,22,9,0,9.0,150.0,2.5,15.0,154.0,156.41,125.88
2016,10,22,9,15,8.5,160.0,2.4,15.0,164.0,165.38,133.06
2016,10,22,9,30,8.0,170.0,2.3,15.0,174.0,174.45,140.1
2016,10,22,9,45,7.5,176.5,2.25,15.5,180.5,179.75,143.8
2016,10,22,10,0,7.0,183.0,2.2,16.0,187.0,185.16,147.56
2016,10,22,10,15,23.0,212.5,2.2,16.0,226.0,229.47,183.49
2016,10,22,10,30,39.0,242.0,2.2,16.0,265.0,287.42,229.53
2016,10,22,10,45,135.0,263.5,2.25,16.0,347.0,406.32,324.85
2016,10,22,11,0,231.0,285.0,2.3,16.0,429.0,511.26,406.42
2016,10,22,11,15,131.0,270.5,2.3,16.0,352.5,404.87,321.85
2016,10,22,11,30,31.0,256.0,2.3,16.0,276.0,288.35,228.47
2016,10,22,11,45,27.0,251.0,2.35,16.5,269.0,266.73,211.34
2016,10,22,12,0,23.0,246.0,2.4,17.0,262.0,257.04,203.25
2016,10,22,12,15,23.0,244.0,2.45,17.0,259.5,253.8,200.76
2016,10,22,12,30,23.0,242.0,2.5,17.0,257.0,250.55,198.28
2016,10,22,12,45,83.5,265.0,2.55,17.0,317.0,326.0,259.3
2016,10,22,13,0,144.0,288.0,2.6,17.0,377.0,396.44,314.87
2016,10,22,13,15,311.0,248.5,2.65,16.5,433.0,467.67,373.41
2016,10,22,13,30,478.0,209.0,2.7,16.0,489.0,525.29,419.95
2016,10,22,13,45,678.0,145.0,2.75,16.0,522.0,560.02,447.64
2016,10,22,14,0,878.0,81.0,2.8,16.0,555.0,570.43,455.24
2016,10,22,14,15,756.0,99.0,2.8,16.0,489.5,485.48,386.74
2016,10,22,14,30,634.0,117.0,2.8,16.0,424.0,407.88,323.62
2016,10,22,14,45,722.5,93.5,2.8,16.0,416.0,384.79,301.17
2016,10,22,15,0,811.0,70.0,2.8,16.0,408.0,352.53,268.94
2016,10,22,15,15,782.0,67.0,2.8,16.0,364.0,294.27,216.6
2016,10,22,15,30,753.0,64.0,2.8,16.0,320.0,238.08,165.79
2016,10,22,15,45,711.0,59.5,2.8,16.0,272.5,180.58,115.59
2016,10,22,16,0,669.0,55.0,2.8,16.0,225.0,127.35,72.53
2016,10,22,16,15,601.5,48.5,2.7,15.5,177.5,72.76,36.63
2016,10,22,16,30,534.0,42.0,2.6,15.0,130.0,31.87,22.29
2016,10,22,16,45,416.5,33.0,2.55,14.5,87.0,25.83,16.34
2016,10,22,17,0,299.0,24.0,2.5,14.0,44.0,19.57,5.66
2016,10,22,17,15,149.5,12.0,2.45,14.0,22.0,11.44,0.0
2016,10,22,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,6,45,63.0,14.0,1.05,13.0,19.0,38.64,0.0
2016,10,23,7,0,126.0,28.0,1.1,13.0,38.0,114.14,70.96
2016,10,23,7,15,176.0,45.0,1.05,13.0,70.0,157.63,123.82
2016,10,23,7,30,226.0,62.0,1.0,13.0,102.0,212.32,172.89
2016,10,23,7,45,254.5,79.0,1.0,13.0,136.5,258.21,213.16
2016,10,23,8,0,283.0,96.0,1.0,13.0,171.0,305.77,253.59
2016,10,23,8,15,307.0,110.5,1.05,13.0,205.5,348.37,288.94
2016,10,23,8,30,331.0,125.0,1.1,13.0,240.0,391.84,324.03
2016,10,23,8,45,426.0,124.5,1.15,13.5,292.5,483.21,395.98
2016,10,23,9,0,521.0,124.0,1.2,14.0,345.0,566.25,459.15
2016,10,23,9,15,444.5,155.0,1.3,14.0,355.5,554.6,447.68
2016,10,23,9,30,368.0,186.0,1.4,14.0,366.0,523.24,422.23
2016,10,23,9,45,311.0,211.0,1.5,14.0,370.0,510.19,410.69
2016,10,23,10,0,254.0,236.0,1.6,14.0,374.0,493.68,396.22
2016,10,23,10,15,315.0,236.5,1.7,14.0,415.5,546.27,437.46
2016,10,23,10,30,376.0,237.0,1.8,14.0,457.0,598.69,477.51
2016,10,23,10,45,525.5,195.5,1.9,14.0,514.5,692.56,549.94
2016,10,23,11,0,675.0,154.0,2.0,14.0,572.0,777.56,612.94
2016,10,23,11,15,679.0,156.5,2.05,14.0,583.0,777.63,612.08
2016,10,23,11,30,683.0,159.0,2.1,14.0,594.0,774.75,610.08
2016,10,23,11,45,618.0,182.5,2.2,14.5,578.0,733.91,579.08
2016,10,23,12,0,553.0,206.0,2.3,15.0,562.0,688.0,543.74
2016,10,23,12,15,591.5,191.0,2.35,15.0,569.0,691.76,547.64
2016,10,23,12,30,630.0,176.0,2.4,15.0,576.0,687.99,545.64
2016,10,23,12,45,656.5,163.0,2.45,15.0,572.5,672.99,535.07
2016,10,23,13,0,683.0,150.0,2.5,15.0,569.0,654.11,521.46
2016,10,23,13,15,571.0,181.0,2.5,15.0,524.0,579.68,463.37
2016,10,23,13,30,459.0,212.0,2.5,15.0,479.0,514.89,412.1
2016,10,23,13,45,445.0,204.0,2.55,15.0,453.0,475.98,381.88
2016,10,23,14,0,431.0,196.0,2.6,15.0,427.0,437.13,350.95
2016,10,23,14,15,536.0,155.0,2.55,15.0,423.5,425.91,341.31
2016,10,23,14,30,641.0,114.0,2.5,15.0,420.0,406.28,323.19
2016,10,23,14,45,468.0,137.0,2.45,15.0,350.5,321.3,253.82
2016,10,23,15,0,295.0,160.0,2.4,15.0,281.0,253.07,198.97
2016,10,23,15,15,280.0,145.0,2.35,14.5,250.0,215.78,167.27
2016,10,23,15,30,265.0,130.0,2.3,14.0,219.0,179.97,136.45
2016,10,23,15,45,249.0,112.0,2.25,14.0,185.5,142.98,104.75
2016,10,23,16,0,233.0,94.0,2.2,14.0,152.0,107.93,75.82
2016,10,23,16,15,205.5,76.0,2.05,14.0,119.0,74.31,50.94
2016,10,23,16,30,178.0,58.0,1.9,14.0,86.0,46.27,34.95
2016,10,23,16,45,123.5,40.5,1.8,14.0,57.0,32.9,22.22
2016,10,23,17,0,69.0,23.0,1.7,14.0,28.0,19.11,3.62
2016,10,23,17,15,34.5,11.5,1.65,13.5,14.0,10.96,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,6.0,4.2,15.0,6.0,5.72,0.0
2016,10,24,7,0,0.0,12.0,4.3,15.0,12.0,11.12,1.38
2016,10,24,7,15,0.0,23.0,4.3,15.0,23.0,21.34,11.8
2016,10,24,7,30,0.0,34.0,4.3,15.0,34.0,31.57,20.88
2016,10,24,7,45,0.0,46.0,4.35,15.0,46.0,42.75,30.66
2016,10,24,8,0,0.0,58.0,4.4,15.0,58.0,54.41,40.76
2016,10,24,8,15,0.0,70.5,4.45,15.0,70.5,66.76,51.32
2016,10,24,8,30,0.0,83.0,4.5,15.0,83.0,79.08,61.73
2016,10,24,8,45,0.0,44.0,4.55,15.0,44.0,40.87,29.24
2016,10,24,9,0,0.0,5.0,4.6,15.0,5.0,4.63,0.0
2016,10,24,9,15,3.5,85.0,4.6,15.0,87.0,82.19,64.15
2016,10,24,9,30,7.0,165.0,4.6,15.0,169.0,168.53,135.88
2016,10,24,9,45,3.5,133.0,4.7,15.0,135.0,130.49,103.95
2016,10,24,10,0,0.0,101.0,4.8,15.0,101.0,94.76,73.99
2016,10,24,10,15,4.5,148.5,4.8,15.0,151.5,146.28,116.72
2016,10,24,10,30,9.0,196.0,4.8,15.0,202.0,199.02,159.81
2016,10,24,10,45,10.5,204.0,4.85,15.0,211.0,207.85,166.77
2016,10,24,11,0,12.0,212.0,4.9,15.0,220.0,216.66,173.79
2016,10,24,11,15,6.0,166.5,4.85,15.0,170.5,164.2,130.76
2016,10,24,11,30,0.0,121.0,4.8,15.0,121.0,113.79,89.14
2016,10,24,11,45,0.0,114.5,4.8,15.0,114.5,107.4,83.89
2016,10,24,12,0,0.0,108.0,4.8,15.0,108.0,101.09,78.67
2016,10,24,12,15,0.0,120.5,4.7,15.0,120.5,113.09,88.59
2016,10,24,12,30,0.0,133.0,4.6,15.0,133.0,125.1,98.5
2016,10,24,12,45,0.0,104.0,4.6,15.0,104.0,97.18,75.51
2016,10,24,13,0,0.0,75.0,4.6,15.0,75.0,69.87,52.92
2016,10,24,13,15,0.0,60.5,4.6,15.0,60.5,56.32,41.69
2016,10,24,13,30,0.0,46.0,4.6,15.0,46.0,42.79,30.41
2016,10,24,13,45,0.0,32.0,4.65,15.0,32.0,29.74,19.48
2016,10,24,14,0,0.0,18.0,4.7,15.0,18.0,16.72,8.51
2016,10,24,14,15,0.0,13.0,4.55,15.0,13.0,12.07,4.59
2016,10,24,14,30,0.0,8.0,4.4,15.0,8.0,7.42,0.66
2016,10,24,14,45,0.0,7.5,4.3,15.0,7.5,6.96,0.28
2016,10,24,15,0,0.0,7.0,4.2,15.0,7.0,6.49,0.0
2016,10,24,15,15,0.0,6.0,3.95,15.0,6.0,5.56,0.0
2016,10,24,15,30,0.0,5.0,3.7,15.0,5.0,4.63,0.0
2016,10,24,15,45,0.0,4.0,3.5,15.0,4.0,3.7,0.0
2016,10,24,16,0,0.0,3.0,3.3,15.0,3.0,2.78,0.0
2016,10,24,16,15,0.0,2.5,3.1,15.0,2.5,2.31,0.0
2016,10,24,16,30,0.0,2.0,2.9,15.0,2.0,1.85,0.0
2016,10,24,16,45,0.0,1.0,2.75,15.0,1.0,0.92,0.0
2016,10,24,17,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,10.0,2.8,15.0,10.0,9.53,0.0
2016,10,25,7,0,0.0,20.0,2.9,15.0,20.0,18.71,5.29
2016,10,25,7,15,3.5,39.0,2.9,15.0,39.5,42.2,28.7
2016,10,25,7,30,7.0,58.0,2.9,15.0,59.0,64.52,48.44
2016,10,25,7,45,19.0,77.0,2.9,15.0,81.5,98.28,77.67
2016,10,25,8,0,31.0,96.0,2.9,15.0,104.0,127.05,102.56
2016,10,25,8,15,38.0,114.0,2.9,15.0,126.0,151.81,123.66
2016,10,25,8,30,45.0,132.0,2.9,15.0,148.0,176.92,144.72
2016,10,25,8,45,22.5,114.0,2.95,15.0,122.0,135.73,109.73
2016,10,25,9,0,0.0,96.0,3.0,15.0,96.0,91.17,71.59
2016,10,25,9,15,0.0,67.5,3.05,15.0,67.5,62.8,47.64
2016,10,25,9,30,0.0,39.0,3.1,15.0,39.0,36.24,25.13
2016,10,25,9,45,0.0,29.5,3.2,15.5,29.5,27.4,17.56
2016,10,25,10,0,0.0,20.0,3.3,16.0,20.0,18.58,10.04
2016,10,25,10,15,0.0,26.5,3.4,16.0,26.5,24.63,15.1
2016,10,25,10,30,0.0,33.0,3.5,16.0,33.0,30.68,20.15
2016,10,25,10,45,0.0,90.5,3.6,16.0,90.5,84.35,64.81
2016,10,25,11,0,0.0,148.0,3.7,16.0,148.0,140.85,111.12
2016,10,25,11,15,0.0,148.0,3.75,16.0,148.0,140.59,110.75
2016,10,25,11,30,0.0,148.0,3.8,16.0,148.0,140.38,110.52
2016,10,25,11,45,13.5,197.5,3.85,16.0,206.0,200.86,160.03
2016,10,25,12,0,27.0,247.0,3.9,16.0,264.0,261.58,208.93
2016,10,25,12,15,21.0,235.0,3.85,16.0,248.5,243.28,193.98
2016,10,25,12,30,15.0,223.0,3.8,16.0,233.0,225.46,179.6
2016,10,25,12,45,7.5,157.5,3.8,16.0,162.5,154.3,122.08
2016,10,25,13,0,0.0,92.0,3.8,16.0,92.0,85.76,65.83
2016,10,25,13,15,0.0,89.0,3.75,16.0,89.0,82.94,63.63
2016,10,25,13,30,0.0,86.0,3.7,16.0,86.0,80.13,61.39
2016,10,25,13,45,0.0,121.5,3.7,16.0,121.5,113.67,89.27
2016,10,25,14,0,0.0,157.0,3.7,16.0,157.0,147.3,117.07
2016,10,25,14,15,0.0,146.5,3.65,16.0,146.5,137.05,108.82
2016,10,25,14,30,0.0,136.0,3.6,16.0,136.0,126.88,100.67
2016,10,25,14,45,0.0,107.0,3.55,16.0,107.0,99.57,78.23
2016,10,25,15,0,0.0,78.0,3.5,16.0,78.0,72.58,55.81
2016,10,25,15,15,0.0,69.0,3.45,16.0,69.0,64.2,48.88
2016,10,25,15,30,0.0,60.0,3.4,16.0,60.0,55.79,41.83
2016,10,25,15,45,0.0,50.5,3.4,16.0,50.5,46.93,34.32
2016,10,25,16,0,0.0,41.0,3.4,16.0,41.0,38.08,26.72
2016,10,25,16,15,0.0,31.5,3.4,16.0,31.5,29.23,19.04
2016,10,25,16,30,0.0,22.0,3.4,16.0,22.0,20.4,12.09
2016,10,25,16,45,0.0,14.0,3.4,16.0,14.0,12.97,5.08
2016,10,25,17,0,0.0,6.0,3.4,16.0,6.0,5.55,0.0
2016,10,25,17,15,0.0,3.0,3.4,15.5,3.0,2.86,0.0
2016,10,25,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,26,6,45,130.0,12.0,2.7,14.5,21.0,62.91,0.0
2016,10,26,7,0,260.0,24.0,2.8,15.0,42.0,165.08,79.55
2016,10,26,7,15,373.5,33.5,2.8,15.0,82.5,251.23,195.48
2016,10,26,7,30,487.0,43.0,2.8,15.0,123.0,340.73,276.15
2016,10,26,7,45,554.0,49.5,2.85,15.0,168.0,408.69,336.25
2016,10,26,8,0,621.0,56.0,2.9,15.0,213.0,480.83,397.65
2016,10,26,8,15,664.0,60.5,2.9,15.0,258.0,537.93,444.97
2016,10,26,8,30,707.0,65.0,2.9,15.0,303.0,592.49,488.28
2016,10,26,8,45,736.5,68.0,2.95,15.0,344.5,639.75,523.94
2016,10,26,9,0,766.0,71.0,3.0,15.0,386.0,686.1,558.14
2016,10,26,9,15,469.5,139.0,3.0,15.0,337.5,551.81,451.6
2016,10,26,9,30,173.0,207.0,3.0,15.0,289.0,376.81,307.4
2016,10,26,9,45,86.5,185.0,3.05,15.5,226.5,266.16,216.63
2016,10,26,10,0,0.0,163.0,3.1,16.0,164.0,158.54,125.9
2016,10,26,10,15,19.0,198.0,3.1,16.0,209.5,210.99,169.18
2016,10,26,10,30,38.0,233.0,3.1,16.0,255.0,277.02,222.29
2016,10,26,10,45,24.5,219.5,3.15,16.0,234.0,236.54,189.12
2016,10,26,11,0,11.0,206.0,3.2,16.0,213.0,209.77,167.06
2016,10,26,11,15,66.5,247.5,3.2,16.0,289.0,311.63,250.06
2016,10,26,11,30,122.0,289.0,3.2,16.0,365.0,414.1,330.97
2016,10,26,11,45,122.5,290.0,3.2,16.0,366.5,411.28,328.17
2016,10,26,12,0,123.0,291.0,3.2,16.0,368.0,407.99,325.5
2016,10,26,12,15,497.5,188.5,3.15,16.0,497.5,606.09,486.55
2016,10,26,12,30,872.0,86.0,3.1,16.0,627.0,761.56,604.34
2016,10,26,12,45,859.0,89.0,3.05,16.0,613.0,729.23,579.56
2016,10,26,13,0,846.0,92.0,3.0,16.0,599.0,698.18,557.1
2016,10,26,13,15,839.0,90.5,2.9,16.0,580.0,660.2,527.75
2016,10,26,13,30,832.0,89.0,2.8,16.0,561.0,620.11,496.11
2016,10,26,13,45,817.5,89.0,2.75,16.0,534.0,575.31,460.38
2016,10,26,14,0,803.0,89.0,2.7,16.0,507.0,529.41,423.0
2016,10,26,14,15,787.5,86.5,2.6,16.0,475.0,479.66,381.62
2016,10,26,14,30,772.0,84.0,2.5,16.0,443.0,429.51,338.87
2016,10,26,14,45,745.5,82.0,2.4,16.0,404.5,375.46,292.07
2016,10,26,15,0,719.0,80.0,2.3,16.0,366.0,321.45,244.36
2016,10,26,15,15,686.0,76.0,2.15,16.0,324.0,266.27,195.19
2016,10,26,15,30,653.0,72.0,2.0,16.0,282.0,213.78,148.31
2016,10,26,15,45,600.0,67.0,1.9,16.0,237.0,160.03,102.66
2016,10,26,16,0,547.0,62.0,1.8,16.0,192.0,111.93,65.23
2016,10,26,16,15,469.5,54.0,1.7,15.5,147.5,65.91,36.69
2016,10,26,16,30,392.0,46.0,1.6,15.0,103.0,36.33,25.96
2016,10,26,16,45,196.0,37.0,1.55,15.0,65.5,28.93,18.11
2016,10,26,17,0,0.0,28.0,1.5,15.0,28.0,24.1,0.0
2016,10,26,17,15,0.0,14.0,1.45,14.5,14.0,13.34,0.0
2016,10,26,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,27,6,45,13.0,11.5,3.3,15.0,12.5,16.08,0.0
2016,10,27,7,0,26.0,23.0,3.4,15.0,25.0,43.4,13.56
2016,10,27,7,15,70.5,40.5,3.45,15.0,51.0,91.15,67.87
2016,10,27,7,30,115.0,58.0,3.5,15.0,77.0,146.98,117.47
2016,10,27,7,45,136.5,77.0,3.55,15.0,106.5,176.74,144.59
2016,10,27,8,0,158.0,96.0,3.6,15.0,136.0,216.78,179.54
2016,10,27,8,15,172.0,114.0,3.4,15.0,165.0,251.53,209.17
2016,10,27,8,30,186.0,132.0,3.2,15.0,194.0,286.72,238.42
2016,10,27,8,45,93.0,129.5,3.05,15.0,160.5,217.74,179.53
2016,10,27,9,0,0.0,127.0,2.9,15.0,127.0,124.84,99.63
2016,10,27,9,15,15.0,155.0,2.7,15.0,162.5,166.0,134.14
2016,10,27,9,30,30.0,183.0,2.5,15.0,198.0,219.66,178.05
2016,10,27,9,45,18.0,179.0,2.3,15.0,188.5,192.08,154.65
2016,10,27,10,0,6.0,175.0,2.1,15.0,179.0,176.54,141.25
2016,10,27,10,15,3.0,152.0,1.95,15.0,154.0,148.87,118.35
2016,10,27,10,30,0.0,129.0,1.8,15.0,129.0,122.42,96.42
2016,10,27,10,45,0.0,76.5,1.7,15.5,76.5,71.25,54.0
2016,10,27,11,0,0.0,24.0,1.6,16.0,24.0,22.31,13.1
2016,10,27,11,15,1.0,102.5,1.55,16.0,103.5,96.73,74.97
2016,10,27,11,30,2.0,181.0,1.5,16.0,183.0,175.28,138.58
2016,10,27,11,45,2.5,182.0,1.45,16.0,184.0,176.28,139.1
2016,10,27,12,0,3.0,183.0,1.4,16.0,185.0,177.29,139.88
2016,10,27,12,15,5.0,190.5,1.25,15.5,194.0,185.95,147.08
2016,10,27,12,30,7.0,198.0,1.1,15.0,203.0,194.47,154.14
2016,10,27,12,45,4.5,188.0,1.0,15.0,191.5,182.16,144.19
2016,10,27,13,0,2.0,178.0,0.9,15.0,180.0,170.14,134.55
2016,10,27,13,15,5.0,183.0,0.75,15.0,186.5,176.65,139.93
2016,10,27,13,30,8.0,188.0,0.6,15.0,193.0,182.87,144.94
2016,10,27,13,45,4.0,140.0,0.5,15.0,142.5,133.66,105.3
2016,10,27,14,0,0.0,92.0,0.4,15.0,92.0,85.75,66.28
2016,10,27,14,15,0.0,97.5,0.4,15.0,97.5,90.9,70.83
2016,10,27,14,30,0.0,103.0,0.4,15.0,103.0,95.99,75.19
2016,10,27,14,45,0.0,115.5,0.4,15.0,115.5,107.49,84.86
2016,10,27,15,0,0.0,128.0,0.4,15.0,128.0,118.65,94.22
2016,10,27,15,15,0.0,112.5,0.45,15.0,112.5,103.91,82.16
2016,10,27,15,30,0.0,97.0,0.5,15.0,97.0,89.3,70.12
2016,10,27,15,45,0.0,81.5,0.55,15.0,81.5,74.82,57.98
2016,10,27,16,0,0.0,66.0,0.6,15.0,66.0,60.49,45.76
2016,10,27,16,15,0.0,50.0,0.6,15.0,50.0,45.9,33.14
2016,10,27,16,30,0.0,34.0,0.6,15.0,34.0,31.58,21.83
2016,10,27,16,45,0.0,21.5,0.65,15.0,21.5,19.95,10.55
2016,10,27,17,0,0.0,9.0,0.7,15.0,9.0,8.34,0.0
2016,10,27,17,15,0.0,4.5,0.75,15.0,4.5,4.29,0.0
2016,10,27,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,5.5,0.25,15.0,5.5,5.24,0.0
2016,10,28,7,0,0.0,11.0,0.3,15.0,11.0,10.19,0.0
2016,10,28,7,15,0.0,24.0,0.3,15.0,24.0,22.28,12.28
2016,10,28,7,30,0.0,37.0,0.3,15.0,37.0,34.63,23.39
2016,10,28,7,45,0.0,52.0,0.3,15.0,52.0,49.97,36.74
2016,10,28,8,0,0.0,67.0,0.3,15.0,67.0,65.13,49.79
2016,10,28,8,15,0.0,82.5,0.3,15.0,82.5,80.74,63.03
2016,10,28,8,30,0.0,98.0,0.3,15.0,98.0,96.29,75.98
2016,10,28,8,45,0.0,112.5,0.35,15.0,112.5,110.67,87.79
2016,10,28,9,0,0.0,127.0,0.4,15.0,127.0,125.05,99.45
2016,10,28,9,15,27.5,160.0,0.45,15.0,173.0,192.19,154.8
2016,10,28,9,30,55.0,193.0,0.5,15.0,219.0,252.31,202.92
2016,10,28,9,45,224.5,196.0,0.6,15.0,312.0,418.32,335.91
2016,10,28,10,0,394.0,199.0,0.7,15.0,405.0,563.24,446.2
2016,10,28,10,15,414.5,205.0,0.8,15.0,431.0,602.6,473.46
2016,10,28,10,30,435.0,211.0,0.9,15.0,457.0,627.11,491.34
2016,10,28,10,45,301.5,243.0,1.05,15.0,416.5,536.25,422.38
2016,10,28,11,0,168.0,275.0,1.2,15.0,376.0,444.28,351.26
2016,10,28,11,15,146.0,280.0,1.3,15.0,368.5,427.83,338.93
2016,10,28,11,30,124.0,285.0,1.4,15.0,361.0,411.15,325.78
2016,10,28,11,45,86.5,274.0,1.5,15.5,327.0,352.65,279.69
2016,10,28,12,0,49.0,263.0,1.6,16.0,293.0,307.25,243.34
2016,10,28,12,15,43.5,256.5,1.6,16.0,283.5,293.27,232.5
2016,10,28,12,30,38.0,250.0,1.6,16.0,274.0,279.62,221.76
2016,10,28,12,45,27.0,232.0,1.65,16.0,248.5,242.49,192.47
2016,10,28,13,0,16.0,214.0,1.7,16.0,223.0,215.47,171.02
2016,10,28,13,15,12.0,200.5,1.65,16.0,207.0,198.48,157.56
2016,10,28,13,30,8.0,187.0,1.6,16.0,191.0,181.95,144.4
2016,10,28,13,45,5.5,176.5,1.6,16.0,179.5,169.64,134.67
2016,10,28,14,0,3.0,166.0,1.6,16.0,168.0,157.63,125.15
2016,10,28,14,15,1.5,119.0,1.55,15.5,120.0,111.87,88.1
2016,10,28,14,30,0.0,72.0,1.5,15.0,72.0,67.0,51.1
2016,10,28,14,45,0.0,89.0,1.45,15.0,89.0,82.84,64.58
2016,10,28,15,0,0.0,106.0,1.4,15.0,106.0,98.42,77.73
2016,10,28,15,15,0.0,93.5,1.25,15.0,93.5,86.63,67.94
2016,10,28,15,30,0.0,81.0,1.1,15.0,81.0,74.92,58.16
2016,10,28,15,45,0.0,68.0,1.0,15.0,68.0,62.85,47.93
2016,10,28,16,0,0.0,55.0,0.9,15.0,55.0,50.88,37.64
2016,10,28,16,15,0.0,42.0,0.85,14.5,42.0,39.01,27.38
2016,10,28,16,30,0.0,29.0,0.8,14.0,29.0,26.92,17.82
2016,10,28,16,45,0.0,18.0,0.75,14.0,18.0,16.69,7.72
2016,10,28,17,0,0.0,7.0,0.7,14.0,7.0,6.48,0.0
2016,10,28,17,15,0.0,3.5,0.7,14.0,3.5,3.34,0.0
2016,10,28,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
