Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,6,45,6.0,10.5,1.55,15.0,11.0,12.35,0.0
2016,10,29,7,0,12.0,21.0,1.6,15.0,22.0,29.13,0.34
2016,10,29,7,15,59.0,38.5,1.7,15.0,47.0,83.53,60.71
2016,10,29,7,30,106.0,56.0,1.8,15.0,72.0,130.79,103.55
2016,10,29,7,45,128.0,75.0,1.9,15.0,101.0,169.52,137.85
2016,10,29,8,0,150.0,94.0,2.0,15.0,130.0,209.39,172.5
2016,10,29,8,15,162.5,112.5,2.05,15.0,159.0,243.45,201.49
2016,10,29,8,30,175.0,131.0,2.1,15.0,188.0,277.84,230.05
2016,10,29,8,45,186.0,148.0,2.2,15.5,216.0,309.33,255.24
2016,10,29,9,0,197.0,165.0,2.3,16.0,244.0,340.84,279.9
2016,10,29,9,15,309.0,164.5,2.35,16.0,301.5,441.19,361.2
2016,10,29,9,30,421.0,164.0,2.4,16.0,359.0,547.7,444.51
2016,10,29,9,45,629.5,120.0,2.5,16.0,434.5,677.66,545.16
2016,10,29,10,0,838.0,76.0,2.6,16.0,510.0,800.52,633.88
2016,10,29,10,15,849.0,77.5,2.6,16.0,535.5,811.66,639.76
2016,10,29,10,30,860.0,79.0,2.6,16.0,561.0,826.55,649.41
2016,10,29,10,45,867.0,80.0,2.65,16.0,579.5,834.14,654.26
2016,10,29,11,0,874.0,81.0,2.7,16.0,598.0,838.31,656.86
2016,10,29,11,15,878.0,81.5,2.65,16.0,609.0,835.86,654.22
2016,10,29,11,30,882.0,82.0,2.6,16.0,620.0,829.91,649.29
2016,10,29,11,45,883.5,82.5,2.6,16.5,623.5,818.41,639.75
2016,10,29,12,0,885.0,83.0,2.6,17.0,627.0,803.49,627.97
2016,10,29,12,15,883.5,82.5,2.55,17.0,622.5,781.74,612.29
2016,10,29,12,30,882.0,82.0,2.5,17.0,618.0,756.84,594.47
2016,10,29,12,45,481.0,171.5,2.5,17.0,463.0,539.53,429.96
2016,10,29,13,0,80.0,261.0,2.5,17.0,308.0,315.08,249.98
2016,10,29,13,15,46.5,228.5,2.45,16.5,255.5,255.22,203.48
2016,10,29,13,30,13.0,196.0,2.4,16.0,203.0,193.87,154.35
2016,10,29,13,45,71.5,210.5,2.35,16.0,247.0,245.19,196.81
2016,10,29,14,0,130.0,225.0,2.3,16.0,291.0,290.55,233.19
2016,10,29,14,15,143.0,210.0,2.25,16.0,278.0,273.69,219.33
2016,10,29,14,30,156.0,195.0,2.2,16.0,265.0,255.48,204.24
2016,10,29,14,45,113.5,176.0,2.2,16.0,224.5,210.97,168.12
2016,10,29,15,0,71.0,157.0,2.2,16.0,184.0,169.48,134.59
2016,10,29,15,15,65.5,139.5,2.15,16.0,162.0,146.46,115.43
2016,10,29,15,30,60.0,122.0,2.1,16.0,140.0,124.17,96.73
2016,10,29,15,45,51.5,103.0,2.1,16.0,117.0,100.91,77.33
2016,10,29,16,0,43.0,84.0,2.1,16.0,94.0,78.91,59.12
2016,10,29,16,15,30.5,65.0,2.0,15.5,71.5,58.09,42.36
2016,10,29,16,30,18.0,46.0,1.9,15.0,49.0,40.2,29.06
2016,10,29,16,45,9.0,28.5,1.85,15.0,30.0,25.53,14.22
2016,10,29,17,0,0.0,11.0,1.8,15.0,11.0,10.2,0.0
2016,10,29,17,15,0.0,5.5,1.85,15.0,5.5,5.24,0.0
2016,10,29,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,30,6,45,5.0,10.5,4.25,15.0,10.5,11.95,0.0
2016,10,30,7,0,10.0,21.0,4.3,15.0,21.0,28.7,0.0
2016,10,30,7,15,68.0,41.0,4.3,15.0,50.0,93.68,67.98
2016,10,30,7,30,126.0,61.0,4.3,15.0,79.0,159.1,126.75
2016,10,30,7,45,167.0,79.5,4.3,15.5,113.5,208.59,170.42
2016,10,30,8,0,208.0,98.0,4.3,16.0,148.0,261.12,215.76
2016,10,30,8,15,242.0,114.0,4.3,16.0,183.5,308.25,256.07
2016,10,30,8,30,276.0,130.0,4.3,16.0,219.0,357.25,297.01
2016,10,30,8,45,318.0,136.5,4.35,16.0,252.0,401.03,333.34
2016,10,30,9,0,360.0,143.0,4.4,16.0,285.0,446.71,370.55
2016,10,30,9,15,428.5,144.5,4.3,16.0,329.5,521.96,430.36
2016,10,30,9,30,497.0,146.0,4.2,16.0,374.0,585.62,479.96
2016,10,30,9,45,618.0,127.5,4.15,16.0,431.0,675.11,549.37
2016,10,30,10,0,739.0,109.0,4.1,16.0,488.0,760.34,611.95
2016,10,30,10,15,752.0,111.0,4.05,16.0,513.5,779.33,624.3
2016,10,30,10,30,765.0,113.0,4.0,16.0,539.0,795.44,634.97
2016,10,30,10,45,774.5,114.0,4.0,16.0,557.5,800.26,637.63
2016,10,30,11,0,784.0,115.0,4.0,16.0,576.0,806.28,641.38
2016,10,30,11,15,789.0,116.0,4.0,16.0,586.5,805.27,640.1
2016,10,30,11,30,794.0,117.0,4.0,16.0,597.0,800.97,636.62
2016,10,30,11,45,793.5,118.0,4.0,16.0,600.0,788.93,627.6
2016,10,30,12,0,793.0,119.0,4.0,16.0,603.0,773.77,616.47
2016,10,30,12,15,791.0,118.5,4.0,16.0,598.0,752.82,601.16
2016,10,30,12,30,789.0,118.0,4.0,16.0,593.0,729.02,583.82
2016,10,30,12,45,788.0,115.5,4.05,16.0,582.0,701.08,563.44
2016,10,30,13,0,787.0,113.0,4.1,16.0,571.0,670.51,539.94
2016,10,30,13,15,778.5,111.5,4.0,16.0,551.5,633.6,510.71
2016,10,30,13,30,770.0,110.0,3.9,16.0,532.0,595.79,480.31
2016,10,30,13,45,682.5,123.5,3.85,16.0,484.0,525.64,423.92
2016,10,30,14,0,595.0,137.0,3.8,16.0,436.0,460.25,370.69
2016,10,30,14,15,353.5,164.5,3.65,16.0,339.0,333.54,268.26
2016,10,30,14,30,112.0,192.0,3.5,16.0,242.0,233.43,187.24
2016,10,30,14,45,400.5,137.5,3.4,16.0,293.5,288.05,227.68
2016,10,30,15,0,689.0,83.0,3.3,16.0,345.0,307.62,234.19
2016,10,30,15,15,652.5,78.5,3.25,16.0,303.5,253.13,185.34
2016,10,30,15,30,616.0,74.0,3.2,16.0,262.0,201.78,139.59
2016,10,30,15,45,561.5,68.0,3.15,16.0,218.0,149.66,95.65
2016,10,30,16,0,507.0,62.0,3.1,16.0,174.0,103.43,60.34
2016,10,30,16,15,421.0,53.5,3.05,15.5,131.0,59.89,34.48
2016,10,30,16,30,335.0,45.0,3.0,15.0,88.0,36.4,25.69
2016,10,30,16,45,196.5,31.0,2.95,15.0,53.5,24.35,12.76
2016,10,30,17,0,58.0,17.0,2.9,15.0,19.0,16.2,0.0
2016,10,30,17,15,29.0,8.5,2.9,15.0,9.5,8.1,0.0
2016,10,30,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,3.5,1.65,14.0,3.5,3.34,0.0
2016,10,31,7,0,0.0,7.0,1.7,14.0,7.0,6.48,0.0
2016,10,31,7,15,0.0,16.0,1.8,14.0,16.0,14.83,5.93
2016,10,31,7,30,0.0,25.0,1.9,14.0,25.0,23.19,13.73
2016,10,31,7,45,0.0,35.5,2.05,14.5,35.5,32.96,22.29
2016,10,31,8,0,0.0,46.0,2.2,15.0,46.0,42.74,30.78
2016,10,31,8,15,0.0,57.0,2.3,15.0,57.0,53.0,39.62
2016,10,31,8,30,0.0,68.0,2.4,15.0,68.0,63.79,48.81
2016,10,31,8,45,0.0,78.0,2.55,15.0,78.0,73.54,57.01
2016,10,31,9,0,0.0,88.0,2.7,15.0,88.0,83.3,65.13
2016,10,31,9,15,13.0,131.0,2.75,15.0,137.0,138.43,111.5
2016,10,31,9,30,26.0,174.0,2.8,15.0,186.0,195.33,158.46
2016,10,31,9,45,128.0,197.5,2.9,15.0,262.0,327.96,268.53
2016,10,31,10,0,230.0,221.0,3.0,15.0,338.0,439.29,358.31
2016,10,31,10,15,127.0,216.0,3.05,15.0,281.0,347.08,281.95
2016,10,31,10,30,24.0,211.0,3.1,15.0,224.0,228.89,184.0
2016,10,31,10,45,27.0,220.5,3.2,15.0,235.5,240.44,193.49
2016,10,31,11,0,30.0,230.0,3.3,15.0,247.0,263.92,212.2
2016,10,31,11,15,15.0,193.0,3.4,15.0,201.5,199.32,159.56
2016,10,31,11,30,0.0,156.0,3.5,15.0,156.0,148.68,117.84
2016,10,31,11,45,6.0,183.5,3.6,15.5,187.5,180.95,144.15
2016,10,31,12,0,12.0,211.0,3.7,16.0,219.0,213.15,170.0
2016,10,31,12,15,40.5,237.0,3.75,16.0,262.0,270.25,216.58
2016,10,31,12,30,69.0,263.0,3.8,16.0,305.0,317.03,254.34
2016,10,31,12,45,34.5,155.0,3.9,16.0,176.0,176.23,140.88
2016,10,31,13,0,0.0,47.0,4.0,16.0,47.0,43.72,31.01
2016,10,31,13,15,0.0,51.0,4.05,16.0,51.0,47.44,34.22
2016,10,31,13,30,0.0,55.0,4.1,16.0,55.0,51.17,37.39
2016,10,31,13,45,0.0,39.0,4.15,16.0,39.0,36.25,24.93
2016,10,31,14,0,0.0,23.0,4.2,16.0,23.0,21.36,12.42
2016,10,31,14,15,0.0,28.5,4.2,15.5,28.5,26.47,16.82
2016,10,31,14,30,0.0,34.0,4.2,15.0,34.0,31.58,21.25
2016,10,31,14,45,0.0,19.5,4.2,15.0,19.5,18.09,9.8
2016,10,31,15,0,0.0,5.0,4.2,15.0,5.0,4.63,0.0
2016,10,31,15,15,0.0,4.0,4.1,15.0,4.0,3.7,0.0
2016,10,31,15,30,0.0,3.0,4.0,15.0,3.0,2.78,0.0
2016,10,31,15,45,0.0,2.5,3.9,15.0,2.5,2.31,0.0
2016,10,31,16,0,0.0,2.0,3.8,15.0,2.0,1.85,0.0
2016,10,31,16,15,0.0,1.5,3.7,15.0,1.5,1.39,0.0
2016,10,31,16,30,0.0,1.0,3.6,15.0,1.0,0.92,0.0
2016,10,31,16,45,0.0,0.5,3.5,15.0,0.5,0.46,0.0
2016,10,31,17,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,6,45,71.0,10.0,1.95,13.5,13.5,36.84,0.0
2016,11,1,7,0,142.0,20.0,1.9,14.0,27.0,99.99,0.0
2016,11,1,7,15,273.0,32.0,1.85,14.0,64.5,196.23,143.36
2016,11,1,7,30,404.0,44.0,1.8,14.0,102.0,291.09,233.08
2016,11,1,7,45,484.5,51.5,1.8,14.5,146.0,363.64,296.64
2016,11,1,8,0,565.0,59.0,1.8,15.0,190.0,441.33,361.86
2016,11,1,8,15,615.5,64.5,1.8,15.0,234.0,501.71,411.8
2016,11,1,8,30,666.0,70.0,1.8,15.0,278.0,563.71,461.21
2016,11,1,8,45,701.5,73.5,1.85,15.0,320.0,613.55,499.47
2016,11,1,9,0,737.0,77.0,1.9,15.0,362.0,658.98,532.85
2016,11,1,9,15,760.5,80.0,1.8,15.0,399.5,698.15,559.86
2016,11,1,9,30,784.0,83.0,1.7,15.0,437.0,735.47,584.87
2016,11,1,9,45,804.0,84.5,1.65,15.0,469.0,766.01,604.95
2016,11,1,10,0,824.0,86.0,1.6,15.0,501.0,794.0,623.0
2016,11,1,10,15,835.0,87.5,1.55,15.0,526.5,811.71,633.65
2016,11,1,10,30,846.0,89.0,1.5,15.0,552.0,826.25,642.16
2016,11,1,10,45,852.0,90.5,1.45,15.5,570.0,833.28,644.32
2016,11,1,11,0,858.0,92.0,1.4,16.0,588.0,836.88,644.27
2016,11,1,11,15,862.0,92.5,1.3,16.0,598.5,834.15,640.57
2016,11,1,11,30,866.0,93.0,1.2,16.0,609.0,827.93,634.64
2016,11,1,11,45,866.5,93.0,1.2,16.0,612.0,814.82,625.5
2016,11,1,12,0,867.0,93.0,1.2,16.0,615.0,798.37,614.24
2016,11,1,12,15,865.0,93.0,1.15,16.0,610.0,776.71,598.86
2016,11,1,12,30,863.0,93.0,1.1,16.0,605.0,751.96,581.44
2016,11,1,12,45,861.0,91.0,1.1,16.0,593.0,722.03,561.01
2016,11,1,13,0,859.0,89.0,1.1,16.0,581.0,689.29,538.12
2016,11,1,13,15,429.5,54.5,1.1,16.0,300.5,342.35,276.85
2016,11,1,13,30,0.0,20.0,1.1,16.0,20.0,18.58,9.93
2016,11,1,13,45,407.0,52.5,1.1,16.0,253.5,290.93,238.12
2016,11,1,14,0,814.0,85.0,1.1,16.0,487.0,518.23,409.73
2016,11,1,14,15,796.0,82.5,1.15,16.0,454.0,467.35,366.33
2016,11,1,14,30,778.0,80.0,1.2,16.0,421.0,416.31,323.97
2016,11,1,14,45,751.0,77.5,1.3,16.0,382.5,362.02,277.98
2016,11,1,15,0,724.0,75.0,1.4,16.0,344.0,309.08,231.77
2016,11,1,15,15,687.5,71.0,1.5,15.5,301.5,252.4,182.36
2016,11,1,15,30,651.0,67.0,1.6,15.0,259.0,199.93,136.27
2016,11,1,15,45,600.5,60.5,1.7,15.0,215.0,146.34,91.17
2016,11,1,16,0,550.0,54.0,1.8,15.0,171.0,98.09,54.52
2016,11,1,16,15,463.5,46.0,1.85,14.5,128.0,52.86,28.53
2016,11,1,16,30,377.0,38.0,1.9,14.0,85.0,30.12,20.24
2016,11,1,16,45,237.5,25.5,1.95,14.0,50.5,20.55,8.72
2016,11,1,17,0,98.0,13.0,2.0,14.0,16.0,12.39,0.0
2016,11,1,17,15,49.0,6.5,1.95,14.0,8.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,6,45,96.0,8.5,1.7,13.0,13.0,44.85,0.0
2016,11,2,7,0,192.0,17.0,1.7,13.0,26.0,116.91,0.0
2016,11,2,7,15,322.0,27.5,1.75,13.0,63.5,214.57,154.37
2016,11,2,7,30,452.0,38.0,1.8,13.0,101.0,308.71,247.31
2016,11,2,7,45,526.0,45.5,1.9,13.0,145.0,378.76,310.29
2016,11,2,8,0,600.0,53.0,2.0,13.0,189.0,453.71,374.86
2016,11,2,8,15,648.0,57.5,2.0,13.0,233.0,512.13,423.93
2016,11,2,8,30,696.0,62.0,2.0,13.0,277.0,568.08,469.41
2016,11,2,8,45,728.5,65.5,2.0,13.5,318.5,616.92,505.67
2016,11,2,9,0,761.0,69.0,2.0,14.0,360.0,665.06,540.1
2016,11,2,9,15,783.5,72.0,2.0,14.0,397.0,703.87,567.69
2016,11,2,9,30,806.0,75.0,2.0,14.0,434.0,740.76,593.45
2016,11,2,9,45,826.5,75.0,2.05,14.5,466.5,770.1,612.63
2016,11,2,10,0,847.0,75.0,2.1,15.0,499.0,796.84,629.79
2016,11,2,10,15,857.5,76.5,2.05,15.0,524.5,807.54,635.74
2016,11,2,10,30,868.0,78.0,2.0,15.0,550.0,821.89,644.49
2016,11,2,10,45,873.0,80.0,1.95,15.5,567.5,828.93,646.87
2016,11,2,11,0,878.0,82.0,1.9,16.0,585.0,832.51,646.99
2016,11,2,11,15,881.5,82.5,1.85,16.0,595.5,829.58,643.9
2016,11,2,11,30,885.0,83.0,1.8,16.0,606.0,823.16,638.58
2016,11,2,11,45,883.5,84.0,1.75,16.0,608.5,809.81,628.59
2016,11,2,12,0,882.0,85.0,1.7,16.0,611.0,793.15,616.47
2016,11,2,12,15,880.5,84.5,1.6,16.0,606.5,771.55,600.5
2016,11,2,12,30,879.0,84.0,1.5,16.0,602.0,746.83,582.46
2016,11,2,12,45,877.5,82.0,1.45,16.0,590.0,717.45,561.64
2016,11,2,13,0,876.0,80.0,1.4,16.0,578.0,685.22,538.71
2016,11,2,13,15,868.5,79.0,1.3,16.0,558.5,647.49,509.55
2016,11,2,13,30,861.0,78.0,1.2,16.0,539.0,607.61,478.33
2016,11,2,13,45,848.0,77.0,1.15,16.0,512.0,564.39,444.31
2016,11,2,14,0,835.0,76.0,1.1,16.0,485.0,517.68,406.87
2016,11,2,14,15,818.0,74.0,1.05,16.0,452.5,467.04,365.48
2016,11,2,14,30,801.0,72.0,1.0,16.0,420.0,416.08,322.67
2016,11,2,14,45,776.5,69.5,0.95,16.0,381.5,361.78,276.16
2016,11,2,15,0,752.0,67.0,0.9,16.0,343.0,308.51,229.39
2016,11,2,15,15,717.5,63.5,0.85,16.0,301.0,252.97,180.42
2016,11,2,15,30,683.0,60.0,0.8,16.0,259.0,200.21,133.93
2016,11,2,15,45,630.5,54.5,0.8,16.0,214.5,144.1,87.28
2016,11,2,16,0,578.0,49.0,0.8,16.0,170.0,95.06,50.67
2016,11,2,16,15,495.5,41.5,0.9,15.5,127.0,48.99,24.91
2016,11,2,16,30,413.0,34.0,1.0,15.0,84.0,26.59,17.06
2016,11,2,16,45,270.0,22.5,1.1,14.5,49.5,17.86,6.1
2016,11,2,17,0,127.0,11.0,1.2,14.0,15.0,10.48,0.0
2016,11,2,17,15,63.5,5.5,1.2,14.0,7.5,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,11.5,1.4,13.0,11.5,10.96,0.0
2016,11,3,7,0,0.0,23.0,1.4,13.0,23.0,21.92,0.0
2016,11,3,7,15,216.0,30.0,1.4,13.0,59.0,165.89,115.8
2016,11,3,7,30,432.0,37.0,1.4,13.0,95.0,296.08,236.25
2016,11,3,7,45,507.0,44.5,1.45,13.5,138.0,365.55,297.81
2016,11,3,8,0,582.0,52.0,1.5,14.0,181.0,440.07,360.86
2016,11,3,8,15,630.5,57.0,1.4,14.0,224.5,498.59,409.09
2016,11,3,8,30,679.0,62.0,1.3,14.0,268.0,554.65,453.47
2016,11,3,8,45,712.5,65.5,1.25,14.5,309.5,603.56,489.05
2016,11,3,9,0,746.0,69.0,1.2,15.0,351.0,651.87,522.55
2016,11,3,9,15,741.0,74.5,1.1,15.0,378.0,672.38,535.17
2016,11,3,9,30,736.0,80.0,1.0,15.0,405.0,689.84,545.5
2016,11,3,9,45,782.5,78.0,0.95,15.5,446.5,736.29,575.81
2016,11,3,10,0,829.0,76.0,0.9,16.0,488.0,781.01,603.76
2016,11,3,10,15,840.5,77.5,0.75,16.0,513.5,799.13,612.36
2016,11,3,10,30,852.0,79.0,0.6,16.0,539.0,807.35,614.29
2016,11,3,10,45,860.5,80.0,0.5,16.5,557.0,816.03,616.34
2016,11,3,11,0,869.0,81.0,0.4,17.0,575.0,821.33,616.15
2016,11,3,11,15,873.5,81.5,0.35,17.0,586.0,819.29,613.3
2016,11,3,11,30,878.0,82.0,0.3,17.0,597.0,813.77,608.43
2016,11,3,11,45,878.5,82.5,0.25,17.0,600.0,801.58,599.34
2016,11,3,12,0,879.0,83.0,0.2,17.0,603.0,786.04,588.3
2016,11,3,12,15,877.5,82.5,0.25,17.0,598.5,764.56,575.01
2016,11,3,12,30,876.0,82.0,0.3,17.0,594.0,739.99,559.72
2016,11,3,12,45,871.0,81.5,0.35,17.5,582.0,709.95,539.63
2016,11,3,13,0,866.0,81.0,0.4,18.0,570.0,677.26,517.4
2016,11,3,13,15,700.5,124.0,0.45,18.0,510.5,590.23,453.92
2016,11,3,13,30,535.0,167.0,0.5,18.0,451.0,501.98,388.83
2016,11,3,13,45,521.5,161.5,0.55,18.0,427.0,463.92,360.99
2016,11,3,14,0,508.0,156.0,0.6,18.0,403.0,425.63,331.63
2016,11,3,14,15,526.5,139.5,0.6,18.0,380.5,391.45,304.32
2016,11,3,14,30,545.0,123.0,0.6,18.0,358.0,354.56,273.8
2016,11,3,14,45,494.0,119.0,0.65,18.0,317.5,301.44,230.61
2016,11,3,15,0,443.0,115.0,0.7,18.0,277.0,252.62,190.31
2016,11,3,15,15,417.5,105.0,0.65,17.5,242.5,209.57,153.77
2016,11,3,15,30,392.0,95.0,0.6,17.0,208.0,168.85,119.11
2016,11,3,15,45,359.0,82.0,0.6,17.0,172.0,126.84,84.49
2016,11,3,16,0,326.0,69.0,0.6,17.0,136.0,88.47,55.19
2016,11,3,16,15,277.5,54.0,0.65,17.0,100.5,51.71,31.74
2016,11,3,16,30,229.0,39.0,0.7,17.0,65.0,30.2,19.84
2016,11,3,16,45,114.5,24.5,0.75,17.0,37.5,19.22,5.9
2016,11,3,17,0,0.0,10.0,0.8,17.0,10.0,9.53,0.0
2016,11,3,17,15,0.0,5.0,0.9,16.5,5.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,74.5,7.5,1.8,13.0,10.5,7.15,0.0
2016,11,4,7,0,149.0,15.0,1.8,13.0,21.0,77.49,0.0
2016,11,4,7,15,281.5,27.0,1.8,13.0,57.0,192.2,130.3
2016,11,4,7,30,414.0,39.0,1.8,13.0,93.0,287.9,229.3
2016,11,4,7,45,493.0,46.5,1.8,13.5,136.0,358.89,292.75
2016,11,4,8,0,572.0,54.0,1.8,14.0,179.0,435.1,357.49
2016,11,4,8,15,622.5,59.5,1.7,14.0,223.0,495.09,407.36
2016,11,4,8,30,673.0,65.0,1.6,14.0,267.0,556.75,456.44
2016,11,4,8,45,707.5,69.0,1.5,14.5,308.5,602.16,489.81
2016,11,4,9,0,742.0,73.0,1.4,15.0,350.0,651.63,524.18
2016,11,4,9,15,765.5,75.5,1.25,15.0,387.0,690.01,549.67
2016,11,4,9,30,789.0,78.0,1.1,15.0,424.0,726.55,573.0
2016,11,4,9,45,806.0,80.5,1.0,15.5,456.0,755.77,589.93
2016,11,4,10,0,823.0,83.0,0.9,16.0,488.0,782.35,604.61
2016,11,4,10,15,834.5,84.5,0.8,16.0,513.5,800.36,614.17
2016,11,4,10,30,846.0,86.0,0.7,16.0,539.0,815.21,621.54
2016,11,4,10,45,853.5,87.5,0.65,16.5,557.0,823.46,624.12
2016,11,4,11,0,861.0,89.0,0.6,17.0,575.0,828.29,624.57
2016,11,4,11,15,865.5,89.5,0.5,17.0,586.0,825.97,620.63
2016,11,4,11,30,870.0,90.0,0.4,17.0,597.0,820.17,614.6
2016,11,4,11,45,870.5,90.5,0.35,17.5,600.0,807.69,604.13
2016,11,4,12,0,871.0,91.0,0.3,18.0,603.0,791.84,591.71
2016,11,4,12,15,869.5,90.5,0.3,18.0,598.5,770.05,577.46
2016,11,4,12,30,868.0,90.0,0.3,18.0,594.0,745.15,561.22
2016,11,4,12,45,869.5,87.5,0.35,18.0,583.0,717.14,543.65
2016,11,4,13,0,871.0,85.0,0.4,18.0,572.0,686.12,523.25
2016,11,4,13,15,863.0,83.5,0.45,18.0,552.5,647.25,496.02
2016,11,4,13,30,855.0,82.0,0.5,18.0,533.0,606.29,466.58
2016,11,4,13,45,843.0,80.5,0.55,18.0,506.0,561.22,433.21
2016,11,4,14,0,831.0,79.0,0.6,18.0,479.0,514.84,397.74
2016,11,4,14,15,813.5,76.5,0.6,18.0,446.5,463.79,357.19
2016,11,4,14,30,796.0,74.0,0.6,18.0,414.0,412.49,315.15
2016,11,4,14,45,771.5,71.0,0.65,18.0,375.5,358.14,269.78
2016,11,4,15,0,747.0,68.0,0.7,18.0,337.0,304.85,223.92
2016,11,4,15,15,711.5,64.0,0.7,17.5,295.0,249.08,175.79
2016,11,4,15,30,676.0,60.0,0.7,17.0,253.0,196.22,130.04
2016,11,4,15,45,623.0,54.5,0.75,17.0,208.5,140.75,84.39
2016,11,4,16,0,570.0,49.0,0.8,17.0,164.0,92.4,48.86
2016,11,4,16,15,483.5,41.5,0.85,16.5,121.0,47.07,24.26
2016,11,4,16,30,397.0,34.0,0.9,16.0,78.0,26.93,17.06
2016,11,4,16,45,249.5,22.0,0.95,16.0,45.0,17.68,3.89
2016,11,4,17,0,102.0,10.0,1.0,16.0,12.0,9.53,0.0
2016,11,4,17,15,51.0,5.0,1.05,16.0,6.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,4.0,0.8,14.0,4.0,0.0,0.0
2016,11,5,7,0,0.0,8.0,0.8,14.0,8.0,7.63,0.0
2016,11,5,7,15,0.0,22.5,0.75,14.0,22.5,21.47,9.09
2016,11,5,7,30,0.0,37.0,0.7,14.0,37.0,36.91,24.77
2016,11,5,7,45,0.0,55.0,0.7,14.0,55.0,56.23,41.74
2016,11,5,8,0,0.0,73.0,0.7,14.0,73.0,75.01,58.04
2016,11,5,8,15,4.5,89.5,0.7,14.0,91.0,94.46,74.81
2016,11,5,8,30,9.0,106.0,0.7,14.0,109.0,114.15,91.53
2016,11,5,8,45,13.0,121.5,0.75,14.5,126.5,132.54,106.72
2016,11,5,9,0,17.0,137.0,0.8,15.0,144.0,151.15,121.82
2016,11,5,9,15,20.0,150.5,0.7,15.0,159.0,166.86,134.43
2016,11,5,9,30,23.0,164.0,0.6,15.0,174.0,182.72,146.97
2016,11,5,9,45,27.0,177.5,0.55,15.0,190.5,199.47,160.15
2016,11,5,10,0,31.0,191.0,0.5,15.0,207.0,228.2,182.67
2016,11,5,10,15,25.0,194.5,0.5,15.0,207.5,213.82,170.58
2016,11,5,10,30,19.0,198.0,0.5,15.0,208.0,211.42,168.27
2016,11,5,10,45,54.0,224.0,0.5,15.5,254.0,279.91,222.63
2016,11,5,11,0,89.0,250.0,0.5,16.0,300.0,336.81,266.16
2016,11,5,11,15,90.5,255.5,0.55,16.0,307.0,341.67,269.36
2016,11,5,11,30,92.0,261.0,0.6,16.0,314.0,346.23,272.81
2016,11,5,11,45,94.5,263.0,0.7,16.0,318.0,347.27,273.88
2016,11,5,12,0,97.0,265.0,0.8,16.0,322.0,347.96,274.73
2016,11,5,12,15,176.0,260.5,0.8,16.0,363.0,408.47,322.54
2016,11,5,12,30,255.0,256.0,0.8,16.0,404.0,463.8,364.91
2016,11,5,12,45,173.5,252.0,0.85,16.0,351.5,383.64,302.81
2016,11,5,13,0,92.0,248.0,0.9,16.0,299.0,309.58,245.12
2016,11,5,13,15,183.5,235.5,0.9,16.0,333.0,356.66,283.59
2016,11,5,13,30,275.0,223.0,0.9,16.0,367.0,395.45,313.83
2016,11,5,13,45,272.0,212.0,0.95,16.0,348.0,368.5,292.57
2016,11,5,14,0,269.0,201.0,1.0,16.0,329.0,341.24,271.15
2016,11,5,14,15,139.5,175.5,1.0,16.0,242.0,236.82,188.5
2016,11,5,14,30,10.0,150.0,1.0,16.0,155.0,144.58,114.73
2016,11,5,14,45,152.0,142.0,1.0,16.0,197.0,191.7,151.6
2016,11,5,15,0,294.0,134.0,1.0,16.0,239.0,220.32,170.15
2016,11,5,15,15,276.0,119.5,0.95,16.0,208.5,183.73,138.51
2016,11,5,15,30,258.0,105.0,0.9,16.0,178.0,148.93,108.72
2016,11,5,15,45,232.0,88.5,0.9,16.0,145.5,113.14,79.15
2016,11,5,16,0,206.0,72.0,0.9,16.0,113.0,80.4,53.63
2016,11,5,16,15,166.0,55.0,0.85,15.5,82.5,50.07,33.01
2016,11,5,16,30,126.0,38.0,0.8,15.0,52.0,31.0,20.42
2016,11,5,16,45,63.0,19.0,0.8,15.0,26.0,15.96,1.77
2016,11,5,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,4.0,1.15,14.0,4.0,0.0,0.0
2016,11,6,7,0,0.0,8.0,1.1,14.0,8.0,7.63,0.0
2016,11,6,7,15,0.0,22.5,1.05,14.0,22.5,21.83,8.54
2016,11,6,7,30,0.0,37.0,1.0,14.0,37.0,37.34,24.99
2016,11,6,7,45,0.5,55.0,1.0,14.0,55.5,56.97,42.29
2016,11,6,8,0,1.0,73.0,1.0,14.0,74.0,76.06,58.9
2016,11,6,8,15,7.5,89.5,0.95,14.0,92.5,96.76,76.82
2016,11,6,8,30,14.0,106.0,0.9,14.0,111.0,117.86,94.81
2016,11,6,8,45,18.0,121.5,0.9,14.5,128.5,136.36,110.1
2016,11,6,9,0,22.0,137.0,0.9,15.0,146.0,155.09,125.29
2016,11,6,9,15,200.0,147.0,0.85,15.0,233.0,332.59,272.73
2016,11,6,9,30,378.0,157.0,0.8,15.0,320.0,497.45,401.14
2016,11,6,9,45,602.0,115.0,0.8,15.0,396.5,635.54,505.43
2016,11,6,10,0,826.0,73.0,0.8,15.0,473.0,767.68,597.14
2016,11,6,10,15,837.0,74.5,0.8,15.0,497.5,785.27,606.58
2016,11,6,10,30,848.0,76.0,0.8,15.0,522.0,793.09,610.88
2016,11,6,10,45,857.5,76.0,0.8,15.0,540.5,801.35,615.71
2016,11,6,11,0,867.0,76.0,0.8,15.0,559.0,806.28,618.37
2016,11,6,11,15,871.0,76.5,0.8,15.0,569.5,803.91,616.19
2016,11,6,11,30,875.0,77.0,0.8,15.0,580.0,798.1,611.91
2016,11,6,11,45,878.5,76.0,0.85,15.5,583.0,786.71,603.61
2016,11,6,12,0,882.0,75.0,0.9,16.0,586.0,771.92,593.12
2016,11,6,12,15,880.0,75.0,0.85,16.0,581.5,750.79,578.03
2016,11,6,12,30,878.0,75.0,0.8,16.0,577.0,726.58,560.94
2016,11,6,12,45,859.0,79.0,0.75,16.0,562.0,692.02,536.62
2016,11,6,13,0,840.0,83.0,0.7,16.0,547.0,658.9,512.45
2016,11,6,13,15,576.5,148.5,0.7,16.0,462.0,532.31,416.85
2016,11,6,13,30,313.0,214.0,0.7,16.0,377.0,408.21,321.56
2016,11,6,13,45,283.5,206.5,0.7,16.0,348.5,368.79,291.79
2016,11,6,14,0,254.0,199.0,0.7,16.0,320.0,331.17,262.28
2016,11,6,14,15,287.5,180.0,0.65,15.5,307.5,313.36,248.12
2016,11,6,14,30,321.0,161.0,0.6,15.0,295.0,292.09,230.24
2016,11,6,14,45,303.0,147.0,0.55,15.0,264.5,253.35,197.9
2016,11,6,15,0,285.0,133.0,0.5,15.0,234.0,216.11,166.46
2016,11,6,15,15,269.5,118.0,0.45,15.0,204.0,180.25,135.78
2016,11,6,15,30,254.0,103.0,0.4,15.0,174.0,145.93,106.4
2016,11,6,15,45,233.5,86.5,0.4,15.0,142.5,111.25,77.61
2016,11,6,16,0,213.0,70.0,0.4,15.0,111.0,78.98,52.35
2016,11,6,16,15,177.0,53.0,0.45,15.0,81.0,48.47,31.66
2016,11,6,16,30,141.0,36.0,0.5,15.0,51.0,29.47,19.01
2016,11,6,16,45,70.5,18.0,0.55,15.0,25.5,15.15,0.0
2016,11,6,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,5.5,2.0,14.0,5.5,0.0,0.0
2016,11,7,7,0,0.0,11.0,2.0,14.0,11.0,10.48,0.0
2016,11,7,7,15,57.5,26.5,2.05,14.0,33.5,64.93,33.53
2016,11,7,7,30,115.0,42.0,2.1,14.0,56.0,125.76,97.03
2016,11,7,7,45,144.0,59.5,2.15,14.5,84.5,167.07,134.62
2016,11,7,8,0,173.0,77.0,2.2,15.0,113.0,210.06,172.27
2016,11,7,8,15,190.5,94.5,2.15,15.0,142.5,247.37,204.53
2016,11,7,8,30,208.0,112.0,2.1,15.0,172.0,285.22,236.38
2016,11,7,8,45,219.0,128.0,2.05,15.5,200.0,316.89,261.85
2016,11,7,9,0,230.0,144.0,2.0,16.0,228.0,348.41,286.49
2016,11,7,9,15,258.5,157.0,1.95,16.0,260.0,388.86,318.56
2016,11,7,9,30,287.0,170.0,1.9,16.0,292.0,429.65,350.23
2016,11,7,9,45,309.0,180.5,1.85,16.5,320.5,462.19,374.18
2016,11,7,10,0,331.0,191.0,1.8,17.0,349.0,494.2,397.29
2016,11,7,10,15,298.5,207.5,1.75,17.0,356.0,488.49,390.98
2016,11,7,10,30,266.0,224.0,1.7,17.0,363.0,480.84,383.47
2016,11,7,10,45,298.0,227.0,1.7,17.0,387.5,508.36,404.51
2016,11,7,11,0,330.0,230.0,1.7,17.0,412.0,534.73,424.25
2016,11,7,11,15,358.0,228.5,1.65,17.0,430.0,551.12,436.21
2016,11,7,11,30,386.0,227.0,1.6,17.0,448.0,565.76,446.84
2016,11,7,11,45,580.5,166.5,1.6,17.5,500.0,660.28,518.88
2016,11,7,12,0,775.0,106.0,1.6,18.0,552.0,727.92,567.34
2016,11,7,12,15,600.0,161.0,1.55,18.0,505.0,641.6,501.99
2016,11,7,12,30,425.0,216.0,1.5,18.0,458.0,551.74,432.77
2016,11,7,12,45,609.5,154.0,1.5,18.0,492.5,603.62,474.79
2016,11,7,13,0,794.0,92.0,1.5,18.0,527.0,636.29,500.53
2016,11,7,13,15,613.5,139.5,1.45,18.0,468.5,545.02,429.28
2016,11,7,13,30,433.0,187.0,1.4,18.0,410.0,457.34,360.9
2016,11,7,13,45,369.5,188.5,1.35,18.0,372.0,397.19,314.25
2016,11,7,14,0,306.0,190.0,1.3,18.0,334.0,348.03,275.27
2016,11,7,14,15,203.0,182.5,1.25,17.5,275.5,272.54,215.94
2016,11,7,14,30,100.0,175.0,1.2,17.0,217.0,208.01,165.0
2016,11,7,14,45,96.5,159.0,1.2,17.0,196.5,185.03,146.27
2016,11,7,15,0,93.0,143.0,1.2,17.0,176.0,162.44,127.45
2016,11,7,15,15,86.0,125.5,1.15,17.0,153.0,138.02,107.0
2016,11,7,15,30,79.0,108.0,1.1,17.0,130.0,114.49,87.22
2016,11,7,15,45,67.0,89.5,1.1,17.0,106.0,90.34,67.24
2016,11,7,16,0,55.0,71.0,1.1,17.0,82.0,67.83,48.93
2016,11,7,16,15,36.0,53.0,1.1,16.5,59.0,47.31,32.9
2016,11,7,16,30,17.0,35.0,1.1,16.0,36.0,30.94,19.92
2016,11,7,16,45,8.5,17.5,1.15,16.0,18.0,16.1,0.0
2016,11,7,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,5.0,1.6,15.0,5.0,0.0,0.0
2016,11,8,7,0,0.0,10.0,1.6,15.0,10.0,9.53,0.0
2016,11,8,7,15,71.5,26.0,1.55,15.0,34.0,77.61,36.4
2016,11,8,7,30,143.0,42.0,1.5,15.0,58.0,140.49,107.81
2016,11,8,7,45,183.5,58.5,1.5,15.5,89.5,187.47,150.51
2016,11,8,8,0,224.0,75.0,1.5,16.0,121.0,237.25,193.65
2016,11,8,8,15,249.5,91.5,1.4,16.0,153.5,280.09,230.16
