Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,8,30,275.0,108.0,1.3,16.0,186.0,323.94,266.35
2016,11,8,8,45,300.5,119.5,1.25,16.0,217.0,361.83,296.99
2016,11,8,9,0,326.0,131.0,1.2,16.0,248.0,400.4,327.35
2016,11,8,9,15,351.0,142.5,1.15,16.0,280.0,438.88,356.85
2016,11,8,9,30,376.0,154.0,1.1,16.0,312.0,490.46,395.31
2016,11,8,9,45,558.5,121.0,1.05,16.5,376.5,604.82,482.27
2016,11,8,10,0,741.0,88.0,1.0,17.0,441.0,713.48,557.92
2016,11,8,10,15,709.5,103.5,0.95,17.0,455.5,716.53,557.25
2016,11,8,10,30,678.0,119.0,0.9,17.0,470.0,712.05,552.64
2016,11,8,10,45,751.5,105.5,0.9,17.5,507.5,755.46,581.34
2016,11,8,11,0,825.0,92.0,0.9,18.0,545.0,792.86,604.86
2016,11,8,11,15,829.5,93.0,0.85,18.0,555.5,791.36,602.13
2016,11,8,11,30,834.0,94.0,0.8,18.0,566.0,786.53,597.76
2016,11,8,11,45,823.0,98.5,0.8,18.0,567.0,770.18,586.47
2016,11,8,12,0,812.0,103.0,0.8,18.0,568.0,750.89,573.37
2016,11,8,12,15,810.5,103.0,0.75,18.0,563.5,730.96,559.23
2016,11,8,12,30,809.0,103.0,0.7,18.0,559.0,708.12,543.15
2016,11,8,12,45,828.0,93.5,0.7,18.0,552.0,686.32,528.38
2016,11,8,13,0,847.0,84.0,0.7,18.0,545.0,660.61,509.96
2016,11,8,13,15,839.0,83.0,0.65,18.0,525.5,623.44,481.98
2016,11,8,13,30,831.0,82.0,0.6,18.0,506.0,584.25,452.11
2016,11,8,13,45,804.5,84.5,0.6,18.5,477.5,536.84,415.19
2016,11,8,14,0,778.0,87.0,0.6,19.0,449.0,489.28,377.42
2016,11,8,14,15,759.0,84.0,0.6,18.5,417.0,439.78,338.63
2016,11,8,14,30,740.0,81.0,0.6,18.0,385.0,390.3,298.51
2016,11,8,14,45,705.0,79.5,0.65,18.0,347.0,336.15,253.4
2016,11,8,15,0,670.0,78.0,0.7,18.0,309.0,284.67,209.36
2016,11,8,15,15,630.5,73.0,0.9,17.5,268.0,231.21,163.88
2016,11,8,15,30,591.0,68.0,1.1,17.0,227.0,181.21,121.11
2016,11,8,15,45,532.5,61.0,1.3,17.0,185.0,130.45,79.93
2016,11,8,16,0,474.0,54.0,1.5,17.0,143.0,86.0,47.85
2016,11,8,16,15,385.0,43.5,1.55,16.5,103.0,44.15,24.82
2016,11,8,16,30,296.0,33.0,1.6,16.0,63.0,26.6,16.15
2016,11,8,16,45,148.0,16.5,1.7,16.0,31.5,12.92,0.0
2016,11,8,17,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,9,6,45,56.0,5.0,1.4,14.0,6.5,0.0,0.0
2016,11,9,7,0,112.0,10.0,1.3,14.0,13.0,55.74,0.0
2016,11,9,7,15,256.0,21.5,1.25,14.0,45.5,164.45,70.67
2016,11,9,7,30,400.0,33.0,1.2,14.0,78.0,269.03,207.67
2016,11,9,7,45,481.0,41.0,1.2,14.5,120.0,339.46,272.6
2016,11,9,8,0,562.0,49.0,1.2,15.0,162.0,415.59,337.22
2016,11,9,8,15,614.5,54.5,1.15,15.0,204.5,475.52,387.14
2016,11,9,8,30,667.0,60.0,1.1,15.0,247.0,537.33,436.43
2016,11,9,8,45,698.0,64.5,1.05,15.5,287.0,580.26,468.53
2016,11,9,9,0,729.0,69.0,1.0,16.0,327.0,626.94,501.13
2016,11,9,9,15,753.5,72.0,0.95,16.0,363.5,665.94,527.9
2016,11,9,9,30,778.0,75.0,0.9,16.0,400.0,703.21,552.8
2016,11,9,9,45,802.5,75.0,0.85,16.5,432.5,734.76,572.05
2016,11,9,10,0,827.0,75.0,0.8,17.0,465.0,763.93,589.26
2016,11,9,10,15,838.5,76.5,0.8,17.0,490.0,781.85,600.32
2016,11,9,10,30,850.0,78.0,0.8,17.0,515.0,796.66,609.39
2016,11,9,10,45,854.0,80.0,0.8,17.5,532.0,802.72,611.44
2016,11,9,11,0,858.0,82.0,0.8,18.0,549.0,805.38,611.42
2016,11,9,11,15,862.5,82.5,0.8,18.0,560.0,797.06,605.25
2016,11,9,11,30,867.0,83.0,0.8,18.0,571.0,791.72,601.4
2016,11,9,11,45,864.5,84.5,0.8,18.5,573.0,778.66,591.26
2016,11,9,12,0,862.0,86.0,0.8,19.0,575.0,767.63,582.75
2016,11,9,12,15,860.0,85.5,0.75,19.0,570.5,745.95,567.4
2016,11,9,12,30,858.0,85.0,0.7,19.0,566.0,721.25,550.16
2016,11,9,12,45,858.5,82.5,0.7,19.0,555.0,693.12,531.28
2016,11,9,13,0,859.0,80.0,0.7,19.0,544.0,658.78,506.97
2016,11,9,13,15,850.5,79.0,0.7,19.0,524.5,624.34,481.57
2016,11,9,13,30,842.0,78.0,0.7,19.0,505.0,584.57,451.79
2016,11,9,13,45,826.5,77.0,0.7,19.0,478.5,539.17,417.16
2016,11,9,14,0,811.0,76.0,0.7,19.0,452.0,492.8,380.84
2016,11,9,14,15,793.0,74.0,0.65,19.0,419.5,443.52,340.94
2016,11,9,14,30,775.0,72.0,0.6,19.0,387.0,394.07,299.79
2016,11,9,14,45,746.0,69.5,0.6,19.0,349.5,340.28,254.6
2016,11,9,15,0,717.0,67.0,0.6,19.0,312.0,288.03,209.6
2016,11,9,15,15,679.0,63.0,0.55,18.5,271.0,232.68,162.08
2016,11,9,15,30,641.0,59.0,0.5,18.0,230.0,181.51,118.22
2016,11,9,15,45,583.5,53.0,0.45,18.0,187.0,129.25,76.05
2016,11,9,16,0,526.0,47.0,0.4,18.0,144.0,83.04,43.23
2016,11,9,16,15,434.5,38.5,0.45,17.5,103.5,40.13,20.94
2016,11,9,16,30,343.0,30.0,0.5,17.0,63.0,23.91,13.72
2016,11,9,16,45,171.5,15.0,0.55,17.0,31.5,11.65,0.0
2016,11,9,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,7,15,5.5,18.5,1.0,15.0,19.0,21.85,2.49
2016,11,10,7,30,11.0,37.0,1.0,15.0,38.0,49.6,34.04
2016,11,10,7,45,25.5,55.0,1.05,15.5,59.5,78.61,59.88
2016,11,10,8,0,40.0,73.0,1.1,16.0,81.0,107.91,85.3
2016,11,10,8,15,48.5,91.0,1.05,16.0,103.0,134.13,107.89
2016,11,10,8,30,57.0,109.0,1.0,16.0,125.0,160.65,130.3
2016,11,10,8,45,63.0,125.5,0.95,16.0,145.5,183.67,149.37
2016,11,10,9,0,69.0,142.0,0.9,16.0,166.0,206.88,168.21
2016,11,10,9,15,75.5,158.0,0.8,16.0,187.0,229.92,186.49
2016,11,10,9,30,82.0,174.0,0.7,16.0,208.0,253.01,204.46
2016,11,10,9,45,69.5,184.0,0.65,16.5,214.5,253.7,203.63
2016,11,10,10,0,57.0,194.0,0.6,17.0,221.0,253.97,202.56
2016,11,10,10,15,97.5,211.0,0.55,17.0,260.0,304.89,242.94
2016,11,10,10,30,138.0,228.0,0.5,17.0,299.0,368.38,291.46
2016,11,10,10,45,206.0,231.0,0.5,17.5,340.5,424.42,333.84
2016,11,10,11,0,274.0,234.0,0.5,18.0,382.0,492.25,383.59
2016,11,10,11,15,249.0,242.5,0.45,18.0,379.0,477.8,370.8
2016,11,10,11,30,224.0,251.0,0.4,18.0,376.0,450.99,350.1
2016,11,10,11,45,223.0,253.0,0.35,18.5,378.0,447.09,346.16
2016,11,10,12,0,222.0,255.0,0.3,19.0,380.0,442.42,341.46
2016,11,10,12,15,209.5,253.5,0.3,19.0,371.0,424.58,328.0
2016,11,10,12,30,197.0,252.0,0.3,19.0,362.0,406.62,314.57
2016,11,10,12,45,177.0,247.5,0.3,19.0,344.5,380.29,294.76
2016,11,10,13,0,157.0,243.0,0.3,19.0,327.0,354.64,275.42
2016,11,10,13,15,178.0,232.5,0.3,19.0,325.0,349.02,271.71
2016,11,10,13,30,199.0,222.0,0.3,19.0,323.0,341.56,266.23
2016,11,10,13,45,501.0,148.5,0.35,19.0,383.0,432.06,336.33
2016,11,10,14,0,803.0,75.0,0.4,19.0,443.0,486.19,374.64
2016,11,10,14,15,785.0,72.5,0.4,19.0,411.5,436.88,334.26
2016,11,10,14,30,767.0,70.0,0.4,19.0,380.0,387.42,293.65
2016,11,10,14,45,741.5,67.0,0.4,19.0,343.0,334.93,249.6
2016,11,10,15,0,716.0,64.0,0.4,19.0,306.0,283.63,205.43
2016,11,10,15,15,678.5,60.0,0.4,18.5,265.5,229.85,159.4
2016,11,10,15,30,641.0,56.0,0.4,18.0,225.0,177.78,114.99
2016,11,10,15,45,585.0,50.5,0.4,18.0,183.0,126.38,73.6
2016,11,10,16,0,529.0,45.0,0.4,18.0,141.0,80.82,41.41
2016,11,10,16,15,437.5,36.5,0.4,17.5,101.0,37.91,19.35
2016,11,10,16,30,346.0,28.0,0.4,17.0,61.0,22.15,12.11
2016,11,10,16,45,173.0,14.0,0.45,17.0,30.5,10.83,0.0
2016,11,10,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,7,15,170.0,16.5,1.0,14.0,34.5,115.87,23.08
2016,11,11,7,30,340.0,33.0,1.1,14.0,69.0,237.01,180.01
2016,11,11,7,45,419.0,42.5,1.2,14.5,108.5,305.16,244.51
2016,11,11,8,0,498.0,52.0,1.3,15.0,148.0,379.04,308.05
2016,11,11,8,15,553.0,58.0,1.3,15.0,189.5,438.64,358.5
2016,11,11,8,30,608.0,64.0,1.3,15.0,231.0,500.36,408.76
2016,11,11,8,45,367.0,103.5,1.35,15.5,208.5,397.64,325.85
2016,11,11,9,0,126.0,143.0,1.4,16.0,186.0,260.33,212.41
2016,11,11,9,15,117.0,158.5,1.3,16.0,202.5,273.01,222.62
2016,11,11,9,30,108.0,174.0,1.2,16.0,219.0,284.86,231.22
2016,11,11,9,45,110.5,188.0,1.2,16.0,237.0,302.94,245.1
2016,11,11,10,0,113.0,202.0,1.2,16.0,255.0,320.66,258.51
2016,11,11,10,15,156.5,213.0,1.15,16.0,290.0,366.96,295.09
2016,11,11,10,30,200.0,224.0,1.1,16.0,325.0,413.33,330.86
2016,11,11,10,45,386.5,191.0,1.05,16.5,395.5,547.88,434.6
2016,11,11,11,0,573.0,158.0,1.0,17.0,466.0,657.23,514.9
2016,11,11,11,15,385.0,204.5,0.95,17.0,413.5,541.92,425.31
2016,11,11,11,30,197.0,251.0,0.9,17.0,361.0,429.44,337.6
2016,11,11,11,45,162.5,253.0,0.85,17.0,344.0,399.95,314.99
2016,11,11,12,0,128.0,255.0,0.8,17.0,327.0,370.95,291.98
2016,11,11,12,15,112.5,251.5,0.8,17.0,314.0,340.94,268.98
2016,11,11,12,30,97.0,248.0,0.8,17.0,301.0,321.74,254.04
2016,11,11,12,45,48.5,202.0,0.8,17.0,228.5,234.92,185.82
2016,11,11,13,0,0.0,156.0,0.8,17.0,156.0,148.04,116.09
2016,11,11,13,15,0.0,121.5,0.8,17.0,121.5,114.17,89.07
2016,11,11,13,30,0.0,87.0,0.8,17.0,87.0,81.06,62.1
2016,11,11,13,45,0.0,67.5,0.8,17.0,67.5,62.81,47.13
2016,11,11,14,0,0.0,48.0,0.8,17.0,48.0,44.61,32.02
2016,11,11,14,15,0.0,85.0,0.8,16.5,85.0,79.2,61.15
2016,11,11,14,30,0.0,122.0,0.8,16.0,122.0,114.13,90.33
2016,11,11,14,45,0.0,110.0,0.8,16.0,110.0,102.58,80.81
2016,11,11,15,0,0.0,98.0,0.8,16.0,98.0,91.11,71.39
2016,11,11,15,15,0.0,85.0,0.8,16.0,85.0,78.81,61.15
2016,11,11,15,30,0.0,72.0,0.8,16.0,72.0,66.6,50.84
2016,11,11,15,45,0.0,58.5,0.8,16.0,58.5,54.04,40.09
2016,11,11,16,0,0.0,45.0,0.8,16.0,45.0,41.61,29.32
2016,11,11,16,15,0.0,32.0,0.8,15.5,32.0,29.73,18.95
2016,11,11,16,30,0.0,19.0,0.8,15.0,19.0,17.63,8.4
2016,11,11,16,45,0.0,9.5,0.85,15.0,9.5,8.8,0.0
2016,11,11,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,7,15,183.5,15.5,1.1,15.0,34.0,119.24,4.76
2016,11,12,7,30,367.0,31.0,1.1,15.0,68.0,247.46,185.18
2016,11,12,7,45,461.0,38.5,1.1,15.5,109.0,322.0,256.03
2016,11,12,8,0,555.0,46.0,1.1,16.0,150.0,403.39,325.01
2016,11,12,8,15,610.5,51.0,1.05,16.0,192.5,463.67,375.36
2016,11,12,8,30,666.0,56.0,1.0,16.0,235.0,521.95,422.26
2016,11,12,8,45,706.0,59.0,1.0,16.5,276.0,573.25,461.29
2016,11,12,9,0,746.0,62.0,1.0,17.0,317.0,624.35,497.6
2016,11,12,9,15,771.0,64.5,1.0,17.0,353.5,663.21,524.81
2016,11,12,9,30,796.0,67.0,1.0,17.0,390.0,700.36,550.31
2016,11,12,9,45,499.0,132.5,1.0,17.0,340.5,560.84,445.57
2016,11,12,10,0,202.0,198.0,1.0,17.0,291.0,385.62,307.92
2016,11,12,10,15,252.5,203.0,1.1,17.0,325.5,443.68,354.48
2016,11,12,10,30,303.0,208.0,1.2,17.0,360.0,488.97,389.24
2016,11,12,10,45,406.0,193.0,1.3,17.0,404.5,564.83,447.58
2016,11,12,11,0,509.0,178.0,1.4,17.0,449.0,627.47,495.15
2016,11,12,11,15,694.0,127.5,1.5,17.0,504.5,718.19,563.32
2016,11,12,11,30,879.0,77.0,1.6,17.0,560.0,787.41,612.17
2016,11,12,11,45,878.5,77.5,1.75,17.0,563.0,774.81,603.77
2016,11,12,12,0,878.0,78.0,1.9,17.0,566.0,758.93,593.85
2016,11,12,12,15,876.5,78.0,1.95,17.0,561.5,738.55,579.87
2016,11,12,12,30,875.0,78.0,2.0,17.0,557.0,715.09,563.7
2016,11,12,12,45,863.0,79.5,2.1,17.0,544.0,683.19,541.63
2016,11,12,13,0,851.0,81.0,2.2,17.0,531.0,652.38,518.64
2016,11,12,13,15,589.0,140.5,2.2,17.0,447.0,524.44,418.69
2016,11,12,13,30,327.0,200.0,2.2,17.0,363.0,398.77,319.07
2016,11,12,13,45,297.5,193.0,2.2,17.0,335.0,359.98,288.48
2016,11,12,14,0,268.0,186.0,2.2,17.0,307.0,322.94,258.48
2016,11,12,14,15,500.0,128.0,2.25,17.0,334.0,359.33,285.86
2016,11,12,14,30,732.0,70.0,2.3,17.0,361.0,370.88,289.93
2016,11,12,14,45,688.5,73.0,2.35,17.0,325.0,319.38,244.79
2016,11,12,15,0,645.0,76.0,2.4,17.0,289.0,271.28,202.11
2016,11,12,15,15,639.0,67.0,2.45,16.5,255.0,224.01,159.19
2016,11,12,15,30,633.0,58.0,2.5,16.0,221.0,176.62,116.29
2016,11,12,15,45,571.5,52.0,2.6,16.0,178.5,124.69,73.85
2016,11,12,16,0,510.0,46.0,2.7,16.0,136.0,79.24,41.49
2016,11,12,16,15,411.0,37.5,2.55,15.5,96.0,37.58,20.06
2016,11,12,16,30,312.0,29.0,2.4,15.0,56.0,23.36,12.65
2016,11,12,16,45,156.0,14.5,2.3,15.0,28.0,11.43,0.0
2016,11,12,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,7,15,166.0,15.5,0.55,14.0,32.0,110.09,0.0
2016,11,13,7,30,332.0,31.0,0.5,14.0,64.0,229.23,169.18
2016,11,13,7,45,422.0,39.5,0.5,14.5,103.5,301.13,238.43
2016,11,13,8,0,512.0,48.0,0.5,15.0,143.0,379.68,304.69
2016,11,13,8,15,263.0,72.5,0.4,15.0,122.0,272.52,221.12
2016,11,13,8,30,14.0,97.0,0.3,15.0,101.0,109.21,86.21
2016,11,13,8,45,19.5,112.5,0.25,15.0,119.0,128.72,103.25
2016,11,13,9,0,25.0,128.0,0.2,15.0,137.0,158.14,127.35
2016,11,13,9,15,17.5,136.5,0.15,15.0,143.0,150.76,120.74
2016,11,13,9,30,10.0,145.0,0.1,15.0,149.0,152.91,122.02
2016,11,13,9,45,270.5,141.5,0.1,15.5,264.5,380.53,307.79
2016,11,13,10,0,531.0,138.0,0.1,16.0,380.0,596.29,467.72
2016,11,13,10,15,680.0,108.0,0.1,16.0,435.5,688.9,530.63
2016,11,13,10,30,829.0,78.0,0.1,16.0,491.0,770.66,584.58
2016,11,13,10,45,701.5,116.5,0.15,16.5,474.5,718.51,546.57
2016,11,13,11,0,574.0,155.0,0.2,17.0,458.0,651.71,499.13
2016,11,13,11,15,717.5,117.0,0.25,17.0,504.0,722.98,550.88
2016,11,13,11,30,861.0,79.0,0.3,17.0,550.0,773.5,584.68
2016,11,13,11,45,864.5,78.5,0.35,17.0,553.5,763.08,577.49
2016,11,13,12,0,868.0,78.0,0.4,17.0,557.0,749.34,569.07
2016,11,13,12,15,866.0,78.0,0.45,17.0,552.5,728.86,556.12
2016,11,13,12,30,864.0,78.0,0.5,17.0,548.0,705.37,541.13
2016,11,13,12,45,863.0,76.0,0.6,17.0,537.0,677.42,523.65
2016,11,13,13,0,862.0,74.0,0.7,17.0,526.0,646.67,502.65
2016,11,13,13,15,853.5,73.0,0.7,17.0,507.0,609.74,475.12
2016,11,13,13,30,845.0,72.0,0.7,17.0,488.0,570.8,445.49
2016,11,13,13,45,834.5,70.0,0.75,17.0,463.0,529.64,413.84
2016,11,13,14,0,824.0,68.0,0.8,17.0,438.0,484.84,378.43
2016,11,13,14,15,806.0,66.0,0.8,17.0,406.0,435.52,338.11
2016,11,13,14,30,788.0,64.0,0.8,17.0,374.0,385.98,296.4
2016,11,13,14,45,764.0,61.0,0.85,17.0,337.5,333.39,251.35
2016,11,13,15,0,740.0,58.0,0.9,17.0,301.0,281.77,205.94
2016,11,13,15,15,703.0,54.5,0.9,16.5,261.0,227.76,158.66
2016,11,13,15,30,666.0,51.0,0.9,16.0,221.0,176.76,114.26
2016,11,13,15,45,610.0,46.0,0.95,16.0,178.5,125.1,72.22
2016,11,13,16,0,554.0,41.0,1.0,16.0,136.0,79.29,39.92
2016,11,13,16,15,458.0,33.5,1.1,15.5,96.0,34.4,17.13
2016,11,13,16,30,362.0,26.0,1.2,15.0,56.0,20.65,10.29
2016,11,13,16,45,181.0,13.0,1.3,15.0,28.0,10.14,0.0
2016,11,13,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,7,15,193.5,14.0,1.8,13.0,32.5,119.02,0.0
2016,11,14,7,30,387.0,28.0,1.7,13.0,65.0,252.21,185.16
2016,11,14,7,45,479.5,35.5,1.65,13.5,106.0,325.84,260.7
2016,11,14,8,0,572.0,43.0,1.6,14.0,147.0,401.19,326.6
2016,11,14,8,15,627.0,48.0,1.5,14.0,189.5,462.23,378.71
2016,11,14,8,30,682.0,53.0,1.4,14.0,232.0,525.0,429.91
2016,11,14,8,45,719.5,56.0,1.35,14.5,272.5,574.79,468.4
2016,11,14,9,0,757.0,59.0,1.3,15.0,313.0,624.23,503.89
2016,11,14,9,15,781.5,61.5,1.15,15.0,349.5,662.83,530.14
2016,11,14,9,30,806.0,64.0,1.0,15.0,386.0,699.69,554.16
2016,11,14,9,45,825.0,65.5,0.9,15.5,417.5,728.99,571.51
2016,11,14,10,0,844.0,67.0,0.8,16.0,449.0,749.25,582.04
2016,11,14,10,15,856.0,68.5,0.7,16.0,474.0,767.71,592.23
2016,11,14,10,30,868.0,70.0,0.6,16.0,499.0,783.1,600.13
2016,11,14,10,45,875.5,71.0,0.5,16.5,517.0,791.05,601.77
2016,11,14,11,0,883.0,72.0,0.4,17.0,535.0,795.63,601.25
2016,11,14,11,15,887.0,72.5,0.45,17.0,545.5,793.39,600.09
2016,11,14,11,30,891.0,73.0,0.5,17.0,556.0,787.7,596.82
2016,11,14,11,45,891.5,73.5,0.55,17.0,559.5,775.87,589.53
2016,11,14,12,0,892.0,74.0,0.6,17.0,563.0,760.7,580.1
2016,11,14,12,15,890.0,73.5,0.7,17.0,558.5,739.26,567.15
2016,11,14,12,30,888.0,73.0,0.8,17.0,554.0,714.74,551.96
2016,11,14,12,45,883.0,72.5,0.9,17.0,542.0,685.24,533.03
2016,11,14,13,0,878.0,72.0,1.0,17.0,530.0,653.07,510.64
2016,11,14,13,15,869.5,71.0,1.1,17.0,510.5,615.71,483.41
2016,11,14,13,30,861.0,70.0,1.2,17.0,491.0,576.29,453.78
2016,11,14,13,45,847.5,69.0,1.35,17.0,465.0,532.34,420.01
2016,11,14,14,0,834.0,68.0,1.5,17.0,439.0,488.43,384.92
2016,11,14,14,15,816.0,66.0,1.55,16.5,407.0,438.76,344.41
2016,11,14,14,30,798.0,64.0,1.6,16.0,375.0,388.85,302.27
2016,11,14,14,45,772.0,61.5,1.7,16.0,338.0,335.67,255.89
2016,11,14,15,0,746.0,59.0,1.8,16.0,301.0,283.65,209.36
2016,11,14,15,15,708.5,55.0,1.85,16.0,260.5,228.81,160.41
2016,11,14,15,30,671.0,51.0,1.9,16.0,220.0,177.02,114.68
2016,11,14,15,45,614.0,46.0,2.0,16.0,177.5,125.07,72.2
2016,11,14,16,0,557.0,41.0,2.1,16.0,135.0,79.07,39.76
2016,11,14,16,15,459.0,33.0,2.05,15.5,95.0,33.64,16.71
2016,11,14,16,30,361.0,25.0,2.0,15.0,55.0,19.82,9.34
2016,11,14,16,45,180.5,12.5,1.95,15.0,27.5,11.91,0.0
2016,11,14,17,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,7,15,0.0,15.0,1.5,15.0,15.0,14.12,0.0
2016,11,15,7,30,0.0,30.0,1.6,15.0,30.0,31.73,18.1
2016,11,15,7,45,16.0,47.0,1.75,15.5,50.0,63.93,47.1
2016,11,15,8,0,32.0,64.0,1.9,16.0,70.0,92.44,72.01
2016,11,15,8,15,42.0,82.0,1.95,16.0,91.5,119.53,95.56
2016,11,15,8,30,52.0,100.0,2.0,16.0,113.0,146.93,119.07
2016,11,15,8,45,59.5,116.5,2.1,16.0,134.0,170.89,139.35
2016,11,15,9,0,67.0,133.0,2.2,16.0,155.0,195.11,159.53
2016,11,15,9,15,33.5,113.5,2.3,16.0,124.5,143.9,116.36
2016,11,15,9,30,0.0,94.0,2.4,16.0,94.0,89.48,69.94
2016,11,15,9,45,0.0,108.0,2.5,16.0,108.0,103.54,81.61
2016,11,15,10,0,0.0,122.0,2.6,16.0,122.0,117.62,93.14
2016,11,15,10,15,138.0,164.0,2.7,16.0,232.0,292.24,239.85
2016,11,15,10,30,276.0,206.0,2.8,16.0,342.0,463.55,376.99
2016,11,15,10,45,206.0,220.0,2.9,16.0,323.5,410.17,332.54
2016,11,15,11,0,136.0,234.0,3.0,16.0,305.0,368.47,297.74
2016,11,15,11,15,98.5,232.5,3.05,16.0,284.5,322.3,260.25
2016,11,15,11,30,61.0,231.0,3.1,16.0,264.0,288.52,232.25
2016,11,15,11,45,56.5,230.5,3.2,16.0,261.5,282.0,226.95
2016,11,15,12,0,52.0,230.0,3.3,16.0,259.0,275.57,221.68
2016,11,15,12,15,191.5,226.0,3.35,16.0,329.5,379.73,307.96
2016,11,15,12,30,331.0,222.0,3.4,16.0,400.0,476.22,385.44
2016,11,15,12,45,170.5,201.5,3.45,16.0,293.0,325.31,263.71
2016,11,15,13,0,10.0,181.0,3.5,16.0,186.0,179.75,143.5
2016,11,15,13,15,122.0,195.0,3.5,15.5,254.5,274.51,223.14
2016,11,15,13,30,234.0,209.0,3.5,15.0,323.0,347.14,282.65
2016,11,15,13,45,236.5,197.0,3.5,15.0,307.0,330.51,268.54
2016,11,15,14,0,239.0,185.0,3.5,15.0,291.0,306.85,248.86
2016,11,15,14,15,411.5,142.5,3.45,15.0,308.5,332.33,267.98
2016,11,15,14,30,584.0,100.0,3.4,15.0,326.0,339.03,269.18
2016,11,15,14,45,541.0,99.5,3.35,15.0,292.5,291.84,227.6
2016,11,15,15,0,498.0,99.0,3.3,15.0,259.0,245.87,186.98
2016,11,15,15,15,465.5,89.5,3.25,15.0,223.0,199.79,146.11
2016,11,15,15,30,433.0,80.0,3.2,15.0,187.0,156.66,108.33
2016,11,15,15,45,383.0,68.5,3.15,15.0,150.0,112.59,72.31
2016,11,15,16,0,333.0,57.0,3.1,15.0,113.0,73.92,43.95
2016,11,15,16,15,252.5,43.5,3.05,14.5,78.5,38.62,23.3
2016,11,15,16,30,172.0,30.0,3.0,14.0,44.0,23.56,11.83
2016,11,15,16,45,86.0,15.0,3.0,14.0,22.0,14.3,0.0
2016,11,15,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,169.0,14.5,2.85,12.0,29.5,88.21,0.0
2016,11,16,7,30,338.0,29.0,2.9,12.0,59.0,227.47,160.6
2016,11,16,7,45,434.5,37.5,2.95,12.5,99.0,302.1,242.67
2016,11,16,8,0,531.0,46.0,3.0,13.0,139.0,383.99,315.5
2016,11,16,8,15,590.5,52.0,3.05,13.0,181.0,446.52,370.71
2016,11,16,8,30,650.0,58.0,3.1,13.0,223.0,511.48,426.02
2016,11,16,8,45,685.5,62.5,3.2,13.0,263.0,560.23,466.82
2016,11,16,9,0,721.0,67.0,3.3,13.0,303.0,604.63,502.64
2016,11,16,9,15,747.5,70.0,3.3,13.0,339.0,644.47,532.99
2016,11,16,9,30,774.0,73.0,3.3,13.0,375.0,682.69,561.48
2016,11,16,9,45,793.0,75.0,3.35,13.0,406.0,712.07,582.98
2016,11,16,10,0,812.0,77.0,3.4,13.0,437.0,738.99,602.45
2016,11,16,10,15,825.0,78.5,3.4,13.0,462.0,757.88,615.56
2016,11,16,10,30,838.0,80.0,3.4,13.0,487.0,773.76,626.45
2016,11,16,10,45,833.5,85.0,3.4,13.0,503.0,776.79,627.85
2016,11,16,11,0,829.0,90.0,3.4,13.0,519.0,776.44,626.93
2016,11,16,11,15,834.0,91.0,3.4,13.0,529.5,775.57,625.8
2016,11,16,11,30,839.0,92.0,3.4,13.0,540.0,771.37,622.33
2016,11,16,11,45,828.5,96.0,3.4,13.0,541.5,755.42,610.26
2016,11,16,12,0,818.0,100.0,3.4,13.0,543.0,736.53,596.16
2016,11,16,12,15,816.0,100.0,3.4,13.0,538.5,716.63,581.4
2016,11,16,12,30,814.0,100.0,3.4,13.0,534.0,693.85,564.42
2016,11,16,12,45,824.5,94.0,3.4,13.0,525.5,670.21,545.94
2016,11,16,13,0,835.0,88.0,3.4,13.0,517.0,643.22,524.55
2016,11,16,13,15,826.0,86.5,3.4,13.0,498.0,605.95,494.56
2016,11,16,13,30,817.0,85.0,3.4,13.0,479.0,566.79,462.52
2016,11,16,13,45,790.5,86.5,3.4,13.0,451.5,519.8,423.53
2016,11,16,14,0,764.0,88.0,3.4,13.0,424.0,472.72,383.66
2016,11,16,14,15,743.0,85.5,3.4,13.0,392.0,424.31,341.84
2016,11,16,14,30,722.0,83.0,3.4,13.0,360.0,375.84,298.97
2016,11,16,14,45,692.5,79.0,3.45,13.0,323.5,323.41,252.15
2016,11,16,15,0,663.0,75.0,3.5,13.0,287.0,272.67,206.02
2016,11,16,15,15,619.0,70.0,3.45,13.0,247.0,219.46,158.14
2016,11,16,15,30,575.0,65.0,3.4,13.0,207.0,170.16,114.48
2016,11,16,15,45,523.0,56.5,3.4,13.0,166.5,120.74,73.52
2016,11,16,16,0,471.0,48.0,3.4,13.0,126.0,76.82,41.69
2016,11,16,16,15,365.0,38.0,3.35,12.5,87.0,36.39,20.55
2016,11,16,16,30,259.0,28.0,3.3,12.0,48.0,22.87,11.03
2016,11,16,16,45,129.5,14.0,3.25,12.0,24.0,13.34,0.0
2016,11,16,17,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,7,15,197.0,12.5,1.45,10.0,29.0,98.14,0.0
2016,11,17,7,30,394.0,25.0,1.3,10.0,58.0,240.99,165.43
2016,11,17,7,45,488.0,32.5,1.2,10.5,98.5,317.23,253.62
2016,11,17,8,0,582.0,40.0,1.1,11.0,139.0,398.75,325.27
2016,11,17,8,15,639.0,44.5,1.0,11.0,181.5,460.18,378.01
2016,11,17,8,30,696.0,49.0,0.9,11.0,224.0,523.46,429.72
2016,11,17,8,45,733.0,52.5,0.85,11.5,264.5,573.56,468.51
2016,11,17,9,0,770.0,56.0,0.8,12.0,305.0,623.32,504.21
2016,11,17,9,15,795.0,58.5,0.7,12.0,341.5,662.4,530.89
2016,11,17,9,30,820.0,61.0,0.6,12.0,378.0,699.75,555.43
2016,11,17,9,45,839.0,62.5,0.5,12.5,409.5,722.8,567.98
2016,11,17,10,0,858.0,64.0,0.4,13.0,441.0,749.63,582.95
2016,11,17,10,15,869.5,65.0,0.35,13.0,466.5,767.23,593.04
2016,11,17,10,30,881.0,66.0,0.3,13.0,492.0,781.73,601.08
2016,11,17,10,45,888.0,67.5,0.3,13.5,510.0,790.05,604.72
2016,11,17,11,0,895.0,69.0,0.3,14.0,528.0,794.95,606.21
2016,11,17,11,15,899.0,69.5,0.35,14.0,539.0,792.8,605.07
2016,11,17,11,30,903.0,70.0,0.4,14.0,550.0,787.18,601.82
2016,11,17,11,45,901.5,71.0,0.5,14.0,552.5,774.48,594.76
2016,11,17,12,0,900.0,72.0,0.6,14.0,555.0,758.47,585.49
2016,11,17,12,15,898.5,71.5,0.7,14.0,550.5,737.46,572.69
2016,11,17,12,30,897.0,71.0,0.8,14.0,546.0,713.35,557.57
2016,11,17,12,45,888.5,71.5,0.9,14.0,534.0,682.66,537.54
2016,11,17,13,0,880.0,72.0,1.0,14.0,522.0,649.48,513.8
2016,11,17,13,15,871.5,71.0,1.0,14.0,502.5,612.33,485.44
2016,11,17,13,30,863.0,70.0,1.0,14.0,483.0,573.13,454.88
2016,11,17,13,45,847.0,69.5,1.05,14.0,456.5,530.4,421.15
2016,11,17,14,0,831.0,69.0,1.1,14.0,430.0,484.39,383.91
2016,11,17,14,15,811.5,66.5,1.05,14.0,398.0,433.98,341.63
2016,11,17,14,30,792.0,64.0,1.0,14.0,366.0,383.47,298.15
2016,11,17,14,45,762.5,61.5,0.95,14.0,329.0,329.72,251.15
2016,11,17,15,0,733.0,59.0,0.9,14.0,292.0,277.48,204.52
2016,11,17,15,15,692.5,55.5,0.8,14.0,251.0,223.44,156.42
2016,11,17,15,30,652.0,52.0,0.7,14.0,210.0,172.77,111.94
2016,11,17,15,45,588.5,46.5,0.65,14.0,168.0,119.39,68.81
2016,11,17,16,0,525.0,41.0,0.6,14.0,126.0,73.89,37.09
2016,11,17,16,15,424.0,32.5,0.5,13.5,87.0,31.96,16.37
2016,11,17,16,30,323.0,24.0,0.4,13.0,48.0,19.14,7.94
2016,11,17,16,45,161.5,12.0,0.3,13.0,24.0,11.44,0.0
2016,11,17,17,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,18,7,15,165.5,13.0,3.2,10.0,26.5,84.42,0.0
2016,11,18,7,30,331.0,26.0,3.2,10.0,53.0,216.49,143.15
2016,11,18,7,45,425.5,35.0,3.25,10.5,92.0,292.29,235.06
2016,11,18,8,0,520.0,44.0,3.3,11.0,131.0,372.61,307.99
2016,11,18,8,15,580.0,50.0,3.3,11.0,173.0,434.62,363.56
2016,11,18,8,30,640.0,56.0,3.3,11.0,215.0,499.18,419.28
2016,11,18,8,45,677.5,60.5,3.35,11.5,254.5,548.73,460.41
2016,11,18,9,0,715.0,65.0,3.4,12.0,294.0,594.19,496.67
2016,11,18,9,15,741.5,68.0,3.4,12.0,330.0,633.74,527.13
2016,11,18,9,30,768.0,71.0,3.4,12.0,366.0,671.73,555.74
2016,11,18,9,45,790.5,72.5,3.45,12.5,397.5,702.97,577.84
2016,11,18,10,0,813.0,74.0,3.5,13.0,429.0,731.89,597.86
