Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,10,15,825.5,75.5,3.5,13.0,454.0,750.41,610.75
2016,11,18,10,30,838.0,77.0,3.5,13.0,479.0,765.93,621.44
2016,11,18,10,45,845.5,78.5,3.55,13.5,496.5,774.34,625.95
2016,11,18,11,0,853.0,80.0,3.6,14.0,514.0,779.44,628.15
2016,11,18,11,15,857.5,80.5,3.65,14.0,525.0,777.63,626.5
2016,11,18,11,30,862.0,81.0,3.7,14.0,536.0,772.43,622.51
2016,11,18,11,45,864.5,81.0,3.75,14.5,540.0,761.74,613.44
2016,11,18,12,0,867.0,81.0,3.8,15.0,544.0,747.73,602.07
2016,11,18,12,15,865.0,81.0,3.8,15.0,539.5,727.2,586.85
2016,11,18,12,30,863.0,81.0,3.8,15.0,535.0,703.65,569.45
2016,11,18,12,45,861.5,79.0,3.85,15.0,524.5,675.25,548.03
2016,11,18,13,0,860.0,77.0,3.9,15.0,514.0,644.09,523.4
2016,11,18,13,15,851.0,76.0,3.9,15.0,495.0,606.87,493.41
2016,11,18,13,30,842.0,75.0,3.9,15.0,476.0,567.67,461.29
2016,11,18,13,45,828.5,73.5,3.9,15.0,450.0,523.78,424.76
2016,11,18,14,0,815.0,72.0,3.9,15.0,424.0,478.75,386.42
2016,11,18,14,15,794.5,69.5,3.9,15.0,392.0,428.68,343.15
2016,11,18,14,30,774.0,67.0,3.9,15.0,360.0,378.64,298.85
2016,11,18,14,45,745.0,64.0,3.9,15.0,323.0,325.51,251.2
2016,11,18,15,0,716.0,61.0,3.9,15.0,286.0,273.88,204.09
2016,11,18,15,15,673.5,57.0,3.85,15.0,246.0,219.85,155.33
2016,11,18,15,30,631.0,53.0,3.8,15.0,206.0,168.17,109.56
2016,11,18,15,45,563.5,47.5,3.75,15.0,164.0,116.81,67.87
2016,11,18,16,0,496.0,42.0,3.7,15.0,122.0,72.52,36.97
2016,11,18,16,15,388.5,33.5,3.7,14.5,84.0,32.25,16.92
2016,11,18,16,30,281.0,25.0,3.7,14.0,46.0,20.17,8.11
2016,11,18,16,45,140.5,12.5,3.7,14.0,23.0,11.91,0.0
2016,11,18,17,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,12.5,3.8,14.0,12.5,11.91,0.0
2016,11,19,7,30,0.0,25.0,3.8,14.0,25.0,25.67,11.01
2016,11,19,7,45,20.0,42.5,3.85,14.5,45.5,61.34,44.52
2016,11,19,8,0,40.0,60.0,3.9,15.0,66.0,93.11,72.61
2016,11,19,8,15,52.0,77.5,3.9,15.0,88.5,120.93,97.12
2016,11,19,8,30,64.0,95.0,3.9,15.0,111.0,149.17,121.73
2016,11,19,8,45,73.5,112.0,3.95,15.0,133.5,175.51,144.36
2016,11,19,9,0,83.0,129.0,4.0,15.0,156.0,202.14,166.87
2016,11,19,9,15,89.5,144.0,4.0,15.0,176.0,224.13,185.16
2016,11,19,9,30,96.0,159.0,4.0,15.0,196.0,246.2,203.26
2016,11,19,9,45,90.5,171.5,4.05,15.0,209.0,255.97,210.78
2016,11,19,10,0,85.0,184.0,4.1,15.0,222.0,265.38,217.94
2016,11,19,10,15,42.5,139.0,4.1,15.0,158.0,176.61,143.79
2016,11,19,10,30,0.0,94.0,4.1,15.0,94.0,88.21,68.8
2016,11,19,10,45,20.0,150.0,4.15,15.0,160.5,161.22,130.18
2016,11,19,11,0,40.0,206.0,4.2,15.0,227.0,248.19,201.6
2016,11,19,11,15,26.5,197.5,4.15,15.0,211.5,215.36,174.12
2016,11,19,11,30,13.0,189.0,4.1,15.0,196.0,194.76,156.78
2016,11,19,11,45,37.0,208.5,4.05,15.0,228.0,242.84,196.58
2016,11,19,12,0,61.0,228.0,4.0,15.0,260.0,280.61,227.5
2016,11,19,12,15,104.5,232.5,3.9,15.0,287.5,314.24,255.45
2016,11,19,12,30,148.0,237.0,3.8,15.0,315.0,354.57,288.27
2016,11,19,12,45,317.5,204.5,3.75,15.0,366.0,434.79,354.93
2016,11,19,13,0,487.0,172.0,3.7,15.0,417.0,504.51,411.2
2016,11,19,13,15,301.5,190.0,3.6,15.0,340.0,384.54,313.35
2016,11,19,13,30,116.0,208.0,3.5,15.0,263.0,278.51,225.93
2016,11,19,13,45,71.5,187.0,3.45,15.0,220.5,221.45,179.39
2016,11,19,14,0,27.0,166.0,3.4,15.0,178.0,174.58,140.77
2016,11,19,14,15,135.0,158.5,3.3,15.0,210.0,216.44,175.09
2016,11,19,14,30,243.0,151.0,3.2,15.0,242.0,246.83,197.99
2016,11,19,14,45,231.0,137.5,3.15,15.0,217.5,215.2,170.53
2016,11,19,15,0,219.0,124.0,3.1,15.0,193.0,184.55,143.78
2016,11,19,15,15,205.0,108.5,3.0,15.0,165.5,152.63,115.94
2016,11,19,15,30,191.0,93.0,2.9,15.0,138.0,122.17,89.52
2016,11,19,15,45,168.5,75.5,2.85,15.0,109.5,90.41,63.1
2016,11,19,16,0,146.0,58.0,2.8,15.0,81.0,61.39,40.33
2016,11,19,16,15,103.5,41.5,2.75,14.5,55.5,35.79,22.51
2016,11,19,16,30,61.0,25.0,2.7,14.0,30.0,20.72,8.01
2016,11,19,16,45,30.5,12.5,2.65,14.0,15.0,11.91,0.0
2016,11,19,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,20,7,15,116.0,13.5,1.85,14.0,22.0,62.77,0.0
2016,11,20,7,30,232.0,27.0,1.8,14.0,44.0,165.55,94.1
2016,11,20,7,45,338.0,37.0,1.8,14.0,81.0,246.92,193.36
2016,11,20,8,0,444.0,47.0,1.8,14.0,118.0,330.94,268.32
2016,11,20,8,15,510.0,53.5,1.75,14.0,158.5,394.34,323.56
2016,11,20,8,30,576.0,60.0,1.7,14.0,199.0,460.7,379.26
2016,11,20,8,45,620.5,65.0,1.7,14.0,238.5,513.45,422.54
2016,11,20,9,0,665.0,70.0,1.7,14.0,278.0,566.68,464.78
2016,11,20,9,15,699.5,68.0,1.75,14.0,310.0,599.95,490.4
2016,11,20,9,30,734.0,66.0,1.8,14.0,342.0,636.72,517.76
2016,11,20,9,45,554.5,112.5,1.85,14.5,331.0,573.69,467.14
2016,11,20,10,0,375.0,159.0,1.9,15.0,320.0,480.04,391.29
2016,11,20,10,15,300.0,181.5,1.95,15.0,315.0,451.06,367.25
2016,11,20,10,30,225.0,204.0,2.0,15.0,310.0,406.89,330.85
2016,11,20,10,45,522.0,145.0,2.15,15.0,403.5,593.03,481.1
2016,11,20,11,0,819.0,86.0,2.3,15.0,497.0,756.2,603.32
2016,11,20,11,15,824.0,86.5,2.25,15.0,508.0,755.02,600.15
2016,11,20,11,30,829.0,87.0,2.2,15.0,519.0,750.57,596.22
2016,11,20,11,45,832.5,86.5,2.15,15.0,523.0,740.56,588.4
2016,11,20,12,0,836.0,86.0,2.1,15.0,527.0,727.32,578.41
2016,11,20,12,15,834.0,86.0,1.95,15.0,523.0,707.51,563.03
2016,11,20,12,30,832.0,86.0,1.8,15.0,519.0,684.79,545.65
2016,11,20,12,45,834.0,82.5,1.65,15.0,509.0,658.02,524.43
2016,11,20,13,0,836.0,79.0,1.5,15.0,499.0,628.38,500.63
2016,11,20,13,15,827.0,78.0,1.4,15.0,480.5,592.13,471.78
2016,11,20,13,30,818.0,77.0,1.3,15.0,462.0,553.98,441.01
2016,11,20,13,45,809.5,74.0,1.25,15.0,437.5,512.24,407.21
2016,11,20,14,0,801.0,71.0,1.2,15.0,413.0,469.02,371.41
2016,11,20,14,15,781.5,68.5,1.15,15.0,381.5,420.25,330.37
2016,11,20,14,30,762.0,66.0,1.1,15.0,350.0,371.44,288.25
2016,11,20,14,45,737.0,62.5,1.05,15.0,314.5,319.98,243.1
2016,11,20,15,0,712.0,59.0,1.0,15.0,279.0,269.64,198.03
2016,11,20,15,15,670.5,55.0,0.95,15.0,239.5,216.29,150.78
2016,11,20,15,30,629.0,51.0,0.9,15.0,200.0,166.44,107.27
2016,11,20,15,45,564.0,45.5,0.85,15.0,159.0,114.52,65.59
2016,11,20,16,0,499.0,40.0,0.8,15.0,118.0,70.57,35.23
2016,11,20,16,15,392.0,31.5,0.85,14.5,80.5,30.31,15.43
2016,11,20,16,30,285.0,23.0,0.9,14.0,43.0,18.42,6.06
2016,11,20,16,45,142.5,11.5,0.95,14.0,21.5,10.96,0.0
2016,11,20,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,7,15,163.0,11.5,2.5,12.0,23.0,80.7,0.0
2016,11,21,7,30,326.0,23.0,2.5,12.0,46.0,204.43,107.35
2016,11,21,7,45,427.5,31.0,2.55,12.5,84.0,285.41,224.09
2016,11,21,8,0,529.0,39.0,2.6,13.0,122.0,367.4,299.22
2016,11,21,8,15,591.5,44.5,2.65,13.0,163.5,425.09,351.33
2016,11,21,8,30,654.0,50.0,2.7,13.0,205.0,490.89,407.87
2016,11,21,8,45,690.5,54.5,2.75,13.0,244.5,540.33,449.53
2016,11,21,9,0,727.0,59.0,2.8,13.0,284.0,589.53,489.32
2016,11,21,9,15,754.5,61.5,2.75,13.0,320.0,629.22,519.48
2016,11,21,9,30,782.0,64.0,2.7,13.0,356.0,667.4,547.76
2016,11,21,9,45,801.0,66.0,2.7,13.5,387.0,696.77,567.99
2016,11,21,10,0,820.0,68.0,2.7,14.0,418.0,723.71,586.1
2016,11,21,10,15,833.5,69.5,2.7,14.0,443.0,743.12,599.49
2016,11,21,10,30,847.0,71.0,2.7,14.0,468.0,759.54,610.69
2016,11,21,10,45,856.0,72.0,2.7,14.0,486.5,762.44,611.97
2016,11,21,11,0,865.0,73.0,2.7,14.0,505.0,768.42,615.74
2016,11,21,11,15,870.5,73.5,2.7,14.0,516.5,767.75,614.71
2016,11,21,11,30,876.0,74.0,2.7,14.0,528.0,763.7,611.39
2016,11,21,11,45,877.0,74.5,2.7,14.5,531.5,752.88,602.12
2016,11,21,12,0,878.0,75.0,2.7,15.0,535.0,738.78,590.64
2016,11,21,12,15,876.5,75.0,2.75,15.0,531.5,719.09,576.53
2016,11,21,12,30,875.0,75.0,2.8,15.0,528.0,696.35,560.21
2016,11,21,12,45,866.0,76.0,2.85,15.0,516.0,666.83,538.24
2016,11,21,13,0,857.0,77.0,2.9,15.0,504.0,638.23,515.6
2016,11,21,13,15,848.0,76.0,2.95,15.0,485.5,601.41,486.38
2016,11,21,13,30,839.0,75.0,3.0,15.0,467.0,562.61,455.0
2016,11,21,13,45,824.0,73.5,3.05,15.0,441.5,518.38,418.6
2016,11,21,14,0,809.0,72.0,3.1,15.0,416.0,473.11,380.45
2016,11,21,14,15,789.5,70.0,3.1,14.5,384.5,424.59,339.25
2016,11,21,14,30,770.0,68.0,3.1,14.0,353.0,376.0,296.78
2016,11,21,14,45,740.0,65.5,3.1,14.0,316.5,323.54,249.74
2016,11,21,15,0,710.0,63.0,3.1,14.0,280.0,272.64,203.31
2016,11,21,15,15,667.5,58.5,3.05,14.0,240.5,218.72,154.69
2016,11,21,15,30,625.0,54.0,3.0,14.0,201.0,167.16,109.09
2016,11,21,15,45,557.5,48.0,3.0,14.0,159.5,115.92,67.55
2016,11,21,16,0,490.0,42.0,3.0,14.0,118.0,71.74,36.73
2016,11,21,16,15,378.0,33.0,2.95,13.5,80.0,31.52,16.58
2016,11,21,16,30,266.0,24.0,2.9,13.0,42.0,19.46,6.22
2016,11,21,16,45,133.0,12.0,2.9,13.0,21.0,11.44,0.0
2016,11,21,17,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,7,15,52.5,12.0,0.95,11.0,15.5,33.77,0.0
2016,11,22,7,30,105.0,24.0,0.9,11.0,31.0,99.28,43.32
2016,11,22,7,45,158.5,39.5,0.9,11.5,59.0,146.3,112.93
2016,11,22,8,0,212.0,55.0,0.9,12.0,87.0,210.24,170.27
2016,11,22,8,15,241.5,70.5,1.0,12.0,118.0,242.23,199.76
2016,11,22,8,30,271.0,86.0,1.1,12.0,149.0,286.21,238.02
2016,11,22,8,45,288.0,100.5,1.2,12.0,178.5,321.65,268.23
2016,11,22,9,0,305.0,115.0,1.3,12.0,208.0,357.15,297.74
2016,11,22,9,15,325.5,125.0,1.35,12.0,235.0,388.99,323.7
2016,11,22,9,30,346.0,135.0,1.4,12.0,262.0,420.77,349.1
2016,11,22,9,45,440.0,130.0,1.5,12.5,306.0,501.87,413.31
2016,11,22,10,0,534.0,125.0,1.6,13.0,350.0,571.46,467.01
2016,11,22,10,15,441.5,153.0,1.65,13.0,347.0,537.49,438.12
2016,11,22,10,30,349.0,181.0,1.7,13.0,344.0,486.85,397.18
2016,11,22,10,45,367.5,185.5,1.75,13.0,362.5,505.17,411.71
2016,11,22,11,0,386.0,190.0,1.8,13.0,381.0,522.11,424.59
2016,11,22,11,15,383.5,195.5,1.85,13.0,389.0,522.43,424.31
2016,11,22,11,30,381.0,201.0,1.9,13.0,397.0,521.24,423.01
2016,11,22,11,45,321.0,213.5,1.95,13.5,379.5,483.5,391.7
2016,11,22,12,0,261.0,226.0,2.0,14.0,362.0,446.0,360.71
2016,11,22,12,15,318.5,214.0,2.05,14.0,378.5,465.79,377.4
2016,11,22,12,30,376.0,202.0,2.1,14.0,395.0,482.25,390.93
2016,11,22,12,45,325.0,206.0,2.15,14.0,370.5,440.4,357.25
2016,11,22,13,0,274.0,210.0,2.2,14.0,346.0,400.25,324.95
2016,11,22,13,15,255.0,204.0,2.25,14.0,327.0,370.82,301.43
2016,11,22,13,30,236.0,198.0,2.3,14.0,308.0,342.05,278.13
2016,11,22,13,45,280.5,180.5,2.4,14.0,304.5,335.39,272.84
2016,11,22,14,0,325.0,163.0,2.5,14.0,301.0,324.74,263.58
2016,11,22,14,15,314.0,151.5,2.55,14.0,276.5,291.64,235.54
2016,11,22,14,30,303.0,140.0,2.6,14.0,252.0,259.01,207.48
2016,11,22,14,45,282.0,129.0,2.7,14.0,225.0,224.06,177.26
2016,11,22,15,0,261.0,118.0,2.8,14.0,198.0,190.82,148.21
2016,11,22,15,15,241.5,103.0,2.8,14.0,169.0,156.02,117.78
2016,11,22,15,30,222.0,88.0,2.8,14.0,140.0,123.19,89.31
2016,11,22,15,45,191.0,72.0,2.85,14.0,110.5,90.12,62.04
2016,11,22,16,0,160.0,56.0,2.9,14.0,81.0,60.62,39.29
2016,11,22,16,15,106.5,40.0,2.95,13.5,54.5,34.56,21.42
2016,11,22,16,30,53.0,24.0,3.0,13.0,28.0,20.82,6.47
2016,11,22,16,45,26.5,12.0,3.15,13.0,14.0,11.44,0.0
2016,11,22,17,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,23,7,15,55.0,14.0,2.35,12.0,17.5,36.61,0.0
2016,11,23,7,30,110.0,28.0,2.3,12.0,35.0,100.16,35.25
2016,11,23,7,45,221.5,41.5,2.25,12.0,70.0,192.08,148.36
2016,11,23,8,0,333.0,55.0,2.2,12.0,105.0,276.31,224.99
2016,11,23,8,15,407.0,64.5,2.2,12.0,144.5,341.54,282.75
2016,11,23,8,30,481.0,74.0,2.2,12.0,184.0,412.41,343.48
2016,11,23,8,45,532.5,80.0,2.25,12.5,223.0,468.57,390.09
2016,11,23,9,0,584.0,86.0,2.3,13.0,262.0,525.48,435.83
2016,11,23,9,15,618.5,90.5,2.3,13.0,298.0,569.14,470.45
2016,11,23,9,30,653.0,95.0,2.3,13.0,334.0,611.91,503.58
2016,11,23,9,45,691.5,94.5,2.3,13.0,367.0,650.51,532.47
2016,11,23,10,0,730.0,94.0,2.3,13.0,400.0,687.48,559.37
2016,11,23,10,15,746.0,96.0,2.25,13.0,425.0,708.28,573.54
2016,11,23,10,30,762.0,98.0,2.2,13.0,450.0,726.42,585.76
2016,11,23,10,45,775.5,98.5,2.2,13.0,469.0,737.95,593.43
2016,11,23,11,0,789.0,99.0,2.2,13.0,488.0,742.72,596.25
2016,11,23,11,15,794.5,100.0,2.15,13.0,499.0,742.76,595.42
2016,11,23,11,30,800.0,101.0,2.1,13.0,510.0,739.62,592.4
2016,11,23,11,45,802.5,101.0,2.1,13.0,514.0,729.92,585.08
2016,11,23,12,0,805.0,101.0,2.1,13.0,518.0,717.11,575.64
2016,11,23,12,15,803.0,101.0,2.15,13.0,514.5,698.01,562.0
2016,11,23,12,30,801.0,101.0,2.2,13.0,511.0,676.1,545.55
2016,11,23,12,45,797.5,99.5,2.25,13.0,500.0,648.87,524.65
2016,11,23,13,0,794.0,98.0,2.3,13.0,489.0,619.17,501.51
2016,11,23,13,15,784.0,96.5,2.3,13.0,470.5,583.24,472.87
2016,11,23,13,30,774.0,95.0,2.3,13.0,452.0,546.71,443.17
2016,11,23,13,45,763.0,91.5,2.35,13.0,428.0,504.65,408.7
2016,11,23,14,0,752.0,88.0,2.4,13.0,404.0,461.45,372.39
2016,11,23,14,15,730.5,85.5,2.35,13.0,373.0,413.8,331.37
2016,11,23,14,30,709.0,83.0,2.3,13.0,342.0,366.39,289.6
2016,11,23,14,45,683.0,78.0,2.3,13.0,306.5,315.48,244.28
2016,11,23,15,0,657.0,73.0,2.3,13.0,271.0,265.91,199.32
2016,11,23,15,15,611.0,67.5,2.15,12.5,231.5,212.76,152.14
2016,11,23,15,30,565.0,62.0,2.0,12.0,192.0,163.69,109.24
2016,11,23,15,45,499.0,54.5,1.9,12.0,152.0,114.6,69.4
2016,11,23,16,0,433.0,47.0,1.8,12.0,112.0,72.51,39.69
2016,11,23,16,15,319.0,36.0,1.8,12.0,75.0,33.74,18.96
2016,11,23,16,30,205.0,25.0,1.8,12.0,38.0,20.58,5.79
2016,11,23,16,45,102.5,12.5,1.8,12.0,19.0,11.91,0.0
2016,11,23,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,7,15,82.0,12.5,1.5,10.0,17.5,46.42,0.0
2016,11,24,7,30,164.0,25.0,1.5,10.0,35.0,126.31,33.13
2016,11,24,7,45,284.0,36.5,1.55,10.0,71.5,214.81,165.82
2016,11,24,8,0,404.0,48.0,1.6,10.0,108.0,304.84,248.87
2016,11,24,8,15,476.0,56.0,1.6,10.0,148.0,371.75,308.22
2016,11,24,8,30,548.0,64.0,1.6,10.0,188.0,442.02,368.36
2016,11,24,8,45,596.5,69.5,1.6,10.5,228.0,496.98,413.64
2016,11,24,9,0,645.0,75.0,1.6,11.0,268.0,552.6,457.79
2016,11,24,9,15,564.0,92.5,1.6,11.0,276.5,531.62,440.58
2016,11,24,9,30,483.0,110.0,1.6,11.0,285.0,500.46,415.34
2016,11,24,9,45,627.5,89.0,1.6,11.5,337.0,594.93,489.87
2016,11,24,10,0,772.0,68.0,1.6,12.0,389.0,681.8,553.05
2016,11,24,10,15,687.5,94.5,1.55,12.0,393.5,660.13,534.8
2016,11,24,10,30,603.0,121.0,1.5,12.0,398.0,629.23,510.35
2016,11,24,10,45,622.5,121.0,1.5,12.5,416.5,644.52,520.84
2016,11,24,11,0,642.0,121.0,1.5,13.0,435.0,657.28,528.85
2016,11,24,11,15,577.5,144.0,1.45,13.0,431.5,628.28,504.81
2016,11,24,11,30,513.0,167.0,1.4,13.0,428.0,593.5,476.9
2016,11,24,11,45,504.5,173.5,1.4,13.0,432.0,585.74,470.66
2016,11,24,12,0,496.0,180.0,1.4,13.0,436.0,576.11,462.75
2016,11,24,12,15,668.5,134.5,1.4,13.0,476.0,641.2,513.9
2016,11,24,12,30,841.0,89.0,1.4,13.0,516.0,689.22,550.65
2016,11,24,12,45,782.5,94.0,1.45,13.0,484.5,631.97,506.88
2016,11,24,13,0,724.0,99.0,1.5,13.0,453.0,576.92,464.92
2016,11,24,13,15,600.0,126.0,1.5,13.0,412.5,505.58,408.51
2016,11,24,13,30,476.0,153.0,1.5,13.0,372.0,436.18,353.02
2016,11,24,13,45,568.5,123.0,1.55,13.0,370.0,435.41,352.21
2016,11,24,14,0,661.0,93.0,1.6,13.0,368.0,422.56,340.27
2016,11,24,14,15,641.0,89.0,1.6,13.0,339.5,378.07,302.2
2016,11,24,14,30,621.0,85.0,1.6,13.0,311.0,333.94,263.7
2016,11,24,14,45,571.5,86.5,1.6,13.0,278.0,285.91,221.74
2016,11,24,15,0,522.0,88.0,1.6,13.0,245.0,241.52,182.53
2016,11,24,15,15,481.5,80.0,1.5,12.5,209.0,194.26,141.12
2016,11,24,15,30,441.0,72.0,1.4,12.0,173.0,149.14,102.13
2016,11,24,15,45,384.0,61.0,1.35,12.0,136.0,104.89,66.26
2016,11,24,16,0,327.0,50.0,1.3,12.0,99.0,66.72,38.63
2016,11,24,16,15,237.0,37.0,1.3,12.0,66.0,32.63,18.73
2016,11,24,16,30,147.0,24.0,1.3,12.0,33.0,18.91,4.3
2016,11,24,16,45,73.5,12.0,1.3,12.0,16.5,11.44,0.0
2016,11,24,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,8.0,2.95,12.0,8.0,7.63,0.0
2016,11,25,7,30,0.0,16.0,3.0,12.0,16.0,14.85,0.0
2016,11,25,7,45,4.0,33.0,3.05,12.0,33.5,36.69,23.44
2016,11,25,8,0,8.0,50.0,3.1,12.0,51.0,57.6,42.7
2016,11,25,8,15,19.0,67.0,3.1,12.0,71.0,88.7,69.99
2016,11,25,8,30,30.0,84.0,3.1,12.0,91.0,114.67,92.89
2016,11,25,8,45,36.5,100.5,3.15,12.0,110.5,137.46,112.76
2016,11,25,9,0,43.0,117.0,3.2,12.0,130.0,160.46,132.53
2016,11,25,9,15,48.0,132.0,3.2,12.0,148.0,180.54,149.54
2016,11,25,9,30,53.0,147.0,3.2,12.0,166.0,200.74,166.42
2016,11,25,9,45,57.5,159.0,3.2,12.5,181.0,216.72,179.28
2016,11,25,10,0,62.0,171.0,3.2,13.0,196.0,232.78,192.03
2016,11,25,10,15,64.5,181.5,3.2,13.0,209.5,245.42,202.15
2016,11,25,10,30,67.0,192.0,3.2,13.0,223.0,257.98,212.16
2016,11,25,10,45,73.0,201.5,3.25,13.0,236.0,271.85,223.34
2016,11,25,11,0,79.0,211.0,3.3,13.0,249.0,285.54,234.32
2016,11,25,11,15,42.0,191.0,3.3,13.0,211.0,231.27,188.85
2016,11,25,11,30,5.0,171.0,3.3,13.0,173.0,170.26,137.52
2016,11,25,11,45,4.0,169.5,3.3,13.0,171.5,167.31,135.1
2016,11,25,12,0,3.0,168.0,3.3,13.0,170.0,164.5,132.73
2016,11,25,12,15,1.5,136.5,3.3,13.0,137.5,130.92,104.87
2016,11,25,12,30,0.0,105.0,3.3,13.0,105.0,98.54,77.85
2016,11,25,12,45,2.5,135.0,3.3,13.0,136.5,129.72,104.08
2016,11,25,13,0,5.0,165.0,3.3,13.0,168.0,161.17,130.29
2016,11,25,13,15,16.5,171.5,3.25,13.0,179.5,174.19,141.34
2016,11,25,13,30,28.0,178.0,3.2,13.0,191.0,191.78,156.1
2016,11,25,13,45,14.0,137.5,3.2,13.0,144.0,137.41,110.9
2016,11,25,14,0,0.0,97.0,3.2,13.0,97.0,90.76,71.78
2016,11,25,14,15,0.0,51.0,3.2,13.0,51.0,47.4,35.06
2016,11,25,14,30,0.0,5.0,3.2,13.0,5.0,4.63,0.0
2016,11,25,14,45,0.0,4.0,3.25,13.0,4.0,3.7,0.0
2016,11,25,15,0,0.0,3.0,3.3,13.0,3.0,2.78,0.0
2016,11,25,15,15,0.0,2.5,3.3,13.0,2.5,2.31,0.0
2016,11,25,15,30,0.0,2.0,3.3,13.0,2.0,1.85,0.0
2016,11,25,15,45,0.0,1.5,3.3,13.0,1.5,1.39,0.0
2016,11,25,16,0,0.0,1.0,3.3,13.0,1.0,0.92,0.0
2016,11,25,16,15,0.0,0.5,3.3,13.0,0.5,0.46,0.0
2016,11,25,16,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,25,16,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,25,17,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,26,7,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,26,7,45,0.0,0.5,2.6,12.0,0.5,0.46,0.0
2016,11,26,8,0,0.0,1.0,2.6,12.0,1.0,0.92,0.0
2016,11,26,8,15,0.0,2.0,2.65,12.0,2.0,1.85,0.0
2016,11,26,8,30,0.0,3.0,2.7,12.0,3.0,2.78,0.0
2016,11,26,8,45,0.0,3.5,2.75,12.0,3.5,3.24,0.0
2016,11,26,9,0,0.0,4.0,2.8,12.0,4.0,3.7,0.0
2016,11,26,9,15,0.0,5.0,2.9,12.0,5.0,4.63,0.0
2016,11,26,9,30,0.0,6.0,3.0,12.0,6.0,5.56,0.0
2016,11,26,9,45,21.0,85.0,3.1,12.5,94.0,100.74,81.44
2016,11,26,10,0,42.0,164.0,3.2,13.0,182.0,209.15,172.21
2016,11,26,10,15,268.0,155.5,3.25,13.0,276.0,391.99,327.14
2016,11,26,10,30,494.0,147.0,3.3,13.0,370.0,568.21,469.75
2016,11,26,10,45,248.5,154.0,3.4,13.0,266.5,373.55,310.03
2016,11,26,11,0,3.0,161.0,3.5,13.0,163.0,159.68,128.73
2016,11,26,11,15,259.5,163.0,3.55,13.0,293.5,387.45,322.39
2016,11,26,11,30,516.0,165.0,3.6,13.0,424.0,591.89,486.82
2016,11,26,11,45,294.0,193.0,3.65,13.0,341.0,438.45,360.9
2016,11,26,12,0,72.0,221.0,3.7,13.0,258.0,281.68,230.04
2016,11,26,12,15,260.5,201.0,3.65,13.0,332.5,408.99,337.27
2016,11,26,12,30,449.0,181.0,3.6,13.0,407.0,517.27,425.15
2016,11,26,12,45,376.5,191.0,3.6,13.0,377.5,456.77,375.4
2016,11,26,13,0,304.0,201.0,3.6,13.0,348.0,408.71,335.76
2016,11,26,13,15,182.0,196.0,3.65,13.0,283.0,311.22,255.65
2016,11,26,13,30,60.0,191.0,3.7,13.0,218.0,223.44,182.46
2016,11,26,13,45,30.0,125.5,3.75,13.0,139.0,137.32,111.04
2016,11,26,14,0,0.0,60.0,3.8,13.0,60.0,55.79,42.14
2016,11,26,14,15,0.0,81.0,3.9,13.0,81.0,75.51,59.05
2016,11,26,14,30,0.0,102.0,4.0,13.0,102.0,95.51,76.1
2016,11,26,14,45,0.0,90.0,4.15,13.0,90.0,84.02,66.4
2016,11,26,15,0,0.0,78.0,4.3,13.0,78.0,72.63,56.72
2016,11,26,15,15,0.0,66.0,4.35,12.5,66.0,61.34,47.12
2016,11,26,15,30,0.0,54.0,4.4,12.0,54.0,50.15,37.46
2016,11,26,15,45,0.0,42.0,4.5,12.0,42.0,39.03,27.68
2016,11,26,16,0,0.0,30.0,4.6,12.0,30.0,27.85,17.81
2016,11,26,16,15,0.0,19.5,4.6,12.0,19.5,18.09,8.95
2016,11,26,16,30,0.0,9.0,4.6,12.0,9.0,8.33,0.0
2016,11,26,16,45,0.0,4.5,4.6,12.0,4.5,4.29,0.0
2016,11,26,17,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,11.0,3.4,11.0,11.0,10.48,0.0
2016,11,27,7,30,0.0,22.0,3.4,11.0,22.0,24.36,0.0
2016,11,27,7,45,95.0,36.0,3.4,11.0,49.0,110.51,80.25
2016,11,27,8,0,190.0,50.0,3.4,11.0,76.0,179.98,145.59
2016,11,27,8,15,224.0,65.5,3.4,11.0,106.5,224.01,185.94
2016,11,27,8,30,258.0,81.0,3.4,11.0,137.0,269.77,226.76
2016,11,27,8,45,285.5,94.0,3.4,11.5,167.5,309.23,260.95
2016,11,27,9,0,313.0,107.0,3.4,12.0,198.0,349.54,294.89
2016,11,27,9,15,336.5,116.0,3.35,12.0,225.0,394.65,332.18
2016,11,27,9,30,360.0,125.0,3.3,12.0,252.0,427.9,359.31
2016,11,27,9,45,310.5,145.0,3.3,12.5,261.5,408.07,341.38
2016,11,27,10,0,261.0,165.0,3.3,13.0,271.0,398.05,331.12
2016,11,27,10,15,332.5,164.5,3.25,13.0,308.0,451.61,375.16
2016,11,27,10,30,404.0,164.0,3.2,13.0,345.0,518.35,428.23
2016,11,27,10,45,489.5,151.0,3.15,13.0,379.5,568.11,467.91
2016,11,27,11,0,575.0,138.0,3.1,13.0,414.0,621.15,509.4
2016,11,27,11,15,600.0,134.0,3.05,13.0,428.5,631.49,516.72
2016,11,27,11,30,625.0,130.0,3.0,13.0,443.0,639.0,522.09
2016,11,27,11,45,564.0,149.5,2.95,13.0,433.5,600.63,490.76
2016,11,27,12,0,503.0,169.0,2.9,13.0,424.0,567.1,463.18
2016,11,27,12,15,468.5,176.0,2.8,13.0,412.0,538.17,439.57
2016,11,27,12,30,434.0,183.0,2.7,13.0,400.0,508.73,415.47
2016,11,27,12,45,505.5,160.5,2.65,13.0,408.5,517.35,422.97
2016,11,27,13,0,577.0,138.0,2.6,13.0,417.0,524.39,428.47
2016,11,27,13,15,425.0,162.5,2.55,13.0,364.0,434.74,355.47
2016,11,27,13,30,273.0,187.0,2.5,13.0,311.0,350.77,286.7
2016,11,27,13,45,150.0,172.5,2.45,13.0,240.0,253.19,206.82
2016,11,27,14,0,27.0,158.0,2.4,13.0,169.0,167.18,135.53
2016,11,27,14,15,136.0,150.0,2.35,13.0,199.5,208.44,169.55
2016,11,27,14,30,245.0,142.0,2.3,13.0,230.0,238.38,192.04
2016,11,27,14,45,228.5,130.0,2.25,13.0,205.5,206.92,164.58
2016,11,27,15,0,212.0,118.0,2.2,13.0,181.0,176.83,138.26
2016,11,27,15,15,195.5,102.5,2.1,12.5,154.0,144.91,110.58
2016,11,27,15,30,179.0,87.0,2.0,12.0,127.0,114.71,84.51
2016,11,27,15,45,155.5,70.0,1.95,12.0,99.5,84.12,58.9
2016,11,27,16,0,132.0,53.0,1.9,12.0,72.0,56.34,36.89
2016,11,27,16,15,82.0,37.5,1.9,12.0,48.0,32.38,19.67
2016,11,27,16,30,32.0,22.0,1.9,12.0,24.0,19.14,2.73
2016,11,27,16,45,16.0,11.0,1.9,12.0,12.0,10.48,0.0
2016,11,27,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,5.0,4.25,12.0,5.0,4.77,0.0
2016,11,28,7,30,0.0,10.0,4.3,12.0,10.0,9.27,0.0
2016,11,28,7,45,0.0,24.0,4.4,12.0,24.0,22.5,11.48
2016,11,28,8,0,0.0,38.0,4.5,12.0,38.0,37.52,25.62
2016,11,28,8,15,0.0,55.0,4.5,12.0,55.0,55.92,41.82
2016,11,28,8,30,0.0,72.0,4.5,12.0,72.0,73.88,57.58
2016,11,28,8,45,4.5,88.0,4.5,12.5,89.5,93.19,74.31
2016,11,28,9,0,9.0,104.0,4.5,13.0,107.0,112.66,90.97
2016,11,28,9,15,14.0,117.5,4.45,13.0,122.5,129.57,105.45
2016,11,28,9,30,19.0,131.0,4.4,13.0,138.0,146.75,120.01
2016,11,28,9,45,297.5,120.0,4.4,13.0,239.5,366.27,309.51
2016,11,28,10,0,576.0,109.0,4.4,13.0,341.0,582.36,486.89
2016,11,28,10,15,617.5,106.0,4.35,13.0,369.0,615.3,511.81
2016,11,28,10,30,659.0,103.0,4.3,13.0,397.0,646.27,535.13
2016,11,28,10,45,577.0,130.5,4.3,13.5,395.5,615.43,508.13
2016,11,28,11,0,495.0,158.0,4.3,14.0,394.0,577.27,475.25
2016,11,28,11,15,495.5,162.5,4.25,14.0,403.5,578.48,475.61
2016,11,28,11,30,496.0,167.0,4.2,14.0,413.0,577.66,474.19
2016,11,28,11,45,646.0,134.0,4.2,14.0,457.5,648.41,531.18
2016,11,28,12,0,796.0,101.0,4.2,14.0,502.0,704.59,575.11
2016,11,28,12,15,794.0,100.5,4.15,14.0,498.5,685.58,559.97
