Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,12,30,792.0,100.0,4.1,14.0,495.0,663.79,542.4
2016,11,28,12,45,760.5,97.5,4.1,14.0,470.0,617.87,506.06
2016,11,28,13,0,729.0,95.0,4.1,14.0,445.0,572.81,469.97
2016,11,28,13,15,736.0,97.5,4.1,14.0,439.5,553.76,453.78
2016,11,28,13,30,743.0,100.0,4.1,14.0,434.0,531.81,434.73
2016,11,28,13,45,740.5,94.0,4.15,14.0,411.5,493.1,402.19
2016,11,28,14,0,738.0,88.0,4.2,14.0,389.0,452.66,367.47
2016,11,28,14,15,588.5,101.5,4.15,14.0,330.0,367.12,296.19
2016,11,28,14,30,439.0,115.0,4.1,14.0,271.0,290.46,232.27
2016,11,28,14,45,415.0,108.0,4.1,14.0,243.5,251.62,197.86
2016,11,28,15,0,391.0,101.0,4.1,14.0,216.0,214.42,164.42
2016,11,28,15,15,361.5,89.5,4.0,13.5,184.0,173.49,128.37
2016,11,28,15,30,332.0,78.0,3.9,13.0,152.0,135.31,95.14
2016,11,28,15,45,301.0,64.0,3.85,13.0,120.0,97.58,63.59
2016,11,28,16,0,270.0,50.0,3.8,13.0,88.0,63.2,37.45
2016,11,28,16,15,193.0,36.0,3.75,12.5,58.5,31.63,17.87
2016,11,28,16,30,116.0,22.0,3.7,12.0,29.0,17.31,1.44
2016,11,28,16,45,58.0,11.0,3.7,12.0,14.5,10.48,0.0
2016,11,28,17,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,29,7,15,146.0,8.5,2.35,10.0,15.0,67.91,0.0
2016,11,29,7,30,292.0,17.0,2.3,10.0,30.0,163.12,0.0
2016,11,29,7,45,412.5,24.5,2.25,10.5,66.0,256.03,184.29
2016,11,29,8,0,533.0,32.0,2.2,11.0,102.0,345.16,278.0
2016,11,29,8,15,600.0,37.5,2.1,11.0,142.5,409.71,337.19
2016,11,29,8,30,667.0,43.0,2.0,11.0,183.0,477.18,395.69
2016,11,29,8,45,708.0,46.5,1.95,11.5,222.5,527.94,438.1
2016,11,29,9,0,749.0,50.0,1.9,12.0,262.0,578.76,478.69
2016,11,29,9,15,777.5,52.5,1.8,12.0,298.0,619.3,509.28
2016,11,29,9,30,806.0,55.0,1.7,12.0,334.0,658.42,537.74
2016,11,29,9,45,823.5,57.5,1.65,12.5,365.0,681.61,552.83
2016,11,29,10,0,841.0,60.0,1.6,13.0,396.0,708.43,570.35
2016,11,29,10,15,854.0,61.0,1.55,13.0,421.5,727.27,582.71
2016,11,29,10,30,867.0,62.0,1.5,13.0,447.0,743.21,592.89
2016,11,29,10,45,874.0,64.0,1.45,13.0,465.5,752.72,598.42
2016,11,29,11,0,881.0,66.0,1.4,13.0,484.0,758.93,601.67
2016,11,29,11,15,886.5,66.5,1.4,13.0,495.5,758.79,601.01
2016,11,29,11,30,892.0,67.0,1.4,13.0,507.0,755.25,598.11
2016,11,29,11,45,892.5,67.5,1.45,13.5,511.5,744.61,589.69
2016,11,29,12,0,893.0,68.0,1.5,14.0,516.0,730.68,579.07
2016,11,29,12,15,892.0,68.0,1.5,14.0,513.0,711.86,565.6
2016,11,29,12,30,891.0,68.0,1.5,14.0,510.0,689.96,549.97
2016,11,29,12,45,880.5,69.0,1.55,14.0,498.0,659.98,528.05
2016,11,29,13,0,870.0,70.0,1.6,14.0,486.0,627.64,503.29
2016,11,29,13,15,862.0,69.0,1.6,14.0,468.5,592.37,475.51
2016,11,29,13,30,854.0,68.0,1.6,14.0,451.0,555.03,445.51
2016,11,29,13,45,840.5,67.0,1.65,14.0,426.5,514.85,412.75
2016,11,29,14,0,827.0,66.0,1.7,14.0,402.0,471.07,376.28
2016,11,29,14,15,807.5,64.0,1.75,14.0,371.5,422.65,335.12
2016,11,29,14,30,788.0,62.0,1.8,14.0,341.0,374.08,292.64
2016,11,29,14,45,759.5,59.0,1.85,14.0,305.5,321.57,246.05
2016,11,29,15,0,731.0,56.0,1.9,14.0,270.0,270.4,199.72
2016,11,29,15,15,689.0,52.5,1.85,13.5,231.0,217.22,152.18
2016,11,29,15,30,647.0,49.0,1.8,13.0,192.0,167.45,108.32
2016,11,29,15,45,581.0,43.0,1.75,13.0,151.5,115.96,66.52
2016,11,29,16,0,515.0,37.0,1.7,13.0,111.0,69.73,34.02
2016,11,29,16,15,400.0,28.5,1.55,12.5,73.5,28.74,13.46
2016,11,29,16,30,285.0,20.0,1.4,12.0,36.0,16.05,0.52
2016,11,29,16,45,142.5,10.0,1.3,12.0,18.0,9.53,0.0
2016,11,29,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.0,2.35,11.0,7.0,6.67,0.0
2016,11,30,7,30,0.0,14.0,2.4,11.0,14.0,13.0,0.0
2016,11,30,7,45,35.0,30.0,2.45,11.5,34.5,61.87,39.75
2016,11,30,8,0,70.0,46.0,2.5,12.0,55.0,100.82,78.33
2016,11,30,8,15,88.0,63.5,2.55,12.0,79.0,134.05,108.45
2016,11,30,8,30,106.0,81.0,2.6,12.0,103.0,167.77,138.42
2016,11,30,8,45,123.0,97.5,2.7,12.0,128.0,199.96,166.66
2016,11,30,9,0,140.0,114.0,2.8,12.0,153.0,232.7,194.88
2016,11,30,9,15,150.5,127.5,2.8,12.0,175.0,257.2,215.64
2016,11,30,9,30,161.0,141.0,2.8,12.0,197.0,281.8,236.12
2016,11,30,9,45,478.5,106.5,2.8,12.0,292.5,493.89,414.26
2016,11,30,10,0,796.0,72.0,2.8,12.0,388.0,694.77,571.54
2016,11,30,10,15,811.5,73.5,2.8,12.0,413.5,715.72,585.12
2016,11,30,10,30,827.0,75.0,2.8,12.0,439.0,733.83,597.87
2016,11,30,10,45,840.5,75.0,2.8,12.0,458.5,745.56,605.83
2016,11,30,11,0,854.0,75.0,2.8,12.0,478.0,754.1,611.52
2016,11,30,11,15,859.0,76.0,2.85,12.0,490.0,754.09,611.24
2016,11,30,11,30,864.0,77.0,2.9,12.0,502.0,750.74,608.65
2016,11,30,11,45,866.5,77.0,2.95,12.5,506.0,741.0,600.32
2016,11,30,12,0,869.0,77.0,3.0,13.0,510.0,727.97,589.7
2016,11,30,12,15,867.5,77.0,3.05,13.0,507.0,708.89,575.72
2016,11,30,12,30,866.0,77.0,3.1,13.0,504.0,686.79,559.52
2016,11,30,12,45,849.5,79.5,3.15,13.0,491.5,654.8,534.32
2016,11,30,13,0,833.0,82.0,3.2,13.0,479.0,620.78,507.17
2016,11,30,13,15,823.5,81.0,3.2,13.0,461.0,585.31,478.35
2016,11,30,13,30,814.0,80.0,3.2,13.0,443.0,547.95,447.46
2016,11,30,13,45,800.0,78.0,3.2,13.0,419.0,505.53,411.89
2016,11,30,14,0,786.0,76.0,3.2,13.0,395.0,462.03,374.61
2016,11,30,14,15,765.0,73.5,3.2,13.0,364.5,414.18,332.94
2016,11,30,14,30,744.0,71.0,3.2,13.0,334.0,366.4,290.35
2016,11,30,14,45,710.5,68.5,3.2,13.0,298.5,314.42,243.65
2016,11,30,15,0,677.0,66.0,3.2,13.0,263.0,264.49,198.07
2016,11,30,15,15,631.0,61.0,3.2,12.5,224.0,211.38,150.58
2016,11,30,15,30,585.0,56.0,3.2,12.0,185.0,162.22,107.28
2016,11,30,15,45,509.5,50.0,3.25,12.0,145.0,112.63,67.22
2016,11,30,16,0,434.0,44.0,3.3,12.0,105.0,70.94,38.03
2016,11,30,16,15,314.5,33.5,3.3,12.0,69.5,32.52,17.17
2016,11,30,16,30,195.0,23.0,3.3,12.0,34.0,18.97,1.18
2016,11,30,16,45,97.5,11.5,3.3,12.0,17.0,10.96,0.0
2016,11,30,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,7,15,123.0,8.0,3.25,9.0,12.5,57.5,0.0
2016,12,1,7,30,246.0,16.0,3.3,9.0,25.0,124.97,0.0
2016,12,1,7,45,379.0,24.5,3.35,9.5,61.0,242.7,166.73
2016,12,1,8,0,512.0,33.0,3.4,10.0,97.0,332.15,268.19
2016,12,1,8,15,584.0,38.5,3.45,10.0,138.0,398.84,330.91
2016,12,1,8,30,656.0,44.0,3.5,10.0,179.0,468.63,393.06
2016,12,1,8,45,701.0,48.0,3.6,10.5,219.0,522.18,439.4
2016,12,1,9,0,746.0,52.0,3.7,11.0,259.0,576.02,484.24
2016,12,1,9,15,776.0,55.0,3.75,11.0,295.5,618.17,518.33
2016,12,1,9,30,806.0,58.0,3.8,11.0,332.0,658.97,550.17
2016,12,1,9,45,820.0,61.5,3.85,11.5,363.0,687.11,570.47
2016,12,1,10,0,834.0,65.0,3.9,12.0,394.0,712.67,588.46
2016,12,1,10,15,848.5,66.5,3.85,12.0,420.0,733.3,603.17
2016,12,1,10,30,863.0,68.0,3.8,12.0,446.0,750.98,615.54
2016,12,1,10,45,871.0,69.5,3.8,12.5,465.0,754.47,616.23
2016,12,1,11,0,879.0,71.0,3.8,13.0,484.0,760.89,619.3
2016,12,1,11,15,884.5,72.0,3.75,13.0,496.0,761.45,618.97
2016,12,1,11,30,890.0,73.0,3.7,13.0,508.0,758.63,616.26
2016,12,1,11,45,891.0,73.0,3.65,13.0,512.0,747.89,607.74
2016,12,1,12,0,892.0,73.0,3.6,13.0,516.0,733.87,596.92
2016,12,1,12,15,890.0,73.0,3.5,13.0,513.0,714.51,581.99
2016,12,1,12,30,888.0,73.0,3.4,13.0,510.0,692.11,564.86
2016,12,1,12,45,875.5,74.5,3.35,13.5,497.5,661.62,539.7
2016,12,1,13,0,863.0,76.0,3.3,14.0,485.0,632.24,514.7
2016,12,1,13,15,853.0,75.0,3.3,14.0,467.0,595.68,485.09
2016,12,1,13,30,843.0,74.0,3.3,14.0,449.0,557.19,453.39
2016,12,1,13,45,685.0,96.5,3.3,14.0,390.5,466.39,379.47
2016,12,1,14,0,527.0,119.0,3.3,14.0,332.0,380.69,309.12
2016,12,1,14,15,644.5,93.5,3.3,13.5,334.0,383.07,308.61
2016,12,1,14,30,762.0,68.0,3.3,13.0,336.0,370.31,293.52
2016,12,1,14,45,728.5,65.5,3.35,13.0,300.0,317.94,246.29
2016,12,1,15,0,695.0,63.0,3.4,13.0,264.0,267.44,200.11
2016,12,1,15,15,649.5,58.5,3.4,12.5,225.0,213.52,151.77
2016,12,1,15,30,604.0,54.0,3.4,12.0,186.0,164.02,108.03
2016,12,1,15,45,531.5,47.5,3.45,12.0,146.0,113.34,66.84
2016,12,1,16,0,459.0,41.0,3.5,12.0,106.0,70.18,36.42
2016,12,1,16,15,339.0,31.5,3.55,11.5,70.0,31.25,15.76
2016,12,1,16,30,219.0,22.0,3.6,11.0,34.0,18.02,0.49
2016,12,1,16,45,109.5,11.0,3.65,11.0,17.0,10.48,0.0
2016,12,1,17,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,7,15,124.0,7.5,2.25,9.0,12.0,7.15,0.0
2016,12,2,7,30,248.0,15.0,2.2,9.0,24.0,124.35,0.0
2016,12,2,7,45,377.5,23.5,2.2,9.5,59.0,232.34,153.72
2016,12,2,8,0,507.0,32.0,2.2,10.0,94.0,327.29,262.29
2016,12,2,8,15,578.5,37.5,2.2,10.0,134.0,393.27,324.07
2016,12,2,8,30,650.0,43.0,2.2,10.0,174.0,462.38,384.93
2016,12,2,8,45,467.5,71.5,2.2,10.5,176.0,406.33,340.51
2016,12,2,9,0,285.0,100.0,2.2,11.0,178.0,319.56,268.84
2016,12,2,9,15,295.0,113.0,2.15,11.0,203.5,347.54,292.76
2016,12,2,9,30,305.0,126.0,2.1,11.0,229.0,374.95,315.07
2016,12,2,9,45,368.5,129.0,2.1,11.5,265.0,440.42,367.76
2016,12,2,10,0,432.0,132.0,2.1,12.0,301.0,494.45,410.19
2016,12,2,10,15,571.5,109.5,2.05,12.0,348.5,580.38,478.67
2016,12,2,10,30,711.0,87.0,2.0,12.0,396.0,661.52,540.03
2016,12,2,10,45,676.5,100.5,2.0,12.5,405.0,652.79,531.11
2016,12,2,11,0,642.0,114.0,2.0,13.0,414.0,640.67,520.45
2016,12,2,11,15,755.0,93.0,2.0,13.0,454.5,693.32,559.72
2016,12,2,11,30,868.0,72.0,2.0,13.0,495.0,739.93,593.36
2016,12,2,11,45,870.0,72.5,2.0,13.0,499.5,730.89,586.03
2016,12,2,12,0,872.0,73.0,2.0,13.0,504.0,718.6,576.96
2016,12,2,12,15,700.5,114.0,2.1,13.0,459.5,635.05,513.9
2016,12,2,12,30,529.0,155.0,2.2,13.0,415.0,541.13,440.2
2016,12,2,12,45,436.0,171.0,2.3,13.5,382.0,481.67,392.38
2016,12,2,13,0,343.0,187.0,2.4,14.0,349.0,417.23,340.03
2016,12,2,13,15,294.5,186.5,2.45,14.0,322.0,374.83,305.78
2016,12,2,13,30,246.0,186.0,2.5,14.0,295.0,334.77,272.99
2016,12,2,13,45,321.0,164.5,2.65,14.0,298.5,339.23,276.73
2016,12,2,14,0,396.0,143.0,2.8,14.0,302.0,343.05,278.77
2016,12,2,14,15,568.0,105.5,2.8,14.0,314.5,362.23,291.33
2016,12,2,14,30,740.0,68.0,2.8,14.0,327.0,361.93,285.53
2016,12,2,14,45,709.5,65.0,2.85,14.0,292.5,311.2,239.94
2016,12,2,15,0,679.0,62.0,2.9,14.0,258.0,261.49,194.73
2016,12,2,15,15,634.5,57.5,2.9,13.5,219.5,209.3,148.13
2016,12,2,15,30,590.0,53.0,2.9,13.0,181.0,160.85,105.5
2016,12,2,15,45,519.0,46.5,2.95,13.0,142.0,111.15,65.25
2016,12,2,16,0,448.0,40.0,3.0,13.0,103.0,68.79,35.43
2016,12,2,16,15,330.5,30.5,3.05,12.5,68.0,30.47,14.97
2016,12,2,16,30,213.0,21.0,3.1,12.0,33.0,17.05,0.0
2016,12,2,16,45,106.5,10.5,3.15,12.0,16.5,10.01,0.0
2016,12,2,17,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,3,7,15,91.5,7.0,2.15,10.0,10.0,6.67,0.0
2016,12,3,7,30,183.0,14.0,2.1,10.0,20.0,94.14,0.0
2016,12,3,7,45,316.5,23.5,2.1,10.5,53.0,207.4,130.65
2016,12,3,8,0,450.0,33.0,2.1,11.0,86.0,303.83,241.72
2016,12,3,8,15,524.5,39.0,2.05,11.0,125.0,368.68,302.36
2016,12,3,8,30,599.0,45.0,2.0,11.0,164.0,432.83,359.06
2016,12,3,8,45,649.0,48.5,1.95,11.0,203.0,487.14,405.74
2016,12,3,9,0,699.0,52.0,1.9,11.0,242.0,542.09,451.18
2016,12,3,9,15,611.0,72.5,1.9,11.0,255.0,528.76,440.3
2016,12,3,9,30,523.0,93.0,1.9,11.0,268.0,503.74,419.87
2016,12,3,9,45,595.0,88.5,1.9,11.5,305.5,559.24,463.78
2016,12,3,10,0,667.0,84.0,1.9,12.0,343.0,614.19,504.98
2016,12,3,10,15,734.0,79.0,1.95,12.0,382.0,660.26,539.22
2016,12,3,10,30,801.0,74.0,2.0,12.0,421.0,708.95,575.04
2016,12,3,10,45,807.5,76.5,2.05,12.5,439.0,718.53,580.34
2016,12,3,11,0,814.0,79.0,2.1,13.0,457.0,725.0,583.76
2016,12,3,11,15,820.5,80.0,2.1,13.0,469.5,726.5,584.34
2016,12,3,11,30,827.0,81.0,2.1,13.0,482.0,724.79,582.71
2016,12,3,11,45,824.0,83.0,2.15,13.5,485.5,714.03,573.81
2016,12,3,12,0,821.0,85.0,2.2,14.0,489.0,700.24,562.86
2016,12,3,12,15,820.5,85.0,2.2,14.0,486.5,682.98,550.16
2016,12,3,12,30,820.0,85.0,2.2,14.0,484.0,662.8,534.76
2016,12,3,12,45,820.0,83.0,2.25,14.0,475.0,637.89,515.52
2016,12,3,13,0,820.0,81.0,2.3,14.0,466.0,610.26,493.85
2016,12,3,13,15,811.0,80.0,2.35,14.0,449.0,575.81,466.43
2016,12,3,13,30,802.0,79.0,2.4,14.0,432.0,539.48,436.94
2016,12,3,13,45,646.0,102.0,2.5,14.0,376.5,451.94,366.41
2016,12,3,14,0,490.0,125.0,2.6,14.0,321.0,369.41,299.23
2016,12,3,14,15,487.0,115.0,2.65,14.0,297.5,334.19,269.05
2016,12,3,14,30,484.0,105.0,2.7,14.0,274.0,298.26,237.3
2016,12,3,14,45,448.5,100.5,2.75,14.0,244.5,256.22,200.38
2016,12,3,15,0,413.0,96.0,2.8,14.0,215.0,216.78,165.39
2016,12,3,15,15,486.0,76.5,2.9,13.5,196.5,193.2,140.15
2016,12,3,15,30,559.0,57.0,3.0,13.0,178.0,159.46,105.7
2016,12,3,15,45,487.5,50.0,3.1,13.0,139.5,110.86,66.38
2016,12,3,16,0,416.0,43.0,3.2,13.0,101.0,69.72,37.27
2016,12,3,16,15,301.0,32.5,3.25,12.5,66.5,32.22,16.5
2016,12,3,16,30,186.0,22.0,3.3,12.0,32.0,18.04,0.0
2016,12,3,16,45,93.0,11.0,3.35,12.0,16.0,10.48,0.0
2016,12,3,17,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,6.5,3.05,10.0,6.5,0.0,0.0
2016,12,4,7,30,0.0,13.0,3.0,10.0,13.0,12.39,0.0
2016,12,4,7,45,78.5,27.0,3.0,10.5,36.5,85.24,48.21
2016,12,4,8,0,157.0,41.0,3.0,11.0,60.0,148.57,116.82
2016,12,4,8,15,186.5,57.0,2.95,11.0,87.5,189.54,155.38
2016,12,4,8,30,216.0,73.0,2.9,11.0,115.0,231.79,193.4
2016,12,4,8,45,234.0,87.5,2.9,11.0,142.5,265.83,223.68
2016,12,4,9,0,252.0,102.0,2.9,11.0,170.0,300.2,253.47
2016,12,4,9,15,268.5,114.0,2.85,11.0,195.5,330.27,279.0
2016,12,4,9,30,285.0,126.0,2.8,11.0,221.0,360.26,303.88
2016,12,4,9,45,293.0,138.0,2.75,11.5,244.0,383.8,322.28
2016,12,4,10,0,301.0,150.0,2.7,12.0,267.0,406.5,339.6
2016,12,4,10,15,448.5,132.0,2.7,12.0,319.0,508.42,423.22
2016,12,4,10,30,596.0,114.0,2.7,12.0,371.0,605.06,500.12
2016,12,4,10,45,542.0,133.5,2.7,12.0,374.5,582.08,480.04
2016,12,4,11,0,488.0,153.0,2.7,12.0,378.0,562.24,462.99
2016,12,4,11,15,340.5,183.0,2.75,12.0,342.0,470.01,387.73
2016,12,4,11,30,193.0,213.0,2.8,12.0,306.0,379.65,312.68
2016,12,4,11,45,291.5,200.0,2.85,12.5,342.5,443.06,364.89
2016,12,4,12,0,390.0,187.0,2.9,13.0,379.0,492.04,404.16
2016,12,4,12,15,328.5,197.0,2.9,13.0,358.0,451.05,370.06
2016,12,4,12,30,267.0,207.0,2.9,13.0,337.0,411.17,337.12
2016,12,4,12,45,318.0,194.0,2.95,13.0,345.5,420.73,345.6
2016,12,4,13,0,369.0,181.0,3.0,13.0,354.0,426.79,350.76
2016,12,4,13,15,485.0,149.0,2.95,13.0,367.5,454.98,373.65
2016,12,4,13,30,601.0,117.0,2.9,13.0,381.0,469.72,384.83
2016,12,4,13,45,590.5,112.0,2.9,13.0,360.0,433.71,354.38
2016,12,4,14,0,580.0,107.0,2.9,13.0,339.0,396.96,322.94
2016,12,4,14,15,620.0,90.5,2.85,13.0,321.0,369.76,298.15
2016,12,4,14,30,660.0,74.0,2.8,13.0,303.0,337.59,268.02
2016,12,4,14,45,623.5,73.5,2.75,13.0,272.0,291.03,226.17
2016,12,4,15,0,587.0,73.0,2.7,13.0,241.0,246.71,185.84
2016,12,4,15,15,541.5,67.0,2.6,13.0,205.0,197.45,141.87
2016,12,4,15,30,496.0,61.0,2.5,13.0,169.0,152.21,102.21
2016,12,4,15,45,443.0,52.0,2.45,13.0,133.0,107.46,65.44
2016,12,4,16,0,390.0,43.0,2.4,13.0,97.0,68.2,36.88
2016,12,4,16,15,282.5,32.0,2.4,12.5,63.5,31.74,16.15
2016,12,4,16,30,175.0,21.0,2.4,12.0,30.0,17.06,0.0
2016,12,4,16,45,87.5,10.5,2.45,12.0,15.0,10.01,0.0
2016,12,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.5,2.95,9.0,7.5,0.0,0.0
2016,12,5,7,30,0.0,15.0,2.9,9.0,15.0,14.3,0.0
2016,12,5,7,45,150.0,26.0,2.9,9.5,43.0,126.65,69.58
2016,12,5,8,0,300.0,37.0,2.9,10.0,71.0,228.26,181.2
2016,12,5,8,15,349.5,49.0,2.85,10.0,104.5,280.5,231.55
2016,12,5,8,30,399.0,61.0,2.8,10.0,138.0,334.1,279.99
2016,12,5,8,45,436.0,69.5,2.8,10.0,171.0,378.58,319.59
2016,12,5,9,0,473.0,78.0,2.8,10.0,204.0,427.76,361.71
2016,12,5,9,15,499.0,84.5,2.75,10.0,234.0,464.7,392.67
2016,12,5,9,30,525.0,91.0,2.7,10.0,264.0,500.9,422.2
2016,12,5,9,45,530.0,100.5,2.65,10.0,290.0,524.39,440.56
2016,12,5,10,0,535.0,110.0,2.6,10.0,316.0,545.87,456.96
2016,12,5,10,15,446.0,136.0,2.55,10.0,315.5,510.74,426.71
2016,12,5,10,30,357.0,162.0,2.5,10.0,315.0,463.67,387.17
2016,12,5,10,45,289.5,180.0,2.5,10.5,307.5,433.77,360.82
2016,12,5,11,0,222.0,198.0,2.5,11.0,300.0,390.4,323.69
2016,12,5,11,15,206.0,205.0,2.5,11.0,302.0,383.61,317.66
2016,12,5,11,30,190.0,212.0,2.5,11.0,304.0,376.24,311.0
2016,12,5,11,45,233.5,209.5,2.5,11.0,323.0,400.75,331.39
2016,12,5,12,0,277.0,207.0,2.5,11.0,342.0,433.93,358.11
2016,12,5,12,15,268.0,207.0,2.45,11.0,337.5,420.14,346.38
2016,12,5,12,30,259.0,207.0,2.4,11.0,333.0,405.78,334.44
2016,12,5,12,45,235.0,205.0,2.4,11.0,317.5,378.99,312.42
2016,12,5,13,0,211.0,203.0,2.4,11.0,302.0,344.76,284.46
2016,12,5,13,15,190.0,197.0,2.45,11.0,283.5,317.47,262.01
2016,12,5,13,30,169.0,191.0,2.5,11.0,265.0,291.15,240.16
2016,12,5,13,45,171.5,180.0,2.55,11.0,251.5,272.83,224.93
2016,12,5,14,0,174.0,169.0,2.6,11.0,238.0,254.07,209.05
2016,12,5,14,15,166.5,157.5,2.65,11.0,219.5,230.03,188.53
2016,12,5,14,30,159.0,146.0,2.7,11.0,201.0,206.46,168.16
2016,12,5,14,45,154.0,131.0,2.8,11.0,180.0,180.79,145.75
2016,12,5,15,0,149.0,116.0,2.9,11.0,159.0,155.58,123.44
2016,12,5,15,15,137.5,100.0,2.9,10.5,135.5,128.36,99.67
2016,12,5,15,30,126.0,84.0,2.9,10.0,112.0,102.41,77.01
2016,12,5,15,45,111.5,67.0,2.95,10.0,88.0,76.52,54.79
2016,12,5,16,0,97.0,50.0,3.0,10.0,64.0,52.48,34.99
2016,12,5,16,15,54.5,35.0,3.0,10.0,42.0,31.54,18.92
2016,12,5,16,30,12.0,20.0,3.0,10.0,20.0,18.11,0.0
2016,12,5,16,45,6.0,10.0,3.05,10.0,10.0,9.53,0.0
2016,12,5,17,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,6.5,2.7,8.0,6.5,0.0,0.0
2016,12,6,7,30,0.0,13.0,2.7,8.0,13.0,12.39,0.0
2016,12,6,7,45,115.5,26.5,2.7,8.5,39.0,110.12,55.09
2016,12,6,8,0,231.0,40.0,2.7,9.0,65.0,196.26,155.1
2016,12,6,8,15,284.0,53.0,2.7,9.0,97.5,248.32,205.14
2016,12,6,8,30,337.0,66.0,2.7,9.0,130.0,303.83,255.21
2016,12,6,8,45,369.5,77.5,2.75,9.5,162.5,347.29,293.48
2016,12,6,9,0,402.0,89.0,2.8,10.0,195.0,391.61,331.25
2016,12,6,9,15,423.5,99.5,2.85,10.0,225.0,427.65,361.72
2016,12,6,9,30,445.0,110.0,2.9,10.0,255.0,463.2,391.06
2016,12,6,9,45,477.5,112.0,3.0,10.5,282.0,495.35,416.84
2016,12,6,10,0,510.0,114.0,3.1,11.0,309.0,526.89,441.62
2016,12,6,10,15,540.5,116.5,3.15,11.0,335.5,556.54,465.14
2016,12,6,10,30,571.0,119.0,3.2,11.0,362.0,590.24,491.37
2016,12,6,10,45,341.0,160.0,3.25,11.0,307.0,447.94,373.91
2016,12,6,11,0,111.0,201.0,3.3,11.0,252.0,310.56,257.24
2016,12,6,11,15,146.0,206.5,3.25,11.0,275.0,340.51,282.68
2016,12,6,11,30,181.0,212.0,3.2,11.0,298.0,369.6,306.6
2016,12,6,11,45,504.0,150.5,3.2,11.0,394.5,552.94,459.18
2016,12,6,12,0,827.0,89.0,3.2,11.0,491.0,707.25,581.13
2016,12,6,12,15,826.0,89.0,3.2,11.0,489.0,689.78,566.67
2016,12,6,12,30,825.0,89.0,3.2,11.0,487.0,669.4,550.45
2016,12,6,12,45,468.0,147.0,3.25,11.0,372.0,476.08,394.34
2016,12,6,13,0,111.0,205.0,3.3,11.0,257.0,285.01,234.9
2016,12,6,13,15,290.5,175.5,3.3,11.0,304.0,360.83,299.77
2016,12,6,13,30,470.0,146.0,3.3,11.0,351.0,424.05,351.31
2016,12,6,13,45,642.5,107.5,3.35,11.0,372.0,456.13,376.09
2016,12,6,14,0,815.0,69.0,3.4,11.0,393.0,468.65,383.4
2016,12,6,14,15,794.5,67.0,3.35,11.0,363.0,420.89,340.99
2016,12,6,14,30,774.0,65.0,3.3,11.0,333.0,373.04,297.81
2016,12,6,14,45,747.5,61.5,3.25,11.0,298.5,321.83,251.06
2016,12,6,15,0,721.0,58.0,3.2,11.0,264.0,271.74,204.57
2016,12,6,15,15,677.5,54.0,3.1,10.5,225.0,218.54,156.22
2016,12,6,15,30,634.0,50.0,3.0,10.0,186.0,168.87,111.71
2016,12,6,15,45,566.0,44.0,2.95,10.0,146.5,116.72,68.57
2016,12,6,16,0,498.0,38.0,2.9,10.0,107.0,72.44,36.67
2016,12,6,16,15,379.5,29.0,2.9,10.0,70.5,31.5,14.49
2016,12,6,16,30,261.0,20.0,2.9,10.0,34.0,16.14,0.0
2016,12,6,16,45,130.5,10.0,2.9,10.0,17.0,9.53,0.0
2016,12,6,17,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,2.0,2.0,8.0,2.0,0.0,0.0
2016,12,7,7,30,0.0,4.0,2.0,8.0,4.0,3.81,0.0
2016,12,7,7,45,0.0,14.5,2.05,8.0,14.5,13.45,1.08
2016,12,7,8,0,0.0,25.0,2.1,8.0,25.0,23.21,13.43
2016,12,7,8,15,0.0,37.0,2.15,8.0,37.0,34.96,24.24
2016,12,7,8,30,0.0,49.0,2.2,8.0,49.0,47.14,35.18
2016,12,7,8,45,0.0,61.5,2.3,8.5,61.5,59.8,46.35
2016,12,7,9,0,0.0,74.0,2.4,9.0,74.0,72.38,57.32
2016,12,7,9,15,0.0,85.5,2.45,9.0,85.5,83.78,67.24
2016,12,7,9,30,0.0,97.0,2.5,9.0,97.0,95.2,77.06
2016,12,7,9,45,0.0,107.0,2.6,9.0,107.0,104.95,85.35
2016,12,7,10,0,0.0,117.0,2.7,9.0,117.0,114.75,93.62
2016,12,7,10,15,0.0,113.5,2.75,9.0,113.5,109.85,89.3
2016,12,7,10,30,0.0,110.0,2.8,9.0,110.0,105.42,85.42
2016,12,7,10,45,0.0,61.0,2.9,9.5,61.0,56.73,43.49
2016,12,7,11,0,0.0,12.0,3.0,10.0,12.0,11.13,4.01
2016,12,7,11,15,0.0,64.5,3.1,10.0,64.5,60.01,46.18
2016,12,7,11,30,0.0,117.0,3.2,10.0,117.0,111.19,89.74
2016,12,7,11,45,0.5,138.5,3.35,10.0,139.0,133.32,108.35
2016,12,7,12,0,1.0,160.0,3.5,10.0,161.0,155.65,127.09
2016,12,7,12,15,0.5,125.5,3.55,10.0,126.0,119.59,96.7
2016,12,7,12,30,0.0,91.0,3.6,10.0,91.0,85.02,67.42
2016,12,7,12,45,11.5,134.5,3.7,10.0,140.5,135.49,110.6
2016,12,7,13,0,23.0,178.0,3.8,10.0,190.0,186.51,153.66
2016,12,7,13,15,30.0,176.0,3.85,9.5,190.0,193.79,160.14
2016,12,7,13,30,37.0,174.0,3.9,9.0,190.0,193.8,160.59
2016,12,7,13,45,18.5,146.5,4.0,9.0,154.5,149.15,122.79
2016,12,7,14,0,0.0,119.0,4.1,9.0,119.0,112.32,91.46
2016,12,7,14,15,0.0,109.5,4.1,9.0,109.5,103.02,83.65
2016,12,7,14,30,0.0,100.0,4.1,9.0,100.0,93.8,75.82
2016,12,7,14,45,0.0,89.0,4.1,9.0,89.0,83.22,66.76
2016,12,7,15,0,0.0,78.0,4.1,9.0,78.0,72.74,57.69
2016,12,7,15,15,0.0,66.5,4.1,8.5,66.5,61.86,48.29
2016,12,7,15,30,0.0,55.0,4.1,8.0,55.0,51.08,38.82
2016,12,7,15,45,0.0,42.5,4.1,8.0,42.5,39.47,28.47
2016,12,7,16,0,0.0,30.0,4.1,8.0,30.0,27.86,18.06
2016,12,7,16,15,0.0,19.5,4.1,8.0,19.5,18.09,8.95
2016,12,7,16,30,0.0,9.0,4.1,8.0,9.0,8.33,0.0
2016,12,7,16,45,0.0,4.5,4.2,8.0,4.5,4.29,0.0
2016,12,7,17,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.0,1.9,12.0,2.0,0.0,0.0
2016,12,8,7,30,0.0,4.0,1.9,12.0,4.0,3.81,0.0
2016,12,8,7,45,0.0,15.0,1.95,12.0,15.0,13.92,0.36
2016,12,8,8,0,0.0,26.0,2.0,12.0,26.0,24.15,13.81
2016,12,8,8,15,0.0,39.5,2.0,12.0,39.5,38.27,26.56
2016,12,8,8,30,0.0,53.0,2.0,12.0,53.0,52.22,38.88
2016,12,8,8,45,0.0,66.5,2.0,12.0,66.5,65.97,50.95
2016,12,8,9,0,0.0,80.0,2.0,12.0,80.0,79.64,62.82
2016,12,8,9,15,0.0,92.5,2.0,12.0,92.5,92.09,73.51
2016,12,8,9,30,0.0,105.0,2.0,12.0,105.0,104.56,84.07
2016,12,8,9,45,0.0,116.0,2.05,12.5,116.0,115.31,92.91
2016,12,8,10,0,0.0,127.0,2.1,13.0,127.0,126.13,101.7
2016,12,8,10,15,4.5,139.5,2.1,13.0,141.5,142.01,114.97
2016,12,8,10,30,9.0,152.0,2.1,13.0,156.0,157.99,128.22
2016,12,8,10,45,7.0,155.0,2.15,13.0,158.5,158.54,128.43
2016,12,8,11,0,5.0,158.0,2.2,13.0,161.0,159.26,128.83
2016,12,8,11,15,4.0,159.5,2.2,13.0,162.0,159.23,128.65
2016,12,8,11,30,3.0,161.0,2.2,13.0,163.0,159.35,128.62
2016,12,8,11,45,3.5,162.5,2.2,13.0,164.5,160.67,129.67
2016,12,8,12,0,4.0,164.0,2.2,13.0,166.0,162.05,130.79
2016,12,8,12,15,2.0,149.0,2.15,13.0,150.0,144.61,116.3
2016,12,8,12,30,0.0,134.0,2.1,13.0,134.0,127.7,102.25
2016,12,8,12,45,0.0,143.0,2.1,13.0,143.0,136.65,109.77
2016,12,8,13,0,0.0,152.0,2.1,13.0,152.0,145.62,117.27
2016,12,8,13,15,2.0,151.0,2.1,13.0,152.0,145.62,117.39
2016,12,8,13,30,4.0,150.0,2.1,13.0,152.0,145.5,117.45
2016,12,8,13,45,15.0,151.0,2.1,13.0,157.5,151.9,123.0
2016,12,8,14,0,26.0,152.0,2.1,13.0,163.0,161.5,131.08
2016,12,8,14,15,23.5,141.0,2.05,13.0,150.5,144.08,116.55
2016,12,8,14,30,21.0,130.0,2.0,13.0,138.0,131.06,105.66
2016,12,8,14,45,17.0,117.0,1.95,13.0,123.0,115.87,92.9
2016,12,8,15,0,13.0,104.0,1.9,13.0,108.0,101.16,80.46
2016,12,8,15,15,7.5,89.5,1.8,13.0,92.0,85.16,66.9
2016,12,8,15,30,2.0,75.0,1.7,13.0,76.0,69.85,53.87
2016,12,8,15,45,1.0,59.0,1.65,13.0,59.5,54.52,40.54
2016,12,8,16,0,0.0,43.0,1.6,13.0,43.0,39.53,27.39
2016,12,8,16,15,0.0,28.0,1.55,13.0,28.0,25.83,14.85
2016,12,8,16,30,0.0,13.0,1.5,13.0,13.0,12.05,0.0
2016,12,8,16,45,0.0,6.5,1.5,13.0,6.5,6.2,0.0
2016,12,8,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
