Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,7,15,65.5,5.0,1.2,12.0,6.0,0.0,0.0
2016,12,9,7,30,131.0,10.0,1.2,12.0,12.0,65.74,0.0
2016,12,9,7,45,275.5,19.5,1.3,12.5,42.5,173.93,56.66
2016,12,9,8,0,420.0,29.0,1.4,13.0,73.0,278.39,212.75
2016,12,9,8,15,499.0,35.5,1.45,13.0,110.5,338.59,272.78
2016,12,9,8,30,578.0,42.0,1.5,13.0,148.0,409.71,335.05
2016,12,9,8,45,289.0,64.0,1.55,13.0,117.0,278.06,230.42
2016,12,9,9,0,0.0,86.0,1.6,13.0,86.0,87.16,68.59
2016,12,9,9,15,0.0,99.0,1.6,13.0,99.0,100.05,79.91
2016,12,9,9,30,0.0,112.0,1.6,13.0,112.0,112.98,90.8
2016,12,9,9,45,2.5,122.5,1.65,13.0,123.5,124.78,100.71
2016,12,9,10,0,5.0,133.0,1.7,13.0,135.0,136.77,110.69
2016,12,9,10,15,21.5,150.5,1.7,13.0,159.5,167.26,136.41
2016,12,9,10,30,38.0,168.0,1.7,13.0,184.0,208.93,170.96
2016,12,9,10,45,220.5,167.0,1.75,13.0,266.0,365.56,302.13
2016,12,9,11,0,403.0,166.0,1.8,13.0,348.0,511.26,418.61
2016,12,9,11,15,283.5,188.0,1.8,13.0,317.5,432.55,353.57
2016,12,9,11,30,164.0,210.0,1.8,13.0,287.0,354.79,289.66
2016,12,9,11,45,198.5,209.5,1.8,13.0,304.0,375.32,306.9
2016,12,9,12,0,233.0,209.0,1.8,13.0,321.0,394.42,322.31
2016,12,9,12,15,289.0,199.5,1.8,13.0,338.0,426.3,347.96
2016,12,9,12,30,345.0,190.0,1.8,13.0,355.0,444.82,362.9
2016,12,9,12,45,195.5,190.0,1.8,13.0,283.5,328.32,268.31
2016,12,9,13,0,46.0,190.0,1.8,13.0,212.0,220.82,179.28
2016,12,9,13,15,161.5,184.0,1.75,13.0,255.0,287.08,235.15
2016,12,9,13,30,277.0,178.0,1.7,13.0,298.0,344.32,281.31
2016,12,9,13,45,152.5,165.5,1.65,13.0,231.5,248.3,202.36
2016,12,9,14,0,28.0,153.0,1.6,13.0,165.0,163.57,132.38
2016,12,9,14,15,26.0,142.0,1.5,13.0,152.0,149.66,121.04
2016,12,9,14,30,24.0,131.0,1.4,13.0,139.0,133.25,107.32
2016,12,9,14,45,20.5,118.0,1.35,13.0,124.5,118.07,94.59
2016,12,9,15,0,17.0,105.0,1.3,13.0,110.0,103.31,82.1
2016,12,9,15,15,11.5,90.5,1.25,13.0,94.0,87.08,68.35
2016,12,9,15,30,6.0,76.0,1.2,13.0,78.0,71.54,55.11
2016,12,9,15,45,3.0,60.0,1.15,13.0,61.0,55.7,41.44
2016,12,9,16,0,0.0,44.0,1.1,13.0,44.0,40.41,28.14
2016,12,9,16,15,0.0,29.0,1.1,13.0,29.0,26.68,15.55
2016,12,9,16,30,0.0,14.0,1.1,13.0,14.0,12.99,0.0
2016,12,9,16,45,0.0,7.0,1.15,13.0,7.0,6.67,0.0
2016,12,9,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,2.0,2.45,13.0,2.0,1.85,0.0
2016,12,10,8,0,0.0,4.0,2.4,13.0,4.0,3.7,0.0
2016,12,10,8,15,0.0,6.0,2.35,13.0,6.0,5.55,0.0
2016,12,10,8,30,0.0,8.0,2.3,13.0,8.0,7.4,0.65
2016,12,10,8,45,0.0,10.5,2.25,13.0,10.5,9.72,2.7
2016,12,10,9,0,0.0,13.0,2.2,13.0,13.0,12.04,4.74
2016,12,10,9,15,0.0,15.0,2.2,13.0,15.0,13.9,6.37
2016,12,10,9,30,0.0,17.0,2.2,13.0,17.0,15.76,7.98
2016,12,10,9,45,0.0,19.0,2.2,13.0,19.0,17.62,9.58
2016,12,10,10,0,0.0,21.0,2.2,13.0,21.0,19.48,11.16
2016,12,10,10,15,0.0,24.0,2.2,13.0,24.0,22.27,13.55
2016,12,10,10,30,0.0,27.0,2.2,13.0,27.0,25.06,15.92
2016,12,10,10,45,0.0,24.0,2.25,13.0,24.0,22.28,13.51
2016,12,10,11,0,0.0,21.0,2.3,13.0,21.0,19.49,11.1
2016,12,10,11,15,0.0,38.0,2.25,13.0,38.0,35.3,24.62
2016,12,10,11,30,0.0,55.0,2.2,13.0,55.0,51.14,38.08
2016,12,10,11,45,0.0,48.5,2.15,13.0,48.5,45.09,32.9
2016,12,10,12,0,0.0,42.0,2.1,13.0,42.0,39.03,27.75
2016,12,10,12,15,0.0,41.5,2.1,13.0,41.5,38.57,27.35
2016,12,10,12,30,0.0,41.0,2.1,13.0,41.0,38.1,26.96
2016,12,10,12,45,0.0,45.0,2.1,13.0,45.0,41.82,30.15
2016,12,10,13,0,0.0,49.0,2.1,13.0,49.0,45.55,33.34
2016,12,10,13,15,0.0,94.0,2.15,13.0,94.0,87.97,69.34
2016,12,10,13,30,0.0,139.0,2.2,13.0,139.0,132.31,106.55
2016,12,10,13,45,0.0,133.5,2.25,13.0,133.5,126.74,101.95
2016,12,10,14,0,0.0,128.0,2.3,13.0,128.0,121.23,97.47
2016,12,10,14,15,0.0,118.5,2.25,13.0,118.5,111.84,89.71
2016,12,10,14,30,0.0,109.0,2.2,13.0,109.0,102.53,81.97
2016,12,10,14,45,0.0,97.5,2.2,13.0,97.5,91.38,72.6
2016,12,10,15,0,0.0,86.0,2.2,13.0,86.0,80.33,63.22
2016,12,10,15,15,0.0,73.5,2.15,13.0,73.5,68.42,53.0
2016,12,10,15,30,0.0,61.0,2.1,13.0,61.0,56.62,42.76
2016,12,10,15,45,0.0,47.5,2.05,13.0,47.5,44.02,31.74
2016,12,10,16,0,0.0,34.0,2.0,13.0,34.0,31.58,20.78
2016,12,10,16,15,0.0,22.5,1.95,12.5,22.5,20.88,10.99
2016,12,10,16,30,0.0,11.0,1.9,12.0,11.0,10.19,0.0
2016,12,10,16,45,0.0,5.5,1.9,12.0,5.5,5.24,0.0
2016,12,10,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,7,45,69.5,17.5,2.05,9.0,24.5,61.65,6.4
2016,12,11,8,0,139.0,35.0,2.0,9.0,49.0,130.4,98.57
2016,12,11,8,15,169.0,51.0,2.0,9.0,76.0,170.82,139.07
2016,12,11,8,30,199.0,67.0,2.0,9.0,103.0,212.52,177.09
2016,12,11,8,45,220.5,81.5,2.05,9.5,130.0,248.03,208.63
2016,12,11,9,0,242.0,96.0,2.1,10.0,157.0,284.18,239.83
2016,12,11,9,15,253.0,110.0,2.05,10.0,182.0,313.0,264.36
2016,12,11,9,30,264.0,124.0,2.0,10.0,207.0,341.45,287.96
2016,12,11,9,45,274.0,134.5,2.0,10.0,229.0,364.08,306.46
2016,12,11,10,0,284.0,145.0,2.0,10.0,251.0,386.11,324.16
2016,12,11,10,15,324.5,150.0,1.95,10.0,279.0,422.83,353.95
2016,12,11,10,30,365.0,155.0,1.9,10.0,307.0,459.3,382.97
2016,12,11,10,45,259.5,176.0,1.9,10.5,286.5,405.58,336.51
2016,12,11,11,0,154.0,197.0,1.9,11.0,266.0,338.27,279.4
2016,12,11,11,15,231.0,194.5,1.9,11.0,301.5,401.14,331.48
2016,12,11,11,30,308.0,192.0,1.9,11.0,337.0,450.95,371.77
2016,12,11,11,45,226.5,202.5,1.95,11.0,310.0,387.54,319.46
2016,12,11,12,0,145.0,213.0,2.0,11.0,283.0,336.52,276.88
2016,12,11,12,15,177.5,210.5,2.05,11.0,295.5,351.64,289.9
2016,12,11,12,30,210.0,208.0,2.1,11.0,308.0,365.03,301.06
2016,12,11,12,45,122.0,195.5,2.2,11.0,253.5,287.01,236.46
2016,12,11,13,0,34.0,183.0,2.3,11.0,199.0,205.91,168.63
2016,12,11,13,15,17.0,160.5,2.25,11.0,168.5,164.22,134.02
2016,12,11,13,30,0.0,138.0,2.2,11.0,138.0,131.34,106.4
2016,12,11,13,45,68.0,153.0,2.2,11.0,180.0,186.08,153.06
2016,12,11,14,0,136.0,168.0,2.2,11.0,222.0,235.93,194.16
2016,12,11,14,15,130.0,156.5,2.1,11.0,205.0,214.22,175.44
2016,12,11,14,30,124.0,145.0,2.0,11.0,188.0,192.93,157.11
2016,12,11,14,45,120.0,130.5,1.95,11.0,168.5,169.79,137.04
2016,12,11,15,0,116.0,116.0,1.9,11.0,149.0,147.05,117.07
2016,12,11,15,15,106.0,100.0,1.85,10.5,127.0,121.85,95.24
2016,12,11,15,30,96.0,84.0,1.8,10.0,105.0,97.8,74.35
2016,12,11,15,45,83.5,67.0,1.8,10.0,82.5,73.73,53.65
2016,12,11,16,0,71.0,50.0,1.8,10.0,60.0,51.3,34.89
2016,12,11,16,15,35.5,34.5,1.8,10.0,39.5,31.32,18.92
2016,12,11,16,30,0.0,19.0,1.8,10.0,19.0,17.5,0.48
2016,12,11,16,45,0.0,9.5,1.85,10.0,9.5,9.05,0.0
2016,12,11,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,7,45,208.0,14.0,1.5,8.5,34.0,131.51,6.28
2016,12,12,8,0,416.0,28.0,1.5,9.0,68.0,273.06,207.42
2016,12,12,8,15,500.5,34.5,1.45,9.0,106.0,335.44,272.98
2016,12,12,8,30,585.0,41.0,1.4,9.0,144.0,409.48,338.62
2016,12,12,8,45,635.5,45.0,1.4,9.5,182.5,463.77,385.43
2016,12,12,9,0,686.0,49.0,1.4,10.0,221.0,518.9,431.0
2016,12,12,9,15,719.5,52.5,1.3,10.0,257.0,562.55,465.97
2016,12,12,9,30,753.0,56.0,1.2,10.0,293.0,605.3,498.18
2016,12,12,9,45,576.5,92.0,1.15,10.0,284.5,542.15,447.26
2016,12,12,10,0,400.0,128.0,1.1,10.0,276.0,461.04,381.44
2016,12,12,10,15,495.5,119.0,1.05,10.0,315.5,523.14,431.6
2016,12,12,10,30,591.0,110.0,1.0,10.0,355.0,591.29,483.59
2016,12,12,10,45,600.0,114.0,0.95,10.5,372.5,603.93,490.55
2016,12,12,11,0,609.0,118.0,0.9,11.0,390.0,614.18,496.17
2016,12,12,11,15,491.5,149.0,0.85,11.0,372.5,553.63,447.55
2016,12,12,11,30,374.0,180.0,0.8,11.0,355.0,485.4,393.39
2016,12,12,11,45,355.0,186.0,0.75,11.0,354.0,472.56,383.08
2016,12,12,12,0,336.0,192.0,0.7,11.0,353.0,458.78,371.49
2016,12,12,12,15,400.0,178.5,0.7,11.0,369.0,490.03,396.12
2016,12,12,12,30,464.0,165.0,0.7,11.0,385.0,507.41,409.59
2016,12,12,12,45,490.0,155.5,0.7,11.0,384.0,500.02,403.67
2016,12,12,13,0,516.0,146.0,0.7,11.0,383.0,489.72,395.58
2016,12,12,13,15,449.0,153.5,0.7,11.0,354.5,439.67,355.75
2016,12,12,13,30,382.0,161.0,0.7,11.0,326.0,392.22,317.87
2016,12,12,13,45,403.0,148.0,0.7,11.0,313.5,372.72,302.11
2016,12,12,14,0,424.0,135.0,0.7,11.0,301.0,350.67,283.48
2016,12,12,14,15,408.0,128.0,0.65,11.0,278.0,315.96,254.03
2016,12,12,14,30,392.0,121.0,0.6,11.0,255.0,281.75,224.57
2016,12,12,14,45,379.0,109.5,0.6,11.0,228.5,244.82,192.5
2016,12,12,15,0,366.0,98.0,0.6,11.0,202.0,208.57,160.43
2016,12,12,15,15,341.0,86.0,0.65,11.0,172.0,169.75,126.36
2016,12,12,15,30,316.0,74.0,0.7,11.0,142.0,133.17,94.37
2016,12,12,15,45,282.5,60.5,0.8,11.0,111.5,96.44,63.62
2016,12,12,16,0,249.0,47.0,0.9,11.0,81.0,63.27,37.79
2016,12,12,16,15,178.5,33.5,0.9,10.5,53.5,32.79,17.56
2016,12,12,16,30,108.0,20.0,0.9,10.0,26.0,15.69,0.19
2016,12,12,16,45,54.0,10.0,0.95,10.0,13.0,9.53,0.0
2016,12,12,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,11.5,1.5,9.0,11.5,10.66,0.0
2016,12,13,8,0,0.0,23.0,1.5,9.0,23.0,21.36,11.16
2016,12,13,8,15,0.0,36.5,1.5,9.0,36.5,35.28,24.19
2016,12,13,8,30,0.0,50.0,1.5,9.0,50.0,49.31,36.75
2016,12,13,8,45,0.0,64.0,1.55,9.5,64.0,63.73,49.44
2016,12,13,9,0,0.0,78.0,1.6,10.0,78.0,78.02,61.86
2016,12,13,9,15,0.0,91.5,1.65,10.0,91.5,91.65,73.66
2016,12,13,9,30,0.0,105.0,1.7,10.0,105.0,105.27,85.31
2016,12,13,9,45,0.5,116.0,1.75,10.0,116.5,116.32,94.67
2016,12,13,10,0,1.0,127.0,1.8,10.0,128.0,127.46,104.02
2016,12,13,10,15,9.5,141.0,1.8,10.0,145.5,147.96,121.45
2016,12,13,10,30,18.0,155.0,1.8,10.0,163.0,168.62,138.85
2016,12,13,10,45,111.0,174.0,1.85,10.0,223.5,280.39,233.88
2016,12,13,11,0,204.0,193.0,1.9,10.0,284.0,370.76,308.61
2016,12,13,11,15,110.0,183.5,1.9,10.0,232.5,286.47,237.43
2016,12,13,11,30,16.0,174.0,1.9,10.0,181.0,183.32,150.08
2016,12,13,11,45,118.5,191.0,1.9,10.5,247.5,295.76,245.12
2016,12,13,12,0,221.0,208.0,1.9,11.0,314.0,385.03,317.77
2016,12,13,12,15,137.0,203.0,1.9,11.0,269.0,315.13,259.32
2016,12,13,12,30,53.0,198.0,1.9,11.0,224.0,239.21,196.01
2016,12,13,12,45,40.5,189.0,1.95,11.0,208.5,218.72,179.25
2016,12,13,13,0,28.0,180.0,2.0,11.0,193.0,199.08,162.93
2016,12,13,13,15,32.5,176.5,2.05,11.0,191.0,196.33,160.87
2016,12,13,13,30,37.0,173.0,2.1,11.0,189.0,193.28,158.47
2016,12,13,13,45,18.5,152.5,2.15,11.0,160.5,155.43,126.85
2016,12,13,14,0,0.0,132.0,2.2,11.0,132.0,125.25,101.55
2016,12,13,14,15,0.0,121.5,2.2,11.0,121.5,114.83,92.92
2016,12,13,14,30,0.0,111.0,2.2,11.0,111.0,104.52,84.28
2016,12,13,14,45,0.0,99.0,2.25,11.0,99.0,92.86,74.42
2016,12,13,15,0,0.0,87.0,2.3,11.0,87.0,81.31,64.56
2016,12,13,15,15,0.0,74.0,2.35,11.0,74.0,68.92,53.85
2016,12,13,15,30,0.0,61.0,2.4,11.0,61.0,56.64,43.13
2016,12,13,15,45,0.0,47.5,2.45,11.0,47.5,44.04,32.03
2016,12,13,16,0,0.0,34.0,2.5,11.0,34.0,31.59,20.99
2016,12,13,16,15,0.0,22.5,2.5,11.0,22.5,20.88,11.14
2016,12,13,16,30,0.0,11.0,2.5,11.0,11.0,10.19,0.0
2016,12,13,16,45,0.0,5.5,2.5,11.0,5.5,5.24,0.0
2016,12,13,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,13.5,3.1,13.0,13.5,12.52,0.0
2016,12,14,8,0,0.0,27.0,3.1,13.0,27.0,26.59,14.76
2016,12,14,8,15,1.5,43.5,3.1,13.0,44.0,45.93,32.53
2016,12,14,8,30,3.0,60.0,3.1,13.0,61.0,64.54,48.95
2016,12,14,8,45,10.0,75.5,3.15,13.0,78.0,84.82,66.78
2016,12,14,9,0,17.0,91.0,3.2,13.0,95.0,105.38,84.73
2016,12,14,9,15,22.0,105.0,3.25,13.0,111.5,131.53,107.15
2016,12,14,9,30,27.0,119.0,3.3,13.0,128.0,150.08,122.95
2016,12,14,9,45,30.0,131.0,3.4,13.5,141.5,164.74,135.02
2016,12,14,10,0,33.0,143.0,3.5,14.0,155.0,179.52,147.03
2016,12,14,10,15,39.0,155.0,3.5,14.0,170.5,196.54,161.12
2016,12,14,10,30,45.0,167.0,3.5,14.0,186.0,213.6,175.12
2016,12,14,10,45,51.5,176.5,3.55,14.0,199.0,227.88,186.81
2016,12,14,11,0,58.0,186.0,3.6,14.0,212.0,242.09,198.39
2016,12,14,11,15,34.5,177.0,3.65,14.0,193.0,211.69,172.59
2016,12,14,11,30,11.0,168.0,3.7,14.0,174.0,173.17,140.09
2016,12,14,11,45,58.5,189.5,3.75,14.0,217.5,240.1,196.46
2016,12,14,12,0,106.0,211.0,3.8,14.0,261.0,296.7,243.38
2016,12,14,12,15,94.0,208.5,3.8,14.0,253.0,282.12,230.97
2016,12,14,12,30,82.0,206.0,3.8,14.0,245.0,267.91,219.08
2016,12,14,12,45,63.5,197.0,3.8,14.0,227.0,242.65,198.07
2016,12,14,13,0,45.0,188.0,3.8,14.0,209.0,218.49,177.96
2016,12,14,13,15,58.5,185.5,3.8,14.0,211.5,221.51,180.74
2016,12,14,13,30,72.0,183.0,3.8,14.0,214.0,223.56,182.55
2016,12,14,13,45,36.0,145.0,3.8,14.0,160.5,161.4,130.84
2016,12,14,14,0,0.0,107.0,3.8,14.0,107.0,100.68,79.95
2016,12,14,14,15,0.0,98.5,3.8,14.0,98.5,92.43,73.14
2016,12,14,14,30,0.0,90.0,3.8,14.0,90.0,84.25,66.31
2016,12,14,14,45,0.0,80.0,3.8,14.0,80.0,74.7,58.25
2016,12,14,15,0,0.0,70.0,3.8,14.0,70.0,65.22,50.19
2016,12,14,15,15,0.0,59.5,3.8,14.0,59.5,55.35,41.71
2016,12,14,15,30,0.0,49.0,3.8,14.0,49.0,45.55,33.2
2016,12,14,15,45,0.0,38.0,3.85,14.0,38.0,35.3,24.25
2016,12,14,16,0,0.0,27.0,3.9,14.0,27.0,25.06,15.27
2016,12,14,16,15,0.0,18.0,3.9,13.5,18.0,16.69,7.67
2016,12,14,16,30,0.0,9.0,3.9,13.0,9.0,8.33,0.0
2016,12,14,16,45,0.0,4.5,3.95,13.0,4.5,4.29,0.0
2016,12,14,17,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,1.0,2.6,13.0,1.0,0.92,0.0
2016,12,15,8,0,0.0,2.0,2.4,13.0,2.0,1.85,0.0
2016,12,15,8,15,0.0,4.0,2.3,13.0,4.0,3.7,0.0
2016,12,15,8,30,0.0,6.0,2.2,13.0,6.0,5.55,0.0
2016,12,15,8,45,0.0,7.5,2.1,13.0,7.5,6.94,0.3
2016,12,15,9,0,0.0,9.0,2.0,13.0,9.0,8.33,1.53
2016,12,15,9,15,0.0,11.0,1.95,13.0,11.0,10.19,3.16
2016,12,15,9,30,0.0,13.0,1.9,13.0,13.0,12.05,4.77
2016,12,15,9,45,0.0,14.5,1.9,13.0,14.5,13.44,5.97
2016,12,15,10,0,0.0,16.0,1.9,13.0,16.0,14.83,7.17
2016,12,15,10,15,0.0,49.5,1.75,13.0,49.5,46.0,33.94
2016,12,15,10,30,0.0,83.0,1.6,13.0,83.0,77.76,60.88
2016,12,15,10,45,0.0,57.5,1.5,13.0,57.5,53.46,40.16
2016,12,15,11,0,0.0,32.0,1.4,13.0,32.0,29.72,19.87
2016,12,15,11,15,0.0,54.5,1.3,13.0,54.5,50.67,37.75
2016,12,15,11,30,0.0,77.0,1.2,13.0,77.0,71.68,55.5
2016,12,15,11,45,0.0,78.0,1.1,13.0,78.0,72.62,56.22
2016,12,15,12,0,0.0,79.0,1.0,13.0,79.0,73.55,56.99
2016,12,15,12,15,0.0,73.0,1.0,13.0,73.0,67.94,52.26
2016,12,15,12,30,0.0,67.0,1.0,13.0,67.0,62.34,47.55
2016,12,15,12,45,0.0,56.5,1.05,13.0,56.5,52.54,39.27
2016,12,15,13,0,0.0,46.0,1.1,13.0,46.0,42.75,30.98
2016,12,15,13,15,0.0,53.0,1.2,13.0,53.0,49.27,36.57
2016,12,15,13,30,0.0,60.0,1.3,13.0,60.0,55.8,42.16
2016,12,15,13,45,0.0,51.5,1.4,13.0,51.5,47.87,35.44
2016,12,15,14,0,0.0,43.0,1.5,13.0,43.0,39.94,28.72
2016,12,15,14,15,0.0,40.0,1.55,13.0,40.0,37.15,26.36
2016,12,15,14,30,0.0,37.0,1.6,13.0,37.0,34.35,23.99
2016,12,15,14,45,0.0,33.0,1.7,13.0,33.0,30.62,20.8
2016,12,15,15,0,0.0,29.0,1.8,13.0,29.0,26.9,17.59
2016,12,15,15,15,0.0,24.5,1.8,12.5,24.5,22.72,13.99
2016,12,15,15,30,0.0,20.0,1.8,12.0,20.0,18.54,10.34
2016,12,15,15,45,0.0,15.5,1.85,12.0,15.5,14.36,6.64
2016,12,15,16,0,0.0,11.0,1.9,12.0,11.0,10.18,2.93
2016,12,15,16,15,0.0,7.5,1.95,12.0,7.5,6.94,0.0
2016,12,15,16,30,0.0,4.0,2.0,12.0,4.0,3.7,0.0
2016,12,15,16,45,0.0,2.0,2.05,12.0,2.0,1.91,0.0
2016,12,15,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,16,7,45,168.5,15.5,4.45,9.0,30.5,112.33,0.0
2016,12,16,8,0,337.0,31.0,4.5,9.0,61.0,233.92,171.93
2016,12,16,8,15,432.5,39.0,4.5,9.0,99.0,306.96,251.23
2016,12,16,8,30,528.0,47.0,4.5,9.0,137.0,385.97,323.4
2016,12,16,8,45,591.5,52.0,4.55,9.5,176.5,447.01,377.94
2016,12,16,9,0,655.0,57.0,4.6,10.0,216.0,510.0,432.28
2016,12,16,9,15,693.0,61.0,4.6,10.0,253.0,551.56,468.33
2016,12,16,9,30,731.0,65.0,4.6,10.0,290.0,597.71,506.85
2016,12,16,9,45,765.0,66.0,4.65,10.0,323.5,636.43,537.72
2016,12,16,10,0,799.0,67.0,4.7,10.0,357.0,673.4,566.69
2016,12,16,10,15,816.5,69.0,4.7,10.0,384.0,697.5,584.9
2016,12,16,10,30,834.0,71.0,4.7,10.0,411.0,718.88,600.87
2016,12,16,10,45,846.0,72.0,4.7,10.0,431.5,732.01,610.34
2016,12,16,11,0,858.0,73.0,4.7,10.0,452.0,742.01,617.42
2016,12,16,11,15,865.0,74.0,4.7,10.0,466.0,745.01,619.17
2016,12,16,11,30,872.0,75.0,4.7,10.0,480.0,744.68,618.49
2016,12,16,11,45,877.0,74.5,4.7,10.5,486.5,737.72,611.65
2016,12,16,12,0,882.0,74.0,4.7,11.0,493.0,722.36,598.49
2016,12,16,12,15,881.0,74.0,4.75,11.0,491.5,705.45,585.64
2016,12,16,12,30,880.0,74.0,4.8,11.0,490.0,689.82,573.8
2016,12,16,12,45,876.0,73.5,4.85,11.0,481.0,663.94,552.69
2016,12,16,13,0,872.0,73.0,4.9,11.0,472.0,635.33,529.1
2016,12,16,13,15,863.5,72.0,4.95,10.5,456.0,600.91,501.36
2016,12,16,13,30,855.0,71.0,5.0,10.0,440.0,564.36,471.21
2016,12,16,13,45,844.0,69.0,5.05,10.0,417.0,523.48,435.94
2016,12,16,14,0,833.0,67.0,5.1,10.0,394.0,481.1,398.58
2016,12,16,14,15,813.0,65.0,5.05,10.0,365.0,433.5,355.88
2016,12,16,14,30,793.0,63.0,5.0,10.0,336.0,385.65,312.05
2016,12,16,14,45,768.0,59.5,5.0,10.0,302.0,334.55,264.76
2016,12,16,15,0,743.0,56.0,5.0,10.0,268.0,284.3,217.48
2016,12,16,15,15,701.0,52.0,4.95,10.0,229.5,230.47,167.5
2016,12,16,15,30,659.0,48.0,4.9,10.0,191.0,179.87,121.12
2016,12,16,15,45,596.5,42.5,4.85,10.0,151.5,128.44,77.29
2016,12,16,16,0,534.0,37.0,4.8,10.0,112.0,83.18,43.05
2016,12,16,16,15,420.5,29.0,4.7,9.5,75.0,38.77,16.96
2016,12,16,16,30,307.0,21.0,4.6,9.0,38.0,16.89,2.43
2016,12,16,16,45,153.5,10.5,4.55,9.0,19.0,10.01,0.0
2016,12,16,17,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,7,45,218.5,13.5,1.8,6.5,32.5,131.72,0.0
2016,12,17,8,0,437.0,27.0,1.7,7.0,65.0,271.15,197.37
2016,12,17,8,15,528.0,34.0,1.7,7.0,105.0,345.21,280.95
2016,12,17,8,30,619.0,41.0,1.7,7.0,145.0,424.18,352.31
2016,12,17,8,45,673.0,45.5,1.7,7.5,185.5,482.37,403.21
2016,12,17,9,0,727.0,50.0,1.7,8.0,226.0,541.5,452.73
2016,12,17,9,15,762.0,53.5,1.8,8.0,263.5,587.43,491.33
2016,12,17,9,30,797.0,57.0,1.9,8.0,301.0,632.41,527.42
2016,12,17,9,45,815.0,60.5,2.05,8.5,333.5,664.12,551.34
2016,12,17,10,0,833.0,64.0,2.2,9.0,366.0,693.51,573.06
2016,12,17,10,15,849.0,66.0,2.3,9.0,393.0,717.01,590.71
2016,12,17,10,30,865.0,68.0,2.4,9.0,420.0,737.66,606.1
2016,12,17,10,45,875.0,69.5,2.5,9.5,441.0,750.19,614.23
2016,12,17,11,0,885.0,71.0,2.6,10.0,462.0,759.46,619.99
2016,12,17,11,15,891.5,71.5,2.65,10.0,475.5,755.78,616.92
2016,12,17,11,30,898.0,72.0,2.7,10.0,489.0,754.63,615.98
2016,12,17,11,45,900.0,72.5,2.8,10.0,495.0,746.81,610.4
2016,12,17,12,0,902.0,73.0,2.9,10.0,501.0,735.66,602.44
2016,12,17,12,15,901.5,73.0,2.95,10.0,500.0,718.87,590.02
2016,12,17,12,30,901.0,73.0,3.0,10.0,499.0,698.93,575.27
2016,12,17,12,45,893.5,73.5,3.05,10.0,489.5,671.94,554.01
2016,12,17,13,0,886.0,74.0,3.1,10.0,480.0,645.85,532.75
2016,12,17,13,15,877.5,73.0,3.1,10.0,463.5,611.08,504.25
2016,12,17,13,30,869.0,72.0,3.1,10.0,447.0,574.12,473.48
2016,12,17,13,45,855.5,70.5,3.1,10.0,424.0,532.04,437.95
2016,12,17,14,0,842.0,69.0,3.1,10.0,401.0,488.59,400.46
2016,12,17,14,15,822.5,67.0,3.05,9.5,371.5,440.85,359.15
2016,12,17,14,30,803.0,65.0,3.0,9.0,342.0,392.79,316.4
2016,12,17,14,45,775.0,62.0,3.0,9.0,307.0,340.69,268.9
2016,12,17,15,0,747.0,59.0,3.0,9.0,272.0,289.69,221.51
2016,12,17,15,15,704.5,55.0,2.95,9.0,233.5,235.48,171.56
2016,12,17,15,30,662.0,51.0,2.9,9.0,195.0,184.53,125.09
2016,12,17,15,45,595.0,45.0,2.9,9.0,154.5,131.71,80.29
2016,12,17,16,0,528.0,39.0,2.9,9.0,114.0,84.23,44.19
2016,12,17,16,15,412.5,30.5,2.95,8.5,76.5,40.7,18.5
2016,12,17,16,30,297.0,22.0,3.0,8.0,39.0,17.79,3.43
2016,12,17,16,45,148.5,11.0,3.1,8.0,19.5,10.48,0.0
2016,12,17,17,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,7,45,229.0,12.5,1.4,7.5,32.0,132.04,0.0
2016,12,18,8,0,458.0,25.0,1.4,8.0,64.0,279.65,199.97
2016,12,18,8,15,548.5,31.5,1.4,8.0,104.0,353.03,285.03
2016,12,18,8,30,639.0,38.0,1.4,8.0,144.0,431.54,355.7
2016,12,18,8,45,692.5,42.5,1.4,8.0,185.0,489.78,406.96
2016,12,18,9,0,746.0,47.0,1.4,8.0,226.0,549.05,457.0
2016,12,18,9,15,781.0,50.0,1.4,8.0,263.5,594.81,494.63
2016,12,18,9,30,816.0,53.0,1.4,8.0,301.0,639.6,529.37
2016,12,18,9,45,837.0,55.5,1.4,8.5,334.5,672.57,552.89
2016,12,18,10,0,858.0,58.0,1.4,9.0,368.0,697.33,569.69
2016,12,18,10,15,874.0,60.0,1.3,9.0,395.5,721.14,585.52
2016,12,18,10,30,890.0,62.0,1.2,9.0,423.0,742.13,598.9
2016,12,18,10,45,901.0,63.0,1.15,9.5,444.0,755.08,605.72
2016,12,18,11,0,912.0,64.0,1.1,10.0,465.0,764.78,610.23
2016,12,18,11,15,917.5,64.5,1.05,10.0,479.0,766.38,610.07
2016,12,18,11,30,923.0,65.0,1.0,10.0,493.0,764.55,607.63
2016,12,18,11,45,925.5,65.5,1.0,10.0,499.0,757.05,601.98
2016,12,18,12,0,928.0,66.0,1.0,10.0,505.0,746.12,594.04
2016,12,18,12,15,927.0,66.0,1.05,10.0,503.5,728.74,582.21
2016,12,18,12,30,926.0,66.0,1.1,10.0,502.0,708.13,568.09
2016,12,18,12,45,922.0,65.0,1.15,10.5,493.5,681.27,547.71
2016,12,18,13,0,918.0,64.0,1.2,11.0,485.0,651.56,524.23
2016,12,18,13,15,910.5,63.5,1.2,11.0,468.5,617.63,497.56
2016,12,18,13,30,903.0,63.0,1.2,11.0,452.0,581.36,468.53
2016,12,18,13,45,890.5,61.5,1.25,11.0,429.0,539.22,434.6
2016,12,18,14,0,878.0,60.0,1.3,11.0,406.0,495.54,398.45
2016,12,18,14,15,859.5,58.5,1.35,11.0,376.5,447.91,358.07
2016,12,18,14,30,841.0,57.0,1.4,11.0,347.0,400.57,316.62
2016,12,18,14,45,813.5,54.5,1.45,11.0,312.0,347.55,269.57
2016,12,18,15,0,786.0,52.0,1.5,11.0,277.0,295.48,222.24
2016,12,18,15,15,746.5,49.0,1.55,10.5,238.5,241.16,173.18
2016,12,18,15,30,707.0,46.0,1.6,10.0,200.0,189.68,126.78
2016,12,18,15,45,643.5,41.0,1.7,10.0,159.0,135.91,81.25
2016,12,18,16,0,580.0,36.0,1.8,10.0,118.0,88.33,45.17
2016,12,18,16,15,470.5,28.5,1.8,10.0,80.0,43.17,18.78
2016,12,18,16,30,361.0,21.0,1.8,10.0,42.0,18.35,4.18
2016,12,18,16,45,180.5,10.5,1.8,10.0,21.0,10.01,0.0
2016,12,18,17,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
