Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,7,45,190.0,13.0,1.4,8.0,29.0,116.72,0.0
2016,12,19,8,0,380.0,26.0,1.4,8.0,58.0,248.16,175.14
2016,12,19,8,15,471.5,33.5,1.35,8.5,95.5,319.54,257.52
2016,12,19,8,30,563.0,41.0,1.3,9.0,133.0,390.76,321.59
2016,12,19,8,45,615.0,46.0,1.3,9.5,171.5,446.54,370.09
2016,12,19,9,0,667.0,51.0,1.3,10.0,210.0,503.35,417.38
2016,12,19,9,15,703.0,54.5,1.35,10.0,246.5,548.5,454.82
2016,12,19,9,30,739.0,58.0,1.4,10.0,283.0,592.93,490.33
2016,12,19,9,45,761.5,61.0,1.45,10.0,314.5,626.19,515.66
2016,12,19,10,0,784.0,64.0,1.5,10.0,346.0,657.48,539.09
2016,12,19,10,15,801.0,66.0,1.5,10.0,372.5,681.28,556.11
2016,12,19,10,30,818.0,68.0,1.5,10.0,399.0,702.43,571.03
2016,12,19,10,45,829.0,69.0,1.5,10.5,419.5,715.04,578.48
2016,12,19,11,0,840.0,70.0,1.5,11.0,440.0,724.59,583.74
2016,12,19,11,15,847.0,71.0,1.45,11.0,453.5,727.98,585.14
2016,12,19,11,30,854.0,72.0,1.4,11.0,467.0,728.11,584.29
2016,12,19,11,45,821.5,76.0,1.4,11.0,460.0,699.84,563.22
2016,12,19,12,0,789.0,80.0,1.4,11.0,453.0,669.13,540.63
2016,12,19,12,15,705.5,101.5,1.3,11.0,434.5,623.47,504.88
2016,12,19,12,30,622.0,123.0,1.2,11.0,416.0,574.6,465.71
2016,12,19,12,45,734.0,98.0,1.2,11.5,438.0,602.95,487.41
2016,12,19,13,0,846.0,73.0,1.2,12.0,460.0,621.27,500.12
2016,12,19,13,15,616.0,116.0,1.15,12.0,393.0,505.89,408.87
2016,12,19,13,30,386.0,159.0,1.1,12.0,326.0,395.31,320.78
2016,12,19,13,45,432.5,142.0,1.1,12.0,320.0,385.29,313.0
2016,12,19,14,0,479.0,125.0,1.1,12.0,314.0,370.73,300.16
2016,12,19,14,15,463.0,119.0,1.05,12.0,291.0,335.01,269.67
2016,12,19,14,30,447.0,113.0,1.0,12.0,268.0,299.61,239.01
2016,12,19,14,45,432.5,103.0,1.0,12.0,240.5,261.26,205.49
2016,12,19,15,0,418.0,93.0,1.0,12.0,213.0,223.57,171.93
2016,12,19,15,15,391.0,83.0,1.0,11.5,183.0,183.54,136.72
2016,12,19,15,30,364.0,73.0,1.0,11.0,153.0,145.78,103.53
2016,12,19,15,45,325.5,60.5,1.0,11.0,121.0,106.46,70.28
2016,12,19,16,0,287.0,48.0,1.0,11.0,89.0,71.11,42.45
2016,12,19,16,15,218.0,35.0,1.0,11.0,60.0,38.3,20.38
2016,12,19,16,30,149.0,22.0,1.0,11.0,31.0,17.25,4.05
2016,12,19,16,45,74.5,11.0,1.05,11.0,15.5,10.48,0.0
2016,12,19,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,20,7,45,184.0,12.5,2.0,9.5,27.5,94.94,0.0
2016,12,20,8,0,368.0,25.0,2.0,10.0,55.0,240.01,166.25
2016,12,20,8,15,459.5,31.5,2.0,10.0,91.5,304.35,244.89
2016,12,20,8,30,551.0,38.0,2.0,10.0,128.0,380.2,313.69
2016,12,20,8,45,608.0,42.5,2.05,10.5,166.5,437.69,364.26
2016,12,20,9,0,665.0,47.0,2.1,11.0,205.0,496.7,414.14
2016,12,20,9,15,701.0,50.5,2.05,11.0,241.0,541.69,451.55
2016,12,20,9,30,737.0,54.0,2.0,11.0,277.0,586.06,486.83
2016,12,20,9,45,595.5,84.0,2.0,11.5,277.0,542.12,450.1
2016,12,20,10,0,454.0,114.0,2.0,12.0,277.0,480.64,399.15
2016,12,20,10,15,515.5,112.0,1.95,12.0,310.0,526.97,436.51
2016,12,20,10,30,577.0,110.0,1.9,12.0,343.0,578.61,476.31
2016,12,20,10,45,554.0,122.0,1.9,12.5,355.0,576.84,472.62
2016,12,20,11,0,531.0,134.0,1.9,13.0,367.0,568.21,464.2
2016,12,20,11,15,499.0,146.0,1.85,13.0,370.5,555.57,453.12
2016,12,20,11,30,467.0,158.0,1.8,13.0,374.0,540.91,440.53
2016,12,20,11,45,501.5,152.5,1.8,13.0,387.5,553.17,450.19
2016,12,20,12,0,536.0,147.0,1.8,13.0,401.0,562.81,457.54
2016,12,20,12,15,581.0,134.5,1.7,13.0,409.0,573.7,465.39
2016,12,20,12,30,626.0,122.0,1.6,13.0,417.0,576.74,467.16
2016,12,20,12,45,617.5,122.0,1.5,13.5,408.5,554.07,447.69
2016,12,20,13,0,609.0,122.0,1.4,14.0,400.0,529.67,427.0
2016,12,20,13,15,585.5,123.0,1.25,14.0,383.5,495.79,399.32
2016,12,20,13,30,562.0,124.0,1.1,14.0,367.0,461.46,371.06
2016,12,20,13,45,550.5,120.0,1.0,14.0,348.0,428.24,343.7
2016,12,20,14,0,539.0,116.0,0.9,14.0,329.0,391.24,312.96
2016,12,20,14,15,646.5,89.0,0.85,13.5,326.0,389.61,309.47
2016,12,20,14,30,754.0,62.0,0.8,13.0,323.0,373.62,292.71
2016,12,20,14,45,724.5,59.5,0.75,13.0,290.0,323.89,248.95
2016,12,20,15,0,695.0,57.0,0.7,13.0,257.0,275.46,205.7
2016,12,20,15,15,653.5,53.0,0.65,13.0,220.5,224.08,160.05
2016,12,20,15,30,612.0,49.0,0.6,13.0,184.0,175.92,117.45
2016,12,20,15,45,546.0,43.5,0.6,13.0,146.0,125.15,75.47
2016,12,20,16,0,480.0,38.0,0.6,13.0,108.0,81.71,42.9
2016,12,20,16,15,374.5,29.5,0.75,12.5,73.0,40.66,18.22
2016,12,20,16,30,269.0,21.0,0.9,12.0,38.0,16.65,4.14
2016,12,20,16,45,134.5,10.5,1.05,12.0,19.0,10.01,0.0
2016,12,20,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,21,7,45,191.5,12.0,1.15,10.5,27.5,97.6,0.0
2016,12,21,8,0,383.0,24.0,1.2,11.0,55.0,238.52,161.83
2016,12,21,8,15,478.0,31.0,1.2,11.0,93.0,313.07,249.25
2016,12,21,8,30,573.0,38.0,1.2,11.0,131.0,392.0,319.63
2016,12,21,8,45,631.0,42.5,1.3,11.5,170.5,450.84,370.65
2016,12,21,9,0,689.0,47.0,1.4,12.0,210.0,511.19,420.97
2016,12,21,9,15,727.0,50.5,1.3,12.0,247.0,558.19,458.74
2016,12,21,9,30,765.0,54.0,1.2,12.0,284.0,604.59,494.06
2016,12,21,9,45,791.0,56.0,1.15,12.5,317.5,639.66,518.53
2016,12,21,10,0,817.0,58.0,1.1,13.0,351.0,672.82,540.89
2016,12,21,10,15,835.5,59.5,1.05,13.0,378.5,691.6,553.16
2016,12,21,10,30,854.0,61.0,1.0,13.0,406.0,713.75,567.81
2016,12,21,10,45,867.5,62.0,1.0,13.0,428.0,728.69,577.67
2016,12,21,11,0,881.0,63.0,1.0,13.0,450.0,740.53,585.38
2016,12,21,11,15,889.0,64.0,1.0,13.0,464.5,745.03,587.93
2016,12,21,11,30,897.0,65.0,1.0,13.0,479.0,746.16,588.27
2016,12,21,11,45,902.0,65.0,1.0,13.5,486.5,740.46,582.81
2016,12,21,12,0,907.0,65.0,1.0,14.0,494.0,731.36,575.16
2016,12,21,12,15,907.5,65.0,0.95,14.0,494.0,715.71,563.42
2016,12,21,12,30,908.0,65.0,0.9,14.0,494.0,696.85,549.54
2016,12,21,12,45,899.0,66.5,0.9,14.0,485.0,670.39,530.25
2016,12,21,13,0,890.0,68.0,0.9,14.0,476.0,641.32,508.07
2016,12,21,13,15,883.0,67.5,0.85,14.0,460.5,608.75,482.46
2016,12,21,13,30,876.0,67.0,0.8,14.0,445.0,573.88,454.65
2016,12,21,13,45,863.0,65.5,0.8,14.0,423.0,532.61,421.89
2016,12,21,14,0,850.0,64.0,0.8,14.0,401.0,491.64,388.44
2016,12,21,14,15,831.5,62.5,0.75,14.0,372.0,444.82,349.26
2016,12,21,14,30,813.0,61.0,0.7,14.0,343.0,397.52,308.69
2016,12,21,14,45,784.5,58.5,0.7,14.0,308.5,345.43,263.7
2016,12,21,15,0,756.0,56.0,0.7,14.0,274.0,294.42,218.57
2016,12,21,15,15,716.0,52.5,0.7,13.5,236.0,240.84,171.44
2016,12,21,15,30,676.0,49.0,0.7,13.0,198.0,190.2,126.81
2016,12,21,15,45,611.5,43.5,0.7,13.0,158.0,137.15,82.6
2016,12,21,16,0,547.0,38.0,0.7,13.0,118.0,90.43,47.26
2016,12,21,16,15,437.5,30.0,0.7,12.5,80.5,44.56,19.53
2016,12,21,16,30,328.0,22.0,0.7,12.0,43.0,17.57,5.15
2016,12,21,16,45,164.0,11.0,0.75,12.0,21.5,10.48,0.0
2016,12,21,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,7,45,181.0,13.0,1.1,10.5,27.5,93.61,0.0
2016,12,22,8,0,362.0,26.0,1.1,11.0,55.0,236.18,157.75
2016,12,22,8,15,459.5,33.5,1.05,11.0,93.0,311.66,247.27
2016,12,22,8,30,557.0,41.0,1.0,11.0,131.0,391.38,317.97
2016,12,22,8,45,616.0,46.5,0.95,11.0,170.5,445.81,365.4
2016,12,22,9,0,675.0,52.0,0.9,11.0,210.0,507.75,416.53
2016,12,22,9,15,381.5,87.5,0.95,11.0,179.5,377.83,313.26
2016,12,22,9,30,88.0,123.0,1.0,11.0,149.0,208.68,172.51
2016,12,22,9,45,93.0,136.0,1.1,11.5,166.5,227.32,188.6
2016,12,22,10,0,98.0,149.0,1.2,12.0,184.0,245.89,203.48
2016,12,22,10,15,100.5,161.0,1.2,12.0,199.0,261.15,215.65
2016,12,22,10,30,103.0,173.0,1.2,12.0,214.0,264.75,218.34
2016,12,22,10,45,112.0,182.5,1.25,12.0,229.5,292.44,240.6
2016,12,22,11,0,121.0,192.0,1.3,12.0,245.0,308.43,253.27
2016,12,22,11,15,120.5,198.5,1.25,12.0,252.5,313.25,256.6
2016,12,22,11,30,120.0,205.0,1.2,12.0,260.0,317.68,259.67
2016,12,22,11,45,65.0,187.5,1.15,12.5,217.5,243.11,197.94
2016,12,22,12,0,10.0,170.0,1.1,13.0,175.0,173.25,139.52
2016,12,22,12,15,10.0,169.5,1.05,13.0,175.0,172.02,138.71
2016,12,22,12,30,10.0,169.0,1.0,13.0,175.0,170.85,137.72
2016,12,22,12,45,9.5,166.5,1.0,13.0,172.0,167.33,134.86
2016,12,22,13,0,9.0,164.0,1.0,13.0,169.0,163.88,132.09
2016,12,22,13,15,8.0,159.0,0.9,12.5,163.0,157.65,127.22
2016,12,22,13,30,7.0,154.0,0.8,12.0,157.0,151.56,122.46
2016,12,22,13,45,5.5,146.5,0.75,12.0,149.0,142.8,115.3
2016,12,22,14,0,4.0,139.0,0.7,12.0,141.0,134.24,108.3
2016,12,22,14,15,2.0,129.5,0.75,12.0,130.5,123.66,99.64
2016,12,22,14,30,0.0,120.0,0.8,12.0,120.0,113.34,91.16
2016,12,22,14,45,0.0,108.0,0.85,12.0,108.0,101.58,81.36
2016,12,22,15,0,0.0,96.0,0.9,12.0,96.0,89.93,71.55
2016,12,22,15,15,0.0,82.5,0.9,11.5,82.5,76.96,60.6
2016,12,22,15,30,0.0,69.0,0.9,11.0,69.0,64.12,49.58
2016,12,22,15,45,0.0,55.0,0.95,11.0,55.0,50.95,38.04
2016,12,22,16,0,0.0,41.0,1.0,11.0,41.0,37.95,26.53
2016,12,22,16,15,0.0,28.0,1.0,10.5,28.0,26.01,15.77
2016,12,22,16,30,0.0,15.0,1.0,10.0,15.0,13.91,3.33
2016,12,22,16,45,0.0,7.5,1.0,10.0,7.5,7.15,0.0
2016,12,22,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,6.0,3.35,10.0,6.0,5.72,0.0
2016,12,23,8,0,0.0,12.0,3.1,10.0,12.0,11.12,2.08
2016,12,23,8,15,0.0,21.5,2.7,10.0,21.5,19.94,10.94
2016,12,23,8,30,0.0,31.0,2.3,10.0,31.0,28.78,18.92
2016,12,23,8,45,0.0,40.5,1.95,10.5,40.5,37.62,26.77
2016,12,23,9,0,0.0,50.0,1.6,11.0,50.0,46.48,34.55
2016,12,23,9,15,0.0,60.0,1.6,11.0,60.0,56.3,43.12
2016,12,23,9,30,0.0,70.0,1.6,11.0,70.0,66.23,51.69
2016,12,23,9,45,0.0,79.0,1.6,11.0,79.0,75.08,59.26
2016,12,23,10,0,0.0,88.0,1.6,11.0,88.0,83.95,66.78
2016,12,23,10,15,0.0,59.0,1.95,11.0,59.0,54.86,41.8
2016,12,23,10,30,0.0,30.0,2.3,11.0,30.0,27.85,18.49
2016,12,23,10,45,8.0,96.5,2.7,11.0,100.0,97.28,78.26
2016,12,23,11,0,16.0,163.0,3.1,11.0,170.0,173.9,142.85
2016,12,23,11,15,10.0,161.0,3.3,11.0,165.5,166.09,135.87
2016,12,23,11,30,4.0,159.0,3.5,11.0,161.0,158.59,129.33
2016,12,23,11,45,223.5,164.5,3.75,11.0,270.0,353.29,296.25
2016,12,23,12,0,443.0,170.0,4.0,11.0,379.0,523.34,436.01
2016,12,23,12,15,539.0,145.0,4.05,11.0,399.5,552.97,460.21
2016,12,23,12,30,635.0,120.0,4.1,11.0,420.0,582.57,484.54
2016,12,23,12,45,709.5,106.5,4.2,11.0,436.0,599.54,498.26
2016,12,23,13,0,784.0,93.0,4.3,11.0,452.0,608.27,505.2
2016,12,23,13,15,584.0,127.5,4.3,10.5,390.5,501.93,418.17
2016,12,23,13,30,384.0,162.0,4.3,10.0,329.0,399.62,333.42
2016,12,23,13,45,222.0,163.0,4.3,10.0,259.0,291.66,243.04
2016,12,23,14,0,60.0,164.0,4.3,10.0,189.0,191.68,158.39
2016,12,23,14,15,55.0,153.5,4.2,10.0,175.0,175.4,144.66
2016,12,23,14,30,50.0,143.0,4.1,10.0,161.0,159.59,131.12
2016,12,23,14,45,45.5,129.5,4.1,10.0,144.5,141.44,115.52
2016,12,23,15,0,41.0,116.0,4.1,10.0,128.0,123.83,100.27
2016,12,23,15,15,34.5,100.5,4.05,9.5,109.5,104.33,83.53
2016,12,23,15,30,28.0,85.0,4.0,9.0,91.0,85.69,67.42
2016,12,23,15,45,18.0,68.5,3.95,9.0,72.0,66.48,50.83
2016,12,23,16,0,8.0,52.0,3.9,9.0,53.0,48.55,35.39
2016,12,23,16,15,4.0,35.5,3.85,9.0,36.0,32.72,21.32
2016,12,23,16,30,0.0,19.0,3.8,9.0,19.0,17.64,6.17
2016,12,23,16,45,0.0,9.5,3.75,9.0,9.5,9.05,0.0
2016,12,23,17,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,24,7,45,170.5,12.5,3.65,8.0,26.0,88.05,0.0
2016,12,24,8,0,341.0,25.0,3.7,8.0,52.0,223.23,147.39
2016,12,24,8,15,441.5,33.0,3.75,8.0,89.5,300.74,243.64
2016,12,24,8,30,542.0,41.0,3.8,8.0,127.0,382.02,318.95
2016,12,24,8,45,602.0,46.0,3.85,8.0,166.0,435.96,368.86
2016,12,24,9,0,662.0,51.0,3.9,8.0,205.0,497.59,423.23
2016,12,24,9,15,700.5,54.5,3.9,8.0,242.0,544.55,463.86
2016,12,24,9,30,739.0,58.0,3.9,8.0,279.0,590.94,502.69
2016,12,24,9,45,766.5,60.5,3.95,8.5,312.0,627.48,530.89
2016,12,24,10,0,794.0,63.0,4.0,9.0,345.0,662.24,557.04
2016,12,24,10,15,812.0,65.0,3.95,9.0,373.0,687.37,575.85
2016,12,24,10,30,830.0,67.0,3.9,9.0,401.0,709.87,592.42
2016,12,24,10,45,843.5,68.0,3.9,9.0,422.5,724.93,603.28
2016,12,24,11,0,857.0,69.0,3.9,9.0,444.0,736.91,611.82
2016,12,24,11,15,864.5,69.5,3.9,9.0,458.5,734.76,609.53
2016,12,24,11,30,872.0,70.0,3.9,9.0,473.0,735.31,609.52
2016,12,24,11,45,877.5,70.0,3.9,9.0,480.5,730.46,605.46
2016,12,24,12,0,883.0,70.0,3.9,9.0,488.0,722.3,599.0
2016,12,24,12,15,883.5,70.0,3.9,9.0,488.0,707.31,587.39
2016,12,24,12,30,884.0,70.0,3.9,9.0,488.0,689.17,573.46
2016,12,24,12,45,876.5,71.0,3.9,9.0,480.0,663.86,553.29
2016,12,24,13,0,869.0,72.0,3.9,9.0,472.0,639.56,532.92
2016,12,24,13,15,862.0,71.0,3.85,9.0,457.0,606.8,505.55
2016,12,24,13,30,855.0,70.0,3.8,9.0,442.0,571.78,475.91
2016,12,24,13,45,846.0,68.0,3.8,9.5,420.5,532.52,441.57
2016,12,24,14,0,837.0,66.0,3.8,10.0,399.0,491.56,405.18
2016,12,24,14,15,819.5,64.0,3.75,9.5,371.0,445.26,364.97
2016,12,24,14,30,802.0,62.0,3.7,9.0,343.0,398.44,323.2
2016,12,24,14,45,777.5,59.0,3.65,9.0,310.0,347.77,276.73
2016,12,24,15,0,753.0,56.0,3.6,9.0,277.0,297.81,230.02
2016,12,24,15,15,713.5,52.5,3.5,9.0,239.0,244.41,180.43
2016,12,24,15,30,674.0,49.0,3.4,9.0,201.0,193.86,133.75
2016,12,24,15,45,614.0,44.0,3.35,9.0,161.5,141.81,88.5
2016,12,24,16,0,554.0,39.0,3.3,9.0,122.0,95.56,51.92
2016,12,24,16,15,446.5,31.5,3.25,8.5,84.5,49.26,22.59
2016,12,24,16,30,339.0,24.0,3.2,8.0,47.0,19.26,7.74
2016,12,24,16,45,169.5,12.0,3.2,8.0,23.5,11.44,0.0
2016,12,24,17,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,25,7,45,74.5,13.0,2.45,7.0,19.0,45.58,0.0
2016,12,25,8,0,149.0,26.0,2.6,7.0,38.0,128.88,82.39
2016,12,25,8,15,191.5,40.5,2.7,7.0,65.0,177.2,142.65
2016,12,25,8,30,234.0,55.0,2.8,7.0,92.0,224.54,187.45
2016,12,25,8,45,259.0,69.0,2.95,7.5,120.5,263.1,222.66
2016,12,25,9,0,284.0,83.0,3.1,8.0,149.0,302.42,257.49
2016,12,25,9,15,298.0,96.0,3.15,8.0,176.0,321.75,275.21
2016,12,25,9,30,312.0,109.0,3.2,8.0,203.0,352.5,301.65
2016,12,25,9,45,315.5,121.0,3.3,8.0,225.0,374.11,319.81
2016,12,25,10,0,319.0,133.0,3.4,8.0,247.0,394.7,336.77
2016,12,25,10,15,212.5,152.5,3.45,8.0,231.0,343.72,291.94
2016,12,25,10,30,106.0,172.0,3.5,8.0,215.0,277.26,233.84
2016,12,25,10,45,68.0,172.0,3.55,8.5,200.5,235.41,197.43
2016,12,25,11,0,30.0,172.0,3.6,9.0,186.0,204.98,170.29
2016,12,25,11,15,51.5,185.0,3.6,9.0,209.0,234.62,195.6
2016,12,25,11,30,73.0,198.0,3.6,9.0,232.0,263.9,220.27
2016,12,25,11,45,102.0,204.5,3.6,9.0,252.5,290.32,242.65
2016,12,25,12,0,131.0,211.0,3.6,9.0,273.0,326.02,272.36
2016,12,25,12,15,84.5,201.5,3.6,9.0,241.5,268.52,223.69
2016,12,25,12,30,38.0,192.0,3.6,9.0,210.0,223.13,184.9
2016,12,25,12,45,184.5,188.5,3.6,9.0,273.5,322.41,270.45
2016,12,25,13,0,331.0,185.0,3.6,9.0,337.0,413.12,346.11
2016,12,25,13,15,310.0,181.5,3.6,9.0,320.5,384.67,321.78
2016,12,25,13,30,289.0,178.0,3.6,9.0,304.0,356.64,298.1
2016,12,25,13,45,176.0,172.0,3.6,9.5,247.5,271.16,225.76
2016,12,25,14,0,63.0,166.0,3.6,10.0,191.0,195.45,161.39
2016,12,25,14,15,60.0,155.0,3.55,10.0,177.5,179.4,147.89
2016,12,25,14,30,57.0,144.0,3.5,10.0,164.0,163.66,134.41
2016,12,25,14,45,54.0,130.5,3.45,10.0,148.0,145.7,118.95
2016,12,25,15,0,51.0,117.0,3.4,10.0,132.0,128.14,103.68
2016,12,25,15,15,45.0,102.0,3.35,9.5,114.0,108.72,86.95
2016,12,25,15,30,39.0,87.0,3.3,9.0,96.0,90.06,70.77
2016,12,25,15,45,30.5,70.5,3.25,9.0,77.0,70.43,53.7
2016,12,25,16,0,22.0,54.0,3.2,9.0,58.0,51.99,37.78
2016,12,25,16,15,11.0,38.0,3.2,8.5,40.0,35.16,23.31
2016,12,25,16,30,0.0,22.0,3.2,8.0,22.0,20.34,8.92
2016,12,25,16,45,0.0,11.0,3.25,8.0,11.0,10.48,0.0
2016,12,25,17,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,7,45,186.5,12.0,2.4,6.5,26.0,94.36,0.0
2016,12,26,8,0,373.0,24.0,2.4,7.0,52.0,236.32,152.05
2016,12,26,8,15,471.0,31.5,2.4,7.0,90.0,307.34,248.37
2016,12,26,8,30,569.0,39.0,2.4,7.0,128.0,388.24,323.32
2016,12,26,8,45,627.5,44.0,2.4,7.5,167.5,448.16,376.83
2016,12,26,9,0,686.0,49.0,2.4,8.0,207.0,509.61,429.46
2016,12,26,9,15,724.0,52.5,2.35,8.0,245.0,556.94,469.46
2016,12,26,9,30,762.0,56.0,2.3,8.0,283.0,603.67,507.31
2016,12,26,9,45,784.0,59.0,2.3,8.5,315.5,637.62,532.56
2016,12,26,10,0,806.0,62.0,2.3,9.0,348.0,669.57,555.65
2016,12,26,10,15,823.5,64.0,2.25,9.0,376.0,694.69,573.75
2016,12,26,10,30,841.0,66.0,2.2,9.0,404.0,717.16,589.6
2016,12,26,10,45,854.0,67.0,2.15,9.5,426.0,732.13,598.58
2016,12,26,11,0,867.0,68.0,2.1,10.0,448.0,738.03,600.77
2016,12,26,11,15,874.5,69.0,2.0,10.0,462.5,742.67,602.86
2016,12,26,11,30,882.0,70.0,1.9,10.0,477.0,744.0,602.55
2016,12,26,11,45,885.0,70.5,1.85,10.0,484.5,738.07,597.4
2016,12,26,12,0,888.0,71.0,1.8,10.0,492.0,728.83,590.0
2016,12,26,12,15,888.0,71.0,1.65,10.0,492.0,713.59,577.44
2016,12,26,12,30,888.0,71.0,1.5,10.0,492.0,695.2,562.68
2016,12,26,12,45,749.0,97.0,1.4,10.5,448.0,617.69,500.98
2016,12,26,13,0,610.0,123.0,1.3,11.0,404.0,536.32,435.82
2016,12,26,13,15,737.5,95.5,1.2,11.0,425.0,563.03,456.51
2016,12,26,13,30,865.0,68.0,1.1,11.0,446.0,575.27,464.2
2016,12,26,13,45,689.5,94.5,1.0,11.0,386.5,481.44,388.79
2016,12,26,14,0,514.0,121.0,0.9,11.0,327.0,389.64,315.17
2016,12,26,14,15,500.5,115.0,0.8,11.0,304.0,353.74,285.03
2016,12,26,14,30,487.0,109.0,0.7,11.0,281.0,317.83,253.83
2016,12,26,14,45,621.0,82.5,0.6,11.0,280.0,317.85,248.53
2016,12,26,15,0,755.0,56.0,0.5,11.0,279.0,301.52,227.42
2016,12,26,15,15,716.5,52.5,0.5,10.5,241.5,248.19,179.98
2016,12,26,15,30,678.0,49.0,0.5,10.0,204.0,197.6,134.93
2016,12,26,15,45,612.5,44.0,0.55,10.0,164.0,144.23,89.74
2016,12,26,16,0,547.0,39.0,0.6,10.0,124.0,97.23,53.06
2016,12,26,16,15,446.0,31.5,0.6,9.5,86.5,51.25,23.56
2016,12,26,16,30,345.0,24.0,0.6,9.0,49.0,19.09,8.38
2016,12,26,16,45,172.5,12.0,0.65,9.0,24.5,11.44,0.0
2016,12,26,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,7,45,158.5,12.5,1.65,8.0,24.0,82.25,0.0
2016,12,27,8,0,317.0,25.0,1.6,8.0,48.0,209.61,132.08
2016,12,27,8,15,416.5,33.0,1.55,8.5,85.0,286.66,229.32
2016,12,27,8,30,516.0,41.0,1.5,9.0,122.0,366.4,301.37
2016,12,27,8,45,576.0,46.5,1.5,9.5,160.5,425.28,352.98
2016,12,27,9,0,636.0,52.0,1.5,10.0,199.0,481.56,400.65
2016,12,27,9,15,675.5,56.0,1.5,10.0,236.0,529.32,440.39
2016,12,27,9,30,715.0,60.0,1.5,10.0,273.0,576.67,478.46
2016,12,27,9,45,530.5,94.5,1.55,10.0,262.5,507.78,422.52
2016,12,27,10,0,346.0,129.0,1.6,10.0,252.0,421.56,351.88
2016,12,27,10,15,409.0,129.5,1.65,10.0,286.0,471.03,392.88
2016,12,27,10,30,472.0,130.0,1.7,10.0,320.0,520.43,432.22
2016,12,27,10,45,509.5,130.0,1.75,10.5,345.0,549.51,454.06
2016,12,27,11,0,547.0,130.0,1.8,11.0,370.0,577.0,474.5
2016,12,27,11,15,527.5,139.5,1.75,11.0,377.0,571.22,468.55
2016,12,27,11,30,508.0,149.0,1.7,11.0,384.0,563.28,461.22
2016,12,27,11,45,536.0,145.0,1.65,11.0,396.5,572.73,468.26
2016,12,27,12,0,564.0,141.0,1.6,11.0,409.0,579.63,473.09
2016,12,27,12,15,630.0,122.0,1.6,11.0,421.5,599.03,488.34
2016,12,27,12,30,696.0,103.0,1.6,11.0,434.0,608.56,495.88
2016,12,27,12,45,487.0,148.0,1.6,11.0,378.0,497.11,406.63
2016,12,27,13,0,278.0,193.0,1.6,11.0,322.0,389.36,319.13
2016,12,27,13,15,281.0,186.5,1.7,11.0,313.0,373.62,307.2
2016,12,27,13,30,284.0,180.0,1.8,11.0,304.0,356.95,293.7
2016,12,27,13,45,338.5,162.0,1.9,11.5,303.0,354.73,291.46
2016,12,27,14,0,393.0,144.0,2.0,12.0,302.0,354.21,289.72
2016,12,27,14,15,515.0,112.5,2.05,11.5,304.5,358.78,292.18
2016,12,27,14,30,637.0,81.0,2.1,11.0,307.0,355.06,286.02
2016,12,27,14,45,595.0,81.5,2.15,11.0,277.0,308.61,244.84
2016,12,27,15,0,553.0,82.0,2.2,11.0,247.0,264.71,205.46
2016,12,27,15,15,555.0,71.5,2.2,10.5,218.5,224.82,168.22
2016,12,27,15,30,557.0,61.0,2.2,10.0,190.0,183.95,129.76
2016,12,27,15,45,503.0,53.5,2.25,10.0,153.0,135.96,88.27
2016,12,27,16,0,449.0,46.0,2.3,10.0,116.0,93.27,54.06
2016,12,27,16,15,348.0,36.5,2.35,10.0,81.0,51.7,26.61
2016,12,27,16,30,247.0,27.0,2.4,10.0,46.0,21.79,10.65
2016,12,27,16,45,123.5,13.5,2.45,10.0,23.0,12.87,0.0
2016,12,27,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,7,45,194.0,11.0,1.75,7.5,25.0,96.42,0.0
2016,12,28,8,0,388.0,22.0,1.7,8.0,50.0,234.3,146.22
2016,12,28,8,15,483.0,29.0,1.65,8.5,87.5,310.65,248.32
2016,12,28,8,30,578.0,36.0,1.6,9.0,125.0,389.48,320.18
2016,12,28,8,45,636.0,40.0,1.55,9.5,164.5,447.96,371.5
2016,12,28,9,0,694.0,44.0,1.5,10.0,204.0,508.05,421.8
2016,12,28,9,15,730.5,47.0,1.4,10.0,241.0,553.95,459.38
2016,12,28,9,30,767.0,50.0,1.3,10.0,278.0,599.27,494.4
2016,12,28,9,45,793.0,52.0,1.2,10.5,311.0,634.96,519.31
2016,12,28,10,0,819.0,54.0,1.1,11.0,344.0,662.76,537.46
2016,12,28,10,15,836.0,55.5,1.0,11.0,372.0,687.2,553.57
2016,12,28,10,30,853.0,57.0,0.9,11.0,400.0,709.05,567.38
2016,12,28,10,45,865.0,58.0,0.85,11.5,421.5,723.7,575.34
2016,12,28,11,0,877.0,59.0,0.8,12.0,443.0,735.27,581.08
2016,12,28,11,15,884.5,59.5,0.75,12.0,458.0,739.61,582.75
2016,12,28,11,30,892.0,60.0,0.7,12.0,473.0,740.64,582.23
2016,12,28,11,45,895.5,60.5,0.65,12.5,481.0,735.33,576.32
2016,12,28,12,0,899.0,61.0,0.6,13.0,489.0,726.67,568.25
2016,12,28,12,15,899.5,61.0,0.6,13.0,489.0,711.93,557.85
2016,12,28,12,30,900.0,61.0,0.6,13.0,489.0,693.99,545.33
2016,12,28,12,45,894.0,62.0,0.6,13.0,482.0,669.77,528.37
2016,12,28,13,0,888.0,63.0,0.6,13.0,475.0,642.8,507.99
2016,12,28,13,15,881.5,62.0,0.6,13.0,460.5,610.62,483.46
2016,12,28,13,30,875.0,61.0,0.6,13.0,446.0,576.09,456.67
2016,12,28,13,45,863.5,60.5,0.6,13.0,424.5,537.26,425.96
2016,12,28,14,0,852.0,60.0,0.6,13.0,403.0,496.79,393.19
2016,12,28,14,15,835.5,58.0,0.6,13.0,375.5,450.99,355.42
2016,12,28,14,30,819.0,56.0,0.6,13.0,348.0,404.49,315.99
2016,12,28,14,45,794.0,54.0,0.6,13.0,315.0,354.94,273.09
2016,12,28,15,0,769.0,52.0,0.6,13.0,282.0,305.1,228.91
2016,12,28,15,15,732.5,49.0,0.65,12.5,245.0,252.09,182.19
2016,12,28,15,30,696.0,46.0,0.7,12.0,208.0,201.55,137.2
2016,12,28,15,45,639.5,41.5,0.75,12.0,168.5,148.99,92.2
2016,12,28,16,0,583.0,37.0,0.8,12.0,129.0,101.76,54.78
2016,12,28,16,15,488.0,30.0,0.8,12.0,91.0,55.59,24.99
2016,12,28,16,30,393.0,23.0,0.8,12.0,53.0,19.67,9.3
2016,12,28,16,45,196.5,11.5,0.85,12.0,26.5,9.53,0.0
2016,12,28,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,7,45,183.0,11.5,2.1,9.0,25.0,91.89,0.0
2016,12,29,8,0,366.0,23.0,2.1,9.0,50.0,223.78,137.74
2016,12,29,8,15,466.0,30.5,2.1,9.0,88.0,302.87,242.13
2016,12,29,8,30,566.0,38.0,2.1,9.0,126.0,384.62,317.29
2016,12,29,8,45,625.5,43.0,2.1,9.5,165.5,445.07,370.76
2016,12,29,9,0,685.0,48.0,2.1,10.0,205.0,507.21,423.43
2016,12,29,9,15,723.0,51.5,2.0,10.0,243.0,554.71,462.89
2016,12,29,9,30,761.0,55.0,1.9,10.0,281.0,601.67,500.1
2016,12,29,9,45,782.0,58.5,1.8,10.5,314.0,635.81,524.48
2016,12,29,10,0,803.0,62.0,1.7,11.0,347.0,667.95,546.55
2016,12,29,10,15,821.0,64.0,1.6,11.0,375.0,693.72,564.22
2016,12,29,10,30,839.0,66.0,1.5,11.0,403.0,716.86,579.59
2016,12,29,10,45,850.0,67.5,1.45,11.5,425.0,731.3,587.74
2016,12,29,11,0,861.0,69.0,1.4,12.0,447.0,742.62,593.62
2016,12,29,11,15,869.0,70.0,1.3,12.0,462.0,741.97,591.38
2016,12,29,11,30,877.0,71.0,1.2,12.0,477.0,744.02,591.29
2016,12,29,11,45,880.0,71.5,1.2,12.5,485.0,738.44,585.83
2016,12,29,12,0,883.0,72.0,1.2,13.0,493.0,729.56,578.22
2016,12,29,12,15,883.5,72.0,1.15,13.0,493.5,715.03,567.19
2016,12,29,12,30,884.0,72.0,1.1,13.0,494.0,697.35,554.03
2016,12,29,12,45,886.5,70.0,1.1,13.5,488.0,675.57,537.33
2016,12,29,13,0,889.0,68.0,1.1,14.0,482.0,650.71,517.34
2016,12,29,13,15,882.0,67.5,1.05,14.0,467.5,618.78,492.2
2016,12,29,13,30,875.0,67.0,1.0,14.0,453.0,584.5,464.91
2016,12,29,13,45,863.0,66.0,1.0,14.0,431.0,544.79,433.35
2016,12,29,14,0,851.0,65.0,1.0,14.0,409.0,505.36,401.15
2016,12,29,14,15,834.0,63.0,0.95,13.5,381.5,458.86,363.04
2016,12,29,14,30,817.0,61.0,0.9,13.0,354.0,411.71,323.28
2016,12,29,14,45,791.0,58.5,0.85,13.0,320.5,360.31,278.57
2016,12,29,15,0,765.0,56.0,0.8,13.0,287.0,309.68,233.48
2016,12,29,15,15,728.0,52.5,0.75,12.5,249.5,256.1,186.0
2016,12,29,15,30,691.0,49.0,0.7,12.0,212.0,205.05,140.46
2016,12,29,15,45,632.5,44.5,0.65,12.0,172.0,152.27,95.26
2016,12,29,16,0,574.0,40.0,0.6,12.0,132.0,105.05,57.79
2016,12,29,16,15,476.5,32.5,0.6,11.5,93.5,58.53,27.52
2016,12,29,16,30,379.0,25.0,0.6,11.0,55.0,20.83,10.54
2016,12,29,16,45,189.5,12.5,0.6,11.0,27.5,9.65,0.0
2016,12,29,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,7,45,155.5,12.5,1.0,10.0,23.5,80.58,0.0
2016,12,30,8,0,311.0,25.0,1.1,10.0,47.0,205.37,124.13
2016,12,30,8,15,412.5,33.0,1.15,10.0,84.0,283.9,224.8
2016,12,30,8,30,514.0,41.0,1.2,10.0,121.0,364.62,297.86
2016,12,30,8,45,572.5,47.5,1.3,10.5,160.0,423.97,349.78
2016,12,30,9,0,631.0,54.0,1.4,11.0,199.0,485.45,401.5
2016,12,30,9,15,671.5,58.0,1.45,11.0,236.0,528.86,438.0
2016,12,30,9,30,712.0,62.0,1.5,11.0,273.0,577.1,476.97
2016,12,30,9,45,740.5,64.5,1.55,11.0,306.5,614.45,505.75
2016,12,30,10,0,769.0,67.0,1.6,11.0,340.0,650.12,532.53
2016,12,30,10,15,788.0,69.5,1.65,11.0,368.0,676.9,552.18
2016,12,30,10,30,807.0,72.0,1.7,11.0,396.0,701.16,569.81
2016,12,30,10,45,816.5,74.0,1.75,11.5,417.5,714.98,578.54
2016,12,30,11,0,826.0,76.0,1.8,12.0,439.0,725.76,585.09
2016,12,30,11,15,834.0,77.0,1.85,12.0,454.0,731.07,588.76
2016,12,30,11,30,842.0,78.0,1.9,12.0,469.0,733.15,590.19
2016,12,30,11,45,843.0,79.5,1.95,12.0,476.5,727.38,585.96
2016,12,30,12,0,844.0,81.0,2.0,12.0,484.0,718.41,579.54
2016,12,30,12,15,844.0,81.0,2.1,12.0,484.5,703.82,569.38
2016,12,30,12,30,844.0,81.0,2.2,12.0,485.0,686.18,556.99
2016,12,30,12,45,839.5,81.0,2.3,12.0,477.5,662.56,539.18
2016,12,30,13,0,835.0,81.0,2.4,12.0,470.0,636.26,518.78
2016,12,30,13,15,827.0,80.0,2.5,12.0,455.5,604.19,493.51
2016,12,30,13,30,819.0,79.0,2.6,12.0,441.0,569.98,466.0
2016,12,30,13,45,798.5,79.5,2.75,12.0,418.5,528.67,432.32
2016,12,30,14,0,778.0,80.0,2.9,12.0,396.0,486.5,397.09
2016,12,30,14,15,758.0,77.5,2.95,12.0,368.5,440.88,358.01
2016,12,30,14,30,738.0,75.0,3.0,12.0,341.0,395.04,317.77
2016,12,30,14,45,698.0,74.0,3.15,12.0,307.0,343.34,272.18
2016,12,30,15,0,658.0,73.0,3.3,12.0,273.0,293.64,227.48
2016,12,30,15,15,615.5,68.5,3.3,11.5,236.0,242.35,181.43
2016,12,30,15,30,573.0,64.0,3.3,11.0,199.0,194.36,138.24
2016,12,30,15,45,496.5,58.5,3.35,11.0,160.0,143.24,94.8
2016,12,30,16,0,420.0,53.0,3.4,11.0,121.0,99.82,60.55
2016,12,30,16,15,319.0,42.5,3.45,10.5,85.0,58.21,32.32
2016,12,30,16,30,218.0,32.0,3.5,10.0,49.0,26.5,15.29
2016,12,30,16,45,109.0,16.0,3.55,10.0,24.5,12.61,0.0
2016,12,30,17,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
